Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-10 16:00:00,3.725,-0.29,3.7362715372,0.015,0,0.015,3.71,-0.29,3.7213169712000003,3.815,-0.32,3.8283971842,0.015,0,0.015,3.8,-0.32,3.8134498817
2020-05-10 16:30:00,4.021,-0.29,4.0314440341,0.011,0,0.011,4.01,-0.29,4.020472609,4.121,-0.32,4.1334054967,0.011,0,0.011,4.11,-0.32,4.1224385987
2020-05-10 17:00:00,4.532,-0.26,4.5394519493,0.122,0,0.122,4.41,-0.26,4.4176577504,4.642,-0.27,4.6498455888,0.122,0,0.122,4.52,-0.27,4.5280569784
2020-05-10 17:30:00,5.1515,-0.26,5.1580570228,0.061500000000000006,0,0.061500000000000006,5.09,-0.26,5.0966361455,5.2815,-0.27,5.2883969452,0.061500000000000006,0,0.061500000000000006,5.22,-0.27,5.2269780945
2020-05-10 18:00:00,5.1845,-0.26,5.191015339,0.0045000000000000005,0,0.0045000000000000005,5.18,-0.26,5.186520992,5.3245000000000005,-0.30000000000000004,5.332944801,0.0045000000000000005,0,0.0045000000000000005,5.32,-0.30000000000000004,5.3284519328
2020-05-10 18:30:00,4.9425,-0.28,4.9504248555,0.0125,0,0.0125,4.93,-0.28,4.9379449167,5.0725,-0.30000000000000004,5.0813636211,0.0125,0,0.0125,5.06,-0.30000000000000004,5.0688854791
2020-05-10 19:00:00,4.725,-0.28,4.7332890255999995,0.035,0,0.035,4.69,-0.28,4.6983507745,4.845,-0.30000000000000004,4.8542790402,0.035,0,0.035,4.8100000000000005,-0.30000000000000004,4.8193464287
2020-05-10 19:30:00,4.257,-0.34,4.2705560528,0.077,0,0.077,4.18,-0.34,4.1938049549,4.367,-0.37,4.3826463467,0.077,0,0.077,4.29,-0.37,4.3059261489
2020-05-10 20:00:00,4.1615,-0.34,4.1753661217,0.1115,0,0.1115,4.05,-0.34,4.0642465476,4.2615,-0.37,4.2775322617,0.1115,0,0.1115,4.15,-0.37,4.1664613283
2020-05-10 20:30:00,4.0325,-0.35000000000000003,4.0476605898,0.1325,0,0.1325,3.9,-0.35000000000000003,3.915673633,4.1325,-0.38,4.1499344874,0.1325,0,0.1325,4.0,-0.38,4.0180094574
2020-05-10 21:00:00,3.9695,-0.35000000000000003,3.9849002811,0.1995,0,0.1995,3.77,-0.35000000000000003,3.7862118271,4.0595,-0.38,4.0772466506,0.1995,0,0.1995,3.86,-0.38,3.8786595623
2020-05-10 21:30:00,3.9535,-0.35000000000000003,3.9689623644000003,0.1935,0,0.1935,3.76,-0.35000000000000003,3.7762547584,4.0435,-0.39,4.0622644239,0.1935,0,0.1935,3.85,-0.39,3.869702831
2020-05-10 22:00:00,3.75,-0.36,3.7672403693,0.19,0,0.19,3.56,-0.36,3.5781559496,3.84,-0.39,3.8597538782000003,0.19,0,0.19,3.65,-0.39,3.6707764846
2020-05-10 22:30:00,3.581,-0.36,3.5990500135,0.201,0,0.201,3.38,-0.36,3.3991175325,3.6710000000000003,-0.39,3.6916582995000002,0.201,0,0.201,3.47,-0.39,3.4918476485
2020-05-10 23:00:00,3.255,-0.98,3.3993271393,0.215,0,0.215,3.04,-0.98,3.1940569813,3.455,0.44,3.4829046786,0.215,0,0.215,3.24,0.44,3.2697400508
2020-05-10 23:30:00,3.045,-1.0,3.205,0.195,0,0.195,2.85,-1.0,3.0203476621,3.245,0.45,3.2760532657,0.195,0,0.195,3.05,0.45,3.0830180019
2020-05-11 00:00:00,2.857,-1.0,3.0269537492,0.227,0,0.227,2.63,-1.0,2.8136986335,3.047,0.45,3.0800501619,0.227,0,0.227,2.8200000000000003,0.45,2.8556785532999998
2020-05-11 00:30:00,2.8545,-1.0,3.024594229,0.2245,0,0.2245,2.63,-1.0,2.8136986335,3.0445,0.44,3.0761307271,0.2245,0,0.2245,2.8200000000000003,0.44,2.8541198293
2020-05-11 01:00:00,2.793,-1.0,2.9666224903,0.293,0,0.293,2.5,-1.0,2.6925824036,2.973,0.44,3.0053833366,0.293,0,0.293,2.68,0.44,2.7158792314999998
2020-05-11 01:30:00,3.1045,-0.98,3.2555061434,0.3245,0,0.3245,2.7800000000000002,-0.98,2.9476770515,3.2945,0.44,3.3237524351,0.3245,0,0.3245,2.9699999999999998,0.44,3.0024156941
2020-05-11 02:00:00,3.1665,-0.98,3.314682828,0.3865,0,0.3865,2.7800000000000002,-0.98,2.9476770515,3.3565,0.44,3.3852167213,0.3865,0,0.3865,2.9699999999999998,0.44,3.0024156941
2020-05-11 02:30:00,3.1595,-0.99,3.3109727045,0.3695,0,0.3695,2.79,-0.99,2.9604391566,3.3495,0.44,3.3782762246,0.3695,0,0.3695,2.98,0.44,3.0123080852
2020-05-11 03:00:00,2.9535,-1.0,3.1181985585,0.3335,0,0.3335,2.62,-1.0,2.804353758,3.1435,0.41000000000000003,3.1701249581,0.3335,0,0.3335,2.81,0.41000000000000003,2.8397535104
2020-05-11 03:30:00,2.8280000000000003,-1.0,2.9995973063,0.40800000000000003,0,0.40800000000000003,2.42,-1.0,2.6184728374,3.008,0.41000000000000003,3.0358135648,0.40800000000000003,0,0.40800000000000003,2.6,0.41000000000000003,2.6321284163
2020-05-11 04:00:00,2.7345,-1.01,2.9150626494000003,0.4045,0,0.4045,2.33,-1.01,2.5394881374000002,2.9145000000000003,0.4,2.9418209072,0.4045,0,0.4045,2.51,0.4,2.5416726776000003
2020-05-11 04:30:00,2.6585,-1.01,2.8438920954,0.3285,0,0.3285,2.33,-1.01,2.5394881374000002,2.8385,0.4,2.8665453511,0.3285,0,0.3285,2.51,0.4,2.5416726776000003
2020-05-11 05:00:00,2.613,-1.01,2.8014048261999998,0.293,0,0.293,2.32,-1.01,2.5303161858000003,2.783,0.42,2.81451399,0.293,0,0.293,2.49,0.42,2.5251732614
2020-05-11 05:30:00,2.7075,-1.01,2.8897502055,0.28750000000000003,0,0.28750000000000003,2.42,-1.01,2.6223081435999998,2.8875,0.42,2.9178855786,0.28750000000000003,0,0.28750000000000003,2.6,0.42,2.6337046152
2020-05-11 06:00:00,2.773,-0.98,2.9410761636,0.323,0,0.323,2.45,-0.98,2.6387307555,2.943,0.43,2.9742476360000003,0.323,0,0.323,2.62,0.43,2.6550517886
2020-05-11 06:30:00,3.135,-0.45,3.1671319834,0.365,0,0.365,2.77,-0.45,2.8063143088,3.235,-0.18,3.240003858,0.365,0,0.365,2.87,-0.18,2.8756390594
2020-05-11 07:00:00,3.4625,-0.24,3.470807723,0.42250000000000004,0,0.42250000000000004,3.04,-0.24,3.0494589684,3.5425,-0.27,3.552774444,0.42250000000000004,0,0.42250000000000004,3.12,-0.27,3.1316609012
2020-05-11 07:30:00,3.8035,-0.06,3.8039732189,0.5035000000000001,0,0.5035000000000001,3.3,-0.06,3.3005454095,3.8935,-0.14,3.8960162025000002,0.5035000000000001,0,0.5035000000000001,3.39,-0.14,3.3928896239
2020-05-11 08:00:00,4.0165,0.21,4.0219861076,0.5665,0,0.5665,3.45,0.21,3.4563853952,4.1065,0.19,4.1108931207,0.5665,0,0.5665,3.54,0.19,3.5450952032
2020-05-11 08:30:00,4.1370000000000005,0.21,4.1423265202,0.547,0,0.547,3.59,0.21,3.5961368161,4.227,0.19,4.2312680133,0.547,0,0.547,3.68,0.19,3.6849016269
2020-05-11 09:00:00,4.2255,0.24,4.2323102734,0.5455,0,0.5455,3.68,0.24,3.6878177829,4.3255,0.24,4.3321530732,0.5455,0,0.5455,3.7800000000000002,0.24,3.7876113845
2020-05-11 09:30:00,4.3595,0.34,4.3727383011,0.5895,0,0.5895,3.77,0.34,3.7853005165,4.4595,0.32,4.4709663665,0.5895,0,0.5895,3.87,0.32,3.8832074372000003
2020-05-11 10:00:00,4.308,0.36,4.3230156141,0.538,0,0.538,3.77,0.36,3.7871493237,4.408,0.35000000000000003,4.4218733587,0.538,0,0.538,3.87,0.35000000000000003,3.885794642
2020-05-11 10:30:00,4.264,0.36,4.279170013,0.494,0,0.494,3.77,0.36,3.7871493237,4.364,0.35000000000000003,4.3780127912,0.494,0,0.494,3.87,0.35000000000000003,3.885794642
2020-05-11 11:00:00,4.2335,0.36,4.2487789128,0.3835,0,0.3835,3.85,0.36,3.8667945381,4.3235,0.35000000000000003,4.3376436287,0.3835,0,0.3835,3.94,0.35000000000000003,3.9555151371
2020-05-11 11:30:00,4.2115,0.33,4.2244091007,0.3315,0,0.3315,3.88,0.33,3.8940082178,4.3115,0.32,4.3233589083,0.3315,0,0.3315,3.98,0.32,3.9928435982
2020-05-11 12:00:00,4.325,0.33,4.3375713251,0.325,0,0.325,4.0,0.33,4.013589416,4.425,0.32,4.4365555333,0.325,0,0.325,4.1,0.32,4.1124688449
2020-05-11 12:30:00,4.4025,0.33,4.4148506487,0.3725,0,0.3725,4.03,0.33,4.0434885928,4.5025,0.32,4.5138571366,0.3725,0,0.3725,4.13,0.32,4.1423785438
2020-05-11 13:00:00,4.208,0.31,4.2194032753,0.40800000000000003,0,0.40800000000000003,3.8,0.31,3.8126237685,4.298,0.30000000000000004,4.3084572645,0.40800000000000003,0,0.40800000000000003,3.89,0.30000000000000004,3.9015509737
2020-05-11 13:30:00,4.239,0.27,4.2475900226,0.40900000000000003,0,0.40900000000000003,3.83,0.27,3.8395051765,4.339,0.26,4.3467828333,0.40900000000000003,0,0.40900000000000003,3.93,0.26,3.9385911187
2020-05-11 14:00:00,4.0195,0.26,4.0279002284,0.3195,0,0.3195,3.7,0.26,3.7091238858,4.1095,0.24,4.1165021863,0.3195,0,0.3195,3.79,0.24,3.7975913419
2020-05-11 14:30:00,4.01,0.26,4.0184200875,0.35000000000000003,0,0.35000000000000003,3.66,0.26,3.6692233511,4.11,0.24,4.1170013359,0.35000000000000003,0,0.35000000000000003,3.76,0.24,3.7676517886000003
2020-05-11 15:00:00,3.9939999999999998,0.26,4.0024537474,0.214,0,0.214,3.7800000000000002,0.26,3.7889312477,4.094,0.24,4.1010286514,0.214,0,0.214,3.88,0.24,3.8874155939
2020-05-11 15:30:00,4.087,0.26,4.0952617743,0.23700000000000002,0,0.23700000000000002,3.85,0.26,3.8587692338,4.187,0.24,4.1938727925,0.23700000000000002,0,0.23700000000000002,3.95,0.24,3.9572844224
2020-05-11 16:00:00,4.113,0.24,4.1199962379,0.213,0,0.213,3.9,0.24,3.9073776372,4.213,0.23,4.2192735157,0.213,0,0.213,4.0,0.23,4.0066070434
2020-05-11 16:30:00,4.2755,0.07,4.276072994,0.2255,0,0.2255,4.05,0.07,4.0506048931,4.3755,0.11,4.3768824807,0.2255,0,0.2255,4.15,0.11,4.1514575754
2020-05-11 17:00:00,4.5485,-0.16,4.5513132445,0.11850000000000001,0,0.11850000000000001,4.43,-0.16,4.4328884489,4.6585,-0.17,4.6616008248,0.11850000000000001,0,0.11850000000000001,4.54,-0.17,4.5431817045
2020-05-11 17:30:00,4.8515,-0.22,4.8564855863,0.0815,0,0.0815,4.77,-0.22,4.7750706801,4.9815000000000005,-0.17,4.9843998887000005,0.0815,0,0.0815,4.9,-0.17,4.9029480927
2020-05-11 18:00:00,5.055,-0.18,5.0582037326,0.045,0,0.045,5.01,-0.18,5.0132324901,5.185,-0.14,5.1868897231,0.045,0,0.045,5.14,-0.14,5.1419062613
2020-05-11 18:30:00,5.079,-0.23,5.0842050509,0.029,0,0.029,5.05,-0.23,5.0552349105,5.209,-0.23,5.2140752776,0.029,0,0.029,5.18,-0.23,5.1851036634
2020-05-11 19:00:00,4.957,-0.24,4.9628065648,0.107,0,0.107,4.85,-0.24,4.8559345136,5.077,-0.27,5.0841743676,0.107,0,0.107,4.97,-0.27,4.9773286008
2020-05-11 19:30:00,4.8915,-0.24,4.8973842253,0.0815,0,0.0815,4.8100000000000005,-0.24,4.815983804,5.0115,-0.27,5.0187680012,0.0815,0,0.0815,4.93,-0.27,4.9373879734
2020-05-11 20:00:00,4.6985,-0.24,4.7046256227,0.0785,0,0.0785,4.62,-0.24,4.6262295663,4.8085,-0.28,4.8166453316,0.0785,0,0.0785,4.73,-0.28,4.7382802788
2020-05-11 20:30:00,4.562,-0.29,4.5712081554,0.062,0,0.062,4.5,-0.29,4.5093347625,4.682,-0.32,4.6929227567,0.062,0,0.062,4.62,-0.32,4.6310689911
2020-05-11 21:00:00,4.5025,-0.29,4.5118295901,0.0925,0,0.0925,4.41,-0.29,4.4195248613,4.6125,-0.32,4.6235869463,0.0925,0,0.0925,4.52,-0.32,4.5313132754000005
2020-05-11 21:30:00,4.399,-0.29,4.4085486274,0.069,0,0.069,4.33,-0.29,4.3397004505,4.509,-0.32,4.5203408057,0.069,0,0.069,4.44,-0.32,4.4515165955
2020-05-11 22:00:00,4.205,-0.30000000000000004,4.2156879628,0.075,0,0.075,4.13,-0.30000000000000004,4.1408815487,4.315,-0.33,4.3276003743,0.075,0,0.075,4.24,-0.33,4.2528225921
2020-05-11 22:30:00,3.939,-0.33,3.9527991348000002,0.089,0,0.089,3.85,-0.33,3.8641169755,4.039,-0.36,4.0550118372,0.089,0,0.089,3.95,-0.36,3.9663711375
2020-05-11 23:00:00,3.7279999999999998,-0.31,3.7408667445,0.098,0,0.098,3.63,-0.31,3.6432128678,3.8280000000000003,-0.34,3.8430696064000003,0.098,0,0.098,3.73,-0.34,3.7454639232
2020-05-11 23:30:00,3.437,-0.34,3.4537760495,0.077,0,0.077,3.36,-0.34,3.377158569,3.527,-0.37,3.5463543252000003,0.077,0,0.077,3.45,-0.37,3.4697838549
2020-05-12 00:00:00,3.1225,-0.38,3.1455375137,0.0825,0,0.0825,3.04,-0.38,3.0636579444,3.2025,-0.41000000000000003,3.2286384514,0.0825,0,0.0825,3.12,-0.41000000000000003,3.1468237955
2020-05-12 00:30:00,3.0775,-0.38,3.1008718532,0.0675,0,0.0675,3.01,-0.38,3.03389189,3.1575,-0.41000000000000003,3.184007891,0.0675,0,0.0675,3.09,-0.41000000000000003,3.1170819688
2020-05-12 01:00:00,2.99,-0.38,3.0140504309,0.06,0,0.06,2.93,-0.38,2.9545388811,3.07,-0.42,3.0985964565,0.06,0,0.06,3.01,-0.42,3.0391610685
2020-05-12 01:30:00,3.3515,-0.37,3.3718618373,0.061500000000000006,0,0.061500000000000006,3.29,-0.37,3.3107400985,3.4415,-0.4,3.4646676969,0.061500000000000006,0,0.061500000000000006,3.38,-0.4,3.4035863438
2020-05-12 02:00:00,3.3995,-0.39,3.4217978096,0.0495,0,0.0495,3.35,-0.39,3.3726250903,3.4895,-0.42,3.5146849432,0.0495,0,0.0495,3.44,-0.42,3.4655446901999998
2020-05-12 02:30:00,3.3635,-0.39,3.3860348861,0.043500000000000004,0,0.043500000000000004,3.32,-0.39,3.342828144,3.4535,-0.42,3.4789455658,0.043500000000000004,0,0.043500000000000004,3.41,-0.42,3.4357677454
2020-05-12 03:00:00,3.214,-0.39,3.2375756362,0.034,0,0.034,3.18,-0.39,3.203825838,3.304,-0.42,3.3305879361,0.034,0,0.034,3.27,-0.42,3.2968621445
2020-05-12 03:30:00,3.0605,-0.42,3.0891843988,0.0205,0,0.0205,3.04,-0.42,3.0688760157,3.1405,-0.45,3.1725762796,0.0205,0,0.0205,3.12,-0.45,3.1522848856
2020-05-12 04:00:00,2.9939999999999998,-0.39,3.0192939572,0.014,0,0.014,2.98,-0.39,3.0054117854,3.064,-0.42,3.0926519364,0.014,0,0.014,3.05,-0.42,3.0787822268
2020-05-12 04:30:00,2.949,-0.39,2.9746766211,0.009000000000000001,0,0.009000000000000001,2.94,-0.39,2.9657545414,3.029,-0.42,3.0579798888,0.009000000000000001,0,0.009000000000000001,3.02,-0.42,3.0490654306
2020-05-12 05:00:00,3.001,-0.32,3.0180127568,0.021,0,0.021,2.98,-0.32,2.9971319624,3.071,-0.35000000000000003,3.0908802953,0.021,0,0.021,3.05,-0.35000000000000003,3.0700162866
2020-05-12 05:30:00,3.095,-0.30000000000000004,3.1095055877,0.035,0,0.035,3.06,-0.30000000000000004,3.0746707141,3.175,-0.32,3.1910852386,0.035,0,0.035,3.14,-0.32,3.1562636138
2020-05-12 06:00:00,3.1415,-0.29,3.1548569302,0.0415,0,0.0415,3.1,-0.29,3.1135349684999998,3.2215,-0.31,3.2363810422,0.0415,0,0.0415,3.18,-0.31,3.195074334
2020-05-12 06:30:00,3.429,-0.21,3.4354244279,0.029,0,0.029,3.4,-0.21,3.4064791207000003,3.519,-0.23,3.5265083298,0.029,0,0.029,3.49,-0.23,3.4975705854
2020-05-12 07:00:00,3.615,-0.21,3.6210944478,0.015,0,0.015,3.6,-0.21,3.6061197983,3.705,-0.23,3.7121321367,0.015,0,0.015,3.69,-0.23,3.697161073
2020-05-12 07:30:00,4.051,0.0,4.051,0.011,0,0.011,4.04,0.0,4.04,4.151,-0.05,4.1513011213,0.011,0,0.011,4.14,-0.05,4.1403019214
2020-05-12 08:00:00,4.233,0.18,4.2368253445,0.013000000000000001,0,0.013000000000000001,4.22,0.18,4.2238371181,4.343,0.17,4.3463259197,0.013000000000000001,0,0.013000000000000001,4.33,0.17,4.3333358974
2020-05-12 08:30:00,4.4335,0.23,4.4394619325,0.0135,0,0.0135,4.42,0.23,4.4259801174,4.5435,0.22,4.5488231720000005,0.0135,0,0.0135,4.53,0.22,4.5353390171
2020-05-12 09:00:00,4.4755,0.26,4.4830458675,0.025500000000000002,0,0.025500000000000002,4.45,0.26,4.4575890344,4.5855,0.26,4.5928651461,0.025500000000000002,0,0.025500000000000002,4.5600000000000005,0.26,4.5674062661
2020-05-12 09:30:00,4.4725,0.31,4.4832305595,0.07250000000000001,0,0.07250000000000001,4.4,0.31,4.4109069362,4.5825,0.29,4.5916670448,0.07250000000000001,0,0.07250000000000001,4.51,0.29,4.5193141073
2020-05-12 10:00:00,4.3445,0.32,4.3562690746,0.0845,0,0.0845,4.26,0.32,4.2720018727,4.4545,0.31,4.4652738158,0.0845,0,0.0845,4.37,0.31,4.3809816252000005
2020-05-12 10:30:00,4.36,0.34,4.3732367876,0.1,0,0.1,4.26,0.34,4.2735465365,4.47,0.32,4.4814395009,0.1,0,0.1,4.37,0.32,4.3817005831
2020-05-12 11:00:00,4.4715,0.42,4.4911816096,0.0915,0,0.0915,4.38,0.42,4.4000909082,4.5915,0.41000000000000003,4.6097692187,0.0915,0,0.0915,4.5,0.41000000000000003,4.5186391757
2020-05-12 11:30:00,4.3355,0.42,4.3557961672,0.0755,0,0.0755,4.26,0.42,4.2806541556,4.4455,0.41000000000000003,4.4643667244,0.0755,0,0.0755,4.37,0.41000000000000003,4.3891912695
2020-05-12 12:00:00,4.2845,0.37,4.3004465175,0.0545,0,0.0545,4.23,0.37,4.2461511984,4.3845,0.36,4.3992545107,0.0545,0,0.0545,4.33,0.36,4.3449395853
2020-05-12 12:30:00,4.3705,0.37,4.3861338614,0.0505,0,0.0505,4.32,0.37,4.3358159555,4.4805,0.36,4.4949394045,0.0505,0,0.0505,4.43,0.36,4.4446034694
2020-05-12 13:00:00,4.243,0.36,4.2582448262,0.053,0,0.053,4.19,0.36,4.2054369571,4.343,0.35000000000000003,4.3570803298000005,0.053,0,0.053,4.29,0.35000000000000003,4.30425371
2020-05-12 13:30:00,4.241,0.36,4.2562519897,0.051000000000000004,0,0.051000000000000004,4.19,0.36,4.2054369571,4.341,0.35000000000000003,4.3550867959,0.051000000000000004,0,0.051000000000000004,4.29,0.35000000000000003,4.30425371
2020-05-12 14:00:00,4.031,0.34,4.0453134613,0.041,0,0.041,3.99,0.34,4.0044600135,4.141,0.33,4.1541281877,0.041,0,0.041,4.1,0.33,4.1132590485
2020-05-12 14:30:00,3.9195,0.32,3.932541195,0.0395,0,0.0395,3.88,0.32,3.8931735127,4.0195,0.31,4.0314364996,0.0395,0,0.0395,3.98,0.31,3.9920546088
2020-05-12 15:00:00,3.9115,0.31,3.9237650605,0.0315,0,0.0315,3.88,0.31,3.8923643201,4.0115,0.31,4.0234602334,0.0315,0,0.0315,3.98,0.31,3.9920546088
2020-05-12 15:30:00,3.8325,0.29,3.8434562896,0.0325,0,0.0325,3.8,0.29,3.8110497242,3.9325,0.28,3.9424556117,0.0325,0,0.0325,3.9,0.28,3.910038363
2020-05-12 16:00:00,4.0075,0.29,4.0179791251,0.0275,0,0.0275,3.98,0.29,3.9905513404,4.1075,0.28,4.1170324568,0.0275,0,0.0275,4.08,0.28,4.0895965571
2020-05-12 16:30:00,4.1255,0.24,4.1324750755,0.025500000000000002,0,0.025500000000000002,4.1,0.24,4.1070183832,4.2255,0.23,4.2317549846,0.025500000000000002,0,0.025500000000000002,4.2,0.23,4.2062929047
2020-05-12 17:00:00,4.4475,-0.03,4.4476011793,0.0175,0,0.0175,4.43,-0.03,4.4301015790000005,4.5575,-0.05,4.5577742649,0.0175,0,0.0175,4.54,-0.05,4.540275322
2020-05-12 17:30:00,4.7935,-0.22,4.7985458474,0.0335,0,0.0335,4.76,-0.22,4.7650813214,4.9235,-0.23,4.9288692669,0.0335,0,0.0335,4.89,-0.23,4.8954060097
2020-05-12 18:00:00,5.218,-0.16,5.2204524708,0.11800000000000001,0,0.11800000000000001,5.1,-0.16,5.1025091867,5.358,-0.18,5.3610226636,0.11800000000000001,0,0.11800000000000001,5.24,-0.18,5.2430906916
2020-05-12 18:30:00,5.332,-0.21,5.3361338064,0.17200000000000001,0,0.17200000000000001,5.16,-0.21,5.1642714878,5.462,-0.23,5.4668404037,0.17200000000000001,0,0.17200000000000001,5.29,-0.23,5.2949976393
2020-05-12 19:00:00,5.294,-0.21,5.2981634554,0.17400000000000002,0,0.17400000000000002,5.12,-0.21,5.1243048309,5.424,-0.23,5.4288742848,0.17400000000000002,0,0.17400000000000002,5.25,-0.23,5.2550356802
2020-05-12 19:30:00,5.248,-0.22,5.2526092563999995,0.148,0,0.148,5.1,-0.22,5.1047428926,5.378,-0.25,5.3838075746000005,0.148,0,0.148,5.23,-0.25,5.2359717341
2020-05-12 20:00:00,5.095,-0.24,5.1006494685,0.145,0,0.145,4.95,-0.24,4.9558147665,5.225,-0.27,5.2319714258,0.145,0,0.145,5.08,-0.27,5.0871701367
2020-05-12 20:30:00,4.9525,-0.27,4.9598544586,0.1325,0,0.1325,4.82,-0.27,4.8275563176,5.0825,-0.29,5.0907667644,0.1325,0,0.1325,4.95,-0.29,4.9584876727000005
2020-05-12 21:00:00,4.8485,-0.30000000000000004,4.8577723547,0.0585,0,0.0585,4.79,-0.30000000000000004,4.7993853773,4.9685,-0.32,4.9787942566000005,0.0585,0,0.0585,4.91,-0.32,4.920416649
2020-05-12 21:30:00,4.7780000000000005,-0.31,4.788045948,0.048,0,0.048,4.73,-0.31,4.740147677,4.898,-0.34,4.9097865534,0.048,0,0.048,4.85,-0.34,4.8619029196
2020-05-12 22:00:00,4.638,-0.31,4.6483485239,0.038,0,0.038,4.6,-0.31,4.6104338191,4.758,-0.34,4.7701324929,0.038,0,0.038,4.72,-0.34,4.7322299183
2020-05-12 22:30:00,4.3725,-0.31,4.3834753621,0.0425,0,0.0425,4.33,-0.31,4.3410828142,4.4925,-0.34,4.5053475171,0.0425,0,0.0425,4.45,-0.34,4.4629698632
2020-05-12 23:00:00,4.044,-0.31,4.0558643962,0.034,0,0.034,4.01,-0.31,4.021964694,4.144,-0.34,4.1579244822,0.034,0,0.034,4.11,-0.34,4.1240392821
2020-05-12 23:30:00,3.7735000000000003,-0.35000000000000003,3.7896968546,0.0235,0,0.0235,3.75,-0.35000000000000003,3.7662979171,3.8635,-0.38,3.8821427395,0.0235,0,0.0235,3.84,-0.38,3.8587562763000003
2020-05-13 00:00:00,3.4905,-0.35000000000000003,3.5080037414,0.030500000000000003,0,0.030500000000000003,3.46,-0.35000000000000003,3.4776572574,3.5905,-0.38,3.6105526239,0.030500000000000003,0,0.030500000000000003,3.56,-0.38,3.5802234566999998
2020-05-13 00:30:00,3.398,-0.39,3.4203075885,0.028,0,0.028,3.37,-0.39,3.3924917096,3.488,-0.42,3.5131956962,0.028,0,0.028,3.46,-0.42,3.4853981121
2020-05-13 01:00:00,3.3185000000000002,-0.37,3.3390630797,0.018500000000000003,0,0.018500000000000003,3.3,-0.37,3.3206776417,3.3985,-0.4,3.4219588323,0.018500000000000003,0,0.018500000000000003,3.38,-0.4,3.4035863438
2020-05-13 01:30:00,3.6550000000000002,-0.37,3.6736800351000003,0.025,0,0.025,3.63,-0.37,3.6488080245,3.755,-0.4,3.7762448279000003,0.025,0,0.025,3.73,-0.4,3.7513864104
2020-05-13 02:00:00,3.7245,-0.37,3.7428331849000003,0.0145,0,0.0145,3.71,-0.37,3.7284044845,3.8245,-0.4,3.8453608738,0.0145,0,0.0145,3.81,-0.4,3.8309398325
2020-05-13 02:30:00,3.6814999999999998,-0.38,3.7010596118,0.021500000000000002,0,0.021500000000000002,3.66,-0.38,3.6796738986,3.7715,-0.41000000000000003,3.793720107,0.021500000000000002,0,0.021500000000000002,3.75,-0.41000000000000003,3.7723467497
2020-05-13 03:00:00,3.493,-0.36,3.511502385,0.023,0,0.023,3.47,-0.36,3.4886243707,3.583,-0.39,3.6041627322,0.023,0,0.023,3.56,-0.39,3.5812986471
2020-05-13 03:30:00,3.3595,-0.36,3.3787335275,0.0195,0,0.0195,3.34,-0.36,3.3593451743,3.4495,-0.39,3.4714766671,0.0195,0,0.0195,3.43,-0.39,3.4521008097
2020-05-13 04:00:00,3.24,-0.38,3.2622078413,0.03,0,0.03,3.21,-0.38,3.2324139586,3.32,-0.41000000000000003,3.3452204711,0.03,0,0.03,3.29,-0.41000000000000003,3.3154486876
2020-05-13 04:30:00,3.214,-0.36,3.2340989472,0.044,0,0.044,3.17,-0.36,3.1903761534,3.294,-0.39,3.3170070847,0.044,0,0.044,3.25,-0.39,3.2733163611
2020-05-13 05:00:00,3.2165,-0.32,3.2323787294,0.0465,0,0.0465,3.17,-0.32,3.1861104814,3.2965,-0.35000000000000003,3.3150282427,0.0465,0,0.0465,3.25,-0.35000000000000003,3.2687918257
2020-05-13 05:30:00,3.3085,-0.30000000000000004,3.3220734865,0.0485,0,0.0485,3.26,-0.30000000000000004,3.2737745799,3.3985,-0.33,3.4144841851,0.0485,0,0.0485,3.35,-0.33,3.3662144911
2020-05-13 06:00:00,3.4115,-0.26,3.42139332,0.07150000000000001,0,0.07150000000000001,3.34,-0.26,3.350104476,3.4915000000000003,-0.29,3.5035228342,0.07150000000000001,0,0.07150000000000001,3.42,-0.29,3.4322732991000002
2020-05-13 06:30:00,3.7165,-0.23,3.7236101098,0.0465,0,0.0465,3.67,-0.23,3.6772000218,3.8165,-0.25,3.8246793655999998,0.0465,0,0.0465,3.77,-0.25,3.778280032
2020-05-13 07:00:00,3.9595000000000002,-0.19,3.9640560352,0.029500000000000002,0,0.029500000000000002,3.93,-0.19,3.9345901947,4.0695,-0.21,4.0749147537,0.029500000000000002,0,0.029500000000000002,4.04,-0.21,4.045454239
2020-05-13 07:30:00,4.27,-0.15,4.2726338481,0.02,0,0.02,4.25,-0.15,4.252646235,4.38,-0.18,4.3836970698,0.02,0,0.02,4.36,-0.18,4.3637140145
2020-05-13 08:00:00,4.5215,0.1,4.5226056925,0.021500000000000002,0,0.021500000000000002,4.5,0.1,4.501110974,4.6315,0.08,4.6321908693000005,0.021500000000000002,0,0.021500000000000002,4.61,0.08,4.6106940909
2020-05-13 08:30:00,4.672,0.22,4.6771769263,0.032,0,0.032,4.64,0.22,4.6452125893,4.792,0.21,4.7965992119,0.032,0,0.032,4.76,0.21,4.7646301011
2020-05-13 09:00:00,4.7379999999999995,0.26,4.7451284493,0.068,0,0.068,4.67,0.26,4.6772320875,4.868,0.24,4.8739125967,0.068,0,0.068,4.8,0.24,4.8059962547
2020-05-13 09:30:00,4.715,0.30000000000000004,4.7245343686,0.115,0,0.115,4.6,0.30000000000000004,4.6097722286,4.835,0.29,4.8436891932,0.115,0,0.115,4.72,0.29,4.7289005065000005
2020-05-13 10:00:00,4.6185,0.32,4.6295725775,0.14850000000000002,0,0.14850000000000002,4.47,0.32,4.4814395009,4.7285,0.31,4.7386508892,0.14850000000000002,0,0.14850000000000002,4.58,0.31,4.5904792778
2020-05-13 10:30:00,4.5645,0.38,4.5802904111,0.1545,0,0.1545,4.41,0.38,4.4263416045,4.6845,0.37,4.6990893001,0.1545,0,0.1545,4.53,0.37,4.5450852577
2020-05-13 11:00:00,4.6515,0.39,4.6678209317,0.1515,0,0.1515,4.5,0.39,4.5168683842,4.7615,0.38,4.7766392213,0.1515,0,0.1515,4.61,0.38,4.6256350915
2020-05-13 11:30:00,4.7785,0.39,4.7943886211,0.11850000000000001,0,0.11850000000000001,4.66,0.39,4.6762912655,4.8985,0.38,4.9132170978000005,0.11850000000000001,0,0.11850000000000001,4.78,0.38,4.7950808127
2020-05-13 12:00:00,4.783,0.35000000000000003,4.7957886734,0.113,0,0.113,4.67,0.35000000000000003,4.6830972657,4.9030000000000005,0.33,4.914092897,0.113,0,0.113,4.79,0.33,4.8013539757
2020-05-13 12:30:00,4.99,0.29,4.9984197503,0.08,0,0.08,4.91,0.29,4.9185566989,5.12,0.28,5.1276505341,0.08,0,0.08,5.04,0.28,5.0477717856
2020-05-13 13:00:00,5.2025,0.32,5.2123321316,0.0625,0,0.0625,5.14,0.32,5.1499514561,5.3325,0.31,5.3415031826,0.0625,0,0.0625,5.27,0.31,5.2791097734
2020-05-13 13:30:00,5.1815,0.31,5.1907650929,0.0415,0,0.0415,5.14,0.31,5.1493397635000004,5.3115,0.30000000000000004,5.3199654369000005,0.0415,0,0.0415,5.27,0.30000000000000004,5.2785319929
2020-05-13 14:00:00,5.0725,0.34,5.0838820059,0.022500000000000003,0,0.022500000000000003,5.05,0.34,5.0614326035,5.2025,0.33,5.2129556156,0.022500000000000003,0,0.022500000000000003,5.18,0.33,5.1905009392
2020-05-13 14:30:00,4.8395,0.34,4.8514286813,0.0195,0,0.0195,4.82,0.34,4.8319768211,4.9595,0.33,4.970466804,0.0195,0,0.0195,4.94,0.33,4.951009998
2020-05-13 15:00:00,4.69,0.29,4.6989573312,0.04,0,0.04,4.65,0.29,4.6590342347,4.8100000000000005,0.28,4.8181427957,0.04,0,0.04,4.77,0.28,4.7782109623
2020-05-13 15:30:00,4.715,0.28,4.7233065748000005,0.045,0,0.045,4.67,0.28,4.678386474,4.845,0.27,4.8525173879,0.045,0,0.045,4.8,0.27,4.8075877527
2020-05-13 16:00:00,4.6115,0.24,4.6177410332,0.021500000000000002,0,0.021500000000000002,4.59,0.24,4.596270227,4.7315000000000005,0.23,4.7370868949,0.021500000000000002,0,0.021500000000000002,4.71,0.23,4.7156123674
2020-05-13 16:30:00,4.8395,0.19,4.843228288,0.029500000000000002,0,0.029500000000000002,4.8100000000000005,0.19,4.8137511361000005,4.9595,0.18,4.9627653833,0.029500000000000002,0,0.029500000000000002,4.93,0.18,4.9332849097
2020-05-13 17:00:00,5.22,-0.04,5.2201532545,0.01,0,0.01,5.21,-0.04,5.2101535486,5.36,-0.05,5.3602332039,0.01,0,0.01,5.35,-0.05,5.3502336398
2020-05-13 17:30:00,5.422,-0.14,5.42380715,0.012,0,0.012,5.41,-0.14,5.4118111571,5.562,-0.2,5.5655946672,0.012,0,0.012,5.55,-0.2,5.5536024345
2020-05-13 18:00:00,5.6545000000000005,-0.14,5.6562328674,0.0045000000000000005,0,0.0045000000000000005,5.65,-0.14,5.6517342471,5.7945,-0.18,5.7972950805,0.0045000000000000005,0,0.0045000000000000005,5.79,-0.18,5.7927972518
2020-05-13 18:30:00,5.5955,-0.19,5.5987248771,0.0055000000000000005,0,0.0055000000000000005,5.59,-0.19,5.5932280483,5.7455,-0.22,5.7497104492,0.0055000000000000005,0,0.0055000000000000005,5.74,-0.22,5.7442144807
2020-05-13 19:00:00,5.5945,-0.21,5.5984399836000005,0.0145,0,0.0145,5.58,-0.21,5.5839502147,5.7345,-0.22,5.7387185198,0.0145,0,0.0145,5.72,-0.22,5.7242292058
2020-05-13 19:30:00,5.441,-0.22,5.4454458954,0.001,0,0.001,5.44,-0.22,5.444446712,5.5809999999999995,-0.24,5.586157982,0.001,0,0.001,5.58,-0.24,5.5851589055
2020-05-13 20:00:00,5.2535,-0.23,5.2585323285,0.0035,0,0.0035,5.25,-0.23,5.2550356802,5.3835,-0.26,5.3897747866,0.0035,0,0.0035,5.38,-0.26,5.3862788639
2020-05-13 20:30:00,5.095,-0.25,5.1011297768,0.015,0,0.015,5.08,-0.25,5.0861478547,5.225,-0.28,5.2324970139,0.015,0,0.015,5.21,-0.28,5.2175185673
2020-05-13 21:00:00,4.93,-0.28,4.9379449167,0.06,0,0.06,4.87,-0.28,4.8780426402,5.06,-0.31,5.0694871535,0.06,0,0.06,5.0,-0.31,5.0096007825
2020-05-13 21:30:00,4.8275,-0.28,4.8356133272,0.0475,0,0.0475,4.78,-0.28,4.788193814,4.9575,-0.31,4.967182929,0.0475,0,0.0475,4.91,-0.31,4.9197764177
2020-05-13 22:00:00,4.6375,-0.28,4.6459451407,0.0475,0,0.0475,4.59,-0.28,4.5985323745999995,4.7475000000000005,-0.31,4.7576103508,0.0475,0,0.0475,4.7,-0.31,4.7102123094
2020-05-13 22:30:00,4.3125,-0.31,4.3236276725,0.10250000000000001,0,0.10250000000000001,4.21,-0.31,4.2213978727,4.4225,-0.33,4.4347949502,0.10250000000000001,0,0.10250000000000001,4.32,-0.33,4.3325858329999996
2020-05-13 23:00:00,3.9805,-0.31,3.9925530992000002,0.12050000000000001,0,0.12050000000000001,3.86,-0.31,3.8724281788,4.0805,-0.33,4.0938222055,0.12050000000000001,0,0.12050000000000001,3.96,-0.33,3.973726211
2020-05-13 23:30:00,3.7535,-0.35000000000000003,3.7697827855,0.0835,0,0.0835,3.67,-0.35000000000000003,3.6866515973,3.8535,-0.38,3.872190885,0.0835,0,0.0835,3.77,-0.38,3.7891027962
2020-05-14 00:00:00,3.4,-0.39,3.4222945519,0.13,0,0.13,3.27,-0.39,3.29317476,3.48,-0.42,3.5052532006,0.13,0,0.13,3.35,-0.42,3.3762257034
2020-05-14 00:30:00,3.3825,-0.37,3.4026763364,0.1325,0,0.1325,3.25,-0.37,3.2709937328,3.4625,-0.4,3.4855281164000003,0.1325,0,0.1325,3.33,-0.4,3.3539379839
2020-05-14 01:00:00,3.268,-0.39,3.291188843,0.11800000000000001,0,0.11800000000000001,3.15,-0.39,3.1740510393,3.348,-0.42,3.374241248,0.11800000000000001,0,0.11800000000000001,3.23,-0.42,3.2571920422
2020-05-14 01:30:00,3.6715,-0.38,3.6911126033,0.12150000000000001,0,0.12150000000000001,3.55,-0.38,3.5702801011,3.7615,-0.41000000000000003,3.7837788321,0.12150000000000001,0,0.12150000000000001,3.64,-0.41000000000000003,3.6630178815
2020-05-14 02:00:00,3.7505,-0.39,3.7707227755,0.1105,0,0.1105,3.64,-0.39,3.6608332385,3.8505000000000003,-0.42,3.8733383857,0.1105,0,0.1105,3.74,-0.42,3.7635090009
2020-05-14 02:30:00,3.7225,-0.39,3.7428740628,0.10250000000000001,0,0.10250000000000001,3.62,-0.39,3.6409476788,3.8225,-0.42,3.8455046808,0.10250000000000001,0,0.10250000000000001,3.7199999999999998,-0.42,3.7436345976
2020-05-14 03:00:00,3.5445,-0.41000000000000003,3.5681340011,0.0845,0,0.0845,3.46,-0.41000000000000003,3.4842072269,3.6445,-0.34,3.6603251563,0.0845,0,0.0845,3.56,-0.34,3.5761990996
2020-05-14 03:30:00,3.2115,-1.05,3.3787915369,0.0815,0,0.0815,3.13,-1.05,3.3014239352,3.4115,0.36,3.4304419905,0.0815,0,0.0815,3.33,0.36,3.3494029319
2020-05-14 04:00:00,3.1415,-1.05,3.3123288258,0.061500000000000006,0,0.061500000000000006,3.08,-1.05,3.2540590038,3.3515,0.36,3.3707791755,0.061500000000000006,0,0.061500000000000006,3.29,0.36,3.3096374424
2020-05-14 04:30:00,3.1895,-1.02,3.3486281146,0.059500000000000004,0,0.059500000000000004,3.13,-1.02,3.2920054678,3.3895,0.39,3.411863164,0.059500000000000004,0,0.059500000000000004,3.33,0.39,3.3527600570000002
2020-05-14 05:00:00,3.17,-0.99,3.3209938272,0.08,0,0.08,3.09,-0.99,3.244718786,3.38,0.41000000000000003,3.4047760572,0.08,0,0.08,3.3,0.41000000000000003,3.3253721596
2020-05-14 05:30:00,3.2984999999999998,-0.89,3.4164604856,0.0985,0,0.0985,3.2,-0.89,3.3214605221,3.4985,0.48,3.531274876,0.0985,0,0.0985,3.4,0.48,3.4337151891
2020-05-14 06:00:00,3.4385,-0.62,3.4939493771,0.08850000000000001,0,0.08850000000000001,3.35,-0.62,3.4068900775,3.5985,0.16,3.6020552814,0.08850000000000001,0,0.08850000000000001,3.51,0.16,3.5136448312
2020-05-14 06:30:00,3.769,-0.22,3.7754153414,0.11900000000000001,0,0.11900000000000001,3.65,-0.22,3.6566241262,3.8689999999999998,-0.24,3.8764366369000003,0.11900000000000001,0,0.11900000000000001,3.75,-0.24,3.7576721517
2020-05-14 07:00:00,3.987,-0.19,3.9915246460000002,0.117,0,0.117,3.87,-0.19,3.8746612755000003,4.097,-0.22,4.1029025092,0.117,0,0.117,3.98,-0.22,3.9860757645
2020-05-14 07:30:00,4.359,-0.18,4.3627148658,0.11900000000000001,0,0.11900000000000001,4.24,-0.18,4.2438190348,4.469,-0.2,4.4734730356,0.11900000000000001,0,0.11900000000000001,4.35,-0.2,4.354595274
2020-05-14 08:00:00,4.593,0.19,4.5969282135,0.163,0,0.163,4.43,0.19,4.4340726201,4.713,0.18,4.7164360485,0.163,0,0.163,4.55,0.18,4.5535590476
2020-05-14 08:30:00,4.787,0.28,4.7951818527,0.23700000000000002,0,0.23700000000000002,4.55,0.28,4.5586072434,4.897,0.22,4.9019393101,0.23700000000000002,0,0.23700000000000002,4.66,0.22,4.6651902426
2020-05-14 09:00:00,4.746,0.33,4.7574589856,0.296,0,0.296,4.45,0.33,4.4622191788,4.866,0.32,4.8765106377,0.296,0,0.296,4.57,0.32,4.5811898018
2020-05-14 09:30:00,4.8025,0.4,4.8191292004,0.2625,0,0.2625,4.54,0.4,4.5575870809,4.9225,0.39,4.9379252981,0.2625,0,0.2625,4.66,0.39,4.6762912655
2020-05-14 10:00:00,4.6315,0.43,4.6514183052,0.3215,0,0.3215,4.31,0.43,4.3313970033,4.7515,0.42,4.7700264412,0.3215,0,0.3215,4.43,0.42,4.4498651665
2020-05-14 10:30:00,4.5785,0.44,4.5995937049,0.3285,0,0.3285,4.25,0.44,4.272715764,4.6885,0.43,4.7081771685,0.3285,0,0.3285,4.36,0.43,4.3811528163
2020-05-14 11:00:00,4.3785,0.44,4.4005524937,0.2985,0,0.2985,4.08,0.44,4.1036569057,4.4885,0.43,4.5090500385,0.2985,0,0.2985,4.19,0.43,4.2120066477
2020-05-14 11:30:00,4.3575,0.44,4.3796582344,0.28750000000000003,0,0.28750000000000003,4.07,0.44,4.0937146945,4.4675,0.43,4.488146193,0.28750000000000003,0,0.28750000000000003,4.18,0.43,4.2020590191
2020-05-14 12:00:00,4.3245000000000005,0.44,4.3468264573,0.2645,0,0.2645,4.06,0.44,4.0837727655,4.4345,0.43,4.4552991201,0.2645,0,0.2645,4.17,0.43,4.1921116397
2020-05-14 12:30:00,4.3425,0.41000000000000003,4.3618122667,0.2525,0,0.2525,4.09,0.41000000000000003,4.1104987532,4.4425,0.39,4.4595858832,0.2525,0,0.2525,4.19,0.39,4.2081112153
2020-05-14 13:00:00,4.2765,0.32,4.2884556952,0.1865,0,0.1865,4.09,0.32,4.1024992383,4.3765,0.31,4.387465356,0.1865,0,0.1865,4.19,0.31,4.2014521299
2020-05-14 13:30:00,4.157,0.32,4.1692983822,0.187,0,0.187,3.9699999999999998,0.32,3.9828758454,4.267,0.31,4.2782460191,0.187,0,0.187,4.08,0.31,4.0917600125
2020-05-14 14:00:00,4.0445,0.32,4.0571394171,0.1245,0,0.1245,3.92,0.32,3.9330395371,4.1545,0.31,4.1660497177,0.1245,0,0.1245,4.03,0.31,4.0419054912
2020-05-14 14:30:00,3.9155,0.33,3.9293816626,0.0955,0,0.0955,3.8200000000000003,0.33,3.834227432,4.0155,0.32,4.0282304117,0.0955,0,0.0955,3.92,0.32,3.9330395371
2020-05-14 15:00:00,3.8225,0.32,3.8358709897,0.0825,0,0.0825,3.74,0.32,3.7536648758,3.9225000000000003,0.31,3.9347307722,0.0825,0,0.0825,3.84,0.31,3.8524926995
2020-05-14 15:30:00,3.802,0.27,3.8115750025,0.062,0,0.062,3.74,0.27,3.7497333239,3.902,0.26,3.910652631,0.062,0,0.062,3.84,0.26,3.8487920183
2020-05-14 16:00:00,3.957,0.29,3.9676125063,0.037,0,0.037,3.92,0.29,3.9307124036000003,4.057,0.28,4.0666508333,0.037,0,0.037,4.02,0.28,4.0297394457
2020-05-14 16:30:00,4.183,0.27,4.1917047845,0.023,0,0.023,4.16,0.27,4.1687528111,4.293,0.25,4.3002731309,0.023,0,0.023,4.27,0.25,4.2773122402
2020-05-14 17:00:00,4.514,0.23,4.5198557499,0.10400000000000001,0,0.10400000000000001,4.41,0.23,4.4159936594,4.624,0.21,4.6287661423,0.10400000000000001,0,0.10400000000000001,4.52,0.21,4.5248756889
2020-05-14 17:30:00,4.8915,0.23,4.8969043538,0.1615,0,0.1615,4.73,0.23,4.7355886646,5.0215,0.2,5.0254812954,0.1615,0,0.1615,4.86,0.2,4.8641134855
2020-05-14 18:00:00,5.0725,0.09,5.07329836,0.2025,0,0.2025,4.87,0.09,4.8708315512,5.2025,0.05,5.2027402636,0.2025,0,0.2025,5.0,0.05,5.0002499938
2020-05-14 18:30:00,5.153,0.14,5.154901454,0.343,0,0.343,4.8100000000000005,0.14,4.8120369907,5.283,0.11,5.2841450586,0.343,0,0.343,4.94,0.11,4.9412245446
2020-05-14 19:00:00,5.222,0.13,5.2236179033,0.292,0,0.292,4.93,0.13,4.9317136981,5.352,0.07,5.3524577532,0.292,0,0.292,5.06,0.07,5.0604841666
2020-05-14 19:30:00,5.2105,-0.19,5.2139630081,0.2305,0,0.2305,4.98,-0.19,4.98362318,5.3605,-0.02,5.3605373098,0.2305,0,0.2305,5.13,-0.02,5.1300389862
2020-05-14 20:00:00,5.0495,-0.23,5.0547354283,0.1295,0,0.1295,4.92,-0.23,4.9253730823,5.1795,-0.26,5.1860216207,0.1295,0,0.1295,5.05,-0.26,5.0566886398
2020-05-14 20:30:00,5.0435,-0.23,5.0487416502,0.1335,0,0.1335,4.91,-0.23,4.9153840135,5.1735,-0.26,5.1800291746,0.1335,0,0.1335,5.04,-0.26,5.0467018933
2020-05-14 21:00:00,4.8025,-0.26,4.8095328515,0.1525,0,0.1525,4.65,-0.26,4.6572631448,4.9325,-0.29,4.9410177342,0.1525,0,0.1525,4.78,-0.29,4.788788991
2020-05-14 21:30:00,4.785,-0.26,4.7920585347,0.145,0,0.145,4.64,-0.26,4.6472787736,4.905,-0.29,4.9135654061,0.145,0,0.145,4.76,-0.29,4.7688258513
2020-05-14 22:00:00,4.6455,-0.28,4.6539306237,0.1355,0,0.1355,4.51,-0.28,4.5186834366,4.7655,-0.31,4.7755722432,0.1355,0,0.1355,4.63,-0.31,4.6403663648
2020-05-14 22:30:00,4.317,-0.30000000000000004,4.3274113509,0.127,0,0.127,4.19,-0.30000000000000004,4.2007261277,4.427,-0.32,4.4385503264,0.127,0,0.127,4.3,-0.32,4.3118905366
2020-05-14 23:00:00,4.008,-0.32,4.0207541581,0.138,0,0.138,3.87,-0.32,3.8832074372000003,4.108,-0.34,4.1220460939,0.138,0,0.138,3.9699999999999998,-0.34,3.9845325949
2020-05-14 23:30:00,3.784,-0.33,3.7983622787,0.17400000000000002,0,0.17400000000000002,3.61,-0.33,3.6250517238,3.874,-0.36,3.8906909412,0.17400000000000002,0,0.17400000000000002,3.7,-0.36,3.7174722595
2020-05-15 00:00:00,3.4225,-0.39,3.4446489299,0.1325,0,0.1325,3.29,-0.39,3.3130348625,3.5025,-0.42,3.527592132,0.1325,0,0.1325,3.37,-0.42,3.3960712596000002
2020-05-15 00:30:00,3.402,-0.38,3.4231570224,0.112,0,0.112,3.29,-0.38,3.3118725821,3.482,-0.41000000000000003,3.5060553333,0.112,0,0.112,3.37,-0.41000000000000003,3.3948490394
2020-05-15 01:00:00,3.2475,-0.4,3.2720416027,0.08750000000000001,0,0.08750000000000001,3.16,-0.4,3.1852158483,3.3275,-0.43,3.3551685874,0.08750000000000001,0,0.08750000000000001,3.24,-0.43,3.2684093991
2020-05-15 01:30:00,3.571,-0.4,3.5933328541,0.07100000000000001,0,0.07100000000000001,3.5,-0.4,3.5227829908,3.6710000000000003,-0.43,3.6960980777,0.07100000000000001,0,0.07100000000000001,3.6,-0.43,3.6255896072000002
2020-05-15 02:00:00,3.6625,-0.4,3.6842782536,0.052500000000000005,0,0.052500000000000005,3.61,-0.4,3.6320930605,3.7525,-0.43,3.777056559,0.052500000000000005,0,0.052500000000000005,3.7,-0.43,3.7249026833
2020-05-15 02:30:00,3.6545,-0.4,3.6763256453,0.044500000000000005,0,0.044500000000000005,3.61,-0.4,3.6320930605,3.7445,-0.43,3.7691086811,0.044500000000000005,0,0.044500000000000005,3.7,-0.43,3.7249026833
2020-05-15 03:00:00,3.4445,-0.38,3.4653975602,0.044500000000000005,0,0.044500000000000005,3.4,-0.38,3.4211693907000003,3.5345,-0.41000000000000003,3.558200423,0.044500000000000005,0,0.044500000000000005,3.49,-0.41000000000000003,3.5140005692000003
2020-05-15 03:30:00,3.3025,-0.4,3.3266358758,0.022500000000000003,0,0.022500000000000003,3.2800000000000002,-0.4,3.3043002285,3.3925,-0.43,3.4196427079,0.022500000000000003,0,0.022500000000000003,3.37,-0.43,3.3973224751
2020-05-15 04:00:00,3.247,-0.4,3.2715453535,0.017,0,0.017,3.23,-0.4,3.2546735627,3.327,-0.43,3.3546727113,0.017,0,0.017,3.31,-0.43,3.3378136556999998
2020-05-15 04:30:00,3.2885,-0.34,3.3060296808,0.0085,0,0.0085,3.2800000000000002,-0.34,3.2975748665,3.3685,-0.37,3.388759692,0.0085,0,0.0085,3.36,-0.37,3.3803106366
2020-05-15 05:00:00,3.19,-0.34,3.2080679544,0.0,0,0.0,3.19,-0.34,3.2080679544,3.2800000000000002,-0.37,3.3008029326,0.0,0,0.0,3.2800000000000002,-0.37,3.3008029326
2020-05-15 05:30:00,3.31,-0.30000000000000004,3.3235673605000002,0.0,0,0.0,3.31,-0.30000000000000004,3.3235673605000002,3.39,-0.32,3.4050697497,0.0,0,0.0,3.39,-0.32,3.4050697497
2020-05-15 06:00:00,3.44,-0.27,3.4505796614,0.0,0,0.0,3.44,-0.27,3.4505796614,3.5300000000000002,-0.29,3.5418921496999998,0.0,0,0.0,3.5300000000000002,-0.29,3.5418921496999998
2020-05-15 06:30:00,3.68,-0.24,3.6878177829,0.0,0,0.0,3.68,-0.24,3.6878177829,3.7800000000000002,-0.27,3.7896305889,0.0,0,0.0,3.7800000000000002,-0.27,3.7896305889
2020-05-15 07:00:00,3.9335,-0.2,3.9385812484000002,0.0035,0,0.0035,3.93,-0.2,3.9350857678,4.0435,-0.22,4.0494804914,0.0035,0,0.0035,4.04,-0.22,4.0459856648
2020-05-15 07:30:00,4.217,-0.2,4.2217400441,0.017,0,0.017,4.2,-0.2,4.2047592083,4.327,-0.22,4.3325891797,0.017,0,0.017,4.31,-0.22,4.3156111966
2020-05-15 08:00:00,4.404,0.19,4.4080966414,0.054,0,0.054,4.35,0.19,4.3541474481,4.514,0.17,4.5172000177000005,0.054,0,0.054,4.46,0.17,4.4632387344
2020-05-15 08:30:00,4.6754999999999995,0.19,4.6793589572,0.0555,0,0.0555,4.62,0.19,4.6239052758,4.8055,0.27,4.813079082,0.0555,0,0.0555,4.75,0.27,4.7576674957
2020-05-15 09:00:00,4.589,-0.44,4.6100456614,0.079,0,0.079,4.51,-0.44,4.5314125833,4.859,0.98,4.9568418373,0.079,0,0.079,4.78,0.98,4.8794261958
2020-05-15 09:30:00,4.693,-0.41000000000000003,4.7108756086,0.083,0,0.083,4.61,-0.41000000000000003,4.6281961929,4.963,1.0,5.0627432287,0.083,0,0.083,4.88,1.0,4.9814054242
2020-05-15 10:00:00,4.5325,-0.39,4.5492478774,0.10250000000000001,0,0.10250000000000001,4.43,-0.39,4.4471339085,4.8025,1.02,4.90962384,0.10250000000000001,0,0.10250000000000001,4.7,1.02,4.8094074479
2020-05-15 10:30:00,4.402,-0.42,4.4219909543,0.112,0,0.112,4.29,-0.42,4.3105104106,4.662,1.0,4.7680440434,0.112,0,0.112,4.55,1.0,4.6585942086
2020-05-15 11:00:00,4.5385,-0.38,4.5543805561,0.1685,0,0.1685,4.37,-0.38,4.3864906246,4.7985,1.04,4.9099085786,0.1685,0,0.1685,4.63,1.04,4.7453661608
2020-05-15 11:30:00,4.31,-0.39,4.3276090396,0.15,0,0.15,4.16,-0.39,4.1782412568,4.5600000000000005,1.02,4.6726865934,0.15,0,0.15,4.41,1.02,4.5264224284
2020-05-15 12:00:00,4.3,-0.36,4.3150434529,0.14,0,0.14,4.16,-0.36,4.1755478682,4.55,1.06,4.6718411788,0.14,0,0.14,4.41,1.06,4.5356035982
2020-05-15 12:30:00,4.3985,0.17,4.4017839849,0.1385,0,0.1385,4.26,0.17,4.2633906694,4.5485,0.65,4.5947091584,0.1385,0,0.1385,4.41,0.65,4.4576451182
2020-05-15 13:00:00,4.4765,0.45,4.4990612632,0.1365,0,0.1365,4.34,0.45,4.3632671245,4.5865,0.44,4.6075570805,0.1365,0,0.1365,4.45,0.44,4.4716999005
2020-05-15 13:30:00,4.183,0.38,4.2002248749,0.14300000000000002,0,0.14300000000000002,4.04,0.38,4.0578319334,4.283,0.37,4.2989520816,0.14300000000000002,0,0.14300000000000002,4.14,0.37,4.1565009323
2020-05-15 14:00:00,4.14,0.33,4.1531313488,0.14,0,0.14,4.0,0.33,4.013589416,4.24,0.31,4.2513174429,0.14,0,0.14,4.1,0.31,4.1117028103
2020-05-15 14:30:00,4.0385,0.33,4.0519602972,0.1885,0,0.1885,3.85,0.33,3.8641169755,4.1385,0.31,4.1500942459,0.1885,0,0.1885,3.95,0.31,3.9621458832
2020-05-15 15:00:00,3.6875,0.31,3.7005075665,0.2275,0,0.2275,3.46,0.31,3.4738595251,3.7775,0.31,3.7901987085,0.2275,0,0.2275,3.55,0.31,3.5635095061
2020-05-15 15:30:00,3.6285,0.27,3.6385316063,0.2585,0,0.2585,3.37,0.27,3.3807987221999998,3.7185,0.26,3.7275786041,0.2585,0,0.2585,3.46,0.26,3.4697550346
2020-05-15 16:00:00,3.689,0.27,3.6988675294,0.249,0,0.249,3.44,0.27,3.4505796614,3.779,0.26,3.7879336055,0.249,0,0.249,3.5300000000000002,0.26,3.5395621198000002
2020-05-15 16:30:00,4.0275,0.27,4.0365401336,0.2775,0,0.2775,3.75,0.27,3.7597074354,4.1275,0.24,4.1344717014,0.2775,0,0.2775,3.85,0.24,3.8574732663
2020-05-15 17:00:00,4.2035,0.25,4.2109277184,0.3635,0,0.3635,3.84,0.25,3.8481294157,4.3035,0.24,4.3101870319,0.3635,0,0.3635,3.94,0.24,3.9473028766000002
2020-05-15 17:30:00,4.5325,0.23,4.5383318797,0.29250000000000004,0,0.29250000000000004,4.24,0.23,4.2462336252,4.6425,0.21,4.647247169,0.29250000000000004,0,0.29250000000000004,4.35,0.21,4.3550660156
2020-05-15 18:00:00,4.786,0.14,4.7880472011,0.306,0,0.306,4.48,0.14,4.4821869662000005,4.906,0.1,4.9070190544,0.306,0,0.306,4.6,0.1,4.6010868281
2020-05-15 18:30:00,4.933,-0.22,4.9379033,0.293,0,0.293,4.64,-0.22,4.6452125893,5.043,-0.24,5.0487076564,0.293,0,0.293,4.75,-0.24,4.7560592932
2020-05-15 19:00:00,4.8935,-0.23,4.8989021474,0.2535,0,0.2535,4.64,-0.23,4.6456969337,5.0035,-0.25,5.0097417349,0.2535,0,0.2535,4.75,-0.25,4.7565743976
2020-05-15 19:30:00,4.883,-0.23,4.8884137509,0.313,0,0.313,4.57,-0.23,4.5757840858000005,5.003,-0.24,5.0087532381,0.313,0,0.313,4.69,-0.24,4.6961367101
2020-05-15 20:00:00,4.8065,-0.26,4.8135270073,0.2765,0,0.2765,4.53,-0.26,4.5374552339,4.9165,-0.28,4.924466697,0.2765,0,0.2765,4.64,-0.28,4.6484405987
2020-05-15 20:30:00,4.6185,-0.28,4.6269798195,0.1985,0,0.1985,4.42,-0.28,4.4288598984,4.7385,-0.30000000000000004,4.7479871788,0.1985,0,0.1985,4.54,-0.30000000000000004,4.5499010978
2020-05-15 21:00:00,4.5005,-0.30000000000000004,4.5104878062000004,0.1705,0,0.1705,4.33,-0.30000000000000004,4.3403801677,4.6205,-0.32,4.6315677961,0.1705,0,0.1705,4.45,-0.32,4.4614907822
2020-05-15 21:30:00,4.443,-0.30000000000000004,4.4531167737,0.153,0,0.153,4.29,-0.30000000000000004,4.3004767178,4.553,-0.32,4.5642314797,0.153,0,0.153,4.4,-0.32,4.4116210173
2020-05-15 22:00:00,4.398,-0.32,4.409626288,0.108,0,0.108,4.29,-0.32,4.3019181768,4.508,-0.35000000000000003,4.5215665427000005,0.108,0,0.108,4.4,-0.35000000000000003,4.4138985036000005
2020-05-15 22:30:00,4.188,-0.32,4.2002076139,0.078,0,0.078,4.11,-0.32,4.1224385987,4.298,-0.35000000000000003,4.3122272667,0.078,0,0.078,4.22,-0.35000000000000003,4.2344893435
2020-05-15 23:00:00,3.8495,-0.38,3.8682102127,0.059500000000000004,0,0.059500000000000004,3.79,-0.38,3.8090024941,3.9495,-0.41000000000000003,3.9707241468000003,0.059500000000000004,0,0.059500000000000004,3.89,-0.41000000000000003,3.9115470085
2020-05-15 23:30:00,3.62,-0.41000000000000003,3.6431442464,0.08,0,0.08,3.54,-0.41000000000000003,3.5636638449999998,3.7199999999999998,-0.44,3.7459311259,0.08,0,0.08,3.64,-0.44,3.6664969658
2020-05-16 00:00:00,3.3925,-0.41000000000000003,3.4171854281,0.0825,0,0.0825,3.31,-0.41000000000000003,3.3352960888,3.4725,-0.44,3.5002651685,0.0825,0,0.0825,3.39,-0.44,3.4184353146
2020-05-16 00:30:00,3.3435,-0.41000000000000003,3.3685445299,0.07350000000000001,0,0.07350000000000001,3.27,-0.41000000000000003,3.2956031314,3.4235,-0.44,3.4516593473,0.07350000000000001,0,0.07350000000000001,3.35,-0.44,3.3787719663
2020-05-16 01:00:00,3.229,-0.39,3.2524669099,0.049,0,0.049,3.18,-0.39,3.203825838,3.319,-0.41000000000000003,3.3442280126,0.049,0,0.049,3.27,-0.41000000000000003,3.2956031314
2020-05-16 01:30:00,3.541,-0.4,3.5635208713,0.051000000000000004,0,0.051000000000000004,3.49,-0.4,3.5128478475,3.6310000000000002,-0.43,3.6563726561000003,0.051000000000000004,0,0.051000000000000004,3.58,-0.43,3.6057315485
2020-05-16 02:00:00,3.625,-0.37,3.6438338327,0.055,0,0.055,3.5700000000000003,-0.37,3.5891224554,3.715,-0.4,3.7364722667,0.055,0,0.055,3.66,-0.4,3.6817930414
2020-05-16 02:30:00,3.531,-0.4,3.5535842469,0.061,0,0.061,3.47,-0.4,3.4929786716,3.6109999999999998,-0.43,3.6365122026,0.061,0,0.061,3.55,-0.43,3.5759474269
2020-05-16 03:00:00,3.3365,-0.4,3.360391681,0.0665,0,0.0665,3.27,-0.4,3.2943739921,3.4165,-0.42,3.442219088,0.0665,0,0.0665,3.35,-0.42,3.3762257034
2020-05-16 03:30:00,3.18,-0.78,3.2742632759,0.05,0,0.05,3.13,-0.78,3.2257247248,3.34,0.08,3.3409579465,0.05,0,0.05,3.29,0.08,3.2909725006
2020-05-16 04:00:00,3.001,-1.06,3.1827034106,0.041,0,0.041,2.96,-1.06,3.1440737905,3.201,0.37,3.2223129891,0.041,0,0.041,3.16,0.37,3.181587654
2020-05-16 04:30:00,2.9515000000000002,-1.02,3.1227795712,0.0415,0,0.0415,2.91,-1.02,3.0835855753,3.1515,0.39,3.1755396785,0.0415,0,0.0415,3.11,0.39,3.1343579885
2020-05-16 05:00:00,2.8765,-1.02,3.0519915219,0.0465,0,0.0465,2.83,-1.02,3.0082054451,3.0665,0.39,3.091200778,0.0465,0,0.0465,3.02,0.39,3.0450779957
2020-05-16 05:30:00,2.9045,-1.03,3.0817235843,0.0245,0,0.0245,2.88,-1.03,3.0586434902,3.1045,0.39,3.1289008054,0.0245,0,0.0245,3.08,0.39,3.1045933711
2020-05-16 06:00:00,2.9055,-1.03,3.0826660945,0.025500000000000002,0,0.025500000000000002,2.88,-1.03,3.0586434902,3.1055,0.39,3.1298930094,0.025500000000000002,0,0.025500000000000002,3.08,0.39,3.1045933711
2020-05-16 06:30:00,3.0885,-1.02,3.2525731737,0.0385,0,0.0385,3.05,-1.02,3.2160379351,3.2984999999999998,0.39,3.3214759144,0.0385,0,0.0385,3.26,0.39,3.2832453457
2020-05-16 07:00:00,3.209,-0.99,3.3582407597,0.029,0,0.029,3.18,-0.99,3.3305404967,3.409,0.41000000000000003,3.4335668044,0.029,0,0.029,3.38,0.41000000000000003,3.4047760572
2020-05-16 07:30:00,3.4395,-0.62,3.4949335115,0.0095,0,0.0095,3.43,-0.62,3.4855845995,3.5895,0.02,3.5895557176,0.0095,0,0.0095,3.58,0.02,3.5800558655
2020-05-16 08:00:00,3.5675,-0.32,3.5818230344,0.007500000000000001,0,0.007500000000000001,3.56,-0.32,3.5743530883,3.6675,-0.35000000000000003,3.6841628968,0.007500000000000001,0,0.007500000000000001,3.66,-0.35000000000000003,3.6766968872
2020-05-16 08:30:00,3.6835,-0.28,3.6941267236,0.0135,0,0.0135,3.67,-0.28,3.6806657007,3.7835,-0.31,3.7961786377999998,0.0135,0,0.0135,3.77,-0.31,3.7827238863
2020-05-16 09:00:00,3.8305,-0.25,3.8386495347,0.0205,0,0.0205,3.81,-0.25,3.81819329,3.9305,-0.27,3.9397627149,0.0205,0,0.0205,3.91,-0.27,3.919311164
2020-05-16 09:30:00,4.0275,-0.24,4.0346445011,0.0175,0,0.0175,4.01,-0.24,4.0171756247,4.1275,-0.27,4.1363215845,0.0175,0,0.0175,4.11,-0.27,4.1188590653
2020-05-16 10:00:00,4.001,-0.24,4.0081917369,0.021,0,0.021,3.98,-0.24,3.9872296147,4.101,-0.25,4.1086130263,0.021,0,0.021,4.08,-0.25,4.0876521378
2020-05-16 10:30:00,3.867,-0.18,3.8711870273,0.027,0,0.027,3.84,-0.18,3.8442164351,3.967,-0.23,3.9736619131,0.027,0,0.027,3.94,-0.23,3.9467074885
2020-05-16 11:00:00,3.763,-0.14,3.7656034045,0.033,0,0.033,3.73,-0.14,3.7326264212,3.863,-0.13,3.8651868001,0.033,0,0.033,3.83,-0.13,3.8322056312
2020-05-16 11:30:00,3.7795,0.08,3.780346578,0.029500000000000002,0,0.029500000000000002,3.75,0.08,3.7508532363000002,3.8795,0.03,3.8796159926,0.029500000000000002,0,0.029500000000000002,3.85,0.03,3.8501168813
2020-05-16 12:00:00,3.5220000000000002,-0.25,3.5308616512,0.032,0,0.032,3.49,-0.25,3.4989426974,3.612,-0.27,3.6220773045,0.032,0,0.032,3.58,-0.27,3.590167127
