Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-16 12:30:00,3.5285,-0.25,3.5373453676,0.0385,0,0.0385,3.49,-0.25,3.4989426974,3.6185,-0.26,3.6278288617000003,0.0385,0,0.0385,3.58,-0.26,3.5894289239
2020-05-16 13:00:00,3.5295,-0.22,3.5363498484,0.029500000000000002,0,0.029500000000000002,3.5,-0.22,3.5069074695999998,3.6195,-0.25,3.6281235164,0.029500000000000002,0,0.029500000000000002,3.59,-0.25,3.5986942076
2020-05-16 13:30:00,3.414,-0.24,3.4224254557,0.034,0,0.034,3.38,-0.24,3.388509997,3.504,-0.27,3.514387002,0.034,0,0.034,3.47,-0.27,3.4804884715
2020-05-16 14:00:00,3.3655,-0.27,3.3763131149,0.0455,0,0.0455,3.32,-0.27,3.3309608223,3.4555,-0.29,3.4676476537,0.0455,0,0.0455,3.41,-0.29,3.422309162
2020-05-16 14:30:00,3.2485,-0.28,3.2605447781,0.0485,0,0.0485,3.2,-0.28,3.2122266421,3.3385,-0.30000000000000004,3.3519520059,0.0485,0,0.0485,3.29,-0.30000000000000004,3.3036494971
2020-05-16 15:00:00,3.0025,-0.29,3.0164724845,0.052500000000000005,0,0.052500000000000005,2.95,-0.29,2.9642199648,3.0725,-0.32,3.0891190087,0.052500000000000005,0,0.052500000000000005,3.02,-0.32,3.0369063206
2020-05-16 15:30:00,2.9939999999999998,-0.28,3.0070643492,0.054,0,0.054,2.94,-0.28,2.9533032354,3.064,-0.31,3.079642187,0.054,0,0.054,3.01,-0.31,3.0259213473
2020-05-16 16:00:00,3.085,-0.31,3.1005362439,0.065,0,0.065,3.02,-0.31,3.0358689036,3.165,-0.32,3.1811358035,0.065,0,0.065,3.1,-0.32,3.1164723647
2020-05-16 16:30:00,3.3825,-0.31,3.3966757646,0.0825,0,0.0825,3.3,-0.31,3.3145286241,3.4625,-0.32,3.4772555629,0.0825,0,0.0825,3.38,-0.32,3.3951141365
2020-05-16 17:00:00,3.885,-0.28,3.8950770211,0.075,0,0.075,3.81,-0.28,3.8202748592,3.985,-0.32,3.997827535,0.075,0,0.075,3.91,-0.32,3.9230727753
2020-05-16 17:30:00,4.2105,-0.30000000000000004,4.2211740369,0.1005,0,0.1005,4.11,-0.30000000000000004,4.1209343601,4.3205,-0.28,4.3295635173,0.1005,0,0.1005,4.22,-0.28,4.2292788983
2020-05-16 18:00:00,4.469,-0.27,4.4771487579,0.059000000000000004,0,0.059000000000000004,4.41,-0.27,4.4182575751,4.579,-0.29,4.5881740377,0.059000000000000004,0,0.059000000000000004,4.52,-0.29,4.5292935431
2020-05-16 18:30:00,4.643,-0.27,4.6508439019,0.043000000000000003,0,0.043000000000000003,4.6,-0.27,4.6079170999,4.763,-0.29,4.7718203026,0.043000000000000003,0,0.043000000000000003,4.72,-0.29,4.7289005065000005
2020-05-16 19:00:00,4.7335,-0.27,4.7411941797,0.053500000000000006,0,0.053500000000000006,4.68,-0.27,4.6877819915,4.8535,-0.29,4.8621561318,0.053500000000000006,0,0.053500000000000006,4.8,-0.29,4.808752437
2020-05-16 19:30:00,4.816,-0.28,4.8241326682,0.036000000000000004,0,0.036000000000000004,4.78,-0.28,4.788193814,4.946,-0.31,4.9557053988,0.036000000000000004,0,0.036000000000000004,4.91,-0.31,4.9197764177
2020-05-16 20:00:00,4.6435,-0.31,4.6538362938999995,0.0335,0,0.0335,4.61,-0.31,4.6204112371,4.7635000000000005,-0.33,4.7749169888,0.0335,0,0.0335,4.73,-0.33,4.7414976537
2020-05-16 20:30:00,4.3785,-0.34,4.3916810278,0.0385,0,0.0385,4.34,-0.34,4.3532976007,4.4885,-0.37,4.5037242644,0.0385,0,0.0385,4.45,-0.37,4.465355529
2020-05-16 21:00:00,4.243,-0.38,4.259982277,0.023,0,0.023,4.22,-0.38,4.2370744624,4.353,-0.41000000000000003,4.3722658885,0.023,0,0.023,4.33,-0.41000000000000003,4.3493677701
2020-05-16 21:30:00,4.206,-0.42,4.2269180262,0.026000000000000002,0,0.026000000000000002,4.18,-0.42,4.2010474884,4.316,-0.45,4.3393958105,0.026000000000000002,0,0.026000000000000002,4.29,-0.45,4.3135368319000005
2020-05-16 22:00:00,4.161,-0.42,4.1821431109,0.031,0,0.031,4.13,-0.42,4.1513010009,4.271,-0.45,4.2946409629,0.031,0,0.031,4.24,-0.45,4.2638128477
2020-05-16 22:30:00,3.9699999999999998,-0.44,3.9943084508,0.06,0,0.06,3.91,-0.44,3.9346791483,4.07,-0.47000000000000003,4.0970477176,0.06,0,0.06,4.01,-0.47000000000000003,4.0374496901
2020-05-16 23:00:00,3.7279999999999998,-0.44,3.7538758637000003,0.078,0,0.078,3.65,-0.44,3.6764248938,3.8280000000000003,-0.47000000000000003,3.8567452599000003,0.078,0,0.078,3.75,-0.47000000000000003,3.7793385665
2020-05-16 23:30:00,3.4925,-0.44,3.5201074202,0.0825,0,0.0825,3.41,-0.44,3.4382699138,3.5825,-0.47000000000000003,3.6131988943,0.0825,0,0.0825,3.5,-0.47000000000000003,3.5314161465
2020-05-17 00:00:00,3.2965,-0.45,3.3270726247,0.08650000000000001,0,0.08650000000000001,3.21,-0.45,3.2413885913,3.3765,-0.48,3.4104475146,0.08650000000000001,0,0.08650000000000001,3.29,-0.48,3.3248308228
2020-05-17 00:30:00,3.2265,-0.43,3.2550272272,0.0665,0,0.0665,3.16,-0.43,3.1891221363,3.3064999999999998,-0.46,3.3383442378,0.0665,0,0.0665,3.24,-0.46,3.2724914056
2020-05-17 01:00:00,3.13,-0.43,3.159398677,0.05,0,0.05,3.08,-0.43,3.10987138,3.21,-0.46,3.2427920069,0.05,0,0.05,3.16,-0.46,3.1933054974
2020-05-17 01:30:00,3.4275,-0.41000000000000003,3.4519351457000003,0.0675,0,0.0675,3.36,-0.41000000000000003,3.3849224511,3.5075000000000003,-0.44,3.5349902758000002,0.0675,0,0.0675,3.44,-0.44,3.4680253748
2020-05-17 02:00:00,3.4575,-0.43,3.4841363708,0.0675,0,0.0675,3.39,-0.43,3.4171625656,3.5475,-0.46,3.5771994982,0.0675,0,0.0675,3.48,-0.46,3.5102706448000003
2020-05-17 02:30:00,3.4675000000000002,-0.41000000000000003,3.4916552307,0.0475,0,0.0475,3.42,-0.41000000000000003,3.444488351,3.5575,-0.44,3.5846068473,0.0475,0,0.0475,3.51,-0.44,3.5374708479
2020-05-17 03:00:00,3.224,-0.44,3.2538862917999998,0.034,0,0.034,3.19,-0.44,3.220201857,3.304,-0.44,3.3331690626,0.034,0,0.034,3.27,-0.44,3.2994696544
2020-05-17 03:30:00,3.069,-0.45,3.1018157586,0.029,0,0.029,3.04,-0.45,3.0731254449,3.149,-0.48,3.1853729766,0.029,0,0.029,3.12,-0.48,3.1567071451
2020-05-17 04:00:00,2.974,-0.45,3.00785239,0.024,0,0.024,2.95,-0.45,2.9841246623,3.044,-0.48,3.0816125649,0.024,0,0.024,3.02,-0.48,3.0579077815
2020-05-17 04:30:00,2.8689999999999998,-0.45,2.9040766174,0.019,0,0.019,2.85,-0.45,2.8853076093,2.949,-0.48,2.9878087288,0.019,0,0.019,2.93,-0.48,2.9690570894
2020-05-17 05:00:00,2.755,-0.47000000000000003,2.7948032131,0.035,0,0.035,2.7199999999999998,-0.47000000000000003,2.7603079538,2.825,-0.5,2.8689065861,0.035,0,0.035,2.79,-0.5,2.8344488
2020-05-17 05:30:00,2.7865,-0.44,2.8210250353,0.036500000000000005,0,0.036500000000000005,2.75,-0.44,2.7849775583,2.8565,-0.47000000000000003,2.8949079864,0.036500000000000005,0,0.036500000000000005,2.8200000000000003,-0.47000000000000003,2.8588983892
2020-05-17 06:00:00,2.7560000000000002,-0.46,2.7941252656,0.026000000000000002,0,0.026000000000000002,2.73,-0.46,2.7684833393,2.826,-0.49,2.8681659645,0.026000000000000002,0,0.026000000000000002,2.8,-0.49,2.8425516706
2020-05-17 06:30:00,2.8315,-0.46,2.8686220124,0.0315,0,0.0315,2.8,-0.46,2.8375341408,2.9015,-0.49,2.9425842809000002,0.0315,0,0.0315,2.87,-0.49,2.911528808
2020-05-17 07:00:00,2.902,-0.43,2.9336843729,0.042,0,0.042,2.86,-0.43,2.892144533,2.982,-0.46,3.0172709524,0.042,0,0.042,2.94,-0.46,2.9757688082
2020-05-17 07:30:00,2.968,-0.43,2.9989871624,0.018000000000000002,0,0.018000000000000002,2.95,-0.43,2.9811742653,3.048,-0.46,3.0825158556,0.018000000000000002,0,0.018000000000000002,3.03,-0.46,3.0647185841
2020-05-17 08:00:00,3.1805,-0.45,3.2121768709,0.0105,0,0.0105,3.17,-0.45,3.2017807545,3.2805,-0.35000000000000003,3.2991181019,0.0105,0,0.0105,3.27,-0.35000000000000003,3.2886775458
2020-05-17 08:30:00,3.39,-0.37,3.4101319623,0.01,0,0.01,3.38,-0.37,3.4001911711,3.48,-0.4,3.5029130734000002,0.01,0,0.01,3.47,-0.4,3.4929786716
2020-05-17 09:00:00,3.6235,-0.31,3.6367364834,0.0135,0,0.0135,3.61,-0.31,3.6232858016,3.7135,-0.33,3.7281338831,0.0135,0,0.0135,3.7,-0.33,3.7146870661999998
2020-05-17 09:30:00,3.9015,-0.29,3.9122630599,0.021500000000000002,0,0.021500000000000002,3.88,-0.29,3.8908225351,4.0015,-0.32,4.01427481,0.021500000000000002,0,0.021500000000000002,3.98,-0.32,3.9928435982
2020-05-17 10:00:00,3.95,-0.27,3.9592170943,0.02,0,0.02,3.93,-0.27,3.9392638906,4.06,-0.29,4.0703439658,0.02,0,0.02,4.04,-0.29,4.0503950425
2020-05-17 10:30:00,3.9130000000000003,-0.27,3.9223040423,0.023,0,0.023,3.89,-0.27,3.8993589217,4.013,-0.29,4.0234648004,0.023,0,0.023,3.99,-0.29,4.0005249656
2020-05-17 11:00:00,3.9375,-0.27,3.9467462865,0.0175,0,0.0175,3.92,-0.27,3.9292874672,4.0375,-0.29,4.0479014625,0.0175,0,0.0175,4.02,-0.29,4.0304466254
2020-05-17 11:30:00,3.8125,-0.27,3.822048698,0.0325,0,0.0325,3.7800000000000002,-0.27,3.7896305889,3.9125,-0.29,3.9232328825,0.0325,0,0.0325,3.88,-0.29,3.8908225351
2020-05-17 12:00:00,3.816,-0.26,3.8248471865,0.036000000000000004,0,0.036000000000000004,3.7800000000000002,-0.26,3.7889312477,3.916,-0.29,3.9267233159,0.036000000000000004,0,0.036000000000000004,3.88,-0.29,3.8908225351
2020-05-17 12:30:00,3.7905,-0.26,3.7994065655,0.0405,0,0.0405,3.75,-0.26,3.7590025273,3.8905000000000003,-0.29,3.9012934073,0.0405,0,0.0405,3.85,-0.29,3.8609066293
2020-05-17 13:00:00,3.805,-0.24,3.8125614749,0.055,0,0.055,3.75,-0.24,3.7576721517,3.9050000000000002,-0.27,3.9143230577,0.055,0,0.055,3.85,-0.27,3.8594559202000003
2020-05-17 13:30:00,3.5525,-0.26,3.5620017195,0.052500000000000005,0,0.052500000000000005,3.5,-0.26,3.5096438566,3.6425,-0.27,3.6524931554,0.052500000000000005,0,0.052500000000000005,3.59,-0.27,3.6001388862
2020-05-17 14:00:00,3.456,-0.26,3.4657662933,0.046,0,0.046,3.41,-0.26,3.4198976593,3.5460000000000003,-0.28,3.5570375314,0.046,0,0.046,3.5,-0.28,3.5111821371
2020-05-17 14:30:00,3.2335,-0.29,3.2464784382,0.0635,0,0.0635,3.17,-0.29,3.1832373458,3.3135,-0.31,3.3279696889,0.0635,0,0.0635,3.25,-0.31,3.2647511391
2020-05-17 15:00:00,3.213,-0.29,3.2260609108000002,0.073,0,0.073,3.14,-0.29,3.1533632839,3.293,-0.31,3.3075593721,0.073,0,0.073,3.22,-0.31,3.2348879424
2020-05-17 15:30:00,3.313,-0.29,3.3256682035000003,0.073,0,0.073,3.24,-0.29,3.252952505,3.393,-0.31,3.4071320784,0.073,0,0.073,3.32,-0.31,3.3344414825
2020-05-17 16:00:00,3.372,-0.29,3.38444737,0.112,0,0.112,3.26,-0.29,3.2728733553,3.462,-0.31,3.4758515503,0.112,0,0.112,3.35,-0.31,3.3643127084
2020-05-17 16:30:00,3.6935000000000002,-0.27,3.7033555392,0.10350000000000001,0,0.10350000000000001,3.59,-0.27,3.6001388862,3.7835,-0.29,3.7945977718,0.10350000000000001,0,0.10350000000000001,3.68,-0.29,3.6914089451
2020-05-17 17:00:00,4.098,-0.27,4.1068849509,0.078,0,0.078,4.02,-0.27,4.0290569616,4.198,-0.31,4.2094303653,0.078,0,0.078,4.12,-0.31,4.131646161
2020-05-17 17:30:00,4.444,-0.27,4.4521945151,0.064,0,0.064,4.38,-0.27,4.388314027,4.554,-0.31,4.5645389691,0.064,0,0.064,4.49,-0.31,4.5006888362
2020-05-17 18:00:00,4.756,-0.27,4.7636578383,0.056,0,0.056,4.7,-0.27,4.7077489313,4.876,-0.29,4.8846162591999995,0.056,0,0.056,4.82,-0.29,4.8287161855
2020-05-17 18:30:00,4.825,-0.28,4.8331175239,0.045,0,0.045,4.78,-0.28,4.788193814,4.945,-0.31,4.9547073577,0.045,0,0.045,4.9,-0.31,4.9097963298
2020-05-17 19:00:00,4.849,-0.28,4.8570774134,0.029,0,0.029,4.82,-0.28,4.8281259304,4.979,-0.31,4.9886411978,0.029,0,0.029,4.95,-0.31,4.9596975714
2020-05-17 19:30:00,4.78,-0.28,4.788193814,0.05,0,0.05,4.73,-0.28,4.7382802788,4.9,-0.31,4.9097963298,0.05,0,0.05,4.85,-0.31,4.8598971183
2020-05-17 20:00:00,4.547,-0.33,4.5589592014,0.057,0,0.057,4.49,-0.33,4.5021106161,4.657,-0.36,4.6708938117,0.057,0,0.057,4.6,-0.36,4.6140654525
2020-05-17 20:30:00,4.4255,-0.35000000000000003,4.4393186696,0.0555,0,0.0555,4.37,-0.35000000000000003,4.3839936131,4.5355,-0.38,4.5513910236,0.0555,0,0.0555,4.48,-0.38,4.4960871878
2020-05-17 21:00:00,4.268,-0.39,4.285781609,0.058,0,0.058,4.21,-0.39,4.2280255439,4.378,-0.42,4.3981000443,0.058,0,0.058,4.32,-0.42,4.3403686479
2020-05-17 21:30:00,4.199,-0.42,4.2199527249,0.039,0,0.039,4.16,-0.42,4.1811481677,4.309,-0.45,4.3324336117,0.039,0,0.039,4.27,-0.45,4.2936464689000005
2020-05-17 22:00:00,4.1145,-0.42,4.1358808312,0.0545,0,0.0545,4.06,-0.42,4.0816663264,4.2145,-0.45,4.2384561163,0.0545,0,0.0545,4.16,-0.45,4.1842681558
2020-05-17 22:30:00,3.8525,-0.42,3.8753265991,0.052500000000000005,0,0.052500000000000005,3.8,-0.42,3.8231400707,3.9525,-0.45,3.9780342193,0.052500000000000005,0,0.052500000000000005,3.9,-0.45,3.9258756985
2020-05-17 23:00:00,3.549,-0.42,3.573765661,0.069,0,0.069,3.48,-0.42,3.5052532006,3.6390000000000002,-0.45,3.6667180148,0.069,0,0.069,3.5700000000000003,-0.45,3.5982495744
2020-05-17 23:30:00,3.3655,-0.43,3.3928587135,0.0755,0,0.0755,3.29,-0.43,3.317981314,3.4455,-0.45,3.4747618983,0.0755,0,0.0755,3.37,-0.45,3.3999117636
2020-05-18 00:00:00,3.0925,-0.45,3.1250689992,0.0925,0,0.0925,3.0,-0.45,3.0335622624,3.1725,-0.48,3.2086065901,0.0925,0,0.0925,3.08,-0.48,3.1171782111
2020-05-18 00:30:00,3.11,-0.41000000000000003,3.1369093069,0.08,0,0.08,3.03,-0.41000000000000003,3.0576134484,3.19,-0.44,3.220201857,0.08,0,0.08,3.11,-0.44,3.1409711874
2020-05-18 01:00:00,2.9965,-0.43,3.027195443,0.0965,0,0.0965,2.9,-0.43,2.931705988,3.0665,-0.46,3.1008099345,0.0965,0,0.0965,2.9699999999999998,-0.46,3.0054117854
2020-05-18 01:30:00,3.287,-0.43,3.3150066365,0.107,0,0.107,3.18,-0.43,3.2089406352,3.367,-0.46,3.3982773577,0.107,0,0.107,3.26,-0.46,3.292294033
2020-05-18 02:00:00,3.2905,-0.4,3.3147232539,0.1605,0,0.1605,3.13,-0.4,3.1554555931,3.3705,-0.43,3.3978184545,0.1605,0,0.1605,3.21,-0.43,3.2386725676
2020-05-18 02:30:00,3.245,-0.41000000000000003,3.2707988321,0.185,0,0.185,3.06,-0.41000000000000003,3.0873451378,3.325,-0.43,3.3526892191,0.185,0,0.185,3.14,-0.43,3.1693059177
2020-05-18 03:00:00,3.156,-0.39,3.1800056604,0.116,0,0.116,3.04,-0.39,3.0649143544,3.236,-0.43,3.26444421,0.116,0,0.116,3.12,-0.43,3.1494920225
2020-05-18 03:30:00,3.0055,-0.42,3.0347043101,0.0955,0,0.0955,2.91,-0.42,2.9401530572,3.0755,-0.45,3.1082471346,0.0955,0,0.0955,2.98,-0.45,3.0137849956
2020-05-18 04:00:00,2.8805,-0.42,2.9109586479000003,0.060500000000000005,0,0.060500000000000005,2.8200000000000003,-0.42,2.8511050489,2.9605,-0.45,2.9945050092,0.060500000000000005,0,0.060500000000000005,2.9,-0.45,2.9347061182000003
2020-05-18 04:30:00,2.862,-0.4,2.8898172953,0.042,0,0.042,2.8200000000000003,-0.4,2.848227519,2.942,-0.43,2.9732581455,0.042,0,0.042,2.9,-0.43,2.931705988
2020-05-18 05:00:00,2.817,-0.41000000000000003,2.8466803474,0.047,0,0.047,2.77,-0.41000000000000003,2.8001785657,2.887,-0.44,2.9203371381,0.047,0,0.047,2.84,-0.44,2.8738823915
2020-05-18 05:30:00,2.851,-0.43,2.8832448734,0.051000000000000004,0,0.051000000000000004,2.8,-0.43,2.8328254447,2.9210000000000003,-0.46,2.9569986473,0.051000000000000004,0,0.051000000000000004,2.87,-0.46,2.9066303515
2020-05-18 06:00:00,2.9045,-0.39,2.9305665408,0.0545,0,0.0545,2.85,-0.39,2.8765604461,2.9845,-0.42,3.0139078038,0.0545,0,0.0545,2.93,-0.42,2.9599493239
2020-05-18 06:30:00,3.286,-0.35000000000000003,3.3045871149,0.046,0,0.046,3.24,-0.35000000000000003,3.2588494902000003,3.376,-0.38,3.3973189429,0.046,0,0.046,3.33,-0.38,3.3516115527
2020-05-18 07:00:00,3.5995,-0.28,3.6103739765,0.0195,0,0.0195,3.58,-0.28,3.5909330264,3.6895,-0.31,3.7025005402,0.0195,0,0.0195,3.67,-0.31,3.6830693721000003
2020-05-18 07:30:00,3.9265,-0.23,3.9332305107,0.0165,0,0.0165,3.91,-0.23,3.9167588642,4.0265,-0.25,4.0342536175,0.0165,0,0.0165,4.01,-0.25,4.0177854597
2020-05-18 08:00:00,4.35,-0.19,4.3541474481,0.06,0,0.06,4.29,-0.19,4.294205398,4.46,-0.22,4.4654227124,0.06,0,0.06,4.4,-0.22,4.4054965668
2020-05-18 08:30:00,4.4915,0.12,4.493102742,0.0915,0,0.0915,4.4,0.12,4.4016360595,4.6115,0.13,4.6133320117,0.0915,0,0.0915,4.52,0.13,4.5218690826
2020-05-18 09:00:00,4.754,0.28,4.7622385493,0.164,0,0.164,4.59,0.28,4.5985323745999995,4.874,0.27,4.8814727286,0.164,0,0.164,4.71,0.27,4.7177325062
2020-05-18 09:30:00,4.684,0.34,4.6963236686,0.134,0,0.134,4.55,0.34,4.5626856127,4.814,0.33,4.8252975038,0.134,0,0.134,4.68,0.33,4.6916201892
2020-05-18 10:00:00,4.5855,0.4,4.6029132351,0.1255,0,0.1255,4.46,0.4,4.4779012941000005,4.7055,0.39,4.7216342775,0.1255,0,0.1255,4.58,0.39,4.5965748117
2020-05-18 10:30:00,4.4285,0.4,4.4465281119,0.17850000000000002,0,0.17850000000000002,4.25,0.4,4.2687820277,4.5385,0.39,4.5552258177,0.17850000000000002,0,0.17850000000000002,4.36,0.39,4.3774079088
2020-05-18 11:00:00,4.375,0.44,4.3970700472,0.195,0,0.195,4.18,0.44,4.2030940984,4.485,0.44,4.5065313712,0.195,0,0.195,4.29,0.44,4.3125050725000005
2020-05-18 11:30:00,4.254,0.42,4.2746831462,0.194,0,0.194,4.06,0.42,4.0816663264,4.354,0.42,4.3742103287,0.194,0,0.194,4.16,0.42,4.1811481677
2020-05-18 12:00:00,4.24,0.44,4.2627690530999995,0.21,0,0.21,4.03,0.44,4.0539486923,4.34,0.42,4.3602752207,0.21,0,0.21,4.13,0.42,4.1513010009
2020-05-18 12:30:00,4.2725,0.44,4.2950967684,0.21250000000000002,0,0.21250000000000002,4.06,0.44,4.0837727655,4.3825,0.42,4.4025794996,0.21250000000000002,0,0.21250000000000002,4.17,0.42,4.1910977082
2020-05-18 13:00:00,4.1295,0.41000000000000003,4.1498036399,0.1695,0,0.1695,3.96,0.41000000000000003,3.9811681703,4.2395,0.41000000000000003,4.2592793111,0.1695,0,0.1695,4.07,0.41000000000000003,4.0905989781
2020-05-18 13:30:00,4.057,0.48,4.0852966845,0.187,0,0.187,3.87,0.48,3.8996538308,4.157,0.47000000000000003,4.1834852695,0.187,0,0.187,3.9699999999999998,0.47000000000000003,3.9977243527
2020-05-18 14:00:00,3.8285,0.30000000000000004,3.8402359628,0.17850000000000002,0,0.17850000000000002,3.65,0.30000000000000004,3.6623080154,3.9385,0.55,3.976717522,0.17850000000000002,0,0.17850000000000002,3.76,0.55,3.8000131579
2020-05-18 14:30:00,3.653,-0.5,3.6870596686,0.153,0,0.153,3.5,-0.5,3.5355339059,3.873,0.9500000000000001,3.9878100506000003,0.153,0,0.153,3.7199999999999998,0.9500000000000001,3.8393879721
2020-05-18 15:00:00,3.568,-0.47000000000000003,3.5988225851999998,0.168,0,0.168,3.4,-0.47000000000000003,3.4323315691,3.778,0.92,3.8884037856,0.168,0,0.168,3.61,0.92,3.7253858860999998
2020-05-18 15:30:00,3.6585,0.30000000000000004,3.6707795153,0.1885,0,0.1885,3.47,0.30000000000000004,3.4829441569,3.7485,0.29,3.7597010852,0.1885,0,0.1885,3.56,0.29,3.5717922672
2020-05-18 16:00:00,3.724,0.30000000000000004,3.7360642393,0.14400000000000002,0,0.14400000000000002,3.58,0.30000000000000004,3.5925478424,3.814,0.29,3.825009281,0.14400000000000002,0,0.14400000000000002,3.67,0.29,3.6814399357000003
2020-05-18 16:30:00,4.013,0.29,4.0234648004,0.163,0,0.163,3.85,0.29,3.8609066293,4.103,0.28,4.1125428873,0.163,0,0.163,3.94,0.28,3.9499367084
2020-05-18 17:00:00,4.32,0.26,4.3278170017,0.11,0,0.11,4.21,0.26,4.2180208629,4.42,0.24,4.4265110414,0.11,0,0.11,4.31,0.24,4.3166769627
2020-05-18 17:30:00,4.662,0.23,4.6676700826,0.062,0,0.062,4.6,0.23,4.6057464107,4.782,0.22,4.7870579691,0.062,0,0.062,4.72,0.22,4.7251243370000005
2020-05-18 18:00:00,4.989,0.21,4.9934177674,0.079,0,0.079,4.91,0.21,4.9144887832,5.109,0.19,5.1125317603,0.079,0,0.079,5.03,0.19,5.0335871901
2020-05-18 18:30:00,5.099,-0.05,5.0992451402,0.059000000000000004,0,0.059000000000000004,5.04,-0.05,5.0402480098,5.229,-0.12,5.2303767551,0.059000000000000004,0,0.059000000000000004,5.17,-0.12,5.1713924624
2020-05-18 19:00:00,5.0565,-0.18,5.0597027828,0.0465,0,0.0465,5.01,-0.18,5.0132324901,5.1865,-0.21,5.1907496809,0.0465,0,0.0465,5.14,-0.21,5.1442880946
2020-05-18 19:30:00,5.069,-0.02,5.0690394554000004,0.029,0,0.029,5.04,-0.02,5.0400396824,5.199,-0.06,5.1993462089,0.029,0,0.029,5.17,-0.06,5.1703481508
2020-05-18 20:00:00,4.87,-0.21,4.8745256179,0.03,0,0.03,4.84,-0.21,4.844553643,5.0,-0.23,5.0052872045,0.03,0,0.03,4.97,-0.23,4.9753190852
2020-05-18 20:30:00,4.702,-0.21,4.7066871577,0.012,0,0.012,4.69,-0.21,4.6946991384,4.822,-0.25,4.8284763642,0.012,0,0.012,4.8100000000000005,-0.25,4.8164924997
2020-05-18 21:00:00,4.55,-0.28,4.5586072434,0.0,0,0.0,4.55,-0.28,4.5586072434,4.66,-0.31,4.6702997762,0.0,0,0.0,4.66,-0.31,4.6702997762
2020-05-18 21:30:00,4.509,-0.28,4.5176853587,0.009000000000000001,0,0.009000000000000001,4.5,-0.28,4.5087026959,4.629,-0.31,4.6393685993,0.009000000000000001,0,0.009000000000000001,4.62,-0.31,4.6303887526
2020-05-18 22:00:00,4.4745,-0.27,4.4826387597,0.0045000000000000005,0,0.0045000000000000005,4.47,-0.27,4.4781469382,4.5945,-0.29,4.6036431497,0.0045000000000000005,0,0.0045000000000000005,4.59,-0.29,4.5991520958
2020-05-18 22:30:00,4.0945,-0.32,4.1069855429,0.0145,0,0.0145,4.08,-0.32,4.09252978,4.2045,-0.35000000000000003,4.219042575,0.0145,0,0.0145,4.19,-0.35000000000000003,4.204592727
2020-05-18 23:00:00,3.7765,-0.32,3.7900332782,0.026500000000000003,0,0.026500000000000003,3.75,-0.32,3.7636285683,3.8765,-0.35000000000000003,3.8922682654000003,0.026500000000000003,0,0.026500000000000003,3.85,-0.35000000000000003,3.8658763560000002
2020-05-18 23:30:00,3.553,-0.36,3.5711915378,0.053,0,0.053,3.5,-0.36,3.5184655747,3.643,-0.39,3.6638161799,0.053,0,0.053,3.59,-0.39,3.6111217094
2020-05-19 00:00:00,3.2755,-0.37,3.296331332,0.0655,0,0.0655,3.21,-0.37,3.2312536267,3.3555,-0.39,3.3780882537,0.0655,0,0.0655,3.29,-0.39,3.3130348625
2020-05-20 00:30:00,3.209,-0.37,3.2302602062,0.019,0,0.019,3.19,-0.37,3.2113859936,3.289,-0.4,3.3132342205,0.019,0,0.019,3.27,-0.4,3.2943739921
2020-05-20 01:00:00,3.061,-0.4,3.0870246193,0.001,0,0.001,3.06,-0.4,3.0860330523,3.141,-0.42,3.1689558217,0.001,0,0.001,3.14,-0.42,3.1679646463
2020-05-20 01:30:00,3.4,-0.38,3.4211693907000003,0.0,0,0.0,3.4,-0.38,3.4211693907000003,3.49,-0.41000000000000003,3.5140005692000003,0.0,0,0.0,3.49,-0.41000000000000003,3.5140005692000003
2020-05-20 02:00:00,3.38,-0.4,3.4035863438,0.0,0,0.0,3.38,-0.4,3.4035863438,3.47,-0.43,3.496541148,0.0,0,0.0,3.47,-0.43,3.496541148
2020-05-20 02:30:00,3.3,-0.41000000000000003,3.3253721596,0.0,0,0.0,3.3,-0.41000000000000003,3.3253721596,3.38,-0.44,3.4085187399,0.0,0,0.0,3.38,-0.44,3.4085187399
2020-05-20 03:00:00,3.13,-0.4,3.1554555931,0.0,0,0.0,3.13,-0.4,3.1554555931,3.21,-0.43,3.2386725676,0.0,0,0.0,3.21,-0.43,3.2386725676
2020-05-20 03:30:00,3.0535,-0.42,3.0822495438,0.0035,0,0.0035,3.05,-0.42,3.0787822268,3.1335,-0.45,3.1656472087,0.0035,0,0.0035,3.13,-0.45,3.1621827904
2020-05-20 04:00:00,2.938,-0.42,2.9678685955,0.008,0,0.008,2.93,-0.42,2.9599493239,3.018,-0.46,3.0528550572,0.008,0,0.008,3.01,-0.46,3.0449466334
2020-05-20 04:30:00,3.01,-0.37,3.0326556019,0.03,0,0.03,2.98,-0.37,3.0028819491,3.09,-0.4,3.1157824058,0.03,0,0.03,3.06,-0.4,3.0860330523
2020-05-20 05:00:00,2.972,-0.37,2.9949430712,0.032,0,0.032,2.94,-0.37,2.9631908477,3.042,-0.4,3.0681857832,0.032,0,0.032,3.01,-0.4,3.0364617567
2020-05-20 05:30:00,3.1205,-0.34,3.1389680231,0.0405,0,0.0405,3.08,-0.34,3.0987094088,3.2005,-0.37,3.2218162967,0.0405,0,0.0405,3.16,-0.37,3.181587654
2020-05-20 06:00:00,3.1835,-0.31,3.1985578391,0.043500000000000004,0,0.043500000000000004,3.14,-0.31,3.1552654405,3.2635,-0.33,3.2801421082,0.043500000000000004,0,0.043500000000000004,3.22,-0.33,3.236865768
2020-05-20 06:30:00,3.489,-0.22,3.4959292041,0.039,0,0.039,3.45,-0.22,3.4570073763,3.5789999999999997,-0.25,3.5877208643,0.039,0,0.039,3.54,-0.25,3.5488167042
2020-05-20 07:00:00,3.7295,-0.2,3.7348587992,0.0395,0,0.0395,3.69,-0.2,3.6954160794,3.8295,-0.22,3.8358141573999998,0.0395,0,0.0395,3.79,-0.22,3.7963798545
2020-05-20 07:30:00,4.148,0.15,4.1507112643,0.018000000000000002,0,0.018000000000000002,4.13,0.15,4.1327230732,4.258,0.12,4.2596905991,0.018000000000000002,0,0.018000000000000002,4.24,0.12,4.2416977733
2020-05-20 08:00:00,4.407,0.21,4.4120005666,0.017,0,0.017,4.39,0.21,4.3950199089,4.527,0.2,4.5314157832,0.017,0,0.017,4.51,0.2,4.5144324117
2020-05-20 08:30:00,4.638,0.27,4.6458523438,0.038,0,0.038,4.6,0.27,4.6079170999,4.758,0.32,4.7687486828,0.038,0,0.038,4.72,0.32,4.7308350214
2020-05-20 09:00:00,4.819,0.41000000000000003,4.8364099289,0.059000000000000004,0,0.059000000000000004,4.76,0.41000000000000003,4.777624933,4.939,0.4,4.9551711373,0.059000000000000004,0,0.059000000000000004,4.88,0.4,4.8963659994
2020-05-20 09:30:00,4.6985,0.46,4.7209641229,0.0785,0,0.0785,4.62,0.46,4.642843956,4.8185,0.45,4.8394671453,0.0785,0,0.0785,4.74,0.45,4.7613128442
2020-05-20 10:00:00,4.6395,0.46,4.6622484114,0.08950000000000001,0,0.08950000000000001,4.55,0.46,4.5731936325,4.7595,0.45,4.7807259125,0.08950000000000001,0,0.08950000000000001,4.67,0.45,4.6916308465
2020-05-20 10:30:00,4.5645,0.45,4.5866284186,0.0845,0,0.0845,4.48,0.45,4.5025437255,4.6745,0.44,4.6951624306,0.0845,0,0.0845,4.59,0.44,4.6110410972
2020-05-20 11:00:00,4.727,0.53,4.7566194929000005,0.08700000000000001,0,0.08700000000000001,4.64,0.53,4.6701713031,4.8469999999999995,0.52,4.8748137400000005,0.08700000000000001,0,0.08700000000000001,4.76,0.52,4.7883191205
2020-05-20 11:30:00,4.6,0.53,4.6304319453,0.13,0,0.13,4.47,0.53,4.5013109202,4.71,0.52,4.738617942,0.13,0,0.13,4.58,0.52,4.6094251268
2020-05-20 12:00:00,4.5365,0.49,4.5628863946,0.0965,0,0.0965,4.44,0.49,4.4669564583,4.6565,0.49,4.6822101886,0.0965,0,0.0965,4.5600000000000005,0.49,4.5862511924
2020-05-20 12:30:00,4.6370000000000005,0.52,4.6660656875,0.077,0,0.077,4.5600000000000005,0.52,4.5895533552,4.757,0.51,4.7842605489,0.077,0,0.077,4.68,0.51,4.7077064479
2020-05-20 13:00:00,4.4695,0.5,4.4973803764,0.0995,0,0.0995,4.37,0.5,4.3985111117,4.5795,0.5,4.6067146916,0.0995,0,0.0995,4.48,0.5,4.5078154354
2020-05-20 13:30:00,4.3375,0.47000000000000003,4.3628896674,0.1275,0,0.1275,4.21,0.47000000000000003,4.236153916,4.4475,0.46,4.4712253634,0.1275,0,0.1275,4.32,0.46,4.3444217107
2020-05-20 14:00:00,4.132,0.49,4.1609522948,0.10200000000000001,0,0.10200000000000001,4.03,0.49,4.0596797903,4.242,0.48,4.2690706249,0.10200000000000001,0,0.10200000000000001,4.14,0.48,4.1677331968
2020-05-20 14:30:00,3.879,0.41000000000000003,3.9006077732,0.089,0,0.089,3.79,0.41000000000000003,3.8121122754,3.979,0.44,4.0032538016,0.089,0,0.089,3.89,0.44,3.9148052314
2020-05-20 15:00:00,3.7435,0.39,3.7637603869,0.0835,0,0.0835,3.66,0.39,3.6807200383,3.8335,0.38,3.8522879241,0.0835,0,0.0835,3.75,0.38,3.76920416
2020-05-20 15:30:00,3.7655000000000003,0.38,3.7846255099,0.0655,0,0.0655,3.7,0.38,3.7194623267,3.8655,0.37,3.8831675537,0.0655,0,0.0655,3.8,0.37,3.8179706652
2020-05-20 16:00:00,3.8475,0.38,3.8662198916,0.0575,0,0.0575,3.79,0.38,3.8090024941,3.9475,0.37,3.9648021703,0.0575,0,0.0575,3.89,0.37,3.9075567814000003
2020-05-20 16:30:00,4.07,0.33,4.0833564625,0.06,0,0.06,4.01,0.33,4.0235556415,4.18,0.33,4.1930060816,0.06,0,0.06,4.12,0.33,4.1331948902
2020-05-20 17:00:00,4.379,0.29,4.3885921433,0.059000000000000004,0,0.059000000000000004,4.32,0.29,4.3297228549,4.489,0.28,4.49772398,0.059000000000000004,0,0.059000000000000004,4.43,0.28,4.4388399385
2020-05-20 17:30:00,4.6675,0.27,4.6753027977,0.0475,0,0.0475,4.62,0.27,4.6278828853,4.7875,0.26,4.7945548542,0.0475,0,0.0475,4.74,0.26,4.747125446
2020-05-20 18:00:00,4.8835,0.24,4.889393853,0.043500000000000004,0,0.043500000000000004,4.84,0.24,4.8459467599,5.0035,0.23,5.00878351,0.043500000000000004,0,0.043500000000000004,4.96,0.23,4.9653297977
2020-05-20 18:30:00,4.909,0.22,4.9139272481,0.039,0,0.039,4.87,0.22,4.8749666666,5.039,0.2,5.0429674796,0.039,0,0.039,5.0,0.2,5.0039984013
2020-05-20 19:00:00,4.9685,0.08,4.9691440157999995,0.0385,0,0.0385,4.93,0.08,4.9306490445,5.0885,0.1,5.089482513,0.0385,0,0.0385,5.05,0.1,5.050990002
2020-05-20 19:30:00,5.0095,-0.03,5.0095898285,0.0395,0,0.0395,4.97,-0.03,4.9700905424,5.1395,-0.07,5.139976678,0.0395,0,0.0395,5.1,-0.07,5.1004803695
2020-05-20 20:00:00,5.0045,-0.21,5.0089040967,0.0345,0,0.0345,4.97,-0.21,4.9744346412,5.1345,-0.23,5.139648845,0.0345,0,0.0345,5.1,-0.23,5.1051836402
2020-05-20 20:30:00,4.9,-0.24,4.9058740302,0.04,0,0.04,4.86,-0.24,4.8659223175,5.03,-0.26,5.0367151994,0.04,0,0.04,4.99,-0.26,4.996768956
2020-05-20 21:00:00,4.694,-0.25,4.7006527206,0.014,0,0.014,4.68,-0.25,4.6866725936,4.814,-0.27,4.8215657208,0.014,0,0.014,4.8,-0.27,4.8075877527
2020-05-20 21:30:00,4.4955,-0.27,4.5036008094,0.0155,0,0.0155,4.48,-0.27,4.488128786,4.6055,-0.30000000000000004,4.6152605830999995,0.0155,0,0.0155,4.59,-0.30000000000000004,4.5997934736
2020-05-20 22:00:00,4.3985,-0.27,4.4067791243,0.0085,0,0.0085,4.39,-0.27,4.3982951242,4.5185,-0.30000000000000004,4.5284481061,0.0085,0,0.0085,4.51,-0.30000000000000004,4.519966814
2020-05-20 22:30:00,4.14,-0.29,4.1501445758,0.01,0,0.01,4.13,-0.29,4.1401690787,4.25,-0.32,4.2620300327,0.01,0,0.01,4.24,-0.32,4.2520583251
2020-05-20 23:00:00,3.8585000000000003,-0.32,3.8717466666,0.0585,0,0.0585,3.8,-0.32,3.8134498817,3.9585,-0.35000000000000003,3.9739429098,0.0585,0,0.0585,3.9,-0.35000000000000003,3.915673633
2020-05-20 23:30:00,3.5425,-0.35000000000000003,3.5597480599,0.0625,0,0.0625,3.48,-0.35000000000000003,3.4975562898,3.6325000000000003,-0.38,3.6523220354,0.0625,0,0.0625,3.5700000000000003,-0.38,3.590167127
2020-05-21 00:00:00,3.2555,-0.38,3.2776028207,0.025500000000000002,0,0.025500000000000002,3.23,-0.38,3.252276126,3.3455,-0.39,3.3681553186,0.025500000000000002,0,0.025500000000000002,3.32,-0.39,3.342828144
2020-05-21 00:30:00,3.166,-0.38,3.1887232555000002,0.016,0,0.016,3.15,-0.38,3.1728378465000002,3.2560000000000002,-0.41000000000000003,3.2817123579,0.016,0,0.016,3.24,-0.41000000000000003,3.2658383304
2020-05-21 01:00:00,3.001,-0.39,3.0262354502,0.021,0,0.021,2.98,-0.39,3.0054117854,3.081,-0.42,3.1094952967,0.021,0,0.021,3.06,-0.42,3.0886890423
2020-05-21 01:30:00,3.2055,-0.91,3.3321659998,0.025500000000000002,0,0.025500000000000002,3.18,-0.91,3.3076426651,3.4055,0.33,3.4214514829000002,0.025500000000000002,0,0.025500000000000002,3.38,0.33,3.3960712596000002
2020-05-21 02:00:00,3.194,-1.0,3.3468845215,0.084,0,0.084,3.11,-1.0,3.2668180237,3.394,0.42,3.4198883023,0.084,0,0.084,3.31,0.42,3.3365401241
2020-05-21 02:30:00,3.1185,-1.0,3.2749110293,0.0685,0,0.0685,3.05,-1.0,3.2097507691000002,3.3185000000000002,0.42,3.344972683,0.0685,0,0.0685,3.25,0.42,3.2770260908
2020-05-21 03:00:00,2.943,-1.0,3.1082549767,0.013000000000000001,0,0.013000000000000001,2.93,-1.0,3.095948966,3.143,0.42,3.1709381892,0.013000000000000001,0,0.013000000000000001,3.13,0.42,3.1580531978
2020-05-21 03:30:00,2.8425000000000002,-1.03,3.0233600927,0.0025,0,0.0025,2.84,-1.03,3.021009765,3.0425,0.4,3.0686815165,0.0025,0,0.0025,3.04,0.4,3.0662028635
2020-05-21 04:00:00,2.791,-1.0,2.9647396176000003,0.051000000000000004,0,0.051000000000000004,2.74,-1.0,2.9167790455000002,2.981,0.42,3.0104419941,0.051000000000000004,0,0.051000000000000004,2.93,0.42,2.9599493239
2020-05-21 04:30:00,2.781,-0.98,2.9486201858000003,0.14100000000000001,0,0.14100000000000001,2.64,-0.98,2.8160255681,2.971,0.45,3.0048861875,0.14100000000000001,0,0.14100000000000001,2.83,0.45,2.8655540476
2020-05-21 05:00:00,2.841,-0.9400000000000001,2.9924707183,0.121,0,0.121,2.7199999999999998,-0.9400000000000001,2.877846417,3.031,0.46,3.0657072593,0.121,0,0.121,2.91,0.46,2.9461330588
2020-05-21 05:30:00,3.0035,-0.9,3.135444506,0.1335,0,0.1335,2.87,-0.9,3.0078065097,3.2035,0.49,3.2407579746,0.1335,0,0.1335,3.07,0.49,3.1088583113
2020-05-21 06:00:00,2.9835000000000003,-0.89,3.1134180975,0.0635,0,0.0635,2.92,-0.89,3.0526218239,3.1835,0.5,3.2225257563,0.0635,0,0.0635,3.12,0.5,3.1598101209
2020-05-21 06:30:00,3.321,-0.49,3.3569541254,0.051000000000000004,0,0.051000000000000004,3.27,-0.49,3.3065087328000002,3.451,0.11,3.45275267,0.051000000000000004,0,0.051000000000000004,3.4,0.11,3.4017789464
2020-05-21 07:00:00,3.6115,-0.2,3.6170336258,0.0115,0,0.0115,3.6,-0.2,3.6055512755,3.7115,-0.22,3.7180145575,0.0115,0,0.0115,3.7,-0.22,3.7065347698
2020-05-21 07:30:00,3.9405,-0.02,3.9405507547000003,0.0005,0,0.0005,3.94,-0.02,3.9400507611,4.0405,-0.14,4.0429247149,0.0005,0,0.0005,4.04,-0.14,4.0424250148
2020-05-21 08:00:00,4.2515,0.21,4.2566832452,0.0015,0,0.0015,4.25,0.21,4.2551850724,4.3615,0.2,4.3660831703,0.0015,0,0.0015,4.36,0.2,4.3645847454
2020-05-21 08:30:00,4.5175,0.28,4.5261690479,0.007500000000000001,0,0.007500000000000001,4.51,0.28,4.5186834366,4.6375,0.30000000000000004,4.6471933734,0.007500000000000001,0,0.007500000000000001,4.63,0.30000000000000004,4.6397090426
2020-05-21 09:00:00,4.659,0.38,4.6744712,0.009000000000000001,0,0.009000000000000001,4.65,0.38,4.6655010449,4.779,0.37,4.7933016805,0.009000000000000001,0,0.009000000000000001,4.77,0.37,4.784328584
2020-05-21 09:30:00,4.635,0.44,4.6558377334,0.025,0,0.025,4.61,0.44,4.6309502264999995,4.755,0.43,4.7744031041,0.025,0,0.025,4.73,0.43,4.7495052374
2020-05-21 10:00:00,4.569,0.46,4.5920976688,0.029,0,0.029,4.54,0.46,4.5632444598,4.689,0.45,4.7105435992,0.029,0,0.029,4.66,0.45,4.6816770499
2020-05-21 10:30:00,4.4785,0.43,4.4990957147,0.0285,0,0.0285,4.45,0.43,4.4707270102,4.5885,0.42,4.6076818738,0.0285,0,0.0285,4.5600000000000005,0.42,4.5793012567
2020-05-21 11:00:00,4.3775,0.46,4.4016026911,0.0275,0,0.0275,4.35,0.46,4.3742542222,4.4875,0.45,4.5100062361,0.0275,0,0.0275,4.46,0.45,4.4826443089
2020-05-21 11:30:00,4.2975,0.46,4.3220488486,0.0275,0,0.0275,4.27,0.46,4.2947060435,4.4075,0.45,4.4304126501,0.0275,0,0.0275,4.38,0.45,4.4030557571
2020-05-21 12:00:00,4.3895,0.51,4.419028202,0.029500000000000002,0,0.029500000000000002,4.36,0.51,4.389726643,4.5095,0.51,4.5382474865999995,0.029500000000000002,0,0.029500000000000002,4.48,0.51,4.5089355728000005
2020-05-21 12:30:00,4.344,0.53,4.3762125177,0.034,0,0.034,4.31,0.53,4.3424647379,4.454,0.52,4.4842520001,0.034,0,0.034,4.42,0.52,4.4504831198
2020-05-21 13:00:00,4.3004999999999995,0.51,4.3306350862,0.030500000000000003,0,0.030500000000000003,4.27,0.51,4.3003488231,4.4205,0.5,4.448687475,0.030500000000000003,0,0.030500000000000003,4.39,0.5,4.4183820568
2020-05-21 13:30:00,4.162,0.53,4.1956100867,0.032,0,0.032,4.13,0.53,4.1638683937,4.272,0.52,4.303531573,0.032,0,0.032,4.24,0.52,4.271767784
2020-05-21 14:00:00,4.058,0.56,4.096457494,0.028,0,0.028,4.03,0.56,4.0687221581,4.158,0.55,4.1942179247,0.028,0,0.028,4.13,0.55,4.1664613283
2020-05-21 14:30:00,3.9859999999999998,0.46,4.0124551088,0.116,0,0.116,3.87,0.46,3.897242615,4.086,0.47000000000000003,4.112942499,0.116,0,0.116,3.9699999999999998,0.47000000000000003,3.9977243527
2020-05-21 15:00:00,3.9505,0.43,3.9738331935,0.1105,0,0.1105,3.84,0.43,3.8640005176,4.0505,0.42,4.0722168717,0.1105,0,0.1105,3.94,0.42,3.9623225511999998
2020-05-21 15:30:00,3.995,0.43,4.0180747878,0.075,0,0.075,3.92,0.43,3.9435136617,4.095,0.41000000000000003,4.1154738488,0.075,0,0.075,4.02,0.41000000000000003,4.0408538702
2020-05-21 16:00:00,4.3515,0.39,4.3689417769,0.061500000000000006,0,0.061500000000000006,4.29,0.39,4.3076907967,4.4615,0.38,4.4776536545,0.061500000000000006,0,0.061500000000000006,4.4,0.38,4.416378607
2020-05-21 16:30:00,4.4445,0.32,4.4560049652,0.0645,0,0.0645,4.38,0.32,4.3916739405000005,4.5645,0.31,4.5750147814,0.0645,0,0.0645,4.5,0.31,4.5106651394
2020-05-21 17:00:00,4.7405,0.29,4.7493620887,0.1405,0,0.1405,4.6,0.29,4.6091322394,4.8605,0.28,4.8685583338,0.1405,0,0.1405,4.72,0.28,4.728297791
2020-05-21 17:30:00,5.1855,0.25,5.191522922,0.0855,0,0.0855,5.1,0.25,5.1061237744,5.3155,0.24,5.3209153583,0.0855,0,0.0855,5.23,0.24,5.2355037962
2020-05-21 18:00:00,5.381,0.23,5.3859132002,0.101,0,0.101,5.28,0.23,5.2850070955,5.511,0.22,5.5153894695,0.101,0,0.101,5.41,0.22,5.41447135
2020-05-21 18:30:00,5.4435,0.23,5.4483568395,0.10350000000000001,0,0.10350000000000001,5.34,0.23,5.3449508885,5.5735,0.22,5.5778402855,0.10350000000000001,0,0.10350000000000001,5.47,0.22,5.474422344
2020-05-21 19:00:00,5.3175,0.13,5.3190888552,0.1075,0,0.1075,5.21,0.13,5.2116216286,5.4575,0.0,5.4575,0.1075,0,0.1075,5.35,0.0,5.35
2020-05-21 19:30:00,5.161,0.08,5.1616199976,0.101,0,0.101,5.06,0.08,5.0606323716,5.291,0.02,5.2910377999,0.101,0,0.101,5.19,0.02,5.1900385355
2020-05-21 20:00:00,4.918,-0.16,4.9206019957,0.098,0,0.098,4.82,-0.16,4.8226548705,5.038,-0.21,5.0423748373,0.098,0,0.098,4.94,-0.21,4.944461548
2020-05-21 20:30:00,4.7845,-0.22,4.789555329,0.17450000000000002,0,0.17450000000000002,4.61,-0.22,4.6152464723,4.9045000000000005,-0.25,4.9108675659,0.17450000000000002,0,0.17450000000000002,4.73,-0.25,4.7366021577
2020-05-21 21:00:00,4.548,-0.25,4.5548659695,0.248,0,0.248,4.3,-0.25,4.3072613109,4.658,-0.27,4.6658186849,0.248,0,0.248,4.41,-0.27,4.4182575751
2020-05-21 21:30:00,4.479,-0.25,4.4859715782,0.279,0,0.279,4.2,-0.25,4.2074338973,4.589,-0.27,4.5969360448,0.279,0,0.279,4.31,-0.27,4.3184487956
2020-05-21 22:00:00,4.2895,-0.26,4.2973724821,0.2595,0,0.2595,4.03,-0.26,4.0383783874,4.3895,-0.29,4.3990692481,0.2595,0,0.2595,4.13,-0.29,4.1401690787
2020-05-21 22:30:00,4.059,-0.26,4.0673186499,0.34900000000000003,0,0.34900000000000003,3.71,-0.26,3.7190993533,4.159,-0.29,4.1690983438,0.34900000000000003,0,0.34900000000000003,3.81,-0.29,3.821020806
2020-05-21 23:00:00,3.686,-0.27,3.695875539,0.426,0,0.426,3.26,-0.27,3.2711618731,3.766,-0.29,3.7771491895000002,0.426,0,0.426,3.34,-0.29,3.3525661813
2020-05-21 23:30:00,3.4265,-0.30000000000000004,3.4396078628,0.4365,0,0.4365,2.99,-0.30000000000000004,3.0050124792,3.5065,-0.32,3.5210711793,0.4365,0,0.4365,3.07,-0.32,3.0866324692
2020-05-22 00:00:00,3.163,-0.30000000000000004,3.1771951467,0.493,0,0.493,2.67,-0.30000000000000004,2.6868010719,3.233,-0.31,3.2478283514,0.493,0,0.493,2.74,-0.31,2.7574807343
2020-05-23 00:30:00,3.0815,-0.33,3.0991195927,0.4415,0,0.4415,2.64,-0.33,2.6605450569,3.1515,-0.36,3.1719949953,0.4415,0,0.4415,2.71,-0.36,2.7338068696
2020-05-23 01:00:00,2.988,-0.33,3.00616766,0.40800000000000003,0,0.40800000000000003,2.58,-0.33,2.6010190311,3.048,-0.36,3.0691862114,0.40800000000000003,0,0.40800000000000003,2.64,-0.36,2.6644323973
2020-05-23 01:30:00,3.202,-0.35000000000000003,3.2210718713,0.382,0,0.382,2.8200000000000003,-0.35000000000000003,2.8416368522,3.282,-0.37,3.3027903355,0.382,0,0.382,2.9,-0.37,2.9235081666
2020-05-23 02:00:00,3.1935000000000002,-0.32,3.2094925222,0.5035000000000001,0,0.5035000000000001,2.69,-0.32,2.7089665926,3.2635,-0.34,3.2811632465000002,0.5035000000000001,0,0.5035000000000001,2.76,-0.34,2.7808631753
2020-05-23 02:30:00,3.0975,-0.30000000000000004,3.1119939348,0.5275000000000001,0,0.5275000000000001,2.5700000000000003,-0.30000000000000004,2.5874504826,3.1675,-0.33,3.1846438184,0.5275000000000001,0,0.5275000000000001,2.64,-0.33,2.6605450569
2020-05-23 03:00:00,2.8855,-0.32,2.9031896683,0.5155000000000001,0,0.5155000000000001,2.37,-0.32,2.3915058018,2.9455,-0.35000000000000003,2.9662215443,0.5155000000000001,0,0.5155000000000001,2.43,-0.35000000000000003,2.4550763736
2020-05-23 03:30:00,2.7365,-0.47000000000000003,2.7765684306000002,0.4665,0,0.4665,2.27,-0.47000000000000003,2.3181458108,2.8265000000000002,-0.16,2.8310249469,0.4665,0,0.4665,2.36,-0.16,2.3654175107
2020-05-23 04:00:00,2.6625,-0.32,2.6816610990000003,0.4325,0,0.4325,2.23,-0.32,2.2528426487,2.7225,-0.35000000000000003,2.7449055084,0.4325,0,0.4325,2.29,-0.35000000000000003,2.3165923249
2020-05-23 04:30:00,2.628,-0.32,2.6474108106000003,0.438,0,0.438,2.19,-0.32,2.2132555207,2.678,-0.35000000000000003,2.7007747037,0.438,0,0.438,2.24,-0.35000000000000003,2.2671788637
2020-05-23 05:00:00,2.596,-0.34,2.6181703535,0.406,0,0.406,2.19,-0.34,2.216235547,2.646,-0.37,2.6717439997,0.406,0,0.406,2.24,-0.37,2.2703523956
2020-05-23 05:30:00,2.608,-0.34,2.6300692006,0.34800000000000003,0,0.34800000000000003,2.26,-0.34,2.2854321254,2.668,-0.37,2.6935337384,0.34800000000000003,0,0.34800000000000003,2.32,-0.37,2.3493190503
2020-05-23 06:00:00,2.6035,-0.34,2.6256070251,0.4635,0,0.4635,2.14,-0.34,2.1668410186,2.6635,-0.37,2.6890764679,0.4635,0,0.4635,2.2,-0.37,2.2308966807
2020-05-23 06:30:00,2.778,-0.31,2.7952431021,0.428,0,0.428,2.35,-0.31,2.3703586227,2.838,-0.34,2.8582938967000002,0.428,0,0.428,2.41,-0.34,2.4338652387
2020-05-23 07:00:00,2.8665000000000003,-0.30000000000000004,2.8821558337,0.3965,0,0.3965,2.47,-0.30000000000000004,2.4881519246,2.9265,-0.32,2.9439433164,0.3965,0,0.3965,2.5300000000000002,-0.32,2.5501568579000002
2020-05-23 07:30:00,3.0305,-0.28,3.0434076707,0.41050000000000003,0,0.41050000000000003,2.62,-0.28,2.6349193536,3.1005,-0.30000000000000004,3.1149799759,0.41050000000000003,0,0.41050000000000003,2.69,-0.30000000000000004,2.7066769294
2020-05-23 08:00:00,3.2285,-0.25,3.238164951,0.47850000000000004,0,0.47850000000000004,2.75,-0.25,2.7613402543000003,3.2984999999999998,-0.28,3.3103628578,0.47850000000000004,0,0.47850000000000004,2.8200000000000003,-0.28,2.8338666165
2020-05-23 08:30:00,3.3535,-0.12,3.3556463237,0.5335,0,0.5335,2.8200000000000003,-0.12,2.8225520367,3.4335,-0.12,3.4355963456,0.5335,0,0.5335,2.9,-0.12,2.9024816968
2020-05-23 09:00:00,3.5725,0.07,3.5731857285,0.5025000000000001,0,0.5025000000000001,3.07,0.07,3.0707979419,3.6525,0.03,3.6526232012,0.5025000000000001,0,0.5025000000000001,3.15,0.03,3.1501428539
2020-05-23 09:30:00,3.7125,0.24,3.7202494876000003,0.5325,0,0.5325,3.18,0.24,3.1890437438,3.8025,0.23,3.8094495994,0.5325,0,0.5325,3.27,0.23,3.2780787056
2020-05-23 10:00:00,3.8435,0.27,3.8529718725,0.5635,0,0.5635,3.2800000000000002,0.27,3.291094043,3.9235,0.26,3.9321053203,0.5635,0,0.5635,3.36,0.26,3.3700445101
2020-05-23 10:30:00,3.829,0.27,3.8385076527,0.579,0,0.579,3.25,0.27,3.2611960996000002,3.919,0.26,3.9276151797,0.579,0,0.579,3.34,0.26,3.350104476
2020-05-23 11:00:00,3.8865,0.27,3.8958673296,0.4965,0,0.4965,3.39,0.27,3.4007352146,3.9665,0.26,3.9750122327,0.4965,0,0.4965,3.47,0.26,3.4797270008
2020-05-23 11:30:00,3.832,0.29,3.8429577151,0.532,0,0.532,3.3,0.29,3.3127179174,3.922,0.28,3.9319821973,0.532,0,0.532,3.39,0.28,3.4015437672
2020-05-23 12:00:00,3.9515000000000002,0.29,3.962127238,0.5515,0,0.5515,3.4,0.29,3.4123452346,4.0415,0.28,4.0511877579,0.5515,0,0.5515,3.49,0.28,3.5012140751
2020-05-23 12:30:00,3.8775,0.27,3.8868890195,0.5475,0,0.5475,3.33,0.27,3.3409280148000002,3.9575,0.26,3.9660315493000002,0.5475,0,0.5475,3.41,0.26,3.4198976593
2020-05-23 13:00:00,3.838,0.27,3.8474854126,0.578,0,0.578,3.26,0.27,3.2711618731,3.918,0.26,3.9266173738,0.578,0,0.578,3.34,0.26,3.350104476
2020-05-23 13:30:00,3.746,0.27,3.7557177743,0.5660000000000001,0,0.5660000000000001,3.18,0.27,3.1914416805,3.836,0.24,3.8435004878,0.5660000000000001,0,0.5660000000000001,3.27,0.24,3.2787955105
2020-05-23 14:00:00,3.5220000000000002,0.24,3.5301677014,0.552,0,0.552,2.9699999999999998,0.24,2.979681191,3.592,0.22,3.5987308874,0.552,0,0.552,3.04,0.22,3.0479501308
2020-05-23 14:30:00,3.399,0.23,3.4067728131,0.559,0,0.559,2.84,0.23,2.8492981592,3.479,0.21,3.4853322654,0.559,0,0.559,2.92,0.21,2.9275416308
2020-05-23 15:00:00,3.3715,0.08,3.3724489989,0.5615,0,0.5615,2.81,0.08,2.8111385594,3.4515000000000002,0.19,3.4567256544,0.5615,0,0.5615,2.89,0.19,2.8962389404
2020-05-23 15:30:00,3.352,-0.21,3.3585717202,0.522,0,0.522,2.83,-0.21,2.8377808231,3.422,-0.23,3.4297206883,0.522,0,0.522,2.9,-0.23,2.909106392
2020-05-23 16:00:00,3.4675000000000002,-0.14,3.4703250928,0.5375,0,0.5375,2.93,-0.14,2.933342803,3.5375,-0.18,3.5420765449,0.5375,0,0.5375,3.0,-0.18,3.0053951487
2020-05-23 16:30:00,3.6375,-0.26,3.646780258,0.5275000000000001,0,0.5275000000000001,3.11,-0.26,3.1208492434,3.7175000000000002,-0.29,3.7287942086,0.5275000000000001,0,0.5275000000000001,3.19,-0.29,3.203154695
2020-05-23 17:00:00,3.9005,-0.2,3.9056241819,0.5105000000000001,0,0.5105000000000001,3.39,-0.2,3.3958945802000002,3.9905,-0.22,3.9965598019,0.5105000000000001,0,0.5105000000000001,3.48,-0.22,3.4869470888
2020-05-23 17:30:00,4.2245,-0.22,4.2302246099,0.5045000000000001,0,0.5045000000000001,3.7199999999999998,-0.22,3.7264996981,4.3245000000000005,-0.25,4.3317202414,0.5045000000000001,0,0.5045000000000001,3.8200000000000003,-0.25,3.8281718875
2020-05-23 18:00:00,4.5280000000000005,-0.22,4.5333413725,0.428,0,0.428,4.1,-0.22,4.1058981965,4.638,-0.25,4.644732931,0.428,0,0.428,4.21,-0.25,4.2174162707
2020-05-23 18:30:00,4.7675,-0.22,4.7725733363,0.4575,0,0.4575,4.31,-0.22,4.3156111966,4.8775,-0.25,4.8839027683000005,0.4575,0,0.4575,4.42,-0.25,4.4270644902
2020-05-23 19:00:00,4.7395,-0.26,4.7466261966,0.3895,0,0.3895,4.35,-0.26,4.3577631877,4.8595,-0.28,4.8675599894,0.3895,0,0.3895,4.47,-0.28,4.4787609894
2020-05-23 19:30:00,4.607,-0.26,4.6143308291,0.457,0,0.457,4.15,-0.26,4.1581366019,4.707,-0.30000000000000004,4.7165505404,0.457,0,0.457,4.25,-0.30000000000000004,4.2605750786
2020-05-23 20:00:00,4.4515,-0.28,4.4602973275,0.4615,0,0.4615,3.99,-0.28,3.9998124956,4.5515,-0.31,4.5620447444,0.4615,0,0.4615,4.09,-0.31,4.1017313418
2020-05-23 20:30:00,4.254,-0.31,4.2652802956,0.334,0,0.334,3.92,-0.31,3.9322385482,4.354,-0.34,4.3672549731,0.334,0,0.334,4.02,-0.34,4.0343524883
2020-05-23 21:00:00,4.0615,-0.36,4.0774234818,0.3215,0,0.3215,3.74,-0.36,3.7572862547,4.1615,-0.39,4.1797347105,0.3215,0,0.3215,3.84,-0.39,3.8597538782000003
2020-05-23 21:30:00,4.002,-0.37,4.0190675536,0.322,0,0.322,3.68,-0.37,3.6985537714000003,4.092,-0.41000000000000003,4.1124887842,0.322,0,0.322,3.77,-0.41000000000000003,3.792228896
2020-05-23 22:00:00,3.959,-0.37,3.9762521298,0.309,0,0.309,3.65,-0.37,3.6687054938,4.059,-0.41000000000000003,4.0796545197,0.309,0,0.309,3.75,-0.41000000000000003,3.7723467497
2020-05-23 22:30:00,3.781,-0.37,3.7990605418000003,0.371,0,0.371,3.41,-0.37,3.4300145772,3.871,-0.41000000000000003,3.8926521807,0.371,0,0.371,3.5,-0.41000000000000003,3.5239324625
2020-05-23 23:00:00,3.5045,-0.4,3.5272539248,0.35450000000000004,0,0.35450000000000004,3.15,-0.4,3.1752952619,3.5845000000000002,-0.43,3.6101994751,0.35450000000000004,0,0.35450000000000004,3.23,-0.43,3.2584965859
2020-05-23 23:30:00,3.305,-0.4,3.329117751,0.395,0,0.395,2.91,-0.4,2.9373627628000003,3.375,-0.43,3.4022823222,0.395,0,0.395,2.98,-0.43,3.0108636635
2020-05-24 00:00:00,3.0635,-0.39,3.0882247732,0.3635,0,0.3635,2.7,-0.39,2.7280212609000003,3.1335,-0.42,3.1615221413,0.3635,0,0.3635,2.77,-0.42,2.8016602220999998
2020-05-24 00:30:00,3.0755,-0.4,3.1014029487,0.2755,0,0.2755,2.8,-0.4,2.8284271247,3.1555,-0.43,3.1846632868,0.2755,0,0.2755,2.88,-0.43,2.9119237627
2020-05-24 01:00:00,2.8925,-0.43,2.9242873063,0.24250000000000002,0,0.24250000000000002,2.65,-0.43,2.6846601275,2.9525,-0.46,2.9881191827,0.24250000000000002,0,0.24250000000000002,2.71,-0.46,2.7487633583
2020-05-24 01:30:00,3.138,-0.41000000000000003,3.1646712309,0.188,0,0.188,2.95,-0.41000000000000003,2.9783552508,3.208,-0.44,3.2380339714,0.188,0,0.188,3.02,-0.44,3.0518846636
2020-05-24 02:00:00,3.167,-0.42,3.194728314,0.08700000000000001,0,0.08700000000000001,3.08,-0.42,3.1085044636,3.247,-0.45,3.2780343195,0.08700000000000001,0,0.08700000000000001,3.16,-0.45,3.1918803236
2020-05-24 02:30:00,3.0645,-0.44,3.0959263961,0.0645,0,0.0645,3.0,-0.44,3.0320949853,3.1345,-0.47000000000000003,3.1695410157,0.0645,0,0.0645,3.07,-0.47000000000000003,3.1057688259
2020-05-24 03:00:00,2.906,-0.44,2.9391216375,0.096,0,0.096,2.81,-0.44,2.844239793,2.976,-0.47000000000000003,3.0128849961,0.096,0,0.096,2.88,-0.47000000000000003,2.9180986961
2020-05-24 03:30:00,2.7800000000000002,-0.42,2.8115476165,0.21,0,0.21,2.5700000000000003,-0.42,2.6040929323,2.85,-0.45,2.8853076093,0.21,0,0.21,2.64,-0.45,2.6780776688
2020-05-24 04:00:00,2.6455,-0.42,2.6786321603000003,0.14550000000000002,0,0.14550000000000002,2.5,-0.42,2.5350345165,2.7155,-0.45,2.752533424,0.14550000000000002,0,0.14550000000000002,2.5700000000000003,-0.45,2.6090994615
2020-05-24 04:30:00,2.6905,-0.42,2.7230846939,0.0205,0,0.0205,2.67,-0.42,2.7028318483,2.7605,-0.45,2.7969376557,0.0205,0,0.0205,2.74,-0.45,2.7767066824
2020-05-24 05:00:00,2.6445,-0.44,2.6808543881,0.0645,0,0.0645,2.58,-0.44,2.6172504656999998,2.7145,-0.47000000000000003,2.7548884279,0.0645,0,0.0645,2.65,-0.47000000000000003,2.6913565353
2020-05-24 05:30:00,2.623,-0.46,2.6630300411,0.10300000000000001,0,0.10300000000000001,2.52,-0.46,2.5616400996,2.693,-0.49,2.7372155559999998,0.10300000000000001,0,0.10300000000000001,2.59,-0.49,2.6359438537
2020-05-24 06:00:00,2.6945,-0.43,2.7285949223,0.1545,0,0.1545,2.54,-0.43,2.5761405241,2.7645,-0.46,2.8025096341999998,0.1545,0,0.1545,2.61,-0.46,2.6502264053999998
2020-05-24 06:30:00,2.7295,-0.4,2.7586537024,0.2195,0,0.2195,2.51,-0.4,2.5416726776000003,2.7995,-0.43,2.8323312395,0.2195,0,0.2195,2.58,-0.43,2.6155878880000003
2020-05-24 07:00:00,2.731,-0.4,2.7601378589000003,0.14100000000000001,0,0.14100000000000001,2.59,-0.4,2.6207060117000003,2.801,-0.43,2.8338138612,0.14100000000000001,0,0.14100000000000001,2.66,-0.43,2.6945314992
2020-05-24 07:30:00,2.909,-0.38,2.9337145396,0.059000000000000004,0,0.059000000000000004,2.85,-0.38,2.8752217306,2.979,-0.41000000000000003,3.007081808,0.059000000000000004,0,0.059000000000000004,2.92,-0.41000000000000003,2.948643756
