Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-24 08:00:00,3.1165,-0.38,3.1395815406,0.1165,0,0.1165,3.0,-0.38,3.0239708993,3.1965,-0.41000000000000003,3.2226871164,0.1165,0,0.1165,3.08,-0.41000000000000003,3.1071691296
2020-05-24 08:30:00,3.2845,-0.38,3.3064089659,0.0845,0,0.0845,3.2,-0.38,3.2224835143,3.3645,-0.41000000000000003,3.3893893624,0.0845,0,0.0845,3.2800000000000002,-0.41000000000000003,3.3055256768
2020-05-24 09:00:00,3.531,-0.39,3.5524725192,0.091,0,0.091,3.44,-0.39,3.4620369727,3.641,-0.25,3.6495727147,0.091,0,0.091,3.55,-0.25,3.5587919299
2020-05-24 09:30:00,3.708,-0.29,3.7193230567,0.068,0,0.068,3.64,-0.29,3.6515339243,3.808,-0.32,3.821421725,0.068,0,0.068,3.74,-0.32,3.7536648758
2020-05-24 10:00:00,3.6845,-0.28,3.6951238477,0.0645,0,0.0645,3.62,-0.28,3.6308125812,3.7845,-0.30000000000000004,3.7963719852,0.0645,0,0.0645,3.7199999999999998,-0.30000000000000004,3.7320771696
2020-05-24 10:30:00,3.769,-0.24,3.7766335538,0.049,0,0.049,3.7199999999999998,-0.24,3.7277338961,3.8689999999999998,-0.27,3.8784095967,0.049,0,0.049,3.8200000000000003,-0.27,3.8295299973
2020-05-24 11:00:00,3.7055,-0.23,3.7126311761,0.0455,0,0.0455,3.66,-0.23,3.6672196553000003,3.8055,-0.25,3.8137029578,0.0455,0,0.0455,3.76,-0.25,3.7683020049
2020-05-24 11:30:00,3.6550000000000002,-0.23,3.6622295122,0.035,0,0.035,3.62,-0.23,3.6272992708,3.755,-0.25,3.7633130351,0.035,0,0.035,3.7199999999999998,-0.25,3.7283910739
2020-05-24 12:00:00,3.607,0.09,3.608122642,0.057,0,0.057,3.55,0.09,3.5511406618,3.697,0.04,3.6972163853,0.057,0,0.057,3.64,0.04,3.6402197736
2020-05-24 12:30:00,3.5460000000000003,-0.09,3.5471419481,0.066,0,0.066,3.48,-0.09,3.4811635986000002,3.636,-0.13,3.6383232402,0.066,0,0.066,3.5700000000000003,-0.13,3.5723661626
2020-05-24 13:00:00,3.501,-0.04,3.5012284986999997,0.07100000000000001,0,0.07100000000000001,3.43,-0.04,3.4302332282,3.591,-0.08,3.5918910061,0.07100000000000001,0,0.07100000000000001,3.52,-0.08,3.5209089735
2020-05-24 13:30:00,3.495,-0.19,3.5001607106,0.065,0,0.065,3.43,-0.19,3.43525836,3.585,-0.23,3.5923703874,0.065,0,0.065,3.52,-0.23,3.5275062013
2020-05-24 14:00:00,3.2925,-0.25,3.3019776271,0.0425,0,0.0425,3.25,-0.25,3.2596012026,3.3825,-0.28,3.394069276,0.0425,0,0.0425,3.34,-0.28,3.3517159784
2020-05-24 14:30:00,3.2439999999999998,-0.26,3.2544025565,0.044,0,0.044,3.2,-0.26,3.2105451251,3.324,-0.28,3.3357721745,0.044,0,0.044,3.2800000000000002,-0.28,3.2919295254
2020-05-24 15:00:00,3.1345,-0.28,3.1469811328,0.044500000000000005,0,0.044500000000000005,3.09,-0.28,3.102660149,3.2145,-0.31,3.2294132981,0.044500000000000005,0,0.044500000000000005,3.17,-0.31,3.1851216617
2020-05-24 15:30:00,3.1485,-0.30000000000000004,3.1627602264,0.0385,0,0.0385,3.11,-0.30000000000000004,3.1244359491,3.2285,-0.32,3.2443199981,0.0385,0,0.0385,3.19,-0.32,3.2060099813
2020-05-24 16:00:00,3.412,-0.28,3.4234695851,0.032,0,0.032,3.38,-0.28,3.3915778039,3.502,-0.32,3.5165898254,0.032,0,0.032,3.47,-0.32,3.4847238054
2020-05-24 16:30:00,3.6055,-0.28,3.6163559352,0.0555,0,0.0555,3.55,-0.28,3.5610251333000003,3.6955,-0.32,3.709328814,0.0555,0,0.0555,3.64,-0.32,3.6540388613
2020-05-24 17:00:00,3.971,-0.28,3.9808593293000003,0.041,0,0.041,3.93,-0.28,3.9399619288,4.071,-0.30000000000000004,4.0820388288,0.041,0,0.041,4.03,-0.30000000000000004,4.0411508262
2020-05-24 17:30:00,4.2205,-0.28,4.2297778015,0.030500000000000003,0,0.030500000000000003,4.19,-0.28,4.1993451871,4.3305,-0.30000000000000004,4.3408789721,0.030500000000000003,0,0.030500000000000003,4.3,-0.30000000000000004,4.3104524125
2020-05-24 18:00:00,4.415,-0.28,4.4238699122,0.015,0,0.015,4.4,-0.28,4.4089000896,4.525,-0.30000000000000004,4.5349338474,0.015,0,0.015,4.51,-0.30000000000000004,4.519966814
2020-05-24 18:30:00,4.5375,-0.28,4.5461309099000005,0.007500000000000001,0,0.007500000000000001,4.53,-0.28,4.5386451723,4.6575,-0.30000000000000004,4.6671518349,0.007500000000000001,0,0.007500000000000001,4.65,-0.30000000000000004,4.6596673701
2020-05-24 19:00:00,4.51,-0.28,4.5186834366,0.01,0,0.01,4.5,-0.28,4.5087026959,4.62,-0.32,4.6310689911,0.01,0,0.01,4.61,-0.32,4.6210929443
2020-05-24 19:30:00,4.461,-0.30000000000000004,4.471076045,0.001,0,0.001,4.46,-0.30000000000000004,4.4700782991,4.5809999999999995,-0.33,4.5928706709,0.001,0,0.001,4.58,-0.33,4.5918732560999995
2020-05-24 20:00:00,4.37,-0.31,4.3809816252000005,0.0,0,0.0,4.37,-0.31,4.3809816252000005,4.49,-0.34,4.5028546501,0.0,0,0.0,4.49,-0.34,4.5028546501
2020-05-24 20:30:00,4.3,-0.33,4.3126442005,0.0,0,0.0,4.3,-0.33,4.3126442005,4.41,-0.36,4.4246694792,0.0,0,0.0,4.41,-0.36,4.4246694792
2020-05-24 21:00:00,4.09,-0.37,4.1067018397,0.0,0,0.0,4.09,-0.37,4.1067018397,4.2,-0.4,4.2190046219,0.0,0,0.0,4.2,-0.4,4.2190046219
2020-05-24 21:30:00,4.014,-0.38,4.0319469243,0.004,0,0.004,4.01,-0.38,4.0279647466,4.114,-0.41000000000000003,4.13437976,0.004,0,0.004,4.11,-0.41000000000000003,4.1303994964
2020-05-24 22:00:00,3.9585,-0.39,3.9776654271,0.0085,0,0.0085,3.95,-0.39,3.9692064698,4.0585,-0.41000000000000003,4.0791570514,0.0085,0,0.0085,4.05,-0.41000000000000003,4.0707001855
2020-05-24 22:30:00,3.8040000000000003,-0.39,3.8239398531,0.004,0,0.004,3.8,-0.39,3.8199607328000003,3.904,-0.42,3.9265272188,0.004,0,0.004,3.9,-0.42,3.9225501909
2020-05-24 23:00:00,3.5460000000000003,-0.41000000000000003,3.5696240698,0.006,0,0.006,3.54,-0.41000000000000003,3.5636638449999998,3.636,-0.44,3.6625259043,0.006,0,0.006,3.63,-0.44,3.6565694305000003
2020-05-24 23:30:00,3.3235,-0.46,3.3551828937,0.0035,0,0.0035,3.32,-0.46,3.3517159784,3.4135,-0.44,3.4417411655,0.0035,0,0.0035,3.41,-0.44,3.4382699138
2020-05-25 00:00:00,3.0935,-0.42,3.1218812037,0.0035,0,0.0035,3.09,-0.42,3.118413058,3.1735,-0.45,3.2052460514,0.0035,0,0.0035,3.17,-0.45,3.2017807545
2020-05-25 00:30:00,2.983,-0.46,3.0182592665,0.003,0,0.003,2.98,-0.46,3.0152943472,3.063,-0.49,3.1019460021,0.003,0,0.003,3.06,-0.49,3.0989837044
2020-05-25 01:00:00,2.904,-0.46,2.9402067954,0.004,0,0.004,2.9,-0.46,2.9362561196,2.974,-0.49,3.0140962161,0.004,0,0.004,2.9699999999999998,-0.49,3.0101494979
2020-05-25 01:30:00,3.11,-0.46,3.1438352374,0.0,0,0.0,3.11,-0.46,3.1438352374,3.19,-0.49,3.2274138253,0.0,0,0.0,3.19,-0.49,3.2274138253
2020-05-25 02:00:00,3.0315,-1.01,3.1953234969,0.0015,0,0.0015,3.03,-1.01,3.1939004368,3.2215,0.30000000000000004,3.2354384942,0.0015,0,0.0015,3.22,0.30000000000000004,3.2339449593
2020-05-25 02:30:00,3.0115,-1.04,3.1860213825,0.0015,0,0.0015,3.01,-1.04,3.184603586,3.2215,0.39,3.2450211479,0.0015,0,0.0015,3.22,0.39,3.2435320254
2020-05-25 03:00:00,2.8665000000000003,-1.04,3.0493314431,0.006500000000000001,0,0.006500000000000001,2.86,-1.04,3.0432219768,3.0665,0.39,3.091200778,0.006500000000000001,0,0.006500000000000001,3.06,0.39,3.0847528264
2020-05-25 03:30:00,2.747,-1.07,2.9480347691,0.007,0,0.007,2.74,-1.07,2.941513216,2.9370000000000003,0.38,2.9614808796,0.007,0,0.007,2.93,0.38,2.9545388811
2020-05-25 04:00:00,2.711,-1.05,2.9072359725,0.001,0,0.001,2.71,-1.05,2.9063034941,2.901,0.39,2.9270977093,0.001,0,0.001,2.9,0.39,2.9261066283
2020-05-25 04:30:00,2.65,-1.05,2.8504385627,0.0,0,0.0,2.65,-1.05,2.8504385627,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007
2020-05-25 05:00:00,2.6,-1.06,2.8077749198,0.0,0,0.0,2.6,-1.06,2.8077749198,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953
2020-05-25 05:30:00,2.6,-1.06,2.8077749198,0.0,0,0.0,2.6,-1.06,2.8077749198,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953
2020-05-25 06:00:00,2.68,-1.06,2.8820131853,0.0,0,0.0,2.68,-1.06,2.8820131853,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473
2020-05-25 06:30:00,2.741,-1.06,2.9388230637,0.001,0,0.001,2.74,-1.06,2.9378903996,2.931,0.36,2.9530257364,0.001,0,0.001,2.93,0.36,2.9520331976
2020-05-25 07:00:00,2.854,-1.03,3.0341746819,0.004,0,0.004,2.85,-1.03,3.0304125132,3.044,0.39,3.0688818811,0.004,0,0.004,3.04,0.39,3.0649143544
2020-05-25 07:30:00,3.064,-0.97,3.2138755421,0.004,0,0.004,3.06,-0.97,3.2100623047,3.2640000000000002,0.43,3.2922023024,0.004,0,0.004,3.26,0.43,3.2882366095
2020-05-25 08:00:00,3.2015000000000002,-0.9500000000000001,3.3394763437,0.0115,0,0.0115,3.19,-0.9500000000000001,3.3284530942,3.4115,0.46,3.442373055,0.0115,0,0.0115,3.4,0.46,3.4309765374
2020-05-25 08:30:00,3.326,-0.9,3.4456169259,0.026000000000000002,0,0.026000000000000002,3.3,-0.9,3.4205262753,3.5460000000000003,0.49,3.5796949591000002,0.026000000000000002,0,0.026000000000000002,3.52,0.49,3.5539414739
2020-05-25 09:00:00,3.5045,-0.67,3.5679714475,0.0345,0,0.0345,3.47,-0.67,3.5340911137,3.6545,0.19,3.659435783,0.0345,0,0.0345,3.62,0.19,3.6249827586
2020-05-25 09:30:00,3.686,-0.21,3.691977248,0.046,0,0.046,3.64,-0.21,3.6460526601,3.776,-0.24,3.7836194312,0.046,0,0.046,3.73,-0.24,3.7377132046
2020-05-25 10:00:00,3.67,-0.18,3.6744115175000003,0.07,0,0.07,3.6,-0.18,3.604497191,3.76,-0.21,3.7658597956,0.07,0,0.07,3.69,-0.21,3.6959707791
2020-05-25 10:30:00,3.5795,-0.17,3.5835346029,0.0795,0,0.0795,3.5,-0.17,3.5041261393000003,3.6695,-0.2,3.6749462921,0.0795,0,0.0795,3.59,-0.2,3.5955667147
2020-05-25 11:00:00,3.4965,0.0,3.4965,0.08650000000000001,0,0.08650000000000001,3.41,0.0,3.41,3.5865,0.0,3.5865,0.08650000000000001,0,0.08650000000000001,3.5,0.0,3.5
2020-05-25 11:30:00,3.309,-0.01,3.3090151103,0.11900000000000001,0,0.11900000000000001,3.19,-0.01,3.1900156739,3.3890000000000002,0.0,3.3890000000000002,0.11900000000000001,0,0.11900000000000001,3.27,0.0,3.27
2020-05-25 12:00:00,3.307,0.07,3.3077407698,0.117,0,0.117,3.19,0.07,3.1907679326,3.387,0.0,3.387,0.117,0,0.117,3.27,0.0,3.27
2020-05-25 12:30:00,3.226,-0.21,3.2328278643,0.08600000000000001,0,0.08600000000000001,3.14,-0.21,3.1470144582,3.316,-0.23,3.3239669072,0.08600000000000001,0,0.08600000000000001,3.23,-0.23,3.2381785003
2020-05-25 13:00:00,3.1705,-0.18,3.1756054934,0.060500000000000005,0,0.060500000000000005,3.11,-0.18,3.1152046482,3.2505,-0.21,3.2572765081,0.060500000000000005,0,0.060500000000000005,3.19,-0.21,3.196904753
2020-05-25 13:30:00,3.0735,-0.22,3.0813636997,0.0635,0,0.0635,3.01,-0.22,3.0180291582,3.1535,-0.25,3.1633941029,0.0635,0,0.0635,3.09,-0.25,3.1000967727
2020-05-25 14:00:00,2.9145000000000003,-0.22,2.9227915167000003,0.0645,0,0.0645,2.85,-0.22,2.8584786163,2.9845,-0.25,2.9949524621,0.0645,0,0.0645,2.92,-0.25,2.9306825144
2020-05-25 14:30:00,2.8025,-0.23,2.8119221629,0.0625,0,0.0625,2.74,-0.23,2.7496363396,2.8725,-0.26,2.8842427516,0.0625,0,0.0625,2.81,-0.26,2.8220028349
2020-05-25 15:00:00,2.817,-0.24,2.827205157,0.047,0,0.047,2.77,-0.24,2.7803776722,2.887,-0.27,2.8995980756,0.047,0,0.047,2.84,-0.27,2.8528056366000003
2020-05-25 15:30:00,2.8385,-0.28,2.8522766784,0.0285,0,0.0285,2.81,-0.28,2.8239157211,2.9085,-0.30000000000000004,2.9239309585,0.0285,0,0.0285,2.88,-0.30000000000000004,2.8955828429
2020-05-25 16:00:00,2.987,-0.26,2.9982943485,0.027,0,0.027,2.96,-0.26,2.9713969779,3.067,-0.29,3.0806799574,0.027,0,0.027,3.04,-0.29,3.0538009103
2020-05-25 16:30:00,3.246,-0.26,3.2563961675,0.026000000000000002,0,0.026000000000000002,3.22,-0.26,3.2304798405,3.336,-0.29,3.3485811921,0.026000000000000002,0,0.026000000000000002,3.31,-0.29,3.3226796415
2020-05-25 17:00:00,3.5735,-0.26,3.5829460295,0.0235,0,0.0235,3.55,-0.26,3.5595083929999998,3.6635,-0.29,3.6749601699000003,0.0235,0,0.0235,3.64,-0.29,3.6515339243
2020-05-25 17:30:00,3.9939999999999998,-0.26,4.0024537474,0.024,0,0.024,3.9699999999999998,-0.26,3.9785047442,4.094,-0.27,4.102893613,0.024,0,0.024,4.07,-0.27,4.0789459423
2020-05-25 18:00:00,4.29,-0.26,4.2978715663,0.01,0,0.01,4.28,-0.26,4.287889924,4.4,-0.27,4.4082763071,0.01,0,0.01,4.39,-0.27,4.3982951242
2020-05-25 18:30:00,4.5075,-0.26,4.5149923865,0.007500000000000001,0,0.007500000000000001,4.5,-0.26,4.507504853,4.6175,-0.29,4.626597697,0.007500000000000001,0,0.007500000000000001,4.61,-0.29,4.6191124689
2020-05-25 19:00:00,4.5145,-0.28,4.5231747976,0.0045000000000000005,0,0.0045000000000000005,4.51,-0.28,4.5186834366,4.6345,-0.30000000000000004,4.644199635,0.0045000000000000005,0,0.0045000000000000005,4.63,-0.30000000000000004,4.6397090426
2020-05-25 19:30:00,4.5115,-0.28,4.520180555,0.0015,0,0.0015,4.51,-0.28,4.5186834366,4.6315,-0.30000000000000004,4.6412059047,0.0015,0,0.0015,4.63,-0.30000000000000004,4.6397090426
2020-05-25 20:00:00,4.47,-0.30000000000000004,4.4800558032,0.0,0,0.0,4.47,-0.30000000000000004,4.4800558032,4.59,-0.32,4.6011411628,0.0,0,0.0,4.59,-0.32,4.6011411628
2020-05-25 20:30:00,4.38,-0.32,4.3916739405000005,0.0,0,0.0,4.38,-0.32,4.3916739405000005,4.5,-0.34,4.5128261655,0.0,0,0.0,4.5,-0.34,4.5128261655
2020-05-25 21:00:00,4.25,-0.34,4.2635783094,0.0,0,0.0,4.25,-0.34,4.2635783094,4.36,-0.37,4.3756713771,0.0,0,0.0,4.36,-0.37,4.3756713771
2020-05-25 21:30:00,4.1,-0.36,4.1157745322,0.0,0,0.0,4.1,-0.36,4.1157745322,4.2,-0.39,4.2180682783,0.0,0,0.0,4.2,-0.39,4.2180682783
2020-05-25 22:00:00,4.03,-0.39,4.0488269906,0.0,0,0.0,4.03,-0.39,4.0488269906,4.13,-0.42,4.1513010009,0.0,0,0.0,4.13,-0.42,4.1513010009
2020-05-25 22:30:00,3.83,-0.39,3.8498051899,0.0,0,0.0,3.83,-0.39,3.8498051899,3.93,-0.42,3.9523790304,0.0,0,0.0,3.93,-0.42,3.9523790304
2020-05-25 23:00:00,3.5700000000000003,-0.4,3.5923390709,0.0,0,0.0,3.5700000000000003,-0.4,3.5923390709,3.66,-0.43,3.6851729946000003,0.0,0,0.0,3.66,-0.43,3.6851729946000003
2020-05-25 23:30:00,3.33,-0.39,3.3527600570000002,0.0,0,0.0,3.33,-0.39,3.3527600570000002,3.41,-0.42,3.4357677454,0.0,0,0.0,3.41,-0.42,3.4357677454
2020-05-26 00:00:00,3.04,-0.39,3.0649143544,0.0,0,0.0,3.04,-0.39,3.0649143544,3.12,-0.42,3.1481423094,0.0,0,0.0,3.12,-0.42,3.1481423094
2020-05-26 00:30:00,2.98,-0.41000000000000003,3.0080724725,0.0,0,0.0,2.98,-0.41000000000000003,3.0080724725,3.06,-0.44,3.0914721412,0.0,0,0.0,3.06,-0.44,3.0914721412
2020-05-26 01:00:00,2.87,-0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,-0.41000000000000003,2.8991378029,2.94,-0.44,2.9727428412,0.0,0,0.0,2.94,-0.44,2.9727428412
2020-05-26 01:30:00,3.08,-0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,-0.41000000000000003,3.1071691296,3.16,-0.44,3.1904858564,0.0,0,0.0,3.16,-0.44,3.1904858564
2020-05-26 02:00:00,3.08,-0.4,3.1058654188,0.0,0,0.0,3.08,-0.4,3.1058654188,3.16,-0.43,3.1891221363,0.0,0,0.0,3.16,-0.43,3.1891221363
2020-05-26 02:30:00,2.991,-0.4,3.0176283734,0.001,0,0.001,2.99,-0.4,3.0166372006,3.071,-0.44,3.1023605529,0.001,0,0.001,3.07,-0.44,3.1013706647
2020-05-26 03:00:00,2.8200000000000003,-0.42,2.8511050489,0.0,0,0.0,2.8200000000000003,-0.42,2.8511050489,2.89,-0.45,2.9248247811,0.0,0,0.0,2.89,-0.45,2.9248247811
2020-05-26 03:30:00,2.81,-0.4,2.838326972,0.0,0,0.0,2.81,-0.4,2.838326972,2.88,-0.43,2.9119237627,0.0,0,0.0,2.88,-0.43,2.9119237627
2020-05-26 04:00:00,2.7,-0.4,2.7294688128,0.0,0,0.0,2.7,-0.4,2.7294688128,2.77,-0.43,2.8031767693000003,0.0,0,0.0,2.77,-0.43,2.8031767693000003
2020-05-26 04:30:00,2.7,-0.38,2.7266096164,0.0,0,0.0,2.7,-0.38,2.7266096164,2.77,-0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,-0.41000000000000003,2.8001785657
2020-05-26 05:00:00,2.79,-0.30000000000000004,2.8060826788,0.0,0,0.0,2.79,-0.30000000000000004,2.8060826788,2.87,-0.33,2.888909829,0.0,0,0.0,2.87,-0.33,2.888909829
2020-05-26 05:30:00,2.88,-0.28,2.8935790986,0.0,0,0.0,2.88,-0.28,2.8935790986,2.96,-0.31,2.9761888381,0.0,0,0.0,2.96,-0.31,2.9761888381
2020-05-26 06:00:00,2.96,-0.27,2.9722886805,0.0,0,0.0,2.96,-0.27,2.9722886805,3.04,-0.29,3.0538009103,0.0,0,0.0,3.04,-0.29,3.0538009103
2020-05-26 06:30:00,3.2565,-0.23,3.2646121133,0.006500000000000001,0,0.006500000000000001,3.25,-0.23,3.258128297,3.3465,-0.26,3.3565849088,0.006500000000000001,0,0.006500000000000001,3.34,-0.26,3.350104476
2020-05-26 07:00:00,3.5255,-0.19,3.5306161289,0.0155,0,0.0155,3.51,-0.19,3.5151386886,3.6155,-0.22,3.6221872191,0.0155,0,0.0155,3.6,-0.22,3.6067159578
2020-05-26 07:30:00,3.8115,0.12,3.8133885522,0.021500000000000002,0,0.021500000000000002,3.79,0.12,3.7918992603,3.9115,0.08,3.9123180149000003,0.021500000000000002,0,0.021500000000000002,3.89,0.08,3.8908225351
2020-05-26 08:00:00,4.152,0.22,4.1578244311,0.012,0,0.012,4.14,0.22,4.1458412898,4.252,0.21,4.2571826364,0.012,0,0.012,4.24,0.21,4.2451972863
2020-05-26 08:30:00,4.3455,0.32,4.3572663735,0.0155,0,0.0155,4.33,0.32,4.341808379,4.4555,0.31,4.4662714035,0.0155,0,0.0155,4.44,0.31,4.4508089152
2020-05-26 09:00:00,4.4375,0.36,4.4520788683,0.0175,0,0.0175,4.42,0.36,4.4346364,4.5575,0.35000000000000003,4.5709196285,0.0175,0,0.0175,4.54,0.35000000000000003,4.5534712034
2020-05-26 09:30:00,4.4535,0.42,4.4732608073,0.0235,0,0.0235,4.43,0.42,4.4498651665,4.5735,0.41000000000000003,4.5918408346,0.0235,0,0.0235,4.55,0.41000000000000003,4.5684351807
2020-05-26 10:00:00,4.436,0.45,4.4587661971,0.026000000000000002,0,0.026000000000000002,4.41,0.45,4.4328997282,4.546,0.44,4.5672438078,0.026000000000000002,0,0.026000000000000002,4.52,0.44,4.5413654334
2020-05-26 10:30:00,4.389,0.48,4.4151694192,0.029,0,0.029,4.36,0.48,4.3863424399,4.509,0.47000000000000003,4.5334292759,0.029,0,0.029,4.48,0.47000000000000003,4.5045865515
2020-05-26 11:00:00,4.31,0.52,4.3412555787,0.03,0,0.03,4.28,0.52,4.3114730661,4.43,0.52,4.4604147789,0.03,0,0.03,4.4,0.52,4.430620724
2020-05-26 11:30:00,4.2695,0.49,4.2975260616,0.029500000000000002,0,0.029500000000000002,4.24,0.49,4.2682197694,4.3795,0.48,4.4057258483,0.029500000000000002,0,0.029500000000000002,4.35,0.48,4.3764026323
2020-05-26 12:00:00,4.2115,0.49,4.2399094625,0.0315,0,0.0315,4.18,0.49,4.2086221023,4.3115,0.49,4.3392548035,0.0315,0,0.0315,4.28,0.49,4.3079577528
2020-05-26 12:30:00,4.322,0.49,4.3496878049,0.032,0,0.032,4.29,0.49,4.3178930047,4.432,0.48,4.4579170024,0.032,0,0.032,4.4,0.48,4.426104382
2020-05-26 13:00:00,4.172,0.44,4.1951381384,0.032,0,0.032,4.14,0.44,4.1633159861,4.282,0.43,4.3035362204,0.032,0,0.032,4.25,0.43,4.2716975548
2020-05-26 13:30:00,4.0825,0.46,4.1083337559,0.0325,0,0.0325,4.05,0.46,4.0760397447,4.1825,0.46,4.2077198398,0.0325,0,0.0325,4.15,0.46,4.1754161469
2020-05-26 14:00:00,3.9395,0.46,3.9662652773,0.0395,0,0.0395,3.9,0.46,3.9270345046,4.0395,0.46,4.0656069965,0.0395,0,0.0395,4.0,0.46,4.0263631232
2020-05-26 14:30:00,3.838,0.45,3.8642908793,0.048,0,0.048,3.79,0.45,3.8166215427,3.938,0.44,3.9625047634,0.048,0,0.048,3.89,0.44,3.9148052314
2020-05-26 15:00:00,3.751,0.45,3.7778963723,0.031,0,0.031,3.7199999999999998,0.45,3.7471188932,3.851,0.44,3.8760548242,0.031,0,0.031,3.8200000000000003,0.44,3.8452568185000002
2020-05-26 15:30:00,3.7115,0.41000000000000003,3.7340771618,0.0315,0,0.0315,3.68,0.41000000000000003,3.702769234,3.8015,0.39,3.8214528978,0.0315,0,0.0315,3.77,0.39,3.7901187316
2020-05-26 16:00:00,3.7435,0.41000000000000003,3.7658853209,0.0335,0,0.0335,3.71,0.41000000000000003,3.7325862348000003,3.8335,0.39,3.8532872006,0.0335,0,0.0335,3.8,0.39,3.8199607328000003
2020-05-26 16:30:00,3.9945,0.37,4.0115994628,0.0345,0,0.0345,3.96,0.37,3.9772477921,4.0945,0.36,4.1102956402,0.0345,0,0.0345,4.06,0.36,4.0759293419
2020-05-26 17:00:00,4.291,0.28,4.3001256958,0.031,0,0.031,4.26,0.28,4.269191961,4.401,0.27,4.4092744301,0.031,0,0.031,4.37,0.27,4.3783330161
2020-05-26 17:30:00,4.5280000000000005,0.25,4.5348962502,0.038,0,0.038,4.49,0.25,4.496954525,4.648,0.23,4.6536871403,0.038,0,0.038,4.61,0.23,4.6157339611
2020-05-26 18:00:00,4.7895,0.21,4.7941016103,0.059500000000000004,0,0.059500000000000004,4.73,0.21,4.7346594387,4.9195,0.2,4.9235637754,0.059500000000000004,0,0.059500000000000004,4.86,0.2,4.8641134855
2020-05-26 18:30:00,4.8345,0.17,4.8374880103,0.0945,0,0.0945,4.74,0.17,4.7430475435,4.9645,0.16,4.9670776368,0.0945,0,0.0945,4.87,0.16,4.8726276279
2020-05-26 19:00:00,4.7665,-0.09,4.7673496043,0.1165,0,0.1165,4.65,-0.09,4.6508708862,4.8865,-0.12,4.8879732252,0.1165,0,0.1165,4.77,-0.12,4.7715091952
2020-05-26 19:30:00,4.8245000000000005,0.17,4.8274941999,0.1145,0,0.1145,4.71,0.17,4.713066942,4.9445,0.19,4.9481491742,0.1145,0,0.1145,4.83,0.19,4.8337356154
2020-05-26 20:00:00,4.7575,0.21,4.7621325318,0.0675,0,0.0675,4.69,0.21,4.6946991384,4.8875,0.18,4.8908134548,0.0675,0,0.0675,4.82,0.18,4.8233598249
2020-05-26 20:30:00,4.7385,0.24,4.7445739798,0.0985,0,0.0985,4.64,0.24,4.6462027506,4.8585,0.23,4.8639410204,0.0985,0,0.0985,4.76,0.23,4.7655534831
2020-05-26 21:00:00,4.516,-0.11,4.5173394825,0.136,0,0.136,4.38,-0.11,4.3813810608,4.636,-0.19,4.6398918091,0.136,0,0.136,4.5,-0.19,4.504009325
2020-05-26 21:30:00,4.408,-0.26,4.4156612189,0.11800000000000001,0,0.11800000000000001,4.29,-0.26,4.2978715663,4.518,-0.28,4.5266680903,0.11800000000000001,0,0.11800000000000001,4.4,-0.28,4.4089000896
2020-05-26 22:00:00,4.3865,-0.26,4.394198704,0.0765,0,0.0765,4.31,-0.26,4.3178351057,4.5065,-0.27,4.5145810714,0.0765,0,0.0765,4.43,-0.27,4.4382203641
2020-05-26 22:30:00,4.116,-0.29,4.126203582,0.076,0,0.076,4.04,-0.29,4.0503950425,4.226,-0.30000000000000004,4.2366349855,0.076,0,0.076,4.15,-0.30000000000000004,4.1608292443
2020-05-26 23:00:00,3.81,-0.31,3.8225907445000002,0.07,0,0.07,3.74,-0.31,3.7528256021,3.9,-0.33,3.9139366372,0.07,0,0.07,3.83,-0.33,3.8441904219
2020-05-26 23:30:00,3.5435,-0.32,3.557919652,0.0635,0,0.0635,3.48,-0.32,3.4946816736,3.6335,-0.34,3.6493728571,0.0635,0,0.0635,3.5700000000000003,-0.34,3.5861539287
2020-05-27 00:00:00,3.2095000000000002,-0.26,3.2200140139,0.0695,0,0.0695,3.14,-0.26,3.1507459434,3.2795,-0.41000000000000003,3.3050295384,0.0695,0,0.0695,3.21,-0.41000000000000003,3.236077873
2020-05-27 00:30:00,3.1335,0.51,3.1747318391,0.0635,0,0.0635,3.07,0.51,3.1120732639,3.0935,-0.99,3.2480520701,0.0635,0,0.0635,3.03,-0.99,3.1876323502
2020-05-27 01:00:00,3.0265,0.49,3.0659096937,0.0665,0,0.0665,2.96,0.49,3.00028332,2.9765,-1.0,3.1399923965,0.0665,0,0.0665,2.91,-1.0,3.0770277867
2020-05-27 01:30:00,3.2640000000000002,0.46,3.2962548445,0.044,0,0.044,3.22,0.46,3.2526911935,3.224,-1.0,3.3755260331,0.044,0,0.044,3.18,-1.0,3.3335266611
2020-05-27 02:00:00,3.2395,0.46,3.2719963707,0.0395,0,0.0395,3.2,0.46,3.2328934409,3.1995,-1.0,3.3521336862,0.0395,0,0.0395,3.16,-1.0,3.3144531977
2020-05-27 02:30:00,3.1465,0.47000000000000003,3.1814088467,0.0565,0,0.0565,3.09,0.47000000000000003,3.1255399534,3.0965,-1.0,3.2539686922,0.0565,0,0.0565,3.04,-1.0,3.2002499902
2020-05-27 03:00:00,2.975,0.47000000000000003,3.0118972426,0.055,0,0.055,2.92,0.47000000000000003,2.957583473,2.935,-1.0,3.1006813767,0.055,0,0.055,2.88,-1.0,3.048671842
2020-05-27 03:30:00,2.8815,0.47000000000000003,2.9195791221,0.0415,0,0.0415,2.84,0.47000000000000003,2.8786281455,2.8315,-1.0,3.0028973093,0.0415,0,0.0415,2.79,-1.0,2.9637982387
2020-05-27 04:00:00,2.8535,0.47000000000000003,2.8919478298,0.0335,0,0.0335,2.8200000000000003,0.47000000000000003,2.8588983892,2.8035,-1.0,2.9765100789,0.0335,0,0.0335,2.77,-1.0,2.9449787775000003
2020-05-27 04:30:00,2.923,0.5,2.9654559515,0.043000000000000003,0,0.043000000000000003,2.88,0.5,2.9230805668,2.883,-0.9500000000000001,3.0354882639,0.043000000000000003,0,0.043000000000000003,2.84,-0.9500000000000001,2.9946786138
2020-05-27 05:00:00,2.9195,0.53,2.967217594,0.0395,0,0.0395,2.88,0.53,2.9283613165,2.8795,-0.91,3.0198708996,0.0395,0,0.0395,2.84,-0.91,2.9822307087
2020-05-27 05:30:00,2.977,0.53,3.0238103446,0.057,0,0.057,2.92,0.53,2.9677095545,2.927,-0.91,3.0651964048,0.057,0,0.057,2.87,-0.91,3.0108138435
2020-05-27 06:00:00,3.0005,0.53,3.046949335,0.030500000000000003,0,0.030500000000000003,2.9699999999999998,0.53,3.0169189581,2.9605,-0.89,3.0913848434,0.030500000000000003,0,0.030500000000000003,2.93,-0.89,3.0621887597
2020-05-27 06:30:00,3.238,-0.03,3.2381389717,0.008,0,0.008,3.23,-0.03,3.2301393159,3.298,-0.37,3.318690103,0.008,0,0.008,3.29,-0.37,3.3107400985
2020-05-27 07:00:00,3.513,-0.21,3.5192710893,0.003,0,0.003,3.51,-0.21,3.5162764396,3.6029999999999998,-0.23,3.6103336411,0.003,0,0.003,3.6,-0.23,3.60733974
2020-05-27 07:30:00,3.8245,-0.05,3.8248268261,0.0045000000000000005,0,0.0045000000000000005,3.8200000000000003,-0.05,3.8203272111,3.9245,-0.08,3.9253153058,0.0045000000000000005,0,0.0045000000000000005,3.92,-0.08,3.9208162415
2020-05-27 08:00:00,4.0605,0.18,4.0644876983,0.0105,0,0.0105,4.05,0.18,4.0539980266,4.1705,0.24,4.177399939,0.0105,0,0.0105,4.16,0.24,4.1669173258
2020-05-27 08:30:00,4.3455,0.32,4.3572663735,0.0155,0,0.0155,4.33,0.32,4.341808379,4.4555,0.31,4.4662714035,0.0155,0,0.0155,4.44,0.31,4.4508089152
2020-05-27 09:00:00,4.509,0.42,4.528518632,0.019,0,0.019,4.49,0.42,4.5096008693,4.619,0.41000000000000003,4.6371608771,0.019,0,0.019,4.6,0.41000000000000003,4.6182355938
2020-05-27 09:30:00,4.5965,0.48,4.6214945905,0.026500000000000003,0,0.026500000000000003,4.57,0.48,4.5951387357,4.7165,0.47000000000000003,4.7398599399,0.026500000000000003,0,0.026500000000000003,4.69,0.47000000000000003,4.7134912751
2020-05-27 10:00:00,4.4085,0.46,4.4324341225,0.0385,0,0.0385,4.37,0.46,4.3941438301,4.5285,0.45,4.550803473,0.0385,0,0.0385,4.49,0.45,4.5124937673000005
2020-05-27 10:30:00,4.34,0.5,4.3687069025,0.05,0,0.05,4.29,0.5,4.319039245,4.45,0.5,4.4780017865,0.05,0,0.05,4.4,0.5,4.4283179651
2020-05-27 11:00:00,4.269,0.55,4.3042840287,0.049,0,0.049,4.22,0.55,4.2556903083,4.379,0.54,4.4121696477,0.049,0,0.049,4.33,0.54,4.3635421391
2020-05-27 11:30:00,4.2095,0.53,4.242733818,0.0395,0,0.0395,4.17,0.53,4.203546122,4.3195,0.52,4.3506873308,0.0395,0,0.0395,4.28,0.52,4.3114730661
2020-05-27 12:00:00,4.08,0.56,4.1182520564,0.04,0,0.04,4.04,0.56,4.0786272199999996,4.18,0.55,4.2160289373,0.04,0,0.04,4.14,0.55,4.1763740254
2020-05-27 12:30:00,4.0445,0.56,4.0830846489,0.0345,0,0.0345,4.01,0.56,4.0489134345,4.1445,0.55,4.1808348748,0.0345,0,0.0345,4.11,0.55,4.1466371917
2020-05-27 13:00:00,3.9815,0.51,4.0140306738,0.0315,0,0.0315,3.95,0.51,3.9827879682000003,4.0915,0.5,4.1219379241,0.0315,0,0.0315,4.06,0.5,4.0906723164
2020-05-27 13:30:00,3.883,0.53,3.9190035723000003,0.033,0,0.033,3.85,0.53,3.8863093032,3.983,0.52,4.0168008415,0.033,0,0.033,3.95,0.52,3.9840808225
2020-05-27 14:00:00,3.743,0.5,3.7762480056000003,0.033,0,0.033,3.71,0.5,3.7435411044,3.843,0.49,3.8741126726,0.033,0,0.033,3.81,0.49,3.8413799604000003
2020-05-27 14:30:00,3.661,0.54,3.7006108955,0.031,0,0.031,3.63,0.54,3.6699455037,3.751,0.53,3.7882583069,0.031,0,0.031,3.7199999999999998,0.53,3.7575657014
2020-05-27 15:00:00,3.688,0.45,3.7153524732000003,0.028,0,0.028,3.66,0.45,3.687560169,3.7880000000000003,0.5700000000000001,3.8306453764,0.028,0,0.028,3.76,0.5700000000000001,3.8029593740000003
2020-05-27 15:30:00,3.6375,0.43,3.6628276304,0.0275,0,0.0275,3.61,0.43,3.6355192201,3.7275,0.42,3.7510873424,0.0275,0,0.0275,3.7,0.42,3.7237615391
2020-05-27 16:00:00,3.6955,0.43,3.7204328041,0.025500000000000002,0,0.025500000000000002,3.67,0.43,3.6951048699999998,3.7855,0.42,3.808728167,0.025500000000000002,0,0.025500000000000002,3.76,0.42,3.783384728
2020-05-27 16:30:00,3.9125,0.39,3.9318896538,0.022500000000000003,0,0.022500000000000003,3.89,0.39,3.909501247,4.0125,0.38,4.0304536035,0.022500000000000003,0,0.022500000000000003,3.99,0.38,4.0080543908
2020-05-27 17:00:00,4.1795,0.33,4.1925076327,0.0195,0,0.0195,4.16,0.33,4.1730684154,4.2795,0.32,4.2914473374,0.0195,0,0.0195,4.26,0.32,4.2720018727
2020-05-27 17:30:00,4.3655,0.27,4.3738415895,0.0155,0,0.0155,4.35,0.27,4.3583712554,4.4755,0.26,4.4830458675,0.0155,0,0.0155,4.46,0.26,4.4675720475
2020-05-27 18:00:00,4.5695,0.27,4.5774698524,0.0095,0,0.0095,4.5600000000000005,0.27,4.5679864273,4.6895,0.26,4.696702061,0.0095,0,0.0095,4.68,0.26,4.6872166581
2020-05-27 18:30:00,4.7365,0.24,4.7425765413,0.006500000000000001,0,0.006500000000000001,4.73,0.24,4.736084881,4.8565000000000005,0.23,4.8619432586,0.006500000000000001,0,0.006500000000000001,4.85,0.23,4.8554505455
2020-05-27 19:00:00,4.6935,0.23,4.6991320741,0.0035,0,0.0035,4.69,0.23,4.6956362721,4.8135,0.21,4.8180786886,0.0035,0,0.0035,4.8100000000000005,0.21,4.8145820172
2020-05-27 19:30:00,4.781,0.24,4.7870200543,0.001,0,0.001,4.78,0.24,4.7860213121,4.901,0.23,4.9063938896,0.001,0,0.001,4.9,0.23,4.9053949892
2020-05-27 20:00:00,4.64,0.24,4.6462027506,0.0,0,0.0,4.64,0.24,4.6462027506,4.75,0.23,4.7555651609,0.0,0,0.0,4.75,0.23,4.7555651609
2020-05-27 20:30:00,4.49,0.21,4.4949082304,0.0,0,0.0,4.49,0.21,4.4949082304,4.61,0.21,4.6147806015,0.0,0,0.0,4.61,0.21,4.6147806015
2020-05-27 21:00:00,4.39,-0.22,4.3955090718,0.0,0,0.0,4.39,-0.22,4.3955090718,4.51,-0.25,4.5169237319,0.0,0,0.0,4.51,-0.25,4.5169237319
2020-05-27 21:30:00,4.32,-0.22,4.3255982245,0.0,0,0.0,4.32,-0.22,4.3255982245,4.43,-0.26,4.4376232377000004,0.0,0,0.0,4.43,-0.26,4.4376232377000004
2020-05-27 22:00:00,4.2,-0.24,4.2068515543,0.0,0,0.0,4.2,-0.24,4.2068515543,4.31,-0.26,4.3178351057,0.0,0,0.0,4.31,-0.26,4.3178351057
2020-05-27 22:30:00,4.04,-0.25,4.0477277576,0.0,0,0.0,4.04,-0.25,4.0477277576,4.14,-0.28,4.1494577959,0.0,0,0.0,4.14,-0.28,4.1494577959
2020-05-27 23:00:00,3.74,-0.25,3.748346302,0.0,0,0.0,3.74,-0.25,3.748346302,3.84,-0.28,3.8501948003,0.0,0,0.0,3.84,-0.28,3.8501948003
2020-05-27 23:30:00,3.51,-0.27,3.5203692988,0.0,0,0.0,3.51,-0.27,3.5203692988,3.6,-0.30000000000000004,3.6124783736,0.0,0,0.0,3.6,-0.30000000000000004,3.6124783736
2020-05-28 00:00:00,3.24,-0.30000000000000004,3.2538592471,0.0,0,0.0,3.24,-0.30000000000000004,3.2538592471,3.32,-0.33,3.3363602923,0.0,0,0.0,3.32,-0.33,3.3363602923
2020-05-28 00:30:00,3.11,-0.33,3.1274590325,0.0,0,0.0,3.11,-0.33,3.1274590325,3.19,-0.36,3.2102492115,0.0,0,0.0,3.19,-0.36,3.2102492115
2020-05-28 01:00:00,2.9365,-0.35000000000000003,2.9572846075,0.006500000000000001,0,0.006500000000000001,2.93,-0.35000000000000003,2.9508303916000003,3.0165,-0.38,3.0403408115,0.006500000000000001,0,0.006500000000000001,3.01,-0.38,3.03389189
2020-05-28 01:30:00,3.109,-0.35000000000000003,3.1286388414,0.019,0,0.019,3.09,-0.35000000000000003,3.1097588331,3.189,-0.38,3.2115605241,0.019,0,0.019,3.17,-0.38,3.1926947865
2020-05-28 02:00:00,3.053,-0.35000000000000003,3.0729967458,0.033,0,0.033,3.02,-0.35000000000000003,3.0402138083,3.123,-0.38,3.1460338523,0.033,0,0.033,3.09,-0.38,3.1132780152
2020-05-28 02:30:00,2.9375,-0.33,2.955978053,0.0475,0,0.0475,2.89,-0.33,2.9087798128999998,3.0075,-0.36,3.028969503,0.0475,0,0.0475,2.96,-0.36,2.9818115299
2020-05-28 03:00:00,2.8055,-0.33,2.8248416327,0.0555,0,0.0555,2.75,-0.33,2.7697292286,2.8755,-0.36,2.8979475927,0.0555,0,0.0555,2.8200000000000003,-0.36,2.8428858577
2020-05-28 03:30:00,2.717,-0.33,2.7369671171,0.077,0,0.077,2.64,-0.33,2.6605450569,2.787,-0.36,2.8101546220999998,0.077,0,0.077,2.71,-0.36,2.7338068696
2020-05-28 04:00:00,2.6605,-0.33,2.6808879592,0.1105,0,0.1105,2.55,-0.33,2.5712642805,2.7205,-0.35000000000000003,2.7429218454,0.1105,0,0.1105,2.61,-0.35000000000000003,2.633362869
2020-05-28 04:30:00,2.721,-0.28,2.7353685308999998,0.121,0,0.121,2.6,-0.28,2.6150334606,2.791,-0.31,2.8081632787,0.121,0,0.121,2.67,-0.31,2.6879360111
2020-05-28 05:00:00,2.7455,-0.26,2.7577835756,0.10550000000000001,0,0.10550000000000001,2.64,-0.26,2.652772135,2.8155,-0.29,2.8303957762,0.10550000000000001,0,0.10550000000000001,2.71,-0.29,2.7254724361
2020-05-28 05:30:00,2.7880000000000003,-0.24,2.7983109191,0.128,0,0.128,2.66,-0.24,2.6708051221,2.858,-0.27,2.8707253439000002,0.128,0,0.128,2.73,-0.27,2.7433191575
2020-05-28 06:00:00,2.9530000000000003,-0.18,2.9584808602,0.123,0,0.123,2.83,-0.18,2.8357186038,3.023,-0.21,3.0302853001,0.123,0,0.123,2.9,-0.21,2.9075935067
2020-05-28 06:30:00,3.236,-0.1,3.2375447487,0.146,0,0.146,3.09,-0.1,3.0916176995,3.306,-0.14,3.3089629795,0.146,0,0.146,3.16,-0.14,3.1630997455
2020-05-28 07:00:00,3.4285,0.14,3.4313572023,0.1985,0,0.1985,3.23,0.14,3.2330326321,3.5085,0.13,3.5109076106,0.1985,0,0.1985,3.31,0.13,3.3125518864
2020-05-28 07:30:00,3.8355,0.23,3.8423899138,0.2155,0,0.2155,3.62,0.23,3.6272992708,3.9355,0.21,3.9410988633,0.2155,0,0.2155,3.7199999999999998,0.21,3.7259227045000003
2020-05-28 08:00:00,4.165,0.30000000000000004,4.1757903444,0.225,0,0.225,3.94,0.30000000000000004,3.9514048135,4.265,0.29,4.2748479505,0.225,0,0.225,4.04,0.29,4.0503950425
2020-05-28 08:30:00,4.305,0.27,4.3134585891,0.225,0,0.225,4.08,0.27,4.0889240639,4.435,0.44,4.4567729357,0.225,0,0.225,4.21,0.44,4.232930427
2020-05-28 09:00:00,4.476,0.53,4.5072692398,0.246,0,0.246,4.23,0.53,4.2630740083,4.5760000000000005,0.52,4.6054506837,0.246,0,0.246,4.33,0.52,4.3611122435
2020-05-28 09:30:00,4.5105,0.55,4.5439091375,0.2505,0,0.2505,4.26,0.55,4.2953579595,4.6205,0.54,4.6519480059,0.2505,0,0.2505,4.37,0.54,4.4032374453
2020-05-28 10:00:00,4.427,0.5700000000000001,4.4635444436,0.337,0,0.337,4.09,0.5700000000000001,4.129527818,4.537,0.5700000000000001,4.5726654153,0.337,0,0.337,4.2,0.5700000000000001,4.2385020939
2020-05-28 10:30:00,4.353,0.6000000000000001,4.394156233,0.303,0,0.303,4.05,0.6000000000000001,4.0942032192,4.453,0.59,4.4919159609,0.303,0,0.303,4.15,0.59,4.1917299531
2020-05-28 11:00:00,4.2785,0.5700000000000001,4.3163019183,0.34850000000000003,0,0.34850000000000003,3.93,0.5700000000000001,3.9711207486,4.3785,0.5700000000000001,4.4154458722,0.34850000000000003,0,0.34850000000000003,4.03,0.5700000000000001,4.0701105636
2020-05-28 11:30:00,4.184,0.59,4.2253941828,0.374,0,0.374,3.81,0.59,3.8554117809,4.274,0.59,4.3145307972,0.374,0,0.374,3.9,0.59,3.9443757428
2020-05-28 12:00:00,4.1895,0.59,4.2308403716,0.34950000000000003,0,0.34950000000000003,3.84,0.59,3.8850611321,4.2895,0.59,4.3298857087,0.34950000000000003,0,0.34950000000000003,3.94,0.59,3.9839302203
2020-05-28 12:30:00,4.183,0.5700000000000001,4.2216571391,0.343,0,0.343,3.84,0.5700000000000001,3.8820741879,4.283,0.56,4.319454711,0.343,0,0.343,3.94,0.56,3.9795979696
2020-05-28 13:00:00,4.1215,0.5700000000000001,4.160728572,0.3115,0,0.3115,3.81,0.5700000000000001,3.8524018482,4.2215,0.56,4.258481214,0.3115,0,0.3115,3.91,0.56,3.9498987329
2020-05-28 13:30:00,4.023,0.58,4.0645945677,0.313,0,0.313,3.71,0.58,3.7550632485,4.113,0.5700000000000001,4.1523088758,0.313,0,0.313,3.8,0.5700000000000001,3.8425121991
2020-05-28 14:00:00,3.8995,0.62,3.9484807521,0.34950000000000003,0,0.34950000000000003,3.55,0.62,3.6037341744,3.9895,0.62,4.0373890387,0.34950000000000003,0,0.34950000000000003,3.64,0.62,3.6924246776
2020-05-28 14:30:00,3.7815000000000003,0.6000000000000001,3.8288042846,0.35150000000000003,0,0.35150000000000003,3.43,0.6000000000000001,3.4820827101000003,3.8715,0.59,3.916198699,0.35150000000000003,0,0.35150000000000003,3.52,0.59,3.5691035289
2020-05-28 15:00:00,3.6805,0.52,3.7170526294,0.3805,0,0.3805,3.3,0.52,3.3407184856,3.7605,0.51,3.7949255922000003,0.3805,0,0.3805,3.38,0.51,3.4182597912
2020-05-28 15:30:00,3.733,0.55,3.7732994845,0.433,0,0.433,3.3,0.55,3.3455193917,3.813,0.54,3.8510477795,0.433,0,0.433,3.38,0.54,3.4228642976
2020-05-28 16:00:00,3.841,0.5700000000000001,3.8830633526,0.441,0,0.441,3.4,0.5700000000000001,3.4474483317,3.9210000000000003,0.5700000000000001,3.9622141537,0.441,0,0.441,3.48,0.5700000000000001,3.5263720734
2020-05-28 16:30:00,3.999,0.43,4.0220518395,0.419,0,0.419,3.58,0.43,3.6057315485,4.099,0.47000000000000003,4.1258576078,0.419,0,0.419,3.68,0.47000000000000003,3.7098921817
2020-05-28 17:00:00,4.3525,0.4,4.3708415952,0.4025,0,0.4025,3.95,0.4,3.9702015062,4.4525,0.39,4.4695476561,0.4025,0,0.4025,4.05,0.39,4.068734447
2020-05-28 17:30:00,4.4585,0.29,4.4679214686,0.3685,0,0.3685,4.09,0.29,4.1002682839,4.5585,0.28,4.5670912242,0.3685,0,0.3685,4.19,0.28,4.1993451871
2020-05-28 18:00:00,4.7315000000000005,0.31,4.7416444668,0.3115,0,0.3115,4.42,0.31,4.4308577048,4.8415,0.30000000000000004,4.8507857353,0.3115,0,0.3115,4.53,0.30000000000000004,4.5399229068
2020-05-28 18:30:00,4.8955,0.26,4.902399438,0.2755,0,0.2755,4.62,0.26,4.6273102338,5.0155,0.25,5.0217268195,0.2755,0,0.2755,4.74,0.25,4.7465882484
2020-05-28 19:00:00,4.837,0.24,4.8429504437,0.23700000000000002,0,0.23700000000000002,4.6,0.24,4.6062566146,4.957,0.23,4.9623330199,0.23700000000000002,0,0.23700000000000002,4.72,0.23,4.7256004909
2020-05-28 19:30:00,4.7745,0.24,4.7805282396,0.2545,0,0.2545,4.52,0.24,4.5263671968,4.8845,0.23,4.8899120902,0.2545,0,0.2545,4.63,0.23,4.635709223
2020-05-28 20:00:00,4.592,0.24,4.5982674998,0.202,0,0.202,4.39,0.24,4.3965554699,4.712,0.23,4.7176099880999995,0.202,0,0.202,4.51,0.23,4.5158609367
2020-05-28 20:30:00,4.514,0.24,4.5203756481,0.214,0,0.214,4.3,0.24,4.3066924664,4.624,0.23,4.629716622,0.214,0,0.214,4.41,0.23,4.4159936594
2020-05-28 21:00:00,4.4715,-0.03,4.4716006362,0.1715,0,0.1715,4.3,-0.03,4.3001046499,4.5815,-0.11,4.582820338,0.1715,0,0.1715,4.41,-0.11,4.4113716688
2020-05-28 21:30:00,4.295,-0.24,4.3017002453,0.165,0,0.165,4.13,-0.24,4.1369674884,4.405,-0.26,4.4126664275,0.165,0,0.165,4.24,-0.26,4.2479642183
2020-05-28 22:00:00,4.184,-0.24,4.1908777124,0.17400000000000002,0,0.17400000000000002,4.01,-0.24,4.0171756247,4.294,-0.26,4.301864247,0.17400000000000002,0,0.17400000000000002,4.12,-0.26,4.1281957318
2020-05-28 22:30:00,4.013,-0.24,4.02017027,0.163,0,0.163,3.85,-0.24,3.8574732663,4.113,-0.27,4.1218526175,0.163,0,0.163,3.95,-0.27,3.9592170943
2020-05-28 23:00:00,3.7195,-0.27,3.7292868286000003,0.1695,0,0.1695,3.55,-0.27,3.5602527999999998,3.8095,-0.29,3.8205222483,0.1695,0,0.1695,3.64,-0.29,3.6515339243
2020-05-28 23:30:00,3.4925,-0.28,3.5037060736,0.1525,0,0.1525,3.34,-0.28,3.3517159784,3.5825,-0.31,3.5958874079000003,0.1525,0,0.1525,3.43,-0.31,3.4439802555
2020-05-29 00:00:00,3.191,-0.30000000000000004,3.2050711381,0.131,0,0.131,3.06,-0.30000000000000004,3.0746707141,3.271,-0.33,3.2876041428000002,0.131,0,0.131,3.14,-0.33,3.1572931445
2020-05-29 00:30:00,3.0945,-0.30000000000000004,3.1090079205,0.1645,0,0.1645,2.93,-0.30000000000000004,2.945318319,3.1645,-0.33,3.1816599834,0.1645,0,0.1645,3.0,-0.33,3.0180954259
2020-05-29 01:00:00,2.952,-0.30000000000000004,2.9672047452,0.182,0,0.182,2.77,-0.30000000000000004,2.7861981265,3.022,-0.33,3.0399644735,0.182,0,0.182,2.84,-0.33,2.8591082526
2020-05-29 01:30:00,3.064,-0.28,3.0767671345,0.264,0,0.264,2.8,-0.28,2.8139651739,3.144,-0.30000000000000004,3.1582805449,0.264,0,0.264,2.88,-0.30000000000000004,2.8955828429
2020-05-29 02:00:00,3.0185,-0.28,3.031458766,0.3385,0,0.3385,2.68,-0.28,2.6945871669,3.0785,-0.30000000000000004,3.0930829685,0.3385,0,0.3385,2.74,-0.30000000000000004,2.7563744303
2020-05-29 02:30:00,2.856,-0.31,2.8727749651,0.406,0,0.406,2.45,-0.31,2.4695343691,2.916,-0.29,2.9303849576000003,0.406,0,0.406,2.51,-0.29,2.5266974492000003
2020-05-29 03:00:00,2.761,-0.28,2.7751614367,0.401,0,0.401,2.36,-0.28,2.3765521244,2.821,-0.30000000000000004,2.8369069424,0.401,0,0.401,2.42,-0.30000000000000004,2.4385241438
2020-05-29 03:30:00,2.645,-0.29,2.660850428,0.41500000000000004,0,0.41500000000000004,2.23,-0.29,2.2487774456,2.705,-0.32,2.7238621478000002,0.41500000000000004,0,0.41500000000000004,2.29,-0.32,2.3122499865
2020-05-29 04:00:00,2.6085000000000003,-0.30000000000000004,2.6256946224,0.3985,0,0.3985,2.21,-0.30000000000000004,2.2302690421,2.6685,-0.33,2.6888273001,0.3985,0,0.3985,2.27,-0.33,2.2938613733
2020-05-29 04:30:00,2.623,-0.30000000000000004,2.6401001875,0.353,0,0.353,2.27,-0.30000000000000004,2.2897379763,2.683,-0.33,2.7032182672,0.353,0,0.353,2.33,-0.33,2.3532530676
2020-05-29 05:00:00,2.755,-0.24,2.7654339623,0.375,0,0.375,2.38,-0.24,2.3920702331,2.815,-0.26,2.8269816059,0.375,0,0.375,2.44,-0.26,2.4538133588
2020-05-29 05:30:00,2.8115,-0.24,2.8217250486000003,0.36150000000000004,0,0.36150000000000004,2.45,-0.24,2.461727036,2.8715,-0.26,2.8832468243,0.36150000000000004,0,0.36150000000000004,2.51,-0.26,2.5234302051
2020-05-29 06:00:00,2.9035,-0.21,2.911084377,0.3335,0,0.3335,2.5700000000000003,-0.21,2.5785654927,2.9635,-0.24,2.973202356,0.3335,0,0.3335,2.63,-0.24,2.6409278672000003
2020-05-29 06:30:00,3.145,-0.16,3.1490673222,0.355,0,0.355,2.79,-0.16,2.7945840478,3.225,-0.18,3.2300193498,0.355,0,0.355,2.87,-0.18,2.8756390594
2020-05-29 07:00:00,3.418,0.19,3.4232767928,0.34800000000000003,0,0.34800000000000003,3.07,0.19,3.0758738596,3.498,0.17,3.5021284956,0.34800000000000003,0,0.34800000000000003,3.15,0.17,3.1545839662
2020-05-29 07:30:00,3.682,0.19,3.686898968,0.28200000000000003,0,0.28200000000000003,3.4,0.19,3.4053046853,3.762,0.18,3.7663037583000003,0.28200000000000003,0,0.28200000000000003,3.48,0.18,3.484652063
2020-05-29 08:00:00,3.967,0.28,3.976869246,0.367,0,0.367,3.6,0.28,3.6108724707,4.067,0.26,4.0753023201,0.367,0,0.367,3.7,0.26,3.7091238858
2020-05-29 08:30:00,4.193,0.35000000000000003,4.2075823224,0.323,0,0.323,3.87,0.35000000000000003,3.885794642,4.293,0.33,4.305664757,0.323,0,0.323,3.9699999999999998,0.33,3.9836917551
2020-05-29 09:00:00,4.342,0.47000000000000003,4.3673635067,0.372,0,0.372,3.9699999999999998,0.47000000000000003,3.9977243527,4.452,0.46,4.4757015093,0.372,0,0.372,4.08,0.46,4.1058494858
2020-05-29 09:30:00,4.44,0.5,4.4680644579,0.31,0,0.31,4.13,0.5,4.1601562471,4.55,0.49,4.576308556,0.31,0,0.31,4.24,0.49,4.2682197694
2020-05-29 10:00:00,4.301,0.53,4.3335321621,0.381,0,0.381,3.92,0.53,3.9556668212,4.401,0.52,4.4316138144,0.381,0,0.381,4.02,0.52,4.0534923214
2020-05-29 10:30:00,4.204,0.55,4.2398249964,0.434,0,0.434,3.77,0.55,3.8099081354,4.294,0.54,4.3278211608,0.434,0,0.434,3.86,0.54,3.8975889983
2020-05-29 11:00:00,4.1445,0.53,4.1782508601,0.3745,0,0.3745,3.77,0.53,3.807072366,4.2345,0.52,4.2663087382,0.3745,0,0.3745,3.86,0.52,3.8948684188
2020-05-29 11:30:00,4.168,0.61,4.2124012155,0.398,0,0.398,3.77,0.61,3.8190312908,4.258,0.6000000000000001,4.3000655809,0.398,0,0.398,3.86,0.6000000000000001,3.9063537986
2020-05-29 12:00:00,4.0575,0.61,4.1030971534,0.34750000000000003,0,0.34750000000000003,3.71,0.61,3.7598138252,4.1575,0.6000000000000001,4.2005721337,0.34750000000000003,0,0.34750000000000003,3.81,0.6000000000000001,3.8569547573
2020-05-29 12:30:00,4.1265,0.5700000000000001,4.1656814869,0.3365,0,0.3365,3.79,0.5700000000000001,3.8326231226000003,4.2265,0.5700000000000001,4.2647628598,0.3365,0,0.3365,3.89,0.5700000000000001,3.9315391388
2020-05-29 13:00:00,3.976,0.5,4.0073153108,0.326,0,0.326,3.65,0.5,3.684087404,4.076,0.49,4.1053472448,0.326,0,0.326,3.75,0.49,3.7818778404
2020-05-29 13:30:00,3.8495,0.55,3.8885923224,0.3095,0,0.3095,3.54,0.55,3.5824712141,3.9395,0.55,3.9777079141,0.3095,0,0.3095,3.63,0.55,3.671430239
2020-05-29 14:00:00,3.757,0.56,3.7985061537,0.297,0,0.297,3.46,0.56,3.5050249642,3.847,0.56,3.8875453695,0.297,0,0.297,3.55,0.56,3.5938976057
2020-05-29 14:30:00,3.567,0.46,3.5965384747,0.267,0,0.267,3.3,0.46,3.3319063612,3.6470000000000002,0.46,3.6758956732,0.267,0,0.267,3.38,0.46,3.4111581611
2020-05-29 15:00:00,3.459,0.43,3.4856249081,0.279,0,0.279,3.18,0.43,3.2089406352,3.539,0.42,3.5638351533,0.279,0,0.279,3.26,0.42,3.2869438693
2020-05-29 15:30:00,3.396,0.41000000000000003,3.4206601702,0.256,0,0.256,3.14,0.41000000000000003,3.1666543859,3.476,0.4,3.4989392678,0.256,0,0.256,3.22,0.4,3.2447496051
2020-05-29 16:00:00,3.426,0.39,3.4481264478,0.296,0,0.296,3.13,0.39,3.1542035445,3.5060000000000002,0.38,3.5265331418,0.296,0,0.296,3.21,0.38,3.2324139586
2020-05-29 16:30:00,3.5404999999999998,0.34,3.5567879119,0.3205,0,0.3205,3.22,0.34,3.2379005544,3.6305,0.33,3.6454670826,0.3205,0,0.3205,3.31,0.33,3.3264094757000002
2020-05-29 17:00:00,3.8225,0.30000000000000004,3.8342543278,0.3825,0,0.3825,3.44,0.30000000000000004,3.453056617,3.9125,0.28,3.9225063735,0.3825,0,0.3825,3.5300000000000002,0.28,3.5410874036
2020-05-29 17:30:00,4.233,0.30000000000000004,4.2436174427,0.353,0,0.353,3.88,0.30000000000000004,3.8915806557,4.333,0.28,4.342037425,0.353,0,0.353,3.98,0.28,3.9898370894
2020-05-29 18:00:00,4.38,0.28,4.3889406467,0.37,0,0.37,4.01,0.28,4.0197636746,4.49,0.28,4.4987220408,0.37,0,0.37,4.12,0.28,4.1295036021
2020-05-29 18:30:00,4.5195,0.26,4.5269725259,0.35950000000000004,0,0.35950000000000004,4.16,0.26,4.1681170809,4.6295,0.25,4.636245275,0.35950000000000004,0,0.35950000000000004,4.27,0.25,4.2773122402
2020-05-29 19:00:00,4.5235,0.26,4.530965929,0.35350000000000004,0,0.35350000000000004,4.17,0.26,4.1780976532,4.6335,0.25,4.6402394604,0.35350000000000004,0,0.35350000000000004,4.28,0.25,4.2872951846
2020-05-29 19:30:00,4.4995,0.26,4.5070056856,0.2495,0,0.2495,4.25,0.26,4.257945514,4.6095,0.25,4.616274499,0.2495,0,0.2495,4.36,0.25,4.3671615496000005
2020-05-29 20:00:00,4.376,0.25,4.3831354074,0.216,0,0.216,4.16,0.25,4.1675052489,4.486,0.19,4.4900218262,0.216,0,0.216,4.27,0.19,4.2742250760000005
2020-05-29 20:30:00,4.336,0.21,4.3410823535,0.23600000000000002,0,0.23600000000000002,4.1,0.21,4.1053745262,4.436,0.12,4.4376227870000005,0.23600000000000002,0,0.23600000000000002,4.2,0.12,4.201713936
2020-05-29 21:00:00,4.246,-0.26,4.2539529852,0.20600000000000002,0,0.20600000000000002,4.04,-0.26,4.0483576917,4.346,-0.29,4.3556648172,0.20600000000000002,0,0.20600000000000002,4.14,-0.29,4.1501445758
2020-05-29 21:30:00,4.0165,-0.28,4.0262479121,0.1365,0,0.1365,3.88,-0.28,3.8900899733000003,4.1165,-0.31,4.1281560351,0.1365,0,0.1365,3.98,-0.31,3.9920546088
2020-05-29 22:00:00,3.961,-0.29,3.9716018179,0.101,0,0.101,3.86,-0.29,3.8708784533,4.061,-0.32,4.0735882217,0.101,0,0.101,3.96,-0.32,3.9729082547
2020-05-29 22:30:00,3.7905,-0.30000000000000004,3.8023532516,0.1105,0,0.1105,3.68,-0.30000000000000004,3.6922080115,3.8805,-0.33,3.8945064193,0.1105,0,0.1105,3.77,-0.33,3.7844154106
2020-05-29 23:00:00,3.624,-0.30000000000000004,3.636396018,0.10400000000000001,0,0.10400000000000001,3.52,-0.30000000000000004,3.5327609599,3.714,-0.33,3.7286319207,0.10400000000000001,0,0.10400000000000001,3.61,-0.33,3.6250517238
2020-05-29 23:30:00,3.3925,-0.34,3.4094950139,0.10250000000000001,0,0.10250000000000001,3.29,-0.34,3.3075217308,3.4725,-0.37,3.4921563897,0.10250000000000001,0,0.10250000000000001,3.37,-0.37,3.3902507282
2020-05-30 00:00:00,3.097,-0.34,3.1156073244,0.117,0,0.117,2.98,-0.34,2.9993332592,3.177,-0.37,3.1984729169,0.117,0,0.117,3.06,-0.37,3.0822881111
2020-05-30 00:30:00,2.954,-0.52,2.9994192771,0.154,0,0.154,2.8,-0.52,2.8478764018,3.064,-0.12,3.0663489691,0.154,0,0.154,2.91,-0.12,2.9124731757999998
2020-05-30 01:00:00,2.7435,-0.9400000000000001,2.9000676285,0.1835,0,0.1835,2.56,-0.9400000000000001,2.7271230262,2.9335,0.5,2.9758061513,0.1835,0,0.1835,2.75,0.5,2.7950849719
2020-05-30 01:30:00,2.8529999999999998,-0.9500000000000001,3.0070099767,0.193,0,0.193,2.66,-0.9500000000000001,2.824553062,3.043,0.47000000000000003,3.0790824932,0.193,0,0.193,2.85,0.47000000000000003,2.8884944175
2020-05-30 02:00:00,2.81,-0.93,2.9598986469,0.2,0,0.2,2.61,-0.93,2.7707399734,2.99,0.5,3.0315177717,0.2,0,0.2,2.79,0.5,2.8344488
2020-05-30 02:30:00,2.7075,-0.9400000000000001,2.8660349352,0.1875,0,0.1875,2.52,-0.9400000000000001,2.6896096371000002,2.8875,0.48,2.9271242287,0.1875,0,0.1875,2.7,0.48,2.7423347717
2020-05-30 03:00:00,2.6005000000000003,-0.9400000000000001,2.7651763506,0.1905,0,0.1905,2.41,-0.9400000000000001,2.5868320394,2.7705,0.48,2.8117735061999998,0.1905,0,0.1905,2.58,0.48,2.6242713274
2020-05-30 03:30:00,2.4939999999999998,-0.9400000000000001,2.6652647148,0.17400000000000002,0,0.17400000000000002,2.32,-0.9400000000000001,2.5031979546,2.664,0.48,2.7068978555000003,0.17400000000000002,0,0.17400000000000002,2.49,0.48,2.5358430551
2020-05-30 04:00:00,2.4525,-0.9400000000000001,2.6264722062,0.2325,0,0.2325,2.22,-0.9400000000000001,2.4108089928,2.6225,0.49,2.6678842272,0.2325,0,0.2325,2.39,0.49,2.4397130979
2020-05-30 04:30:00,2.4325,-0.9400000000000001,2.6078067892,0.2325,0,0.2325,2.2,-0.9400000000000001,2.392404648,2.6025,0.49,2.6482270012,0.2325,0,0.2325,2.37,0.49,2.4201239638
2020-05-30 05:00:00,2.4195,-0.9500000000000001,2.5993230369,0.17950000000000002,0,0.17950000000000002,2.24,-0.9500000000000001,2.4331255619,2.5895,0.49,2.6354525702,0.17950000000000002,0,0.17950000000000002,2.41,0.49,2.459308846
2020-05-30 05:30:00,2.436,-0.9500000000000001,2.6146885092,0.156,0,0.156,2.2800000000000002,-0.9500000000000001,2.47,2.616,0.48,2.6596721602,0.156,0,0.156,2.46,0.48,2.5063918289
2020-05-30 06:00:00,2.4575,-0.9500000000000001,2.6347307737,0.1275,0,0.1275,2.33,-0.9500000000000001,2.5162273347,2.6375,0.48,2.6808219355,0.1275,0,0.1275,2.51,0.48,2.5554842985
