Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-30 06:30:00,2.5895,-0.9500000000000001,2.7582621793,0.1395,0,0.1395,2.45,-0.9500000000000001,2.6277366687,2.7695,0.48,2.8107881902000003,0.1395,0,0.1395,2.63,0.48,2.6734434724
2020-05-30 07:00:00,2.701,-0.9500000000000001,2.8631976879,0.131,0,0.131,2.5700000000000003,-0.9500000000000001,2.7399635034000003,2.8810000000000002,0.48,2.9207124131,0.131,0,0.131,2.75,0.48,2.7915766155
2020-05-30 07:30:00,2.916,-0.9,3.0517300012,0.166,0,0.166,2.75,-0.9,2.8935272592,3.106,0.51,3.1475920956,0.166,0,0.166,2.94,0.51,2.983906835
2020-05-30 08:00:00,3.104,-0.81,3.2079457601,0.20400000000000001,0,0.20400000000000001,2.9,-0.81,3.0109965128,3.294,0.6000000000000001,3.3481989188,0.20400000000000001,0,0.20400000000000001,3.09,0.6000000000000001,3.1477134558
2020-05-30 08:30:00,3.2335,-0.75,3.3193406348,0.2535,0,0.2535,2.98,-0.75,3.0729301977,3.4335,0.64,3.4926382935999998,0.2535,0,0.2535,3.18,0.64,3.2437632466
2020-05-30 09:00:00,3.464,-0.48,3.4970982257,0.244,0,0.244,3.22,-0.48,3.2555798255,3.614,0.53,3.6526560199,0.244,0,0.244,3.37,0.53,3.4114219909
2020-05-30 09:30:00,3.5955,0.23,3.6028489075,0.23550000000000001,0,0.23550000000000001,3.36,0.23,3.3678628238,3.6755,0.23,3.6826892687,0.23550000000000001,0,0.23550000000000001,3.44,0.23,3.4476803796
2020-05-30 10:00:00,3.6535,0.26,3.6627397191,0.24350000000000002,0,0.24350000000000002,3.41,0.26,3.4198976593,3.7435,0.25,3.7518385160000003,0.24350000000000002,0,0.24350000000000002,3.5,0.25,3.5089172119
2020-05-30 10:30:00,3.561,0.26,3.5704790995,0.181,0,0.181,3.38,0.26,3.3899852507,3.651,0.24,3.6588797466000003,0.181,0,0.181,3.47,0.24,3.4782898097
2020-05-30 11:00:00,3.431,0.26,3.4408372528,0.191,0,0.191,3.24,0.26,3.2504153581,3.511,0.24,3.5191932314,0.191,0,0.191,3.32,0.24,3.3286633954
2020-05-30 11:30:00,3.3565,0.26,3.3665549528,0.20650000000000002,0,0.20650000000000002,3.15,0.26,3.1607119451,3.4365,0.24,3.4448704257,0.20650000000000002,0,0.20650000000000002,3.23,0.24,3.2389041357
2020-05-30 12:00:00,3.351,0.26,3.3610714066,0.181,0,0.181,3.17,0.26,3.1806445888,3.431,0.24,3.4393838111,0.181,0,0.181,3.25,0.24,3.2588494902000003
2020-05-30 12:30:00,3.208,0.25,3.2177265266,0.158,0,0.158,3.05,0.25,3.0602287496,3.2880000000000003,0.24,3.2967474881,0.158,0,0.158,3.13,0.24,3.139187793
2020-05-30 13:00:00,3.173,0.24,3.1820636386,0.153,0,0.153,3.02,0.24,3.0295214143,3.253,0.23,3.2611208196,0.153,0,0.153,3.1,0.23,3.1085205484
2020-05-30 13:30:00,2.976,0.21,2.9834000737,0.106,0,0.106,2.87,0.21,2.8776726708,3.046,0.18,3.0513138154,0.106,0,0.106,2.94,0.18,2.9455050501
2020-05-30 14:00:00,2.918,0.24,2.9278531384,0.108,0,0.108,2.81,0.24,2.820230487,2.988,0.21,2.9953704278,0.108,0,0.108,2.88,0.21,2.8876461002
2020-05-30 14:30:00,2.7735000000000003,-0.2,2.780701755,0.10350000000000001,0,0.10350000000000001,2.67,-0.2,2.6774801587,2.8435,-0.23,2.8527867516,0.10350000000000001,0,0.10350000000000001,2.74,-0.23,2.7496363396
2020-05-30 15:00:00,2.729,-0.22,2.7378533562,0.079,0,0.079,2.65,-0.22,2.6591163946,2.789,-0.26,2.8010928225000002,0.079,0,0.079,2.71,-0.26,2.7224437552
2020-05-30 15:30:00,2.7359999999999998,-0.18,2.7419146595,0.056,0,0.056,2.68,-0.18,2.6860379744,2.806,-0.22,2.8146111632,0.056,0,0.056,2.75,-0.22,2.7587859649
2020-05-30 16:00:00,2.7865,-0.22,2.795171238,0.0465,0,0.0465,2.74,-0.22,2.7488179278000002,2.8565,-0.27,2.8692319965,0.0465,0,0.0465,2.81,-0.27,2.8229417281
2020-05-30 16:30:00,3.028,-0.27,3.0400138158,0.048,0,0.048,2.98,-0.27,2.9922065437,3.108,-0.30000000000000004,3.1224451957,0.048,0,0.048,3.06,-0.30000000000000004,3.0746707141
2020-05-30 17:00:00,3.3525,-0.26,3.3625669138,0.052500000000000005,0,0.052500000000000005,3.3,-0.26,3.3102265783,3.4325,-0.28,3.4439013125,0.052500000000000005,0,0.052500000000000005,3.38,-0.28,3.3915778039
2020-05-30 17:30:00,3.7745,-0.22,3.7809060091,0.0845,0,0.0845,3.69,-0.22,3.6965524479000003,3.8745000000000003,-0.24,3.8819261005000003,0.0845,0,0.0845,3.79,-0.24,3.7975913419
2020-05-30 18:00:00,3.9985,-0.22,4.0045476961,0.1285,0,0.1285,3.87,-0.22,3.8762481860999998,4.0985,-0.23,4.1049485076,0.1285,0,0.1285,3.9699999999999998,-0.23,3.9766568874
2020-05-30 18:30:00,4.226,-0.19,4.2302690222,0.226,0,0.226,4.0,-0.19,4.0045099575,4.326,-0.21,4.3310940881,0.226,0,0.226,4.1,-0.21,4.1053745262
2020-05-30 19:00:00,4.283,-0.24,4.2897189885,0.203,0,0.203,4.08,-0.24,4.0870527278,4.383,-0.26,4.3907048409,0.203,0,0.203,4.18,-0.26,4.1880783183
2020-05-30 19:30:00,4.3045,-0.28,4.3135971358,0.1845,0,0.1845,4.12,-0.28,4.1295036021,4.4145,-0.24,4.4210191416,0.1845,0,0.1845,4.23,-0.24,4.23680304
2020-05-30 20:00:00,4.174,-0.28,4.1833809293,0.10400000000000001,0,0.10400000000000001,4.07,-0.28,4.0796200804,4.284,-0.30000000000000004,4.2944913552,0.10400000000000001,0,0.10400000000000001,4.18,-0.30000000000000004,4.1907517225
2020-05-30 20:30:00,4.067,-0.28,4.0766271598,0.077,0,0.077,3.99,-0.28,3.9998124956,4.167,-0.30000000000000004,4.1777851788,0.077,0,0.077,4.09,-0.30000000000000004,4.1009876859
2020-05-30 21:00:00,3.8705,-0.33,3.8845424763,0.09050000000000001,0,0.09050000000000001,3.7800000000000002,-0.33,3.7943774193,3.9705,-0.36,3.9867869582,0.09050000000000001,0,0.09050000000000001,3.88,-0.36,3.8966652409
2020-05-30 21:30:00,3.9745,-0.32,3.9873613142,0.0945,0,0.0945,3.88,-0.32,3.8931735127,4.0845,-0.35000000000000003,4.0994682887,0.0945,0,0.0945,3.99,-0.35000000000000003,4.0053214603
2020-05-30 22:00:00,3.9045,-0.33,3.9184206321,0.0945,0,0.0945,3.81,-0.33,3.8242646352,4.0045,-0.36,4.0206492324,0.0945,0,0.0945,3.91,-0.36,3.9265379153
2020-05-30 22:30:00,3.7025,-0.33,3.7171771884,0.1125,0,0.1125,3.59,-0.33,3.6051352263,3.8025,-0.36,3.8195034036,0.1125,0,0.1125,3.69,-0.36,3.7075193863
2020-05-30 23:00:00,3.4365,-0.37,3.4563611284,0.0965,0,0.0965,3.34,-0.37,3.3604315199,3.5165,-0.4,3.5391767757,0.0965,0,0.0965,3.42,-0.4,3.4433123588
2020-05-30 23:30:00,3.269,-0.37,3.2898724899,0.129,0,0.129,3.14,-0.37,3.1617242131,3.349,-0.4,3.3728031369,0.129,0,0.129,3.22,-0.4,3.2447496051
2020-05-31 00:00:00,2.969,-0.39,2.9945051343999998,0.149,0,0.149,2.8200000000000003,-0.39,2.8468403538000002,3.049,-0.42,3.0777915784,0.149,0,0.149,2.9,-0.42,2.9302559615
2020-05-31 00:30:00,2.9265,-0.36,2.9485593516,0.10650000000000001,0,0.10650000000000001,2.8200000000000003,-0.36,2.8428858577,3.0065,-0.39,3.0316896691,0.10650000000000001,0,0.10650000000000001,2.9,-0.39,2.9261066283
2020-05-31 01:00:00,2.802,-0.36,2.8250316812,0.132,0,0.132,2.67,-0.36,2.6941603516,2.872,-0.39,2.898358846,0.132,0,0.132,2.74,-0.39,2.7676163029
2020-05-31 01:30:00,2.9165,-0.36,2.9386344192,0.08650000000000001,0,0.08650000000000001,2.83,-0.36,2.8528056366000003,2.9965,-0.39,3.0217730309,0.08650000000000001,0,0.08650000000000001,2.91,-0.39,2.9360177111
2020-05-31 02:00:00,2.8545,-0.36,2.8771114421,0.10450000000000001,0,0.10450000000000001,2.75,-0.36,2.7734635386,2.9245,-0.39,2.9503898471000003,0.10450000000000001,0,0.10450000000000001,2.8200000000000003,-0.39,2.8468403538000002
2020-05-31 02:30:00,2.799,-0.36,2.8220561653000003,0.099,0,0.099,2.7,-0.36,2.7238942711,2.8689999999999998,-0.39,2.8953861573,0.099,0,0.099,2.77,-0.39,2.7973201461
2020-05-31 03:00:00,2.6525,-0.36,2.6768183072,0.0925,0,0.0925,2.56,-0.36,2.5851885811,2.7225,-0.39,2.7502920298999998,0.0925,0,0.0925,2.63,-0.39,2.6587591091
2020-05-31 03:30:00,2.5525,-0.36,2.5777618684,0.07250000000000001,0,0.07250000000000001,2.48,-0.36,2.5059928172,2.6225,-0.39,2.6513404629,0.07250000000000001,0,0.07250000000000001,2.55,-0.39,2.5796511392
2020-05-31 04:00:00,2.515,-0.36,2.5406347632,0.035,0,0.035,2.48,-0.36,2.5059928172,2.585,-0.39,2.6142541958,0.035,0,0.035,2.55,-0.39,2.5796511392
2020-05-31 04:30:00,2.4575,-0.39,2.4882536547000003,0.0475,0,0.0475,2.41,-0.39,2.4413520844,2.5175,-0.42,2.552294311,0.0475,0,0.0475,2.47,-0.42,2.5054540507
2020-05-31 05:00:00,2.4375,-0.37,2.4654221241,0.0575,0,0.0575,2.38,-0.37,2.4085887984,2.4975,-0.4,2.5293292095,0.0575,0,0.0575,2.44,-0.4,2.4725695137
2020-05-31 05:30:00,2.394,-0.37,2.4224235798000002,0.054,0,0.054,2.34,-0.37,2.3690715481,2.454,-0.4,2.4863861325,0.054,0,0.054,2.4,-0.4,2.4331050121
2020-05-31 06:00:00,2.398,-0.37,2.4263767226,0.058,0,0.058,2.34,-0.37,2.3690715481,2.458,-0.43,2.4953284353000003,0.058,0,0.058,2.4,-0.43,2.4382165613
2020-05-31 06:30:00,2.473,-0.39,2.5035632606,0.073,0,0.073,2.4,-0.39,2.4314810302,2.533,-0.43,2.5692389924,0.073,0,0.073,2.46,-0.43,2.4972985404
2020-05-31 07:00:00,2.5245,-0.38,2.5529395312,0.1145,0,0.1145,2.41,-0.38,2.4397745798,2.5845000000000002,-0.41000000000000003,2.616818727,0.1145,0,0.1145,2.47,-0.41000000000000003,2.5037971164
2020-05-31 07:30:00,2.6755,-0.36,2.6996111294,0.1255,0,0.1255,2.55,-0.36,2.5752863918,2.7355,-0.39,2.7631612783,0.1255,0,0.1255,2.61,-0.39,2.6389770745
2020-05-31 08:00:00,2.765,-0.32,2.7834555861,0.215,0,0.215,2.55,-0.32,2.5700000000000003,2.825,-0.34,2.845386617,0.215,0,0.215,2.61,-0.34,2.6320524311
2020-05-31 08:30:00,2.9619999999999997,-0.28,2.9752048669,0.292,0,0.292,2.67,-0.28,2.6846415031,3.032,-0.31,3.0478064243,0.292,0,0.292,2.74,-0.31,2.7574807343
2020-05-31 09:00:00,3.16,-0.37,3.181587654,0.16,0,0.16,3.0,-0.37,3.0227305537,3.26,-0.15,3.2634490957,0.16,0,0.16,3.1,-0.15,3.1036269106
2020-05-31 09:30:00,3.463,-0.23,3.4706294818,0.153,0,0.153,3.31,-0.23,3.317981314,3.543,-0.25,3.5518092573,0.153,0,0.153,3.39,-0.25,3.3992057896
2020-05-31 10:00:00,3.4945,-0.02,3.4945572323,0.20450000000000002,0,0.20450000000000002,3.29,-0.02,3.2900607897,3.5845000000000002,-0.03,3.5846255383,0.20450000000000002,0,0.20450000000000002,3.38,-0.03,3.3801331335
2020-05-31 10:30:00,3.394,-0.09,3.3951930726,0.184,0,0.184,3.21,-0.09,3.2112614344,3.474,-0.12,3.476071921,0.184,0,0.184,3.29,-0.12,3.2921877225
2020-05-31 11:00:00,3.3565,0.22,3.3637021643000002,0.17650000000000002,0,0.17650000000000002,3.18,0.22,3.1876009788,3.4465,0.21,3.4528918677,0.17650000000000002,0,0.17650000000000002,3.27,0.21,3.276736181
2020-05-31 11:30:00,3.279,0.22,3.2863720118,0.159,0,0.159,3.12,0.22,3.1277467928,3.359,0.21,3.3655580518,0.159,0,0.159,3.2,0.21,3.2068832221
2020-05-31 12:00:00,3.298,0.26,3.3082327609,0.248,0,0.248,3.05,0.26,3.0610619072,3.378,0.24,3.3865150229,0.248,0,0.248,3.13,0.24,3.139187793
2020-05-31 12:30:00,3.332,0.26,3.342128663,0.252,0,0.252,3.08,0.26,3.0909545451,3.412,0.24,3.4204303823,0.252,0,0.252,3.16,0.24,3.1691008188
2020-05-31 13:00:00,3.2325,0.26,3.2429394459,0.2725,0,0.2725,2.96,0.26,2.9713969779,3.3125,0.24,3.3211829594,0.2725,0,0.2725,3.04,0.24,3.0494589684
2020-05-31 13:30:00,3.0395,0.26,3.050599982,0.2195,0,0.2195,2.8200000000000003,0.26,2.8319604517,3.1095,0.23,3.1179945879,0.2195,0,0.2195,2.89,0.23,2.8991378029
2020-05-31 14:00:00,2.8635,0.18,2.8691518346000002,0.2335,0,0.2335,2.63,0.18,2.6361524994,2.9235,0.14,2.9268502268,0.2335,0,0.2335,2.69,0.14,2.693640659
2020-05-31 14:30:00,2.801,-0.2,2.8081312291,0.231,0,0.231,2.5700000000000003,-0.2,2.5777703544,2.871,-0.21,2.8786700054,0.231,0,0.231,2.64,-0.21,2.6483391022
2020-05-31 15:00:00,2.7915,-0.1,2.7932905774,0.28150000000000003,0,0.28150000000000003,2.51,-0.1,2.511991242,2.8515,-0.15,2.8554425664,0.28150000000000003,0,0.28150000000000003,2.5700000000000003,-0.15,2.5743737102
2020-05-31 15:30:00,2.7984999999999998,-0.18,2.8042828406,0.28850000000000003,0,0.28850000000000003,2.51,-0.18,2.5164459064,2.8585000000000003,-0.2,2.8654881347,0.28850000000000003,0,0.28850000000000003,2.5700000000000003,-0.2,2.5777703544
2020-05-31 16:00:00,2.885,-0.25,2.8958116306,0.275,0,0.275,2.61,-0.25,2.6219458423,2.955,-0.28,2.9682360081,0.275,0,0.275,2.68,-0.28,2.6945871669
2020-05-31 16:30:00,3.207,-0.14,3.2100543609,0.34700000000000003,0,0.34700000000000003,2.86,-0.14,2.8634245232,3.277,-0.19,3.2825034653,0.34700000000000003,0,0.34700000000000003,2.93,-0.19,2.9361539469
2020-05-31 17:00:00,3.558,-0.03,3.5581264732999998,0.398,0,0.398,3.16,-0.03,3.1601424019,3.638,-0.07,3.6386733846,0.398,0,0.398,3.24,-0.07,3.2407560846
2020-05-31 17:30:00,4.019,0.14,4.0214376782,0.34900000000000003,0,0.34900000000000003,3.67,0.14,3.672669329,4.109,0.1,4.110216661,0.34900000000000003,0,0.34900000000000003,3.76,0.1,3.7613295522
2020-05-31 18:00:00,4.2895,0.2,4.2941600168,0.34950000000000003,0,0.34950000000000003,3.94,0.2,3.9450728764000003,4.3895,0.2,4.3940539653,0.34950000000000003,0,0.34950000000000003,4.04,0.2,4.0449474657
2020-05-31 18:30:00,4.431,-0.05,4.4312820944,0.331,0,0.331,4.1,-0.05,4.1003048667,4.541,-0.13,4.5428604425,0.331,0,0.331,4.21,-0.13,4.2120066477
2020-05-31 19:00:00,4.4030000000000005,-0.23,4.4090031753,0.28300000000000003,0,0.28300000000000003,4.12,-0.23,4.1264149089,4.503,-0.26,4.5104998614,0.28300000000000003,0,0.28300000000000003,4.22,-0.26,4.2280018921
2020-05-31 19:30:00,4.303,-0.27,4.3114625129,0.243,0,0.243,4.06,-0.27,4.0689679281,4.413,-0.30000000000000004,4.4231853906,0.243,0,0.243,4.17,-0.30000000000000004,4.1807774397
2020-05-31 20:00:00,4.157,-0.29,4.1671031905,0.167,0,0.167,3.99,-0.29,4.0005249656,4.267,-0.32,4.2789822388,0.167,0,0.167,4.1,-0.32,4.1124688449
2020-05-31 20:30:00,4.113,-0.31,4.1246659259,0.093,0,0.093,4.02,-0.31,4.0319350193,4.223,-0.34,4.236664844,0.093,0,0.093,4.13,-0.34,4.143971525
2020-05-31 21:00:00,3.907,-0.36,3.9235505604,0.077,0,0.077,3.83,-0.36,3.8468818542000003,4.007,-0.39,4.0259345499,0.077,0,0.077,3.93,-0.39,3.9493037361
2020-05-31 21:30:00,3.8425000000000002,-0.37,3.8602728207,0.10250000000000001,0,0.10250000000000001,3.74,-0.37,3.758257575,3.9425,-0.41000000000000003,3.9637616288,0.10250000000000001,0,0.10250000000000001,3.84,-0.41000000000000003,3.861825993
2020-05-31 22:00:00,3.83,-0.36,3.8468818542000003,0.12,0,0.12,3.71,-0.36,3.7274253849,3.93,-0.39,3.9493037361,0.12,0,0.12,3.81,-0.39,3.8299086151
2020-05-31 22:30:00,3.6135,-0.36,3.6313884741,0.12350000000000001,0,0.12350000000000001,3.49,-0.36,3.5085182057,3.7035,-0.39,3.7239780142,0.12350000000000001,0,0.12350000000000001,3.58,-0.39,3.601180362
2020-05-31 23:00:00,3.3575,-0.37,3.377825669,0.14750000000000002,0,0.14750000000000002,3.21,-0.37,3.2312536267,3.4375,-0.4,3.4606944751,0.14750000000000002,0,0.14750000000000002,3.29,-0.4,3.3142269083
2020-05-31 23:30:00,3.1235,-0.36,3.1441775157,0.1635,0,0.1635,2.96,-0.36,2.9818115299,3.2035,-0.39,3.2271523438,0.1635,0,0.1635,3.04,-0.39,3.0649143544
2020-06-01 00:00:00,2.8975,-0.36,2.9197784591,0.1975,0,0.1975,2.7,-0.36,2.7238942711,2.9675000000000002,-0.39,2.9930179168,0.1975,0,0.1975,2.77,-0.39,2.7973201461
2020-06-01 00:30:00,2.8535,-0.36,2.8761193039,0.1835,0,0.1835,2.67,-0.36,2.6941603516,2.9235,-0.39,2.9493986251,0.1835,0,0.1835,2.74,-0.39,2.7676163029
2020-06-01 01:00:00,2.702,-0.39,2.7300007325999998,0.132,0,0.132,2.5700000000000003,-0.39,2.5994230129,2.7720000000000002,-0.42,2.8036376371,0.132,0,0.132,2.64,-0.42,2.6732003292
2020-06-01 01:30:00,2.886,-0.35000000000000003,2.9071456792,0.096,0,0.096,2.79,-0.35000000000000003,2.8118677067,2.956,-0.38,2.9803248145000003,0.096,0,0.096,2.86,-0.38,2.8851343123
2020-06-01 02:00:00,2.7855,-0.37,2.8099662365,0.0755,0,0.0755,2.71,-0.37,2.7351416781999998,2.8555,-0.4,2.8833800044,0.0755,0,0.0755,2.7800000000000002,-0.4,2.8086295591
2020-06-01 02:30:00,2.7615,-0.37,2.7861769955,0.061500000000000006,0,0.061500000000000006,2.7,-0.37,2.7252339349,2.8315,-0.4,2.8596140037,0.061500000000000006,0,0.061500000000000006,2.77,-0.4,2.7987318557
2020-06-01 03:00:00,2.6790000000000003,-0.37,2.7044298845,0.059000000000000004,0,0.059000000000000004,2.62,-0.37,2.6459969766,2.749,-0.4,2.7779490636,0.059000000000000004,0,0.059000000000000004,2.69,-0.4,2.7195771730000002
2020-06-01 03:30:00,2.5805,-0.37,2.6068909164000003,0.0405,0,0.0405,2.54,-0.37,2.5668073555,2.6505,-0.4,2.6805130571999998,0.0405,0,0.0405,2.61,-0.4,2.6404734424000003
2020-06-01 04:00:00,2.4865,-0.39,2.5168993325,0.0565,0,0.0565,2.43,-0.39,2.4610973162,2.5465,-0.42,2.5809033787,0.0565,0,0.0565,2.49,-0.42,2.5251732614
2020-06-01 04:30:00,2.5205,-0.39,2.5504941188,0.0505,0,0.0505,2.47,-0.39,2.500599928,2.5905,-0.42,2.6243266279,0.0505,0,0.0505,2.54,-0.42,2.5744902408
2020-06-01 05:00:00,2.4715,-0.38,2.5005423911999998,0.061500000000000006,0,0.061500000000000006,2.41,-0.38,2.4397745798,2.5415,-0.41000000000000003,2.5743586094,0.061500000000000006,0,0.061500000000000006,2.48,-0.41000000000000003,2.5136626663
2020-06-01 05:30:00,2.513,-0.38,2.5415682167,0.083,0,0.083,2.43,-0.38,2.4595324759,2.573,-0.41000000000000003,2.6054613795,0.083,0,0.083,2.49,-0.41000000000000003,2.5235292746
2020-06-01 06:00:00,2.6345,-0.35000000000000003,2.657647503,0.1145,0,0.1145,2.52,-0.35000000000000003,2.5441894584,2.6945,-0.38,2.7211634001,0.1145,0,0.1145,2.58,-0.38,2.6078343506
2020-06-01 06:30:00,3.0565,-0.28,3.0692983319,0.08650000000000001,0,0.08650000000000001,2.9699999999999998,-0.28,2.9831694555,3.1365,-0.31,3.1517823926,0.08650000000000001,0,0.08650000000000001,3.05,-0.31,3.06571362
2020-06-01 07:00:00,3.2935,-0.27,3.3045487211,0.053500000000000006,0,0.053500000000000006,3.24,-0.27,3.2512305363,3.3735,-0.29,3.3859418557,0.053500000000000006,0,0.053500000000000006,3.32,-0.29,3.3326415949
2020-06-01 07:30:00,3.654,-0.23,3.6612314868,0.034,0,0.034,3.62,-0.23,3.6272992708,3.7439999999999998,-0.26,3.7530169198000003,0.034,0,0.034,3.71,-0.26,3.7190993533
2020-06-01 08:00:00,3.936,0.2,3.9410780251,0.026000000000000002,0,0.026000000000000002,3.91,0.2,3.9151117481,4.036,0.23,4.0425482063,0.026000000000000002,0,0.026000000000000002,4.01,0.23,4.016590594
2020-06-01 08:30:00,4.266,0.32,4.2779850397,0.036000000000000004,0,0.036000000000000004,4.23,0.32,4.2420867506,4.376,0.30000000000000004,4.3862713094,0.036000000000000004,0,0.036000000000000004,4.34,0.30000000000000004,4.3503563072
2020-06-01 09:00:00,4.358,0.42,4.3781918642,0.068,0,0.068,4.29,0.42,4.3105104106,4.468,0.41000000000000003,4.4867721137,0.068,0,0.068,4.4,0.41000000000000003,4.4190609862
2020-06-01 09:30:00,4.2555,0.48,4.2824852889,0.10550000000000001,0,0.10550000000000001,4.15,0.48,4.1776668129,4.3555,0.47000000000000003,4.3807853463,0.10550000000000001,0,0.10550000000000001,4.25,0.47000000000000003,4.27590926
2020-06-01 10:00:00,4.288,0.51,4.3182223194,0.098,0,0.098,4.19,0.51,4.2209240694,4.388,0.5,4.4163949099,0.098,0,0.098,4.29,0.5,4.319039245
2020-06-01 10:30:00,4.0825,0.45,4.1072261016,0.1125,0,0.1125,3.9699999999999998,0.45,3.9954223807,4.1825,0.44,4.2055803702,0.1125,0,0.1125,4.07,0.44,4.0937146945
2020-06-01 11:00:00,4.0895,0.45,4.1141840321,0.1295,0,0.1295,3.96,0.45,3.9854861686,4.1895,0.44,4.2125420176,0.1295,0,0.1295,4.06,0.44,4.0837727655
2020-06-01 11:30:00,4.043,0.5,4.0738003142,0.083,0,0.083,3.96,0.5,3.9914408426,4.143,0.49,4.1718759569,0.083,0,0.083,4.06,0.49,4.0894620673
2020-06-01 12:00:00,3.9855,0.51,4.0179982889,0.0455,0,0.0455,3.94,0.51,3.9728704988,4.0855,0.51,4.1172090365,0.0455,0,0.0455,4.04,0.51,4.072063359
2020-06-01 12:30:00,3.9485,0.48,3.9775686355,0.0485,0,0.0485,3.9,0.48,3.9294274392,4.0485,0.47000000000000003,4.0756904016,0.0485,0,0.0485,4.0,0.47000000000000003,4.027517846
2020-06-01 13:00:00,3.938,0.46,3.9647754035,0.058,0,0.058,3.88,0.46,3.907172891,4.038,0.45,4.0629969235,0.058,0,0.058,3.98,0.45,4.0053589103
2020-06-01 13:30:00,3.862,0.5,3.8942321451,0.07200000000000001,0,0.07200000000000001,3.79,0.5,3.822839259,3.952,0.49,3.9822611667,0.07200000000000001,0,0.07200000000000001,3.88,0.49,3.9108183287
2020-06-01 14:00:00,3.7185,0.48,3.7493522441,0.0385,0,0.0385,3.68,0.48,3.7111723215,3.8085,0.47000000000000003,3.8373913340000003,0.0385,0,0.0385,3.77,0.47000000000000003,3.7991841229
2020-06-01 14:30:00,3.6425,0.45,3.6701915822,0.0325,0,0.0325,3.61,0.45,3.6379389769,3.7325,0.44,3.7583448817000003,0.0325,0,0.0325,3.7,0.44,3.726070316
2020-06-01 15:00:00,3.659,0.45,3.6865676448,0.029,0,0.029,3.63,0.45,3.6577862157,3.749,0.44,3.774731911,0.029,0,0.029,3.7199999999999998,0.44,3.7459311259
2020-06-01 15:30:00,3.6175,0.43,3.6429666825,0.0275,0,0.0275,3.59,0.43,3.6156603822999998,3.7075,0.42,3.731213777,0.0275,0,0.0275,3.68,0.42,3.7038898472
2020-06-01 16:00:00,3.7355,0.41000000000000003,3.7579329757,0.025500000000000002,0,0.025500000000000002,3.71,0.41000000000000003,3.7325862348000003,3.8355,0.4,3.8563013692,0.025500000000000002,0,0.025500000000000002,3.81,0.4,3.8309398325
2020-06-01 16:30:00,3.9085,0.35000000000000003,3.9241396828,0.0285,0,0.0285,3.88,0.35000000000000003,3.895754099,3.9985,0.34,4.0129293851,0.0285,0,0.0285,3.9699999999999998,0.34,3.9845325949
2020-06-01 17:00:00,4.24,0.32,4.2520583251,0.02,0,0.02,4.22,0.32,4.2321153103,4.35,0.31,4.361031988,0.02,0,0.02,4.33,0.31,4.3410828142
2020-06-01 17:30:00,4.466,0.28,4.4747688208,0.016,0,0.016,4.45,0.28,4.4588002871,4.5760000000000005,0.27,4.5839585513,0.016,0,0.016,4.5600000000000005,0.27,4.5679864273
2020-06-01 18:00:00,4.63,0.27,4.6378658885,0.01,0,0.01,4.62,0.27,4.6278828853,4.75,0.26,4.7571104675,0.01,0,0.01,4.74,0.26,4.747125446
2020-06-01 18:30:00,4.7675,0.25,4.7740502982,0.007500000000000001,0,0.007500000000000001,4.76,0.25,4.7665606049,4.8875,0.23,4.8929087719,0.007500000000000001,0,0.007500000000000001,4.88,0.23,4.8854170753
2020-06-01 19:00:00,4.694,0.23,4.6996314749,0.004,0,0.004,4.69,0.23,4.6956362721,4.814,0.21,4.8185782135,0.004,0,0.004,4.8100000000000005,0.21,4.8145820172
2020-06-01 19:30:00,4.692,0.23,4.6976338725,0.002,0,0.002,4.69,0.23,4.6956362721,4.812,0.23,4.8174935392,0.002,0,0.002,4.8100000000000005,0.23,4.8154958208
2020-06-01 20:00:00,4.53,0.15,4.5324827633,0.0,0,0.0,4.53,0.15,4.5324827633,4.65,0.15,4.6524187258000005,0.0,0,0.0,4.65,0.15,4.6524187258000005
2020-06-01 20:30:00,4.48,0.1,4.4811159324,0.0,0,0.0,4.48,0.1,4.4811159324,4.59,0.06,4.5903921401000005,0.0,0,0.0,4.59,0.06,4.5903921401000005
2020-06-01 21:00:00,4.3629999999999995,-0.12,4.3646499287000005,0.003,0,0.003,4.36,-0.12,4.3616510635,4.483,-0.06,4.4834014989,0.003,0,0.003,4.48,-0.06,4.4804017677
2020-06-01 21:30:00,4.251,-0.24,4.2577694865,0.021,0,0.021,4.23,-0.24,4.23680304,4.361,-0.27,4.3693501805,0.021,0,0.021,4.34,-0.27,4.3483905068
2020-06-01 22:00:00,4.2265,-0.24,4.2333086646,0.036500000000000005,0,0.036500000000000005,4.19,-0.24,4.1968678797,4.3365,-0.27,4.3448972658,0.036500000000000005,0,0.036500000000000005,4.3,-0.27,4.3084684054
2020-06-01 22:30:00,4.052,-0.27,4.0609855947,0.012,0,0.012,4.04,-0.27,4.0490122252,4.162,-0.29,4.1720910824,0.012,0,0.012,4.15,-0.29,4.1601201906
2020-06-01 23:00:00,3.7345,-0.29,3.7457429503,0.0145,0,0.0145,3.7199999999999998,-0.29,3.7312866414,3.8345000000000002,-0.32,3.8478292907,0.0145,0,0.0145,3.8200000000000003,-0.32,3.8333797099
2020-06-01 23:30:00,3.391,-0.62,3.4472135124,0.031,0,0.031,3.36,-0.62,3.4167235768,3.541,0.1,3.5424117491000002,0.031,0,0.031,3.51,0.1,3.5114242125
2020-06-02 00:00:00,3.1125,-0.91,3.24280068,0.052500000000000005,0,0.052500000000000005,3.06,-0.91,3.1924442047,3.3225,0.53,3.3645068361,0.052500000000000005,0,0.052500000000000005,3.27,0.53,3.312672637
2020-06-02 00:30:00,2.998,-0.9400000000000001,3.1419108835,0.058,0,0.058,2.94,-0.9400000000000001,3.0866162703,3.208,0.51,3.2482863174,0.058,0,0.058,3.15,0.51,3.1910186461
2020-06-02 01:00:00,2.839,-0.9500000000000001,2.9937302818,0.059000000000000004,0,0.059000000000000004,2.7800000000000002,-0.9500000000000001,2.9378393421,3.039,0.5,3.0798573019,0.059000000000000004,0,0.059000000000000004,2.98,0.5,3.0216551756
2020-06-02 01:30:00,2.9435000000000002,-0.9500000000000001,3.0930069916,0.0635,0,0.0635,2.88,-0.9500000000000001,3.0326391147,3.1435,0.5,3.1830162189,0.0635,0,0.0635,3.08,0.5,3.1203204964
2020-06-02 02:00:00,2.866,-0.97,3.025699258,0.046,0,0.046,2.8200000000000003,-0.97,2.9821636441,3.066,0.48,3.1033459362,0.046,0,0.046,3.02,0.48,3.0579077815
2020-06-02 02:30:00,2.7435,-0.98,2.9132786084,0.0335,0,0.0335,2.71,-0.98,2.8817529388,2.9435000000000002,0.48,2.9823802994,0.0335,0,0.0335,2.91,0.48,2.949321956
2020-06-02 03:00:00,2.6295,-0.98,2.8061842865,0.029500000000000002,0,0.029500000000000002,2.6,-0.98,2.7785607785,2.8195,0.48,2.8600664765,0.029500000000000002,0,0.029500000000000002,2.79,0.48,2.8309892264
2020-06-02 03:30:00,2.6245000000000003,-0.97,2.7980171997000003,0.0245,0,0.0245,2.6,-0.97,2.7750495491000002,2.8145,0.49,2.8568357058,0.0245,0,0.0245,2.79,0.49,2.8327018904
2020-06-02 04:00:00,2.584,-0.97,2.760064492,0.034,0,0.034,2.55,-0.97,2.7282595184,2.774,0.49,2.8169444438999998,0.034,0,0.034,2.74,0.49,2.7834690586
2020-06-02 04:30:00,2.69,-0.89,2.8334078422,0.03,0,0.03,2.66,-0.89,2.8049420671,2.88,0.54,2.9301877073,0.03,0,0.03,2.85,0.54,2.9007068104
2020-06-02 05:00:00,2.6835,-0.88,2.8241055664,0.0235,0,0.0235,2.66,-0.88,2.8017851452,2.8735,0.56,2.9275590942000003,0.0235,0,0.0235,2.85,0.56,2.904496514
2020-06-02 05:30:00,2.761,-0.85,2.8888788483,0.011,0,0.011,2.75,-0.85,2.8783675929,2.961,0.58,3.0172704552,0.011,0,0.011,2.95,0.58,3.0064763428
2020-06-02 06:00:00,2.91,-0.81,3.0206290736,0.0,0,0.0,2.91,-0.81,3.0206290736,3.11,0.6000000000000001,3.1673490493,0.0,0,0.0,3.11,0.6000000000000001,3.1673490493
2020-06-02 06:30:00,3.231,-0.72,3.3102508968,0.001,0,0.001,3.23,-0.72,3.309274845,3.421,0.63,3.4785256935,0.001,0,0.001,3.42,0.63,3.4775422355
2020-06-02 07:00:00,3.5445,0.18,3.5490675184000002,0.0045000000000000005,0,0.0045000000000000005,3.54,0.18,3.5445733171000002,3.6345,0.16,3.6380201003,0.0045000000000000005,0,0.0045000000000000005,3.63,0.16,3.6335244598000003
2020-06-02 07:30:00,3.924,0.25,3.9319557475,0.004,0,0.004,3.92,0.25,3.9279638491,4.024,0.23,4.0305677019,0.004,0,0.004,4.02,0.23,4.0265742263
2020-06-02 08:00:00,4.2615,0.33,4.2742580935,0.0115,0,0.0115,4.25,0.33,4.262792512,4.3715,0.32,4.383196579,0.0115,0,0.0115,4.36,0.32,4.3717273474
2020-06-02 08:30:00,4.536,0.44,4.5572904229999995,0.016,0,0.016,4.52,0.44,4.5413654334,4.656,0.43,4.6758139398,0.016,0,0.016,4.64,0.43,4.6598819728
2020-06-02 09:00:00,4.609,0.5,4.6360415227,0.019,0,0.019,4.59,0.5,4.6171528023,4.729,0.49,4.7543181425,0.019,0,0.019,4.71,0.49,4.735419728
2020-06-02 09:30:00,4.641,0.6000000000000001,4.6796240234,0.021,0,0.021,4.62,0.6000000000000001,4.6587981283,4.761,0.59,4.7974181598,0.021,0,0.021,4.74,0.59,4.7765782732
2020-06-02 10:00:00,4.5165,0.58,4.5535889417,0.026500000000000003,0,0.026500000000000003,4.49,0.58,4.5273060422,4.6265,0.58,4.6627140433,0.026500000000000003,0,0.026500000000000003,4.6,0.58,4.6364210335
2020-06-02 10:30:00,4.4085,0.61,4.4505024716,0.0285,0,0.0285,4.38,0.61,4.4222731711,4.5285,0.6000000000000001,4.5680753332,0.0285,0,0.0285,4.5,0.6000000000000001,4.5398237851
2020-06-02 11:00:00,4.4105,0.68,4.4626124916,0.030500000000000003,0,0.030500000000000003,4.38,0.68,4.4324710941,4.5305,0.68,4.5812476739,0.030500000000000003,0,0.030500000000000003,4.5,0.68,4.5510877821
2020-06-02 11:30:00,4.3325,0.73,4.3935698754,0.0325,0,0.0325,4.3,0.73,4.3615249627,4.4425,0.72,4.5004673368,0.0325,0,0.0325,4.41,0.72,4.4683889714
2020-06-02 12:00:00,4.274,0.7000000000000001,4.330944008,0.034,0,0.034,4.24,0.7000000000000001,4.2973945595,4.384,0.7000000000000001,4.4395333088,0.034,0,0.034,4.35,0.7000000000000001,4.40596187
2020-06-02 12:30:00,4.2425,0.67,4.2950793066,0.0325,0,0.0325,4.21,0.67,4.2629801782,4.3525,0.66,4.4022558138,0.0325,0,0.0325,4.32,0.66,4.3701258563
2020-06-02 13:00:00,4.272,0.64,4.3196740618,0.032,0,0.032,4.24,0.64,4.2880298506,4.382,0.63,4.4270559066,0.032,0,0.032,4.35,0.63,4.3953839423
2020-06-02 13:30:00,4.2015,0.64,4.2499649704,0.021500000000000002,0,0.021500000000000002,4.18,0.64,4.2287113876,4.3115,0.63,4.3572849631,0.021500000000000002,0,0.021500000000000002,4.29,0.63,4.3360119926
2020-06-02 14:00:00,4.104,0.64,4.1536027735,0.034,0,0.034,4.07,0.64,4.1200121359,4.214,0.63,4.2608327824,0.034,0,0.034,4.18,0.63,4.2272094814
2020-06-02 14:30:00,4.0825,0.59,4.1249128779,0.0325,0,0.0325,4.05,0.59,4.0927496869,4.1825,0.58,4.2225236826,0.0325,0,0.0325,4.15,0.58,4.1903341156
2020-06-02 15:00:00,3.9210000000000003,0.59,3.9651407289,0.021,0,0.021,3.9,0.59,3.9443757428,4.021,0.58,4.0626150445,0.021,0,0.021,4.0,0.58,4.0418312681
2020-06-02 15:30:00,3.8545,0.59,3.8993935746,0.044500000000000005,0,0.044500000000000005,3.81,0.59,3.8554117809,3.9545,0.58,3.9968075071999998,0.044500000000000005,0,0.044500000000000005,3.91,0.58,3.9527838292
2020-06-02 16:00:00,3.8175,0.55,3.8569166766,0.0475,0,0.0475,3.77,0.55,3.8099081354,3.9175,0.54,3.954542483,0.0475,0,0.0475,3.87,0.54,3.9074928023
2020-06-02 16:30:00,3.9595000000000002,0.42,3.9817132305,0.08950000000000001,0,0.08950000000000001,3.87,0.42,3.892723982,4.0695,0.48,4.0977103668,0.08950000000000001,0,0.08950000000000001,3.98,0.48,4.0088402313
2020-06-02 17:00:00,4.255,0.39,4.2728357095,0.105,0,0.105,4.15,0.39,4.168285019,4.365,0.38,4.3815094431,0.105,0,0.105,4.26,0.38,4.2769147759
2020-06-02 17:30:00,4.463,0.35000000000000003,4.4767029162,0.113,0,0.113,4.35,0.35000000000000003,4.3640577448,4.573,0.34,4.5856219862,0.113,0,0.113,4.46,0.34,4.472940867
2020-06-02 18:00:00,4.5615,0.32,4.572710602,0.0915,0,0.0915,4.47,0.32,4.4814395009,4.6715,0.31,4.6817744766,0.0915,0,0.0915,4.58,0.31,4.5904792778
2020-06-02 18:30:00,4.5975,0.27,4.6054213977,0.08750000000000001,0,0.08750000000000001,4.51,0.27,4.5180748112,4.7175,0.25,4.724119627,0.08750000000000001,0,0.08750000000000001,4.63,0.25,4.6367445476
2020-06-02 19:00:00,4.6355,0.25,4.6422365569,0.0855,0,0.0855,4.55,0.25,4.556862956,4.7555,0.25,4.7620668044,0.0855,0,0.0855,4.67,0.25,4.6766868614
2020-06-02 19:30:00,4.604,0.25,4.61078258,0.094,0,0.094,4.51,0.25,4.5169237319,4.724,0.24,4.7300925995,0.094,0,0.094,4.63,0.24,4.6362161296
2020-06-02 20:00:00,4.552,0.25,4.5588599452,0.052000000000000005,0,0.052000000000000005,4.5,0.25,4.5069390943,4.662,0.24,4.6681735186,0.052000000000000005,0,0.052000000000000005,4.61,0.24,4.6162430612000005
2020-06-02 20:30:00,4.4605,0.23,4.4664258921,0.0405,0,0.0405,4.42,0.23,4.4259801174,4.5805,0.21,4.585311358,0.0405,0,0.0405,4.54,0.21,4.5448542331
2020-06-02 21:00:00,4.412,0.23,4.4179909461,0.052000000000000005,0,0.052000000000000005,4.36,0.23,4.3660622991,4.522,0.21,4.5268735348,0.052000000000000005,0,0.052000000000000005,4.47,0.21,4.4749301671
2020-06-02 21:30:00,4.297,0.17,4.3003614964,0.047,0,0.047,4.25,0.17,4.2533986411,4.407,0.13,4.4089169872,0.047,0,0.047,4.36,0.13,4.3619376428
2020-06-02 22:00:00,4.236,-0.16,4.2390206416,0.056,0,0.056,4.18,-0.16,4.1830610801,4.336,-0.11,4.3373950708,0.056,0,0.056,4.28,-0.11,4.2814133181
2020-06-02 22:30:00,4.0515,-0.21,4.0569387782,0.051500000000000004,0,0.051500000000000004,4.0,-0.21,4.0055087068,4.1515,-0.25,4.1590205878,0.051500000000000004,0,0.051500000000000004,4.1,-0.25,4.1076148797
2020-06-02 23:00:00,3.7165,-0.24,3.7242411643,0.08650000000000001,0,0.08650000000000001,3.63,-0.24,3.6379252329,3.8064999999999998,-0.27,3.8160637115,0.08650000000000001,0,0.08650000000000001,3.7199999999999998,-0.27,3.7297855166
2020-06-02 23:30:00,3.3285,-0.28,3.340256315,0.1285,0,0.1285,3.2,-0.28,3.2122266421,3.4085,-0.32,3.4234883160000003,0.1285,0,0.1285,3.2800000000000002,-0.32,3.2955727878
2020-06-03 00:00:00,3.0755,-0.28,3.0882195923,0.1255,0,0.1255,2.95,-0.28,2.9632583418,3.1455,-0.32,3.1617353226000002,0.1255,0,0.1255,3.02,-0.32,3.0369063206
2020-06-03 00:30:00,3.0145,-0.31,3.0303977049,0.14450000000000002,0,0.14450000000000002,2.87,-0.31,2.8866936103,3.0945,-0.34,3.1131222671,0.14450000000000002,0,0.14450000000000002,2.95,-0.34,2.9695285821
2020-06-03 01:00:00,2.8745000000000003,-0.32,2.8922569474,0.1345,0,0.1345,2.74,-0.32,2.7586228448,2.9445,-0.35000000000000003,2.9652285325000003,0.1345,0,0.1345,2.81,-0.35000000000000003,2.8317132623
2020-06-03 01:30:00,2.959,-0.31,2.9751942794,0.079,0,0.079,2.88,-0.31,2.8966359799,3.039,-0.34,3.0579602679,0.079,0,0.079,2.96,-0.34,2.9794630389
2020-06-03 02:00:00,2.9130000000000003,-0.31,2.9294485829,0.163,0,0.163,2.75,-0.31,2.7674175688,2.983,-0.34,3.0023139409,0.163,0,0.163,2.8200000000000003,-0.34,2.8404225038
2020-06-03 02:30:00,2.789,-0.32,2.8072978110999998,0.159,0,0.159,2.63,-0.32,2.6493961576,2.849,-0.34,2.869216095,0.159,0,0.159,2.69,-0.34,2.7114018514
2020-06-03 03:00:00,2.665,-0.30000000000000004,2.681832396,0.165,0,0.165,2.5,-0.30000000000000004,2.5179356624,2.725,-0.32,2.7437246582,0.165,0,0.165,2.56,-0.32,2.5799224795
2020-06-03 03:30:00,2.6825,-0.30000000000000004,2.6992232679,0.17250000000000001,0,0.17250000000000001,2.51,-0.30000000000000004,2.5278647116,2.7525,-0.32,2.7710388395,0.17250000000000001,0,0.17250000000000001,2.58,-0.32,2.5997692205
2020-06-03 04:00:00,2.6265,-0.26,2.6393374642,0.28650000000000003,0,0.28650000000000003,2.34,-0.26,2.3544001359,2.6865,-0.29,2.702107002,0.28650000000000003,0,0.28650000000000003,2.4,-0.29,2.4174573419
2020-06-03 04:30:00,2.618,-0.26,2.6308789406,0.298,0,0.298,2.32,-0.26,2.334523506,2.678,-0.29,2.6936562513,0.298,0,0.298,2.38,-0.29,2.3976029696
2020-06-03 05:00:00,2.5895,-0.25,2.6015399766,0.2695,0,0.2695,2.32,-0.25,2.3334309503,2.6495,-0.29,2.665323667,0.2695,0,0.2695,2.38,-0.29,2.3976029696
2020-06-03 05:30:00,2.6935000000000002,-0.21,2.7016739718,0.29350000000000004,0,0.29350000000000004,2.4,-0.21,2.4091699815,2.7535,-0.24,2.7639396249,0.29350000000000004,0,0.29350000000000004,2.46,-0.24,2.4716795909
2020-06-03 06:00:00,2.8405,-0.21,2.8482521395,0.2705,0,0.2705,2.5700000000000003,-0.21,2.5785654927,2.9105,-0.23,2.9195736418,0.2705,0,0.2705,2.64,-0.23,2.65
2020-06-03 06:30:00,3.1495,0.11,3.1514203544,0.2695,0,0.2695,2.88,0.11,2.8820999288999998,3.2295,0.09,3.2307538207,0.2695,0,0.2695,2.96,0.09,2.9613679272
2020-06-03 07:00:00,3.4130000000000003,0.13,3.4154749304,0.263,0,0.263,3.15,0.13,3.1526813984,3.493,0.06,3.4935152783,0.263,0,0.263,3.23,0.06,3.2305572275
2020-06-03 07:30:00,3.8155,0.18,3.8197434796,0.2155,0,0.2155,3.6,0.18,3.604497191,3.9155,0.17,3.9191887234,0.2155,0,0.2155,3.7,0.17,3.7039033464999997
2020-06-03 08:00:00,4.111,0.02,4.1110486497,0.271,0,0.271,3.84,0.02,3.840052083,4.261,0.51,4.2914124714,0.271,0,0.271,3.99,0.51,4.0224619327
2020-06-03 08:30:00,4.467,0.42,4.4867013495,0.267,0,0.267,4.2,0.42,4.2209477609,4.577,0.45,4.5990682752000005,0.267,0,0.267,4.31,0.45,4.3334282041
2020-06-03 09:00:00,4.5335,0.47000000000000003,4.5577979606,0.21350000000000002,0,0.21350000000000002,4.32,0.47000000000000003,4.3454919169,4.6535,0.47000000000000003,4.6771746012,0.21350000000000002,0,0.21350000000000002,4.44,0.47000000000000003,4.4648068267
2020-06-03 09:30:00,4.767,0.51,4.7942036878,0.047,0,0.047,4.72,0.51,4.747473012,4.8870000000000005,0.5,4.9125114758,0.047,0,0.047,4.84,0.5,4.865757906
2020-06-03 10:00:00,4.817,0.47000000000000003,4.8398748951,0.077,0,0.077,4.74,0.47000000000000003,4.7632446924,4.937,0.46,4.9583837084,0.077,0,0.077,4.86,0.46,4.881721008
2020-06-03 10:30:00,4.7925,0.44,4.8126558416,0.052500000000000005,0,0.052500000000000005,4.74,0.44,4.7603781362,4.9125,0.43,4.9312834283,0.052500000000000005,0,0.052500000000000005,4.86,0.43,4.8789855503
2020-06-03 11:00:00,4.8825,0.44,4.9022858189,0.052500000000000005,0,0.052500000000000005,4.83,0.44,4.85,5.0025,0.43,5.0209467484,0.052500000000000005,0,0.052500000000000005,4.95,0.43,4.9686416655
2020-06-03 11:30:00,4.8595,0.46,4.881223233,0.0495,0,0.0495,4.8100000000000005,0.46,4.8319457778,4.9895,0.45,5.0097515158,0.0495,0,0.0495,4.94,0.45,4.9604536083
2020-06-03 12:00:00,5.0375,0.49,5.0612751605,0.0375,0,0.0375,5.0,0.49,5.0239526272,5.1675,0.48,5.1897452972,0.0375,0,0.0375,5.13,0.48,5.1524072044
2020-06-03 12:30:00,5.01,0.45,5.0301689832,0.08,0,0.08,4.93,0.45,4.9504949248,5.14,0.44,5.1587983097,0.08,0,0.08,5.06,0.44,5.0790944075
2020-06-03 13:00:00,5.114,0.41000000000000003,5.1304089506,0.084,0,0.084,5.03,0.41000000000000003,5.0466820784,5.244,0.4,5.2592334042,0.084,0,0.084,5.16,0.4,5.175480654
2020-06-03 13:30:00,5.1595,0.46,5.179965275,0.1295,0,0.1295,5.03,0.46,5.050990002,5.2895,0.45,5.3086071855,0.1295,0,0.1295,5.16,0.45,5.1795849255
2020-06-03 14:00:00,4.9765,0.46,4.9977147027,0.1365,0,0.1365,4.84,0.46,4.8618103624,5.1065,0.45,5.1262893256,0.1365,0,0.1365,4.97,0.45,4.9903306504
2020-06-03 14:30:00,4.861,0.46,4.8827165595,0.131,0,0.131,4.73,0.46,4.7523152252,4.981,0.45,5.0012859346,0.131,0,0.131,4.85,0.45,4.8708315512
2020-06-03 15:00:00,4.6365,0.46,4.6592630587,0.1565,0,0.1565,4.48,0.46,4.5035541519999995,4.7465,0.45,4.7677837881,0.1565,0,0.1565,4.59,0.45,4.6120060711
2020-06-03 15:30:00,4.5215,0.45,4.5438378326999995,0.14150000000000001,0,0.14150000000000001,4.38,0.45,4.4030557571,4.6415,0.44,4.6623086824,0.14150000000000001,0,0.14150000000000001,4.5,0.44,4.5214599412
2020-06-03 16:00:00,4.475,0.42,4.4946662835,0.145,0,0.145,4.33,0.42,4.3503218272,4.585,0.41000000000000003,4.6032950155,0.145,0,0.145,4.44,0.41000000000000003,4.4588899964
2020-06-03 16:30:00,4.5825,0.39,4.5990658019,0.1325,0,0.1325,4.45,0.39,4.4670571969,4.7025,0.38,4.7178285524,0.1325,0,0.1325,4.57,0.38,4.5857714727
2020-06-03 17:00:00,4.8260000000000005,0.32,4.8365975644,0.116,0,0.116,4.71,0.32,4.7208579729,4.956,0.31,4.9656858539,0.116,0,0.116,4.84,0.31,4.8499175251
2020-06-03 17:30:00,5.1445,0.26,5.1510659334,0.1545,0,0.1545,4.99,0.26,4.996768956,5.2745,0.24,5.2799574099,0.1545,0,0.1545,5.12,0.24,5.1256219135
2020-06-03 18:00:00,5.2405,0.23,5.2455448001,0.3205,0,0.3205,4.92,0.23,4.9253730823,5.3605,0.22,5.3650126048,0.3205,0,0.3205,5.04,0.22,5.0447993023
2020-06-03 18:30:00,5.3805,0.21,5.3845965726,0.3105,0,0.3105,5.07,0.21,5.0743472487,5.5105,0.2,5.5141282403,0.3105,0,0.3105,5.2,0.2,5.2038447325
2020-06-03 19:00:00,5.0855,0.2,5.0894312305,0.3155,0,0.3155,4.77,0.2,4.7741910309,5.2055,0.19,5.2089663322,0.3155,0,0.3155,4.89,0.19,4.8936898144
2020-06-03 19:30:00,5.0,0.16,5.002559345,0.2,0,0.2,4.8,0.16,4.8026659262999996,5.14,0.23,5.1451433411,0.2,0,0.2,4.94,0.23,4.9453513525
2020-06-03 20:00:00,4.8015,0.21,4.8060901209,0.18150000000000002,0,0.18150000000000002,4.62,0.21,4.6247702646,4.9215,0.19,4.9251662155,0.18150000000000002,0,0.18150000000000002,4.74,0.19,4.7438064885
2020-06-03 20:30:00,4.6175,0.08,4.6181929637,0.2575,0,0.2575,4.36,0.08,4.3607338832,4.7375,0.05,4.7377638449,0.2575,0,0.2575,4.48,0.05,4.4802790092
2020-06-03 21:00:00,4.399,-0.02,4.3990454646,0.249,0,0.249,4.15,-0.02,4.1500481925,4.509,-0.03,4.5090997993,0.249,0,0.249,4.26,-0.03,4.2601056325
2020-06-03 21:30:00,4.344,-0.2,4.3486016143,0.314,0,0.314,4.03,-0.2,4.0349597272,4.444,-0.22,4.4494422122,0.314,0,0.314,4.13,-0.22,4.1358554133
2020-06-03 22:00:00,4.0835,-0.22,4.0894219946,0.3235,0,0.3235,3.76,-0.22,3.7664306711,4.1835,-0.24,4.190378533,0.3235,0,0.3235,3.86,-0.24,3.8674539428
2020-06-03 22:30:00,3.8355,-0.24,3.8430014637000003,0.34550000000000003,0,0.34550000000000003,3.49,-0.24,3.4982424158,3.9255,-0.26,3.9341009456,0.34550000000000003,0,0.34550000000000003,3.58,-0.26,3.5894289239
2020-06-03 23:00:00,3.5785,-0.26,3.5879328659,0.3785,0,0.3785,3.2,-0.26,3.2105451251,3.6585,-0.28,3.6691991292,0.3785,0,0.3785,3.2800000000000002,-0.28,3.2919295254
2020-06-03 23:30:00,3.2485,-0.27,3.2597012516,0.2985,0,0.2985,2.95,-0.27,2.9623301639,3.3285,-0.30000000000000004,3.3419922576,0.2985,0,0.2985,3.03,-0.30000000000000004,3.0448152653
2020-06-04 00:00:00,3.017,-0.29,3.0309056402,0.327,0,0.327,2.69,-0.29,2.7055868125,3.077,-0.32,3.0935948345,0.327,0,0.327,2.75,-0.32,2.7685555801
2020-06-04 00:30:00,2.952,-0.29,2.9662103769,0.262,0,0.262,2.69,-0.29,2.7055868125,3.012,-0.32,3.0289509735,0.262,0,0.262,2.75,-0.32,2.7685555801
2020-06-04 01:00:00,2.8225,-0.29,2.8373590273,0.1825,0,0.1825,2.64,-0.29,2.6558802684,2.8925,-0.32,2.9101471183000003,0.1825,0,0.1825,2.71,-0.32,2.7288275871
2020-06-04 01:30:00,2.9465,-0.31,2.9627626044,0.1865,0,0.1865,2.76,-0.31,2.7773548567,3.0165,-0.33,3.0344970341,0.1865,0,0.1865,2.83,-0.33,2.8491753193
2020-06-04 02:00:00,2.8985000000000003,-0.31,2.9150304029000003,0.1985,0,0.1985,2.7,-0.31,2.7177380301,2.9685,-0.33,2.9867862746,0.1985,0,0.1985,2.77,-0.33,2.7895877832
2020-06-04 02:30:00,2.7935,-0.32,2.8117685271,0.20350000000000001,0,0.20350000000000001,2.59,-0.32,2.6096934686,2.8635,-0.35000000000000003,2.884810609,0.20350000000000001,0,0.20350000000000001,2.66,-0.35000000000000003,2.6829275055
2020-06-04 03:00:00,2.6515,-0.32,2.6707400192,0.21150000000000002,0,0.21150000000000002,2.44,-0.32,2.4608941464000003,2.7215,-0.35000000000000003,2.7439136739,0.21150000000000002,0,0.21150000000000002,2.51,-0.35000000000000003,2.534284909
2020-06-04 03:30:00,2.683,-0.30000000000000004,2.6997201707,0.163,0,0.163,2.52,-0.30000000000000004,2.5377943179,2.743,-0.33,2.7627792167000003,0.163,0,0.163,2.58,-0.33,2.6010190311
2020-06-04 04:00:00,2.6525,-0.32,2.6717328179,0.1325,0,0.1325,2.52,-0.32,2.5402362095,2.7125,-0.34,2.7337257086,0.1325,0,0.1325,2.58,-0.34,2.6023066691
2020-06-04 04:30:00,2.7115,-0.28,2.7259186066,0.12150000000000001,0,0.12150000000000001,2.59,-0.28,2.6050911692,2.7715,-0.31,2.788783292,0.12150000000000001,0,0.12150000000000001,2.65,-0.31,2.6680704638
2020-06-04 05:00:00,2.7199999999999998,-0.27,2.733367886,0.09,0,0.09,2.63,-0.27,2.6438229895000003,2.79,-0.29,2.8050311941,0.09,0,0.09,2.7,-0.29,2.7155294143
2020-06-04 05:30:00,2.8115,-0.27,2.824434855,0.07150000000000001,0,0.07150000000000001,2.74,-0.27,2.7532707822,2.8815,-0.29,2.8960563271,0.07150000000000001,0,0.07150000000000001,2.81,-0.29,2.8249247778
2020-06-04 06:00:00,2.859,-0.25,2.8699095805,0.089,0,0.089,2.77,-0.25,2.7812587079,2.9290000000000003,-0.28,2.94235297,0.089,0,0.089,2.84,-0.28,2.8537694371
2020-06-04 06:30:00,3.1705,-0.19,3.1761880061,0.1005,0,0.1005,3.07,-0.19,3.0758738596,3.2505,-0.2,3.2566470871,0.1005,0,0.1005,3.15,-0.2,3.1563428204
2020-06-04 07:00:00,3.3975,-0.1,3.3989713517,0.0975,0,0.0975,3.3,-0.1,3.3015148038,3.4775,-0.15,3.4807335793,0.0975,0,0.0975,3.38,-0.15,3.3833267652
2020-06-04 07:30:00,3.721,0.21,3.7269211153,0.151,0,0.151,3.5700000000000003,0.21,3.5761711368,3.811,0.2,3.816244358,0.151,0,0.151,3.66,0.2,3.6654604076
2020-06-04 08:00:00,4.035,0.17,4.038579577,0.20500000000000002,0,0.20500000000000002,3.83,0.17,3.8337709895,4.145,0.27,4.1537844191,0.20500000000000002,0,0.20500000000000002,3.94,0.27,3.9492404333
2020-06-04 08:30:00,4.346,0.25,4.3531845814,0.196,0,0.196,4.15,0.25,4.1575233012,4.466,0.43,4.4866530956,0.196,0,0.196,4.27,0.43,4.2915964396
2020-06-04 09:00:00,4.5015,0.41000000000000003,4.5201329903000005,0.1915,0,0.1915,4.31,0.41000000000000003,4.3294572408,4.6115,0.4,4.6288154262,0.1915,0,0.1915,4.42,0.4,4.4380626404
2020-06-04 09:30:00,4.6905,0.53,4.7203485306,0.3005,0,0.3005,4.39,0.53,4.4218774293,4.8004999999999995,0.52,4.8285815981999995,0.3005,0,0.3005,4.5,0.52,4.529944812
2020-06-04 10:00:00,4.611,0.53,4.6413598223,0.311,0,0.311,4.3,0.53,4.3325396709,4.721,0.52,4.7495516631,0.311,0,0.311,4.41,0.52,4.4405517675
2020-06-04 10:30:00,4.707,0.47000000000000003,4.7304068535,0.137,0,0.137,4.57,0.47000000000000003,4.5941049183,4.827,0.46,4.8488688372,0.137,0,0.137,4.69,0.46,4.7125046419
2020-06-04 11:00:00,4.6365,0.47000000000000003,4.6602609637,0.0765,0,0.0765,4.5600000000000005,0.47000000000000003,4.5841575017,4.7565,0.46,4.7786914788,0.0765,0,0.0765,4.68,0.46,4.7025524984
2020-06-04 11:30:00,4.4905,0.48,4.5160812936,0.1005,0,0.1005,4.39,0.48,4.4161634934,4.6005,0.47000000000000003,4.6244459398,0.1005,0,0.1005,4.5,0.47000000000000003,4.5244778704
2020-06-04 12:00:00,4.4735,0.5,4.5013556014,0.10350000000000001,0,0.10350000000000001,4.37,0.5,4.3985111117,4.5835,0.49,4.6096173648,0.10350000000000001,0,0.10350000000000001,4.48,0.49,4.5067172088
2020-06-04 12:30:00,4.6435,0.46,4.666228911,0.1135,0,0.1135,4.53,0.46,4.5532955098,4.7635000000000005,0.45,4.7847081677,0.1135,0,0.1135,4.65,0.45,4.6717234507
2020-06-04 13:00:00,4.504,0.43,4.5244796386,0.084,0,0.084,4.42,0.43,4.4408670325,4.624,0.42,4.6430352142,0.084,0,0.084,4.54,0.42,4.5593859236
2020-06-04 13:30:00,4.4475,0.41000000000000003,4.466358276,0.1375,0,0.1375,4.31,0.41000000000000003,4.3294572408,4.5575,0.39,4.574156343,0.1375,0,0.1375,4.42,0.39,4.4371725231
2020-06-04 14:00:00,4.332,0.43,4.3532888716,0.162,0,0.162,4.17,0.43,4.1921116397,4.432,0.42,4.4518562421,0.162,0,0.162,4.27,0.42,4.2906060178
2020-06-04 14:30:00,4.193,0.45,4.2170782540000005,0.423,0,0.423,3.77,0.45,3.7967617781,4.293,0.44,4.3154894276,0.423,0,0.423,3.87,0.44,3.8949326053
2020-06-04 15:00:00,4.2005,0.41000000000000003,4.2204620896,0.4005,0,0.4005,3.8,0.41000000000000003,3.8220544214,4.3004999999999995,0.4,4.3190624272,0.4005,0,0.4005,3.9,0.4,3.9204591568
2020-06-04 15:30:00,4.3365,0.41000000000000003,4.3558388687,0.3865,0,0.3865,3.95,0.41000000000000003,3.9712214746,4.4365,0.41000000000000003,4.4554048357,0.3865,0,0.3865,4.05,0.41000000000000003,4.0707001855
2020-06-04 16:00:00,4.5025,0.39,4.5193590530000005,0.3425,0,0.3425,4.16,0.39,4.1782412568,4.6125,0.38,4.6281266458,0.3425,0,0.3425,4.27,0.38,4.2868753189
2020-06-04 16:30:00,4.717,0.35000000000000003,4.7299671246,0.397,0,0.397,4.32,0.35000000000000003,4.3341550503,4.827,0.33,4.8382671485,0.397,0,0.397,4.43,0.33,4.4422741923
2020-06-04 17:00:00,4.8585,0.28,4.8665616456,0.3285,0,0.3285,4.53,0.28,4.5386451723,4.9785,0.27,4.9858161067,0.3285,0,0.3285,4.65,0.27,4.6578321138
2020-06-04 17:30:00,5.069,0.25,5.0751611797,0.319,0,0.319,4.75,0.25,4.7565743976,5.199,0.23,5.2040850301,0.319,0,0.319,4.88,0.23,4.8854170753
2020-06-04 18:00:00,5.449,0.24,5.4542828126,0.269,0,0.269,5.18,0.24,5.185556865,5.589,0.22,5.5933282578,0.269,0,0.269,5.32,0.22,5.3245469291
2020-06-04 18:30:00,5.4255,0.23,5.4303729384,0.3155,0,0.3155,5.11,0.23,5.1151735063,5.5555,0.22,5.5598543371,0.3155,0,0.3155,5.24,0.22,5.2446162872
2020-06-04 19:00:00,5.4465,0.21,5.450546968,0.2765,0,0.2765,5.17,0.21,5.1742632326,5.5865,0.2,5.5900789127,0.2765,0,0.2765,5.31,0.2,5.3137651435
2020-06-04 19:30:00,5.3235,0.23,5.3284662193,0.24350000000000002,0,0.24350000000000002,5.08,0.23,5.0852040274,5.4535,0.21,5.4575417772,0.24350000000000002,0,0.24350000000000002,5.21,0.21,5.2142305281
2020-06-04 20:00:00,5.036,0.18,5.039215812,0.196,0,0.196,4.84,0.18,4.8433459509,5.156,0.17,5.1588017989,0.196,0,0.196,4.96,0.17,4.9629124514
2020-06-04 20:30:00,4.773,0.18,4.7763928859,0.203,0,0.203,4.57,0.18,4.573543484,4.893,0.12,4.8944712687,0.203,0,0.203,4.69,0.12,4.6915349301
2020-06-04 21:00:00,4.5215,-0.1,4.5226056925,0.2215,0,0.2215,4.3,-0.1,4.3011626335,4.6415,-0.13,4.6433201753,0.2215,0,0.2215,4.42,-0.13,4.4219113514
2020-06-04 21:30:00,4.4225,-0.19,4.4265795204,0.2625,0,0.2625,4.16,-0.19,4.1643366819,4.5325,-0.09,4.5333934585,0.2625,0,0.2625,4.27,-0.09,4.2709483724
2020-06-04 22:00:00,4.2325,-0.22,4.2382138042,0.28250000000000003,0,0.28250000000000003,3.95,-0.22,3.9561218384,4.3325,-0.25,4.3397069313,0.28250000000000003,0,0.28250000000000003,4.05,-0.25,4.0577087131
2020-06-04 22:30:00,3.995,-0.25,4.0028146347,0.295,0,0.295,3.7,-0.25,3.7084363282,4.095,-0.27,4.1038914459,0.295,0,0.295,3.8,-0.27,3.8095800293
2020-06-04 23:00:00,3.6950000000000003,-0.23,3.7021514016,0.375,0,0.375,3.32,-0.23,3.3279573315,3.785,-0.25,3.7932472896,0.375,0,0.375,3.41,-0.25,3.4191519416
2020-06-04 23:30:00,3.3805,-0.28,3.3920760973,0.36050000000000004,0,0.36050000000000004,3.02,-0.28,3.032952357,3.4605,-0.31,3.4743575305,0.36050000000000004,0,0.36050000000000004,3.1,-0.31,3.1154614425
2020-06-05 00:00:00,3.077,-0.30000000000000004,3.091590044,0.367,0,0.367,2.71,-0.30000000000000004,2.7265546024000002,3.147,-0.33,3.1642548886,0.367,0,0.367,2.7800000000000002,-0.33,2.7995178156
2020-06-05 00:30:00,3.018,-0.30000000000000004,3.0328738846,0.368,0,0.368,2.65,-0.30000000000000004,2.6669270706,3.088,-0.33,3.105582715,0.368,0,0.368,2.7199999999999998,-0.33,2.7399452549000003
2020-06-05 01:00:00,2.89,-0.30000000000000004,2.9055292117000002,0.45,0,0.45,2.44,-0.30000000000000004,2.458373446,2.96,-0.33,2.978338463,0.45,0,0.45,2.51,-0.33,2.5316002844
2020-06-05 01:30:00,3.0265,-0.29,3.0403621906,0.35650000000000004,0,0.35650000000000004,2.67,-0.29,2.6857028875,3.0965,-0.32,3.112990885,0.35650000000000004,0,0.35650000000000004,2.74,-0.32,2.7586228448
2020-06-05 02:00:00,3.0,-0.31,3.0159741378,0.37,0,0.37,2.63,-0.31,2.6482069406,3.06,-0.33,3.0777426793,0.37,0,0.37,2.69,-0.33,2.7101660466
