Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-05 02:30:00,2.8885,-0.32,2.9061714075,0.3285,0,0.3285,2.56,-0.32,2.5799224795,2.9585,-0.35000000000000003,2.9791311233,0.3285,0,0.3285,2.63,-0.35000000000000003,2.6531867631
2020-06-05 03:00:00,2.74,-0.32,2.7586228448,0.34,0,0.34,2.4,-0.32,2.4212393521,2.8,-0.35000000000000003,2.8217902119,0.34,0,0.34,2.46,-0.35000000000000003,2.4847736315
2020-06-05 03:30:00,2.6395,-0.32,2.658826856,0.3095,0,0.3095,2.33,-0.32,2.3518715951,2.6995,-0.35000000000000003,2.7220948275,0.3095,0,0.3095,2.39,-0.35000000000000003,2.4154916684
2020-06-05 04:00:00,2.62,-0.32,2.6394696437,0.39,0,0.39,2.23,-0.32,2.2528426487,2.67,-0.35000000000000003,2.6928423645,0.39,0,0.39,2.2800000000000002,-0.35000000000000003,2.3067076104
2020-06-05 04:30:00,2.716,-0.29,2.7314384489,0.276,0,0.276,2.44,-0.29,2.4571731726,2.776,-0.32,2.7943829373,0.276,0,0.276,2.5,-0.32,2.5203967942
2020-06-05 05:00:00,2.739,-0.27,2.7522756039000003,0.299,0,0.299,2.44,-0.27,2.454893073,2.799,-0.29,2.8139831201,0.299,0,0.299,2.5,-0.29,2.516763795
2020-06-05 05:30:00,2.7715,-0.25,2.782752639,0.3015,0,0.3015,2.47,-0.25,2.4826195842,2.8315,-0.27,2.844343905,0.3015,0,0.3015,2.5300000000000002,-0.27,2.5443663258
2020-06-05 06:00:00,2.972,-0.2,2.9787218736,0.28200000000000003,0,0.28200000000000003,2.69,-0.2,2.6974246977,3.042,-0.23,3.0506825466,0.28200000000000003,0,0.28200000000000003,2.76,-0.23,2.7695667531
2020-06-05 06:30:00,3.2775,0.16,3.2814030917,0.3275,0,0.3275,2.95,0.16,2.9543357968,3.3575,0.16,3.3613101984,0.3275,0,0.3275,3.03,0.16,3.0342214817
2020-06-05 07:00:00,3.5675,-0.08,3.5683968739000003,0.17750000000000002,0,0.17750000000000002,3.39,-0.08,3.3909438214,3.6475,-0.12,3.6494734209,0.17750000000000002,0,0.17750000000000002,3.47,-0.12,3.472074308
2020-06-05 07:30:00,3.981,0.17,3.984628088,0.211,0,0.211,3.77,0.17,3.7738309448000003,4.081,0.17,4.0845392641,0.211,0,0.211,3.87,0.17,3.8737320506
2020-06-05 08:00:00,4.2565,0.21,4.261677164,0.1865,0,0.1865,4.07,0.21,4.0754140894,4.3665,0.2,4.3710779277,0.1865,0,0.1865,4.18,0.2,4.1847819537
2020-06-05 08:30:00,4.627,0.39,4.6434070466,0.377,0,0.377,4.25,0.39,4.2678566049,4.747,0.38,4.7621853177,0.377,0,0.377,4.37,0.38,4.3864906246
2020-06-05 09:00:00,4.752,0.41000000000000003,4.7696544948,0.402,0,0.402,4.35,0.41000000000000003,4.3692791167,4.872,0.4,4.8883927829000005,0.402,0,0.402,4.47,0.4,4.4878614061
2020-06-05 09:30:00,4.9175,0.46,4.9389681362,0.4675,0,0.4675,4.45,0.46,4.4737121052,5.0375,0.45,5.0575593175,0.4675,0,0.4675,4.57,0.45,4.5921019152
2020-06-05 10:00:00,4.7185,0.45,4.7399095192,0.42850000000000005,0,0.42850000000000005,4.29,0.45,4.3135368319000005,4.8285,0.44,4.8485061875,0.42850000000000005,0,0.42850000000000005,4.4,0.44,4.4219452733
2020-06-05 10:30:00,4.763,0.45,4.7842103842,0.41300000000000003,0,0.41300000000000003,4.35,0.45,4.3732139211,4.883,0.44,4.9027838011,0.41300000000000003,0,0.41300000000000003,4.47,0.44,4.4916032772
2020-06-05 11:00:00,4.771,0.45,4.7921749759,0.401,0,0.401,4.37,0.45,4.393108239,4.881,0.44,4.9007918748,0.401,0,0.401,4.48,0.44,4.5015552868
2020-06-05 11:30:00,4.7685,0.41000000000000003,4.7860936316,0.2485,0,0.2485,4.52,0.41000000000000003,4.5385570394,4.8885000000000005,0.4,4.9048376375,0.2485,0,0.2485,4.64,0.4,4.6572094649
2020-06-05 12:00:00,4.986,0.39,5.0012294488,0.196,0,0.196,4.79,0.39,4.8058506011,5.106,0.38,5.1201207017,0.196,0,0.196,4.91,0.38,4.9246827309
2020-06-05 12:30:00,5.1905,0.38,5.204391439,0.21050000000000002,0,0.21050000000000002,4.98,0.38,4.9944769496,5.3205,0.36,5.3326653983,0.21050000000000002,0,0.21050000000000002,5.11,0.36,5.1226653219
2020-06-05 13:00:00,5.1945,0.35000000000000003,5.2062779651,0.20450000000000002,0,0.20450000000000002,4.99,0.35000000000000003,5.0022594895,5.3245000000000005,0.34,5.3353444359,0.20450000000000002,0,0.20450000000000002,5.12,0.34,5.1312766443
2020-06-05 13:30:00,4.9975000000000005,0.35000000000000003,5.009741136,0.28750000000000003,0,0.28750000000000003,4.71,0.35000000000000003,4.7229863434,5.1175,0.34,5.128782141,0.28750000000000003,0,0.28750000000000003,4.83,0.34,4.8419520857
2020-06-05 14:00:00,4.664,0.35000000000000003,4.6771140675,0.304,0,0.304,4.36,0.35000000000000003,4.3740256058,4.774,0.34,4.7860919339,0.304,0,0.304,4.47,0.34,4.482912
2020-06-05 14:30:00,4.4735,0.35000000000000003,4.4871708514,0.2335,0,0.2335,4.24,0.35000000000000003,4.2544212297,4.5835,0.34,4.5960931507,0.2335,0,0.2335,4.35,0.34,4.3632671245
2020-06-05 15:00:00,4.36,0.31,4.371006749,0.19,0,0.19,4.17,0.31,4.1815069054,4.47,0.29,4.4793972809,0.19,0,0.19,4.28,0.29,4.2898135158
2020-06-05 15:30:00,4.059,0.31,4.0708206789,0.159,0,0.159,3.9,0.31,3.9123011132,4.159,0.29,4.1690983438,0.159,0,0.159,4.0,0.29,4.0104987221
2020-06-05 16:00:00,3.996,0.31,4.008006487,0.196,0,0.196,3.8,0.31,3.8126237685,4.096,0.29,4.1062532801,0.196,0,0.196,3.9,0.29,3.9107671882
2020-06-05 16:30:00,4.1495,0.27,4.1582749127,0.1895,0,0.1895,3.96,0.27,3.9691938728,4.2495,0.26,4.2574464471,0.1895,0,0.1895,4.06,0.26,4.0683166052
2020-06-05 17:00:00,4.3795,0.27,4.3878149744,0.20950000000000002,0,0.20950000000000002,4.17,0.27,4.1787318651,4.4795,0.26,4.4870391407,0.20950000000000002,0,0.20950000000000002,4.27,0.26,4.2779083674
2020-06-05 17:30:00,4.631,0.26,4.6382928972,0.181,0,0.181,4.45,0.26,4.4575890344,4.741,0.25,4.7475868607,0.181,0,0.181,4.5600000000000005,0.25,4.5668479283
2020-06-05 18:00:00,4.96,0.24,4.9658030569000005,0.19,0,0.19,4.77,0.24,4.7760339195,5.09,0.24,5.0956550119,0.19,0,0.19,4.9,0.24,4.9058740302
2020-06-05 18:30:00,5.1035,0.16,5.1060074667,0.12350000000000001,0,0.12350000000000001,4.98,0.16,4.9825696182,5.2335,0.12,5.2348755716,0.12350000000000001,0,0.12350000000000001,5.11,0.12,5.1114088078
2020-06-05 19:00:00,5.142,-0.23,5.1471413425,0.092,0,0.092,5.05,-0.23,5.0552349105,5.272,-0.26,5.2784073356,0.092,0,0.092,5.18,-0.26,5.186520992
2020-06-05 19:30:00,5.011,-0.19,5.0146007817,0.091,0,0.091,4.92,-0.19,4.9236673324,5.131,-0.21,5.1352956098,0.091,0,0.091,5.04,-0.21,5.0443731028
2020-06-05 20:00:00,4.6645,-0.25,4.6711947348,0.1945,0,0.1945,4.47,-0.25,4.476985593,4.7845,-0.26,4.7915592713,0.1945,0,0.1945,4.59,-0.26,4.5973579369
2020-06-05 20:30:00,4.4375,-0.27,4.4457064962,0.2675,0,0.2675,4.17,-0.27,4.1787318651,4.5475,-0.30000000000000004,4.5573848038,0.2675,0,0.2675,4.28,-0.30000000000000004,4.2905011362
2020-06-05 21:00:00,4.309,-0.29,4.3187476194,0.23900000000000002,0,0.23900000000000002,4.07,-0.29,4.080318615,4.419,-0.32,4.4305711821,0.23900000000000002,0,0.23900000000000002,4.18,-0.32,4.1922309097
2020-06-05 21:30:00,4.2065,-0.32,4.2186540804,0.20650000000000002,0,0.20650000000000002,4.0,-0.32,4.0127795853,4.3065,-0.34,4.3199007222,0.20650000000000002,0,0.20650000000000002,4.1,-0.34,4.1140734072
2020-06-05 22:00:00,4.097,-0.32,4.1094779474,0.227,0,0.227,3.87,-0.32,3.8832074372000003,4.197,-0.34,4.2107492207,0.227,0,0.227,3.9699999999999998,-0.34,3.9845325949
2020-06-05 22:30:00,3.8425000000000002,-0.35000000000000003,3.8584072167,0.14250000000000002,0,0.14250000000000002,3.7,-0.35000000000000003,3.7165171868,3.9325,-0.38,3.9508171623,0.14250000000000002,0,0.14250000000000002,3.79,-0.38,3.8090024941
2020-06-05 23:00:00,3.6265,-0.36,3.6443246631,0.17650000000000002,0,0.17650000000000002,3.45,-0.36,3.4687317567,3.7065,-0.39,3.7269615305,0.17650000000000002,0,0.17650000000000002,3.5300000000000002,-0.39,3.5514785653
2020-06-05 23:30:00,3.4275,-0.36,3.4463540517,0.1375,0,0.1375,3.29,-0.36,3.3096374424,3.5075000000000003,-0.39,3.5291155053,0.1375,0,0.1375,3.37,-0.39,3.3924917096
2020-06-06 00:00:00,3.1185,-0.4,3.1440487035,0.1685,0,0.1685,2.95,-0.4,2.9769951293,3.1885,-0.43,3.2173641774,0.1685,0,0.1685,3.02,-0.43,3.0504589819
2020-06-06 00:30:00,3.0905,-0.39,3.1150104735,0.1605,0,0.1605,2.93,-0.39,2.9558416737,3.1605,-0.41000000000000003,3.1869829385,0.1605,0,0.1605,3.0,-0.41000000000000003,3.0278870521
2020-06-06 01:00:00,2.9505,-0.37,2.9736089605,0.1705,0,0.1705,2.7800000000000002,-0.37,2.8045142182,3.0305,-0.4,3.0567842989,0.1705,0,0.1705,2.86,-0.4,2.8878365605000003
2020-06-06 01:30:00,3.0475,-0.37,3.0698788657,0.20750000000000002,0,0.20750000000000002,2.84,-0.37,2.8640006983,3.1275,-0.4,3.1529757769,0.20750000000000002,0,0.20750000000000002,2.92,-0.4,2.9472699232
2020-06-06 02:00:00,2.9939999999999998,-0.64,3.0616394301,0.164,0,0.164,2.83,-0.64,2.9014651471,3.114,-0.05,3.1144013871,0.164,0,0.164,2.95,-0.05,2.9504236984
2020-06-06 02:30:00,2.8255,-0.98,2.9906270664,0.29550000000000004,0,0.29550000000000004,2.5300000000000002,-0.98,2.7131715758,3.0055,0.47000000000000003,3.0420273256,0.29550000000000004,0,0.29550000000000004,2.71,0.47000000000000003,2.7504545079
2020-06-06 03:00:00,2.699,-0.98,2.8714109772,0.299,0,0.299,2.4,-0.98,2.5923734299,2.879,0.47000000000000003,2.9171117564999998,0.299,0,0.299,2.58,0.47000000000000003,2.6224606765000003
2020-06-06 03:30:00,2.606,-0.98,2.7841760002,0.336,0,0.336,2.27,-0.98,2.4725088473,2.776,0.47000000000000003,2.8155063488,0.336,0,0.336,2.44,0.47000000000000003,2.4848541205
2020-06-06 04:00:00,2.551,-1.0,2.7400001825,0.231,0,0.231,2.32,-1.0,2.5263412279,2.731,0.44,2.766217815,0.231,0,0.231,2.5,0.44,2.5384247084
2020-06-06 04:30:00,2.4975,-0.98,2.6828913974,0.28750000000000003,0,0.28750000000000003,2.21,-0.98,2.4175400721,2.6675,0.46,2.7068720417,0.28750000000000003,0,0.28750000000000003,2.38,0.46,2.4240462042
2020-06-06 05:00:00,2.418,-0.98,2.6090465692,0.358,0,0.358,2.06,-0.98,2.2812277396000002,2.578,0.48,2.6223050929,0.358,0,0.358,2.22,0.48,2.2712991877
2020-06-06 05:30:00,2.4225,-0.98,2.6132176048,0.3825,0,0.3825,2.04,-0.98,2.2631835984,2.5925000000000002,0.47000000000000003,2.6347592395,0.3825,0,0.3825,2.21,0.47000000000000003,2.2594247055
2020-06-06 06:00:00,2.5,-0.98,2.6852187993000003,0.31,0,0.31,2.19,-0.98,2.3992707225,2.67,0.47000000000000003,2.7110514565,0.31,0,0.31,2.36,0.47000000000000003,2.4063457773
2020-06-06 06:30:00,2.6470000000000002,-0.9400000000000001,2.8089515838,0.317,0,0.317,2.33,-0.9400000000000001,2.5124689053,2.817,0.48,2.8576019667,0.317,0,0.317,2.5,0.48,2.5456629785000002
2020-06-06 07:00:00,2.6825,-0.93,2.8391382936,0.41250000000000003,0,0.41250000000000003,2.27,-0.93,2.4531204618,2.8525,0.5,2.895989684,0.41250000000000003,0,0.41250000000000003,2.44,0.5,2.4907027121
2020-06-06 07:30:00,2.9275,-0.85,3.0484022454,0.40750000000000003,0,0.40750000000000003,2.52,-0.85,2.6594924328,3.1075,0.56,3.1575554231,0.40750000000000003,0,0.40750000000000003,2.7,0.56,2.7574626017
2020-06-06 08:00:00,3.153,-0.79,3.2504628901,0.483,0,0.483,2.67,-0.79,2.7844209452,3.333,0.62,3.3901753642,0.483,0,0.483,2.85,0.62,2.9166590476
2020-06-06 08:30:00,3.259,-0.75,3.3441861491,0.459,0,0.459,2.8,-0.75,2.8987066081,3.449,0.67,3.5134742064999998,0.459,0,0.459,2.99,0.67,3.064147516
2020-06-06 09:00:00,3.5465,-0.6900000000000001,3.6129990659,0.48650000000000004,0,0.48650000000000004,3.06,-0.6900000000000001,3.1368296097,3.7565,0.72,3.82487807,0.48650000000000004,0,0.48650000000000004,3.27,0.72,3.3483279409
2020-06-06 09:30:00,3.674,-0.47000000000000003,3.7039406043,0.5640000000000001,0,0.5640000000000001,3.11,-0.47000000000000003,3.1453139748,3.854,0.64,3.9067782123,0.5640000000000001,0,0.5640000000000001,3.29,0.64,3.3516712249
2020-06-06 10:00:00,3.8064999999999998,0.24,3.8140585011,0.5465,0,0.5465,3.26,0.24,3.2688224179,3.8865,0.23,3.893299661,0.5465,0,0.5465,3.34,0.23,3.3479097957
2020-06-06 10:30:00,3.711,0.24,3.7187526134,0.591,0,0.591,3.12,0.24,3.1292171545,3.791,0.23,3.7979706423,0.591,0,0.591,3.2,0.23,3.2082549774
2020-06-06 11:00:00,3.849,0.26,3.857771507,0.549,0,0.549,3.3,0.26,3.3102265783,3.9290000000000003,0.25,3.9369456435,0.549,0,0.549,3.38,0.25,3.3892329516
2020-06-06 11:30:00,3.723,0.28,3.7335142962,0.583,0,0.583,3.14,0.28,3.1524593574,3.813,0.27,3.822547449,0.583,0,0.583,3.23,0.27,3.2412651851
2020-06-06 12:00:00,3.9555,0.28,3.9653978678,0.5955,0,0.5955,3.36,0.28,3.3716464821,4.0455,0.27,4.0545,0.5955,0,0.5955,3.45,0.27,3.4605490894
2020-06-06 12:30:00,3.967,0.27,3.9761776872,0.587,0,0.587,3.38,0.27,3.3907668749,4.057,0.25,4.0646954375,0.587,0,0.587,3.47,0.25,3.4789941075
2020-06-06 13:00:00,3.891,0.25,3.8990230828,0.5710000000000001,0,0.5710000000000001,3.32,0.25,3.3293993452,3.971,0.24,3.9782459703,0.5710000000000001,0,0.5710000000000001,3.4,0.24,3.4084600628
2020-06-06 13:30:00,4.1375,0.15,4.1402181404,0.5175000000000001,0,0.5175000000000001,3.62,0.15,3.623106402,4.2275,0.15,4.2301603102,0.5175000000000001,0,0.5175000000000001,3.71,0.15,3.7130311068
2020-06-06 14:00:00,4.15,-0.06,4.1504337123,0.53,0,0.53,3.62,-0.06,3.6204972034000003,4.24,-0.09,4.2409550811,0.53,0,0.53,3.71,-0.09,3.7110914836
2020-06-06 14:30:00,4.075,-0.23,4.0814856364,0.495,0,0.495,3.58,-0.23,3.58738066,4.175,-0.27,4.1837214295,0.495,0,0.495,3.68,-0.27,3.6898915973
2020-06-06 15:00:00,4.0645,-0.18,4.0684837778,0.49450000000000005,0,0.49450000000000005,3.5700000000000003,-0.18,3.5745349348,4.1645,-0.21,4.1697913917000005,0.49450000000000005,0,0.49450000000000005,3.67,-0.21,3.6760032644000002
2020-06-06 15:30:00,4.0,-0.2,4.0049968789,0.53,0,0.53,3.47,-0.2,3.4757589099,4.09,-0.24,4.0970355136,0.53,0,0.53,3.56,-0.24,3.5680807166
2020-06-06 16:00:00,4.01,-0.22,4.0160303784,0.56,0,0.56,3.45,-0.22,3.4570073763,4.1,-0.26,4.108235631,0.56,0,0.56,3.54,-0.26,3.5495351808
2020-06-06 16:30:00,4.1825,-0.24,4.1893801749,0.5225000000000001,0,0.5225000000000001,3.66,-0.24,3.6678604117,4.2825,-0.26,4.2903853265,0.5225000000000001,0,0.5225000000000001,3.76,-0.26,3.7689786415
2020-06-06 17:00:00,4.5185,-0.19,4.5224929243,0.5085000000000001,0,0.5085000000000001,4.01,-0.19,4.0144987234,4.6185,-0.23,4.6242234213,0.5085000000000001,0,0.5085000000000001,4.11,-0.23,4.1164304926
2020-06-06 17:30:00,4.916,-0.25,4.9223526895,0.426,0,0.426,4.49,-0.25,4.496954525,5.026,-0.28,5.0337934006,0.426,0,0.426,4.6,-0.28,4.6085138602
2020-06-06 18:00:00,5.069,-0.25,5.0751611797,0.439,0,0.439,4.63,-0.25,4.6367445476,5.189,-0.26,5.1955096959,0.439,0,0.439,4.75,-0.26,4.7571104675
2020-06-06 18:30:00,5.3325,-0.23,5.3374578453,0.3825,0,0.3825,4.95,-0.23,4.9553405534,5.4625,-0.26,5.4686841425,0.3825,0,0.3825,5.08,-0.26,5.0866491918
2020-06-06 19:00:00,5.2125,-0.24,5.2180222546,0.3825,0,0.3825,4.83,-0.24,4.8359590569,5.3425,-0.26,5.3488228845,0.3825,0,0.3825,4.96,-0.26,4.9668098413
2020-06-06 19:30:00,5.004,-0.24,5.0097520897,0.364,0,0.364,4.64,-0.24,4.6462027506,5.134,-0.26,5.1405793448,0.364,0,0.364,4.77,-0.26,4.7770806985
2020-06-06 20:00:00,4.749,-0.28,4.7572472082,0.379,0,0.379,4.37,-0.28,4.378961064,4.859,-0.30000000000000004,4.8682523558,0.379,0,0.379,4.48,-0.30000000000000004,4.4900334074
2020-06-06 20:30:00,4.5045,-0.28,4.5131940187,0.3845,0,0.3845,4.12,-0.28,4.1295036021,4.6045,-0.31,4.6149236451,0.3845,0,0.3845,4.22,-0.31,4.2313709362
2020-06-06 21:00:00,4.2765,-0.32,4.2884556952,0.3065,0,0.3065,3.9699999999999998,-0.32,3.9828758454,4.3865,-0.35000000000000003,4.4004411427,0.3065,0,0.3065,4.08,-0.35000000000000003,4.0949847375
2020-06-06 21:30:00,4.1095,-0.35000000000000003,4.1243775591,0.28950000000000004,0,0.28950000000000004,3.8200000000000003,-0.35000000000000003,3.8360005214,4.2095,-0.38,4.22661688,0.28950000000000004,0,0.28950000000000004,3.92,-0.38,3.9383752995
2020-06-06 22:00:00,4.0755,-0.36,4.0913689946,0.1655,0,0.1655,3.91,-0.36,3.9265379153,4.1855,-0.39,4.2036306034,0.1655,0,0.1655,4.02,-0.39,4.0388736054
2020-06-06 22:30:00,3.892,-0.38,3.9105068725,0.17200000000000001,0,0.17200000000000001,3.7199999999999998,-0.38,3.7393582337,3.992,-0.41000000000000003,4.012999377,0.17200000000000001,0,0.17200000000000001,3.8200000000000003,-0.41000000000000003,3.8419396143
2020-06-06 23:00:00,3.643,-0.38,3.6627652122,0.203,0,0.203,3.44,-0.38,3.4609247319,3.733,-0.41000000000000003,3.7554479094,0.203,0,0.203,3.5300000000000002,-0.41000000000000003,3.5537304343000002
2020-06-06 23:30:00,3.3975,-0.38,3.4186848714,0.1975,0,0.1975,3.2,-0.38,3.2224835143,3.4875,-0.41000000000000003,3.5115176562,0.1975,0,0.1975,3.29,-0.41000000000000003,3.3154486876
2020-06-07 00:00:00,3.143,-0.4,3.1683511485,0.183,0,0.183,2.96,-0.4,2.9869047524,3.223,-0.43,3.2515579343,0.183,0,0.183,3.04,-0.43,3.0702605753
2020-06-07 00:30:00,3.0525,-0.4,3.078596474,0.14250000000000002,0,0.14250000000000002,2.91,-0.4,2.9373627628000003,3.1225,-0.43,3.1519686309,0.14250000000000002,0,0.14250000000000002,2.98,-0.43,3.0108636635
2020-06-07 01:00:00,2.9415,-0.39,2.967241522,0.2015,0,0.2015,2.74,-0.39,2.7676163029,3.0115,-0.42,3.0406466829,0.2015,0,0.2015,2.81,-0.42,2.841214529
2020-06-07 01:30:00,3.061,-0.4,3.0870246193,0.201,0,0.201,2.86,-0.4,2.8878365605000003,3.141,-0.43,3.1702966738,0.201,0,0.201,2.94,-0.43,2.9712791858000003
2020-06-07 02:00:00,3.1175,-0.38,3.1405741911,0.14750000000000002,0,0.14750000000000002,2.9699999999999998,-0.38,2.9942110814,3.1975,-0.41000000000000003,3.223678993,0.14750000000000002,0,0.14750000000000002,3.05,-0.41000000000000003,3.077433996
2020-06-07 02:30:00,3.0085,-0.4,3.0349748352,0.1085,0,0.1085,2.9,-0.4,2.9274562337,3.0885,-0.43,3.118289956,0.1085,0,0.1085,2.98,-0.43,3.0108636635
2020-06-07 03:00:00,2.8545,-0.38,2.8796823175,0.0945,0,0.0945,2.76,-0.38,2.7860366114,2.9345,-0.41000000000000003,2.9630035859,0.0945,0,0.0945,2.84,-0.41000000000000003,2.8694424546
2020-06-07 03:30:00,2.7945,-0.4,2.8229825097,0.0545,0,0.0545,2.74,-0.4,2.769043156,2.8745000000000003,-0.43,2.9064841734,0.0545,0,0.0545,2.8200000000000003,-0.43,2.8525953095
2020-06-07 04:00:00,2.698,-0.49,2.7421349347,0.058,0,0.058,2.64,-0.49,2.6850884529,2.778,-0.38,2.8038694691,0.058,0,0.058,2.7199999999999998,-0.38,2.7464158462
2020-06-07 04:30:00,2.6105,-0.44,2.6473213349,0.0805,0,0.0805,2.5300000000000002,-0.44,2.5679758566,2.6805,-0.47000000000000003,2.7213930716,0.0805,0,0.0805,2.6,-0.47000000000000003,2.6421392847
2020-06-07 05:00:00,2.567,-0.43,2.6027656445,0.057,0,0.057,2.51,-0.43,2.5465663156,2.637,-0.46,2.6768206888,0.057,0,0.057,2.58,-0.46,2.6206869328
2020-06-07 05:30:00,2.549,-0.45,2.5884166975,0.059000000000000004,0,0.059000000000000004,2.49,-0.45,2.5303359461,2.6189999999999998,-0.48,2.6626229549,0.059000000000000004,0,0.059000000000000004,2.56,-0.48,2.6046112954
2020-06-07 06:00:00,2.528,-0.45,2.5677390833000002,0.038,0,0.038,2.49,-0.45,2.5303359461,2.598,-0.48,2.6419697197,0.038,0,0.038,2.56,-0.48,2.6046112954
2020-06-07 06:30:00,2.601,-0.45,2.6396403164,0.021,0,0.021,2.58,-0.45,2.6189501713,2.6710000000000003,-0.48,2.7137872061,0.021,0,0.021,2.65,-0.48,2.6931208662
2020-06-07 07:00:00,2.697,-0.41000000000000003,2.7279862536,0.017,0,0.017,2.68,-0.41000000000000003,2.7111805547000003,2.767,-0.44,2.8017653364,0.017,0,0.017,2.75,-0.44,2.7849775583
2020-06-07 07:30:00,2.896,-0.41000000000000003,2.9248788009,0.006,0,0.006,2.89,-0.41000000000000003,2.9189381631,2.966,-0.44,2.9984589375,0.006,0,0.006,2.96,-0.44,2.9925240183
2020-06-07 08:00:00,3.1185,-0.39,3.1427921105,0.0285,0,0.0285,3.09,-0.39,3.1145144084,3.2085,-0.35000000000000003,3.2275334623,0.0285,0,0.0285,3.18,-0.35000000000000003,3.1992030258
2020-06-07 08:30:00,3.227,-0.37,3.2481423922,0.037,0,0.037,3.19,-0.37,3.2113859936,3.317,-0.39,3.3398486493,0.037,0,0.037,3.2800000000000002,-0.39,3.3031046002
2020-06-07 09:00:00,3.5875,-0.33,3.6026457292,0.0575,0,0.0575,3.5300000000000002,-0.33,3.5453913747,3.6775,-0.36,3.6950786527,0.0575,0,0.0575,3.62,-0.36,3.6378565117
2020-06-07 09:30:00,3.7385,-0.29,3.749730957,0.0385,0,0.0385,3.7,-0.29,3.7113474642,3.8385,-0.32,3.8518154486,0.0385,0,0.0385,3.8,-0.32,3.8134498817
2020-06-07 10:00:00,3.91,-0.26,3.9186349664,0.1,0,0.1,3.81,-0.26,3.8188610868,4.0,-0.29,4.0104987221,0.1,0,0.1,3.9,-0.29,3.9107671882
2020-06-07 10:30:00,3.9825,-0.26,3.9909781069,0.07250000000000001,0,0.07250000000000001,3.91,-0.26,3.9186349664,4.0825,-0.29,4.0927871005,0.07250000000000001,0,0.07250000000000001,4.01,-0.29,4.020472609
2020-06-07 11:00:00,4.106,-0.23,4.1124367472,0.116,0,0.116,3.99,-0.23,3.996623575,4.216,-0.26,4.2240094697,0.116,0,0.116,4.1,-0.26,4.108235631
2020-06-07 11:30:00,4.1185,-0.23,4.1249172416,0.1285,0,0.1285,3.99,-0.23,3.996623575,4.2285,-0.26,4.2364858373,0.1285,0,0.1285,4.1,-0.26,4.108235631
2020-06-07 12:00:00,4.215,-0.23,4.2212705433,0.155,0,0.155,4.06,-0.23,4.0665095598,4.315,-0.26,4.3228260432,0.155,0,0.155,4.16,-0.26,4.1681170809
2020-06-07 12:30:00,4.255,-0.12,4.2566917906,0.155,0,0.155,4.1,-0.12,4.1017557216,4.355,-0.1,4.3561479543,0.155,0,0.155,4.2,-0.1,4.2011903075
2020-06-07 13:00:00,4.339,-0.05,4.3392880752,0.159,0,0.159,4.18,-0.05,4.1802990324,4.449,-0.1,4.4501237061,0.159,0,0.159,4.29,-0.1,4.2911653429
2020-06-07 13:30:00,4.3145,-0.23,4.320626141,0.1845,0,0.1845,4.13,-0.23,4.1363994004,4.4245,-0.26,4.4321326977,0.1845,0,0.1845,4.24,-0.26,4.2479642183
2020-06-07 14:00:00,4.2735,-0.23,4.2796848307,0.14350000000000002,0,0.14350000000000002,4.13,-0.23,4.1363994004,4.3835,-0.26,4.3912039636,0.14350000000000002,0,0.14350000000000002,4.24,-0.26,4.2479642183
2020-06-07 14:30:00,4.1665,-0.28,4.1758977777,0.1165,0,0.1165,4.05,-0.28,4.0596674741,4.2665,-0.31,4.2777473336,0.1165,0,0.1165,4.15,-0.31,4.1615622067
2020-06-07 15:00:00,4.036,-0.28,4.0457009281,0.126,0,0.126,3.91,-0.28,3.9200127551,4.136,-0.31,4.1476012344,0.126,0,0.126,4.01,-0.31,4.021964694
2020-06-07 15:30:00,4.15,-0.28,4.1594350578,0.13,0,0.13,4.02,-0.28,4.0297394457,4.25,-0.31,4.2612908842,0.13,0,0.13,4.12,-0.31,4.131646161
2020-06-07 16:00:00,4.3085,-0.28,4.3175887078,0.1685,0,0.1685,4.14,-0.28,4.1494577959,4.4185,-0.31,4.4293613817,0.1685,0,0.1685,4.25,-0.31,4.2612908842
2020-06-07 16:30:00,4.7219999999999995,-0.28,4.7302942826,0.14200000000000002,0,0.14200000000000002,4.58,-0.28,4.5885509695,4.832,-0.31,4.8419339112,0.14200000000000002,0,0.14200000000000002,4.69,-0.31,4.7002340367
2020-06-07 17:00:00,5.0055,-0.26,5.0122480236,0.1555,0,0.1555,4.85,-0.26,4.8569640723,5.1255,-0.28,5.1331423368,0.1555,0,0.1555,4.97,-0.28,4.9778810753
2020-06-07 17:30:00,5.195,-0.35000000000000003,5.2067768341,0.17500000000000002,0,0.17500000000000002,5.02,-0.35000000000000003,5.0321864035,5.355,-0.13,5.3565777321,0.17500000000000002,0,0.17500000000000002,5.18,-0.13,5.1816310174
2020-06-07 18:00:00,5.3705,-0.25,5.3763156762,0.1605,0,0.1605,5.21,-0.25,5.2159946319,5.5005,-0.26,5.5066414674,0.1605,0,0.1605,5.34,-0.26,5.3463258412
2020-06-07 18:30:00,5.26,-0.25,5.2659377133,0.15,0,0.15,5.11,-0.25,5.1161118049,5.39,-0.28,5.3972678273,0.15,0,0.15,5.24,-0.28,5.2474755836
2020-06-07 19:00:00,5.1335,-0.27,5.1405955151,0.17350000000000002,0,0.17350000000000002,4.96,-0.27,4.9673433543000005,5.2635,-0.28,5.2709422545,0.17350000000000002,0,0.17350000000000002,5.09,-0.28,5.0976955578
2020-06-07 19:30:00,4.9365,-0.27,4.94387826,0.1865,0,0.1865,4.75,-0.27,4.7576674957,5.0665,-0.30000000000000004,5.0753740995,0.1865,0,0.1865,4.88,-0.30000000000000004,4.8892126155
2020-06-07 20:00:00,4.7005,-0.31,4.7107112255,0.18050000000000002,0,0.18050000000000002,4.52,-0.31,4.5306180594,4.8205,-0.33,4.8317823057,0.18050000000000002,0,0.18050000000000002,4.64,-0.33,4.651720112
2020-06-07 20:30:00,4.4295,-0.34,4.4425297129,0.08950000000000001,0,0.08950000000000001,4.34,-0.34,4.3532976007,4.5395,-0.37,4.5545537926,0.08950000000000001,0,0.08950000000000001,4.45,-0.37,4.465355529
2020-06-07 21:00:00,4.175,-0.34,4.1888214333,0.085,0,0.085,4.09,-0.34,4.1041076984,4.275,-0.38,4.2918556593,0.085,0,0.085,4.19,-0.38,4.207196216
2020-06-07 21:30:00,4.1105,-0.36,4.1262343911,0.0805,0,0.0805,4.03,-0.36,4.046047454,4.2205,-0.38,4.2375724478,0.0805,0,0.0805,4.14,-0.38,4.1574030355
2020-06-07 22:00:00,4.063,-0.37,4.0798123731,0.113,0,0.113,3.95,-0.37,3.9672912674000003,4.163,-0.41000000000000003,4.1831410447,0.113,0,0.113,4.05,-0.41000000000000003,4.0707001855
2020-06-07 22:30:00,3.886,-0.39,3.90552122,0.096,0,0.096,3.79,-0.39,3.8100131233,3.9859999999999998,-0.42,4.0080663667,0.096,0,0.096,3.89,-0.42,3.912607826
2020-06-07 23:00:00,3.588,-0.39,3.609133414,0.098,0,0.098,3.49,-0.39,3.5117232237,3.678,-0.4,3.6996870138,0.098,0,0.098,3.58,-0.4,3.6022770576000003
2020-06-07 23:30:00,3.274,-0.39,3.2971466452,0.124,0,0.124,3.15,-0.39,3.1740510393,3.364,-0.43,3.3913708143,0.124,0,0.124,3.24,-0.43,3.2684093991
2020-06-08 00:00:00,3.0975,-0.41000000000000003,3.1245169627,0.08750000000000001,0,0.08750000000000001,3.01,-0.41000000000000003,3.0377952531,3.1775,-0.44,3.2078195476,0.08750000000000001,0,0.08750000000000001,3.09,-0.44,3.1211696526
2020-06-08 00:30:00,3.0245,-0.4,3.050835992,0.1145,0,0.1145,2.91,-0.4,2.9373627628000003,3.0945,-0.43,3.1242327458,0.1145,0,0.1145,2.98,-0.43,3.0108636635
2020-06-08 01:00:00,2.8725,-0.4,2.9002165867,0.12250000000000001,0,0.12250000000000001,2.75,-0.4,2.7789386463,2.9425,-0.43,2.9737528899,0.12250000000000001,0,0.12250000000000001,2.8200000000000003,-0.43,2.8525953095
2020-06-08 01:30:00,3.076,-0.4,3.1018987733,0.076,0,0.076,3.0,-0.4,3.0265491901,3.156,-0.43,3.1851587088,0.076,0,0.076,3.08,-0.43,3.10987138
2020-06-08 02:00:00,3.0985,-0.41000000000000003,3.1255083187,0.0585,0,0.0585,3.04,-0.41000000000000003,3.067523431,3.1785,-0.45,3.2101966061000002,0.0585,0,0.0585,3.12,-0.45,3.1522848856
2020-06-08 02:30:00,3.056,-0.42,3.0847262439,0.066,0,0.066,2.99,-0.42,3.0193542356,3.126,-0.45,3.1582235513,0.066,0,0.066,3.06,-0.45,3.0929112499
2020-06-08 03:00:00,2.9175,-0.4,2.9447930742,0.0775,0,0.0775,2.84,-0.4,2.8680306831999998,2.9875,-0.43,3.0182869728,0.0775,0,0.0775,2.91,-0.43,2.9415982051
2020-06-08 03:30:00,2.809,-0.41000000000000003,2.8387639916,0.089,0,0.089,2.7199999999999998,-0.41000000000000003,2.7507271766,2.8890000000000002,-0.44,2.9223143226,0.089,0,0.089,2.8,-0.44,2.8343605981
2020-06-08 04:00:00,2.7175000000000002,-0.46,2.7561578783,0.0975,0,0.0975,2.62,-0.46,2.6600751869,2.7875,-0.49,2.83023961,0.0975,0,0.0975,2.69,-0.49,2.7342640692
2020-06-08 04:30:00,2.745,-0.43,2.7784753013,0.085,0,0.085,2.66,-0.43,2.6945314992,2.815,-0.46,2.8523367613,0.085,0,0.085,2.73,-0.46,2.7684833393
2020-06-08 05:00:00,2.7725,-0.38,2.7984203133000003,0.0625,0,0.0625,2.71,-0.38,2.7365123789,2.8425000000000002,-0.41000000000000003,2.871916825,0.0625,0,0.0625,2.7800000000000002,-0.41000000000000003,2.8100711735
2020-06-08 05:30:00,2.802,-0.37,2.8263234068000003,0.052000000000000005,0,0.052000000000000005,2.75,-0.37,2.7747792705,2.872,-0.4,2.8997213659,0.052000000000000005,0,0.052000000000000005,2.8200000000000003,-0.4,2.848227519
2020-06-08 06:00:00,2.956,-0.31,2.9722106251,0.046,0,0.046,2.91,-0.31,2.9264654449,3.036,-0.29,3.049819011,0.046,0,0.046,2.99,-0.29,3.0040306257
2020-06-08 06:30:00,3.287,-0.26,3.2972668985,0.037,0,0.037,3.25,-0.26,3.260383413,3.367,-0.29,3.3794657862,0.037,0,0.037,3.33,-0.29,3.3426037754999998
2020-06-08 07:00:00,3.617,-0.23,3.6243053127,0.027,0,0.027,3.59,-0.23,3.5973601432,3.707,-0.26,3.7161066992,0.027,0,0.027,3.68,-0.26,3.6891733491
2020-06-08 07:30:00,4.0925,0.06,4.0929398053,0.0125,0,0.0125,4.08,0.06,4.0804411526,4.2025,0.06,4.2029282947,0.0125,0,0.0125,4.19,0.06,4.1904295723
2020-06-08 08:00:00,4.324,0.25,4.3312210749,0.014,0,0.014,4.31,0.25,4.3172444916,4.444,0.24,4.4504759296,0.014,0,0.014,4.43,0.24,4.4364963654
2020-06-08 08:30:00,4.601,0.35000000000000003,4.6142931203,0.011,0,0.011,4.59,0.35000000000000003,4.6033248853,4.721,0.34,4.7332273345,0.011,0,0.011,4.71,0.34,4.7222558169
2020-06-08 09:00:00,4.7435,0.43,4.7629499525,0.0135,0,0.0135,4.73,0.43,4.7495052374,4.8635,0.43,4.8824719405,0.0135,0,0.0135,4.85,0.43,4.869024543
2020-06-08 09:30:00,4.765,0.45,4.786201521,0.035,0,0.035,4.73,0.45,4.7513577007,4.885,0.44,4.9047757339,0.035,0,0.035,4.85,0.44,4.8699178638
2020-06-08 10:00:00,4.864,0.45,4.8847718473,0.034,0,0.034,4.83,0.45,4.850917439,4.994,0.44,5.013345789,0.034,0,0.034,4.96,0.44,4.9794778843
2020-06-08 10:30:00,4.8295,0.47000000000000003,4.8523159677,0.029500000000000002,0,0.029500000000000002,4.8,0.47000000000000003,4.8229555254,4.9595,0.47000000000000003,4.9817206114,0.029500000000000002,0,0.029500000000000002,4.93,0.47000000000000003,4.9523529761
2020-06-08 11:00:00,4.8205,0.51,4.8474034544,0.0205,0,0.0205,4.8,0.51,4.8270177128,4.9505,0.5,4.9756859075,0.0205,0,0.0205,4.93,0.5,4.9552901025
2020-06-08 11:30:00,4.8135,0.49,4.838375993,0.0235,0,0.0235,4.79,0.49,4.8149974039,4.9335,0.48,4.9567955627,0.0235,0,0.0235,4.91,0.48,4.933406531
2020-06-08 12:00:00,4.622,0.49,4.6479010316,0.032,0,0.032,4.59,0.49,4.6160805886,4.742,0.48,4.7662316352000005,0.032,0,0.032,4.71,0.48,4.7343954207
2020-06-08 12:30:00,4.5825,0.51,4.6107923668,0.0425,0,0.0425,4.54,0.51,4.5685555704,4.7025,0.5,4.7290068989,0.0425,0,0.0425,4.66,0.5,4.6867472729
2020-06-08 13:00:00,4.45,0.51,4.4791293797,0.04,0,0.04,4.41,0.51,4.4393918502,4.5600000000000005,0.5,4.5873303783,0.04,0,0.04,4.52,0.5,4.5475707801
2020-06-08 13:30:00,4.3365,0.48,4.3629843284,0.0465,0,0.0465,4.29,0.48,4.3167696255,4.4465,0.47000000000000003,4.4712707646,0.0465,0,0.0465,4.4,0.47000000000000003,4.4250310733
2020-06-08 14:00:00,4.218,0.46,4.2430088381,0.048,0,0.048,4.17,0.46,4.1952949837,4.318,0.45,4.3413850325,0.048,0,0.048,4.27,0.45,4.2936464689000005
2020-06-08 14:30:00,4.3425,0.42,4.3627636024,0.0325,0,0.0325,4.31,0.42,4.3304156844,4.4525,0.41000000000000003,4.4713371881,0.0325,0,0.0325,4.42,0.41000000000000003,4.4389751069
2020-06-08 15:00:00,4.549,0.4,4.5665524195,0.019,0,0.019,4.53,0.4,4.5476257542,4.6690000000000005,0.39,4.6852599714,0.019,0,0.019,4.65,0.39,4.6663261781
2020-06-08 15:30:00,4.6530000000000005,0.32,4.6639906732,0.003,0,0.003,4.65,0.32,4.6609977473,4.773,0.31,4.7830564496,0.003,0,0.003,4.77,0.31,4.7800627611
2020-06-08 16:00:00,4.805,0.25,4.8114992466,0.005,0,0.005,4.8,0.25,4.8065060075,4.925,0.24,4.9308442482,0.005,0,0.005,4.92,0.24,4.9258501804
2020-06-08 16:30:00,5.0735,0.25,5.0796557216,0.0035,0,0.0035,5.07,0.25,5.076159966,5.2035,0.24,5.2090317958,0.0035,0,0.0035,5.2,0.24,5.2055355152
2020-06-08 17:00:00,5.6105,0.22,5.6148116843,0.0005,0,0.0005,5.61,0.22,5.6143120683,5.7605,0.21,5.7643265218,0.0005,0,0.0005,5.76,0.21,5.7638268537
2020-06-08 17:30:00,5.89,0.2,5.8933946075,0.0,0,0.0,5.89,0.2,5.8933946075,6.04,0.19,6.0429876717,0.0,0,0.0,6.04,0.19,6.0429876717
2020-06-08 18:00:00,5.821,0.2,5.8244348224,0.001,0,0.001,5.82,0.2,5.8234354122,5.971,0.19,5.9740221794,0.001,0,0.001,5.97,0.19,5.9730226854
2020-06-08 18:30:00,5.4585,-0.08,5.4590862102,0.0085,0,0.0085,5.45,-0.08,5.4505871243,5.5985,-0.08,5.5990715525,0.0085,0,0.0085,5.59,-0.08,5.5905724215
2020-06-08 19:00:00,5.199,-0.02,5.1990384688,0.009000000000000001,0,0.009000000000000001,5.19,-0.02,5.1900385355,5.329,-0.08,5.3296004541,0.009000000000000001,0,0.009000000000000001,5.32,-0.08,5.3206014698
2020-06-08 19:30:00,5.03,0.13,5.03167964,0.0,0,0.0,5.03,0.13,5.03167964,5.16,0.15,5.1621797722,0.0,0,0.0,5.16,0.15,5.1621797722
2020-06-08 20:00:00,4.878,-0.2,4.8820983194,0.008,0,0.008,4.87,-0.2,4.8741050461,5.008,-0.23,5.0132787674,0.008,0,0.008,5.0,-0.23,5.0052872045
2020-06-08 20:30:00,4.694,-0.22,4.6991526896,0.024,0,0.024,4.67,-0.22,4.675179141,4.824,-0.23,4.8294798892,0.024,0,0.024,4.8,-0.23,4.8055072573
2020-06-08 21:00:00,4.5865,-0.24,4.5927750054,0.026500000000000003,0,0.026500000000000003,4.5600000000000005,-0.24,4.5663114217,4.7065,-0.26,4.7136760867,0.026500000000000003,0,0.026500000000000003,4.68,-0.26,4.6872166581
2020-06-08 21:30:00,4.433,-0.28,4.4418339681,0.013000000000000001,0,0.013000000000000001,4.42,-0.28,4.4288598984,4.543,-0.31,4.553564428,0.013000000000000001,0,0.013000000000000001,4.53,-0.31,4.5405946747
2020-06-08 22:00:00,4.3445,-0.27,4.3528818328,0.0245,0,0.0245,4.32,-0.27,4.3284292763,4.4645,-0.30000000000000004,4.4745681635,0.0245,0,0.0245,4.44,-0.30000000000000004,4.4501235938
2020-06-08 22:30:00,4.1295,-0.30000000000000004,4.1403828627,0.029500000000000002,0,0.029500000000000002,4.1,-0.30000000000000004,4.1109609582,4.2295,-0.32,4.2415881754,0.029500000000000002,0,0.029500000000000002,4.2,-0.32,4.212172836
2020-06-08 23:00:00,3.8115,-0.32,3.8249094434,0.0415,0,0.0415,3.77,-0.32,3.7835565279,3.9115,-0.29,3.9222356189000003,0.0415,0,0.0415,3.87,-0.29,3.8808504223
2020-06-08 23:30:00,3.4605,-0.37,3.4802241666000002,0.0405,0,0.0405,3.42,-0.37,3.4399563951,3.5404999999999998,-0.4,3.5630240316,0.0405,0,0.0405,3.5,-0.4,3.5227829908
2020-06-09 00:00:00,3.2555,-0.37,3.276458492,0.0655,0,0.0655,3.19,-0.37,3.2113859936,3.3355,-0.4,3.3593987929,0.0655,0,0.0655,3.27,-0.4,3.2943739921
2020-06-09 00:30:00,3.1255,-0.39,3.149738124,0.0755,0,0.0755,3.05,-0.39,3.0748333288,3.2055,-0.42,3.2328981193,0.0755,0,0.0755,3.13,-0.42,3.1580531978
2020-06-09 01:00:00,2.9619999999999997,-0.39,2.9875648947,0.082,0,0.082,2.88,-0.39,2.9062862901,3.032,-0.42,3.0609514861,0.082,0,0.082,2.95,-0.42,2.9797483115
2020-06-09 01:30:00,3.12,-0.39,3.1442805218,0.06,0,0.06,3.06,-0.39,3.0847528264,3.2,-0.42,3.2274448098,0.06,0,0.06,3.14,-0.42,3.1679646463
2020-06-09 02:00:00,3.137,-0.38,3.1599318031,0.057,0,0.057,3.08,-0.38,3.1033530254,3.217,-0.42,3.2443010033,0.057,0,0.057,3.16,-0.42,3.1877892026
2020-06-09 02:30:00,3.05,-0.39,3.0748333288,0.05,0,0.05,3.0,-0.39,3.0252437918,3.13,-0.42,3.1580531978,0.05,0,0.05,3.08,-0.42,3.1085044636
2020-06-09 03:00:00,2.95,-0.38,2.9743738837,0.05,0,0.05,2.9,-0.38,2.9247905908,3.03,-0.41000000000000003,3.0576134484,0.05,0,0.05,2.98,-0.41000000000000003,3.0080724725
2020-06-09 03:30:00,2.822,-0.41000000000000003,2.8516283068,0.052000000000000005,0,0.052000000000000005,2.77,-0.41000000000000003,2.8001785657,2.902,-0.43,2.9336843729,0.052000000000000005,0,0.052000000000000005,2.85,-0.43,2.8822560608
2020-06-09 04:00:00,2.7845,-0.44,2.8190495295,0.0545,0,0.0545,2.73,-0.44,2.765230551,2.8645,-0.36,2.8870331224,0.0545,0,0.0545,2.81,-0.36,2.8329666428999998
2020-06-09 04:30:00,2.76,-0.38,2.7860366114,0.05,0,0.05,2.71,-0.38,2.7365123789,2.83,-0.41000000000000003,2.8595454183999998,0.05,0,0.05,2.7800000000000002,-0.41000000000000003,2.8100711735
2020-06-09 05:00:00,2.7720000000000002,-0.35000000000000003,2.7940085897999998,0.032,0,0.032,2.74,-0.35000000000000003,2.7622635645,2.842,-0.38,2.8672921023,0.032,0,0.032,2.81,-0.38,2.8355775426000003
2020-06-09 05:30:00,2.9385,-0.29,2.952775347,0.018500000000000003,0,0.018500000000000003,2.92,-0.29,2.9343653488,3.0185,-0.31,3.0343767482,0.018500000000000003,0,0.018500000000000003,3.0,-0.31,3.0159741378
2020-06-09 06:00:00,3.1375,-0.23,3.1459189834,0.0175,0,0.0175,3.12,-0.23,3.1284660778,3.2175,-0.27,3.2288087974,0.0175,0,0.0175,3.2,-0.27,3.211370424
2020-06-09 06:30:00,3.3555,-0.23,3.3633733438,0.0155,0,0.0155,3.34,-0.23,3.3479097957,3.4455,-0.26,3.4552959714,0.0155,0,0.0155,3.43,-0.26,3.4398401125999998
2020-06-09 07:00:00,3.6710000000000003,-0.2,3.67644407,0.011,0,0.011,3.66,-0.2,3.6654604076,3.761,-0.23,3.7680261411,0.011,0,0.011,3.75,-0.23,3.7570467125
2020-06-09 07:30:00,4.1675,0.17,4.1709658654,0.007500000000000001,0,0.007500000000000001,4.16,0.17,4.1634721087,4.2775,0.1,4.2786687474,0.007500000000000001,0,0.007500000000000001,4.27,0.1,4.2711707997
2020-06-09 08:00:00,4.5515,0.24,4.5578231921,0.0015,0,0.0015,4.55,0.24,4.5563252737,4.6815,0.23,4.6871464933,0.0015,0,0.0015,4.68,0.23,4.6856483009000005
2020-06-09 08:30:00,4.8865,0.34,4.8983142253,0.006500000000000001,0,0.006500000000000001,4.88,0.34,4.8918299235,5.0165,0.33,5.027342464,0.006500000000000001,0,0.006500000000000001,5.01,0.33,5.0208565006
2020-06-09 09:00:00,5.061,0.41000000000000003,5.0775802308,0.011,0,0.011,5.05,0.41000000000000003,5.0666162278,5.201,0.4,5.2163589792,0.011,0,0.011,5.19,0.4,5.2053914358
2020-06-09 09:30:00,5.205,0.43,5.222731565,0.005,0,0.005,5.2,0.43,5.2177485566,5.345,0.42,5.3614760095000005,0.005,0,0.005,5.34,0.42,5.356491389
2020-06-09 10:00:00,5.1075,0.42,5.1247396275,0.007500000000000001,0,0.007500000000000001,5.1,0.42,5.1172648945,5.2475,0.41000000000000003,5.2634927805,0.007500000000000001,0,0.007500000000000001,5.24,0.41000000000000003,5.2560156012
2020-06-09 10:30:00,5.023,0.42,5.0405286429,0.023,0,0.023,5.0,0.42,5.0176089923,5.163,0.41000000000000003,5.1792537107,0.023,0,0.023,5.14,0.41000000000000003,5.1563262116
2020-06-09 11:00:00,5.036,0.46,5.0569650978,0.026000000000000002,0,0.026000000000000002,5.01,0.46,5.0310734441,5.176,0.45,5.1955246126,0.026000000000000002,0,0.026000000000000002,5.15,0.45,5.1696228102
2020-06-09 11:30:00,5.004,0.47000000000000003,5.0260238758,0.034,0,0.034,4.97,0.47000000000000003,4.9921738752,5.144,0.46,5.1645266966,0.034,0,0.034,5.11,0.46,5.1306627252
2020-06-09 12:00:00,4.9185,0.47000000000000003,4.9409050031,0.0285,0,0.0285,4.89,0.47000000000000003,4.9125349872,5.0485,0.46,5.0694134029,0.0285,0,0.0285,5.02,0.46,5.0410316404
2020-06-09 12:30:00,5.045,0.44,5.0641509654,0.025,0,0.025,5.02,0.44,5.0392459753,5.185,0.43,5.2027997271,0.025,0,0.025,5.16,0.43,5.1778856689
2020-06-09 13:00:00,5.066,0.42,5.0833803714,0.026000000000000002,0,0.026000000000000002,5.04,0.42,5.0574697231,5.206,0.41000000000000003,5.2221198761,0.026000000000000002,0,0.026000000000000002,5.18,0.41000000000000003,5.196200535
2020-06-09 13:30:00,5.0245,0.36,5.0373802963,0.0145,0,0.0145,5.01,0.36,5.0229174789,5.1545,0.35000000000000003,5.1663691554,0.0145,0,0.0145,5.14,0.35000000000000003,5.1519025612
2020-06-09 14:00:00,5.095,0.38,5.1091511037,0.045,0,0.045,5.05,0.38,5.0642768487,5.235,0.37,5.2480591651,0.045,0,0.045,5.19,0.37,5.2031721094
2020-06-09 14:30:00,5.069,0.38,5.0832234852,0.039,0,0.039,5.03,0.38,5.0443334545,5.199,0.37,5.2121493647,0.039,0,0.039,5.16,0.37,5.1732484959
2020-06-09 15:00:00,5.051,0.36,5.0638128915,0.021,0,0.021,5.03,0.36,5.0428662485,5.171,0.35000000000000003,5.182831369,0.021,0,0.021,5.15,0.35000000000000003,5.1618795027
2020-06-09 15:30:00,4.8375,0.35000000000000003,4.8501449721,0.0175,0,0.0175,4.82,0.35000000000000003,4.8326907619,4.9575,0.33,4.9684712186,0.0175,0,0.0175,4.94,0.33,4.951009998
2020-06-09 16:00:00,4.2735,0.33,4.2862223752,0.0335,0,0.0335,4.24,0.33,4.2528225921,4.3835,0.32,4.3951646442,0.0335,0,0.0335,4.35,0.32,4.3617542343
2020-06-09 16:30:00,4.633,0.26,4.6402897539,0.033,0,0.033,4.6,0.26,4.6073419669,4.753,0.25,4.7595702537,0.033,0,0.033,4.72,0.25,4.7266161257
2020-06-09 17:00:00,4.877,0.23,4.8824204039,0.057,0,0.057,4.82,0.23,4.8254844316,5.007,0.22,5.011830903,0.057,0,0.057,4.95,0.22,4.9548864770000005
2020-06-09 17:30:00,5.33,0.21,5.3341353564,0.04,0,0.04,5.29,0.21,5.2941666011,5.47,0.2,5.473655086,0.04,0,0.04,5.43,0.2,5.4336819929
2020-06-09 18:00:00,5.3875,0.21,5.391591254,0.0675,0,0.0675,5.32,0.21,5.3241431235,5.5375,0.2,5.5411105611,0.0675,0,0.0675,5.47,0.2,5.473655086
2020-06-09 18:30:00,5.265,0.23,5.2700213472,0.065,0,0.065,5.2,0.23,5.2050840531,5.405,0.22,5.4094754829,0.065,0,0.065,5.34,0.22,5.3445299138
2020-06-09 19:00:00,5.1895,0.12,5.1908872315,0.0495,0,0.0495,5.14,0.12,5.1414005874,5.3195,0.12,5.3208533385,0.0495,0,0.0495,5.27,0.12,5.2713660469
2020-06-09 19:30:00,5.2455,0.17,5.2482540192,0.0655,0,0.0655,5.18,0.17,5.1827888246,5.3855,0.16,5.3878762282,0.0655,0,0.0655,5.32,0.16,5.3224054712
2020-06-09 20:00:00,5.0005,0.01,5.000509999,0.0505,0,0.0505,4.95,0.01,4.950010101,5.1405,0.06,5.1408501486,0.0505,0,0.0505,5.09,0.06,5.0903536223
2020-06-09 20:30:00,4.823,-0.23,4.8284810241,0.043000000000000003,0,0.043000000000000003,4.78,-0.23,4.7855302736,4.943,-0.24,4.9488229914,0.043000000000000003,0,0.043000000000000003,4.9,-0.24,4.9058740302
2020-06-09 21:00:00,4.59,-0.28,4.5985323745999995,0.05,0,0.05,4.54,-0.28,4.5486261662,4.71,-0.31,4.7201906741,0.05,0,0.05,4.66,-0.31,4.6702997762
2020-06-09 21:30:00,4.5075,-0.29,4.5168192625,0.0475,0,0.0475,4.46,-0.29,4.4694183067,4.6175,-0.31,4.6278943646,0.0475,0,0.0475,4.57,-0.31,4.5805021559
2020-06-09 22:00:00,4.4035,-0.31,4.4143982886,0.0135,0,0.0135,4.39,-0.31,4.4009317195,4.5235,-0.34,4.5362597203,0.0135,0,0.0135,4.51,-0.34,4.5227978067
2020-06-09 22:30:00,4.156,-0.32,4.1683013327,0.016,0,0.016,4.14,-0.32,4.1523487329,4.256,-0.34,4.2695592278,0.016,0,0.016,4.24,-0.34,4.2536102313
2020-06-09 23:00:00,3.7575000000000003,-0.44,3.7831740972,0.0175,0,0.0175,3.74,-0.44,3.7657934091,3.8775,-0.19,3.8821522702999998,0.0175,0,0.0175,3.86,-0.19,3.8646733368
2020-06-09 23:30:00,3.451,-0.36,3.4697263581,0.021,0,0.021,3.43,-0.36,3.4488403848,3.541,-0.39,3.5624122445,0.021,0,0.021,3.52,-0.39,3.5415392134
2020-06-10 00:00:00,3.235,-0.36,3.2549692779,0.015,0,0.015,3.22,-0.36,3.2400617278,3.315,-0.39,3.3378623399,0.015,0,0.015,3.3,-0.39,3.322965543
2020-06-10 00:30:00,3.0985,-0.39,3.1229476861,0.0085,0,0.0085,3.09,-0.39,3.1145144084,3.1785,-0.42,3.2061288574,0.0085,0,0.0085,3.17,-0.42,3.1977023001
2020-06-10 01:00:00,2.963,-0.39,2.9885563404,0.013000000000000001,0,0.013000000000000001,2.95,-0.39,2.9756679922,3.033,-0.42,3.0619420308,0.013000000000000001,0,0.013000000000000001,3.02,-0.42,3.0490654306
2020-06-10 01:30:00,3.13,-0.41000000000000003,3.1567388235,0.02,0,0.02,3.11,-0.41000000000000003,3.1369093069,3.21,-0.44,3.2400154321,0.02,0,0.02,3.19,-0.44,3.220201857
2020-06-10 02:00:00,3.138,-0.39,3.1621423118,0.028,0,0.028,3.11,-0.39,3.1343579885,3.218,-0.42,3.2452925908,0.028,0,0.028,3.19,-0.42,3.2175301086
2020-06-10 02:30:00,3.051,-0.4,3.0771091953,0.031,0,0.031,3.02,-0.4,3.0463748949,3.1310000000000002,-0.43,3.1603893747,0.031,0,0.031,3.1,-0.43,3.1296804949
2020-06-10 03:00:00,2.8745000000000003,-0.4,2.9021974864,0.0245,0,0.0245,2.85,-0.4,2.8779332862,2.9445,-0.43,2.9757318848,0.0245,0,0.0245,2.92,-0.43,2.9514911486
2020-06-10 03:30:00,2.8200000000000003,-0.4,2.848227519,0.01,0,0.01,2.81,-0.4,2.838326972,2.9,-0.43,2.931705988,0.01,0,0.01,2.89,-0.43,2.9218145047
2020-06-10 04:00:00,2.799,-0.38,2.8246771497000003,0.019,0,0.019,2.7800000000000002,-0.38,2.8058510295,2.879,-0.41000000000000003,2.9080476268,0.019,0,0.019,2.86,-0.41000000000000003,2.889238654
2020-06-10 04:30:00,2.809,-0.36,2.8319747527,0.029,0,0.029,2.7800000000000002,-0.36,2.8032124429,2.8890000000000002,-0.39,2.9152051386,0.029,0,0.029,2.86,-0.39,2.8864684305
2020-06-10 05:00:00,2.8795,-0.30000000000000004,2.8950855341,0.029500000000000002,0,0.029500000000000002,2.85,-0.30000000000000004,2.8657459762,2.9495,-0.33,2.9679033424,0.029500000000000002,0,0.029500000000000002,2.92,-0.33,2.9385880963
2020-06-10 05:30:00,2.9235,-0.28,2.9368779767,0.0335,0,0.0335,2.89,-0.28,2.9035323315,3.0035,-0.31,3.0194556215,0.0335,0,0.0335,2.9699999999999998,-0.31,2.9861346252
2020-06-10 06:00:00,3.0995,-0.22,3.1072979017,0.0495,0,0.0495,3.05,-0.22,3.0579241325,3.1795,-0.25,3.1893134449,0.0495,0,0.0495,3.13,-0.25,3.1399681527
2020-06-10 06:30:00,3.408,-0.21,3.4144639404,0.028,0,0.028,3.38,-0.21,3.3865173852,3.498,-0.23,3.5055533087,0.028,0,0.028,3.47,-0.23,3.4776141247
2020-06-10 07:00:00,3.6734999999999998,-0.19,3.6784102884000003,0.043500000000000004,0,0.043500000000000004,3.63,-0.19,3.6349690508,3.7735000000000003,-0.21,3.7793388641,0.043500000000000004,0,0.043500000000000004,3.73,-0.21,3.7359068511
2020-06-10 07:30:00,4.147,0.02,4.1470482274,0.047,0,0.047,4.1,0.02,4.1000487802,4.257,-0.01,4.2570117453,0.047,0,0.047,4.21,-0.01,4.2100118765
2020-06-10 08:00:00,4.491,0.22,4.496385326,0.041,0,0.041,4.45,0.22,4.4554348834,4.611,0.21,4.6157795658000005,0.041,0,0.041,4.57,0.21,4.5748224009000005
2020-06-10 08:30:00,4.851,0.35000000000000003,4.8636098733,0.021,0,0.021,4.83,0.35000000000000003,4.8426645558,4.981,0.34,4.9925906101,0.021,0,0.021,4.96,0.34,4.9716395686
2020-06-10 09:00:00,5.009,0.41000000000000003,5.0257517846,0.019,0,0.019,4.99,0.41000000000000003,5.0068153551,5.139,0.4,5.1545437237,0.019,0,0.019,5.12,0.4,5.1356012306
2020-06-10 09:30:00,5.1545,0.45,5.174105744,0.0145,0,0.0145,5.14,0.45,5.1596608416,5.2945,0.45,5.313589206,0.0145,0,0.0145,5.28,0.45,5.2991414399
2020-06-10 10:00:00,5.272,0.48,5.2938061921,0.012,0,0.012,5.26,0.48,5.2818557345,5.412,0.47000000000000003,5.4323700169,0.012,0,0.012,5.4,0.47000000000000003,5.4204151133
2020-06-10 10:30:00,5.217,0.43,5.2346909173,0.007,0,0.007,5.21,0.43,5.2277146058,5.347,0.42,5.3634698657,0.007,0,0.007,5.34,0.42,5.356491389
2020-06-10 11:00:00,5.4125,0.48,5.4337423798,0.0125,0,0.0125,5.4,0.48,5.4212913591,5.5525,0.47000000000000003,5.572356436,0.0125,0,0.0125,5.54,0.47000000000000003,5.5599010783
2020-06-10 11:30:00,5.5120000000000005,0.43,5.5287470552,0.012,0,0.012,5.5,0.43,5.5167834832,5.662,0.42,5.6775561644,0.012,0,0.012,5.65,0.42,5.6655891132
2020-06-10 12:00:00,5.579,0.46,5.5979318502,0.019,0,0.019,5.5600000000000005,0.46,5.5789963255,5.719,0.46,5.7374699128,0.019,0,0.019,5.7,0.46,5.71853128
2020-06-10 12:30:00,5.7615,0.49,5.7822990454,0.051500000000000004,0,0.051500000000000004,5.71,0.49,5.7309859536,5.9215,0.48,5.9409226767,0.051500000000000004,0,0.051500000000000004,5.87,0.48,5.8895925156
2020-06-10 13:00:00,5.691,0.45,5.7087635264,0.091,0,0.091,5.6,0.45,5.6180512636,5.841,0.44,5.8575490608,0.091,0,0.091,5.75,0.44,5.7668102102
2020-06-10 13:30:00,5.5515,0.47000000000000003,5.57136,0.0815,0,0.0815,5.47,0.47000000000000003,5.4901548248,5.6915,0.46,5.7100588657,0.0815,0,0.0815,5.61,0.46,5.6288275866
2020-06-10 14:00:00,5.31,0.45,5.3290336835,0.11,0,0.11,5.2,0.45,5.2194348353,5.45,0.44,5.4677326197,0.11,0,0.11,5.34,0.44,5.358096677
2020-06-10 14:30:00,5.102,0.39,5.1168842082,0.162,0,0.162,4.94,0.39,4.9553708237,5.232,0.38,5.2457815433,0.162,0,0.162,5.07,0.38,5.0842206876
2020-06-10 15:00:00,5.0665,0.39,5.0814881924,0.17650000000000002,0,0.17650000000000002,4.89,0.39,4.9055274946,5.1965,0.38,5.2103754423,0.17650000000000002,0,0.17650000000000002,5.02,0.38,5.0343619258
2020-06-10 15:30:00,5.021,0.39,5.0361236085,0.161,0,0.161,4.86,0.39,4.8756230371000004,5.151,0.38,5.1649976767,0.161,0,0.161,4.99,0.38,5.0044480215
2020-06-10 16:00:00,5.2155,0.37,5.2286078692,0.1355,0,0.1355,5.08,0.37,5.0934565866,5.3555,0.36,5.3675860729,0.1355,0,0.1355,5.22,0.36,5.2323990673
2020-06-10 16:30:00,5.3575,0.33,5.3676537006,0.1375,0,0.1375,5.22,0.33,5.2304206332,5.4975,0.31,5.5062333995,0.1375,0,0.1375,5.36,0.31,5.3689570682
2020-06-10 17:00:00,5.5625,0.27,5.5690489538,0.21250000000000002,0,0.21250000000000002,5.35,0.27,5.3568087515,5.7025,0.26,5.7084241477,0.21250000000000002,0,0.21250000000000002,5.49,0.26,5.4961532002
2020-06-10 17:30:00,5.5945,0.22,5.598824006,0.20450000000000002,0,0.20450000000000002,5.39,0.22,5.3944879275,5.7345,0.21,5.7383438595000005,0.20450000000000002,0,0.20450000000000002,5.53,0.21,5.5339859053
2020-06-10 18:00:00,5.829,0.21,5.8327815834,0.219,0,0.219,5.61,0.21,5.6139291054000005,5.979,0.2,5.9823441058,0.219,0,0.219,5.76,0.2,5.7634711763
2020-06-10 18:30:00,6.088,0.2,6.0912842652,0.188,0,0.188,5.9,0.2,5.9033888573,6.248,0.16,6.2500483198,0.188,0,0.188,6.06,0.16,6.0621118432
2020-06-10 19:00:00,5.9855,0.23,5.9899173826,0.2155,0,0.2155,5.77,0.23,5.7745822360000005,6.1455,0.2,6.1487535526,0.2155,0,0.2155,5.93,0.2,5.9333717227000005
2020-06-10 19:30:00,5.8025,0.23,5.8070565909,0.3425,0,0.3425,5.46,0.23,5.4648421752,5.9425,0.22,5.9465709657,0.3425,0,0.3425,5.6,0.22,5.6043197625
2020-06-10 20:00:00,5.4425,0.18,5.4454757597,0.29250000000000004,0,0.29250000000000004,5.15,0.18,5.153144671,5.5725,0.15,5.574518477,0.29250000000000004,0,0.29250000000000004,5.28,0.15,5.2821302521
2020-06-10 20:30:00,5.1525,0.22,5.1571946104,0.3425,0,0.3425,4.8100000000000005,0.22,4.8150285565,5.2825,0.2,5.2862847303,0.3425,0,0.3425,4.94,0.2,4.9440469253
2020-06-10 21:00:00,4.93,-0.17,4.9329301637,0.24,0,0.24,4.69,-0.17,4.6930800121,5.06,-0.21,5.0643558327000004,0.24,0,0.24,4.82,-0.21,4.8245725199
2020-06-10 21:30:00,4.7015,-0.22,4.7066444788,0.3115,0,0.3115,4.39,-0.22,4.3955090718,4.8215,-0.25,4.8279770349,0.3115,0,0.3115,4.51,-0.25,4.5169237319
2020-06-10 22:00:00,4.577,-0.23,4.5827752509,0.307,0,0.307,4.27,-0.23,4.2761898929,4.697,-0.25,4.7036484775,0.307,0,0.307,4.39,-0.25,4.397112689
2020-06-10 22:30:00,4.3705,-0.24,4.3770846748,0.1005,0,0.1005,4.27,-0.24,4.2767394122,4.4905,-0.26,4.4980207036,0.1005,0,0.1005,4.39,-0.26,4.3976925768
2020-06-10 23:00:00,3.9535,-0.26,3.9620401626,0.043500000000000004,0,0.043500000000000004,3.91,-0.26,3.9186349664,4.0535,-0.29,4.0638605106,0.043500000000000004,0,0.043500000000000004,4.01,-0.29,4.020472609
