Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-10 23:30:00,3.6965,-0.26,3.7056325034,0.08650000000000001,0,0.08650000000000001,3.61,-0.26,3.6193507705,3.7965,-0.29,3.8075598813,0.08650000000000001,0,0.08650000000000001,3.71,-0.29,3.7213169712000003
2020-06-11 00:00:00,3.3925,-0.30000000000000004,3.4057387231,0.12250000000000001,0,0.12250000000000001,3.27,-0.30000000000000004,3.2837326322,3.4825,-0.33,3.4981003773,0.12250000000000001,0,0.12250000000000001,3.36,-0.33,3.3761664651
2020-06-11 00:30:00,3.311,-0.30000000000000004,3.3245632796,0.111,0,0.111,3.2,-0.30000000000000004,3.214031736,3.401,-0.33,3.4169724904,0.111,0,0.111,3.29,-0.33,3.3065087328000002
2020-06-11 01:00:00,3.1685,-0.32,3.1846180697,0.1085,0,0.1085,3.06,-0.32,3.0766865294,3.2485,-0.35000000000000003,3.267300453,0.1085,0,0.1085,3.14,-0.35000000000000003,3.159446154
2020-06-11 01:30:00,3.3665,-0.30000000000000004,3.3798405658,0.10650000000000001,0,0.10650000000000001,3.26,-0.30000000000000004,3.2737745799,3.4565,-0.33,3.4722171951,0.10650000000000001,0,0.10650000000000001,3.35,-0.33,3.3662144911
2020-06-11 02:00:00,3.3525,-0.29,3.3650195022,0.07250000000000001,0,0.07250000000000001,3.2800000000000002,-0.29,3.2927951652,3.4425,-0.32,3.4573409219,0.07250000000000001,0,0.07250000000000001,3.37,-0.32,3.385158785
2020-06-11 02:30:00,3.3225,-0.29,3.3351321188,0.052500000000000005,0,0.052500000000000005,3.27,-0.29,3.2828341414,3.4125,-0.32,3.4274708241000003,0.052500000000000005,0,0.052500000000000005,3.36,-0.32,3.3752036976
2020-06-11 03:00:00,3.127,-0.31,3.1423285952,0.057,0,0.057,3.07,-0.31,3.0856117708,3.207,-0.34,3.2249727131,0.057,0,0.057,3.15,-0.34,3.168296072
2020-06-11 03:30:00,3.0305,-0.31,3.0463142074,0.0105,0,0.0105,3.02,-0.31,3.0358689036,3.1205,-0.34,3.1389680231,0.0105,0,0.0105,3.11,-0.34,3.1285300062
2020-06-11 04:00:00,2.9565,-0.33,2.9748600387,0.0465,0,0.0465,2.91,-0.33,2.9286515668,3.0365,-0.36,3.057765892,0.0465,0,0.0465,2.99,-0.36,3.0115942622
2020-06-11 04:30:00,3.082,-0.25,3.0921228954,0.262,0,0.262,2.8200000000000003,-0.25,2.8310598722,3.152,-0.28,3.1644121097,0.262,0,0.262,2.89,-0.28,2.9035323315
2020-06-11 05:00:00,2.9725,-0.23,2.9813849550000002,0.5025000000000001,0,0.5025000000000001,2.47,-0.23,2.4806853892,3.0425,-0.25,3.0527538797,0.5025000000000001,0,0.5025000000000001,2.54,-0.25,2.5522734962999998
2020-06-11 05:30:00,3.013,-0.21,3.0203094212,0.453,0,0.453,2.56,-0.21,2.5685988398,3.073,-0.23,3.0815952038,0.453,0,0.453,2.62,-0.23,2.6300760445
2020-06-11 06:00:00,3.1205,-0.03,3.1206442043,0.3905,0,0.3905,2.73,-0.03,2.7301648302,3.1905,-0.06,3.191064125,0.3905,0,0.3905,2.8,-0.06,2.8006427834
2020-06-11 06:30:00,3.4645,-0.08,3.4654235311,0.23450000000000001,0,0.23450000000000001,3.23,-0.08,3.2309905602,3.5445,-0.1,3.5459103556000002,0.23450000000000001,0,0.23450000000000001,3.31,-0.1,3.3115102295
2020-06-11 07:00:00,3.8675,0.19,3.872164285,0.1675,0,0.1675,3.7,0.19,3.7048751666,3.9675000000000002,0.18,3.9715810769,0.1675,0,0.1675,3.8,0.18,3.8042607692
2020-06-11 07:30:00,4.319,0.23,4.3251197671,0.339,0,0.339,3.98,0.23,3.9866401894,4.419,0.22,4.424472963,0.339,0,0.339,4.08,0.22,4.0859270674
2020-06-11 08:00:00,4.7755,0.37,4.789812131,0.5355,0,0.5355,4.24,0.37,4.2561132504,4.8855,0.36,4.8987457834,0.5355,0,0.5355,4.35,0.36,4.3648711321
2020-06-11 08:30:00,5.2065,0.54,5.2344285505,0.5565,0,0.5565,4.65,0.54,4.6812498331,5.3365,0.53,5.3627541665,0.5565,0,0.5565,4.78,0.53,4.8092930873
2020-06-11 09:00:00,5.426,0.5700000000000001,5.4558570363,0.5660000000000001,0,0.5660000000000001,4.86,0.5700000000000001,4.893311762,5.556,0.5700000000000001,5.5851621284,0.5660000000000001,0,0.5660000000000001,4.99,0.5700000000000001,5.0224496015
2020-06-11 09:30:00,5.4725,0.59,5.5042125913,0.5825,0,0.5825,4.89,0.59,4.9254644451,5.6025,0.58,5.6324422989,0.5825,0,0.5825,5.02,0.58,5.0533948985
2020-06-11 10:00:00,5.5905000000000005,0.58,5.6205062272,0.5705,0,0.5705,5.02,0.58,5.0533948985,5.7305,0.5700000000000001,5.758778538,0.5705,0,0.5705,5.16,0.5700000000000001,5.1913870979
2020-06-11 10:30:00,5.751,0.59,5.7811850861,0.581,0,0.581,5.17,0.59,5.2035564761,5.881,0.59,5.9105212122,0.581,0,0.581,5.3,0.59,5.3327385085
2020-06-11 11:00:00,5.728,0.66,5.7658983689,0.598,0,0.598,5.13,0.66,5.1722818949,5.868,0.66,5.9049999153,0.598,0,0.598,5.27,0.66,5.3111674799
2020-06-11 11:30:00,5.7915,0.62,5.8245920243,0.5815,0,0.5815,5.21,0.62,5.2467609055,5.9215,0.62,5.9538695191,0.5815,0,0.5815,5.34,0.62,5.3758720223
2020-06-11 12:00:00,5.868,0.62,5.9006630136,0.578,0,0.578,5.29,0.62,5.326208783,5.998,0.61,6.0289388784,0.578,0,0.578,5.42,0.61,5.4542185508
2020-06-11 12:30:00,5.9245,0.64,5.9589680524,0.5745,0,0.5745,5.35,0.64,5.388144393,6.0645,0.63,6.0971354135,0.5745,0,0.5745,5.49,0.63,5.5260293159
2020-06-11 13:00:00,5.9485,0.53,5.9720643207,0.5485,0,0.5485,5.4,0.53,5.425946922,6.0885,0.52,6.1106654507,0.5485,0,0.5485,5.54,0.52,5.5643508157
2020-06-11 13:30:00,5.9055,0.56,5.9319920979,0.5455,0,0.5455,5.36,0.56,5.3891743338,6.0455,0.55,6.0704670537,0.5455,0,0.5455,5.5,0.55,5.5274315916
2020-06-11 14:00:00,5.549,0.62,5.5835294393,0.559,0,0.559,4.99,0.62,5.0283695171,5.689,0.62,5.722684772,0.559,0,0.559,5.13,0.62,5.1673300649
2020-06-11 14:30:00,5.252,0.65,5.2920699164,0.582,0,0.582,4.67,0.65,4.7150185578,5.372,0.65,5.4111813867,0.582,0,0.582,4.79,0.65,4.8339011161
2020-06-11 15:00:00,4.7379999999999995,0.6000000000000001,4.775839612,0.608,0,0.608,4.13,0.6000000000000001,4.1733559637,4.848,0.59,4.8837694458000005,0.608,0,0.608,4.24,0.59,4.2808527188
2020-06-11 15:30:00,4.621,0.53,4.651294551,0.581,0,0.581,4.04,0.53,4.0746165464,4.721,0.53,4.7506569019,0.581,0,0.581,4.14,0.53,4.173787249
2020-06-11 16:00:00,4.4715,0.52,4.5016343976,0.5415,0,0.5415,3.93,0.52,3.9642527669,4.5715,0.51,4.599860025,0.5415,0,0.5415,4.03,0.51,4.0621422919
2020-06-11 16:30:00,4.623,0.46,4.6458292048,0.533,0,0.533,4.09,0.46,4.1157866806,4.723,0.45,4.7443892125,0.533,0,0.533,4.19,0.45,4.2140953952
2020-06-11 17:00:00,5.0085,0.33,5.019359745,0.4485,0,0.4485,4.5600000000000005,0.33,4.5719251962000005,5.1285,0.33,5.1391061723,0.4485,0,0.4485,4.68,0.33,4.6916201892
2020-06-11 17:30:00,5.5135000000000005,0.27,5.5201070868,0.2535,0,0.2535,5.26,0.27,5.2669250991,5.6535,0.26,5.6594754394999995,0.2535,0,0.2535,5.4,0.26,5.4062556358
2020-06-11 18:00:00,5.4805,0.27,5.4871468223,0.2205,0,0.2205,5.26,0.27,5.2669250991,5.6205,0.26,5.6265104861,0.2205,0,0.2205,5.4,0.26,5.4062556358
2020-06-11 18:30:00,5.396,0.27,5.4027507809,0.266,0,0.266,5.13,0.27,5.1371003494,5.536,0.26,5.5421021283,0.266,0,0.266,5.27,0.26,5.2764097642
2020-06-11 19:00:00,5.347,0.26,5.3533175695,0.267,0,0.267,5.08,0.26,5.0866491918,5.477,0.24,5.4822558313,0.267,0,0.267,5.21,0.24,5.2155249017
2020-06-11 19:30:00,5.3705,0.24,5.3758599545,0.2005,0,0.2005,5.17,0.24,5.1755676017,5.5105,0.23,5.5152978387000005,0.2005,0,0.2005,5.31,0.23,5.3149788334
2020-06-11 20:00:00,5.3285,0.24,5.3339021598,0.1885,0,0.1885,5.14,0.24,5.1456000622,5.4685,0.23,5.4733346554,0.1885,0,0.1885,5.28,0.23,5.2850070955
2020-06-11 20:30:00,5.089,0.24,5.0946561219,0.209,0,0.209,4.88,0.24,4.8858980751,5.219,0.23,5.2240655624,0.209,0,0.209,5.01,0.23,5.0152766624
2020-06-11 21:00:00,4.765,0.15,4.7673603808,0.28500000000000003,0,0.28500000000000003,4.48,0.15,4.4825104573,4.885,0.12,4.8864736774,0.28500000000000003,0,0.28500000000000003,4.6,0.12,4.6015649512
2020-06-11 21:30:00,4.534,-0.02,4.5340441109,0.374,0,0.374,4.16,-0.02,4.1600480766,4.644,-0.11,4.6453025736,0.374,0,0.374,4.27,-0.11,4.2714166268
2020-06-11 22:00:00,4.458,-0.24,4.4644556219,0.308,0,0.308,4.15,-0.24,4.1569339663000004,4.578,-0.27,4.5859550805,0.308,0,0.308,4.27,-0.27,4.2785277842
2020-06-11 22:30:00,4.205,-0.24,4.2118434206,0.28500000000000003,0,0.28500000000000003,3.92,-0.24,3.9273400668000003,4.315,-0.27,4.3234390247,0.28500000000000003,0,0.28500000000000003,4.03,-0.27,4.0390345381
2020-06-11 23:00:00,3.888,-0.26,3.8966837182000003,0.278,0,0.278,3.61,-0.26,3.6193507705,3.988,-0.29,3.99853023,0.278,0,0.278,3.71,-0.29,3.7213169712000003
2020-06-11 23:30:00,3.573,-0.29,3.5847495031000003,0.253,0,0.253,3.32,-0.29,3.3326415949,3.6630000000000003,-0.32,3.6769510467,0.253,0,0.253,3.41,-0.32,3.4249817518
2020-06-12 00:00:00,3.286,-0.29,3.2987718927,0.216,0,0.216,3.07,-0.29,3.0836666487,3.366,-0.32,3.3811767182,0.216,0,0.216,3.15,-0.32,3.1662122481
2020-06-12 00:30:00,3.198,-0.29,3.2111219223,0.248,0,0.248,2.95,-0.29,2.9642199648,3.268,-0.32,3.283629699,0.248,0,0.248,3.02,-0.32,3.0369063206
2020-06-12 01:00:00,3.071,-0.31,3.0866067129,0.151,0,0.151,2.92,-0.31,2.936409372,3.151,-0.33,3.1682331038,0.151,0,0.151,3.0,-0.33,3.0180954259
2020-06-12 01:30:00,3.254,-0.31,3.2687330879,0.134,0,0.134,3.12,-0.31,3.1353628179,3.334,-0.33,3.3502919276,0.134,0,0.134,3.2,-0.33,3.2169706247
2020-06-12 02:00:00,3.284,-0.33,3.3005387439,0.10400000000000001,0,0.10400000000000001,3.18,-0.33,3.1970767898,3.374,-0.36,3.3931513376,0.10400000000000001,0,0.10400000000000001,3.27,-0.36,3.2897568299
2020-06-12 02:30:00,3.159,-0.33,3.1761896984,0.129,0,0.129,3.03,-0.33,3.0479173217,3.239,-0.36,3.2589447679,0.129,0,0.129,3.11,-0.36,3.1307666793
2020-06-12 03:00:00,2.971,-0.33,2.9892709814,0.161,0,0.161,2.81,-0.33,2.8293108702,3.041,-0.36,3.0622346416,0.161,0,0.161,2.88,-0.36,2.9024127894
2020-06-12 03:30:00,2.872,-0.33,2.8908967467,0.132,0,0.132,2.74,-0.33,2.7598007174,2.942,-0.36,2.9639439941,0.132,0,0.132,2.81,-0.36,2.8329666428999998
2020-06-12 04:00:00,2.826,-0.34,2.8463794547,0.08600000000000001,0,0.08600000000000001,2.74,-0.34,2.7610143064,2.896,-0.37,2.9195403748,0.08600000000000001,0,0.08600000000000001,2.81,-0.37,2.8342547521
2020-06-12 04:30:00,2.879,-0.32,2.8967293626,0.069,0,0.069,2.81,-0.32,2.8281619473,2.959,-0.35000000000000003,2.9796276613,0.069,0,0.069,2.89,-0.35000000000000003,2.9111166243
2020-06-12 05:00:00,2.888,-0.27,2.9005937323,0.098,0,0.098,2.79,-0.27,2.8030340704,2.958,-0.30000000000000004,2.9731740615,0.098,0,0.098,2.86,-0.30000000000000004,2.8756912213
2020-06-12 05:30:00,2.9825,-0.24,2.992140747,0.1125,0,0.1125,2.87,-0.24,2.8800173611,3.0525,-0.26,3.0635528802,0.1125,0,0.1125,2.94,-0.26,2.9514742079
2020-06-12 06:00:00,3.1935000000000002,-0.18,3.1985687815,0.12350000000000001,0,0.12350000000000001,3.07,-0.18,3.0752723457,3.2835,-0.2,3.2895854222,0.12350000000000001,0,0.12350000000000001,3.16,-0.2,3.1663227883
2020-06-12 06:30:00,3.516,-0.06,3.5165119081,0.106,0,0.106,3.41,-0.06,3.4105278184,3.606,-0.06,3.6064991335,0.106,0,0.106,3.5,-0.06,3.5005142479
2020-06-12 07:00:00,3.7995,0.14,3.8020784119,0.0795,0,0.0795,3.7199999999999998,0.14,3.7226334765,3.8995,0.14,3.9020123334,0.0795,0,0.0795,3.8200000000000003,0.14,3.8225645842000002
2020-06-12 07:30:00,4.239,0.18,4.2428199349,0.079,0,0.079,4.16,0.18,4.1638924098,4.349,0.17,4.3523213346,0.079,0,0.079,4.27,0.17,4.273382735
2020-06-12 08:00:00,4.7245,0.24,4.7305919556,0.10450000000000001,0,0.10450000000000001,4.62,0.24,4.6262295663,4.8445,0.24,4.8504412428,0.10450000000000001,0,0.10450000000000001,4.74,0.24,4.7460720601
2020-06-12 08:30:00,5.066,0.38,5.0802318845,0.166,0,0.166,4.9,0.38,4.914712606,5.196,0.37,5.2091569375,0.166,0,0.166,5.03,0.37,5.0435899913
2020-06-12 09:00:00,5.228,0.4,5.2432798895,0.158,0,0.158,5.07,0.4,5.0857546146,5.368,0.39,5.3821486416,0.158,0,0.158,5.21,0.39,5.2245765379
2020-06-12 09:30:00,5.3895,0.4,5.4043232925,0.0995,0,0.0995,5.29,0.4,5.3051013185,5.5295,0.39,5.5432364417999995,0.0995,0,0.0995,5.43,0.39,5.4439875092
2020-06-12 10:00:00,5.524,0.44,5.5414958269,0.064,0,0.064,5.46,0.44,5.4777002474,5.674,0.43,5.6902702923,0.064,0,0.064,5.61,0.43,5.6264553673
2020-06-12 10:30:00,5.6155,0.44,5.632711625,0.10550000000000001,0,0.10550000000000001,5.51,0.44,5.5275401401,5.7655,0.43,5.7815127994,0.10550000000000001,0,0.10550000000000001,5.66,0.43,5.6763104214
2020-06-12 11:00:00,5.643,0.49,5.6642341936000005,0.133,0,0.133,5.51,0.49,5.5317447519,5.793,0.48,5.8128520539,0.133,0,0.133,5.66,0.48,5.6803168926000005
2020-06-12 11:30:00,5.6595,0.5,5.6815438263,0.1495,0,0.1495,5.51,0.5,5.5326395147,5.8095,0.5,5.8309767835,0.1495,0,0.1495,5.66,0.5,5.6820418865
2020-06-12 12:00:00,5.315,0.44,5.3331815083,0.135,0,0.135,5.18,0.44,5.1986536719,5.455,0.43,5.4719215089,0.135,0,0.135,5.32,0.43,5.3373495295
2020-06-12 12:30:00,5.358,0.42,5.3744361565,0.148,0,0.148,5.21,0.42,5.2269015679,5.4879999999999995,0.41000000000000003,5.5032939227,0.148,0,0.148,5.34,0.41000000000000003,5.355716572
2020-06-12 13:00:00,5.228,0.39,5.2425264902,0.188,0,0.188,5.04,0.39,5.0550667651,5.358,0.38,5.371458275,0.188,0,0.188,5.17,0.38,5.1839463732
2020-06-12 13:30:00,5.1645,0.39,5.1792045963,0.1645,0,0.1645,5.0,0.39,5.0151869357,5.2945,0.38,5.3081192762,0.1645,0,0.1645,5.13,0.38,5.1440548209
2020-06-12 14:00:00,5.019,0.32,5.0291908892,0.129,0,0.129,4.89,0.32,4.9004591622,5.149,0.32,5.1589340953,0.129,0,0.129,5.02,0.32,5.0301888633
2020-06-12 14:30:00,4.8635,0.29,4.8721383652,0.1335,0,0.1335,4.73,0.29,4.7388817246,4.9835,0.28,4.9913597596,0.1335,0,0.1335,4.85,0.28,4.8580757507
2020-06-12 15:00:00,4.8275,0.28,4.8356133272,0.11750000000000001,0,0.11750000000000001,4.71,0.28,4.7183153773,4.9475,0.27,4.95486188,0.11750000000000001,0,0.11750000000000001,4.83,0.27,4.8375406975
2020-06-12 15:30:00,4.764,0.25,4.770555104,0.134,0,0.134,4.63,0.25,4.6367445476,4.884,0.24,4.8898932504,0.134,0,0.134,4.75,0.24,4.7560592932
2020-06-12 16:00:00,4.9335,0.27,4.94088274,0.1635,0,0.1635,4.77,0.27,4.7776353984,5.0535,0.25,5.0596800541,0.1635,0,0.1635,4.89,0.25,4.8963864227
2020-06-12 16:30:00,5.2415,0.24,5.2469917334,0.07150000000000001,0,0.07150000000000001,5.17,0.24,5.1755676017,5.3815,0.23,5.3864127441,0.07150000000000001,0,0.07150000000000001,5.31,0.23,5.3149788334
2020-06-12 17:00:00,5.4615,0.23,5.4663408465,0.021500000000000002,0,0.021500000000000002,5.44,0.23,5.4448599615,5.6015,0.22,5.6058186066,0.021500000000000002,0,0.021500000000000002,5.58,0.22,5.5843352335
2020-06-12 17:30:00,5.6175,0.23,5.6222065286,0.0275,0,0.0275,5.59,0.23,5.5947296628,5.7675,0.22,5.7716944003,0.0275,0,0.0275,5.74,0.22,5.7442144807
2020-06-12 18:00:00,5.6855,0.23,5.6901502835999995,0.0455,0,0.0455,5.64,0.23,5.6446877682,5.8355,0.22,5.8396455586,0.0455,0,0.0455,5.79,0.22,5.7941781126
2020-06-12 18:30:00,5.6325,0.21,5.6364134208,0.052500000000000005,0,0.052500000000000005,5.58,0.21,5.5839502147,5.7725,0.2,5.7759636642,0.052500000000000005,0,0.052500000000000005,5.72,0.2,5.7234954355
2020-06-12 19:00:00,5.5045,0.21,5.5085043569,0.0945,0,0.0945,5.41,0.21,5.4140742514,5.6445,0.2,5.6480421608,0.0945,0,0.0945,5.55,0.2,5.5536024345
2020-06-12 19:30:00,5.261,0.23,5.2660251614,0.131,0,0.131,5.13,0.23,5.135153357,5.401,0.23,5.405895023,0.131,0,0.131,5.27,0.23,5.2750165877
2020-06-12 20:00:00,4.9595,0.31,4.9691790318,0.059500000000000004,0,0.059500000000000004,4.9,0.31,4.9097963298,5.0895,-0.01,5.0895098241,0.059500000000000004,0,0.059500000000000004,5.03,-0.01,5.0300099403
2020-06-12 20:30:00,4.6935,-0.01,4.693510653,0.043500000000000004,0,0.043500000000000004,4.65,-0.01,4.6500107527,4.8235,0.03,4.8235932923,0.043500000000000004,0,0.043500000000000004,4.78,0.03,4.7800941413
2020-06-12 21:00:00,4.395,-0.23,4.4010140877,0.035,0,0.035,4.36,-0.23,4.3660622991,4.515,-0.24,4.521374238,0.035,0,0.035,4.48,-0.24,4.4864239657
2020-06-12 21:30:00,4.1595,-0.25,4.1670061495,0.0395,0,0.0395,4.12,-0.25,4.1275779823,4.2695,-0.27,4.2780287809,0.0395,0,0.0395,4.23,-0.27,4.2386082622
2020-06-12 22:00:00,4.099,-0.25,4.106616734,0.069,0,0.069,4.03,-0.25,4.0377468965,4.199,-0.27,4.207671684,0.069,0,0.069,4.13,-0.27,4.1388162559
2020-06-12 22:30:00,3.8665000000000003,-0.27,3.875915666,0.0665,0,0.0665,3.8,-0.27,3.8095800293,3.9665,-0.30000000000000004,3.9778288362,0.0665,0,0.0665,3.9,-0.30000000000000004,3.9115214431
2020-06-12 23:00:00,3.6205,-0.29,3.6320958481,0.09050000000000001,0,0.09050000000000001,3.5300000000000002,-0.29,3.5418921496999998,3.7105,-0.31,3.7234272183,0.09050000000000001,0,0.09050000000000001,3.62,-0.31,3.6332492345
2020-06-12 23:30:00,3.3515,-0.31,3.3658063298,0.1015,0,0.1015,3.25,-0.31,3.2647511391,3.4415,-0.34,3.45825422,0.1015,0,0.1015,3.34,-0.34,3.3572607882
2020-06-13 00:00:00,3.107,-0.31,3.1224267806,0.077,0,0.077,3.03,-0.31,3.0458168034,3.187,-0.34,3.2050848663,0.077,0,0.077,3.11,-0.34,3.1285300062
2020-06-13 00:30:00,3.071,-0.31,3.0866067129,0.051000000000000004,0,0.051000000000000004,3.02,-0.31,3.0358689036,3.151,-0.34,3.1692902991,0.051000000000000004,0,0.051000000000000004,3.1,-0.34,3.1185894247
2020-06-13 01:00:00,2.896,-0.33,2.9147411549,0.076,0,0.076,2.8200000000000003,-0.33,2.8392428568,2.966,-0.36,2.9877677286,0.076,0,0.076,2.89,-0.36,2.9123358323
2020-06-13 01:30:00,2.9945,-0.35000000000000003,3.0148847822,0.0645,0,0.0645,2.93,-0.35000000000000003,2.9508303916000003,3.0745,-0.38,3.0978944866,0.0645,0,0.0645,3.01,-0.38,3.03389189
2020-06-13 02:00:00,2.9925,-0.35000000000000003,3.0128983139,0.0625,0,0.0625,2.93,-0.35000000000000003,2.9508303916000003,3.0725,-0.38,3.0959095998,0.0625,0,0.0625,3.01,-0.38,3.03389189
2020-06-13 02:30:00,2.971,-0.35000000000000003,2.9915449186,0.041,0,0.041,2.93,-0.35000000000000003,2.9508303916000003,3.051,-0.36,3.0721655229,0.041,0,0.041,3.01,-0.36,3.0314517974
2020-06-13 03:00:00,2.765,-0.33,2.7846229547,0.075,0,0.075,2.69,-0.33,2.7101660466,2.8449999999999998,-0.36,2.8676863497,0.075,0,0.075,2.77,-0.36,2.7932955447000003
2020-06-13 03:30:00,2.6585,-0.36,2.6827639199,0.0585,0,0.0585,2.6,-0.36,2.6248047546,2.7285,-0.39,2.7562315306,0.0585,0,0.0585,2.67,-0.39,2.6983328186
2020-06-13 04:00:00,2.6245000000000003,-0.33,2.6451654485000002,0.0245,0,0.0245,2.6,-0.33,2.6208586379,2.6945,-0.36,2.7184426148,0.0245,0,0.0245,2.67,-0.36,2.6941603516
2020-06-13 04:30:00,2.545,-0.35000000000000003,2.5689540673,0.025,0,0.025,2.52,-0.35000000000000003,2.5441894584,2.615,-0.38,2.6424657046,0.025,0,0.025,2.59,-0.38,2.6177280225
2020-06-13 05:00:00,2.4675000000000002,-0.34,2.4908143749000002,0.007500000000000001,0,0.007500000000000001,2.46,-0.34,2.4833847869,2.5275,-0.37,2.5544385391,0.007500000000000001,0,0.007500000000000001,2.52,-0.37,2.5470178641
2020-06-13 05:30:00,2.4755000000000003,-0.34,2.4987397323,0.0155,0,0.0155,2.46,-0.34,2.4833847869,2.5355,-0.37,2.5623544349,0.0155,0,0.0155,2.52,-0.37,2.5470178641
2020-06-13 06:00:00,2.505,-0.34,2.527968552,0.015,0,0.015,2.49,-0.34,2.5131056484,2.575,-0.37,2.6014467129,0.015,0,0.015,2.56,-0.37,2.5866000851
2020-06-13 06:30:00,2.652,-0.34,2.6737060422,0.022,0,0.022,2.63,-0.34,2.6518861212,2.722,-0.37,2.7470318527,0.022,0,0.022,2.7,-0.37,2.7252339349
2020-06-13 07:00:00,2.7984999999999998,-0.32,2.8167360987,0.0085,0,0.0085,2.79,-0.32,2.8082912954,2.8685,-0.35000000000000003,2.8897737368,0.0085,0,0.0085,2.86,-0.35000000000000003,2.8813364954000003
2020-06-13 07:30:00,3.0425,-0.29,3.0562896214,0.0125,0,0.0125,3.03,-0.29,3.043846251,3.1225,-0.32,3.1388542894,0.0125,0,0.0125,3.11,-0.32,3.1264196775
2020-06-13 08:00:00,3.2975,-0.26,3.3077343076,0.0175,0,0.0175,3.2800000000000002,-0.26,3.2902887411,3.3775,-0.29,3.3899271747,0.0175,0,0.0175,3.36,-0.29,3.3724916605
2020-06-13 08:30:00,3.4055,-0.23,3.4132580111,0.0155,0,0.0155,3.39,-0.23,3.3977934016,3.4955,-0.26,3.5051562376,0.0155,0,0.0155,3.48,-0.26,3.4896991274
2020-06-13 09:00:00,3.763,-0.23,3.7700224137,0.003,0,0.003,3.76,-0.23,3.7670280063,3.8529999999999998,-0.24,3.8604674587,0.003,0,0.003,3.85,-0.24,3.8574732663
2020-06-13 09:30:00,3.8675,-0.2,3.8726678466,0.0175,0,0.0175,3.85,-0.2,3.8551913052,3.9675000000000002,-0.19,3.972046859,0.0175,0,0.0175,3.95,-0.19,3.9545669801
2020-06-13 10:00:00,4.0785,0.2,4.0834008192,0.0485,0,0.0485,4.03,0.2,4.0349597272,4.1885,0.2,4.1932722604,0.0485,0,0.0485,4.14,0.2,4.1448281026
2020-06-13 10:30:00,4.2055,-0.01,4.2055118892,0.10550000000000001,0,0.10550000000000001,4.1,-0.01,4.1000121951,4.3155,0.08,4.3162414495,0.10550000000000001,0,0.10550000000000001,4.21,0.08,4.2107600264
2020-06-13 11:00:00,4.167,0.09,4.1679718089,0.107,0,0.107,4.06,0.09,4.0609974144,4.267,0.11,4.2684176225,0.107,0,0.107,4.16,0.11,4.1614540728
2020-06-13 11:30:00,4.12,0.2,4.1248515125,0.08,0,0.08,4.04,0.2,4.0449474657,4.22,0.2,4.2247366782,0.08,0,0.08,4.14,0.2,4.1448281026
2020-06-13 12:00:00,4.2205,0.02,4.2205473875,0.1305,0,0.1305,4.09,0.02,4.0900488995,4.3305,-0.08,4.3312388817,0.1305,0,0.1305,4.2,-0.08,4.2007618357
2020-06-13 12:30:00,4.2535,0.19,4.2577414494,0.14350000000000002,0,0.14350000000000002,4.11,0.19,4.1143893836,4.3535,0.18,4.3572195549,0.14350000000000002,0,0.14350000000000002,4.21,0.18,4.2138462241
2020-06-13 13:00:00,4.2075,-0.2,4.2122507345,0.1575,0,0.1575,4.05,-0.2,4.0549352646,4.3175,-0.21,4.3226041052,0.1575,0,0.1575,4.16,-0.21,4.1652971083
2020-06-13 13:30:00,4.0835,-0.23,4.0899721576,0.1335,0,0.1335,3.95,-0.23,3.9566905363,4.1835,-0.25,4.190963165,0.1335,0,0.1335,4.05,-0.25,4.0577087131
2020-06-13 14:00:00,3.9210000000000003,-0.23,3.9277399354,0.081,0,0.081,3.84,-0.23,3.8468818542000003,4.021,-0.24,4.0281560297,0.081,0,0.081,3.94,-0.24,3.9473028766000002
2020-06-13 14:30:00,3.8025,-0.23,3.8094495994,0.1325,0,0.1325,3.67,-0.23,3.6772000218,3.9025,-0.24,3.9098729199,0.1325,0,0.1325,3.77,-0.24,3.7776315331
2020-06-13 15:00:00,3.8905000000000003,-0.23,3.8972926821,0.24050000000000002,0,0.24050000000000002,3.65,-0.23,3.657239396,3.9805,-0.26,3.9889823577,0.24050000000000002,0,0.24050000000000002,3.74,-0.26,3.7490265403
2020-06-13 15:30:00,3.9515000000000002,-0.23,3.9581880008,0.24150000000000002,0,0.24150000000000002,3.71,-0.23,3.717122543,4.0515,-0.26,4.0598340175,0.24150000000000002,0,0.24150000000000002,3.81,-0.26,3.8188610868
2020-06-13 16:00:00,3.759,-0.24,3.76665382,0.229,0,0.229,3.5300000000000002,-0.24,3.5381492337,3.859,-0.27,3.8684339209000003,0.229,0,0.229,3.63,-0.27,3.6400274724
2020-06-13 16:30:00,3.6485000000000003,-0.24,3.6563851343,0.20850000000000002,0,0.20850000000000002,3.44,-0.24,3.44836193,3.7385,-0.27,3.748237219,0.20850000000000002,0,0.20850000000000002,3.5300000000000002,-0.27,3.5403107208
2020-06-13 17:00:00,3.7465,-0.24,3.7541793045,0.1865,0,0.1865,3.56,-0.24,3.5680807166,3.8365,-0.27,3.845989112,0.1865,0,0.1865,3.65,-0.27,3.6599726775
2020-06-13 17:30:00,4.168,-0.24,4.1749040708,0.128,0,0.128,4.04,-0.24,4.0471224345,4.2780000000000005,-0.27,4.2865118686,0.128,0,0.128,4.15,-0.27,4.1587738578
2020-06-13 18:00:00,4.4665,-0.27,4.4746533106,0.0765,0,0.0765,4.39,-0.27,4.3982951242,4.5865,-0.29,4.5956590659,0.0765,0,0.0765,4.51,-0.29,4.5193141073
2020-06-13 18:30:00,4.551,-0.27,4.5590021935,0.061,0,0.061,4.49,-0.27,4.4981107145,4.671,-0.29,4.6799936966,0.061,0,0.061,4.61,-0.29,4.6191124689
2020-06-13 19:00:00,4.627,-0.27,4.6348709799000005,0.047,0,0.047,4.58,-0.27,4.5879516126,4.747,-0.29,4.7558499766,0.047,0,0.047,4.7,-0.29,4.7089383092
2020-06-13 19:30:00,4.5809999999999995,-0.28,4.5895491064,0.011,0,0.011,4.57,-0.28,4.5785696456,4.7010000000000005,-0.31,4.7112101418,0.011,0,0.011,4.69,-0.31,4.7002340367
2020-06-13 20:00:00,4.4245,-0.28,4.4333509054,0.0045000000000000005,0,0.0045000000000000005,4.42,-0.28,4.4288598984,4.5344999999999995,-0.31,4.5450841851,0.0045000000000000005,0,0.0045000000000000005,4.53,-0.31,4.5405946747
2020-06-13 20:30:00,4.16,-0.33,4.1730684154,0.0,0,0.0,4.16,-0.33,4.1730684154,4.27,-0.36,4.2851487722,0.0,0,0.0,4.27,-0.36,4.2851487722
2020-06-13 21:00:00,3.92,-0.35000000000000003,3.9355939831,0.0,0,0.0,3.92,-0.35000000000000003,3.9355939831,4.02,-0.38,4.0379202568,0.0,0,0.0,4.02,-0.38,4.0379202568
2020-06-13 21:30:00,3.8,-0.37,3.8179706652,0.0,0,0.0,3.8,-0.37,3.8179706652,3.9,-0.4,3.9204591568,0.0,0,0.0,3.9,-0.4,3.9204591568
2020-06-13 22:00:00,3.75,-0.38,3.76920416,0.0,0,0.0,3.75,-0.38,3.76920416,3.85,-0.41000000000000003,3.8717696212,0.0,0,0.0,3.85,-0.41000000000000003,3.8717696212
2020-06-13 22:30:00,3.67,-0.38,3.6896205767,0.0,0,0.0,3.67,-0.38,3.6896205767,3.77,-0.41000000000000003,3.792228896,0.0,0,0.0,3.77,-0.41000000000000003,3.792228896
2020-06-13 23:00:00,3.41,-0.38,3.4311076929,0.0,0,0.0,3.41,-0.38,3.4311076929,3.5,-0.42,3.5251099274,0.0,0,0.0,3.5,-0.42,3.5251099274
2020-06-13 23:30:00,3.18,-0.38,3.2026239242,0.0,0,0.0,3.18,-0.38,3.2026239242,3.26,-0.42,3.2869438693,0.0,0,0.0,3.26,-0.42,3.2869438693
2020-06-14 00:00:00,2.99,-0.38,3.0140504309,0.0,0,0.0,2.99,-0.38,3.0140504309,3.07,-0.4,3.095948966,0.0,0,0.0,3.07,-0.4,3.095948966
2020-06-14 00:30:00,2.94,-0.36,2.9619588113,0.0,0,0.0,2.94,-0.36,2.9619588113,3.02,-0.39,3.0450779957,0.0,0,0.0,3.02,-0.39,3.0450779957
2020-06-14 01:00:00,2.8215,-0.36,2.8443737887,0.0015,0,0.0015,2.8200000000000003,-0.36,2.8428858577,2.8915,-0.39,2.9176826849,0.0015,0,0.0015,2.89,-0.39,2.9161961525
2020-06-14 01:30:00,2.951,-0.36,2.9728775622,0.001,0,0.001,2.95,-0.36,2.9718849237000002,3.031,-0.39,3.055987729,0.001,0,0.001,3.03,-0.39,3.0549959083
2020-06-14 02:00:00,2.9385,-0.36,2.9604699374,0.0085,0,0.0085,2.93,-0.36,2.9520331976,3.0085,-0.39,3.0336730625,0.0085,0,0.0085,3.0,-0.39,3.0252437918
2020-06-14 02:30:00,2.8785,-0.34,2.8985103502,0.0585,0,0.0585,2.8200000000000003,-0.34,2.8404225038,2.9485,-0.37,2.9716245136,0.0585,0,0.0585,2.89,-0.37,2.9135888523
2020-06-14 03:00:00,2.685,-0.37,2.7103735905,0.105,0,0.105,2.58,-0.37,2.6063959791,2.755,-0.4,2.7838866715,0.105,0,0.105,2.65,-0.4,2.6800186567
2020-06-14 03:30:00,2.6105,-0.35000000000000003,2.6338584339,0.1105,0,0.1105,2.5,-0.35000000000000003,2.5243811123,2.6805,-0.38,2.7073012854,0.1105,0,0.1105,2.5700000000000003,-0.38,2.5979414928
2020-06-14 04:00:00,2.498,-0.38,2.5267378178,0.048,0,0.048,2.45,-0.38,2.4792942544,2.568,-0.41000000000000003,2.6005237934,0.048,0,0.048,2.52,-0.41000000000000003,2.5531353274
2020-06-14 04:30:00,2.4325,-0.38,2.4620024878,0.0325,0,0.0325,2.4,-0.38,2.4298971172,2.4925,-0.41000000000000003,2.5259960907,0.0325,0,0.0325,2.46,-0.41000000000000003,2.4939326374
2020-06-14 05:00:00,2.3855,-0.38,2.4155765875,0.0155,0,0.0155,2.37,-0.38,2.4002708181,2.4455,-0.41000000000000003,2.4796310713,0.0155,0,0.0155,2.43,-0.41000000000000003,2.464345755
2020-06-14 05:30:00,2.339,-0.38,2.3696668542,0.019,0,0.019,2.32,-0.38,2.3509147156,2.399,-0.41000000000000003,2.4337832689,0.019,0,0.019,2.38,-0.41000000000000003,2.4150569351
2020-06-14 06:00:00,2.4125,-0.38,2.4422441012,0.0125,0,0.0125,2.4,-0.38,2.4298971172,2.4725,-0.41000000000000003,2.5062634040000002,0.0125,0,0.0125,2.46,-0.41000000000000003,2.4939326374
2020-06-14 06:30:00,2.45,-0.4,2.4824383174999998,0.02,0,0.02,2.43,-0.4,2.4627017684,2.51,-0.43,2.5465663156,0.02,0,0.02,2.49,-0.43,2.5268557537
2020-06-14 07:00:00,2.597,-0.35000000000000003,2.620478773,0.027,0,0.027,2.5700000000000003,-0.35000000000000003,2.5937231926,2.667,-0.37,2.6925432216000003,0.027,0,0.027,2.64,-0.37,2.6658019431
2020-06-14 07:30:00,2.7595,-0.33,2.7791617891,0.029500000000000002,0,0.029500000000000002,2.73,-0.33,2.7498727243000003,2.8295,-0.36,2.8523096343,0.029500000000000002,0,0.029500000000000002,2.8,-0.36,2.8230479982
2020-06-14 08:00:00,2.8555,-0.33,2.8745052183,0.0455,0,0.0455,2.81,-0.33,2.8293108702,2.9255,-0.36,2.9475668355,0.0455,0,0.0455,2.88,-0.36,2.9024127894
2020-06-14 08:30:00,3.067,-0.31,3.0826269641,0.037,0,0.037,3.03,-0.31,3.0458168034,3.147,-0.34,3.1653134126,0.037,0,0.037,3.11,-0.34,3.1285300062
2020-06-14 09:00:00,3.263,-0.30000000000000004,3.2767619688,0.013000000000000001,0,0.013000000000000001,3.25,-0.30000000000000004,3.2638167841,3.343,-0.33,3.359248279,0.013000000000000001,0,0.013000000000000001,3.33,-0.33,3.3463114021
2020-06-14 09:30:00,3.6375,-0.28,3.6482607157,0.007500000000000001,0,0.007500000000000001,3.63,-0.28,3.6407828828,3.7275,-0.30000000000000004,3.7395529479,0.007500000000000001,0,0.007500000000000001,3.7199999999999998,-0.30000000000000004,3.7320771696
2020-06-14 10:00:00,3.7795,-0.27,3.7891318597,0.0095,0,0.0095,3.77,-0.27,3.779656069,3.8695,-0.28,3.8796172814,0.0095,0,0.0095,3.86,-0.28,3.8701421163000003
2020-06-14 10:30:00,3.8529999999999998,-0.25,3.8611020448,0.023,0,0.023,3.83,-0.25,3.8381505963,3.943,-0.21,3.9485882287000003,0.023,0,0.023,3.92,-0.21,3.9256209699999998
2020-06-14 11:00:00,3.902,-0.23,3.9087726974,0.022,0,0.022,3.88,-0.23,3.8868110322,4.012,-0.25,4.0197815861,0.022,0,0.022,3.99,-0.25,3.9978244084
2020-06-14 11:30:00,4.009,-0.23,4.0155922353,0.039,0,0.039,3.9699999999999998,-0.23,3.9766568874,4.109,-0.25,4.1165982315,0.039,0,0.039,4.07,-0.25,4.0776709038
2020-06-14 12:00:00,4.1815,-0.23,4.1878207041,0.0415,0,0.0415,4.14,-0.23,4.1463839668,4.2915,-0.26,4.29936882,0.0415,0,0.0415,4.25,-0.26,4.257945514
2020-06-14 12:30:00,3.58,-0.21,3.5861539287,0.02,0,0.02,3.56,-0.21,3.5661884415,3.67,-0.23,3.6772000218,0.02,0,0.02,3.65,-0.23,3.657239396
2020-06-14 13:00:00,3.49,-0.15,3.4932220084,0.05,0,0.05,3.44,-0.15,3.4432687958,3.58,-0.15,3.5831410801,0.05,0,0.05,3.5300000000000002,-0.15,3.5331855315
2020-06-14 13:30:00,3.5065,-0.19,3.5116438102,0.0565,0,0.0565,3.45,-0.19,3.455227923,3.5965,-0.19,3.6015152714000003,0.0565,0,0.0565,3.54,-0.19,3.5450952032
2020-06-14 14:00:00,3.409,-0.24,3.4174377829,0.039,0,0.039,3.37,-0.24,3.3785351856,3.489,-0.26,3.4986741775,0.039,0,0.039,3.45,-0.26,3.4597832302000002
2020-06-14 14:30:00,3.176,-0.27,3.1874560389,0.046,0,0.046,3.13,-0.27,3.141623784,3.2560000000000002,-0.29,3.2688891079,0.046,0,0.046,3.21,-0.29,3.2230730677
2020-06-14 15:00:00,3.0435,-0.27,3.0554528715,0.0335,0,0.0335,3.01,-0.27,3.0220853727,3.1135,-0.29,3.1269765349,0.0335,0,0.0335,3.08,-0.29,3.0936224721
2020-06-14 15:30:00,3.0455,-0.28,3.0583443642,0.035500000000000004,0,0.035500000000000004,3.01,-0.28,3.0229952034,3.1155,-0.30000000000000004,3.1299105818,0.035500000000000004,0,0.035500000000000004,3.08,-0.30000000000000004,3.0945758999
2020-06-14 16:00:00,3.1225,-0.29,3.1359378581,0.022500000000000003,0,0.022500000000000003,3.1,-0.29,3.1135349684999998,3.2025,-0.32,3.2184478013,0.022500000000000003,0,0.022500000000000003,3.18,-0.32,3.1960600745
2020-06-14 16:30:00,3.315,-0.26,3.3251804462,0.075,0,0.075,3.24,-0.26,3.2504153581,3.4050000000000002,-0.29,3.4173271719000002,0.075,0,0.075,3.33,-0.29,3.3426037754999998
2020-06-14 17:00:00,3.5795,-0.24,3.5875367942,0.059500000000000004,0,0.059500000000000004,3.52,-0.24,3.5281723314,3.6695,-0.26,3.6786995324,0.059500000000000004,0,0.059500000000000004,3.61,-0.26,3.6193507705
2020-06-14 17:30:00,4.115,-0.28,4.124515123,0.035,0,0.035,4.08,-0.28,4.0895965571,4.225,-0.24,4.231811078,0.035,0,0.035,4.19,-0.24,4.1968678797
2020-06-14 18:00:00,4.444,-0.26,4.4515992632,0.024,0,0.024,4.42,-0.26,4.4276404551,4.564,-0.24,4.5703058979,0.024,0,0.024,4.54,-0.24,4.5463391866
2020-06-14 18:30:00,4.388,-0.28,4.3969243796,0.038,0,0.038,4.35,-0.28,4.3590021794,4.498,-0.29,4.5073389045,0.038,0,0.038,4.46,-0.29,4.4694183067
2020-06-14 19:00:00,4.326,-0.28,4.3350520181,0.026000000000000002,0,0.026000000000000002,4.3,-0.28,4.309106636,4.436,-0.29,4.4454691541,0.026000000000000002,0,0.026000000000000002,4.41,-0.29,4.4195248613
2020-06-14 19:30:00,4.298,-0.32,4.3098960544,0.018000000000000002,0,0.018000000000000002,4.28,-0.32,4.2919459456,4.418,-0.34,4.4310635292,0.018000000000000002,0,0.018000000000000002,4.4,-0.34,4.4131168124
2020-06-14 20:00:00,4.1695,-0.33,4.1825387326,0.0495,0,0.0495,4.12,-0.33,4.1331948902,4.2695,-0.36,4.28465054,0.0495,0,0.0495,4.22,-0.36,4.2353276142
2020-06-14 20:30:00,3.931,-0.35000000000000003,3.9465505191,0.021,0,0.021,3.91,-0.35000000000000003,3.9256337068000002,4.031,-0.38,4.0488715712,0.021,0,0.021,4.01,-0.38,4.0279647466
2020-06-14 21:00:00,3.792,-0.37,3.8100083989,0.002,0,0.002,3.79,-0.37,3.8080178571000003,3.882,-0.41000000000000003,3.9035911671,0.002,0,0.002,3.88,-0.41000000000000003,3.901602235
2020-06-14 21:30:00,3.6635,-0.39,3.6842003542,0.0035,0,0.0035,3.66,-0.39,3.6807200383,3.7635,-0.42,3.7868631148,0.0035,0,0.0035,3.76,-0.42,3.783384728
2020-06-14 22:00:00,3.4765,-0.42,3.501778441,0.036500000000000005,0,0.036500000000000005,3.44,-0.42,3.4655446901999998,3.5665,-0.46,3.5960425818,0.036500000000000005,0,0.036500000000000005,3.5300000000000002,-0.46,3.5598455023
2020-06-14 22:30:00,3.4365,-0.39,3.4585592737,0.036500000000000005,0,0.036500000000000005,3.4,-0.39,3.4222945519,3.5265,-0.42,3.5514225671,0.036500000000000005,0,0.036500000000000005,3.49,-0.42,3.5151813608999998
2020-06-14 23:00:00,3.203,-0.41000000000000003,3.2291344041,0.013000000000000001,0,0.013000000000000001,3.19,-0.41000000000000003,3.2162400408,3.293,-0.44,3.3222656426,0.013000000000000001,0,0.013000000000000001,3.2800000000000002,-0.44,3.3093806067
2020-06-14 23:30:00,2.95,-0.42,2.9797483115,0.0,0,0.0,2.95,-0.42,2.9797483115,3.03,-0.45,3.0632335856,0.0,0,0.0,3.03,-0.45,3.0632335856
2020-06-15 00:00:00,2.7715,-0.42,2.8031432803,0.0115,0,0.0115,2.76,-0.42,2.7917736297999998,2.8415,-0.43,2.8738514662,0.0115,0,0.0115,2.83,-0.43,2.862481441
2020-06-15 00:30:00,2.6845,-0.42,2.717156648,0.0245,0,0.0245,2.66,-0.42,2.6929537686,2.7545,-0.45,2.7910159888,0.0245,0,0.0245,2.73,-0.45,2.766839352
2020-06-15 01:00:00,2.54,-0.42,2.5744902408,0.03,0,0.03,2.51,-0.42,2.5448968545,2.61,-0.45,2.6485090145,0.03,0,0.03,2.58,-0.45,2.6189501713
2020-06-15 01:30:00,2.6495,-0.43,2.6841665839,0.0195,0,0.0195,2.63,-0.43,2.6649202615,2.7195,-0.46,2.7581298465,0.0195,0,0.0195,2.7,-0.46,2.7389048905999998
2020-06-15 02:00:00,2.662,-0.42,2.6949293126000002,0.012,0,0.012,2.65,-0.42,2.6830765923,2.732,-0.45,2.768812742,0.012,0,0.012,2.7199999999999998,-0.45,2.7569729777000003
2020-06-15 02:30:00,2.5935,-0.43,2.6289051428,0.0235,0,0.0235,2.5700000000000003,-0.43,2.6057244674,2.6535,-0.46,2.6930767256,0.0235,0,0.0235,2.63,-0.46,2.6699250925999998
2020-06-15 03:00:00,2.5105,-0.41000000000000003,2.5437590786,0.0205,0,0.0205,2.49,-0.41000000000000003,2.5235292746,2.5705,-0.44,2.6078861651,0.0205,0,0.0205,2.55,-0.44,2.5876823607
2020-06-15 03:30:00,2.365,-0.42,2.4020043714,0.025,0,0.025,2.34,-0.42,2.3773935307,2.435,-0.44,2.4744342788,0.025,0,0.025,2.41,-0.44,2.4498367293
2020-06-15 04:00:00,2.344,-0.42,2.3813307204,0.024,0,0.024,2.32,-0.42,2.3577107541,2.404,-0.44,2.4439345327,0.024,0,0.024,2.38,-0.44,2.4203305559
2020-06-15 04:30:00,2.3609999999999998,-0.39,2.3929941496,0.041,0,0.041,2.32,-0.39,2.352551806,2.421,-0.41000000000000003,2.4554716451000003,0.041,0,0.041,2.38,-0.41000000000000003,2.4150569351
2020-06-15 05:00:00,2.2825,-0.85,2.435632618,0.022500000000000003,0,0.022500000000000003,2.26,-0.85,2.4145600013,2.4325,0.24,2.444310997,0.022500000000000003,0,0.022500000000000003,2.41,0.24,2.4219207254
2020-06-15 05:30:00,2.398,-0.96,2.5830222608,0.008,0,0.008,2.39,-0.96,2.5755970182,2.568,0.42,2.6021191364,0.008,0,0.008,2.56,0.42,2.5942243542
2020-06-15 06:00:00,2.505,-0.44,2.5433491699,0.005,0,0.005,2.5,-0.44,2.5384247084,2.585,-0.25,2.5970608387,0.005,0,0.005,2.58,-0.25,2.5920841036
2020-06-15 06:30:00,2.931,-0.24,2.9408095824,0.001,0,0.001,2.93,-0.24,2.9398129192,3.001,-0.26,3.0122418562,0.001,0,0.001,3.0,-0.26,3.0112455895
2020-06-15 07:00:00,3.3555,-0.17,3.3598036029,0.0055000000000000005,0,0.0055000000000000005,3.35,-0.17,3.3543106594,3.4455,-0.19,3.4507347406,0.0055000000000000005,0,0.0055000000000000005,3.44,-0.19,3.4452430974
2020-06-15 07:30:00,3.7415000000000003,0.14,3.7441183542000003,0.0015,0,0.0015,3.74,0.14,3.7426194036,3.8415,0.17,3.8452597116,0.0015,0,0.0015,3.84,0.17,3.8437611788
2020-06-15 08:00:00,4.065,0.21,4.0704207399,0.005,0,0.005,4.06,0.21,4.0654274068,4.165,0.2,4.1697991558,0.005,0,0.005,4.16,0.2,4.1648049174
2020-06-15 08:30:00,4.2695,0.25,4.2768130951,0.0195,0,0.0195,4.25,0.25,4.2573465915,4.3795,0.24,4.3860711634000005,0.0195,0,0.0195,4.36,0.24,4.3666005084
2020-06-15 09:00:00,4.4835,0.33,4.4956281263,0.043500000000000004,0,0.043500000000000004,4.44,0.33,4.4522466239,4.6035,0.32,4.6146085695,0.043500000000000004,0,0.043500000000000004,4.5600000000000005,0.32,4.5712142807
2020-06-15 09:30:00,4.607,0.41000000000000003,4.6252079953,0.037,0,0.037,4.57,0.41000000000000003,4.588354825,4.727,0.4,4.7438938647,0.037,0,0.037,4.69,0.4,4.7070266623
2020-06-15 10:00:00,4.7885,0.39,4.8043555499,0.0685,0,0.0685,4.72,0.39,4.736084881,4.9185,0.38,4.9331574321,0.0685,0,0.0685,4.85,0.38,4.8648638213
2020-06-15 10:30:00,4.925,0.39,4.9404174925,0.105,0,0.105,4.82,0.39,4.8357522683,5.055,0.38,5.0692627669,0.105,0,0.105,4.95,0.38,4.9645644320999995
2020-06-15 11:00:00,4.8275,0.41000000000000003,4.8448793845,0.08750000000000001,0,0.08750000000000001,4.74,0.41000000000000003,4.7576990237,4.9575,0.41000000000000003,4.9744252181,0.08750000000000001,0,0.08750000000000001,4.87,0.41000000000000003,4.8872282533
2020-06-15 11:30:00,4.4755,0.43,4.4961094571,0.1155,0,0.1155,4.36,0.43,4.3811528163,4.5855,0.42,4.604694371,0.1155,0,0.1155,4.47,0.42,4.4896881852
2020-06-15 12:00:00,4.463,0.45,4.4856291643,0.10300000000000001,0,0.10300000000000001,4.36,0.45,4.3831609599,4.573,0.44,4.594118958,0.10300000000000001,0,0.10300000000000001,4.47,0.44,4.4916032772
2020-06-15 12:30:00,4.9095,0.4,4.9257679858,0.0795,0,0.0795,4.83,0.4,4.8465348446,5.0395,0.39,5.0545682555,0.0795,0,0.0795,4.96,0.39,4.9753090356000005
2020-06-15 13:00:00,5.0735,0.4,5.0892437798,0.0935,0,0.0935,4.98,0.4,4.9960384306000005,5.2135,0.39,5.2280667794,0.0935,0,0.0935,5.12,0.39,5.1348320323
2020-06-15 13:30:00,4.9925,0.35000000000000003,5.0047533656,0.0825,0,0.0825,4.91,0.35000000000000003,4.9224587352,5.1225,0.34,5.1337711529,0.0825,0,0.0825,5.04,0.34,5.0514552359
2020-06-15 14:00:00,4.818,0.32,4.8286151224000005,0.068,0,0.068,4.75,0.32,4.760766745,4.938,0.31,4.9477210916,0.068,0,0.068,4.87,0.31,4.8798565553
2020-06-15 14:30:00,4.4805,0.34,4.4933818278,0.1105,0,0.1105,4.37,0.34,4.3832065888,4.5905000000000005,0.33,4.602346168,0.1105,0,0.1105,4.48,0.33,4.4921375758
2020-06-15 15:00:00,4.4675,0.4,4.4853713614,0.0975,0,0.0975,4.37,0.4,4.3882684512,4.5775,0.39,4.5940838314,0.0975,0,0.0975,4.48,0.39,4.4969434064
2020-06-15 15:30:00,4.358,0.34,4.3712428439,0.108,0,0.108,4.25,0.34,4.2635783094,4.478,0.33,4.4901429821,0.108,0,0.108,4.37,0.33,4.3824422415
2020-06-15 16:00:00,4.5855,0.34,4.5980876732,0.0955,0,0.0955,4.49,0.34,4.5028546501,4.7055,0.33,4.7170573719,0.0955,0,0.0955,4.61,0.33,4.6217961876
2020-06-15 16:30:00,4.8205,0.29,4.829215283,0.09050000000000001,0,0.09050000000000001,4.73,0.29,4.7388817246,4.9505,0.28,4.9584120694,0.09050000000000001,0,0.09050000000000001,4.86,0.28,4.8680591615
2020-06-15 17:00:00,5.067,0.25,5.0731636086,0.067,0,0.067,5.0,0.25,5.0062460986,5.197,0.24,5.2025387072000004,0.067,0,0.067,5.13,0.24,5.1356109666
2020-06-15 17:30:00,5.062,0.21,5.0663541132,0.062,0,0.062,5.0,0.21,5.0044080569,5.192,0.2,5.1958506522,0.062,0,0.062,5.13,0.2,5.1338971552
2020-06-15 18:00:00,5.1435,0.2,5.1473869342,0.0835,0,0.0835,5.06,0.2,5.0639510266,5.2735,0.2,5.2772911849,0.0835,0,0.0835,5.19,0.2,5.193852135
2020-06-15 18:30:00,5.1735,0.08,5.1741184998,0.0635,0,0.0635,5.11,0.08,5.1106261847,5.3135,0.06,5.313838749,0.0635,0,0.0635,5.25,0.06,5.2503428459
2020-06-15 19:00:00,5.1805,-0.22,5.1851692595,0.030500000000000003,0,0.030500000000000003,5.15,-0.22,5.1546968873,5.3205,-0.16,5.3229052453,0.030500000000000003,0,0.030500000000000003,5.29,-0.16,5.2924191066
2020-06-15 19:30:00,5.083,-0.18,5.0861860957,0.013000000000000001,0,0.013000000000000001,5.07,-0.18,5.07319426,5.213,-0.14,5.2148795767,0.013000000000000001,0,0.013000000000000001,5.2,-0.14,5.201884274
2020-06-15 20:00:00,4.7865,-0.19,4.7902695383000005,0.0165,0,0.0165,4.77,-0.19,4.7737825673,4.9165,-0.18,4.9197939235,0.0165,0,0.0165,4.9,-0.18,4.9033050078
2020-06-15 20:30:00,4.5575,-0.23,4.5632999299,0.007500000000000001,0,0.007500000000000001,4.55,-0.23,4.5558094780000005,4.6775,-0.24,4.6836530881,0.007500000000000001,0,0.007500000000000001,4.67,-0.24,4.676162957
2020-06-15 21:00:00,4.342,-0.23,4.3480873956,0.012,0,0.012,4.33,-0.23,4.3361042423,4.462,-0.26,4.4695686593,0.012,0,0.012,4.45,-0.26,4.4575890344
2020-06-15 21:30:00,4.2055,-0.25,4.2129241923,0.0055000000000000005,0,0.0055000000000000005,4.2,-0.25,4.2074338973,4.3155,-0.26,4.3233251381,0.0055000000000000005,0,0.0055000000000000005,4.31,-0.26,4.3178351057
2020-06-15 22:00:00,4.028,-0.27,4.0370390139,0.018000000000000002,0,0.018000000000000002,4.01,-0.27,4.0190794966,4.138,-0.29,4.1481494669,0.018000000000000002,0,0.018000000000000002,4.12,-0.29,4.1301937001
2020-06-15 22:30:00,3.8115,-0.27,3.821051197,0.0115,0,0.0115,3.8,-0.27,3.8095800293,3.9115,-0.29,3.9222356189000003,0.0115,0,0.0115,3.9,-0.29,3.9107671882
2020-06-15 23:00:00,3.4665,-0.32,3.4812386086,0.006500000000000001,0,0.006500000000000001,3.46,-0.32,3.4747661792,3.5665,-0.24,3.5745660226,0.006500000000000001,0,0.006500000000000001,3.56,-0.24,3.5680807166
2020-06-15 23:30:00,3.22,-0.30000000000000004,3.2339449593,0.0,0,0.0,3.22,-0.30000000000000004,3.2339449593,3.3,-0.32,3.3154788493,0.0,0,0.0,3.3,-0.32,3.3154788493
2020-06-16 00:00:00,2.93,-0.33,2.948525055,0.0,0,0.0,2.93,-0.33,2.948525055,3.01,-0.36,3.0314517974,0.0,0,0.0,3.01,-0.36,3.0314517974
2020-06-16 00:30:00,2.85,-0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,-0.35000000000000003,2.8714108031,2.93,-0.38,2.9545388811,0.0,0,0.0,2.93,-0.38,2.9545388811
2020-06-16 01:00:00,2.8,-0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,-0.35000000000000003,2.8217902119,2.87,-0.36,2.8924902766000002,0.0,0,0.0,2.87,-0.36,2.8924902766000002
2020-06-16 01:30:00,2.87,-0.33,2.888909829,0.0,0,0.0,2.87,-0.33,2.888909829,2.94,-0.36,2.9619588113,0.0,0,0.0,2.94,-0.36,2.9619588113
2020-06-16 02:00:00,2.9,-0.33,2.9187154709,0.0,0,0.0,2.9,-0.33,2.9187154709,2.9699999999999998,-0.36,2.9917386249,0.0,0,0.0,2.9699999999999998,-0.36,2.9917386249
2020-06-16 02:30:00,2.7800000000000002,-0.33,2.7995178156,0.0,0,0.0,2.7800000000000002,-0.33,2.7995178156,2.85,-0.36,2.8726468631,0.0,0,0.0,2.85,-0.36,2.8726468631
2020-06-16 03:00:00,2.64,-0.33,2.6605450569,0.0,0,0.0,2.64,-0.33,2.6605450569,2.71,-0.36,2.7338068696,0.0,0,0.0,2.71,-0.36,2.7338068696
2020-06-16 03:30:00,2.6015,-0.33,2.6223467067,0.0015,0,0.0015,2.6,-0.33,2.6208586379,2.6715,-0.36,2.6956469075,0.0015,0,0.0015,2.67,-0.36,2.6941603516
2020-06-16 04:00:00,2.4925,-0.6900000000000001,2.5862436562999997,0.0125,0,0.0125,2.48,-0.6900000000000001,2.5741989045,2.6225,0.1,2.6244058851,0.0125,0,0.0125,2.61,0.1,2.6119150063000003
2020-06-16 04:30:00,2.4375,-0.9400000000000001,2.6124712917,0.0175,0,0.0175,2.42,-0.9400000000000001,2.5961509971,2.6175,0.46,2.6576128857,0.0175,0,0.0175,2.6,0.46,2.6403787607
2020-06-16 05:00:00,2.468,-0.9,2.6269800152,0.018000000000000002,0,0.018000000000000002,2.45,-0.9,2.6100766271999998,2.648,0.49,2.6929545113,0.018000000000000002,0,0.018000000000000002,2.63,0.49,2.675256997
2020-06-16 05:30:00,2.5735,-0.86,2.7133931249,0.0035,0,0.0035,2.5700000000000003,-0.86,2.7100737997,2.7635,0.53,2.8138642913,0.0035,0,0.0035,2.76,0.53,2.8104270138
2020-06-16 06:00:00,2.8445,-0.75,2.9417138287,0.0045000000000000005,0,0.0045000000000000005,2.84,-0.75,2.9373627628000003,3.0345,0.62,3.0971907029,0.0045000000000000005,0,0.0045000000000000005,3.03,0.62,3.0927819192
2020-06-16 06:30:00,3.23,-0.28,3.2421135082,0.0,0,0.0,3.23,-0.28,3.2421135082,3.33,0.25,3.3393711983,0.0,0,0.0,3.33,0.25,3.3393711983
2020-06-16 07:00:00,3.6109999999999998,0.16,3.6145429863,0.001,0,0.001,3.61,0.16,3.6135439668,3.701,0.15,3.7040384717,0.001,0,0.001,3.7,0.15,3.7030392923
2020-06-16 07:30:00,4.02,0.29,4.0304466254,0.0,0,0.0,4.02,0.29,4.0304466254,4.12,0.15,4.1227296783,0.0,0,0.0,4.12,0.15,4.1227296783
2020-06-16 08:00:00,4.33,0.27,4.3384098469,0.0,0,0.0,4.33,0.27,4.3384098469,4.45,0.26,4.4575890344,0.0,0,0.0,4.45,0.26,4.4575890344
2020-06-16 08:30:00,4.69,0.35000000000000003,4.703041569,0.0,0,0.0,4.69,0.35000000000000003,4.703041569,4.8100000000000005,0.34,4.8220016591,0.0,0,0.0,4.8100000000000005,0.34,4.8220016591
2020-06-16 09:00:00,4.9,0.39,4.9154959058,0.0,0,0.0,4.9,0.39,4.9154959058,5.03,0.38,5.0443334545,0.0,0,0.0,5.03,0.38,5.0443334545
2020-06-16 09:30:00,4.993,0.4,5.0089968057,0.003,0,0.003,4.99,0.4,5.0060063923,5.123,0.39,5.1378233718,0.003,0,0.003,5.12,0.39,5.1348320323
2020-06-16 10:00:00,5.074,0.4,5.0897422332,0.004,0,0.004,5.07,0.4,5.0857546146,5.214,0.39,5.2285653864,0.004,0,0.004,5.21,0.39,5.2245765379
2020-06-16 10:30:00,5.021,0.4,5.0369078808,0.011,0,0.011,5.01,0.4,5.0259426976,5.151,0.39,5.165743025,0.011,0,0.011,5.14,0.39,5.1547744859
2020-06-16 11:00:00,4.8625,0.42,4.880605111,0.022500000000000003,0,0.022500000000000003,4.84,0.42,4.858188963,4.9925,0.41000000000000003,5.009306963,0.022500000000000003,0,0.022500000000000003,4.97,0.41000000000000003,4.9868827938999996
2020-06-16 11:30:00,4.8435,0.48,4.8672263405,0.0235,0,0.0235,4.82,0.48,4.8438414507,4.9735,0.48,4.9966090752,0.0235,0,0.0235,4.95,0.48,4.9732182739
2020-06-16 12:00:00,4.883,0.51,4.9095609783,0.033,0,0.033,4.85,0.51,4.8767407149,5.013,0.5,5.0378734601,0.033,0,0.033,4.98,0.5,5.0050374624
2020-06-16 12:30:00,4.787,0.5,4.8130415539,0.027,0,0.027,4.76,0.5,4.7861884626,4.907,0.49,4.9314043639000005,0.027,0,0.027,4.88,0.49,4.9045387143
2020-06-16 13:00:00,4.758,0.51,4.7852548521,0.028,0,0.028,4.73,0.51,4.7574152646000005,4.888,0.51,4.9145339555,0.028,0,0.028,4.86,0.51,4.8866859936
2020-06-16 13:30:00,4.5455,0.5,4.5729170395,0.035500000000000004,0,0.035500000000000004,4.51,0.5,4.5376315408,4.6655,0.49,4.6911608638,0.035500000000000004,0,0.035500000000000004,4.63,0.49,4.655856527
2020-06-16 14:00:00,4.398,0.47000000000000003,4.4230423918,0.038,0,0.038,4.36,0.47000000000000003,4.3852593994,4.508,0.46,4.531408611,0.038,0,0.038,4.47,0.46,4.4936065693
2020-06-16 14:30:00,4.362,0.47000000000000003,4.3872478845,0.032,0,0.032,4.33,0.47000000000000003,4.3554333883,4.472,0.46,4.4955960673,0.032,0,0.032,4.44,0.46,4.4637652268
2020-06-16 15:00:00,4.369,0.43,4.3901094519,0.039,0,0.039,4.33,0.43,4.3512986567,4.479,0.42,4.4986487971,0.039,0,0.039,4.44,0.42,4.4598206242
2020-06-16 15:30:00,4.287,0.39,4.3047031257,0.057,0,0.057,4.23,0.39,4.2479406776,4.397,0.38,4.4133897403,0.057,0,0.057,4.34,0.38,4.3566041822
2020-06-16 16:00:00,4.4055,0.32,4.4171065473,0.0555,0,0.0555,4.35,0.32,4.3617542343,4.5155,0.31,4.5261286162,0.0555,0,0.0555,4.46,0.31,4.4707605617
2020-06-16 16:30:00,4.6425,0.31,4.6528385154,0.0425,0,0.0425,4.6,0.31,4.6104338191,4.7525,0.30000000000000004,4.7619592869,0.0425,0,0.0425,4.71,0.30000000000000004,4.7195444695
2020-06-16 17:00:00,4.85,0.31,4.8598971183,0.02,0,0.02,4.83,0.31,4.8399380161,4.97,0.30000000000000004,4.9790460934,0.02,0,0.02,4.95,0.30000000000000004,4.9590825764
2020-06-16 17:30:00,4.776,0.26,4.7830718163,0.016,0,0.016,4.76,0.26,4.7670955518,4.896,0.24,4.9018788235,0.016,0,0.016,4.88,0.24,4.8858980751
2020-06-16 18:00:00,4.9,0.23,4.9053949892,0.01,0,0.01,4.89,0.23,4.8954060097,5.03,0.22,5.0348088345,0.01,0,0.01,5.02,0.22,5.0248184047
2020-06-16 18:30:00,4.955,0.21,4.959448054,0.005,0,0.005,4.95,0.21,4.9544525429,5.085,0.21,5.0893344359,0.005,0,0.005,5.08,0.21,5.0843386984
2020-06-16 19:00:00,4.9505,0.15,4.9527719764,0.0005,0,0.0005,4.95,0.15,4.9522722058,5.0805,0.23,5.0857035157,0.0005,0,0.0005,5.08,0.23,5.0852040274
2020-06-16 19:30:00,4.76,0.21,4.7646301011,0.0,0,0.0,4.76,0.21,4.7646301011,4.89,0.2,4.8940882706,0.0,0,0.0,4.89,0.2,4.8940882706
2020-06-16 20:00:00,4.487,0.13,4.4888828232,0.007,0,0.007,4.48,0.13,4.4818857638,4.607,0.2,4.6113391764,0.007,0,0.007,4.6,0.2,4.6043457733
2020-06-16 20:30:00,4.3865,-0.24,4.3930606927,0.036500000000000005,0,0.036500000000000005,4.35,-0.24,4.356615659,4.4965,-0.2,4.5009457062,0.036500000000000005,0,0.036500000000000005,4.46,-0.2,4.4644820528
2020-06-16 21:00:00,4.1735,-0.26,4.1815908755,0.0235,0,0.0235,4.15,-0.26,4.1581366019,4.2835,-0.24,4.2902182054,0.0235,0,0.0235,4.26,-0.24,4.2667552074
2020-06-16 21:30:00,4.024,-0.26,4.0323908541,0.034,0,0.034,3.99,-0.26,3.9984622044,4.124,-0.26,4.1321877982,0.034,0,0.034,4.09,-0.26,4.0982557265
2020-06-16 22:00:00,3.9395,-0.26,3.9480704464,0.029500000000000002,0,0.029500000000000002,3.91,-0.26,3.9186349664,4.0395,-0.27,4.0485133383,0.029500000000000002,0,0.029500000000000002,4.01,-0.27,4.0190794966
