Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-16 22:30:00,3.8315,-0.26,3.8403114783000003,0.021500000000000002,0,0.021500000000000002,3.81,-0.26,3.8188610868,3.9314999999999998,-0.24,3.9388186363,0.021500000000000002,0,0.021500000000000002,3.91,-0.24,3.9173588041
2020-06-16 23:00:00,3.537,-0.26,3.5465432465999998,0.027,0,0.027,3.51,-0.26,3.5196164564,3.627,-0.28,3.6377917752,0.027,0,0.027,3.6,-0.28,3.6108724707
2020-06-16 23:30:00,3.31,-0.27,3.3209938272,0.04,0,0.04,3.27,-0.27,3.2811278549000003,3.39,-0.30000000000000004,3.4032484482,0.04,0,0.04,3.35,-0.30000000000000004,3.3634060118
2020-06-17 00:00:00,2.9995000000000003,-0.30000000000000004,3.0144651682,0.0395,0,0.0395,2.96,-0.30000000000000004,2.975163861,3.0695,-0.33,3.0871880814,0.0395,0,0.0395,3.03,-0.33,3.0479173217
2020-06-17 00:30:00,2.893,-0.31,2.9095616508,0.053,0,0.053,2.84,-0.31,2.8568689153999998,2.963,-0.34,2.9824434613,0.053,0,0.053,2.91,-0.34,2.9297952147
2020-06-17 01:00:00,2.7445,-0.33,2.7642684837,0.0645,0,0.0645,2.68,-0.33,2.70024073,2.8145,-0.36,2.8374302194,0.0645,0,0.0645,2.75,-0.36,2.7734635386
2020-06-17 01:30:00,2.8715,-0.31,2.8881849404,0.051500000000000004,0,0.051500000000000004,2.8200000000000003,-0.31,2.8369878392,2.9515000000000002,-0.34,2.9710187226,0.051500000000000004,0,0.051500000000000004,2.9,-0.34,2.9198630105000003
2020-06-17 02:00:00,2.8355,-0.33,2.8546383746,0.0555,0,0.0555,2.7800000000000002,-0.33,2.7995178156,2.9155,-0.36,2.937641954,0.0555,0,0.0555,2.86,-0.36,2.8825682993
2020-06-17 02:30:00,2.7585,-0.33,2.7781688664,0.0585,0,0.0585,2.7,-0.33,2.7200919102,2.8285,-0.36,2.851317634,0.0585,0,0.0585,2.77,-0.36,2.7932955447000003
2020-06-17 03:00:00,2.6695,-0.32,2.6886112121,0.059500000000000004,0,0.059500000000000004,2.61,-0.32,2.6295436866,2.7395,-0.34,2.7605181126,0.059500000000000004,0,0.059500000000000004,2.68,-0.34,2.7014810753000003
2020-06-17 03:30:00,2.5620000000000003,-0.34,2.584462033,0.042,0,0.042,2.52,-0.34,2.5428330657,2.632,-0.36,2.6565059759,0.042,0,0.042,2.59,-0.36,2.6148996157
2020-06-17 04:00:00,2.55,-0.31,2.5687740267,0.06,0,0.06,2.49,-0.31,2.5092229873000003,2.62,-0.34,2.6419689627,0.06,0,0.06,2.56,-0.34,2.5824794288
2020-06-17 04:30:00,2.5435,-0.30000000000000004,2.561131049,0.053500000000000006,0,0.053500000000000006,2.49,-0.30000000000000004,2.508007177,2.6135,-0.32,2.6330177079,0.053500000000000006,0,0.053500000000000006,2.56,-0.32,2.5799224795
2020-06-17 05:00:00,2.59,-0.25,2.6020376631,0.05,0,0.05,2.54,-0.25,2.5522734962999998,2.66,-0.28,2.6746962443999998,0.05,0,0.05,2.61,-0.28,2.6249761904
2020-06-17 05:30:00,2.745,-0.23,2.7546188484,0.055,0,0.055,2.69,-0.23,2.6998148085,2.815,-0.26,2.8269816059,0.055,0,0.055,2.76,-0.26,2.7722193275
2020-06-17 06:00:00,2.9385,-0.17,2.9434133672,0.0685,0,0.0685,2.87,-0.17,2.8750304346,3.0085,-0.19,3.0144936971,0.0685,0,0.0685,2.94,-0.19,2.9461330588
2020-06-17 06:30:00,3.178,-0.04,3.1782517207,0.058,0,0.058,3.12,-0.04,3.1202563997,3.258,-0.1,3.2595343226,0.058,0,0.058,3.2,-0.1,3.2015621187
2020-06-17 07:00:00,3.541,0.17,3.5450784194000002,0.031,0,0.031,3.51,0.17,3.5141143977000002,3.6310000000000002,0.16,3.6345234901,0.031,0,0.031,3.6,0.16,3.6035538015
2020-06-17 07:30:00,3.9585,0.21,3.9640663781,0.0385,0,0.0385,3.92,0.21,3.9256209699999998,4.0585,0.2,4.0634249409,0.0385,0,0.0385,4.02,0.2,4.0249720496
2020-06-17 08:00:00,4.2225,0.26,4.2304971635,0.0325,0,0.0325,4.19,0.26,4.1980590753,4.3325,0.25,4.3397069313,0.0325,0,0.0325,4.3,0.25,4.3072613109
2020-06-17 08:30:00,4.5325,0.34,4.5452344549,0.0425,0,0.0425,4.49,0.34,4.5028546501,4.6525,0.33,4.6641887022,0.0425,0,0.0425,4.61,0.33,4.6217961876
2020-06-17 09:00:00,4.684,0.47000000000000003,4.7075212161,0.044,0,0.044,4.64,0.47000000000000003,4.6637431319000004,4.804,0.46,4.8259730625,0.044,0,0.044,4.76,0.46,4.7821752373
2020-06-17 09:30:00,4.8855,0.5,4.9110192679,0.0455,0,0.0455,4.84,0.5,4.865757906,5.0055,0.49,5.0294264335,0.0455,0,0.0455,4.96,0.49,4.9841448615
2020-06-17 10:00:00,4.949,0.53,4.9772985645,0.039,0,0.039,4.91,0.53,4.9385220461,5.079,0.52,5.1055500193,0.039,0,0.039,5.04,0.52,5.0667543852
2020-06-17 10:30:00,4.87,0.53,4.8987549439,0.03,0,0.03,4.84,0.53,4.8689321211,4.99,0.52,5.0170210285,0.03,0,0.03,4.96,0.52,4.9871835739
2020-06-17 11:00:00,4.75,0.56,4.7828966119,0.03,0,0.03,4.72,0.56,4.7531042488,4.87,0.55,4.9009590898,0.03,0,0.03,4.84,0.55,4.8711497616
2020-06-17 11:30:00,4.6175,0.56,4.6513338141,0.0475,0,0.0475,4.57,0.56,4.6041828808,4.7375,0.55,4.7693192648,0.0475,0,0.0475,4.69,0.55,4.7221393457000005
2020-06-17 12:00:00,4.5585,0.5700000000000001,4.5939985035,0.0585,0,0.0585,4.5,0.5700000000000001,4.535956349,4.6685,0.55,4.7007863438,0.0585,0,0.0585,4.61,0.55,4.6426931839000005
2020-06-17 12:30:00,4.7705,0.54,4.8009655539,0.0505,0,0.0505,4.72,0.54,4.7507894081,4.9005,0.53,4.9290770181,0.0505,0,0.0505,4.85,0.53,4.8788728206
2020-06-17 13:00:00,4.9825,0.46,5.0036892639,0.0325,0,0.0325,4.95,0.46,4.9713277904,5.1125,0.45,5.1322661905,0.0325,0,0.0325,5.08,0.45,5.0998921557
2020-06-17 13:30:00,4.9235,0.46,4.9449420876,0.0335,0,0.0335,4.89,0.46,4.9115883378,5.0535,0.45,5.0734960579,0.0335,0,0.0335,5.02,0.45,5.0401289666
2020-06-17 14:00:00,4.8325,0.44,4.852489696,0.0325,0,0.0325,4.8,0.44,4.8201244797000005,4.9525,0.43,4.9711322905,0.0325,0,0.0325,4.92,0.43,4.9387549038
2020-06-17 14:30:00,4.8255,0.43,4.844620754,0.0155,0,0.0155,4.8100000000000005,0.43,4.8291821254,4.9555,0.42,4.9732665573,0.0155,0,0.0155,4.94,0.42,4.9578221025
2020-06-17 15:00:00,4.703,0.43,4.7226167535,0.013000000000000001,0,0.013000000000000001,4.69,0.43,4.7096709015,4.823,0.42,4.8412528337000005,0.013000000000000001,0,0.013000000000000001,4.8100000000000005,0.42,4.828301979
2020-06-17 15:30:00,4.768,0.36,4.7815712899000005,0.008,0,0.008,4.76,0.36,4.7735940338,4.898,0.35000000000000003,4.9104891813,0.008,0,0.008,4.89,0.35000000000000003,4.9025095614000005
2020-06-17 16:00:00,4.7985,0.35000000000000003,4.8112474734,0.0085,0,0.0085,4.79,0.35000000000000003,4.8027700341,4.9285,0.34,4.9402137859,0.0085,0,0.0085,4.92,0.34,4.931733975
2020-06-17 16:30:00,4.836,0.30000000000000004,4.8452962758,0.016,0,0.016,4.82,0.30000000000000004,4.8293270753,4.966,0.29,4.9744603727,0.016,0,0.016,4.95,0.29,4.9584876727000005
2020-06-17 17:00:00,4.8615,0.25,4.8679238131,0.0415,0,0.0415,4.82,0.25,4.8264790479,4.9915,0.24,4.9972664778,0.0415,0,0.0415,4.95,0.24,4.9558147665
2020-06-17 17:30:00,5.2275,0.23,5.2325573337,0.0275,0,0.0275,5.2,0.23,5.2050840531,5.3675,0.22,5.3720067247,0.0275,0,0.0275,5.34,0.22,5.3445299138
2020-06-17 18:00:00,5.241,0.19,5.2444428684,0.011,0,0.011,5.23,0.19,5.2334501049,5.381,0.22,5.3854954275,0.011,0,0.011,5.37,0.22,5.3745046283
2020-06-17 18:30:00,5.184,-0.01,5.1840096451,0.014,0,0.014,5.17,-0.01,5.1700096712,5.324,-0.13,5.325586916,0.014,0,0.014,5.31,-0.13,5.3115910987
2020-06-17 19:00:00,4.994,-0.22,4.9988434662,0.044,0,0.044,4.95,-0.22,4.9548864770000005,5.124,-0.2,5.1279017151,0.044,0,0.044,5.08,-0.2,5.0839354835
2020-06-17 19:30:00,4.939,-0.11,4.9402247925000005,0.049,0,0.049,4.89,-0.11,4.8912370623,5.059,-0.17,5.0618554898,0.049,0,0.049,5.01,-0.17,5.0128834018
2020-06-17 20:00:00,4.691,-0.22,4.6961559812,0.041,0,0.041,4.65,-0.22,4.655201392,4.811,-0.21,4.8155810657,0.041,0,0.041,4.77,-0.21,4.7746204038
2020-06-17 20:30:00,4.535,-0.24,4.5413461661,0.065,0,0.065,4.47,-0.24,4.4764383163,4.645,-0.25,4.6517227991,0.065,0,0.065,4.58,-0.25,4.5868180692
2020-06-17 21:00:00,4.2845,-0.25,4.2917875355,0.0545,0,0.0545,4.23,-0.25,4.2373812668,4.3845,-0.24,4.3910636809,0.0545,0,0.0545,4.33,-0.24,4.3366461696
2020-06-17 21:30:00,4.135,-0.25,4.1425505428000005,0.045,0,0.045,4.09,-0.25,4.0976334634,4.235,-0.27,4.2435981195,0.045,0,0.045,4.19,-0.27,4.198690272
2020-06-17 22:00:00,4.05,-0.25,4.0577087131,0.06,0,0.06,3.99,-0.25,3.9978244084,4.16,-0.22,4.1658132459,0.06,0,0.06,4.1,-0.22,4.1058981965
2020-06-17 22:30:00,3.7945,-0.29,3.8055656938,0.0645,0,0.0645,3.73,-0.29,3.7412564734,3.8945,-0.22,3.900708942,0.0645,0,0.0645,3.83,-0.22,3.8363133343999998
2020-06-17 23:00:00,3.482,-0.26,3.4916935719,0.042,0,0.042,3.44,-0.26,3.4498115891,3.572,-0.30000000000000004,3.5845758466,0.042,0,0.042,3.5300000000000002,-0.30000000000000004,3.5427249399000003
2020-06-17 23:30:00,3.1545,-0.30000000000000004,3.1687332248,0.0545,0,0.0545,3.1,-0.30000000000000004,3.1144823005,3.2345,-0.33,3.2512905515,0.0545,0,0.0545,3.18,-0.33,3.1970767898
2020-06-18 00:00:00,2.904,-0.31,2.9204992724,0.034,0,0.034,2.87,-0.31,2.8866936103,2.974,-0.33,2.9922526631,0.034,0,0.034,2.94,-0.33,2.9584624385
2020-06-18 00:30:00,2.8529999999999998,-0.31,2.8697925012,0.023,0,0.023,2.83,-0.31,2.8469281691,2.933,-0.35000000000000003,2.9538092355,0.023,0,0.023,2.91,-0.35000000000000003,2.9309725348
2020-06-18 01:00:00,2.7125,-0.35000000000000003,2.7349874314,0.0125,0,0.0125,2.7,-0.35000000000000003,2.722590678,2.7825,-0.38,2.8083280168,0.0125,0,0.0125,2.77,-0.38,2.7959434901
2020-06-18 01:30:00,2.8745000000000003,-0.32,2.8922569474,0.0145,0,0.0145,2.86,-0.32,2.877846417,2.9545,-0.35000000000000003,2.9751588613,0.0145,0,0.0145,2.94,-0.35000000000000003,2.9607600376
2020-06-18 02:00:00,2.862,-0.32,2.879834023,0.002,0,0.002,2.86,-0.32,2.877846417,2.942,-0.35000000000000003,2.9627460235000003,0.002,0,0.002,2.94,-0.35000000000000003,2.9607600376
2020-06-18 02:30:00,2.81,-0.30000000000000004,2.8259688604,0.0,0,0.0,2.81,-0.30000000000000004,2.8259688604,2.88,-0.33,2.8988445974,0.0,0,0.0,2.88,-0.33,2.8988445974
2020-06-18 03:00:00,2.64,-0.34,2.6618038996,0.0,0,0.0,2.64,-0.34,2.6618038996,2.71,-0.36,2.7338068696,0.0,0,0.0,2.71,-0.36,2.7338068696
2020-06-18 03:30:00,2.55,-0.34,2.5725668116,0.0,0,0.0,2.55,-0.34,2.5725668116,2.61,-0.36,2.6347106103,0.0,0,0.0,2.61,-0.36,2.6347106103
2020-06-18 04:00:00,2.44,-0.39,2.4709714689,0.0,0,0.0,2.44,-0.39,2.4709714689,2.52,-0.32,2.5402362095,0.0,0,0.0,2.52,-0.32,2.5402362095
2020-06-18 04:30:00,2.44,-0.35000000000000003,2.4649746449,0.0,0,0.0,2.44,-0.35000000000000003,2.4649746449,2.52,-0.38,2.5484897489,0.0,0,0.0,2.52,-0.38,2.5484897489
2020-06-18 05:00:00,2.52,-0.31,2.5389958645,0.0,0,0.0,2.52,-0.31,2.5389958645,2.59,-0.33,2.6109385286,0.0,0,0.0,2.59,-0.33,2.6109385286
2020-06-18 05:30:00,2.59,-0.28,2.6050911692,0.0,0,0.0,2.59,-0.28,2.6050911692,2.66,-0.31,2.6780029873,0.0,0,0.0,2.66,-0.31,2.6780029873
2020-06-18 06:00:00,2.8200000000000003,-0.21,2.8278083386,0.0,0,0.0,2.8200000000000003,-0.21,2.8278083386,2.89,-0.21,2.8976197128,0.0,0,0.0,2.89,-0.21,2.8976197128
2020-06-18 06:30:00,3.09,-0.2,3.0964657272,0.0,0,0.0,3.09,-0.2,3.0964657272,3.18,-0.21,3.186926419,0.0,0,0.0,3.18,-0.21,3.186926419
2020-06-18 07:00:00,3.5380000000000003,0.02,3.5380565287,0.018000000000000002,0,0.018000000000000002,3.52,0.02,3.5200568177,3.628,0.14,3.6307002079,0.018000000000000002,0,0.018000000000000002,3.61,0.14,3.6127136615
2020-06-18 07:30:00,3.9525,0.19,3.9570640947999998,0.0125,0,0.0125,3.94,0.19,3.944578558,4.0625,0.2,4.0674200976,0.0125,0,0.0125,4.05,0.2,4.0549352646
2020-06-18 08:00:00,4.26,0.26,4.2679268972,0.0,0,0.0,4.26,0.26,4.2679268972,4.38,0.25,4.3871289017,0.0,0,0.0,4.38,0.25,4.3871289017
2020-06-18 08:30:00,4.5815,0.31,4.5919758547,0.0015,0,0.0015,4.58,0.31,4.5904792778,4.6915,0.30000000000000004,4.7010820297,0.0015,0,0.0015,4.69,0.30000000000000004,4.6995850881
2020-06-18 09:00:00,4.7025,0.35000000000000003,4.7155069982,0.0025,0,0.0025,4.7,0.35000000000000003,4.7130138977,4.8225,0.34,4.8344706277,0.0025,0,0.0025,4.82,0.34,4.8319768211
2020-06-18 09:30:00,4.9125,0.44,4.9321654727,0.0025,0,0.0025,4.91,0.44,4.9296754457,5.0425,0.43,5.0608009495,0.0025,0,0.0025,5.04,0.43,5.0583099945
2020-06-18 10:00:00,4.9945,0.48,5.0175123567,0.0045000000000000005,0,0.0045000000000000005,4.99,0.48,5.0130330141,5.1245,0.47000000000000003,5.146008186,0.0045000000000000005,0,0.0045000000000000005,5.12,0.47000000000000003,5.1415270105
2020-06-18 10:30:00,5.0415,0.45,5.0615434652,0.0115,0,0.0115,5.03,0.45,5.0500891081,5.1815,0.44,5.2001482912,0.0115,0,0.0115,5.17,0.44,5.1886896226
2020-06-18 11:00:00,5.045,0.45,5.0650296149,0.015,0,0.015,5.03,0.45,5.0500891081,5.185,0.44,5.2036357482,0.015,0,0.015,5.17,0.44,5.1886896226
2020-06-18 11:30:00,4.979,0.45,4.9992940502,0.039,0,0.039,4.94,0.45,4.9604536083,5.109,0.44,5.1279119532,0.039,0,0.039,5.07,0.44,5.0890568871
2020-06-18 12:00:00,5.0295,0.47000000000000003,5.0514126984,0.0495,0,0.0495,4.98,0.47000000000000003,5.0021295465,5.1595,0.46,5.179965275,0.0495,0,0.0495,5.11,0.46,5.1306627252
2020-06-18 12:30:00,5.1865,0.46,5.206859154,0.0565,0,0.0565,5.13,0.46,5.1505824913,5.3165,0.45,5.3355104957,0.0565,0,0.0565,5.26,0.45,5.2792139566
2020-06-18 13:00:00,5.19,0.46,5.210345478,0.04,0,0.04,5.15,0.46,5.1705028769,5.33,0.45,5.3489625162,0.04,0,0.04,5.29,0.45,5.309105386
2020-06-18 13:30:00,4.982,0.46,5.0031913815,0.052000000000000005,0,0.052000000000000005,4.93,0.46,4.9514139395,5.112,0.45,5.1317681164,0.052000000000000005,0,0.052000000000000005,5.06,0.45,5.0799704724
2020-06-18 14:00:00,4.838,0.47000000000000003,4.8607760697,0.058,0,0.058,4.78,0.47000000000000003,4.8030511136000005,4.968,0.46,4.9892508456,0.058,0,0.058,4.91,0.46,4.9315007858
2020-06-18 14:30:00,4.7305,0.46,4.7528128777,0.060500000000000005,0,0.060500000000000005,4.67,0.46,4.6926005583,4.8505,0.45,4.871329413,0.060500000000000005,0,0.060500000000000005,4.79,0.45,4.8110913523
2020-06-18 15:00:00,4.724,0.4,4.740904555,0.054,0,0.054,4.67,0.4,4.6870993162,4.844,0.39,4.8596744747,0.054,0,0.054,4.79,0.39,4.8058506011
2020-06-18 15:30:00,4.72,0.42,4.7386495967,0.09,0,0.09,4.63,0.42,4.6490106474,4.84,0.41000000000000003,4.8573346601,0.09,0,0.09,4.75,0.41000000000000003,4.7676619008
2020-06-18 16:00:00,4.7655,0.4,4.7822578611,0.1355,0,0.1355,4.63,0.4,4.6472464966,4.8855,0.38,4.9002561413,0.1355,0,0.1355,4.75,0.38,4.7651757575
2020-06-18 16:30:00,4.838,0.33,4.8492415902,0.158,0,0.158,4.68,0.33,4.6916201892,4.958,0.32,4.9683160125,0.158,0,0.158,4.8,0.32,4.8106548411
2020-06-18 17:00:00,5.2405,0.31,5.2496609652,0.1405,0,0.1405,5.1,0.31,5.1094128821,5.3805,0.29,5.3883095911,0.1405,0,0.1405,5.24,0.29,5.2480186737
2020-06-18 17:30:00,5.397,0.24,5.4023336624,0.157,0,0.157,5.24,0.24,5.2454933038,5.537,0.22,5.5413688742,0.157,0,0.157,5.38,0.22,5.3844962624
2020-06-18 18:00:00,5.4785,0.23,5.4833258384,0.14850000000000002,0,0.14850000000000002,5.33,0.23,5.3349601685,5.6185,0.22,5.6228055497,0.14850000000000002,0,0.14850000000000002,5.47,0.22,5.474422344
2020-06-18 18:30:00,5.352,0.16,5.3543910952000004,0.122,0,0.122,5.23,0.16,5.2324468464,5.492,0.18,5.4949489534,0.122,0,0.122,5.37,0.18,5.3730159129
2020-06-18 19:00:00,5.182,0.21,5.1862533683,0.14200000000000002,0,0.14200000000000002,5.04,0.21,5.0443731028,5.312,0.2,5.3157637269,0.14200000000000002,0,0.14200000000000002,5.17,0.2,5.1738670257
2020-06-18 19:30:00,5.0615,0.21,5.0658545429,0.1715,0,0.1715,4.89,0.21,4.8945071253,5.1915,0.2,5.1953510228,0.1715,0,0.1715,5.02,0.2,5.023982484
2020-06-18 20:00:00,4.742,0.21,4.7466476591,0.162,0,0.162,4.58,0.21,4.5848118827,4.862,0.22,4.8669748304,0.162,0,0.162,4.7,0.22,4.7051461189
2020-06-18 20:30:00,4.5205,-0.23,4.5263473408,0.1705,0,0.1705,4.35,-0.23,4.356076216,4.6405,-0.21,4.6452492129,0.1705,0,0.1705,4.47,-0.21,4.4749301671
2020-06-18 21:00:00,4.3275,-0.21,4.3325923245,0.2275,0,0.2275,4.1,-0.21,4.1053745262,4.4375,-0.19,4.4415657431,0.2275,0,0.2275,4.21,-0.19,4.21428523
2020-06-18 21:30:00,4.179,-0.17,4.1824563357,0.269,0,0.269,3.91,-0.17,3.9136939073,4.279,-0.22,4.2846517945,0.269,0,0.269,4.01,-0.22,4.0160303784
2020-06-18 22:00:00,4.0775,-0.24,4.0845570445,0.28750000000000003,0,0.28750000000000003,3.79,-0.24,3.7975913419,4.1775,-0.21,4.1827749461,0.28750000000000003,0,0.28750000000000003,3.89,-0.21,3.8956642566
2020-06-18 22:30:00,3.8505000000000003,-0.27,3.8599546953,0.3105,0,0.3105,3.54,-0.27,3.5502816790000002,3.9405,-0.25,3.9484225015,0.3105,0,0.3105,3.63,-0.25,3.6385986313
2020-06-18 23:00:00,3.609,-0.26,3.6183533548,0.329,0,0.329,3.2800000000000002,-0.26,3.2902887411,3.699,-0.28,3.7095823215,0.329,0,0.329,3.37,-0.28,3.3816120416
2020-06-18 23:30:00,3.273,-0.27,3.2841176897,0.353,0,0.353,2.92,-0.27,2.9324563083,3.343,-0.30000000000000004,3.3564339707,0.353,0,0.353,2.99,-0.30000000000000004,3.0050124792
2020-06-19 00:00:00,3.007,-0.30000000000000004,3.0219280269,0.297,0,0.297,2.71,-0.30000000000000004,2.7265546024000002,3.077,-0.32,3.0935948345,0.297,0,0.297,2.7800000000000002,-0.32,2.7983566606
2020-06-19 00:30:00,2.918,-0.31,2.9344205561,0.308,0,0.308,2.61,-0.31,2.6283454872,2.988,-0.34,3.0072818292,0.308,0,0.308,2.68,-0.34,2.7014810753000003
2020-06-19 01:00:00,2.846,-0.31,2.8628335614,0.326,0,0.326,2.52,-0.31,2.5389958645,2.906,-0.34,2.9258222776,0.326,0,0.326,2.58,-0.34,2.6023066691
2020-06-19 01:30:00,2.9355,-0.31,2.9518232078,0.3155,0,0.3155,2.62,-0.31,2.6382759522,2.9955,-0.34,3.0147338606,0.3155,0,0.3155,2.68,-0.34,2.7014810753000003
2020-06-19 02:00:00,2.919,-0.30000000000000004,2.9343757428,0.289,0,0.289,2.63,-0.30000000000000004,2.6470549673,2.989,-0.33,3.0071616185,0.289,0,0.289,2.7,-0.33,2.7200919102
2020-06-19 02:30:00,2.8195,-0.30000000000000004,2.8354153576,0.2695,0,0.2695,2.55,-0.30000000000000004,2.5675864153,2.8895,-0.33,2.9082830416,0.2695,0,0.2695,2.62,-0.33,2.6407006645999997
2020-06-19 03:00:00,2.654,-0.30000000000000004,2.6709017204,0.264,0,0.264,2.39,-0.30000000000000004,2.4087548651,2.724,-0.33,2.7439161795,0.264,0,0.264,2.46,-0.33,2.482035455
2020-06-19 03:30:00,2.5375,-0.35000000000000003,2.5615242045,0.2675,0,0.2675,2.27,-0.35000000000000003,2.296823894,2.5975,-0.38,2.6251488053000003,0.2675,0,0.2675,2.33,-0.38,2.3607837682
2020-06-19 04:00:00,2.5525,-0.35000000000000003,2.5763843366,0.28250000000000003,0,0.28250000000000003,2.27,-0.35000000000000003,2.296823894,2.6125,-0.38,2.6399917139999998,0.28250000000000003,0,0.28250000000000003,2.33,-0.38,2.3607837682
2020-06-19 04:30:00,2.574,-0.31,2.5926002391000003,0.234,0,0.234,2.34,-0.31,2.3604448733,2.634,-0.34,2.6558531586000003,0.234,0,0.234,2.4,-0.34,2.4239636961
2020-06-19 05:00:00,2.5745,-0.29,2.5907817835999998,0.2745,0,0.2745,2.3,-0.29,2.3182105168,2.6345,-0.32,2.6538632689,0.2745,0,0.2745,2.36,-0.32,2.3815961035
2020-06-19 05:30:00,2.6725,-0.24,2.6832547866,0.24250000000000002,0,0.24250000000000002,2.43,-0.24,2.4418230894,2.7325,-0.27,2.7458070307,0.24250000000000002,0,0.24250000000000002,2.49,-0.27,2.5045957758
2020-06-19 06:00:00,2.8435,-0.22,2.85199794,0.1635,0,0.1635,2.68,-0.22,2.6890146894,2.9135,-0.24,2.9233683056,0.1635,0,0.1635,2.75,-0.24,2.7604528614
2020-06-19 06:30:00,3.1815,-0.2,3.1877801446,0.1115,0,0.1115,3.07,-0.2,3.0765077604,3.2715,-0.18,3.276448115,0.1115,0,0.1115,3.16,-0.18,3.1651224305
2020-06-19 07:00:00,3.427,-0.16,3.4307330121,0.147,0,0.147,3.2800000000000002,-0.16,3.2839001203000002,3.517,-0.17,3.5211062182,0.147,0,0.147,3.37,-0.17,3.3742851095
2020-06-19 07:30:00,3.924,0.27,3.9332780222,0.17400000000000002,0,0.17400000000000002,3.75,0.27,3.7597074354,4.024,0.27,4.0330479789,0.17400000000000002,0,0.17400000000000002,3.85,0.27,3.8594559202000003
2020-06-19 08:00:00,4.155,0.38,4.1723404703,0.125,0,0.125,4.03,0.38,4.0478759862,4.255,0.37,4.2710566608,0.125,0,0.125,4.13,0.37,4.1465407269
2020-06-19 08:30:00,4.3665,0.47000000000000003,4.3917220142,0.08650000000000001,0,0.08650000000000001,4.28,0.47000000000000003,4.305728742,4.4765,0.46,4.5000724716,0.08650000000000001,0,0.08650000000000001,4.39,0.46,4.4140344358
2020-06-19 09:00:00,4.661,0.54,4.6921765738,0.07100000000000001,0,0.07100000000000001,4.59,0.54,4.6216555475,4.781,0.53,4.8102869977000005,0.07100000000000001,0,0.07100000000000001,4.71,0.53,4.7397257305
2020-06-19 09:30:00,4.9135,0.38,4.9281723032,0.043500000000000004,0,0.043500000000000004,4.87,0.38,4.8848029643,5.0435,0.37,5.0570537124,0.043500000000000004,0,0.043500000000000004,5.0,0.37,5.0136713095
2020-06-19 10:00:00,4.9719999999999995,0.4,4.9880641536,0.052000000000000005,0,0.052000000000000005,4.92,0.4,4.9362333818,5.102,0.39,5.1168842082,0.052000000000000005,0,0.052000000000000005,5.05,0.39,5.0650370186
2020-06-19 10:30:00,4.975,0.42,4.9926971669,0.055,0,0.055,4.92,0.42,4.9378942881,5.105,0.42,5.1222480416,0.055,0,0.055,5.05,0.42,5.0674352487
2020-06-19 11:00:00,5.0075,0.47000000000000003,5.0295085496,0.08750000000000001,0,0.08750000000000001,4.92,0.47000000000000003,4.9423982033,5.1375,0.46,5.1580525637,0.08750000000000001,0,0.08750000000000001,5.05,0.46,5.0709072167
2020-06-19 11:30:00,4.9295,0.47000000000000003,4.9518552331,0.08950000000000001,0,0.08950000000000001,4.84,0.47000000000000003,4.8627667022,5.0495,0.46,5.0704092784,0.08950000000000001,0,0.08950000000000001,4.96,0.46,4.9812849748
2020-06-19 12:00:00,4.883,0.53,4.9116788372,0.123,0,0.123,4.76,0.53,4.7894154132,5.003,0.52,5.0299511926,0.123,0,0.123,4.88,0.52,4.9076267177
2020-06-19 12:30:00,4.71,0.49,4.735419728,0.18,0,0.18,4.53,0.49,4.5564240365,4.83,0.48,4.8537923318,0.18,0,0.18,4.65,0.48,4.6747085471
2020-06-19 13:00:00,4.5825,0.47000000000000003,4.6065395092,0.2525,0,0.2525,4.33,0.47000000000000003,4.3554333883,4.6925,0.46,4.7149927094,0.2525,0,0.2525,4.44,0.46,4.4637652268
2020-06-19 13:30:00,4.4485,0.45,4.4712025508,0.23850000000000002,0,0.23850000000000002,4.21,0.45,4.2339815777,4.5485,0.44,4.5697321858,0.23850000000000002,0,0.23850000000000002,4.31,0.44,4.3324011818
2020-06-19 14:00:00,4.3865,0.45,4.4095217711,0.29650000000000004,0,0.29650000000000004,4.09,0.45,4.1146810326,4.4965,0.46,4.5199681691,0.29650000000000004,0,0.29650000000000004,4.2,0.46,4.225115383
2020-06-19 14:30:00,4.3025,0.39,4.32013961,0.21250000000000002,0,0.21250000000000002,4.09,0.39,4.1085520564,4.4025,0.38,4.4188693407,0.21250000000000002,0,0.21250000000000002,4.19,0.38,4.207196216
2020-06-19 15:00:00,4.2675,0.35000000000000003,4.2818286105,0.2575,0,0.2575,4.01,0.35000000000000003,4.0252453341,4.3675,0.35000000000000003,4.3815015976,0.2575,0,0.2575,4.11,0.35000000000000003,4.1248757557
2020-06-19 15:30:00,4.1045,0.32,4.1169552159,0.2545,0,0.2545,3.85,0.32,3.8632758121,4.2045,0.31,4.2159127422000005,0.2545,0,0.2545,3.95,0.31,3.9621458832
2020-06-19 16:00:00,4.081,0.30000000000000004,4.0920118524,0.211,0,0.211,3.87,0.30000000000000004,3.8816104905,4.181,0.29,4.191045335,0.211,0,0.211,3.9699999999999998,0.29,3.9805778475
2020-06-19 16:30:00,4.091,0.25,4.0986316009,0.291,0,0.291,3.8,0.25,3.8082148049,4.181,0.24,4.1878826392,0.291,0,0.291,3.89,0.24,3.8973965669
2020-06-19 17:00:00,4.3055,0.24,4.3121839304,0.17550000000000002,0,0.17550000000000002,4.13,0.24,4.1369674884,4.4155,0.24,4.4220176673000005,0.17550000000000002,0,0.17550000000000002,4.24,0.24,4.2467870208
2020-06-19 17:30:00,4.4925,0.2,4.4969496606,0.17250000000000001,0,0.17250000000000001,4.32,0.2,4.3246271516,4.6025,0.19,4.6064201122,0.17250000000000001,0,0.17250000000000001,4.43,0.19,4.4340726201
2020-06-19 18:00:00,4.635,-0.2,4.6393129879,0.145,0,0.145,4.49,-0.2,4.4944521357,4.755,0.0,4.755,0.145,0,0.145,4.61,0.0,4.61
2020-06-19 18:30:00,4.7065,-0.25,4.7131350766,0.14650000000000002,0,0.14650000000000002,4.5600000000000005,-0.25,4.5668479283,4.8265,0.31,4.836445208,0.14650000000000002,0,0.14650000000000002,4.68,0.31,4.6902558566
2020-06-19 19:00:00,4.6975,-0.06,4.6978831669000005,0.14750000000000002,0,0.14750000000000002,4.55,-0.06,4.5503955872,4.8175,0.12,4.8189943194,0.14750000000000002,0,0.14750000000000002,4.67,0.12,4.6715415015
2020-06-19 19:30:00,4.604,0.2,4.6083420012000005,0.154,0,0.154,4.45,0.2,4.4544921147,4.724,0.2,4.7282318048,0.154,0,0.154,4.57,0.2,4.5743742741
2020-06-19 20:00:00,4.4755,-0.18,4.4791182447,0.1155,0,0.1155,4.36,-0.18,4.3637140145,4.5855,-0.1,4.586590264,0.1155,0,0.1155,4.47,-0.1,4.4711184283
2020-06-19 20:30:00,4.2185,-0.52,4.2504284784,0.0785,0,0.0785,4.14,-0.52,4.172529209,4.3285,0.14,4.330763472,0.0785,0,0.0785,4.25,0.14,4.2523052572
2020-06-19 21:00:00,3.966,-0.26,3.9745133035,0.096,0,0.096,3.87,-0.26,3.878724017,4.066,-0.23,4.0724999693,0.096,0,0.096,3.9699999999999998,-0.23,3.9766568874
2020-06-19 21:30:00,3.891,-0.26,3.8996770379,0.101,0,0.101,3.79,-0.26,3.7989077378,3.981,-0.27,3.9901454861000003,0.101,0,0.101,3.88,-0.27,3.8893829845
2020-06-19 22:00:00,3.868,-0.28,3.8781211946000003,0.108,0,0.108,3.76,-0.28,3.7704111182,3.968,-0.30000000000000004,3.9793245658,0.108,0,0.108,3.86,-0.30000000000000004,3.8716404792
2020-06-19 22:30:00,3.661,-0.28,3.6716918444,0.121,0,0.121,3.54,-0.28,3.5510561809,3.751,-0.30000000000000004,3.7629776773,0.121,0,0.121,3.63,-0.30000000000000004,3.6423755984
2020-06-19 23:00:00,3.4455,-0.30000000000000004,3.4585358535,0.0455,0,0.0455,3.4,-0.30000000000000004,3.4132096332,3.5355,-0.32,3.5499521476,0.0455,0,0.0455,3.49,-0.32,3.5046397818
2020-06-19 23:30:00,3.2455,-0.30000000000000004,3.2593358603,0.0455,0,0.0455,3.2,-0.30000000000000004,3.214031736,3.3255,-0.33,3.3418333666,0.0455,0,0.0455,3.2800000000000002,-0.33,3.2965588118999998
2020-06-20 00:00:00,2.931,-0.34,2.9506543342000002,0.07100000000000001,0,0.07100000000000001,2.86,-0.34,2.8801388855,3.011,-0.37,3.0336481338,0.07100000000000001,0,0.07100000000000001,2.94,-0.37,2.9631908477
2020-06-20 00:30:00,2.896,-0.34,2.9158902586,0.106,0,0.106,2.79,-0.34,2.8106404964,2.966,-0.37,2.9889891268,0.106,0,0.106,2.86,-0.37,2.8838342532
2020-06-20 01:00:00,2.755,-0.32,2.773522129,0.145,0,0.145,2.61,-0.32,2.6295436866,2.825,-0.35000000000000003,2.8465988477,0.145,0,0.145,2.68,-0.35000000000000003,2.7027578508
2020-06-20 01:30:00,2.876,-0.32,2.893747743,0.146,0,0.146,2.73,-0.32,2.7486905974,2.946,-0.35000000000000003,2.966718052,0.146,0,0.146,2.8,-0.35000000000000003,2.8217902119
2020-06-20 02:00:00,2.877,-0.32,2.894741612,0.077,0,0.077,2.8,-0.32,2.8182263926,2.947,-0.35000000000000003,2.9677110708,0.077,0,0.077,2.87,-0.35000000000000003,2.8912626999
2020-06-20 02:30:00,2.7775,-0.32,2.7958730747000002,0.0575,0,0.0575,2.7199999999999998,-0.32,2.7387588430000003,2.8475,-0.35000000000000003,2.8689294606,0.0575,0,0.0575,2.79,-0.35000000000000003,2.8118677067
2020-06-20 03:00:00,2.6485000000000003,-0.32,2.6677616554,0.0385,0,0.0385,2.61,-0.32,2.6295436866,2.7185,-0.35000000000000003,2.7409382062,0.0385,0,0.0385,2.68,-0.35000000000000003,2.7027578508
2020-06-20 03:30:00,2.559,-0.32,2.5789302045999998,0.019,0,0.019,2.54,-0.32,2.5600781238,2.629,-0.35000000000000003,2.6521955056,0.019,0,0.019,2.61,-0.35000000000000003,2.633362869
2020-06-20 04:00:00,2.467,-0.33,2.4889734832,0.007,0,0.007,2.46,-0.33,2.482035455,2.537,-0.36,2.5624146815,0.007,0,0.007,2.5300000000000002,-0.36,2.5554842985
2020-06-20 04:30:00,2.446,-0.33,2.4681604486,0.006,0,0.006,2.44,-0.33,2.4622144504,2.5060000000000002,-0.36,2.5317258935,0.006,0,0.006,2.5,-0.36,2.5257870061
2020-06-20 05:00:00,2.3415,-0.55,2.4052281077,0.0015,0,0.0015,2.34,-0.55,2.4037678756,2.4415,-0.1,2.4435470632,0.0015,0,0.0015,2.44,-0.1,2.4420483206
2020-06-20 05:30:00,2.35,-0.97,2.5423217735,0.0,0,0.0,2.35,-0.97,2.5423217735,2.5300000000000002,0.46,2.5714781741,0.0,0,0.0,2.5300000000000002,0.46,2.5714781741
2020-06-20 06:00:00,2.421,-0.92,2.5899113884,0.001,0,0.001,2.42,-0.92,2.5889766318,2.601,0.5,2.6486224722,0.001,0,0.001,2.6,0.5,2.647640459
2020-06-20 06:30:00,2.621,-0.88,2.7647858868,0.001,0,0.001,2.62,-0.88,2.7638379113,2.811,0.53,2.8605280981,0.001,0,0.001,2.81,0.53,2.8595454183999998
2020-06-20 07:00:00,2.745,-0.86,2.8765647916,0.005,0,0.005,2.74,-0.86,2.8717938645,2.935,0.53,2.9824696143000002,0.005,0,0.005,2.93,0.53,2.9775493279000003
2020-06-20 07:30:00,2.922,-0.8300000000000001,3.0375951014,0.002,0,0.002,2.92,-0.8300000000000001,3.0356712602,3.122,0.56,3.1718266031,0.002,0,0.002,3.12,0.56,3.169858041
2020-06-20 08:00:00,3.168,-0.73,3.2510189172,0.008,0,0.008,3.16,-0.73,3.2432237049,3.368,0.6000000000000001,3.4210267465,0.008,0,0.008,3.36,0.6000000000000001,3.4131510368
2020-06-20 08:30:00,3.376,-0.22,3.3831606524,0.016,0,0.016,3.36,-0.22,3.3671946781,3.466,-0.25,3.4750044604,0.016,0,0.016,3.45,-0.25,3.4590461113
2020-06-20 09:00:00,3.5785,-0.05,3.5788492913,0.018500000000000003,0,0.018500000000000003,3.56,-0.05,3.5603511063,3.6785,0.41000000000000003,3.7012784616000003,0.018500000000000003,0,0.018500000000000003,3.66,0.41000000000000003,3.6828928847
2020-06-20 09:30:00,3.821,0.24,3.8285298745,0.021,0,0.021,3.8,0.24,3.8075714045,3.9210000000000003,0.23,3.9277399354,0.021,0,0.021,3.9,0.23,3.9067761646
2020-06-20 10:00:00,3.834,0.27,3.8434952842000003,0.034,0,0.034,3.8,0.27,3.8095800293,3.934,0.26,3.9425824024000002,0.034,0,0.034,3.9,0.26,3.9086570584
2020-06-20 10:30:00,3.927,0.27,3.936270951,0.047,0,0.047,3.88,0.27,3.8893829845,4.027,0.26,4.0353846161,0.047,0,0.047,3.98,0.26,3.9884834210999998
2020-06-20 11:00:00,3.711,0.28,3.7215481993,0.081,0,0.081,3.63,0.28,3.6407828828,3.811,0.27,3.820552447,0.081,0,0.081,3.73,0.27,3.7397593505
2020-06-20 11:30:00,3.721,0.28,3.7315199316000003,0.101,0,0.101,3.62,0.28,3.6308125812,3.811,0.27,3.820552447,0.101,0,0.101,3.71,0.27,3.7198118232
2020-06-20 12:00:00,3.4955,0.24,3.5037294773000003,0.0855,0,0.0855,3.41,0.24,3.4184353146,3.5855,0.23,3.5928693617,0.0855,0,0.0855,3.5,0.23,3.5075490018
2020-06-20 12:30:00,3.407,0.24,3.4154427239,0.097,0,0.097,3.31,0.24,3.3186895004,3.497,0.23,3.504555464,0.097,0,0.097,3.4,0.23,3.4077705322
2020-06-20 13:00:00,3.377,0.22,3.3841585365,0.107,0,0.107,3.27,0.22,3.277392256,3.457,0.2,3.4627805302,0.107,0,0.107,3.35,0.2,3.3559648389
2020-06-20 13:30:00,3.4085,0.22,3.4155925181,0.1585,0,0.1585,3.25,0.22,3.2574376433,3.4885,0.22,3.4954301953,0.1585,0,0.1585,3.33,0.22,3.3372593546
2020-06-20 14:00:00,3.238,0.23,3.2461583449,0.20800000000000002,0,0.20800000000000002,3.03,0.23,3.0387168345,3.318,0.2,3.3240222623,0.20800000000000002,0,0.20800000000000002,3.11,0.2,3.116424233
2020-06-20 14:30:00,3.0965,-0.11,3.0984532028,0.2165,0,0.2165,2.88,-0.11,2.8820999288999998,3.1765,-0.15,3.1800396617,0.2165,0,0.2165,2.96,-0.15,2.9637982387
2020-06-20 15:00:00,3.078,0.22,3.0858522324,0.28800000000000003,0,0.28800000000000003,2.79,0.22,2.7986603938,3.148,0.22,3.1556780571,0.28800000000000003,0,0.28800000000000003,2.86,0.22,2.8684490583
2020-06-20 15:30:00,3.1175,-0.18,3.1226921478,0.3275,0,0.3275,2.79,-0.18,2.7958004221,3.1875,-0.17,3.1920301142,0.3275,0,0.3275,2.86,-0.17,2.8650479926
2020-06-20 16:00:00,3.0635,-0.1,3.0651316856,0.3635,0,0.3635,2.7,-0.1,2.7018512171999998,3.1335,-0.04,3.1337552952,0.3635,0,0.3635,2.77,-0.04,2.7702887936
2020-06-20 16:30:00,3.3135,-0.1,3.315008635,0.42350000000000004,0,0.42350000000000004,2.89,-0.1,2.8917295863,3.3835,-0.03,3.3836329958,0.42350000000000004,0,0.42350000000000004,2.96,-0.03,2.9601520231
2020-06-20 17:00:00,3.737,-0.2,3.7423480597000003,0.337,0,0.337,3.4,-0.2,3.4058772731999998,3.827,-0.17,3.8307739427,0.337,0,0.337,3.49,-0.17,3.494137948
2020-06-20 17:30:00,4.082,-0.2,4.0868966221,0.402,0,0.402,3.68,-0.2,3.6854307754,4.172,-0.19,4.1763242211,0.402,0,0.402,3.77,-0.19,3.7747847621
2020-06-20 18:00:00,4.3245000000000005,-0.13,4.3264535419,0.3645,0,0.3645,3.96,-0.13,3.9621332638,4.4245,-0.13,4.4264094083,0.3645,0,0.3645,4.06,-0.13,4.0620807476
2020-06-20 18:30:00,4.486,-0.09,4.4869027179,0.446,0,0.446,4.04,-0.09,4.0410023509,4.586,-0.18,4.5895311307,0.446,0,0.446,4.14,-0.18,4.143911196
2020-06-20 19:00:00,4.527,0.2,4.5314157832,0.437,0,0.437,4.09,0.2,4.0948870558,4.6370000000000005,0.01,4.6370107828,0.437,0,0.437,4.2,0.01,4.2000119047
2020-06-20 19:30:00,4.4305,-0.23,4.436465964,0.3805,0,0.3805,4.05,-0.23,4.056525607,4.5305,-0.19,4.5344823574,0.3805,0,0.3805,4.15,-0.19,4.1543471208
2020-06-20 20:00:00,4.257,-0.26,4.2649324731,0.427,0,0.427,3.83,-0.26,3.8388149213,4.357,-0.27,4.3653578318,0.427,0,0.427,3.93,-0.27,3.9392638906
2020-06-20 20:30:00,4.059,-0.26,4.0673186499,0.47900000000000004,0,0.47900000000000004,3.58,-0.26,3.5894289239,4.149,-0.26,4.1571385592,0.47900000000000004,0,0.47900000000000004,3.67,-0.26,3.6791982822
2020-06-20 21:00:00,3.8705,-0.29,3.8813490245,0.5005000000000001,0,0.5005000000000001,3.37,-0.29,3.3824547299,3.9605,-0.30000000000000004,3.9718459499,0.5005000000000001,0,0.5005000000000001,3.46,-0.30000000000000004,3.4729814280999998
2020-06-20 21:30:00,3.7495000000000003,-0.29,3.7606981067,0.5095000000000001,0,0.5095000000000001,3.24,-0.29,3.252952505,3.8395,-0.33,3.85365544,0.5095000000000001,0,0.5095000000000001,3.33,-0.33,3.3463114021
2020-06-20 22:00:00,3.6775,-0.29,3.688916677,0.47750000000000004,0,0.47750000000000004,3.2,-0.29,3.2131137546,3.7575000000000003,-0.33,3.7719631825,0.47750000000000004,0,0.47750000000000004,3.2800000000000002,-0.33,3.2965588118999998
2020-06-20 22:30:00,3.471,-0.29,3.4830935962,0.481,0,0.481,2.99,-0.29,3.0040306257,3.551,-0.32,3.5653893196,0.481,0,0.481,3.07,-0.32,3.0866324692
2020-06-20 23:00:00,3.273,-0.28,3.2849549464,0.523,0,0.523,2.75,-0.28,2.7642177917,3.343,-0.31,3.3573425503,0.523,0,0.523,2.8200000000000003,-0.31,2.8369878392
2020-06-20 23:30:00,3.1095,-0.28,3.1220810768,0.5795,0,0.5795,2.5300000000000002,-0.28,2.5454469156,3.1795,-0.31,3.1945766934,0.5795,0,0.5795,2.6,-0.31,2.6184155514
2020-06-21 00:00:00,2.8795,-0.4,2.9071498499,0.5895,0,0.5895,2.29,-0.4,2.3246720199,2.9595000000000002,-0.12,2.9619318443,0.5895,0,0.5895,2.37,-0.12,2.3730360301
2020-06-21 00:30:00,2.817,-0.84,2.9395729282,0.577,0,0.577,2.24,-0.84,2.3923210487,2.987,0.59,3.0447116448,0.577,0,0.577,2.41,0.59,2.4811690793
2020-06-21 01:00:00,2.742,-0.64,2.8156995578,0.5720000000000001,0,0.5720000000000001,2.17,-0.64,2.2624102192,2.872,0.30000000000000004,2.8876260146,0.5720000000000001,0,0.5720000000000001,2.3,0.30000000000000004,2.3194827009
2020-06-21 01:30:00,2.8825000000000003,0.32,2.9002079667,0.5825,0,0.5825,2.3,0.32,2.3221541723,2.8625,-0.6900000000000001,2.9444874342,0.5825,0,0.5825,2.2800000000000002,-0.6900000000000001,2.3821209037
2020-06-21 02:00:00,2.8675,0.5700000000000001,2.923603299,0.5675,0,0.5675,2.3,0.5700000000000001,2.3695780215,2.8175,-0.87,2.9487635121,0.5675,0,0.5675,2.25,-0.87,2.4123432592
2020-06-21 02:30:00,2.7995,0.5700000000000001,2.8569389650000003,0.5295,0,0.5295,2.27,0.5700000000000001,2.3404700383,2.7495000000000003,-0.87,2.8838603035,0.5295,0,0.5295,2.22,-0.87,2.3843867136
2020-06-21 03:00:00,2.659,0.55,2.715286541,0.429,0,0.429,2.23,0.55,2.296823894,2.609,-0.9,2.7598697433,0.429,0,0.429,2.18,-0.9,2.358474083
2020-06-21 03:30:00,2.558,0.53,2.6123292289,0.368,0,0.368,2.19,0.53,2.2532199183,2.508,-0.93,2.6748764457,0.368,0,0.368,2.14,-0.93,2.3333452381
2020-06-21 04:00:00,2.548,0.51,2.5985388202,0.28800000000000003,0,0.28800000000000003,2.26,0.51,2.3168297305,2.498,-0.9400000000000001,2.6690080554,0.28800000000000003,0,0.28800000000000003,2.21,-0.9400000000000001,2.4016036309
2020-06-21 04:30:00,2.449,0.5,2.4995201539,0.169,0,0.169,2.2800000000000002,0.5,2.3341807985,2.399,-0.97,2.5876825539,0.169,0,0.169,2.23,-0.97,2.4318305862000003
2020-06-21 05:00:00,2.379,0.5,2.4309753187,0.099,0,0.099,2.2800000000000002,0.5,2.3341807985,2.329,-0.97,2.5229231062,0.099,0,0.099,2.23,-0.97,2.4318305862000003
2020-06-21 05:30:00,2.3495,0.5,2.4021137046,0.0695,0,0.0695,2.2800000000000002,0.5,2.3341807985,2.2995,-0.99,2.5035575188,0.0695,0,0.0695,2.23,-0.99,2.4398770461
2020-06-21 06:00:00,2.3815,0.48,2.4293913332,0.1015,0,0.1015,2.2800000000000002,0.48,2.3299785407,2.3315,-1.0,2.5369060388999998,0.1015,0,0.1015,2.23,-1.0,2.443951718
2020-06-21 06:30:00,2.437,0.48,2.4838214509,0.127,0,0.127,2.31,0.48,2.3593431289,2.377,-1.0,2.5787844036000003,0.127,0,0.127,2.25,-1.0,2.4622144504
2020-06-21 07:00:00,2.5665,0.51,2.6166815339,0.1565,0,0.1565,2.41,0.51,2.4633716731,2.5165,-0.9500000000000001,2.6898461387,0.1565,0,0.1565,2.36,-0.9500000000000001,2.5440322325
2020-06-21 07:30:00,2.706,0.52,2.7555101161,0.166,0,0.166,2.54,0.52,2.592682009,2.656,-0.93,2.8141137148,0.166,0,0.166,2.49,-0.93,2.6580067720000002
2020-06-21 08:00:00,2.916,0.55,2.9674157107,0.20600000000000002,0,0.20600000000000002,2.71,0.55,2.7652486326,2.866,-0.9,3.0039900133,0.20600000000000002,0,0.20600000000000002,2.66,-0.9,2.8081310511
2020-06-21 08:30:00,3.1455,0.56,3.1949601328,0.29550000000000004,0,0.29550000000000004,2.85,0.56,2.904496514,3.0955,-0.88,3.2181547896,0.29550000000000004,0,0.29550000000000004,2.8,-0.88,2.9350298125
2020-06-21 09:00:00,3.3355,0.16,3.3393353006,0.3655,0,0.3655,2.9699999999999998,0.16,2.9743066419,3.3555,-0.56,3.4019083247,0.3655,0,0.3655,2.99,-0.56,3.0419894806
2020-06-21 09:30:00,3.6915,-0.25,3.6999557092,0.3015,0,0.3015,3.39,-0.25,3.3992057896,3.7815000000000003,-0.27,3.7911267784,0.3015,0,0.3015,3.48,-0.27,3.4904584226
2020-06-21 10:00:00,3.6245000000000003,-0.23,3.6317902266,0.3345,0,0.3345,3.29,-0.23,3.2980297148,3.7045,-0.22,3.7110268458,0.3345,0,0.3345,3.37,-0.22,3.3771733743
2020-06-21 10:30:00,3.7795,-0.13,3.7817350846,0.4495,0,0.4495,3.33,-0.13,3.3325365714,3.8695,-0.18,3.873684325,0.4495,0,0.4495,3.42,-0.18,3.4247335663
2020-06-21 11:00:00,3.898,0.0,3.898,0.318,0,0.318,3.58,0.0,3.58,3.988,0.0,3.988,0.318,0,0.318,3.67,0.0,3.67
2020-06-21 11:30:00,3.8305,-0.2,3.8357176969,0.3305,0,0.3305,3.5,-0.2,3.5057096286,3.9205,-0.23,3.9272407935,0.3305,0,0.3305,3.59,-0.23,3.5973601432
2020-06-21 12:00:00,3.86,0.01,3.8600129533,0.4,0,0.4,3.46,0.01,3.4600144508,3.95,0.0,3.95,0.4,0,0.4,3.55,0.0,3.55
2020-06-21 12:30:00,4.0065,0.2,4.0114887822,0.4465,0,0.4465,3.56,0.2,3.5656135517000003,4.0965,0.2,4.1013793107,0.4465,0,0.4465,3.65,0.2,3.6554753453
2020-06-21 13:00:00,3.833,0.05,3.8333261014,0.423,0,0.423,3.41,0.05,3.4103665492,3.9130000000000003,0.08,3.9138177014,0.423,0,0.423,3.49,0.08,3.490916785
2020-06-21 13:30:00,3.69,0.0,3.69,0.45,0,0.45,3.24,0.0,3.24,3.77,0.1,3.7713260267,0.45,0,0.45,3.32,0.1,3.3215056827
2020-06-21 14:00:00,3.4435000000000002,-0.13,3.4459530249,0.4035,0,0.4035,3.04,-0.13,3.0427783357,3.5235000000000003,0.0,3.5235000000000003,0.4035,0,0.4035,3.12,0.0,3.12
2020-06-21 14:30:00,3.377,-0.22,3.3841585365,0.387,0,0.387,2.99,-0.22,2.9980827207000003,3.457,-0.24,3.4653209087,0.387,0,0.387,3.07,-0.24,3.079366818
2020-06-21 15:00:00,3.174,-0.22,3.181615313,0.384,0,0.384,2.79,-0.22,2.7986603938,3.2439999999999998,-0.25,3.2536189082,0.384,0,0.384,2.86,-0.25,2.8709057804
2020-06-21 15:30:00,3.185,-0.24,3.1940295866,0.335,0,0.335,2.85,-0.24,2.8600874113,3.255,-0.25,3.2645864976,0.335,0,0.335,2.92,-0.25,2.9306825144
2020-06-21 16:00:00,3.307,-0.26,3.3172049982000003,0.267,0,0.267,3.04,-0.26,3.051098163,3.387,-0.25,3.3962139214000002,0.267,0,0.267,3.12,-0.25,3.13
2020-06-21 16:30:00,3.433,-0.26,3.4428315381,0.263,0,0.263,3.17,-0.26,3.1806445888,3.513,-0.28,3.5241408882,0.263,0,0.263,3.25,-0.28,3.2620392395
2020-06-21 17:00:00,3.778,-0.24,3.7856154056999998,0.298,0,0.298,3.48,-0.24,3.4882660449,3.868,-0.26,3.8767285177,0.298,0,0.298,3.5700000000000003,-0.26,3.5794552658
2020-06-21 17:30:00,4.1495,-0.24,4.1564348004,0.35950000000000004,0,0.35950000000000004,3.79,-0.24,3.7975913419,4.2495,-0.24,4.2562718722,0.35950000000000004,0,0.35950000000000004,3.89,-0.24,3.8973965669
2020-06-21 18:00:00,4.263,-0.24,4.2697504611,0.323,0,0.323,3.94,-0.24,3.9473028766000002,4.3629999999999995,-0.17,4.3663106852,0.323,0,0.323,4.04,-0.17,4.0435751508
2020-06-21 18:30:00,4.2465,-0.24,4.2532766487,0.3065,0,0.3065,3.94,-0.24,3.9473028766000002,4.3465,-0.23,4.3525811021,0.3065,0,0.3065,4.04,-0.23,4.0465417334
2020-06-21 19:00:00,4.182,-0.25,4.1894658371,0.272,0,0.272,3.91,-0.25,3.9179841756,4.282,-0.26,4.2898862456,0.272,0,0.272,4.01,-0.26,4.0184200875
2020-06-21 19:30:00,4.0295,-0.26,4.0378794249,0.2195,0,0.2195,3.81,-0.26,3.8188610868,4.1195,-0.28,4.129004753,0.2195,0,0.2195,3.9,-0.28,3.910038363
2020-06-21 20:00:00,3.943,-0.26,3.9515628554,0.17300000000000001,0,0.17300000000000001,3.77,-0.26,3.778954882,4.033,-0.28,4.042708127,0.17300000000000001,0,0.17300000000000001,3.86,-0.28,3.8701421163000003
2020-06-21 20:30:00,3.817,-0.28,3.8272560667,0.127,0,0.127,3.69,-0.28,3.7006080581000003,3.917,-0.30000000000000004,3.9284715857,0.127,0,0.127,3.79,-0.30000000000000004,3.8018548105
2020-06-21 21:00:00,3.7119999999999997,-0.30000000000000004,3.7241031135,0.07200000000000001,0,0.07200000000000001,3.64,-0.30000000000000004,3.6523417146,3.802,-0.33,3.8162945379,0.07200000000000001,0,0.07200000000000001,3.73,-0.33,3.7445694011
2020-06-21 21:30:00,3.6405000000000003,-0.33,3.6554261379,0.060500000000000005,0,0.060500000000000005,3.58,-0.33,3.5951773253,3.7305,-0.36,3.7478300722,0.060500000000000005,0,0.060500000000000005,3.67,-0.36,3.687614405
2020-06-21 22:00:00,3.6215,-0.31,3.6347437667999998,0.0415,0,0.0415,3.58,-0.31,3.5933967218,3.7115,-0.35000000000000003,3.7279662351000002,0.0415,0,0.0415,3.67,-0.35000000000000003,3.6866515973
2020-06-21 22:30:00,3.492,-0.31,3.5057330189,0.082,0,0.082,3.41,-0.31,3.4240619153000003,3.582,-0.35000000000000003,3.5990587658,0.082,0,0.082,3.5,-0.35000000000000003,3.5174564674
2020-06-21 23:00:00,3.248,-0.31,3.2627601812,0.078,0,0.078,3.17,-0.31,3.1851216617,3.328,-0.35000000000000003,3.3463538366,0.078,0,0.078,3.25,-0.35000000000000003,3.2687918257
2020-06-21 23:30:00,2.9785,-0.47000000000000003,3.0153544153,0.0785,0,0.0785,2.9,-0.47000000000000003,2.9378393421,3.0785,-0.2,3.0849898298,0.0785,0,0.0785,3.0,-0.2,3.0066592757
2020-06-22 00:00:00,2.6845,-0.99,2.8612305482,0.0745,0,0.0745,2.61,-0.99,2.7914512355000003,2.8745000000000003,0.44,2.9079804418,0.0745,0,0.0745,2.8,0.44,2.8343605981
2020-06-22 00:30:00,2.6755,-0.97,2.8459093889,0.0655,0,0.0655,2.61,-0.97,2.7844209452,2.8655,0.44,2.8990843813,0.0655,0,0.0655,2.8,0.44,2.8343605981
2020-06-22 01:00:00,2.527,-1.02,2.7250924755,0.077,0,0.077,2.45,-1.02,2.6538462653,2.707,0.41000000000000003,2.7378730796,0.077,0,0.077,2.63,0.41000000000000003,2.6617663308
2020-06-22 01:30:00,2.6645,-1.02,2.8530615573,0.0845,0,0.0845,2.58,-1.02,2.7743107252,2.8545,0.41000000000000003,2.8837944188,0.0845,0,0.0845,2.77,0.41000000000000003,2.8001785657
2020-06-22 02:00:00,2.6654999999999998,-0.97,2.8365102238,0.0455,0,0.0455,2.62,-0.97,2.7937966998,2.8555,0.43,2.8876946255,0.0455,0,0.0455,2.81,0.43,2.8427099747
2020-06-22 02:30:00,2.548,-0.99,2.7335698272,0.068,0,0.068,2.48,-0.99,2.6702996087,2.7279999999999998,0.43,2.7616813719,0.068,0,0.068,2.66,0.43,2.6945314992
2020-06-22 03:00:00,2.4495,-1.0,2.6457608074,0.11950000000000001,0,0.11950000000000001,2.33,-1.0,2.5355275585,2.6295,0.43,2.6644268145,0.11950000000000001,0,0.11950000000000001,2.51,0.43,2.5465663156
2020-06-22 03:30:00,2.3605,-1.0,2.5635834783,0.1305,0,0.1305,2.23,-1.0,2.443951718,2.5305,0.41000000000000003,2.5634996099,0.1305,0,0.1305,2.4,0.41000000000000003,2.4347689829
2020-06-22 04:00:00,2.3685,-0.97,2.5594320171,0.1285,0,0.1285,2.24,-0.97,2.4410038918,2.5385,0.45,2.578077239,0.1285,0,0.1285,2.41,0.45,2.4516525039
2020-06-22 04:30:00,2.374,-0.98,2.5683216309,0.10400000000000001,0,0.10400000000000001,2.27,-0.98,2.4725088473,2.544,0.45,2.5834929843000003,0.10400000000000001,0,0.10400000000000001,2.44,0.45,2.4811489274
2020-06-22 05:00:00,2.409,-0.91,2.5751467919,0.089,0,0.089,2.32,-0.91,2.4920874784000002,2.5789999999999997,0.5,2.627021317,0.089,0,0.089,2.49,0.5,2.5397047072
2020-06-22 05:30:00,2.469,-0.9,2.6279195193,0.109,0,0.109,2.36,-0.9,2.5257870061,2.649,0.5,2.6957746568000003,0.109,0,0.109,2.54,0.5,2.5887448696
2020-06-22 06:00:00,2.656,-0.79,2.7709990978,0.126,0,0.126,2.5300000000000002,-0.79,2.6504716561,2.836,0.58,2.8947013663,0.126,0,0.126,2.71,0.58,2.7713715016
2020-06-22 06:30:00,3.0695,-0.74,3.1574404587,0.1495,0,0.1495,2.92,-0.74,3.0123080852,3.2695,0.61,3.325917956,0.1495,0,0.1495,3.12,0.61,3.1790721917
2020-06-22 07:00:00,3.421,-0.29,3.4332697243,0.221,0,0.221,3.2,-0.29,3.2131137546,3.521,0.47000000000000003,3.5522304261,0.221,0,0.221,3.3,0.47000000000000003,3.3333016665
2020-06-22 07:30:00,3.813,0.19,3.8177308706,0.323,0,0.323,3.49,0.19,3.4951680932,3.903,0.18,3.9071484487,0.323,0,0.323,3.58,0.18,3.5845222834
2020-06-22 08:00:00,4.1165,0.27,4.1253451068,0.42650000000000005,0,0.42650000000000005,3.69,0.27,3.6998648624,4.2065,0.25,4.2139224305,0.42650000000000005,0,0.42650000000000005,3.7800000000000002,0.25,3.7882581749
2020-06-22 08:30:00,4.393,0.39,4.4102776557,0.47300000000000003,0,0.47300000000000003,3.92,0.39,3.9393527387000002,4.493,0.38,4.5090408071,0.47300000000000003,0,0.47300000000000003,4.02,0.38,4.0379202568
2020-06-22 09:00:00,4.5745000000000005,0.52,4.6039602789,0.4645,0,0.4645,4.11,0.52,4.1427647773,4.6745,0.51,4.7022388551,0.4645,0,0.4645,4.21,0.51,4.2407782305
2020-06-22 09:30:00,4.651,0.59,4.6882727096,0.491,0,0.491,4.16,0.59,4.2016306358,4.761,0.58,4.7961985989,0.491,0,0.491,4.27,0.58,4.3092110647
2020-06-22 10:00:00,4.6635,0.6000000000000001,4.701939201,0.5635,0,0.5635,4.1,0.6000000000000001,4.143669871,4.7735,0.6000000000000001,4.8110604081,0.5635,0,0.5635,4.21,0.6000000000000001,4.2525404172
2020-06-22 10:30:00,4.6715,0.61,4.7111582705,0.5715,0,0.5715,4.1,0.61,4.1451296723,4.7815,0.6000000000000001,4.8189980546,0.5715,0,0.5715,4.21,0.6000000000000001,4.2525404172
2020-06-22 11:00:00,4.5555,0.61,4.5961592934,0.5855,0,0.5855,3.9699999999999998,0.61,4.016590594,4.6655,0.6000000000000001,4.7039228576,0.5855,0,0.5855,4.08,0.6000000000000001,4.1238816666
2020-06-22 11:30:00,4.534,0.6000000000000001,4.5735277413,0.594,0,0.594,3.94,0.6000000000000001,3.9854234405,4.634,0.6000000000000001,4.6726818852,0.594,0,0.594,4.04,0.6000000000000001,4.0843114475
2020-06-22 12:00:00,4.6615,0.64,4.7052292452,0.5915,0,0.5915,4.07,0.64,4.1200121359,4.7615,0.64,4.8043191245,0.5915,0,0.5915,4.17,0.64,4.2188268512
2020-06-22 12:30:00,4.692,0.59,4.7289495662,0.582,0,0.582,4.11,0.59,4.1521319825,4.802,0.59,4.8381095482,0.582,0,0.582,4.22,0.59,4.2610444729
2020-06-22 13:00:00,4.6765,0.58,4.7123298113,0.5965,0,0.5965,4.08,0.58,4.1210192914,4.7865,0.5700000000000001,4.8203197249,0.5965,0,0.5965,4.19,0.5700000000000001,4.2285931467
2020-06-22 13:30:00,4.6435,0.6000000000000001,4.6821034002,0.5835,0,0.5835,4.06,0.6000000000000001,4.1040955155,4.7435,0.6000000000000001,4.7812960847,0.5835,0,0.5835,4.16,0.6000000000000001,4.2030465141
2020-06-22 14:00:00,4.418,0.55,4.4521033231,0.558,0,0.558,3.86,0.55,3.8989870479,4.518,0.54,4.5501564808,0.558,0,0.558,3.96,0.54,3.996648596
2020-06-22 14:30:00,4.3435,0.47000000000000003,4.3688547985,0.5135000000000001,0,0.5135000000000001,3.83,0.47000000000000003,3.8587303611,4.4435,0.46,4.4672466073,0.5135000000000001,0,0.5135000000000001,3.93,0.46,3.9568295389
2020-06-22 15:00:00,4.3615,0.49,4.3889386245,0.49150000000000005,0,0.49150000000000005,3.87,0.49,3.9008973327,4.4615,0.49,4.4883273332,0.49150000000000005,0,0.49150000000000005,3.9699999999999998,0.49,4.000124998
2020-06-22 15:30:00,4.247,0.44,4.2697317246,0.467,0,0.467,3.7800000000000002,0.44,3.8055223032,4.347,0.43,4.3682157685,0.467,0,0.467,3.88,0.43,3.9037546029
2020-06-22 16:00:00,4.2065,0.38,4.2236290379,0.5165000000000001,0,0.5165000000000001,3.69,0.38,3.7095147931,4.3065,0.37,4.3223653536,0.5165000000000001,0,0.5165000000000001,3.79,0.37,3.8080178571000003
2020-06-22 16:30:00,4.45,0.35000000000000003,4.4637428241,0.49,0,0.49,3.96,0.35000000000000003,3.9754370829,4.55,0.34,4.5626856127,0.49,0,0.49,4.06,0.34,4.0742115802
2020-06-22 17:00:00,4.723,0.35000000000000003,4.7359506965,0.533,0,0.533,4.19,0.35000000000000003,4.204592727,4.833,0.34,4.8449446849,0.533,0,0.533,4.3,0.34,4.3134209162
2020-06-22 17:30:00,4.797,0.31,4.8070062409,0.527,0,0.527,4.27,0.31,4.2812381387,4.917,0.30000000000000004,4.9261434206,0.527,0,0.527,4.39,0.30000000000000004,4.4002386299000005
2020-06-22 18:00:00,4.8525,0.28,4.860571597,0.5025000000000001,0,0.5025000000000001,4.35,0.28,4.3590021794,4.9625,0.27,4.9698396604,0.5025000000000001,0,0.5025000000000001,4.46,0.27,4.4681651715
2020-06-22 18:30:00,4.8415,0.23,4.846960104,0.3115,0,0.3115,4.53,0.23,4.535835094,4.9515,0.23,4.9568389373,0.3115,0,0.3115,4.64,0.23,4.6456969337
2020-06-22 19:00:00,4.7925,0.23,4.798015866,0.3425,0,0.3425,4.45,0.23,4.455939856,4.9125,0.22,4.9174237411,0.3425,0,0.3425,4.57,0.22,4.5752923404
2020-06-22 19:30:00,4.694,0.23,4.6996314749,0.28400000000000003,0,0.28400000000000003,4.41,0.23,4.4159936594,4.814,0.23,4.8194912595,0.28400000000000003,0,0.28400000000000003,4.53,0.23,4.535835094
