Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-22 20:00:00,4.465,0.23,4.4709199277,0.315,0,0.315,4.15,0.23,4.1563686073,4.575,0.23,4.5807777724,0.315,0,0.315,4.26,0.23,4.266204402
2020-06-22 20:30:00,4.236,0.19,4.2402589544,0.256,0,0.256,3.98,0.19,3.9845325949,4.336,0.25,4.3432011236,0.256,0,0.256,4.08,0.25,4.0876521378
2020-06-22 21:00:00,4.01,-0.17,4.0136018736,0.2,0,0.2,3.81,-0.17,3.8137907651000003,4.1,-0.12,4.1017557216,0.2,0,0.2,3.9,-0.12,3.9018457171
2020-06-22 21:30:00,3.999,-0.25,4.0068068334,0.179,0,0.179,3.8200000000000003,-0.25,3.8281718875,4.099,-0.23,4.1054477222,0.179,0,0.179,3.92,-0.23,3.9267416518
2020-06-22 22:00:00,3.8705,-0.25,3.8785654887,0.2005,0,0.2005,3.67,-0.25,3.6785051312,3.9705,-0.28,3.9803605678,0.2005,0,0.2005,3.77,-0.28,3.7803835784
2020-06-22 22:30:00,3.802,-0.25,3.8102104929,0.212,0,0.212,3.59,-0.25,3.5986942076,3.892,-0.26,3.9006748134,0.212,0,0.212,3.68,-0.26,3.6891733491
2020-06-22 23:00:00,3.508,-0.23,3.5155318232,0.128,0,0.128,3.38,-0.23,3.3878164058999998,3.598,-0.26,3.6073818761,0.128,0,0.128,3.47,-0.26,3.4797270008
2020-06-22 23:30:00,3.2105,-0.26,3.2210107497,0.09050000000000001,0,0.09050000000000001,3.12,-0.26,3.1308145905,3.2905,-0.29,3.3032544937,0.09050000000000001,0,0.09050000000000001,3.2,-0.29,3.2131137546
2020-06-23 00:00:00,2.9335,-0.29,2.9477995607,0.0635,0,0.0635,2.87,-0.29,2.884614359,3.0135,-0.32,3.0304425832,0.0635,0,0.0635,2.95,-0.32,2.9673051747
2020-06-23 00:30:00,2.8615,-0.29,2.8761575496000003,0.07150000000000001,0,0.07150000000000001,2.79,-0.29,2.8050311941,2.9314999999999998,-0.32,2.9489137407,0.07150000000000001,0,0.07150000000000001,2.86,-0.32,2.877846417
2020-06-23 01:00:00,2.7615,-0.29,2.7766854791,0.061500000000000006,0,0.061500000000000006,2.7,-0.29,2.7155294143,2.8315,-0.32,2.8495249165,0.061500000000000006,0,0.061500000000000006,2.77,-0.32,2.7884224931
2020-06-23 01:30:00,2.8529999999999998,-0.29,2.8677009956,0.063,0,0.063,2.79,-0.29,2.8050311941,2.923,-0.32,2.940464079,0.063,0,0.063,2.86,-0.32,2.877846417
2020-06-23 02:00:00,2.798,-0.29,2.8129884465,0.058,0,0.058,2.74,-0.29,2.755303976,2.868,-0.32,2.8857969437,0.058,0,0.058,2.81,-0.32,2.8281619473
2020-06-23 02:30:00,2.7640000000000002,-0.29,2.7791718191,0.074,0,0.074,2.69,-0.29,2.7055868125,2.834,-0.32,2.8520091164,0.074,0,0.074,2.76,-0.32,2.7784887979
2020-06-23 03:00:00,2.561,-0.32,2.5809147602999998,0.061,0,0.061,2.5,-0.32,2.5203967942,2.621,-0.34,2.6429606505,0.061,0,0.061,2.56,-0.34,2.5824794288
2020-06-23 03:30:00,2.521,-0.30000000000000004,2.5387873089,0.051000000000000004,0,0.051000000000000004,2.47,-0.30000000000000004,2.4881519246,2.591,-0.32,2.6106859252,0.051000000000000004,0,0.051000000000000004,2.54,-0.32,2.5600781238
2020-06-23 04:00:00,2.439,-0.31,2.4586217684,0.049,0,0.049,2.39,-0.31,2.4100207468,2.499,-0.33,2.5206945471,0.049,0,0.049,2.45,-0.33,2.4721245923
2020-06-23 04:30:00,2.453,-0.28,2.4689287151,0.043000000000000003,0,0.043000000000000003,2.41,-0.28,2.4262110378,2.523,-0.31,2.541973446,0.043000000000000003,0,0.043000000000000003,2.48,-0.31,2.499299902
2020-06-23 05:00:00,2.45,-0.28,2.4659480934999998,0.04,0,0.04,2.41,-0.28,2.4262110378,2.52,-0.30000000000000004,2.5377943179,0.04,0,0.04,2.48,-0.30000000000000004,2.4980792622
2020-06-23 05:30:00,2.607,-0.23,2.6171260954999997,0.027,0,0.027,2.58,-0.23,2.5902316498999998,2.667,-0.26,2.6796434464,0.027,0,0.027,2.64,-0.26,2.652772135
2020-06-23 06:00:00,2.846,-0.17,2.8510727806,0.016,0,0.016,2.83,-0.17,2.8351014091,2.916,-0.18,2.9215502734000003,0.016,0,0.016,2.9,-0.18,2.9055808369
2020-06-23 06:30:00,3.153,-0.07,3.153776942,0.013000000000000001,0,0.013000000000000001,3.14,-0.07,3.1407801579,3.233,-0.02,3.2330618615,0.013000000000000001,0,0.013000000000000001,3.22,-0.02,3.2200621112
2020-06-23 07:00:00,3.487,0.17,3.4911415038999998,0.017,0,0.017,3.47,0.17,3.4741617694,3.577,0.16,3.5805766295,0.017,0,0.017,3.56,0.16,3.5635936918
2020-06-23 07:30:00,3.9135,0.21,3.9191302926000002,0.0135,0,0.0135,3.9,0.21,3.9056497539,4.0235,0.23,4.0300685168,0.0135,0,0.0135,4.01,0.23,4.016590594
2020-06-23 08:00:00,4.1625,0.30000000000000004,4.1732968083,0.0325,0,0.0325,4.13,0.30000000000000004,4.1408815487,4.2725,0.28,4.2816651259,0.0325,0,0.0325,4.24,0.28,4.2492352253
2020-06-23 08:30:00,4.4255,0.4,4.4435402834,0.035500000000000004,0,0.035500000000000004,4.39,0.4,4.4081855678,4.5455,0.39,4.5622001545,0.035500000000000004,0,0.035500000000000004,4.51,0.39,4.5268311212
2020-06-23 09:00:00,4.505,0.43,4.5254751132,0.045,0,0.045,4.46,0.43,4.4806807519,4.615,0.42,4.6340721833,0.045,0,0.045,4.57,0.42,4.5892591995
2020-06-23 09:30:00,4.607,0.47000000000000003,4.6309123291,0.037,0,0.037,4.57,0.47000000000000003,4.5941049183,4.727,0.47000000000000003,4.7503083058,0.037,0,0.037,4.69,0.47000000000000003,4.7134912751
2020-06-23 10:00:00,4.4985,0.52,4.5284547309,0.0385,0,0.0385,4.46,0.52,4.4902115763,4.6185,0.51,4.6465731728,0.0385,0,0.0385,4.58,0.51,4.6083077154000005
2020-06-23 10:30:00,4.476,0.5700000000000001,4.512147604,0.036000000000000004,0,0.036000000000000004,4.44,0.5700000000000001,4.4764383163,4.586,0.5700000000000001,4.6212872665999996,0.036000000000000004,0,0.036000000000000004,4.55,0.5700000000000001,4.5855643055
2020-06-23 11:00:00,4.4315,0.5700000000000001,4.4680076376,0.0415,0,0.0415,4.39,0.5700000000000001,4.4268498958,4.5515,0.5700000000000001,4.5870526757,0.0415,0,0.0415,4.51,0.5700000000000001,4.5458772531000005
2020-06-23 11:30:00,4.369,0.5700000000000001,4.4060255333,0.039,0,0.039,4.33,0.5700000000000001,4.3673561797,4.479,0.5700000000000001,4.5151235863,0.039,0,0.039,4.44,0.5700000000000001,4.4764383163
2020-06-23 12:00:00,4.356,0.61,4.3985038365,0.046,0,0.046,4.31,0.61,4.3529530207,4.466,0.6000000000000001,4.506124277,0.046,0,0.046,4.42,0.6000000000000001,4.4605380841
2020-06-23 12:30:00,4.428,0.62,4.4711949186,0.098,0,0.098,4.33,0.62,4.3741627770000004,4.538,0.62,4.5801576392,0.098,0,0.098,4.44,0.62,4.4830792989
2020-06-23 13:00:00,4.3145,0.59,4.3546538611,0.0845,0,0.0845,4.23,0.59,4.2709483724,4.4245,0.59,4.4636644419,0.0845,0,0.0845,4.34,0.59,4.3799200906
2020-06-23 13:30:00,4.15,0.59,4.1917299531,0.09,0,0.09,4.06,0.59,4.102645488,4.25,0.59,4.2907575089,0.09,0,0.09,4.16,0.59,4.2016306358
2020-06-23 14:00:00,4.0535,0.58,4.0947847624,0.07350000000000001,0,0.07350000000000001,3.98,0.58,4.0220392837,4.1535,0.5700000000000001,4.1924291586,0.07350000000000001,0,0.07350000000000001,4.08,0.5700000000000001,4.1196237692
2020-06-23 14:30:00,3.9655,0.54,4.0020982309,0.0755,0,0.0755,3.89,0.54,3.9273018728,4.0655,0.53,4.0999012488,0.0755,0,0.0755,3.99,0.53,4.0250465836
2020-06-23 15:00:00,3.906,0.81,3.9891021546000003,0.076,0,0.076,3.83,0.81,3.9147158262,3.936,0.12,3.9378288434,0.076,0,0.076,3.86,0.12,3.8618648345
2020-06-23 15:30:00,3.8885,0.47000000000000003,3.9168012778,0.0785,0,0.0785,3.81,0.47000000000000003,3.838880045,3.9885,0.46,4.0149386359,0.0785,0,0.0785,3.91,0.46,3.9369658368
2020-06-23 16:00:00,3.9365,0.45,3.9621373336000003,0.0765,0,0.0765,3.86,0.45,3.8861420457999998,4.0365,0.44,4.0604103549,0.0765,0,0.0765,3.96,0.44,3.9843694608
2020-06-23 16:30:00,4.07,0.39,4.0886428066,0.08,0,0.08,3.99,0.39,4.0090148416,4.17,0.38,4.1872783523,0.08,0,0.08,4.09,0.38,4.1076148797
2020-06-23 17:00:00,4.282,0.37,4.2979557932,0.052000000000000005,0,0.052000000000000005,4.23,0.37,4.2461511984,4.392,0.36,4.4067293995,0.052000000000000005,0,0.052000000000000005,4.34,0.36,4.3549052803
2020-06-23 17:30:00,4.4625,0.33,4.4746850448,0.0425,0,0.0425,4.42,0.33,4.432301885,4.5725,0.32,4.5836836987,0.0425,0,0.0425,4.53,0.32,4.5412883634
2020-06-23 18:00:00,4.4385,0.25,4.4455350915,0.0385,0,0.0385,4.4,0.25,4.4070965499,4.5485,0.24,4.5548273568,0.0385,0,0.0385,4.51,0.24,4.5163812948
2020-06-23 18:30:00,4.4585,0.18,4.4621320296,0.0285,0,0.0285,4.43,0.18,4.4336553768,4.5785,0.21,4.5833134575,0.0285,0,0.0285,4.55,0.21,4.5548435758
2020-06-23 19:00:00,4.536,0.21,4.5408585090999996,0.046,0,0.046,4.49,0.21,4.4949082304,4.656,0.21,4.6607334187,0.046,0,0.046,4.61,0.21,4.6147806015
2020-06-23 19:30:00,4.496,0.24,4.5024011372,0.016,0,0.016,4.48,0.24,4.4864239657,4.606,0.23,4.6117389345,0.016,0,0.016,4.59,0.23,4.5957589145
2020-06-23 20:00:00,4.3655,0.26,4.3732356728,0.0155,0,0.0155,4.35,0.26,4.3577631877,4.4755,0.25,4.4824770217,0.0155,0,0.0155,4.46,0.25,4.4670012313
2020-06-23 20:30:00,4.46,0.24,4.4664527312,0.01,0,0.01,4.45,0.24,4.4564672107,4.58,0.25,4.5868180692,0.01,0,0.01,4.57,0.25,4.5768329661
2020-06-23 21:00:00,4.253,0.24,4.2597663081,0.013000000000000001,0,0.013000000000000001,4.24,0.24,4.2467870208,4.353,0.23,4.3590720343000005,0.013000000000000001,0,0.013000000000000001,4.34,0.23,4.3460901969
2020-06-23 21:30:00,4.0665,0.21,4.071918743,0.006500000000000001,0,0.006500000000000001,4.06,0.21,4.0654274068,4.1665,0.22,4.1723041895,0.006500000000000001,0,0.006500000000000001,4.16,0.22,4.1658132459
2020-06-23 22:00:00,3.972,0.19,3.9765417136,0.012,0,0.012,3.96,0.19,3.9645554606,4.072,0.22,4.077938695,0.012,0,0.012,4.06,0.22,4.0659562221
2020-06-23 22:30:00,3.852,-0.03,3.8521168207,0.032,0,0.032,3.8200000000000003,-0.03,3.8201177992,3.942,0.05,3.9423170852,0.032,0,0.032,3.91,0.05,3.9103196799999997
2020-06-23 23:00:00,3.5395,-0.23,3.546964935,0.0195,0,0.0195,3.52,-0.23,3.5275062013,3.6295,-0.24,3.6374263223,0.0195,0,0.0195,3.61,-0.24,3.6179690435
2020-06-23 23:30:00,3.1645,-0.27,3.1759975205,0.0045000000000000005,0,0.0045000000000000005,3.16,-0.27,3.1715138341,3.2445,-0.28,3.2565595726,0.0045000000000000005,0,0.0045000000000000005,3.24,-0.28,3.2520762599
2020-06-24 00:00:00,3.0005,-0.27,3.0126234829,0.0105,0,0.0105,2.99,-0.27,3.0021658848,3.0705,-0.28,3.0832402193,0.0105,0,0.0105,3.06,-0.28,3.0727837542
2020-06-24 00:30:00,2.8515,-0.27,2.8642542223,0.0115,0,0.0115,2.84,-0.27,2.8528056366000003,2.9215,-0.30000000000000004,2.9368626543,0.0115,0,0.0115,2.91,-0.30000000000000004,2.9254230463
2020-06-24 01:00:00,2.692,-0.28,2.7065224921,0.022,0,0.022,2.67,-0.28,2.6846415031,2.762,-0.32,2.7804754989,0.022,0,0.022,2.74,-0.32,2.7586228448
2020-06-24 01:30:00,2.8035,-0.28,2.8174478256,0.0235,0,0.0235,2.7800000000000002,-0.28,2.7940651388,2.8735,-0.32,2.891263089,0.0235,0,0.0235,2.85,-0.32,2.8679086457
2020-06-24 02:00:00,2.7965,-0.26,2.8085605299000003,0.0165,0,0.0165,2.7800000000000002,-0.26,2.792131802,2.8665000000000003,-0.29,2.8811321126,0.0165,0,0.0165,2.85,-0.29,2.8647163908
2020-06-24 02:30:00,2.716,-0.28,2.7303948432,0.016,0,0.016,2.7,-0.28,2.7144796923000003,2.786,-0.31,2.8031938927,0.016,0,0.016,2.77,-0.31,2.7872925932
2020-06-24 03:00:00,2.6065,-0.28,2.6214961854,0.0165,0,0.0165,2.59,-0.28,2.6050911692,2.6665,-0.31,2.6844593962000003,0.0165,0,0.0165,2.65,-0.31,2.6680704638
2020-06-24 03:30:00,2.507,-0.28,2.5225877586000003,0.017,0,0.017,2.49,-0.28,2.5056935168,2.577,-0.31,2.5955787409,0.017,0,0.017,2.56,-0.31,2.5787012235
2020-06-24 04:00:00,2.5045,-0.28,2.5201032221,0.0145,0,0.0145,2.49,-0.28,2.5056935168,2.5745,-0.31,2.5930966527,0.0145,0,0.0145,2.56,-0.31,2.5787012235
2020-06-24 04:30:00,2.5435,-0.25,2.5557566883,0.0235,0,0.0235,2.52,-0.25,2.532370431,2.6135,-0.28,2.6284562484,0.0235,0,0.0235,2.59,-0.28,2.6050911692
2020-06-24 05:00:00,2.552,-0.23,2.5623434586,0.032,0,0.032,2.52,-0.23,2.5304742638,2.622,-0.26,2.634859389,0.032,0,0.032,2.59,-0.26,2.6030174798
2020-06-24 05:30:00,2.61,-0.22,2.6192556194,0.03,0,0.03,2.58,-0.22,2.589362856,2.68,-0.24,2.6907248094,0.03,0,0.03,2.65,-0.24,2.6608457302
2020-06-24 06:00:00,2.8185000000000002,-0.2,2.8255870629,0.0285,0,0.0285,2.79,-0.2,2.7971592733,2.8885,-0.22,2.8968659358,0.0285,0,0.0285,2.86,-0.22,2.8684490583
2020-06-24 06:30:00,3.1595,0.0,3.1595,0.029500000000000002,0,0.029500000000000002,3.13,0.0,3.13,3.2395,0.01,3.2395154344,0.029500000000000002,0,0.029500000000000002,3.21,0.01,3.2100155763
2020-06-24 07:00:00,3.3689999999999998,0.19,3.3743534195000002,0.029,0,0.029,3.34,0.19,3.3453998266,3.459,0.17,3.4631749884,0.029,0,0.029,3.43,0.17,3.434210244
2020-06-24 07:30:00,3.9255,0.26,3.9341009456,0.025500000000000002,0,0.025500000000000002,3.9,0.26,3.9086570584,4.0255,0.28,4.0352261709,0.025500000000000002,0,0.025500000000000002,4.0,0.28,4.0097880243
2020-06-24 08:00:00,4.1775,0.36,4.1929829775,0.0275,0,0.0275,4.15,0.36,4.165585193,4.2875,0.35000000000000003,4.3017619936,0.0275,0,0.0275,4.26,0.35000000000000003,4.2743537523
2020-06-24 08:30:00,4.398,0.4,4.4161526242,0.028,0,0.028,4.37,0.4,4.3882684512,4.508,0.39,4.5248385607,0.028,0,0.028,4.48,0.39,4.4969434064
2020-06-24 09:00:00,4.5765,0.54,4.6082482843,0.026500000000000003,0,0.026500000000000003,4.55,0.54,4.581931907,4.6965,0.53,4.7263106383,0.026500000000000003,0,0.026500000000000003,4.67,0.53,4.6999787234
2020-06-24 09:30:00,4.572,0.54,4.603779317,0.022,0,0.022,4.55,0.54,4.581931907,4.692,0.53,4.7218390485,0.022,0,0.022,4.67,0.53,4.6999787234
2020-06-24 10:00:00,4.524,0.52,4.5537869955,0.024,0,0.024,4.5,0.52,4.529944812,4.634,0.51,4.6619798369000005,0.024,0,0.024,4.61,0.51,4.638124621
2020-06-24 10:30:00,4.5285,0.56,4.5629937815,0.0285,0,0.0285,4.5,0.56,4.5347105751,4.6385000000000005,0.55,4.6709937112,0.0285,0,0.0285,4.61,0.55,4.6426931839000005
2020-06-24 11:00:00,4.501,0.59,4.5395044884,0.031,0,0.031,4.47,0.59,4.5087692334,4.611,0.59,4.6485934432,0.031,0,0.031,4.58,0.59,4.6178458181
2020-06-24 11:30:00,4.432,0.64,4.4779709691,0.032,0,0.032,4.4,0.64,4.4463018341,4.542,0.63,4.585484053,0.032,0,0.032,4.51,0.63,4.5537896306
2020-06-24 12:00:00,4.333,0.61,4.3757272538,0.033,0,0.033,4.3,0.61,4.3430519223,4.443,0.61,4.4846793642,0.033,0,0.033,4.41,0.61,4.4519883198
2020-06-24 12:30:00,4.3335,0.58,4.3721416091,0.0335,0,0.0335,4.3,0.58,4.3389399627,4.4435,0.5700000000000001,4.4799098484,0.0335,0,0.0335,4.41,0.5700000000000001,4.4466841579
2020-06-24 13:00:00,4.2605,0.56,4.2971455933,0.030500000000000003,0,0.030500000000000003,4.23,0.56,4.2669075453,4.3605,0.55,4.3950495162,0.030500000000000003,0,0.030500000000000003,4.33,0.55,4.3647909457
2020-06-24 13:30:00,4.1465,0.56,4.1841441479,0.036500000000000005,0,0.036500000000000005,4.11,0.56,4.1479754098,4.2465,0.55,4.2819694359,0.036500000000000005,0,0.036500000000000005,4.21,0.55,4.2457743699
2020-06-24 14:00:00,4.029,0.56,4.0677316775,0.049,0,0.049,3.98,0.56,4.0192039013,4.129,0.55,4.1654700815,0.049,0,0.049,4.08,0.55,4.1169041767
2020-06-24 14:30:00,3.943,0.56,3.9825681413,0.063,0,0.063,3.88,0.56,3.9202040763,4.043,0.55,4.080238841,0.063,0,0.063,3.98,0.55,4.0178227935
2020-06-24 15:00:00,3.951,0.52,3.9850722704,0.051000000000000004,0,0.051000000000000004,3.9,0.52,3.9345139471,4.051,0.52,4.0842381174,0.051000000000000004,0,0.051000000000000004,4.0,0.52,4.0336583891
2020-06-24 15:30:00,3.8725,0.49,3.9033775439,0.0625,0,0.0625,3.81,0.49,3.8413799604000003,3.9725,0.48,4.0013942882,0.0625,0,0.0625,3.91,0.48,3.9393527387000002
2020-06-24 16:00:00,3.934,0.5,3.9656469838,0.054,0,0.054,3.88,0.5,3.9120838437,4.034,0.49,4.0636505755,0.054,0,0.054,3.98,0.49,4.010049875
2020-06-24 16:30:00,4.055,0.46,4.0810078412,0.055,0,0.055,4.0,0.46,4.0263631232,4.155,0.45,4.1792971897,0.055,0,0.055,4.1,0.45,4.1246211947
2020-06-24 17:00:00,4.18,0.4,4.1990951406,0.04,0,0.04,4.14,0.4,4.1592787836,4.29,0.38,4.3067969537,0.04,0,0.04,4.25,0.38,4.2669544174
2020-06-24 17:30:00,4.3475,0.32,4.3592609752,0.0375,0,0.0375,4.31,0.32,4.3218630242,4.4575,0.31,4.4682665822,0.0375,0,0.0375,4.42,0.31,4.4308577048
2020-06-24 18:00:00,4.315,0.29,4.3247340959,0.045,0,0.045,4.27,0.29,4.2798364455,4.425,0.28,4.4338499072,0.045,0,0.045,4.38,0.28,4.3889406467
2020-06-24 18:30:00,4.338,0.29,4.3476826011,0.038,0,0.038,4.3,0.29,4.3097679752,4.448,0.28,4.4568042362,0.038,0,0.038,4.41,0.28,4.4188799486
2020-06-24 19:00:00,4.3055,0.24,4.3121839304,0.035500000000000004,0,0.035500000000000004,4.27,0.24,4.2767394122,4.4155,0.23,4.4214862038,0.035500000000000004,0,0.035500000000000004,4.38,0.23,4.3860346556
2020-06-24 19:30:00,4.3635,0.27,4.3718454055,0.0235,0,0.0235,4.34,0.27,4.3483905068,4.4735,0.23,4.4794086942,0.0235,0,0.0235,4.45,0.23,4.455939856
2020-06-24 20:00:00,4.3555,0.27,4.3638607047,0.0055000000000000005,0,0.0055000000000000005,4.35,0.27,4.3583712554,4.4755,0.26,4.4830458675,0.0055000000000000005,0,0.0055000000000000005,4.47,0.26,4.4775551365
2020-06-24 20:30:00,4.3215,0.27,4.3299263562,0.0115,0,0.0115,4.31,0.27,4.3184487956,4.4415,0.24,4.4479795694,0.0115,0,0.0115,4.43,0.24,4.4364963654
2020-06-24 21:00:00,4.115,0.24,4.1219928433,0.005,0,0.005,4.11,0.24,4.1170013359,4.215,0.22,4.2207374948,0.005,0,0.005,4.21,0.22,4.2157442996
2020-06-24 21:30:00,4.0365,0.24,4.0436285994,0.006500000000000001,0,0.006500000000000001,4.03,0.24,4.0371400768,4.1365,0.22,4.1423462253,0.006500000000000001,0,0.006500000000000001,4.13,0.22,4.1358554133
2020-06-24 22:00:00,4.0035,0.24,4.0106872541,0.0035,0,0.0035,4.0,0.24,4.0071935316,4.1035,0.22,4.109393173,0.0035,0,0.0035,4.1,0.22,4.1058981965
2020-06-24 22:30:00,3.8305,0.21,3.8362521098,0.0005,0,0.0005,3.83,0.21,3.8357528596,3.9305,0.24,3.9378204949,0.0005,0,0.0005,3.93,0.24,3.9373214245
2020-06-24 23:00:00,3.6109999999999998,0.21,3.6171011874,0.001,0,0.001,3.61,0.21,3.6161028746,3.701,0.2,3.7064000054,0.001,0,0.001,3.7,0.2,3.7054014627000003
2020-06-24 23:30:00,3.25,-0.24,3.2588494902000003,0.0,0,0.0,3.25,-0.24,3.2588494902000003,3.33,-0.25,3.3393711983,0.0,0,0.0,3.33,-0.25,3.3393711983
2020-06-25 00:00:00,2.931,-0.24,2.9408095824,0.001,0,0.001,2.93,-0.24,2.9398129192,3.011,-0.26,3.0222046589,0.001,0,0.001,3.01,-0.26,3.0212083675
2020-06-25 00:30:00,2.8810000000000002,-0.24,2.8909792459,0.001,0,0.001,2.88,-0.24,2.8899826989,2.951,-0.26,2.9624316026,0.001,0,0.001,2.95,-0.26,2.9614354627
2020-06-25 01:00:00,2.675,-0.25,2.6866568445,0.005,0,0.005,2.67,-0.25,2.6816785788,2.745,-0.28,2.7592435558,0.005,0,0.005,2.74,-0.28,2.7542694131000003
2020-06-25 01:30:00,2.7955,-0.25,2.8066564182000002,0.0055000000000000005,0,0.0055000000000000005,2.79,-0.25,2.8011783235000003,2.8755,-0.28,2.8891002492,0.0055000000000000005,0,0.0055000000000000005,2.87,-0.28,2.8836261894
2020-06-25 02:00:00,2.771,-0.25,2.7822546612,0.001,0,0.001,2.77,-0.25,2.7812587079,2.841,-0.28,2.8547646138,0.001,0,0.001,2.84,-0.28,2.8537694371
2020-06-25 02:30:00,2.645,-0.25,2.6567884748,0.005,0,0.005,2.64,-0.25,2.6518107021,2.715,-0.28,2.7294001172,0.005,0,0.005,2.71,-0.28,2.7244265452
2020-06-25 03:00:00,2.524,-0.26,2.5373561043,0.004,0,0.004,2.52,-0.26,2.5333771926,2.594,-0.30000000000000004,2.6112901026,0.004,0,0.004,2.59,-0.30000000000000004,2.6073166283
2020-06-25 03:30:00,2.4265,-0.29,2.4437680434,0.006500000000000001,0,0.006500000000000001,2.42,-0.29,2.4373140955,2.4865,-0.32,2.5070066314,0.006500000000000001,0,0.006500000000000001,2.48,-0.32,2.5005599373000003
2020-06-25 04:00:00,2.442,-0.27,2.4568809495,0.002,0,0.002,2.44,-0.27,2.454893073,2.502,-0.30000000000000004,2.5199214273,0.002,0,0.002,2.5,-0.30000000000000004,2.5179356624
2020-06-25 04:30:00,2.44,-0.28,2.4560130293,0.0,0,0.0,2.44,-0.28,2.4560130293,2.5,-0.32,2.5203967942,0.0,0,0.0,2.5,-0.32,2.5203967942
2020-06-25 05:00:00,2.543,-0.24,2.5543000998,0.003,0,0.003,2.54,-0.24,2.5513133873,2.613,-0.27,2.6269124462,0.003,0,0.003,2.61,-0.27,2.6239283527
2020-06-25 05:30:00,2.61,-0.23,2.6201145013,0.01,0,0.01,2.6,-0.23,2.6101532522,2.68,-0.26,2.6925824036,0.01,0,0.01,2.67,-0.26,2.6826293072
2020-06-25 06:00:00,2.792,-0.14,2.7955078251,0.022,0,0.022,2.77,-0.14,2.7735356497,2.862,-0.16,2.8664689079,0.022,0,0.022,2.84,-0.16,2.8445034716
2020-06-25 06:30:00,3.0575,0.18,3.0627938635,0.0275,0,0.0275,3.03,0.18,3.0353418259,3.1375,0.17,3.1421022023,0.0275,0,0.0275,3.11,0.17,3.1146428367
2020-06-25 07:00:00,3.283,0.21,3.2897095616,0.033,0,0.033,3.25,0.21,3.2567775484,3.373,0.19,3.3783470810000003,0.033,0,0.033,3.34,0.19,3.3453998266
2020-06-25 07:30:00,3.75,0.28,3.7604388042,0.02,0,0.02,3.73,0.28,3.7404946197,3.84,0.27,3.8494804844,0.02,0,0.02,3.8200000000000003,0.27,3.8295299973
2020-06-25 08:00:00,4.059,0.39,4.0776930978,0.019,0,0.019,4.04,0.39,4.0587806051,4.169,0.38,4.1862824797,0.019,0,0.019,4.15,0.38,4.1673612754
2020-06-25 08:30:00,4.22,0.45,4.24392507,0.02,0,0.02,4.2,0.45,4.2240383521,4.33,0.44,4.3522982435,0.02,0,0.02,4.31,0.44,4.3324011818
2020-06-25 09:00:00,4.379,0.51,4.4085985301,0.009000000000000001,0,0.009000000000000001,4.37,0.51,4.3996590777,4.499,0.5,4.5266986867,0.009000000000000001,0,0.009000000000000001,4.49,0.5,4.5177538667
2020-06-25 09:30:00,4.4815000000000005,0.53,4.5127311298,0.021500000000000002,0,0.021500000000000002,4.46,0.53,4.4913806341,4.5915,0.52,4.6208518966,0.021500000000000002,0,0.021500000000000002,4.57,0.52,4.5994891021
2020-06-25 10:00:00,4.44,0.56,4.4751759742,0.02,0,0.02,4.42,0.56,4.455333882,4.55,0.55,4.5831212072,0.02,0,0.02,4.53,0.55,4.563266374
2020-06-25 10:30:00,4.486,0.5700000000000001,4.5220676687,0.026000000000000002,0,0.026000000000000002,4.46,0.5700000000000001,4.4962762371,4.596,0.5700000000000001,4.6312110727,0.026000000000000002,0,0.026000000000000002,4.57,0.5700000000000001,4.6054098623
2020-06-25 11:00:00,4.419,0.61,4.460903608,0.029,0,0.029,4.39,0.61,4.4321777943,4.529,0.61,4.5698950754,0.029,0,0.029,4.5,0.61,4.5411562404
2020-06-25 11:30:00,4.4285,0.61,4.4703145583,0.0285,0,0.0285,4.4,0.61,4.4420828448,4.5485,0.61,4.5892213119,0.0285,0,0.0285,4.52,0.61,4.5609757728
2020-06-25 12:00:00,4.6945,0.61,4.7339655945,0.0345,0,0.0345,4.66,0.61,4.6997553128,4.8145,0.61,4.8529898259,0.0345,0,0.0345,4.78,0.61,4.8187654021
2020-06-25 12:30:00,4.8605,0.61,4.898628405,0.0205,0,0.0205,4.84,0.61,4.8782886343000005,4.9805,0.61,5.0177166371,0.0205,0,0.0205,4.96,0.61,4.9973693079
2020-06-25 13:00:00,4.492,0.58,4.529289569,0.032,0,0.032,4.46,0.58,4.4975548913,4.612,0.5700000000000001,4.647089842,0.032,0,0.032,4.58,0.5700000000000001,4.6153331407
2020-06-25 13:30:00,4.4435,0.55,4.4774091001,0.0235,0,0.0235,4.42,0.55,4.4540880099,4.5635,0.54,4.5953380996,0.0235,0,0.0235,4.54,0.54,4.5720017498
2020-06-25 14:00:00,4.391,0.5700000000000001,4.4278415735,0.021,0,0.021,4.37,0.5700000000000001,4.4070171318,4.511,0.5700000000000001,4.5468693625,0.021,0,0.021,4.49,0.5700000000000001,4.5260357931
2020-06-25 14:30:00,4.525,0.56,4.5595202599,0.015,0,0.015,4.51,0.56,4.5446341987,4.645,0.55,4.6774485566,0.015,0,0.015,4.63,0.55,4.6625529488
2020-06-25 15:00:00,4.441,0.53,4.4725139463,0.021,0,0.021,4.42,0.53,4.4516626108,4.561,0.52,4.5905469173,0.021,0,0.021,4.54,0.52,4.5696827023
2020-06-25 15:30:00,4.481,0.48,4.5066352193,0.021,0,0.021,4.46,0.48,4.4857552318,4.591,0.47000000000000003,4.6149952329,0.021,0,0.021,4.57,0.47000000000000003,4.5941049183
2020-06-25 16:00:00,4.495,0.45,4.5174688709,0.035,0,0.035,4.46,0.45,4.4826443089,4.595,0.44,4.6160183059,0.035,0,0.035,4.5600000000000005,0.44,4.5811788876
2020-06-25 16:30:00,4.745,0.41000000000000003,4.7626804428,0.025,0,0.025,4.72,0.41000000000000003,4.7377737388,4.865,0.4,4.8814162904,0.025,0,0.025,4.84,0.4,4.8565007979
2020-06-25 17:00:00,4.974,0.38,4.988494362,0.044,0,0.044,4.93,0.38,4.9446233426,5.094,0.37,5.1074197008,0.044,0,0.044,5.05,0.37,5.0635363137
2020-06-25 17:30:00,5.225,0.34,5.2360505154,0.015,0,0.015,5.21,0.34,5.2210822633,5.355,0.33,5.365158432,0.015,0,0.015,5.34,0.33,5.3501869126
2020-06-25 18:00:00,5.074,0.27,5.0811786034,0.004,0,0.004,5.07,0.27,5.077184259,5.204,0.26,5.2104909558,0.004,0,0.004,5.2,0.26,5.2064959426
2020-06-25 18:30:00,4.768,0.25,4.7745496123,0.008,0,0.008,4.76,0.25,4.7665606049,4.898,0.24,4.9038764258,0.008,0,0.008,4.89,0.24,4.8958860281
2020-06-25 19:00:00,4.6955,0.25,4.7021505984,0.0155,0,0.0155,4.68,0.25,4.6866725936,4.8255,0.24,4.8314646071,0.0155,0,0.0155,4.8100000000000005,0.24,4.815983804
2020-06-25 19:30:00,4.6055,0.25,4.6122803742,0.0055000000000000005,0,0.0055000000000000005,4.6,0.25,4.6067884692,4.7255,0.23,4.7310939803,0.0055000000000000005,0,0.0055000000000000005,4.72,0.23,4.7256004909
2020-06-25 20:00:00,4.3805,0.25,4.3876280893,0.0005,0,0.0005,4.38,0.25,4.3871289017,4.4905,0.23,4.4963863546,0.0005,0,0.0005,4.49,0.23,4.4958870093
2020-06-25 20:30:00,4.27,0.25,4.2773122402,0.0,0,0.0,4.27,0.25,4.2773122402,4.38,0.23,4.3860346556,0.0,0,0.0,4.38,0.23,4.3860346556
2020-06-25 21:00:00,4.08,0.25,4.0876521378,0.0,0,0.0,4.08,0.25,4.0876521378,4.18,0.23,4.1863229689,0.0,0,0.0,4.18,0.23,4.1863229689
2020-06-25 21:30:00,3.94,0.09,3.9410277847,0.0,0,0.0,3.94,0.09,3.9410277847,4.05,0.15,4.0527768258,0.0,0,0.0,4.05,0.15,4.0527768258
2020-06-25 22:00:00,3.9095,0.05,3.9098197209,0.0095,0,0.0095,3.9,0.05,3.9003204997000003,4.0095,0.2,4.0144850542,0.0095,0,0.0095,4.0,0.2,4.0049968789
2020-06-25 22:30:00,3.8095,0.07,3.8101430747,0.0095,0,0.0095,3.8,0.07,3.8006446822,3.9095,0.09,3.9105358009,0.0095,0,0.0095,3.9,0.09,3.9010383233
2020-06-25 23:00:00,3.5215,-0.2,3.5271748256,0.0015,0,0.0015,3.52,-0.2,3.5256772399000003,3.6115,-0.2,3.6170336258,0.0015,0,0.0015,3.61,-0.2,3.6155359215000002
2020-06-25 23:30:00,3.3035,-0.2,3.3095486474999998,0.0135,0,0.0135,3.29,-0.2,3.2960734215,3.3935,-0.2,3.3993885112,0.0135,0,0.0135,3.38,-0.2,3.3859119894
2020-06-26 00:00:00,3.0195,-0.24,3.029022986,0.0395,0,0.0395,2.98,-0.24,2.9896488088,3.0895,-0.27,3.1012755843,0.0395,0,0.0395,3.05,-0.27,3.0619274975
2020-06-26 00:30:00,2.87,-0.68,2.9494575773,0.02,0,0.02,2.85,-0.68,2.93,3.03,0.34,3.0490162348,0.02,0,0.02,3.01,0.34,3.0291417927
2020-06-26 01:00:00,2.643,-0.85,2.7763193260000003,0.003,0,0.003,2.64,-0.85,2.7734635386,2.823,0.54,2.8741831883,0.003,0,0.003,2.8200000000000003,0.54,2.8712366674
2020-06-26 01:30:00,2.74,-0.87,2.8748043412,0.0,0,0.0,2.74,-0.87,2.8748043412,2.93,0.52,2.9757856106,0.0,0,0.0,2.93,0.52,2.9757856106
2020-06-26 02:00:00,2.711,-0.84,2.838154506,0.001,0,0.001,2.71,-0.84,2.8371993233,2.901,0.55,2.952676921,0.001,0,0.001,2.9,0.55,2.9516944286
2020-06-26 02:30:00,2.5415,-0.87,2.686284097,0.0115,0,0.0115,2.5300000000000002,-0.87,2.6754065112000003,2.7315,0.53,2.7824435753000003,0.0115,0,0.0115,2.7199999999999998,0.53,2.7711549938999998
2020-06-26 03:00:00,2.468,-0.88,2.6201954126,0.038,0,0.038,2.43,-0.88,2.5844341741,2.648,0.53,2.7005192093,0.038,0,0.038,2.61,0.53,2.6632686683999998
2020-06-26 03:30:00,2.3735,-0.88,2.5313834656000003,0.0335,0,0.0335,2.34,-0.88,2.5,2.5435,0.52,2.5961109857,0.0335,0,0.0335,2.51,0.52,2.563298656
2020-06-26 04:00:00,2.305,-0.88,2.4672707594,0.025,0,0.025,2.2800000000000002,-0.88,2.4439312593,2.475,0.51,2.5269992085,0.025,0,0.025,2.45,0.51,2.5025187312
2020-06-26 04:30:00,2.3529999999999998,-0.87,2.5086867082,0.023,0,0.023,2.33,-0.87,2.4871268564,2.523,0.53,2.5780669115,0.023,0,0.023,2.5,0.53,2.5555625604000003
2020-06-26 05:00:00,2.3845,-0.86,2.5348452122,0.0345,0,0.0345,2.35,-0.86,2.5024188299,2.5545,0.53,2.6089021158,0.0345,0,0.0345,2.52,0.53,2.5751310646
2020-06-26 05:30:00,2.508,-0.84,2.6449317572,0.088,0,0.088,2.42,-0.84,2.5616400996,2.688,0.53,2.7397525436,0.088,0,0.088,2.6,0.53,2.653469427
2020-06-26 06:00:00,2.646,-0.76,2.7529831093,0.066,0,0.066,2.58,-0.76,2.6896096371000002,2.836,0.61,2.9008612514000003,0.066,0,0.066,2.77,0.61,2.8363709207000003
2020-06-26 06:30:00,2.907,-0.30000000000000004,2.9224388787,0.047,0,0.047,2.86,-0.30000000000000004,2.8756912213,2.997,-0.06,2.9976005404,0.047,0,0.047,2.95,-0.06,2.9506101064
2020-06-26 07:00:00,3.147,-0.55,3.1947001424,0.027,0,0.027,3.12,-0.55,3.1681066901,3.287,0.46,3.3190313346,0.027,0,0.027,3.26,0.46,3.292294033
2020-06-26 07:30:00,3.551,-0.18,3.5555591684,0.041,0,0.041,3.51,-0.18,3.5146123542,3.691,0.43,3.7159629977,0.041,0,0.041,3.65,0.43,3.6752414887000002
2020-06-26 08:00:00,3.7725,0.24,3.780126486,0.0625,0,0.0625,3.71,0.24,3.7177546987,3.8625,0.26,3.8712409186,0.0625,0,0.0625,3.8,0.26,3.8088843511
2020-06-26 08:30:00,4.0705,0.2,4.0754104395,0.07050000000000001,0,0.07050000000000001,4.0,0.2,4.0049968789,4.1805,0.19,4.184815438,0.07050000000000001,0,0.07050000000000001,4.11,0.19,4.1143893836
2020-06-26 09:00:00,4.215,0.26,4.2230113663,0.075,0,0.075,4.14,0.26,4.1481562169,4.325,0.24,4.3316538412,0.075,0,0.075,4.25,0.24,4.2567710768
2020-06-26 09:30:00,4.335,0.27,4.3434001658,0.055,0,0.055,4.28,0.27,4.288507899,4.445,0.26,4.4525975565,0.055,0,0.055,4.39,0.26,4.3976925768
2020-06-26 10:00:00,4.4095,0.31,4.4203834958,0.0395,0,0.0395,4.37,0.31,4.3809816252000005,4.5295,0.29,4.5387740911000005,0.0395,0,0.0395,4.49,0.29,4.4993555094
2020-06-26 10:30:00,4.32,0.32,4.3318356386,0.04,0,0.04,4.28,0.32,4.2919459456,4.43,0.30000000000000004,4.440146394,0.04,0,0.04,4.39,0.30000000000000004,4.4002386299000005
2020-06-26 11:00:00,4.4455,0.35000000000000003,4.4592566925,0.0855,0,0.0855,4.36,0.35000000000000003,4.3740256058,4.5555,0.33,4.5674369454,0.0855,0,0.0855,4.47,0.33,4.4821646556
2020-06-26 11:30:00,4.5205,0.35000000000000003,4.5340291407999995,0.1105,0,0.1105,4.41,0.35000000000000003,4.4238670866,4.6405,0.33,4.6522188523,0.1105,0,0.1105,4.53,0.33,4.542003963
2020-06-26 12:00:00,4.5175,0.35000000000000003,4.5310380985,0.1075,0,0.1075,4.41,0.35000000000000003,4.4238670866,4.6475,0.33,4.6592012459,0.1075,0,0.1075,4.54,0.33,4.5519775922
2020-06-26 12:30:00,4.426,0.23,4.4319720216,0.08600000000000001,0,0.08600000000000001,4.34,0.23,4.3460901969,4.546,0.25,4.5528689856,0.08600000000000001,0,0.08600000000000001,4.46,0.25,4.4670012313
2020-06-26 13:00:00,4.423,0.31,4.4338503583,0.083,0,0.083,4.34,0.31,4.3510573428,4.543,0.29,4.5522465882,0.083,0,0.083,4.46,0.29,4.4694183067
2020-06-26 13:30:00,4.4475,0.26,4.4550932931,0.1075,0,0.1075,4.34,0.26,4.3477810432,4.5575,0.24,4.563814879,0.1075,0,0.1075,4.45,0.24,4.4564672107
2020-06-26 14:00:00,4.433,0.30000000000000004,4.4431395432,0.14300000000000002,0,0.14300000000000002,4.29,0.30000000000000004,4.3004767178,4.543,0.28,4.5516204807000005,0.14300000000000002,0,0.14300000000000002,4.4,0.28,4.4089000896
2020-06-26 14:30:00,4.1365,0.30000000000000004,4.1473644945,0.14650000000000002,0,0.14650000000000002,3.99,0.30000000000000004,4.0012623008,4.2365,0.28,4.2457428384,0.14650000000000002,0,0.14650000000000002,4.09,0.28,4.0995731485
2020-06-26 15:00:00,4.0255,0.29,4.0359323892,0.17550000000000002,0,0.17550000000000002,3.85,0.29,3.8609066293,4.1255,0.27,4.1343258519,0.17550000000000002,0,0.17550000000000002,3.95,0.27,3.9592170943
2020-06-26 15:30:00,3.841,0.28,3.8511921531,0.221,0,0.221,3.62,0.28,3.6308125812,3.931,0.26,3.9395889379,0.221,0,0.221,3.71,0.26,3.7190993533
2020-06-26 16:00:00,3.808,0.26,3.8168657299,0.188,0,0.188,3.62,0.26,3.6293250061,3.888,0.26,3.8966837182000003,0.188,0,0.188,3.7,0.26,3.7091238858
2020-06-26 16:30:00,3.9155,0.24,3.9228484868,0.23550000000000001,0,0.23550000000000001,3.68,0.24,3.6878177829,4.0055,0.24,4.0126836718,0.23550000000000001,0,0.23550000000000001,3.77,0.24,3.7776315331
2020-06-26 17:00:00,4.2925,0.26,4.3003669902,0.2525,0,0.2525,4.04,0.26,4.0483576917,4.3925,0.25,4.3996086474,0.2525,0,0.2525,4.14,0.25,4.1475414404
2020-06-26 17:30:00,4.479,0.23,4.4849014482000005,0.219,0,0.219,4.26,0.23,4.266204402,4.589,0.25,4.5958047173,0.219,0,0.219,4.37,0.25,4.3771451884
2020-06-26 18:00:00,4.7195,0.21,4.7241697948,0.2295,0,0.2295,4.49,0.21,4.4949082304,4.8295,0.22,4.8345082739,0.2295,0,0.2295,4.6,0.22,4.6052578647
2020-06-26 18:30:00,4.716,0.2,4.720238977,0.196,0,0.196,4.52,0.2,4.5244226151,4.8260000000000005,0.21,4.8305668404,0.196,0,0.196,4.63,0.21,4.6347599722
2020-06-26 19:00:00,4.7565,0.18,4.7599046472,0.1865,0,0.1865,4.57,0.18,4.573543484,4.8765,0.21,4.8810195912,0.1865,0,0.1865,4.69,0.21,4.6946991384
2020-06-26 19:30:00,4.8425,0.26,4.8494748427,0.2725,0,0.2725,4.57,0.26,4.5773900861,4.9625,0.25,4.9687932388,0.2725,0,0.2725,4.69,0.25,4.6966583866
2020-06-26 20:00:00,4.5760000000000005,0.27,4.5839585513,0.306,0,0.306,4.27,0.27,4.2785277842,4.686,0.26,4.693207432,0.306,0,0.306,4.38,0.26,4.3877101089
2020-06-26 20:30:00,4.3345,0.26,4.3422908988,0.3345,0,0.3345,4.0,0.26,4.0084410935,4.4445,0.24,4.4509752021,0.3345,0,0.3345,4.11,0.24,4.1170013359
2020-06-26 21:00:00,4.0915,0.23,4.0979595227,0.3415,0,0.3415,3.75,0.23,3.7570467125,4.1915,0.23,4.197805647,0.3415,0,0.3415,3.85,0.23,3.8568640111
2020-06-26 21:30:00,3.948,-0.05,3.9483166033,0.488,0,0.488,3.46,-0.05,3.4603612528,4.028,-0.18,4.0320198412,0.488,0,0.488,3.54,-0.18,3.5445733171000002
2020-06-26 22:00:00,3.8175,-0.18,3.8217412589,0.3275,0,0.3275,3.49,-0.18,3.494638751,3.9075,-0.14,3.9100071931000002,0.3275,0,0.3275,3.58,-0.14,3.5827363844
2020-06-26 22:30:00,3.6265,-0.25,3.6351069104000002,0.3065,0,0.3065,3.32,-0.25,3.3293993452,3.7165,-0.26,3.7255834778,0.3065,0,0.3065,3.41,-0.26,3.4198976593
2020-06-26 23:00:00,3.3395,-0.27,3.3503970287,0.3195,0,0.3195,3.02,-0.27,3.0320455142,3.4195,-0.29,3.4317750873,0.3195,0,0.3195,3.1,-0.29,3.1135349684999998
2020-06-26 23:30:00,3.136,-0.27,3.1476016266,0.326,0,0.326,2.81,-0.27,2.8229417281,3.216,-0.29,3.2290487763,0.326,0,0.326,2.89,-0.29,2.9045137287
2020-06-27 00:00:00,2.936,-0.27,2.9483887125,0.366,0,0.366,2.5700000000000003,-0.27,2.5841439588,2.996,-0.29,3.0100026578,0.366,0,0.366,2.63,-0.29,2.6459402866
2020-06-27 00:30:00,2.89,-0.27,2.9025850547000003,0.31,0,0.31,2.58,-0.27,2.5940894356,2.96,-0.30000000000000004,2.975163861,0.31,0,0.31,2.65,-0.30000000000000004,2.6669270706
2020-06-27 01:00:00,2.7425,-0.27,2.7557587431,0.3125,0,0.3125,2.43,-0.27,2.4449539873,2.8025,-0.30000000000000004,2.8185113535,0.3125,0,0.3125,2.49,-0.30000000000000004,2.508007177
2020-06-27 01:30:00,2.8405,-0.28,2.854267025,0.24050000000000002,0,0.24050000000000002,2.6,-0.28,2.6150334606,2.9105,-0.31,2.9269626321,0.24050000000000002,0,0.24050000000000002,2.67,-0.31,2.6879360111
2020-06-27 02:00:00,2.7800000000000002,-0.27,2.7930807364,0.31,0,0.31,2.47,-0.27,2.4847132631,2.84,-0.30000000000000004,2.8558011135,0.31,0,0.31,2.5300000000000002,-0.30000000000000004,2.5477244749
2020-06-27 02:30:00,2.66,-0.29,2.6757615738,0.25,0,0.25,2.41,-0.29,2.4273854247,2.7199999999999998,-0.32,2.7387588430000003,0.25,0,0.25,2.47,-0.32,2.4906424874
2020-06-27 03:00:00,2.5505,-0.27,2.5647514986999997,0.3205,0,0.3205,2.23,-0.27,2.2462858233,2.6105,-0.30000000000000004,2.6276815351,0.3205,0,0.3205,2.29,-0.30000000000000004,2.309567059
2020-06-27 03:30:00,2.4815,-0.27,2.4961454785,0.2315,0,0.2315,2.25,-0.27,2.2661420962,2.5415,-0.30000000000000004,2.5591448279,0.2315,0,0.2315,2.31,-0.30000000000000004,2.3293990641
2020-06-27 04:00:00,2.3915,-0.30000000000000004,2.4102431931,0.2215,0,0.2215,2.17,-0.30000000000000004,2.1906391761,2.4415,-0.33,2.4637009254,0.2215,0,0.2215,2.22,-0.33,2.2443930137
2020-06-27 04:30:00,2.3735,-0.28,2.3899586293,0.2235,0,0.2235,2.15,-0.28,2.1681558985000002,2.4335,-0.31,2.4531657608,0.2235,0,0.2235,2.21,-0.31,2.2316361711
2020-06-27 05:00:00,2.3075,-0.29,2.3256517904000003,0.2975,0,0.2975,2.01,-0.29,2.0308126452,2.3575,-0.31,2.3777944087,0.2975,0,0.2975,2.06,-0.31,2.0831946621
2020-06-27 05:30:00,2.3465,-0.31,2.3668887278,0.17650000000000002,0,0.17650000000000002,2.17,-0.31,2.1920310217,2.3965,-0.34,2.4204983474,0.17650000000000002,0,0.17650000000000002,2.22,-0.34,2.2458851262
2020-06-27 06:00:00,2.374,-0.31,2.3941545481,0.234,0,0.234,2.14,-0.31,2.162336699,2.434,-0.33,2.4562687149,0.234,0,0.234,2.2,-0.33,2.2246123258
2020-06-27 06:30:00,2.4859999999999998,-0.30000000000000004,2.5040359422,0.196,0,0.196,2.29,-0.30000000000000004,2.309567059,2.5460000000000003,-0.33,2.5672974117000003,0.196,0,0.196,2.35,-0.33,2.3730571
2020-06-27 07:00:00,2.6415,-0.26,2.6542649171,0.14150000000000001,0,0.14150000000000001,2.5,-0.26,2.5134836383,2.7115,-0.29,2.7269639252999998,0.14150000000000001,0,0.14150000000000001,2.5700000000000003,-0.29,2.5863101129
2020-06-27 07:30:00,2.852,-0.26,2.8638268104,0.202,0,0.202,2.65,-0.26,2.662724169,2.922,-0.29,2.9363555643,0.202,0,0.202,2.7199999999999998,-0.29,2.7354158733
2020-06-27 08:00:00,3.0205,-0.26,3.0316695483,0.3405,0,0.3405,2.68,-0.26,2.6925824036,3.0905,-0.29,3.1040763924,0.3405,0,0.3405,2.75,-0.29,2.7652486326
2020-06-27 08:30:00,3.224,-0.22,3.2314974857,0.454,0,0.454,2.77,-0.22,2.7787227282,3.304,-0.24,3.3127052389,0.454,0,0.454,2.85,-0.24,2.8600874113
2020-06-27 09:00:00,3.424,-0.17,3.4282176127,0.41400000000000003,0,0.41400000000000003,3.01,-0.17,3.0147968422,3.504,-0.18,3.5086202416,0.41400000000000003,0,0.41400000000000003,3.09,-0.18,3.0952382784
2020-06-27 09:30:00,3.707,0.16,3.7104513203,0.387,0,0.387,3.32,0.16,3.3238531857,3.797,0.21,3.8028027822,0.387,0,0.387,3.41,0.21,3.4164601564
2020-06-27 10:00:00,3.8875,0.22,3.8937201042,0.4375,0,0.4375,3.45,0.22,3.4570073763,3.9775,0.21,3.9830398253,0.4375,0,0.4375,3.54,0.21,3.5462233432
2020-06-27 10:30:00,3.859,0.22,3.8652659676,0.449,0,0.449,3.41,0.22,3.4170894047,3.949,0.21,3.9545797501,0.449,0,0.449,3.5,0.21,3.5062943402
2020-06-27 11:00:00,3.8915,0.22,3.8977137209,0.5015000000000001,0,0.5015000000000001,3.39,0.22,3.3971311426,3.9815,0.21,3.9870342675,0.5015000000000001,0,0.5015000000000001,3.48,0.21,3.4863304491
2020-06-27 11:30:00,3.9925,0.22,3.9985567709,0.4325,0,0.4325,3.56,0.22,3.5667912751,4.0825,0.22,4.0884234431,0.4325,0,0.4325,3.65,0.22,3.6566241262
2020-06-27 12:00:00,3.908,0.21,3.913638205,0.438,0,0.438,3.47,0.21,3.4763486592,4.008,0.26,4.0164242804,0.438,0,0.438,3.5700000000000003,0.26,3.5794552658
2020-06-27 12:30:00,4.0115,0.24,4.0186729464,0.5215000000000001,0,0.5215000000000001,3.49,0.24,3.4982424158,4.1015,0.23,4.1079437983,0.5215000000000001,0,0.5215000000000001,3.58,0.23,3.58738066
2020-06-27 13:00:00,3.926,0.24,3.9333288701,0.506,0,0.506,3.42,0.24,3.4284107105,4.016,0.23,4.0225807636,0.506,0,0.506,3.51,0.23,3.5175275408
2020-06-27 13:30:00,3.754,0.24,3.7616639935,0.534,0,0.534,3.22,0.24,3.2289317119,3.834,0.23,3.8408926046,0.534,0,0.534,3.3,0.23,3.3080054413
2020-06-27 14:00:00,3.534,0.24,3.5421400310999998,0.5640000000000001,0,0.5640000000000001,2.9699999999999998,0.24,2.979681191,3.604,0.23,3.6113316104,0.5640000000000001,0,0.5640000000000001,3.04,0.23,3.0486882425
2020-06-27 14:30:00,3.445,0.24,3.453349823,0.535,0,0.535,2.91,0.24,2.9198801345,3.515,0.23,3.5225168559,0.535,0,0.535,2.98,0.23,2.9888626599
2020-06-27 15:00:00,3.399,0.12,3.4011176104,0.559,0,0.559,2.84,0.12,2.8425340807,3.479,0.14,3.4818157619,0.559,0,0.559,2.92,0.14,2.9233542379
2020-06-27 15:30:00,3.504,-0.03,3.5041284223,0.5740000000000001,0,0.5740000000000001,2.93,-0.03,2.9301535796,3.574,0.01,3.5740139899,0.5740000000000001,0,0.5740000000000001,3.0,0.01,3.0000166666
2020-06-27 16:00:00,3.3755,0.16,3.3792899032,0.6155,0,0.6155,2.76,0.16,2.7646337913,3.4455,0.16,3.4492129899,0.6155,0,0.6155,2.83,0.16,2.8345193596
2020-06-27 16:30:00,3.627,0.23,3.6342852117,0.597,0,0.597,3.03,0.23,3.0387168345,3.707,0.23,3.7141282961,0.597,0,0.597,3.11,0.23,3.1184932259
2020-06-27 17:00:00,3.745,0.21,3.7508832293000003,0.555,0,0.555,3.19,0.21,3.196904753,3.825,0.23,3.8319087933000002,0.555,0,0.555,3.27,0.23,3.2780787056
2020-06-27 17:30:00,4.085,0.21,4.0903942353,0.545,0,0.545,3.54,0.21,3.5462233432,4.175,0.21,4.1802781008,0.545,0,0.545,3.63,0.21,3.6360693063
2020-06-27 18:00:00,4.234,0.21,4.2392046424,0.554,0,0.554,3.68,0.21,3.6859869777,4.334,0.23,4.3400986164,0.554,0,0.554,3.7800000000000002,0.23,3.7869908899
2020-06-27 18:30:00,4.327,0.17,4.3303382085,0.547,0,0.547,3.7800000000000002,0.17,3.7838208203,4.427,0.18,4.4306578518,0.547,0,0.547,3.88,0.18,3.8841730137
2020-06-27 19:00:00,4.35,0.06,4.3504137734,0.55,0,0.55,3.8,0.06,3.8004736547,4.45,-0.06,4.450404476,0.55,0,0.55,3.9,-0.06,3.9004615112
2020-06-27 19:30:00,4.3665,-0.23,4.3725532873,0.5665,0,0.5665,3.8,-0.23,3.8069541631,4.4665,-0.25,4.4734910584,0.5665,0,0.5665,3.9,-0.25,3.9080046059
2020-06-27 20:00:00,4.1575,-0.26,4.1656219524,0.3975,0,0.3975,3.76,-0.26,3.7689786415,4.2475,-0.28,4.2567189536,0.3975,0,0.3975,3.85,-0.28,3.8601683901
2020-06-27 20:30:00,3.963,-0.26,3.9715197343,0.41300000000000003,0,0.41300000000000003,3.55,-0.26,3.5595083929999998,4.053,-0.30000000000000004,4.0640877205,0.41300000000000003,0,0.41300000000000003,3.64,-0.30000000000000004,3.6523417146
2020-06-27 21:00:00,3.7640000000000002,-0.48,3.7944823099000002,0.47400000000000003,0,0.47400000000000003,3.29,-0.48,3.3248308228,3.884,-0.01,3.8840128733,0.47400000000000003,0,0.47400000000000003,3.41,-0.01,3.4100146627
2020-06-27 21:30:00,3.5705,-0.32,3.584811048,0.42050000000000004,0,0.42050000000000004,3.15,-0.32,3.1662122481,3.6605,-0.34,3.6762562818999998,0.42050000000000004,0,0.42050000000000004,3.24,-0.34,3.2577906624
2020-06-27 22:00:00,3.5875,-0.32,3.6017435014,0.3975,0,0.3975,3.19,-0.32,3.2060099813,3.6775,-0.33,3.6922765674,0.3975,0,0.3975,3.2800000000000002,-0.33,3.2965588118999998
2020-06-27 22:30:00,3.54,-0.30000000000000004,3.5526891223,0.30000000000000004,0,0.30000000000000004,3.24,-0.30000000000000004,3.2538592471,3.62,-0.33,3.6350103164,0.30000000000000004,0,0.30000000000000004,3.32,-0.33,3.3363602923
2020-06-27 23:00:00,3.2865,-0.32,3.3020421333,0.34650000000000003,0,0.34650000000000003,2.94,-0.32,2.9573636909000003,3.3665,-0.33,3.3826354001,0.34650000000000003,0,0.34650000000000003,3.02,-0.33,3.0379763001
2020-06-27 23:30:00,3.0785,-0.33,3.0961366653,0.2985,0,0.2985,2.7800000000000002,-0.33,2.7995178156,3.1585,-0.36,3.1789498659,0.2985,0,0.2985,2.86,-0.36,2.8825682993
2020-06-28 00:00:00,2.8200000000000003,-0.36,2.8428858577,0.38,0,0.38,2.44,-0.36,2.4664144015,2.88,-0.38,2.9049612734,0.38,0,0.38,2.5,-0.38,2.5287150887000003
2020-06-28 00:30:00,2.7560000000000002,-0.35000000000000003,2.7781353459,0.366,0,0.366,2.39,-0.35000000000000003,2.4154916684,2.816,-0.38,2.8415235350000003,0.366,0,0.366,2.45,-0.38,2.4792942544
2020-06-28 01:00:00,2.65,-0.35000000000000003,2.6730132809000002,0.37,0,0.37,2.2800000000000002,-0.35000000000000003,2.3067076104,2.71,-0.38,2.7365123789,0.37,0,0.37,2.34,-0.38,2.3706539182
2020-06-28 01:30:00,2.767,-0.33,2.7866088710000003,0.40700000000000003,0,0.40700000000000003,2.36,-0.33,2.3829603437999998,2.827,-0.36,2.849829644,0.40700000000000003,0,0.40700000000000003,2.42,-0.36,2.4466303358
2020-06-28 02:00:00,2.7125,-0.33,2.7325,0.35250000000000004,0,0.35250000000000004,2.36,-0.33,2.3829603437999998,2.7725,-0.36,2.7957747137,0.35250000000000004,0,0.35250000000000004,2.42,-0.36,2.4466303358
2020-06-28 02:30:00,2.6065,-0.33,2.6273070338,0.40650000000000003,0,0.40650000000000003,2.2,-0.33,2.2246123258,2.6565000000000003,-0.36,2.6807820221,0.40650000000000003,0,0.40650000000000003,2.25,-0.36,2.2786180022
2020-06-28 03:00:00,2.4915000000000003,-0.33,2.5132592883,0.4015,0,0.4015,2.09,-0.33,2.1158922468,2.5415,-0.36,2.5668701272,0.4015,0,0.4015,2.14,-0.36,2.1700691233000002
2020-06-28 03:30:00,2.3895,-0.33,2.4121795642,0.3995,0,0.3995,1.99,-0.33,2.0171762442,2.4395,-0.36,2.4659197574,0.3995,0,0.3995,2.04,-0.36,2.0715211802
2020-06-28 04:00:00,2.3035,-0.35000000000000003,2.3299382503,0.3735,0,0.3735,1.9300000000000002,-0.35000000000000003,1.9614790337999999,2.3435,-0.38,2.3741087275,0.3735,0,0.3735,1.97,-0.38,2.0063150301
2020-06-28 04:30:00,2.263,-0.35000000000000003,2.2899058933,0.313,0,0.313,1.9500000000000002,-0.35000000000000003,1.9811612755999999,2.313,-0.38,2.3440070392,0.313,0,0.313,2.0,-0.38,2.0357799488
2020-06-28 05:00:00,2.191,-0.37,2.2220218271,0.291,0,0.291,1.9,-0.37,1.9356910911,2.241,-0.4,2.2764184589,0.291,0,0.291,1.9500000000000002,-0.4,1.9906029237
2020-06-28 05:30:00,2.2105,-0.38,2.242924486,0.2005,0,0.2005,2.01,-0.38,2.045605045,2.2705,-0.41000000000000003,2.3072213266,0.2005,0,0.2005,2.07,-0.41000000000000003,2.1102132594
2020-06-28 06:00:00,2.2385,-0.38,2.270524664,0.1685,0,0.1685,2.07,-0.38,2.1045902214,2.2885,-0.41000000000000003,2.3249370422,0.1685,0,0.1685,2.12,-0.41000000000000003,2.1592822882
2020-06-28 06:30:00,2.2535,-0.38,2.2853144751,0.2535,0,0.2535,2.0,-0.38,2.0357799488,2.3035,-0.42,2.3414765107,0.2535,0,0.2535,2.05,-0.42,2.092582137
2020-06-28 07:00:00,2.4195,-0.36,2.4461357791,0.2795,0,0.2795,2.14,-0.36,2.1700691233000002,2.4695,-0.39,2.5001060478,0.2795,0,0.2795,2.19,-0.39,2.2244549894
2020-06-28 07:30:00,2.5375,-0.36,2.5629097232999998,0.17750000000000002,0,0.17750000000000002,2.36,-0.36,2.3872997298,2.5975,-0.39,2.6266149794,0.17750000000000002,0,0.17750000000000002,2.42,-0.39,2.451224184
2020-06-28 08:00:00,2.6695,-0.33,2.689819743,0.2995,0,0.2995,2.37,-0.33,2.3928643923,2.7295,-0.36,2.7531382548,0.2995,0,0.2995,2.43,-0.36,2.4565219315
2020-06-28 08:30:00,2.884,-0.29,2.8985437723,0.354,0,0.354,2.5300000000000002,-0.29,2.5465663156,2.944,-0.30000000000000004,2.9592458499000003,0.354,0,0.354,2.59,-0.30000000000000004,2.6073166283
2020-06-28 09:00:00,3.1325,-0.26,3.1432715839,0.3925,0,0.3925,2.74,-0.26,2.7523081223,3.2025,-0.28,3.2147171337,0.3925,0,0.3925,2.81,-0.28,2.8239157211
2020-06-28 09:30:00,3.3845,-0.24,3.3929987106,0.3845,0,0.3845,3.0,-0.24,3.009584689,3.4645,-0.26,3.4742423994,0.3845,0,0.3845,3.08,-0.26,3.0909545451
2020-06-28 10:00:00,3.475,-0.22,3.4819570646,0.385,0,0.385,3.09,-0.22,3.0978218154,3.555,-0.24,3.5630920561,0.385,0,0.385,3.17,-0.24,3.1790721917
2020-06-28 10:30:00,3.7395,-0.22,3.7459658634,0.4295,0,0.4295,3.31,-0.22,3.3173031215,3.8195,-0.22,3.8258306614,0.4295,0,0.4295,3.39,-0.22,3.3971311426
2020-06-28 11:00:00,3.6550000000000002,-0.02,3.6550547192,0.525,0,0.525,3.13,-0.02,3.1300638971,3.735,-0.03,3.73512048,0.525,0,0.525,3.21,-0.03,3.2101401839
2020-06-28 11:30:00,3.6515,0.07,3.6521708955000003,0.5215000000000001,0,0.5215000000000001,3.13,0.07,3.1307826498,3.7215,0.07,3.7221582785000003,0.5215000000000001,0,0.5215000000000001,3.2,0.07,3.2007655334
2020-06-28 12:00:00,3.887,0.13,3.8891733055,0.507,0,0.507,3.38,0.13,3.3824990761000002,3.977,0.14,3.979463406,0.507,0,0.507,3.47,0.14,3.4728230591
2020-06-28 12:30:00,3.749,0.22,3.755449507,0.46900000000000003,0,0.46900000000000003,3.2800000000000002,0.22,3.2873697693,3.839,0.22,3.845298558,0.46900000000000003,0,0.46900000000000003,3.37,0.22,3.3771733743
2020-06-28 13:00:00,3.8,0.22,3.8063630936,0.45,0,0.45,3.35,0.22,3.3572161086,3.89,0.22,3.8962161131,0.45,0,0.45,3.44,0.22,3.4470277051
2020-06-28 13:30:00,3.77,-0.24,3.7776315331,0.42,0,0.42,3.35,-0.24,3.358586012,3.86,-0.24,3.8674539428,0.42,0,0.42,3.44,-0.24,3.44836193
2020-06-28 14:00:00,3.471,-0.05,3.4713601081,0.441,0,0.441,3.03,-0.05,3.0304125132,3.551,-0.06,3.5515068633,0.441,0,0.441,3.11,-0.06,3.1105787243
2020-06-28 14:30:00,3.5155000000000003,-0.21,3.5217666376,0.4655,0,0.4655,3.05,-0.21,3.0572209603,3.5955,-0.2,3.6010582125,0.4655,0,0.4655,3.13,-0.2,3.1363832674
2020-06-28 15:00:00,3.316,-0.23,3.3239669072,0.506,0,0.506,2.81,-0.23,2.8193970987,3.386,-0.25,3.3952166352,0.506,0,0.506,2.88,-0.25,2.8908303305
2020-06-28 15:30:00,3.5675,-0.19,3.5725559828,0.5475,0,0.5475,3.02,-0.19,3.0259709186,3.6475,-0.21,3.6535402352,0.5475,0,0.5475,3.1,-0.21,3.1071047617
2020-06-28 16:00:00,3.569,-0.26,3.5784579081,0.429,0,0.429,3.14,-0.26,3.1507459434,3.649,-0.23,3.6562413761,0.429,0,0.429,3.22,-0.23,3.228203835
2020-06-28 16:30:00,3.9450000000000003,-0.24,3.9522936379,0.435,0,0.435,3.51,-0.24,3.5181955602,4.035,-0.21,4.0404609886,0.435,0,0.435,3.6,-0.21,3.6061197983
2020-06-28 17:00:00,4.125,-0.24,4.1319759196,0.455,0,0.455,3.67,-0.24,3.6778390394000002,4.215,-0.25,4.2224074886,0.455,0,0.455,3.76,-0.25,3.7683020049
2020-06-28 17:30:00,4.434,-0.24,4.4404905134,0.374,0,0.374,4.06,-0.24,4.0670874099,4.5440000000000005,-0.18,4.5475637434,0.374,0,0.374,4.17,-0.18,4.1738830841
2020-06-28 18:00:00,4.4685,-0.24,4.4749404745,0.42850000000000005,0,0.42850000000000005,4.04,-0.24,4.0471224345,4.5685,-0.21,4.5733239826,0.42850000000000005,0,0.42850000000000005,4.14,-0.21,4.1453226654
2020-06-28 18:30:00,4.407,-0.24,4.4135302197,0.397,0,0.397,4.01,-0.24,4.0171756247,4.507,-0.22,4.5123662307,0.397,0,0.397,4.11,-0.22,4.1158838662
2020-06-28 19:00:00,4.477,-0.23,4.4829040811,0.437,0,0.437,4.04,-0.23,4.0465417334,4.577,-0.25,4.5838225315,0.437,0,0.437,4.14,-0.25,4.1475414404
2020-06-28 19:30:00,4.299,-0.23,4.3051481972,0.459,0,0.459,3.84,-0.23,3.8468818542000003,4.389,-0.25,4.396114307,0.459,0,0.459,3.93,-0.25,3.9379436258
2020-06-28 20:00:00,4.0815,-0.28,4.0910930385,0.3715,0,0.3715,3.71,-0.28,3.7205510345,4.1815,-0.31,4.1929753457,0.3715,0,0.3715,3.81,-0.31,3.8225907445000002
