Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-28 20:30:00,3.8825000000000003,-0.30000000000000004,3.8940732209,0.4425,0,0.4425,3.44,-0.30000000000000004,3.453056617,3.9725,-0.33,3.9861831681,0.4425,0,0.4425,3.5300000000000002,-0.33,3.5453913747
2020-06-28 21:00:00,3.7525,-0.30000000000000004,3.7644729047,0.4025,0,0.4025,3.35,-0.30000000000000004,3.3634060118,3.8425000000000002,-0.33,3.8566444288,0.4025,0,0.4025,3.44,-0.33,3.4557922391
2020-06-28 21:30:00,3.681,-0.33,3.6957625735,0.291,0,0.291,3.39,-0.33,3.4060240751,3.761,-0.36,3.7781901752,0.291,0,0.291,3.47,-0.36,3.4886243707
2020-06-28 22:00:00,3.6025,-0.32,3.6166844278,0.3325,0,0.3325,3.27,-0.32,3.285620185,3.6925,-0.35000000000000003,3.7090505861,0.3325,0,0.3325,3.36,-0.35000000000000003,3.3781799834
2020-06-28 22:30:00,3.466,-0.33,3.4816743099,0.336,0,0.336,3.13,-0.33,3.1473480901,3.5460000000000003,-0.36,3.5642272655,0.336,0,0.336,3.21,-0.36,3.2301238366
2020-06-28 23:00:00,3.2475,-0.33,3.2642236826,0.3275,0,0.3275,2.92,-0.33,2.9385880963,3.3175,-0.36,3.3369756142,0.3275,0,0.3275,2.99,-0.36,3.0115942622
2020-06-28 23:30:00,3.006,-0.35000000000000003,3.0263073208,0.326,0,0.326,2.68,-0.35000000000000003,2.7027578508,3.076,-0.35000000000000003,3.0958481875,0.326,0,0.326,2.75,-0.35000000000000003,2.7721832551
2020-06-29 00:00:00,2.7795,-0.35000000000000003,2.8014496694,0.28950000000000004,0,0.28950000000000004,2.49,-0.35000000000000003,2.5144780771,2.8395,-0.37,2.8635048891,0.28950000000000004,0,0.28950000000000004,2.55,-0.37,2.5767033201
2020-06-29 00:30:00,2.7030000000000003,-0.35000000000000003,2.7255658128,0.383,0,0.383,2.32,-0.35000000000000003,2.3462523308,2.763,-0.37,2.7876637172,0.383,0,0.383,2.38,-0.37,2.4085887984
2020-06-29 01:00:00,2.583,-0.37,2.6093656317000002,0.253,0,0.253,2.33,-0.37,2.3591947779,2.643,-0.4,2.6730972672,0.253,0,0.253,2.39,-0.4,2.4232416305
2020-06-29 01:30:00,2.683,-0.37,2.7083923276,0.253,0,0.253,2.43,-0.37,2.458007323,2.743,-0.4,2.7720117244,0.253,0,0.253,2.49,-0.4,2.5219238688
2020-06-29 02:00:00,2.6515,-0.37,2.677191112,0.2215,0,0.2215,2.43,-0.37,2.458007323,2.7115,-0.37,2.7366278976,0.2215,0,0.2215,2.49,-0.37,2.5173398658
2020-06-29 02:30:00,2.569,-0.37,2.5955078501,0.279,0,0.279,2.29,-0.37,2.3196982562,2.629,-0.4,2.6592557229000002,0.279,0,0.279,2.35,-0.4,2.3837994882
2020-06-29 03:00:00,2.4825,-0.35000000000000003,2.5070513058,0.3425,0,0.3425,2.14,-0.35000000000000003,2.1684326137,2.5425,-0.37,2.5692812711,0.3425,0,0.3425,2.2,-0.37,2.2308966807
2020-06-29 03:30:00,2.3955,-0.35000000000000003,2.4209337558,0.24550000000000002,0,0.24550000000000002,2.15,-0.35000000000000003,2.1783020911,2.4555,-0.37,2.4832197345,0.24550000000000002,0,0.24550000000000002,2.21,-0.37,2.2407588
2020-06-29 04:00:00,2.3215,-0.37,2.3508003424,0.24150000000000002,0,0.24150000000000002,2.08,-0.37,2.1126523614,2.3715,-0.4,2.4049973493,0.24150000000000002,0,0.24150000000000002,2.13,-0.4,2.1672332593
2020-06-29 04:30:00,2.2775,-0.39,2.3106506118,0.1375,0,0.1375,2.14,-0.39,2.1752471124,2.3275,-0.42,2.3650911716,0.1375,0,0.1375,2.19,-0.42,2.2299103121
2020-06-29 05:00:00,2.283,-0.37,2.3127881442,0.133,0,0.133,2.15,-0.37,2.1816049138,2.343,-0.4,2.3768990302,0.133,0,0.133,2.21,-0.4,2.245907389
2020-06-29 05:30:00,2.33,-0.37,2.3591947779,0.12,0,0.12,2.21,-0.37,2.2407588,2.39,-0.4,2.4232416305,0.12,0,0.12,2.27,-0.4,2.3049728849
2020-06-29 06:00:00,2.5095,-0.29,2.5262007541,0.1695,0,0.1695,2.34,-0.29,2.3579016095,2.5695,-0.32,2.5893493874,0.1695,0,0.1695,2.4,-0.32,2.4212393521
2020-06-29 06:30:00,2.8555,-0.26,2.867312374,0.24550000000000002,0,0.24550000000000002,2.61,-0.26,2.6229182221,2.9255,-0.28,2.9388688725,0.24550000000000002,0,0.24550000000000002,2.68,-0.28,2.6945871669
2020-06-29 07:00:00,3.1495,-0.2,3.1558438254,0.23950000000000002,0,0.23950000000000002,2.91,-0.2,2.9168647551999998,3.2295,-0.23,3.2376797633,0.23950000000000002,0,0.23950000000000002,2.99,-0.23,2.9988331064000002
2020-06-29 07:30:00,3.5395,0.19,3.544595922,0.2695,0,0.2695,3.27,0.19,3.2755152266,3.6195,0.17,3.6234900648,0.2695,0,0.2695,3.35,0.17,3.3543106594
2020-06-29 08:00:00,3.834,0.19,3.83870499,0.254,0,0.254,3.58,0.19,3.585038354,3.924,0.19,3.9285972051,0.254,0,0.254,3.67,0.19,3.674914965
2020-06-29 08:30:00,4.2555,0.24,4.2622623394,0.29550000000000004,0,0.29550000000000004,3.96,0.24,3.9672660612,4.3555,0.23,4.3615685539,0.29550000000000004,0,0.29550000000000004,4.06,0.23,4.0665095598
2020-06-29 09:00:00,4.418,0.24,4.4245139846,0.23800000000000002,0,0.23800000000000002,4.18,0.24,4.1868842831,4.5280000000000005,0.25,4.5348962502,0.23800000000000002,0,0.23800000000000002,4.29,0.25,4.2972782084
2020-06-29 09:30:00,4.5815,0.36,4.5956220743,0.3715,0,0.3715,4.21,0.36,4.2253638897,4.6915,0.35000000000000003,4.7045374108,0.3715,0,0.3715,4.32,0.35000000000000003,4.3341550503
2020-06-29 10:00:00,4.384,0.41000000000000003,4.4031302502,0.434,0,0.434,3.95,0.41000000000000003,3.9712214746,4.494,0.4,4.5117663947,0.434,0,0.434,4.06,0.4,4.0796568483
2020-06-29 10:30:00,4.463,0.4,4.4808893091,0.433,0,0.433,4.03,0.4,4.0498024643,4.573,0.39,4.5896000915,0.433,0,0.433,4.14,0.39,4.1583289913
2020-06-29 11:00:00,4.4185,0.47000000000000003,4.4434268589,0.5085000000000001,0,0.5085000000000001,3.91,0.47000000000000003,3.9381467723,4.5285,0.46,4.5518031867,0.5085000000000001,0,0.5085000000000001,4.02,0.46,4.0462328158
2020-06-29 11:30:00,4.5125,0.43,4.5329412361,0.4525,0,0.4525,4.06,0.43,4.082707435,4.6325,0.52,4.6615937457,0.4525,0,0.4525,4.18,0.52,4.2122203171
2020-06-29 12:00:00,4.414,0.43,4.4348952637,0.444,0,0.444,3.9699999999999998,0.43,3.9932192527,4.514,0.42,4.5334971049,0.444,0,0.444,4.07,0.42,4.0916133737
2020-06-29 12:30:00,4.4865,0.37,4.5017310282,0.4365,0,0.4365,4.05,0.37,4.0668661153,4.5865,0.36,4.6006067263,0.4365,0,0.4365,4.15,0.36,4.165585193
2020-06-29 13:00:00,4.5825,0.4,4.5999245918,0.5525,0,0.5525,4.03,0.4,4.0498024643,4.6825,0.39,4.6987132547,0.5525,0,0.5525,4.13,0.39,4.1483731751
2020-06-29 13:30:00,4.4775,0.39,4.494452831,0.5375,0,0.5375,3.94,0.39,3.9592549804,4.5875,0.38,4.6032115148,0.5375,0,0.5375,4.05,0.38,4.0677880967
2020-06-29 14:00:00,4.1315,0.39,4.149866534,0.5215000000000001,0,0.5215000000000001,3.61,0.39,3.6310053704,4.2215,0.38,4.2385684199,0.5215000000000001,0,0.5215000000000001,3.7,0.38,3.7194623267
2020-06-29 14:30:00,4.0415,0.41000000000000003,4.0622434996,0.5415,0,0.5415,3.5,0.41000000000000003,3.5239324625,4.1315,0.4,4.1508182627,0.5415,0,0.5415,3.59,0.4,3.6122153867
2020-06-29 15:00:00,3.949,0.4,3.9692065958000002,0.519,0,0.519,3.43,0.4,3.4532448509,4.039,0.39,4.0577852334,0.519,0,0.519,3.52,0.39,3.5415392134
2020-06-29 15:30:00,3.939,0.38,3.9572870758,0.519,0,0.519,3.42,0.38,3.4410463525,4.029,0.37,4.0459536577,0.519,0,0.519,3.51,0.37,3.5294475488
2020-06-29 16:00:00,4.0375,0.37,4.0544181148,0.4375,0,0.4375,3.6,0.37,3.6189639401,4.1275,0.35000000000000003,4.1423129107,0.4375,0,0.4375,3.69,0.35000000000000003,3.7065617491
2020-06-29 16:30:00,4.1255,0.31,4.1371306784,0.3755,0,0.3755,3.75,0.31,3.7627915169,4.2255,0.30000000000000004,4.2361362407,0.3755,0,0.3755,3.85,0.30000000000000004,3.8616706229
2020-06-29 17:00:00,4.5245,0.30000000000000004,4.5344349427,0.3245,0,0.3245,4.2,0.30000000000000004,4.2107006543,4.6245,0.29,4.6335839531000005,0.3245,0,0.3245,4.3,0.29,4.3097679752
2020-06-29 17:30:00,4.688,0.26,4.6952043619,0.388,0,0.388,4.3,0.26,4.3078532937,4.798,0.25,4.8045087158,0.388,0,0.388,4.41,0.25,4.4170804838
2020-06-29 18:00:00,4.7875,0.22,4.7925521646,0.2175,0,0.2175,4.57,0.22,4.5752923404,4.9075,0.21,4.9119910678,0.2175,0,0.2175,4.69,0.21,4.6946991384
2020-06-29 18:30:00,4.7535,0.22,4.7585882623,0.1635,0,0.1635,4.59,0.22,4.5952693066,4.8735,0.21,4.8780223708,0.1635,0,0.1635,4.71,0.21,4.7146792044
2020-06-29 19:00:00,4.7745,0.22,4.779565906,0.1645,0,0.1645,4.61,0.22,4.6152464723,4.8945,0.1,4.8955214482,0.1645,0,0.1645,4.73,0.1,4.7310569644000005
2020-06-29 19:30:00,4.6195,0.22,4.6247356952,0.1395,0,0.1395,4.48,0.22,4.485398533,4.7395,0.22,4.7446032764,0.1395,0,0.1395,4.6,0.22,4.6052578647
2020-06-29 20:00:00,4.405,-0.12,4.4066342031,0.125,0,0.125,4.28,-0.12,4.2816819125,4.515,-0.14,4.5171700212,0.125,0,0.125,4.39,-0.14,4.3922317789
2020-06-29 20:30:00,4.1925,-0.24,4.1993637911,0.0825,0,0.0825,4.11,-0.24,4.1170013359,4.3025,-0.28,4.3116013556,0.0825,0,0.0825,4.22,-0.28,4.2292788983
2020-06-29 21:00:00,4.1375,-0.24,4.1444548797,0.0575,0,0.0575,4.08,-0.24,4.0870527278,4.2475,-0.26,4.2554501818,0.0575,0,0.0575,4.19,-0.26,4.1980590753
2020-06-29 21:30:00,4.078,-0.24,4.0850561808,0.038,0,0.038,4.04,-0.24,4.0471224345,4.178,-0.26,4.1860821779,0.038,0,0.038,4.14,-0.26,4.1481562169
2020-06-29 22:00:00,3.9655,-0.24,3.9727560018,0.035500000000000004,0,0.035500000000000004,3.93,-0.24,3.9373214245,4.0755,-0.26,4.0837850396,0.035500000000000004,0,0.035500000000000004,4.04,-0.26,4.0483576917
2020-06-29 22:30:00,3.76,-0.24,3.7676517886000003,0.04,0,0.04,3.7199999999999998,-0.24,3.7277338961,3.85,-0.26,3.8587692338,0.04,0,0.04,3.81,-0.26,3.8188610868
2020-06-29 23:00:00,3.424,-0.28,3.4354295219,0.034,0,0.034,3.39,-0.28,3.4015437672,3.504,-0.30000000000000004,3.5168190172,0.034,0,0.034,3.47,-0.30000000000000004,3.4829441569
2020-06-29 23:30:00,3.1695,-0.29,3.1827394254,0.0195,0,0.0195,3.15,-0.29,3.1633210397,3.2495,-0.32,3.2652182546,0.0195,0,0.0195,3.23,-0.32,3.2458126871
2020-06-30 00:00:00,2.9415,-0.29,2.9557608581,0.0315,0,0.0315,2.91,-0.29,2.9244144713,3.0215,-0.32,3.0383979743,0.0315,0,0.0315,2.99,-0.32,3.0070749908
2020-06-30 00:30:00,2.7945,-0.32,2.8127620322,0.0245,0,0.0245,2.77,-0.32,2.7884224931,2.8645,-0.35000000000000003,2.8858032244,0.0245,0,0.0245,2.84,-0.35000000000000003,2.8614856281
2020-06-30 01:00:00,2.692,-0.32,2.7109526001,0.012,0,0.012,2.68,-0.32,2.6990368653,2.762,-0.35000000000000003,2.7840876423000003,0.012,0,0.012,2.75,-0.35000000000000003,2.7721832551
2020-06-30 01:30:00,2.8369999999999997,-0.30000000000000004,2.8528177299,0.007,0,0.007,2.83,-0.30000000000000004,2.8458566373,2.917,-0.33,2.9356070922,0.007,0,0.007,2.91,-0.33,2.9286515668
2020-06-30 02:00:00,2.752,-0.32,2.7705421852,0.002,0,0.002,2.75,-0.32,2.7685555801,2.822,-0.34,2.8424081340000003,0.002,0,0.002,2.8200000000000003,-0.34,2.8404225038
2020-06-30 02:30:00,2.676,-0.32,2.6950651198,0.016,0,0.016,2.66,-0.32,2.6791789787,2.746,-0.34,2.7669687385,0.016,0,0.016,2.73,-0.34,2.7510906928
2020-06-30 03:00:00,2.496,-0.32,2.5164292162,0.016,0,0.016,2.48,-0.32,2.5005599373000003,2.566,-0.34,2.5884273218000002,0.016,0,0.016,2.55,-0.34,2.5725668116
2020-06-30 03:30:00,2.4835000000000003,-0.32,2.5040311999,0.0135,0,0.0135,2.47,-0.32,2.4906424874,2.5435,-0.33,2.5648181708999997,0.0135,0,0.0135,2.5300000000000002,-0.33,2.5514309710000003
2020-06-30 04:00:00,2.4595000000000002,-0.30000000000000004,2.4777288492,0.0195,0,0.0195,2.44,-0.30000000000000004,2.458373446,2.5195,-0.33,2.5410195295999998,0.0195,0,0.0195,2.5,-0.33,2.521685944
2020-06-30 04:30:00,2.468,-0.30000000000000004,2.486166527,0.028,0,0.028,2.44,-0.30000000000000004,2.458373446,2.528,-0.33,2.5494477832999998,0.028,0,0.028,2.5,-0.33,2.521685944
2020-06-30 05:00:00,2.452,-0.31,2.4715185615,0.032,0,0.032,2.42,-0.31,2.4397745798,2.512,-0.33,2.5335832333,0.032,0,0.032,2.48,-0.33,2.5018593086000003
2020-06-30 05:30:00,2.6155,-0.24,2.6264881972,0.025500000000000002,0,0.025500000000000002,2.59,-0.24,2.6010959229,2.6855,-0.26,2.6980567544,0.025500000000000002,0,0.025500000000000002,2.66,-0.26,2.6726765611000003
2020-06-30 06:00:00,2.826,-0.2,2.8330683013,0.016,0,0.016,2.81,-0.2,2.8171084466,2.906,-0.22,2.9143157001,0.016,0,0.016,2.89,-0.22,2.8983616061
2020-06-30 06:30:00,3.099,-0.12,3.1013224599,0.019,0,0.019,3.08,-0.12,3.0823367759,3.179,-0.14,3.1820812372,0.019,0,0.019,3.16,-0.14,3.1630997455
2020-06-30 07:00:00,3.4885,0.14,3.4913081001,0.018500000000000003,0,0.018500000000000003,3.47,0.14,3.4728230591,3.5785,0.18,3.5830241766,0.018500000000000003,0,0.018500000000000003,3.56,0.18,3.5645476571
2020-06-30 07:30:00,3.9285,0.22,3.9346552899000002,0.0085,0,0.0085,3.92,0.22,3.9261686158,4.0285,0.21,4.0339697879,0.0085,0,0.0085,4.02,0.21,4.0254813377
2020-06-30 08:00:00,4.2515,0.27,4.2600648176,0.0315,0,0.0315,4.22,0.27,4.2286286193,4.3615,0.26,4.3692427548,0.0315,0,0.0315,4.33,0.26,4.3377989811
2020-06-30 08:30:00,4.6370000000000005,0.38,4.6525443577,0.077,0,0.077,4.5600000000000005,0.38,4.5758059399,4.757,0.37,4.7713676236,0.077,0,0.077,4.68,0.37,4.6946032846
2020-06-30 09:00:00,4.679,0.38,4.6944052871,0.149,0,0.149,4.53,0.38,4.5459102499,4.799,0.37,4.8132422544,0.149,0,0.149,4.65,0.37,4.6646972035
2020-06-30 09:30:00,4.846,0.41000000000000003,4.8633132739,0.28600000000000003,0,0.28600000000000003,4.5600000000000005,0.41000000000000003,4.5783949153,4.966,0.4,4.9820834999,0.28600000000000003,0,0.28600000000000003,4.68,0.4,4.6970629121
2020-06-30 10:00:00,4.904,0.47000000000000003,4.9264709478,0.404,0,0.404,4.5,0.47000000000000003,4.5244778704,5.024,0.46,5.0450149653,0.404,0,0.404,4.62,0.46,4.642843956
2020-06-30 10:30:00,5.117,0.52,5.1433538669,0.387,0,0.387,4.73,0.52,4.7584976621,5.237,0.52,5.2627529868,0.387,0,0.387,4.85,0.52,4.8777966337
2020-06-30 11:00:00,5.0675,0.52,5.0941099566,0.3375,0,0.3375,4.73,0.52,4.7584976621,5.1875,0.52,5.2134975065,0.3375,0,0.3375,4.85,0.52,4.8777966337
2020-06-30 11:30:00,5.044,0.5,5.0687213378,0.314,0,0.314,4.73,0.5,4.7563536454,5.164,0.49,5.1871953886,0.314,0,0.314,4.85,0.49,4.8746897337
2020-06-30 12:00:00,5.0325,0.49,5.056298671,0.3825,0,0.3825,4.65,0.49,4.6757459298,5.1625,0.48,5.1847667498,0.3825,0,0.3825,4.78,0.48,4.8040399664999995
2020-06-30 12:30:00,5.2025,0.52,5.2284229219,0.3825,0,0.3825,4.82,0.52,4.8479686468,5.3325,0.51,5.3568326696,0.3825,0,0.3825,4.95,0.51,4.9762033720000005
2020-06-30 13:00:00,5.1115,0.5,5.1358964407,0.29150000000000004,0,0.29150000000000004,4.82,0.5,4.845864216,5.2415,0.5,5.2652941276,0.29150000000000004,0,0.29150000000000004,4.95,0.5,4.9751884386
2020-06-30 13:30:00,5.1045,0.5,5.1289297373,0.3345,0,0.3345,4.77,0.5,4.7961338597,5.2345,0.5,5.258325803,0.3345,0,0.3345,4.9,0.5,4.9254441424
2020-06-30 14:00:00,4.992,0.52,5.019010261,0.242,0,0.242,4.75,0.52,4.778378386,5.122,0.51,5.1473278504,0.242,0,0.242,4.88,0.51,4.9065772184
2020-06-30 14:30:00,4.821,0.49,4.8458374921,0.211,0,0.211,4.61,0.49,4.6359680758,4.941,0.48,4.9642603679,0.211,0,0.211,4.73,0.48,4.754292797
2020-06-30 15:00:00,4.764,0.48,4.7881202992,0.28400000000000003,0,0.28400000000000003,4.48,0.48,4.5056409089,4.874,0.47000000000000003,4.8966086223000005,0.28400000000000003,0,0.28400000000000003,4.59,0.47000000000000003,4.6140004335
2020-06-30 15:30:00,4.7775,0.44,4.797718859,0.2275,0,0.2275,4.55,0.44,4.5712252187,4.8975,0.44,4.9172254626,0.2275,0,0.2275,4.67,0.44,4.6906822531
2020-06-30 16:00:00,4.7825,0.44,4.8026978096,0.29250000000000004,0,0.29250000000000004,4.49,0.44,4.5115075086,4.8925,0.44,4.9122455405,0.29250000000000004,0,0.29250000000000004,4.6,0.44,4.6209955637
2020-06-30 16:30:00,4.848,0.4,4.8644736611,0.298,0,0.298,4.55,0.4,4.5675485766,4.958,0.39,4.9733151921,0.298,0,0.298,4.66,0.39,4.6762912655
2020-06-30 17:00:00,5.066,0.37,5.0794936756,0.386,0,0.386,4.68,0.37,4.6946032846,5.186,0.36,5.1984801625,0.386,0,0.386,4.8,0.36,4.8134810688
2020-06-30 17:30:00,5.1405,0.29,5.1486736399,0.4005,0,0.4005,4.74,0.29,4.7488630218,5.2705,0.28,5.277932384,0.4005,0,0.4005,4.87,0.28,4.8780426402
2020-06-30 18:00:00,5.0315,0.25,5.0377070429,0.3315,0,0.3315,4.7,0.25,4.7066442398,5.1615,0.23,5.166621938,0.3315,0,0.3315,4.83,0.23,4.8354730896
2020-06-30 18:30:00,4.866,0.23,4.8714326435,0.266,0,0.266,4.6,0.23,4.6057464107,4.986,0.23,4.9913020345,0.266,0,0.266,4.72,0.23,4.7256004909
2020-06-30 19:00:00,4.79,0.23,4.7955187415000005,0.22,0,0.22,4.57,0.23,4.5757840858000005,4.91,0.22,4.9149262456,0.22,0,0.22,4.69,0.22,4.6951570794
2020-06-30 19:30:00,4.8870000000000005,0.23,4.8924093247,0.187,0,0.187,4.7,0.23,4.7056242944,5.007,0.22,5.011830903,0.187,0,0.187,4.82,0.22,4.8250181347000005
2020-06-30 20:00:00,4.7075,0.22,4.712637929,0.1675,0,0.1675,4.54,0.22,4.5453272709,4.8375,0.25,4.8439556408,0.1675,0,0.1675,4.67,0.25,4.6766868614
2020-06-30 20:30:00,4.4565,0.22,4.461926966,0.17650000000000002,0,0.17650000000000002,4.28,0.22,4.2856504757,4.5665,0.21,4.5713260932,0.17650000000000002,0,0.17650000000000002,4.39,0.21,4.3950199089
2020-06-30 21:00:00,4.267,-0.2,4.2716845623,0.177,0,0.177,4.09,-0.2,4.0948870558,4.367,-0.19,4.3711313181,0.177,0,0.177,4.19,-0.19,4.1943056636
2020-06-30 21:30:00,4.1055,-0.23,4.1119375299,0.1355,0,0.1355,3.9699999999999998,-0.23,3.9766568874,4.2155,-0.25,4.2229066116,0.1355,0,0.1355,4.08,-0.25,4.0876521378
2020-06-30 22:00:00,4.042,-0.25,4.0497239412,0.112,0,0.112,3.93,-0.25,3.9379436258,4.142,-0.25,4.1495378056,0.112,0,0.112,4.03,-0.25,4.0377468965
2020-06-30 22:30:00,3.8385,-0.25,3.8466325858,0.1685,0,0.1685,3.67,-0.25,3.6785051312,3.9285,-0.26,3.9370943918,0.1685,0,0.1685,3.76,-0.26,3.7689786415
2020-06-30 23:00:00,3.5435,-0.25,3.5523080173,0.1635,0,0.1635,3.38,-0.25,3.3892329516,3.6235,-0.27,3.6335454105,0.1635,0,0.1635,3.46,-0.27,3.4705186932
2020-06-30 23:30:00,3.242,-0.27,3.253223632,0.192,0,0.192,3.05,-0.27,3.0619274975,3.322,-0.30000000000000004,3.3355185504,0.192,0,0.192,3.13,-0.30000000000000004,3.1443441287000002
2020-07-01 00:00:00,2.9475,-0.29,2.961731968,0.1375,0,0.1375,2.81,-0.29,2.8249247778,3.0175,-0.32,3.0344202494,0.1375,0,0.1375,2.88,-0.32,2.8977232442
2020-07-01 00:30:00,2.8975,-0.29,2.9119763478,0.14750000000000002,0,0.14750000000000002,2.75,-0.29,2.7652486326,2.9675000000000002,-0.32,2.9847037123,0.14750000000000002,0,0.14750000000000002,2.8200000000000003,-0.32,2.8380979546000003
2020-07-01 01:00:00,2.7505,-0.31,2.7679144224,0.1305,0,0.1305,2.62,-0.31,2.6382759522,2.8205,-0.33,2.8397394687,0.1305,0,0.1305,2.69,-0.33,2.7101660466
2020-07-01 01:30:00,2.896,-0.28,2.9095044252,0.156,0,0.156,2.74,-0.28,2.7542694131000003,2.966,-0.31,2.9821562669,0.156,0,0.156,2.81,-0.31,2.8270479303
2020-07-01 02:00:00,2.836,-0.29,2.8507886628,0.176,0,0.176,2.66,-0.29,2.6757615738,2.906,-0.31,2.9224879812,0.176,0,0.176,2.73,-0.31,2.7475443581
2020-07-01 02:30:00,2.7199999999999998,-0.33,2.7399452549000003,0.15,0,0.15,2.5700000000000003,-0.33,2.5911001524,2.79,-0.36,2.8131299295,0.15,0,0.15,2.64,-0.36,2.6644323973
2020-07-01 03:00:00,2.5755,-0.33,2.5965554587,0.14550000000000002,0,0.14550000000000002,2.43,-0.33,2.4523050381,2.6455,-0.36,2.6698820667,0.14550000000000002,0,0.14550000000000002,2.5,-0.36,2.5257870061
2020-07-01 03:30:00,2.5575,-0.31,2.5762193715,0.17750000000000002,0,0.17750000000000002,2.38,-0.31,2.4001041644,2.6175,-0.34,2.6394897708,0.17750000000000002,0,0.17750000000000002,2.44,-0.34,2.4635746386
2020-07-01 04:00:00,2.498,-0.31,2.5171618939,0.178,0,0.178,2.32,-0.31,2.3406195761,2.558,-0.34,2.5804968514,0.178,0,0.178,2.38,-0.34,2.404163056
2020-07-01 04:30:00,2.5745,-0.31,2.5930966527,0.1345,0,0.1345,2.44,-0.31,2.4596137908,2.6345,-0.34,2.6563490452,0.1345,0,0.1345,2.5,-0.34,2.5230140705
2020-07-01 05:00:00,2.6615,-0.27,2.6751602288000003,0.12150000000000001,0,0.12150000000000001,2.54,-0.27,2.554310083,2.7215,-0.29,2.7369074244,0.12150000000000001,0,0.12150000000000001,2.6,-0.29,2.6161230858
2020-07-01 05:30:00,2.706,-0.24,2.7166221673,0.116,0,0.116,2.59,-0.24,2.6010959229,2.766,-0.27,2.7791466316,0.116,0,0.116,2.65,-0.27,2.6637192044
2020-07-01 06:00:00,2.855,0.0,2.855,0.135,0,0.135,2.7199999999999998,0.0,2.7199999999999998,2.925,0.02,2.9250683753,0.135,0,0.135,2.79,0.02,2.7900716837
2020-07-01 06:30:00,3.1735,0.0,3.1735,0.1835,0,0.1835,2.99,0.0,2.99,3.2435,0.03,3.243638736,0.1835,0,0.1835,3.06,0.03,3.0601470553
2020-07-01 07:00:00,3.471,0.17,3.4751605718,0.161,0,0.161,3.31,0.17,3.3143626837999998,3.551,0.15,3.5541667097,0.161,0,0.161,3.39,0.15,3.3933169613
2020-07-01 07:30:00,3.917,0.2,3.9221026249,0.157,0,0.157,3.76,0.2,3.7653153918,4.017,0.2,4.0219757583,0.157,0,0.157,3.86,0.2,3.8651778743
2020-07-01 08:00:00,4.3655,0.32,4.3772126119,0.1255,0,0.1255,4.24,0.32,4.2520583251,4.4755,0.31,4.4862233839,0.1255,0,0.1255,4.35,0.31,4.361031988
2020-07-01 08:30:00,4.623,0.4,4.6402725135,0.163,0,0.163,4.46,0.4,4.4779012941000005,4.743,0.39,4.7590071444,0.163,0,0.163,4.58,0.39,4.5965748117
2020-07-01 09:00:00,4.7565,0.38,4.771655085,0.14650000000000002,0,0.14650000000000002,4.61,0.38,4.6256350915,4.8765,0.37,4.8905165627,0.14650000000000002,0,0.14650000000000002,4.73,0.37,4.7444493885
2020-07-01 09:30:00,4.8505,0.49,4.8751872015,0.1305,0,0.1305,4.72,0.49,4.7453661608,4.9805,0.48,5.0035767457,0.1305,0,0.1305,4.85,0.48,4.873694697
2020-07-01 10:00:00,4.8595,0.55,4.8905255597,0.1295,0,0.1295,4.73,0.55,4.7618693808,4.9895,0.55,5.0197221288,0.1295,0,0.1295,4.86,0.55,4.891022388
2020-07-01 10:30:00,4.7645,0.54,4.7950036757,0.1645,0,0.1645,4.6,0.54,4.6315872009,4.8945,0.53,4.9231118462,0.1645,0,0.1645,4.73,0.53,4.7596008236
2020-07-01 11:00:00,4.835,0.59,4.8708649129,0.135,0,0.135,4.7,0.59,4.7368871635000005,4.955,0.58,4.9888300232,0.135,0,0.135,4.82,0.58,4.8547708494
2020-07-01 11:30:00,4.74,0.58,4.7753533901,0.13,0,0.13,4.61,0.58,4.6463426477,4.86,0.5700000000000001,4.893311762,0.13,0,0.13,4.73,0.5700000000000001,4.7642208177
2020-07-01 12:00:00,4.8495,0.58,4.884060836,0.11950000000000001,0,0.11950000000000001,4.73,0.58,4.7654275779,4.9795,0.5700000000000001,5.0120175828,0.11950000000000001,0,0.11950000000000001,4.86,0.5700000000000001,4.893311762
2020-07-01 12:30:00,4.8995,0.52,4.9270173787000004,0.11950000000000001,0,0.11950000000000001,4.78,0.52,4.8082013269,5.0295,0.51,5.0552913121,0.11950000000000001,0,0.11950000000000001,4.91,0.51,4.9364157037
2020-07-01 13:00:00,4.928,0.47000000000000003,4.950362007,0.11800000000000001,0,0.11800000000000001,4.8100000000000005,0.47000000000000003,4.8329080273,5.058,0.46,5.0788742847,0.11800000000000001,0,0.11800000000000001,4.94,0.46,4.9613707783
2020-07-01 13:30:00,4.74,0.52,4.7684378994,0.16,0,0.16,4.58,0.52,4.6094251268,4.86,0.51,4.8866859936,0.16,0,0.16,4.7,0.51,4.7275892377
2020-07-01 14:00:00,4.475,0.54,4.5074632555,0.155,0,0.155,4.32,0.54,4.3536191841,4.595,0.53,4.6254648415,0.155,0,0.155,4.44,0.53,4.4715209940000005
2020-07-01 14:30:00,4.2955,0.49,4.3233575205,0.1555,0,0.1555,4.14,0.49,4.1688967365,4.4055,0.48,4.4315719841,0.1555,0,0.1555,4.25,0.48,4.2770199906
2020-07-01 15:00:00,4.2575,0.49,4.2856045373,0.1375,0,0.1375,4.12,0.49,4.1490360326,4.3675,0.48,4.3937974749,0.1375,0,0.1375,4.23,0.48,4.2571469319
2020-07-01 15:30:00,4.07,0.49,4.0993901986,0.14,0,0.14,3.93,0.49,3.9604292697,4.17,0.48,4.1975349909,0.14,0,0.14,4.03,0.48,4.058484939
2020-07-01 16:00:00,4.093,0.46,4.1187678983,0.123,0,0.123,3.9699999999999998,0.46,3.9965610217,4.193,0.45,4.2170782540000005,0.123,0,0.123,4.07,0.45,4.0948015825
2020-07-01 16:30:00,4.2525,0.42,4.2731904065,0.12250000000000001,0,0.12250000000000001,4.13,0.42,4.1513010009,4.3625,0.41000000000000003,4.3817241184,0.12250000000000001,0,0.12250000000000001,4.24,0.41000000000000003,4.2597769895
2020-07-01 17:00:00,4.4415,0.37,4.4568848145,0.1615,0,0.1615,4.28,0.37,4.2959632214,4.5515,0.36,4.5657148674,0.1615,0,0.1615,4.39,0.36,4.4047360874
2020-07-01 17:30:00,4.577,0.30000000000000004,4.5868212304,0.137,0,0.137,4.44,0.30000000000000004,4.4501235938,4.697,0.29,4.7059440073,0.137,0,0.137,4.5600000000000005,0.29,4.5692121859
2020-07-01 18:00:00,4.683,0.28,4.6913632347,0.133,0,0.133,4.55,0.28,4.5586072434,4.793,0.26,4.8000467706,0.133,0,0.133,4.66,0.26,4.6672475829
2020-07-01 18:30:00,4.751,0.25,4.7575730157,0.151,0,0.151,4.6,0.25,4.6067884692,4.871,0.24,4.8769089596,0.151,0,0.151,4.72,0.24,4.7260977561
2020-07-01 19:00:00,4.74,0.24,4.7460720601,0.14,0,0.14,4.6,0.24,4.6062566146,4.86,0.24,4.8659223175,0.14,0,0.14,4.72,0.24,4.7260977561
2020-07-01 19:30:00,4.772,0.25,4.7785441298,0.152,0,0.152,4.62,0.25,4.6267591249,4.892,0.24,4.8978836246,0.152,0,0.152,4.74,0.24,4.7460720601
2020-07-01 20:00:00,4.4985,0.24,4.5048975849,0.11850000000000001,0,0.11850000000000001,4.38,0.24,4.3865704143,4.6185,0.24,4.6247315868,0.11850000000000001,0,0.11850000000000001,4.5,0.24,4.5063954554
2020-07-01 20:30:00,4.352,0.24,4.3586126233,0.092,0,0.092,4.26,0.24,4.2667552074,4.462,0.23,4.4679239027,0.092,0,0.092,4.37,0.23,4.3760484458
2020-07-01 21:00:00,4.198,0.22,4.2037606973,0.128,0,0.128,4.07,0.22,4.075941609,4.298,0.23,4.3041496257,0.128,0,0.128,4.17,0.23,4.1763381089
2020-07-01 21:30:00,4.086,0.11,4.0874803975,0.126,0,0.126,3.96,0.11,3.9615274832000003,4.196,0.21,4.2012517182,0.126,0,0.126,4.07,0.21,4.0754140894
2020-07-01 22:00:00,3.9775,0.22,3.9835795775,0.11750000000000001,0,0.11750000000000001,3.86,0.22,3.8662643469,4.0775,0.21,4.0829041441,0.11750000000000001,0,0.11750000000000001,3.96,0.21,3.9655642726
2020-07-01 22:30:00,3.826,-0.22,3.832319924,0.166,0,0.166,3.66,-0.22,3.6666060601,3.916,-0.24,3.9233475502,0.166,0,0.166,3.75,-0.24,3.7576721517
2020-07-01 23:00:00,3.5625,-0.22,3.5692865183,0.14250000000000002,0,0.14250000000000002,3.42,-0.22,3.4270687183,3.6525,-0.25,3.6610457864,0.14250000000000002,0,0.14250000000000002,3.51,-0.25,3.518891871
2020-07-01 23:30:00,3.251,-0.2,3.2571461435,0.161,0,0.161,3.09,-0.2,3.0964657272,3.331,-0.30000000000000004,3.3444821722,0.161,0,0.161,3.17,-0.30000000000000004,3.1841639405
2020-07-02 00:00:00,2.9685,-0.28,2.9816760807,0.1685,0,0.1685,2.8,-0.28,2.8139651739,3.0385,-0.30000000000000004,3.0532740214,0.1685,0,0.1685,2.87,-0.30000000000000004,2.8856368448
2020-07-02 00:30:00,2.8395,-0.31,2.8563718683,0.1695,0,0.1695,2.67,-0.31,2.6879360111,2.9095,-0.33,2.9281547517,0.1695,0,0.1695,2.74,-0.33,2.7598007174
2020-07-02 01:00:00,2.7125,-0.31,2.7301568178,0.14250000000000002,0,0.14250000000000002,2.5700000000000003,-0.31,2.5886289808000003,2.7825,-0.33,2.8020004015,0.14250000000000002,0,0.14250000000000002,2.64,-0.33,2.6605450569
2020-07-02 01:30:00,2.878,-0.27,2.8906373,0.158,0,0.158,2.7199999999999998,-0.27,2.733367886,2.948,-0.30000000000000004,2.9632252699,0.158,0,0.158,2.79,-0.30000000000000004,2.8060826788
2020-07-02 02:00:00,2.8155,-0.30000000000000004,2.8314378415,0.1655,0,0.1655,2.65,-0.30000000000000004,2.6669270706,2.8755,-0.33,2.8943738960000003,0.1655,0,0.1655,2.71,-0.33,2.730018315
2020-07-02 02:30:00,2.7335000000000003,-0.30000000000000004,2.749913135,0.1835,0,0.1835,2.55,-0.30000000000000004,2.5675864153,2.7935,-0.33,2.8129241458000003,0.1835,0,0.1835,2.61,-0.33,2.6307793522000003
2020-07-02 03:00:00,2.5620000000000003,-0.30000000000000004,2.5795046036000002,0.132,0,0.132,2.43,-0.30000000000000004,2.4484484883,2.622,-0.33,2.6426849983,0.132,0,0.132,2.49,-0.33,2.5117722827
2020-07-02 03:30:00,2.527,-0.30000000000000004,2.5447453704000003,0.137,0,0.137,2.39,-0.30000000000000004,2.4087548651,2.5869999999999997,-0.33,2.6079626148,0.137,0,0.137,2.45,-0.33,2.4721245923
2020-07-02 04:00:00,2.5065,-0.30000000000000004,2.5243894806,0.1365,0,0.1365,2.37,-0.30000000000000004,2.3889118862,2.5665,-0.33,2.5876286925,0.1365,0,0.1365,2.43,-0.33,2.4523050381
2020-07-02 04:30:00,2.5655,-0.29,2.5818385407,0.1255,0,0.1255,2.44,-0.29,2.4571731726,2.6255,-0.31,2.6437379314,0.1255,0,0.1255,2.5,-0.31,2.5191466809
2020-07-02 05:00:00,2.588,-0.26,2.6010274893,0.108,0,0.108,2.48,-0.26,2.493591787,2.658,-0.29,2.6737733636,0.108,0,0.108,2.55,-0.29,2.5664372192
2020-07-02 05:30:00,2.62,-0.26,2.6328691574,0.12,0,0.12,2.5,-0.26,2.5134836383,2.68,-0.29,2.6956446353,0.12,0,0.12,2.56,-0.29,2.5763734201
2020-07-02 06:00:00,2.7575000000000003,-0.24,2.7679245383,0.0975,0,0.0975,2.66,-0.24,2.6708051221,2.8275,-0.26,2.8394288598,0.0975,0,0.0975,2.73,-0.26,2.7423530043
2020-07-02 06:30:00,3.114,-0.15,3.1176106235,0.064,0,0.064,3.05,-0.15,3.0536862969,3.194,-0.17,3.1985209082,0.064,0,0.064,3.13,-0.17,3.1346132138
2020-07-02 07:00:00,3.3935,0.18,3.3982704792,0.07350000000000001,0,0.07350000000000001,3.32,0.18,3.3248759375,3.4835000000000003,0.17,3.48764566,0.07350000000000001,0,0.07350000000000001,3.41,0.17,3.414234907
2020-07-02 07:30:00,3.8125,0.22,3.8188422657,0.0825,0,0.0825,3.73,0.22,3.7364823029,3.9125,0.2,3.9176084861,0.0825,0,0.0825,3.83,0.2,3.8352183771
2020-07-02 08:00:00,4.134,0.28,4.1434714914,0.154,0,0.154,3.98,0.28,3.9898370894,4.234,0.32,4.2460753644,0.154,0,0.154,4.08,0.32,4.09252978
2020-07-02 08:30:00,4.5545,0.42,4.5738244665,0.1345,0,0.1345,4.42,0.42,4.439909909,4.6745,0.41000000000000003,4.6924460839,0.1345,0,0.1345,4.54,0.41000000000000003,4.5584756224
2020-07-02 09:00:00,4.4695,0.52,4.4996477918,0.1695,0,0.1695,4.3,0.52,4.331327741,4.5795,0.51,4.6078107871,0.1695,0,0.1695,4.41,0.51,4.4393918502
2020-07-02 09:30:00,4.6035,0.47000000000000003,4.6274304155,0.17350000000000002,0,0.17350000000000002,4.43,0.47000000000000003,4.4548625119,4.7235,0.46,4.7458457887000005,0.17350000000000002,0,0.17350000000000002,4.55,0.46,4.5731936325
2020-07-02 10:00:00,4.5715,0.49,4.5976855319,0.1915,0,0.1915,4.38,0.49,4.4073234508,4.6815,0.48,4.7060431628,0.1915,0,0.1915,4.49,0.48,4.5155841261
2020-07-02 10:30:00,4.5555,0.47000000000000003,4.5796812389,0.14550000000000002,0,0.14550000000000002,4.41,0.47000000000000003,4.4349746335,4.6754999999999995,0.46,4.6980741001,0.14550000000000002,0,0.14550000000000002,4.53,0.46,4.5532955098
2020-07-02 11:00:00,4.5245,0.51,4.5531527813,0.17450000000000002,0,0.17450000000000002,4.35,0.51,4.3797945157000004,4.6345,0.5,4.6613935953,0.17450000000000002,0,0.17450000000000002,4.46,0.5,4.4879393935
2020-07-02 11:30:00,4.608,0.53,4.6383794584,0.28800000000000003,0,0.28800000000000003,4.32,0.53,4.352390148,4.728,0.52,4.7565096447,0.28800000000000003,0,0.28800000000000003,4.44,0.52,4.4703467427
2020-07-02 12:00:00,4.739,0.53,4.7685449563,0.229,0,0.229,4.51,0.53,4.5410351243000004,4.859,0.52,4.8867454405,0.229,0,0.229,4.63,0.52,4.6591093569
2020-07-02 12:30:00,4.822,0.5,4.8478535456,0.202,0,0.202,4.62,0.5,4.6469775123,4.952,0.49,4.9761836783,0.202,0,0.202,4.75,0.49,4.7752068018
2020-07-02 13:00:00,4.7715,0.5,4.7976256888,0.2215,0,0.2215,4.55,0.5,4.5773900861,4.8915,0.49,4.915981311,0.2215,0,0.2215,4.67,0.49,4.6956362721
2020-07-02 13:30:00,4.761,0.53,4.7904092727,0.231,0,0.231,4.53,0.53,4.5608990342,4.881,0.53,4.9096905198,0.231,0,0.231,4.65,0.53,4.6801068364
2020-07-02 14:00:00,4.495,0.49,4.5216285783,0.255,0,0.255,4.24,0.49,4.2682197694,4.605,0.48,4.6299487038,0.255,0,0.255,4.35,0.48,4.3764026323
2020-07-02 14:30:00,4.3275,0.52,4.3586300887,0.2975,0,0.2975,4.03,0.52,4.0634098981,4.4375,0.51,4.4667108984,0.2975,0,0.2975,4.14,0.51,4.171294763
2020-07-02 15:00:00,4.2285,0.52,4.2603535358,0.28850000000000003,0,0.28850000000000003,3.94,0.52,3.9741665793000003,4.3285,0.51,4.3584414932,0.28850000000000003,0,0.28850000000000003,4.04,0.51,4.072063359
2020-07-02 15:30:00,4.2815,0.48,4.3083224403,0.3015,0,0.3015,3.98,0.48,4.0088402313,4.3815,0.47000000000000003,4.4066361604,0.3015,0,0.3015,4.08,0.47000000000000003,4.1069818602
2020-07-02 16:00:00,4.327,0.45,4.3503366536,0.297,0,0.297,4.03,0.45,4.0550462389,4.437,0.44,4.4587631693,0.297,0,0.297,4.14,0.44,4.1633159861
2020-07-02 16:30:00,4.309,0.41000000000000003,4.328461736,0.279,0,0.279,4.03,0.41000000000000003,4.0508023897,4.419,0.39,4.4361763941,0.279,0,0.279,4.14,0.39,4.1583289913
2020-07-02 17:00:00,4.605,0.33,4.6168089629,0.225,0,0.225,4.38,0.33,4.3924139149,4.725,0.32,4.735823582,0.225,0,0.225,4.5,0.32,4.5113634303
2020-07-02 17:30:00,4.625,0.28,4.6334679237,0.215,0,0.215,4.41,0.28,4.4188799486,4.745,0.26,4.7521179489000005,0.215,0,0.215,4.53,0.26,4.5374552339
2020-07-02 18:00:00,4.555,0.24,4.5613183401,0.23500000000000001,0,0.23500000000000001,4.32,0.24,4.3266615306,4.665,0.23,4.6706664407,0.23500000000000001,0,0.23500000000000001,4.43,0.23,4.4359666365
2020-07-02 18:30:00,4.5735,0.23,4.579279665,0.2535,0,0.2535,4.32,0.23,4.3261183525,4.6835,0.23,4.689144085,0.2535,0,0.2535,4.43,0.23,4.4359666365
2020-07-02 19:00:00,4.5745000000000005,0.21,4.5793176621,0.23450000000000001,0,0.23450000000000001,4.34,0.21,4.3450776748,4.6845,0.2,4.6887674553,0.23450000000000001,0,0.23450000000000001,4.45,0.2,4.4544921147
2020-07-02 19:30:00,4.469,0.21,4.473931269,0.209,0,0.209,4.26,0.21,4.2651729156,4.579,0.21,4.5838129325,0.209,0,0.209,4.37,0.21,4.3750428569
2020-07-02 20:00:00,4.318,0.22,4.3236008141,0.128,0,0.128,4.19,0.22,4.1957716811,4.428,0.21,4.4329768779,0.128,0,0.128,4.3,0.21,4.305124853
2020-07-02 20:30:00,4.229,0.22,4.2347185267,0.079,0,0.079,4.15,0.22,4.1558272341,4.329,0.2,4.333617542,0.079,0,0.079,4.25,0.2,4.2547032799
2020-07-02 21:00:00,4.0925,-0.22,4.0984089901,0.0825,0,0.0825,4.01,-0.22,4.0160303784,4.1925,-0.22,4.1982682442,0.0825,0,0.0825,4.11,-0.22,4.1158838662
2020-07-02 21:30:00,4.0555,-0.17,4.0590614987,0.10550000000000001,0,0.10550000000000001,3.95,-0.17,3.9536565354,4.1555,-0.19,4.1598413732,0.10550000000000001,0,0.10550000000000001,4.05,-0.19,4.0544543406
2020-07-02 22:00:00,3.9475,-0.23,3.9541947663,0.0775,0,0.0775,3.87,-0.23,3.8768286008,4.0475,-0.23,4.0540296311,0.0775,0,0.0775,3.9699999999999998,-0.23,3.9766568874
2020-07-02 22:30:00,3.829,-0.25,3.8371527203999998,0.069,0,0.069,3.76,-0.25,3.7683020049,3.919,-0.26,3.9276151797,0.069,0,0.069,3.85,-0.26,3.8587692338
2020-07-02 23:00:00,3.5275,-0.25,3.5363478689,0.0675,0,0.0675,3.46,-0.25,3.4690200345,3.6175,-0.26,3.6268314339,0.0675,0,0.0675,3.55,-0.26,3.5595083929999998
2020-07-02 23:30:00,3.2640000000000002,-0.27,3.2751482409,0.074,0,0.074,3.19,-0.27,3.2014059411,3.344,-0.30000000000000004,3.3574299695,0.074,0,0.074,3.27,-0.30000000000000004,3.2837326322
2020-07-03 00:00:00,2.981,-0.29,2.9950727871,0.101,0,0.101,2.88,-0.29,2.8945638704,3.051,-0.32,3.067735484,0.101,0,0.101,2.95,-0.32,2.9673051747
2020-07-03 00:30:00,2.8555,-0.30000000000000004,2.8712158139,0.0855,0,0.0855,2.77,-0.30000000000000004,2.7861981265,2.9255,-0.33,2.9440533708,0.0855,0,0.0855,2.84,-0.33,2.8591082526
2020-07-03 01:00:00,2.7615,-0.30000000000000004,2.7777476937000003,0.0915,0,0.0915,2.67,-0.30000000000000004,2.6868010719,2.8215,-0.33,2.840732696,0.0915,0,0.0915,2.73,-0.33,2.7498727243000003
2020-07-03 01:30:00,2.8655,-0.30000000000000004,2.8811612676,0.10550000000000001,0,0.10550000000000001,2.76,-0.30000000000000004,2.7762564723,2.9355,-0.33,2.9539905636,0.10550000000000001,0,0.10550000000000001,2.83,-0.33,2.8491753193
2020-07-03 02:00:00,2.8405,-0.30000000000000004,2.8562983475,0.1105,0,0.1105,2.73,-0.30000000000000004,2.7464340516,2.9105,-0.33,2.9291483831000003,0.1105,0,0.1105,2.8,-0.33,2.8193793643
2020-07-03 02:30:00,2.743,-0.33,2.7627792167000003,0.14300000000000002,0,0.14300000000000002,2.6,-0.33,2.6208586379,2.813,-0.36,2.8359423478,0.14300000000000002,0,0.14300000000000002,2.67,-0.36,2.6941603516
2020-07-03 03:00:00,2.615,-0.33,2.6357399341,0.155,0,0.155,2.46,-0.33,2.482035455,2.675,-0.36,2.6991155959,0.155,0,0.155,2.52,-0.36,2.5455844123
2020-07-03 03:30:00,2.5025,-0.35000000000000003,2.5268569904,0.1525,0,0.1525,2.35,-0.35000000000000003,2.3759208741,2.5625,-0.38,2.5905223894000002,0.1525,0,0.1525,2.41,-0.38,2.4397745798
2020-07-03 04:00:00,2.533,-0.32,2.5531331732,0.133,0,0.133,2.4,-0.32,2.4212393521,2.593,-0.35000000000000003,2.6165146665,0.133,0,0.133,2.46,-0.35000000000000003,2.4847736315
2020-07-03 04:30:00,2.5564999999999998,-0.30000000000000004,2.5740420063,0.1365,0,0.1365,2.42,-0.30000000000000004,2.4385241438,2.6265,-0.33,2.6471498352,0.1365,0,0.1365,2.49,-0.33,2.5117722827
2020-07-03 05:00:00,2.5625,-0.29,2.5788575474,0.12250000000000001,0,0.12250000000000001,2.44,-0.29,2.4571731726,2.6225,-0.32,2.6419512202,0.12250000000000001,0,0.12250000000000001,2.5,-0.32,2.5203967942
2020-07-03 05:30:00,2.5855,-0.27,2.5995596262,0.14550000000000002,0,0.14550000000000002,2.44,-0.27,2.454893073,2.6455,-0.30000000000000004,2.6624556804,0.14550000000000002,0,0.14550000000000002,2.5,-0.30000000000000004,2.5179356624
2020-07-03 06:00:00,2.7575000000000003,-0.23,2.7670753965,0.1575,0,0.1575,2.6,-0.23,2.6101532522,2.8175,-0.26,2.8294710195,0.1575,0,0.1575,2.66,-0.26,2.6726765611000003
2020-07-03 06:30:00,3.0905,-0.19,3.0963349706,0.1605,0,0.1605,2.93,-0.19,2.9361539469,3.1605,-0.21,3.1674690606,0.1605,0,0.1605,3.0,-0.21,3.0073410182
2020-07-03 07:00:00,3.424,0.17,3.4282176127,0.194,0,0.194,3.23,0.17,3.2344705904,3.5140000000000002,0.16,3.5176406866,0.194,0,0.194,3.32,0.16,3.3238531857
2020-07-03 07:30:00,3.7935,0.21,3.7993081278,0.2735,0,0.2735,3.52,0.21,3.5262586405,3.8835,0.19,3.8881450912,0.2735,0,0.2735,3.61,0.19,3.6149965422
2020-07-03 08:00:00,4.143,0.31,4.1545816877,0.263,0,0.263,3.88,0.31,3.8923643201,4.243,0.30000000000000004,4.2535924817,0.263,0,0.263,3.98,0.30000000000000004,3.9912905181
2020-07-03 08:30:00,4.4145,0.41000000000000003,4.4334986467,0.3645,0,0.3645,4.05,0.41000000000000003,4.0707001855,4.5145,0.4,4.5321860344000005,0.3645,0,0.3645,4.15,0.4,4.1692325433
2020-07-03 09:00:00,4.5155,0.46,4.5388699309,0.4355,0,0.4355,4.08,0.46,4.1058494858,4.6155,0.45,4.637385066,0.4355,0,0.4355,4.18,0.45,4.2041527089
2020-07-03 09:30:00,4.6665,0.54,4.6976400724000005,0.4965,0,0.4965,4.17,0.54,4.2048186643,4.7765,0.53,4.8058144211,0.4965,0,0.4965,4.28,0.53,4.3126905755
2020-07-03 10:00:00,4.659,0.54,4.6901898682,0.519,0,0.519,4.14,0.54,4.1750688617,4.769,0.53,4.7983602407,0.519,0,0.519,4.25,0.53,4.282919565
2020-07-03 10:30:00,4.604,0.51,4.6321610507,0.484,0,0.484,4.12,0.51,4.1514455314,4.704,0.51,4.7315659142,0.484,0,0.484,4.22,0.51,4.2507058237
2020-07-03 11:00:00,4.5055,0.53,4.5365659094,0.5655,0,0.5655,3.94,0.53,3.9754873915,4.6155,0.53,4.6458304155,0.5655,0,0.5655,4.05,0.53,4.0845317969
2020-07-03 11:30:00,4.6355,0.6000000000000001,4.6741694717,0.6155,0,0.6155,4.02,0.6000000000000001,4.0645294931,4.7355,0.6000000000000001,4.7733594302,0.6155,0,0.6155,4.12,0.6000000000000001,4.1634600995
2020-07-03 12:00:00,4.548,0.59,4.5861098984,0.608,0,0.608,3.94,0.59,3.9839302203,4.648,0.59,4.6852965755,0.608,0,0.608,4.04,0.59,4.0828543937
2020-07-03 12:30:00,4.694,0.5700000000000001,4.728481363,0.604,0,0.604,4.09,0.5700000000000001,4.129527818,4.7940000000000005,0.56,4.8265967306,0.604,0,0.604,4.19,0.56,4.2272567937
2020-07-03 13:00:00,4.6505,0.52,4.6794818356,0.5905,0,0.5905,4.06,0.52,4.0931650345,4.7605,0.51,4.7877406206,0.5905,0,0.5905,4.17,0.51,4.2010712919
2020-07-03 13:30:00,4.561,0.49,4.5872454698,0.591,0,0.591,3.9699999999999998,0.49,4.000124998,4.671,0.49,4.6966308137,0.591,0,0.591,4.08,0.49,4.1093186783
2020-07-03 14:00:00,4.5355,0.46,4.5587674047,0.5955,0,0.5955,3.94,0.46,3.9667619036,4.6355,0.45,4.657291085,0.5955,0,0.5955,4.04,0.45,4.0649846248
2020-07-03 14:30:00,4.509,0.42,4.528518632,0.5690000000000001,0,0.5690000000000001,3.94,0.42,3.9623225511999998,4.609,0.41000000000000003,4.6272001253,0.5690000000000001,0,0.5690000000000001,4.04,0.41000000000000003,4.060751162
2020-07-03 15:00:00,4.4605,0.41000000000000003,4.4793035452,0.5705,0,0.5705,3.89,0.41000000000000003,3.9115470085,4.5605,0.4,4.5780083279,0.5705,0,0.5705,3.99,0.4,4.01
2020-07-03 15:30:00,4.2765,0.37,4.2924762376,0.6065,0,0.6065,3.67,0.37,3.688604072,4.3665,0.36,4.3813151279,0.6065,0,0.6065,3.76,0.36,3.7771947262000003
2020-07-03 16:00:00,4.2115,0.35000000000000003,4.2260184867,0.6115,0,0.6115,3.6,0.35000000000000003,3.6169738733,4.3015,0.34,4.3149162506,0.6115,0,0.6115,3.69,0.34,3.7056308505
2020-07-03 16:30:00,4.4495000000000005,0.31,4.4602858933,0.5995,0,0.5995,3.85,0.31,3.8624603558,4.5495,0.30000000000000004,4.5593804678000005,0.5995,0,0.5995,3.95,0.30000000000000004,3.9613760236
2020-07-03 17:00:00,4.77,0.30000000000000004,4.7794246516,0.59,0,0.59,4.18,0.30000000000000004,4.1907517225,4.88,0.28,4.8880261865,0.59,0,0.59,4.29,0.28,4.2991278185
2020-07-03 17:30:00,4.96,0.30000000000000004,4.9690642982,0.58,0,0.58,4.38,0.30000000000000004,4.3902619512,5.07,0.28,5.0777258689,0.58,0,0.58,4.49,0.28,4.4987220408
2020-07-03 18:00:00,5.138,0.31,5.1473433925,0.578,0,0.578,4.5600000000000005,0.31,4.5705251339,5.258,0.30000000000000004,5.2665514333,0.578,0,0.578,4.68,0.30000000000000004,4.6896055271
2020-07-03 18:30:00,5.0895,0.27,5.0966567718,0.5795,0,0.5795,4.51,0.27,4.5180748112,5.1995000000000005,0.26,5.2059965665,0.5795,0,0.5795,4.62,0.26,4.6273102338
2020-07-03 19:00:00,4.973,0.25,4.979279968,0.583,0,0.583,4.39,0.25,4.397112689,5.093,0.24,5.0986516845,0.583,0,0.583,4.51,0.24,4.5163812948
2020-07-03 19:30:00,4.889,0.26,4.895908598,0.579,0,0.579,4.31,0.26,4.3178351057,4.999,0.25,5.0052473465,0.579,0,0.579,4.42,0.25,4.4270644902
2020-07-03 20:00:00,4.679,0.26,4.6862181981,0.589,0,0.589,4.09,0.26,4.0982557265,4.789,0.25,4.795520931,0.589,0,0.589,4.2,0.25,4.2074338973
2020-07-03 20:30:00,4.4715,0.26,4.4790526063,0.5815,0,0.5815,3.89,0.26,3.8986792635,4.5715,0.25,4.5783307275,0.5815,0,0.5815,3.99,0.25,3.9978244084
2020-07-03 21:00:00,4.205,0.13,4.2070090326,0.585,0,0.585,3.62,0.13,3.622333502,4.295,0.19,4.2992005071,0.585,0,0.585,3.71,0.19,3.7148620432
2020-07-03 21:30:00,3.9415,0.21,3.9470903524,0.5815,0,0.5815,3.36,0.21,3.3665561038,4.0315,0.22,4.0374982663,0.5815,0,0.5815,3.45,0.22,3.4570073763
2020-07-03 22:00:00,3.887,-0.08,3.8878231698,0.587,0,0.587,3.3,-0.08,3.3009695545,3.977,-0.09,3.9780182252,0.587,0,0.587,3.39,-0.09,3.3911944798
2020-07-03 22:30:00,3.666,-0.2,3.6714514841,0.586,0,0.586,3.08,-0.2,3.0864866758,3.746,-0.19,3.750815378,0.586,0,0.586,3.16,-0.19,3.1657068721
2020-07-03 23:00:00,3.4175,-0.17,3.4217256246,0.5875,0,0.5875,2.83,-0.17,2.8351014091,3.4875,-0.2,3.4932300597,0.5875,0,0.5875,2.9,-0.2,2.9068883707
2020-07-03 23:30:00,3.203,-0.24,3.211978985,0.583,0,0.583,2.62,-0.24,2.6309694031,3.273,-0.27,3.2841176897,0.583,0,0.583,2.69,-0.27,2.7035162289
2020-07-04 00:00:00,2.965,-0.26,2.9763778322,0.555,0,0.555,2.41,-0.26,2.4239843234,3.025,-0.29,3.038869033,0.555,0,0.555,2.47,-0.29,2.4869660231
2020-07-04 00:30:00,2.9,-0.27,2.9125418452,0.51,0,0.51,2.39,-0.27,2.4052026941999998,2.9699999999999998,-0.29,2.9841246623,0.51,0,0.51,2.46,-0.29,2.4770345173
2020-07-04 01:00:00,2.7065,-0.37,2.7316738916,0.5565,0,0.5565,2.15,-0.37,2.1816049138,2.7765,-0.17,2.7816995255,0.5565,0,0.5565,2.22,-0.17,2.2264994947
2020-07-04 01:30:00,2.8975,-0.26,2.9091418408000003,0.5475,0,0.5475,2.35,-0.26,2.3643392312,2.9575,-0.29,2.9716840764,0.5475,0,0.5475,2.41,-0.29,2.4273854247
2020-07-04 02:00:00,2.816,-0.28,2.8298862168000003,0.536,0,0.536,2.2800000000000002,-0.28,2.2971286425,2.876,-0.31,2.8926589844,0.536,0,0.536,2.34,-0.31,2.3604448733
2020-07-04 02:30:00,2.741,-0.28,2.7552642342,0.531,0,0.531,2.21,-0.28,2.227666941,2.791,-0.31,2.8081632787,0.531,0,0.531,2.26,-0.31,2.2811619846
2020-07-04 03:00:00,2.5835,-0.27,2.5975704514,0.5335,0,0.5335,2.05,-0.27,2.0677040407,2.6335,-0.30000000000000004,2.6505324464999998,0.5335,0,0.5335,2.1,-0.30000000000000004,2.1213203436
2020-07-04 03:30:00,2.5045,-0.27,2.5190117605999998,0.5345,0,0.5345,1.97,-0.27,1.9884164554,2.5645,-0.30000000000000004,2.5819876549,0.5345,0,0.5345,2.03,-0.30000000000000004,2.0520477577
2020-07-04 04:00:00,2.4695,-0.27,2.4842162245,0.5095000000000001,0,0.5095000000000001,1.96,-0.27,1.9785095400000001,2.5195,-0.30000000000000004,2.5372978245,0.5095000000000001,0,0.5095000000000001,2.01,-0.30000000000000004,2.0322647465
2020-07-04 04:30:00,2.427,-0.28,2.4430982379,0.487,0,0.487,1.94,-0.28,1.9601020382,2.477,-0.31,2.4963230961000002,0.487,0,0.487,1.99,-0.31,2.014000993
2020-07-04 05:00:00,2.409,-0.28,2.4252177222,0.439,0,0.439,1.97,-0.28,1.9897989848000002,2.459,-0.31,2.4784634353,0.439,0,0.439,2.02,-0.31,2.0436486978
2020-07-04 05:30:00,2.434,-0.28,2.4500522443,0.41400000000000003,0,0.41400000000000003,2.02,-0.28,2.0393136099999998,2.484,-0.31,2.5032690626000003,0.41400000000000003,0,0.41400000000000003,2.07,-0.31,2.0930838493
2020-07-04 06:00:00,2.4375,-0.28,2.4535293457,0.3875,0,0.3875,2.05,-0.28,2.0690335908,2.4875,-0.31,2.5067421587,0.3875,0,0.3875,2.1,-0.31,2.1227576404
2020-07-04 06:30:00,2.629,-0.26,2.6418253160000003,0.399,0,0.399,2.23,-0.26,2.2451057882,2.6790000000000003,-0.29,2.6946504412000003,0.399,0,0.399,2.2800000000000002,-0.29,2.2983689869
2020-07-04 07:00:00,2.751,-0.26,2.7632591265,0.381,0,0.381,2.37,-0.26,2.3842189497,2.811,-0.28,2.8249107951,0.381,0,0.381,2.43,-0.28,2.4460784942
2020-07-04 07:30:00,3.0085,-0.26,3.0197139351,0.3685,0,0.3685,2.64,-0.26,2.652772135,3.0685000000000002,-0.28,3.0812484888,0.3685,0,0.3685,2.7,-0.28,2.7144796923000003
2020-07-04 08:00:00,3.229,-0.25,3.2386634589,0.259,0,0.259,2.9699999999999998,-0.25,2.9805033132,3.309,-0.28,3.3208253492,0.259,0,0.259,3.05,-0.28,3.0628254929
2020-07-04 08:30:00,3.553,-0.23,3.5604366305,0.313,0,0.313,3.24,-0.23,3.2481533215,3.633,-0.19,3.6379649531,0.313,0,0.313,3.32,-0.19,3.3254323027
2020-07-04 09:00:00,3.8355,0.1,3.8368033895,0.35550000000000004,0,0.35550000000000004,3.48,0.1,3.4814364851,3.9255,0.15,3.9283648316,0.35550000000000004,0,0.35550000000000004,3.5700000000000003,0.15,3.5731498709
2020-07-04 09:30:00,4.1565,0.22,4.1623181342,0.47650000000000003,0,0.47650000000000003,3.68,0.22,3.6865702218000003,4.2465,0.21,4.2516893407,0.47650000000000003,0,0.47650000000000003,3.77,0.21,3.7758442764
2020-07-04 10:00:00,4.201,0.23,4.207291409,0.551,0,0.551,3.65,0.23,3.657239396,4.291,0.21,4.2961355891,0.551,0,0.551,3.74,0.21,3.7458910822
2020-07-04 10:30:00,4.265,0.24,4.2717473006,0.545,0,0.545,3.7199999999999998,0.24,3.7277338961,4.365,0.23,4.3710553646,0.545,0,0.545,3.8200000000000003,0.23,3.8269178199000002
2020-07-04 11:00:00,4.271,0.26,4.2789065192,0.551,0,0.551,3.7199999999999998,0.26,3.7290749523,4.371,0.25,4.3781435563,0.551,0,0.551,3.8200000000000003,0.25,3.8281718875
2020-07-04 11:30:00,4.3025,0.26,4.3103487388,0.5125000000000001,0,0.5125000000000001,3.79,0.26,3.7989077378,4.4025,0.25,4.4095925265,0.5125000000000001,0,0.5125000000000001,3.89,0.25,3.898025141
2020-07-04 12:00:00,4.324,0.27,4.3324214938,0.494,0,0.494,3.83,0.27,3.8395051765,4.434,0.26,4.4416163724,0.494,0,0.494,3.94,0.26,3.9485693612
2020-07-04 12:30:00,4.3485,0.27,4.3568741375,0.5285000000000001,0,0.5285000000000001,3.8200000000000003,0.27,3.8295299973,4.4485,0.26,4.456091589,0.5285000000000001,0,0.5285000000000001,3.92,0.26,3.9286129868
2020-07-04 13:00:00,4.3145,0.27,4.3229400007,0.49450000000000005,0,0.49450000000000005,3.8200000000000003,0.27,3.8295299973,4.4145,0.25,4.4215732777,0.49450000000000005,0,0.49450000000000005,3.92,0.25,3.9279638491
2020-07-04 13:30:00,4.385,0.27,4.3933045649,0.465,0,0.465,3.92,0.27,3.9292874672,4.485,0.25,4.4919622661,0.465,0,0.465,4.02,0.25,4.0277661303
2020-07-04 14:00:00,4.2275,0.25,4.2348856242,0.3975,0,0.3975,3.83,0.25,3.8381505963,4.3275,0.25,4.3347152444,0.3975,0,0.3975,3.93,0.25,3.9379436258
2020-07-04 14:30:00,4.041,0.25,4.048725849,0.421,0,0.421,3.62,0.25,3.6286223281,4.141,0.23,4.1473824275,0.421,0,0.421,3.7199999999999998,0.23,3.727103433
2020-07-04 15:00:00,3.9939999999999998,0.23,4.0006169524,0.404,0,0.404,3.59,0.23,3.5973601432,4.094,0.23,4.1004555844,0.404,0,0.404,3.69,0.23,3.697161073
2020-07-04 15:30:00,3.9314999999999998,-0.02,3.9315508707999998,0.35150000000000003,0,0.35150000000000003,3.58,-0.02,3.5800558655,4.0315,0.18,4.0355163548,0.35150000000000003,0,0.35150000000000003,3.68,0.18,3.684399544
2020-07-04 16:00:00,4.0095,0.05,4.0098117475,0.34950000000000003,0,0.34950000000000003,3.66,0.05,3.6603415140999997,4.0995,0.02,4.0995487861,0.34950000000000003,0,0.34950000000000003,3.75,0.02,3.7500533330000003
2020-07-04 16:30:00,4.1865,0.05,4.1867985681,0.3865,0,0.3865,3.8,0.05,3.8003289331000003,4.2865,0.05,4.2867916033,0.3865,0,0.3865,3.9,0.05,3.9003204997000003
2020-07-04 17:00:00,4.3095,0.19,4.3136863875,0.4495,0,0.4495,3.86,0.19,3.8646733368,4.4095,0.19,4.4135915364,0.4495,0,0.4495,3.96,0.19,3.9645554606
2020-07-04 17:30:00,4.619,0.23,4.6247228025,0.489,0,0.489,4.13,0.23,4.1363994004,4.729,0.22,4.7341145951,0.489,0,0.489,4.24,0.22,4.2457037108
2020-07-04 18:00:00,4.7285,-0.39,4.7445560646,0.5085000000000001,0,0.5085000000000001,4.22,-0.39,4.2379830108,4.9385,0.64,4.9797974105,0.5085000000000001,0,0.5085000000000001,4.43,0.64,4.4759915103
2020-07-04 18:30:00,4.711,-0.68,4.7598236312,0.491,0,0.491,4.22,-0.68,4.2744356353,4.961,0.75,5.0173719216,0.491,0,0.491,4.47,0.75,4.5324827633
