Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-04 19:00:00,4.6035,-0.6900000000000001,4.6549234419,0.47350000000000003,0,0.47350000000000003,4.13,-0.6900000000000001,4.1872425294,4.8535,0.75,4.9111060109,0.47350000000000003,0,0.47350000000000003,4.38,0.75,4.4437484177
2020-07-04 19:30:00,4.5625,0.09,4.5633875849,0.5025000000000001,0,0.5025000000000001,4.06,0.09,4.0609974144,4.6725,0.15,4.6749070846,0.5025000000000001,0,0.5025000000000001,4.17,0.15,4.1726969696
2020-07-04 20:00:00,4.4235,-0.15,4.4260425043,0.5635,0,0.5635,3.86,-0.15,3.8629134083,4.5235,-0.18,4.5270798811,0.5635,0,0.5635,3.96,-0.18,3.9640887982
2020-07-04 20:30:00,4.22,-0.21,4.2252218877,0.58,0,0.58,3.64,-0.21,3.6460526601,4.31,-0.23,4.3161325281,0.58,0,0.58,3.73,-0.23,3.7370844251
2020-07-04 21:00:00,4.0705,-0.24,4.0775691594,0.5805,0,0.5805,3.49,-0.24,3.4982424158,4.1605,-0.26,4.1686161073,0.5805,0,0.5805,3.58,-0.26,3.5894289239
2020-07-04 21:30:00,3.88,-0.24,3.8874155939,0.5700000000000001,0,0.5700000000000001,3.31,-0.24,3.3186895004,3.96,-0.27,3.9691938728,0.5700000000000001,0,0.5700000000000001,3.39,-0.27,3.4007352146
2020-07-04 22:00:00,3.7984999999999998,-0.27,3.8080838029,0.5085000000000001,0,0.5085000000000001,3.29,-0.27,3.3010604357,3.8785,-0.29,3.8893267091,0.5085000000000001,0,0.5085000000000001,3.37,-0.29,3.3824547299
2020-07-04 22:30:00,3.5825,-0.30000000000000004,3.5950391165999998,0.4325,0,0.4325,3.15,-0.30000000000000004,3.1642534665,3.6625,-0.32,3.6764529441000002,0.4325,0,0.4325,3.23,-0.32,3.2458126871
2020-07-04 23:00:00,3.396,-0.27,3.4067163075,0.506,0,0.506,2.89,-0.27,2.9025850547000003,3.466,-0.30000000000000004,3.4789590397,0.506,0,0.506,2.96,-0.30000000000000004,2.975163861
2020-07-04 23:30:00,3.2195,-0.27,3.2308017968,0.5595,0,0.5595,2.66,-0.27,2.6736678926,3.2895,-0.29,3.302258356,0.5595,0,0.5595,2.73,-0.29,2.7453597214
2020-07-05 00:00:00,2.9955,-0.27,3.0076436375,0.5755,0,0.5755,2.42,-0.27,2.4350154004,3.0555,-0.29,3.0692312148,0.5755,0,0.5755,2.48,-0.29,2.4968980756
2020-07-05 00:30:00,2.9075,-0.27,2.9200096318,0.6075,0,0.6075,2.3,-0.27,2.3157936005,2.9675000000000002,-0.30000000000000004,2.9826257308,0.6075,0,0.6075,2.36,-0.30000000000000004,2.3789913829
2020-07-05 01:00:00,2.8165,-0.27,2.8294119972000003,0.5965,0,0.5965,2.22,-0.27,2.2363586474,2.8765,-0.30000000000000004,2.8921017012,0.5965,0,0.5965,2.2800000000000002,-0.30000000000000004,2.2996521476
2020-07-05 01:30:00,2.925,-0.26,2.9365328195,0.555,0,0.555,2.37,-0.26,2.3842189497,2.985,-0.29,2.9990540175,0.555,0,0.555,2.43,-0.29,2.4472433471
2020-07-05 02:00:00,2.8915,-0.34,2.9114210018,0.5215000000000001,0,0.5215000000000001,2.37,-0.34,2.3942639788,2.9515000000000002,-0.16,2.9558335964999998,0.5215000000000001,0,0.5215000000000001,2.43,-0.16,2.4352617929
2020-07-05 02:30:00,2.752,-0.29,2.7672376118,0.502,0,0.502,2.25,-0.29,2.2686119103999998,2.8120000000000003,-0.31,2.8290358782,0.502,0,0.502,2.31,-0.31,2.3307080469
2020-07-05 03:00:00,2.6245000000000003,-0.29,2.6404734897,0.47450000000000003,0,0.47450000000000003,2.15,-0.29,2.1694699814,2.6745,-0.31,2.6924060336,0.47450000000000003,0,0.47450000000000003,2.2,-0.31,2.2217335574
2020-07-05 03:30:00,2.5275,-0.29,2.544082595,0.47750000000000004,0,0.47750000000000004,2.05,-0.29,2.0704105873,2.5775,-0.31,2.5960751626,0.47750000000000004,0,0.47750000000000004,2.1,-0.31,2.1227576404
2020-07-05 04:00:00,2.447,-0.30000000000000004,2.4653212772,0.507,0,0.507,1.94,-0.30000000000000004,1.9630588376,2.497,-0.32,2.517421101,0.507,0,0.507,1.99,-0.32,2.0155644371
2020-07-05 04:30:00,2.3995,-0.30000000000000004,2.4181811863,0.5095000000000001,0,0.5095000000000001,1.8900000000000001,-0.30000000000000004,1.9136614121000002,2.4495,-0.32,2.4703137959,0.5095000000000001,0,0.5095000000000001,1.94,-0.32,1.9662146373
2020-07-05 05:00:00,2.39,-0.30000000000000004,2.4087548651,0.5,0,0.5,1.8900000000000001,-0.30000000000000004,1.9136614121000002,2.44,-0.32,2.4608941464000003,0.5,0,0.5,1.94,-0.32,1.9662146373
2020-07-05 05:30:00,2.3815,-0.29,2.3990919636,0.47150000000000003,0,0.47150000000000003,1.9100000000000001,-0.29,1.931890266,2.4314999999999998,-0.31,2.4511818068,0.47150000000000003,0,0.47150000000000003,1.96,-0.31,1.9843638779
2020-07-05 06:00:00,2.3925,-0.30000000000000004,2.4112354199,0.4625,0,0.4625,1.9300000000000002,-0.30000000000000004,1.9531768993,2.4425,-0.33,2.4646919179,0.4625,0,0.4625,1.98,-0.33,2.007311635
2020-07-05 06:30:00,2.4405,-0.30000000000000004,2.4588697098,0.4605,0,0.4605,1.98,-0.30000000000000004,2.0025983122,2.4905,-0.33,2.5122679495,0.4605,0,0.4605,2.03,-0.33,2.0566477579
2020-07-05 07:00:00,2.5484999999999998,-0.29,2.5649468318,0.4485,0,0.4485,2.1,-0.29,2.1199292441,2.5985,-0.32,2.6181295327000003,0.4485,0,0.4485,2.15,-0.32,2.1736835096
2020-07-05 07:30:00,2.6955,-0.29,2.7110551912,0.3955,0,0.3955,2.3,-0.29,2.3182105168,2.7555,-0.32,2.7740187905,0.3955,0,0.3955,2.36,-0.32,2.3815961035
2020-07-05 08:00:00,2.9265,-0.29,2.9408335978,0.35650000000000004,0,0.35650000000000004,2.5700000000000003,-0.29,2.5863101129,2.9865,-0.31,3.0025459613,0.35650000000000004,0,0.35650000000000004,2.63,-0.31,2.6482069406
2020-07-05 08:30:00,3.1475,-0.28,3.1599297856,0.3675,0,0.3675,2.7800000000000002,-0.28,2.7940651388,3.2175,-0.28,3.2296603924,0.3675,0,0.3675,2.85,-0.28,2.8637213552
2020-07-05 09:00:00,3.4085,-0.25,3.4176559584,0.3985,0,0.3985,3.01,-0.25,3.0203642164,3.4885,-0.28,3.4997188815999998,0.3985,0,0.3985,3.09,-0.28,3.102660149
2020-07-05 09:30:00,3.6109999999999998,-0.23,3.6183174267,0.401,0,0.401,3.21,-0.23,3.2182293268,3.691,-0.26,3.7001460782,0.401,0,0.401,3.29,-0.26,3.3002575657
2020-07-05 10:00:00,3.7815000000000003,0.03,3.7816189985,0.41150000000000003,0,0.41150000000000003,3.37,0.03,3.3701335285000003,3.8715,-0.06,3.8719649082,0.41150000000000003,0,0.41150000000000003,3.46,-0.06,3.4605201921
2020-07-05 10:30:00,3.9195,0.03,3.9196148089,0.40950000000000003,0,0.40950000000000003,3.51,0.03,3.5101282028,4.0195,0.26,4.0279002284,0.40950000000000003,0,0.40950000000000003,3.61,0.26,3.6193507705
2020-07-05 11:00:00,3.955,0.24,3.9622752302,0.47500000000000003,0,0.47500000000000003,3.48,0.24,3.4882660449,4.045,0.23,4.0515336602,0.47500000000000003,0,0.47500000000000003,3.5700000000000003,0.23,3.5774012914
2020-07-05 11:30:00,4.0275,0.26,4.0358835774,0.5275000000000001,0,0.5275000000000001,3.5,0.26,3.5096438566,4.1175,0.25,4.1250825749,0.5275000000000001,0,0.5275000000000001,3.59,0.25,3.5986942076
2020-07-05 12:00:00,4.04,0.27,4.0490122252,0.55,0,0.55,3.49,0.27,3.5004285452,4.13,0.26,4.1381759267,0.55,0,0.55,3.58,0.26,3.5894289239
2020-07-05 12:30:00,3.969,0.27,3.9781730732,0.539,0,0.539,3.43,0.27,3.440610411,4.059,0.26,4.0673186499,0.539,0,0.539,3.52,0.26,3.5295892112000002
2020-07-05 13:00:00,3.8655,0.27,3.8749180959,0.5255000000000001,0,0.5255000000000001,3.34,0.27,3.3508954027,3.9555,0.26,3.9640358538,0.5255000000000001,0,0.5255000000000001,3.43,0.26,3.4398401125999998
2020-07-05 13:30:00,3.8175,0.27,3.8270362227,0.5575,0,0.5575,3.26,0.27,3.2711618731,3.9075,0.26,3.9161404788,0.5575,0,0.5575,3.35,0.26,3.3600744039
2020-07-05 14:00:00,3.561,0.24,3.5690784525,0.601,0,0.601,2.96,0.24,2.9697137909,3.641,0.25,3.6495727147,0.601,0,0.601,3.04,0.25,3.0502622838
2020-07-05 14:30:00,3.3985,0.22,3.4056133442,0.5985,0,0.5985,2.8,0.22,2.8086295591,3.4685,0.21,3.4748513997,0.5985,0,0.5985,2.87,0.21,2.8776726708
2020-07-05 15:00:00,3.2560000000000002,0.24,3.264833227,0.616,0,0.616,2.64,0.24,2.6508866441,3.326,0.23,3.3339430109,0.616,0,0.616,2.71,0.23,2.7197426349000002
2020-07-05 15:30:00,3.3475,0.17,3.3518138746,0.5675,0,0.5675,2.7800000000000002,0.17,2.7851929914999998,3.4175,0.17,3.4217256246,0.5675,0,0.5675,2.85,0.17,2.8550656735
2020-07-05 16:00:00,3.569,0.03,3.5691260835,0.5690000000000001,0,0.5690000000000001,3.0,0.03,3.0001499963,3.6390000000000002,0.02,3.6390549597,0.5690000000000001,0,0.5690000000000001,3.07,0.02,3.0700651459
2020-07-05 16:30:00,3.832,0.04,3.8322087626,0.5720000000000001,0,0.5720000000000001,3.26,0.04,3.2602453895,3.912,0.02,3.9120511244,0.5720000000000001,0,0.5720000000000001,3.34,0.02,3.3400598797
2020-07-05 17:00:00,4.109,-0.03,4.1091095142,0.559,0,0.559,3.55,-0.03,3.5501267583000002,4.199,-0.06,4.1994286516,0.559,0,0.559,3.64,-0.06,3.6404944719
2020-07-05 17:30:00,4.315,0.07,4.3155677493999995,0.5650000000000001,0,0.5650000000000001,3.75,0.07,3.7506532764,4.415,0.04,4.4151811967,0.5650000000000001,0,0.5650000000000001,3.85,0.04,3.8502077866
2020-07-05 18:00:00,4.451,-0.14,4.4532012081,0.511,0,0.511,3.94,-0.14,3.942486525,4.551,-0.18,4.5545582662,0.511,0,0.511,4.04,-0.18,4.0440079129
2020-07-05 18:30:00,4.6665,-0.14,4.6685996027000005,0.4565,0,0.4565,4.21,-0.14,4.2123271478,4.7765,-0.18,4.7798904015,0.4565,0,0.4565,4.32,-0.18,4.3237483738
2020-07-05 19:00:00,4.4155,-0.2,4.4200271775,0.48550000000000004,0,0.48550000000000004,3.93,-0.2,3.9350857678,4.5155,-0.21,4.5203805426,0.48550000000000004,0,0.48550000000000004,4.03,-0.21,4.0354677548
2020-07-05 19:30:00,4.3055,-0.24,4.3121839304,0.48550000000000004,0,0.48550000000000004,3.8200000000000003,-0.24,3.8275318418,4.4055,-0.25,4.4125877045,0.48550000000000004,0,0.48550000000000004,3.92,-0.25,3.9279638491
2020-07-05 20:00:00,4.1395,-0.25,4.1470423497,0.46950000000000003,0,0.46950000000000003,3.67,-0.25,3.6785051312,4.2395,-0.27,4.2480890115,0.46950000000000003,0,0.46950000000000003,3.77,-0.27,3.779656069
2020-07-05 20:30:00,4.021,-0.28,4.0307370294,0.35100000000000003,0,0.35100000000000003,3.67,-0.28,3.6806657007,4.111,-0.30000000000000004,4.1219317073,0.35100000000000003,0,0.35100000000000003,3.76,-0.30000000000000004,3.7719490983
2020-07-05 21:00:00,3.9,-0.30000000000000004,3.9115214431,0.32,0,0.32,3.58,-0.30000000000000004,3.5925478424,3.99,-0.33,4.0036233589,0.32,0,0.32,3.67,-0.33,3.6848066435
2020-07-05 21:30:00,3.7535,-0.31,3.7662796298,0.2535,0,0.2535,3.5,-0.31,3.5137017517,3.8435,-0.34,3.8585090709000003,0.2535,0,0.2535,3.59,-0.34,3.6060643366000003
2020-07-05 22:00:00,3.676,-0.31,3.6890481157,0.20600000000000002,0,0.20600000000000002,3.47,-0.31,3.4838197428,3.766,-0.34,3.7813167019,0.20600000000000002,0,0.20600000000000002,3.56,-0.34,3.5761990996
2020-07-05 22:30:00,3.583,-0.31,3.5963855466,0.203,0,0.203,3.38,-0.31,3.3941862059,3.673,-0.34,3.6887028886,0.203,0,0.203,3.47,-0.34,3.4866172718
2020-07-05 23:00:00,3.311,-0.32,3.3264276634,0.201,0,0.201,3.11,-0.32,3.1264196775,3.391,-0.35000000000000003,3.409014667,0.201,0,0.201,3.19,-0.35000000000000003,3.2091431878
2020-07-05 23:30:00,3.0735,-0.34,3.0922487368000002,0.17350000000000002,0,0.17350000000000002,2.9,-0.34,2.9198630105000003,3.1535,-0.35000000000000003,3.172863415,0.17350000000000002,0,0.17350000000000002,2.98,-0.35000000000000003,3.0004832944
2020-07-06 00:00:00,2.821,-0.4,2.8492176119,0.221,0,0.221,2.6,-0.4,2.6305892876,2.891,-0.33,2.9097733589,0.221,0,0.221,2.67,-0.33,2.6903159666
2020-07-06 00:30:00,2.75,-0.37,2.7747792705,0.28,0,0.28,2.47,-0.37,2.4975588081,2.8200000000000003,-0.4,2.848227519,0.28,0,0.28,2.54,-0.4,2.5713031715
2020-07-06 01:00:00,2.686,-0.34,2.707433471,0.366,0,0.366,2.32,-0.34,2.3447814397,2.746,-0.37,2.7708150424999998,0.366,0,0.366,2.38,-0.37,2.4085887984
2020-07-06 01:30:00,2.778,-0.34,2.7987289972,0.318,0,0.318,2.46,-0.34,2.4833847869,2.838,-0.37,2.8620174702,0.318,0,0.318,2.52,-0.37,2.5470178641
2020-07-06 02:00:00,2.765,-0.34,2.7858257304,0.305,0,0.305,2.46,-0.34,2.4833847869,2.825,-0.37,2.8491270592999998,0.305,0,0.305,2.52,-0.37,2.5470178641
2020-07-06 02:30:00,2.6935000000000002,-0.36,2.7174514255,0.2635,0,0.2635,2.43,-0.36,2.4565219315,2.7535,-0.39,2.7809822455,0.2635,0,0.2635,2.49,-0.39,2.5203571176
2020-07-06 03:00:00,2.5445,-0.36,2.5698405106,0.3245,0,0.3245,2.22,-0.36,2.2489997777,2.6045,-0.39,2.6335375923,0.3245,0,0.3245,2.2800000000000002,-0.39,2.3131147831
2020-07-06 03:30:00,2.485,-0.36,2.5109410586000003,0.385,0,0.385,2.1,-0.36,2.1306337085,2.535,-0.39,2.5648245554,0.385,0,0.385,2.15,-0.39,2.1850858107
2020-07-06 04:00:00,2.444,-0.36,2.470371632,0.34400000000000003,0,0.34400000000000003,2.1,-0.36,2.1306337085,2.4939999999999998,-0.39,2.5243090144,0.34400000000000003,0,0.34400000000000003,2.15,-0.39,2.1850858107
2020-07-06 04:30:00,2.4685,-0.33,2.4904602486,0.2985,0,0.2985,2.17,-0.33,2.1949487466,2.5285,-0.36,2.5539992659,0.2985,0,0.2985,2.23,-0.36,2.2588713996
2020-07-06 05:00:00,2.5275,-0.30000000000000004,2.5452418844,0.2775,0,0.2775,2.25,-0.30000000000000004,2.2699118926,2.5775,-0.32,2.5972882493,0.2775,0,0.2775,2.3,-0.32,2.3221541723
2020-07-06 05:30:00,2.5415,-0.30000000000000004,2.5591448279,0.3215,0,0.3215,2.22,-0.30000000000000004,2.2401785643,2.6015,-0.31,2.6199050078,0.3215,0,0.3215,2.2800000000000002,-0.31,2.3009780529
2020-07-06 06:00:00,2.7015000000000002,-0.25,2.7130429871,0.29150000000000004,0,0.29150000000000004,2.41,-0.25,2.422932108,2.7615,-0.28,2.7756588857,0.29150000000000004,0,0.29150000000000004,2.47,-0.28,2.4858197843
2020-07-06 06:30:00,3.099,-0.21,3.1061070490000002,0.289,0,0.289,2.81,-0.21,2.8178360492000003,3.169,-0.23,3.177335519,0.289,0,0.289,2.88,-0.23,2.8891694308
2020-07-06 07:00:00,3.415,-0.19,3.4202814212,0.305,0,0.305,3.11,-0.19,3.115798453,3.495,-0.21,3.5013033288,0.305,0,0.305,3.19,-0.21,3.196904753
2020-07-06 07:30:00,3.8645,0.22,3.8707570642,0.4045,0,0.4045,3.46,0.22,3.4669871647,3.9545,0.25,3.9623945096,0.4045,0,0.4045,3.55,0.25,3.5587919299
2020-07-06 08:00:00,4.18,0.34,4.1938049549,0.37,0,0.37,3.81,0.34,3.8251405203,4.28,0.32,4.2919459456,0.37,0,0.37,3.91,0.32,3.9230727753
2020-07-06 08:30:00,4.469,0.37,4.4842904678,0.449,0,0.449,4.02,0.37,4.036991454,4.579,0.37,4.5939243572,0.449,0,0.449,4.13,0.37,4.1465407269
2020-07-06 09:00:00,4.6075,0.44,4.6284615425,0.41750000000000004,0,0.41750000000000004,4.19,0.44,4.213039283,4.7175,0.43,4.7370567075,0.41750000000000004,0,0.41750000000000004,4.3,0.43,4.3214465171
2020-07-06 09:30:00,4.6875,0.24,4.6936399787,0.3775,0,0.3775,4.31,0.24,4.3166769627,7.5875,0.99,7.6518139189,0.3775,0,0.3775,7.21,0.99,7.2776507198000004
2020-07-06 10:00:00,0.47950000000000004,0.0,0.47950000000000004,0.47950000000000004,0,0.47950000000000004,0.0,0.0,0.0,8.8995,1.1400000000000001,8.9722182458,0.47950000000000004,0,0.47950000000000004,8.42,1.1400000000000001,8.4968229357
2020-07-06 10:30:00,0.49250000000000005,0.0,0.49250000000000005,0.49250000000000005,0,0.49250000000000005,0.0,0.0,0.0,8.7425,1.07,8.8077355915,0.49250000000000005,0,0.49250000000000005,8.25,1.07,8.3190985089
2020-07-06 11:00:00,0.401,0.0,0.401,0.401,0,0.401,0.0,0.0,0.0,8.981,1.09,9.0469033929,0.401,0,0.401,8.58,1.09,8.648959475
2020-07-06 11:30:00,0.3705,0.0,0.3705,0.3705,0,0.3705,0.0,0.0,0.0,8.8205,1.04,8.8816000951,0.3705,0,0.3705,8.45,1.04,8.5137594516
2020-07-06 12:00:00,0.35950000000000004,0.0,0.35950000000000004,0.35950000000000004,0,0.35950000000000004,0.0,0.0,0.0,8.8395,1.04,8.9004696646,0.35950000000000004,0,0.35950000000000004,8.48,1.04,8.5435355679
2020-07-06 12:30:00,0.3155,0.0,0.3155,0.3155,0,0.3155,0.0,0.0,0.0,8.8755,1.02,8.9339185272,0.3155,0,0.3155,8.56,1.02,8.6205568266
2020-07-06 13:00:00,0.2705,0.0,0.2705,0.2705,0,0.2705,0.0,0.0,0.0,8.7605,0.9400000000000001,8.8107865852,0.2705,0,0.2705,8.49,0.9400000000000001,8.5418791843
2020-07-06 13:30:00,0.228,0.0,0.228,0.228,0,0.228,0.0,0.0,0.0,8.588,0.81,8.626114073,0.228,0,0.228,8.36,0.81,8.3991487664
2020-07-06 14:00:00,0.171,0.0,0.171,0.171,0,0.171,0.0,0.0,0.0,8.261,0.8300000000000001,8.302591222,0.171,0,0.171,8.09,0.8300000000000001,8.1324658007
2020-07-06 14:30:00,0.148,0.0,0.148,0.148,0,0.148,0.0,0.0,0.0,8.058,0.68,8.0866410827,0.148,0,0.148,7.91,0.68,7.9391750201
2020-07-06 15:00:00,0.17400000000000002,0.0,0.17400000000000002,0.17400000000000002,0,0.17400000000000002,0.0,0.0,0.0,7.904,0.68,7.9331970857,0.17400000000000002,0,0.17400000000000002,7.73,0.68,7.7598518027
2020-07-06 15:30:00,0.161,0.0,0.161,0.161,0,0.161,0.0,0.0,0.0,7.891,0.5700000000000001,7.91155996,0.161,0,0.161,7.73,0.5700000000000001,7.7509870338999995
2020-07-06 16:00:00,0.14450000000000002,0.0,0.14450000000000002,0.14450000000000002,0,0.14450000000000002,0.0,0.0,0.0,7.7345,0.59,7.7569704299,0.14450000000000002,0,0.14450000000000002,7.59,0.59,7.6128969519
2020-07-06 16:30:00,0.134,0.0,0.134,0.134,0,0.134,0.0,0.0,0.0,8.214,0.48,8.2280128828,0.134,0,0.134,8.08,0.48,8.094244869
2020-07-06 17:00:00,0.10400000000000001,0.0,0.10400000000000001,0.10400000000000001,0,0.10400000000000001,0.0,0.0,0.0,8.554,0.42,8.5643047587,0.10400000000000001,0,0.10400000000000001,8.45,0.42,8.4604314311
2020-07-06 17:30:00,0.09,0.0,0.09,0.09,0,0.09,0.0,0.0,0.0,9.24,0.44,9.2504702583,0.09,0,0.09,9.15,0.44,9.1605731262
2020-07-06 18:00:00,0.0815,0.0,0.0815,0.0815,0,0.0815,0.0,0.0,0.0,9.2515,0.35000000000000003,9.2581181808,0.0815,0,0.0815,9.17,0.35000000000000003,9.1766769585
2020-07-06 18:30:00,0.0685,0.0,0.0685,0.0685,0,0.0685,0.0,0.0,0.0,9.4985,0.34,9.504583223400001,0.0685,0,0.0685,9.43,0.34,9.4361273836
2020-07-06 19:00:00,0.07350000000000001,0.0,0.07350000000000001,0.07350000000000001,0,0.07350000000000001,0.0,0.0,0.0,9.3735,0.18,9.3752281172,0.07350000000000001,0,0.07350000000000001,9.3,0.18,9.3017417724
2020-07-06 19:30:00,0.044500000000000005,0.0,0.044500000000000005,0.044500000000000005,0,0.044500000000000005,0.0,0.0,0.0,9.5345,0.28,9.5386104989,0.044500000000000005,0,0.044500000000000005,9.49,0.28,9.4941297653
2020-07-06 20:00:00,0.0545,0.0,0.0545,0.0545,0,0.0545,0.0,0.0,0.0,9.1245,0.25,9.1279242027,0.0545,0,0.0545,9.07,0.25,9.0734447703
2020-07-06 20:30:00,0.044,0.0,0.044,0.044,0,0.044,0.0,0.0,0.0,8.904,0.14,8.9051005609,0.044,0,0.044,8.86,0.14,8.8611060258
2020-07-06 21:00:00,0.028,0.0,0.028,0.028,0,0.028,0.0,0.0,0.0,8.758,0.01,8.7580057091,0.028,0,0.028,8.73,0.01,8.7300057274
2020-07-06 21:30:00,0.025500000000000002,0.0,0.025500000000000002,0.025500000000000002,0,0.025500000000000002,0.0,0.0,0.0,8.3655,-0.16,8.3670299539,0.025500000000000002,0,0.025500000000000002,8.34,-0.16,8.341534631
2020-07-06 22:00:00,0.030500000000000003,0.0,0.030500000000000003,0.030500000000000003,0,0.030500000000000003,0.0,0.0,0.0,8.2005,-0.25,8.2043098582,0.030500000000000003,0,0.030500000000000003,8.17,-0.25,8.1738240744
2020-07-06 22:30:00,0.026000000000000002,0.0,0.026000000000000002,0.026000000000000002,0,0.026000000000000002,0.0,0.0,0.0,7.866,-0.42,7.8772048342000005,0.026000000000000002,0,0.026000000000000002,7.84,-0.42,7.8512419399999995
2020-07-06 23:00:00,0.0465,0.0,0.0465,0.0465,0,0.0465,0.0,0.0,0.0,7.2265,-0.49,7.2430934172,0.0465,0,0.0465,7.18,-0.49,7.1967006329
2020-07-06 23:30:00,0.054,0.0,0.054,0.054,0,0.054,0.0,0.0,0.0,6.644,-0.56,6.6675584737,0.054,0,0.054,6.59,-0.56,6.6137508269000005
2020-07-07 00:00:00,0.056,0.0,0.056,0.056,0,0.056,0.0,0.0,0.0,6.096,-0.59,6.1244849579,0.056,0,0.056,6.04,-0.59,6.0687478115
2020-07-07 00:30:00,0.0565,0.0,0.0565,0.0565,0,0.0565,0.0,0.0,0.0,5.8965,-0.61,5.9279686445,0.0565,0,0.0565,5.84,-0.61,5.8717714533
2020-07-07 01:00:00,0.059000000000000004,0.0,0.059000000000000004,0.059000000000000004,0,0.059000000000000004,0.0,0.0,0.0,5.6690000000000005,-0.6000000000000001,5.700663207,0.059000000000000004,0,0.059000000000000004,5.61,-0.6000000000000001,5.6419943282
2020-07-07 01:30:00,0.0385,0.0,0.0385,0.0385,0,0.0385,0.0,0.0,0.0,5.7985,-0.64,5.8337125615000005,0.0385,0,0.0385,5.76,-0.64,5.7954464884
2020-07-07 02:00:00,0.059500000000000004,0.0,0.059500000000000004,0.059500000000000004,0,0.059500000000000004,0.0,0.0,0.0,5.7495,-0.62,5.7828323726,0.059500000000000004,0,0.059500000000000004,5.69,-0.62,5.7236788869
2020-07-07 02:30:00,0.078,0.0,0.078,0.078,0,0.078,0.0,0.0,0.0,5.608,-0.64,5.6444011197,0.078,0,0.078,5.53,-0.64,5.5669111723
2020-07-07 03:00:00,0.082,0.0,0.082,0.082,0,0.082,0.0,0.0,0.0,5.2620000000000005,-0.64,5.3007776788,0.082,0,0.082,5.18,-0.64,5.2193869372
2020-07-07 03:30:00,0.073,0.0,0.073,0.073,0,0.073,0.0,0.0,0.0,5.093,-0.66,5.1355865293,0.073,0,0.073,5.02,-0.66,5.0632005688
2020-07-07 04:00:00,0.07200000000000001,0.0,0.07200000000000001,0.07200000000000001,0,0.07200000000000001,0.0,0.0,0.0,5.152,-0.63,5.1903760943,0.07200000000000001,0,0.07200000000000001,5.08,-0.63,5.1189159009
2020-07-07 04:30:00,0.06,0.0,0.06,0.06,0,0.06,0.0,0.0,0.0,5.31,-0.54,5.3373870011,0.06,0,0.06,5.25,-0.54,5.277698362
2020-07-07 05:00:00,0.0675,0.0,0.0675,0.0675,0,0.0675,0.0,0.0,0.0,5.2475,-0.51,5.272224981,0.0675,0,0.0675,5.18,-0.51,5.205045629
2020-07-07 05:30:00,0.0555,0.0,0.0555,0.0555,0,0.0555,0.0,0.0,0.0,5.4155,-0.45,5.4341641722,0.0555,0,0.0555,5.36,-0.45,5.3788567559
2020-07-07 06:00:00,0.0645,0.0,0.0645,0.0645,0,0.0645,0.0,0.0,0.0,5.7845,-0.35000000000000003,5.7950789684,0.0645,0,0.0645,5.72,-0.35000000000000003,5.7306980378
2020-07-07 06:30:00,0.032,0.0,0.032,0.032,0,0.032,0.0,0.0,0.0,6.422,-0.32,6.4299676516,0.032,0,0.032,6.39,-0.32,6.3980075023000005
2020-07-07 07:00:00,0.022500000000000003,0.0,0.022500000000000003,0.022500000000000003,0,0.022500000000000003,0.0,0.0,0.0,7.0425,-0.15,7.044097263,0.022500000000000003,0,0.022500000000000003,7.02,-0.15,7.0216023812
2020-07-07 07:30:00,0.0395,0.0,0.0395,0.0395,0,0.0395,0.0,0.0,0.0,8.0195,0.33,8.0262868283,0.0395,0,0.0395,7.98,0.33,7.9868203936
2020-07-07 08:00:00,0.0485,0.0,0.0485,0.0485,0,0.0485,0.0,0.0,0.0,8.6685,0.54,8.685303233,0.0485,0,0.0485,8.62,0.54,8.6368975911
2020-07-07 08:30:00,0.0575,0.0,0.0575,0.0575,0,0.0575,0.0,0.0,0.0,9.2775,0.77,9.3093988125,0.0575,0,0.0575,9.22,0.77,9.2520970596
2020-07-07 09:00:00,0.059500000000000004,0.0,0.059500000000000004,0.059500000000000004,0,0.059500000000000004,0.0,0.0,0.0,9.5795,0.88,9.6198347309,0.059500000000000004,0,0.059500000000000004,9.52,0.88,9.5605857561
2020-07-07 09:30:00,0.045,0.0,0.045,0.045,0,0.045,0.0,0.0,0.0,9.735,0.88,9.7746930898,0.045,0,0.045,9.69,0.88,9.7298766693
2020-07-07 10:00:00,0.053500000000000006,0.0,0.053500000000000006,0.053500000000000006,0,0.053500000000000006,0.0,0.0,0.0,9.8435,0.9500000000000001,9.8892361813,0.053500000000000006,0,0.053500000000000006,9.79,0.9500000000000001,9.8359849532
2020-07-07 10:30:00,0.065,0.0,0.065,0.065,0,0.065,0.0,0.0,0.0,9.685,0.98,9.7344555575,0.065,0,0.065,9.62,0.98,9.6697880018
2020-07-07 11:00:00,0.1115,0.0,0.1115,0.1115,0,0.1115,0.0,0.0,0.0,9.4915,0.99,9.5429907393,0.1115,0,0.1115,9.38,0.99,9.4320994482
2020-07-07 11:30:00,0.114,0.0,0.114,0.114,0,0.114,0.0,0.0,0.0,9.674,1.13,9.7397728926,0.114,0,0.114,9.56,1.13,9.626551823
2020-07-07 12:00:00,0.11800000000000001,0.0,0.11800000000000001,0.11800000000000001,0,0.11800000000000001,0.0,0.0,0.0,9.278,1.03,9.334997804,0.11800000000000001,0,0.11800000000000001,9.16,1.03,9.2177274857
2020-07-07 12:30:00,0.14450000000000002,0.0,0.14450000000000002,0.14450000000000002,0,0.14450000000000002,0.0,0.0,0.0,9.3045,0.98,9.3559670933,0.14450000000000002,0,0.14450000000000002,9.16,0.98,9.2122744206
2020-07-07 13:00:00,0.21350000000000002,0.0,0.21350000000000002,0.21350000000000002,0,0.21350000000000002,0.0,0.0,0.0,9.0935,1.04,9.1527778434,0.21350000000000002,0,0.21350000000000002,8.88,1.04,8.9406934854
2020-07-07 13:30:00,0.2685,0.0,0.2685,0.2685,0,0.2685,0.0,0.0,0.0,8.7085,1.09,8.776449866,0.2685,0,0.2685,8.44,1.09,8.5100940065
2020-07-07 14:00:00,0.3015,0.0,0.3015,0.3015,0,0.3015,0.0,0.0,0.0,8.4715,0.9400000000000001,8.5234917874,0.3015,0,0.3015,8.17,0.9400000000000001,8.2238981025
2020-07-07 14:30:00,0.32,0.0,0.32,0.32,0,0.32,0.0,0.0,0.0,7.88,0.85,7.9257113245,0.32,0,0.32,7.5600000000000005,0.85,7.6076343235
2020-07-07 15:00:00,0.3825,0.0,0.3825,0.3825,0,0.3825,0.0,0.0,0.0,7.6225000000000005,0.8200000000000001,7.6664793908,0.3825,0,0.3825,7.24,0.8200000000000001,7.2862884928
2020-07-07 15:30:00,0.4055,0.0,0.4055,0.4055,0,0.4055,0.0,0.0,0.0,7.9055,0.8200000000000001,7.9479135784,0.4055,0,0.4055,7.5,0.8200000000000001,7.5446934994
2020-07-07 16:00:00,4.12,0.39,4.138417572,0.43,0,0.43,3.69,0.39,3.7105525195,7.46,0.6900000000000001,7.4918422301,0.43,0,0.43,7.03,0.6900000000000001,7.0637808573
2020-07-07 16:30:00,4.3845,0.34,4.3976630442,0.4645,0,0.4645,3.92,0.34,3.9347172707,4.4845,0.32,4.4959026068,0.4645,0,0.4645,4.02,0.32,4.0327162062
2020-07-07 17:00:00,4.553,0.31,4.5635412784,0.433,0,0.433,4.12,0.31,4.131646161,4.6530000000000005,0.29,4.6620284212000005,0.433,0,0.433,4.22,0.29,4.2299527184
2020-07-07 17:30:00,4.8985,0.26,4.9053952185,0.3885,0,0.3885,4.51,0.26,4.5174882402000005,5.0085,0.25,5.0147355115,0.3885,0,0.3885,4.62,0.25,4.6267591249
2020-07-07 18:00:00,4.873,0.25,4.8794086732,0.383,0,0.383,4.49,0.25,4.496954525,4.983,0.23,4.9883052232,0.383,0,0.383,4.6,0.23,4.6057464107
2020-07-07 18:30:00,4.791,0.25,4.7975182126,0.371,0,0.371,4.42,0.25,4.4270644902,4.901,0.23,4.9063938896,0.371,0,0.371,4.53,0.23,4.535835094
2020-07-07 19:00:00,4.7305,0.23,4.7360880746,0.3105,0,0.3105,4.42,0.23,4.4259801174,4.8405000000000005,0.23,4.8459612308,0.3105,0,0.3105,4.53,0.23,4.535835094
2020-07-07 19:30:00,4.807,0.25,4.8134965462,0.23700000000000002,0,0.23700000000000002,4.57,0.25,4.5768329661,4.927,0.23,4.9323654569,0.23700000000000002,0,0.23700000000000002,4.69,0.23,4.6956362721
2020-07-07 20:00:00,4.675,0.24,4.6811563742,0.215,0,0.215,4.46,0.24,4.4664527312,4.785,0.23,4.7905245016,0.215,0,0.215,4.57,0.23,4.5757840858000005
2020-07-07 20:30:00,4.5995,0.22,4.6047584356,0.1995,0,0.1995,4.4,0.22,4.4054965668,4.7095,0.2,4.7137448223,0.1995,0,0.1995,4.51,0.2,4.5144324117
2020-07-07 21:00:00,4.2735,-0.22,4.2791590587,0.17350000000000002,0,0.17350000000000002,4.1,-0.22,4.1058981965,4.3735,-0.24,4.3800801648,0.17350000000000002,0,0.17350000000000002,4.2,-0.24,4.2068515543
2020-07-07 21:30:00,4.098,-0.22,4.1039010709,0.20800000000000002,0,0.20800000000000002,3.89,-0.22,3.8962161131,4.198,-0.24,4.2048548132,0.20800000000000002,0,0.20800000000000002,3.99,-0.24,3.9972115281000002
2020-07-07 22:00:00,4.0365,0.21,4.0419589619,0.2665,0,0.2665,3.77,0.21,3.7758442764,4.1365,0.2,4.141332183,0.2665,0,0.2665,3.87,0.2,3.8751645126
2020-07-07 22:30:00,3.8369999999999997,0.02,3.8370521237,0.267,0,0.267,3.5700000000000003,0.02,3.570056022,3.927,-0.13,3.9291511806,0.267,0,0.267,3.66,-0.13,3.6623080154
2020-07-07 23:00:00,3.5404999999999998,-0.23,3.547962831,0.3405,0,0.3405,3.2,-0.23,3.2082549774,3.6205,-0.24,3.6284459827999997,0.3405,0,0.3405,3.2800000000000002,-0.24,3.2887687666
2020-07-07 23:30:00,3.2455,-0.25,3.2551144757,0.3655,0,0.3655,2.88,-0.25,2.8908303305,3.3155,-0.28,3.3273022481,0.3655,0,0.3655,2.95,-0.28,2.9632583418
2020-07-08 00:00:00,2.9955,-0.25,3.005914212,0.3655,0,0.3655,2.63,-0.25,2.6418554086,3.0655,-0.28,3.0782609132,0.3655,0,0.3655,2.7,-0.28,2.7144796923000003
2020-07-08 00:30:00,2.931,-0.27,2.9434097574,0.35100000000000003,0,0.35100000000000003,2.58,-0.27,2.5940894356,3.001,-0.30000000000000004,3.0159577252,0.35100000000000003,0,0.35100000000000003,2.65,-0.30000000000000004,2.6669270706
2020-07-08 01:00:00,2.8155,-0.27,2.8284165623,0.35550000000000004,0,0.35550000000000004,2.46,-0.27,2.4747727168,2.8755,-0.30000000000000004,2.8911070976,0.35550000000000004,0,0.35550000000000004,2.52,-0.30000000000000004,2.5377943179
2020-07-08 01:30:00,2.918,-0.27,2.9304648095,0.218,0,0.218,2.7,-0.27,2.7134664177000003,2.988,-0.30000000000000004,3.0030224774,0.218,0,0.218,2.77,-0.30000000000000004,2.7861981265
2020-07-08 02:00:00,2.8245,-0.27,2.837375592,0.1945,0,0.1945,2.63,-0.27,2.6438229895000003,2.8945,-0.30000000000000004,2.9100051976,0.1945,0,0.1945,2.7,-0.30000000000000004,2.7166155414
2020-07-08 02:30:00,2.7465,-0.29,2.7617679573,0.1965,0,0.1965,2.55,-0.29,2.5664372192,2.8165,-0.32,2.8346203009,0.1965,0,0.1965,2.62,-0.32,2.6394696437
2020-07-08 03:00:00,2.6085000000000003,-0.31,2.6268559629,0.1985,0,0.1985,2.41,-0.31,2.4298559628,2.6685,-0.34,2.6900729079,0.1985,0,0.1985,2.47,-0.34,2.4932909979
2020-07-08 03:30:00,2.5675,-0.30000000000000004,2.5849673596000002,0.23750000000000002,0,0.23750000000000002,2.33,-0.30000000000000004,2.3492339177,2.6275,-0.33,2.6481420374,0.23750000000000002,0,0.23750000000000002,2.39,-0.33,2.4126748641
2020-07-08 04:00:00,2.555,-0.30000000000000004,2.5725522346,0.335,0,0.335,2.22,-0.30000000000000004,2.2401785643,2.615,-0.33,2.6357399341,0.335,0,0.335,2.2800000000000002,-0.33,2.3037577998
2020-07-08 04:30:00,2.5055,-0.29,2.52222724,0.3355,0,0.3355,2.17,-0.29,2.189292123,2.5555,-0.31,2.5742339152,0.3355,0,0.3355,2.22,-0.31,2.2415396494
2020-07-08 05:00:00,2.508,-0.27,2.5224916254,0.388,0,0.388,2.12,-0.27,2.137124236,2.568,-0.30000000000000004,2.5854639816000002,0.388,0,0.388,2.18,-0.30000000000000004,2.2005453869
2020-07-08 05:30:00,2.654,-0.24,2.6648294505,0.384,0,0.384,2.27,-0.24,2.2826519665,2.714,-0.26,2.7264254987000003,0.384,0,0.384,2.33,-0.26,2.3444615587
2020-07-08 06:00:00,2.805,-0.21,2.8128499782,0.34500000000000003,0,0.34500000000000003,2.46,-0.21,2.468947144,2.865,-0.24,2.8750347824,0.34500000000000003,0,0.34500000000000003,2.52,-0.24,2.5314027732
2020-07-08 06:30:00,3.29,0.18,3.2949203329,0.30000000000000004,0,0.30000000000000004,2.99,0.18,2.9954131602,3.37,0.16,3.3737960816,0.30000000000000004,0,0.30000000000000004,3.07,0.16,3.0741665537
2020-07-08 07:00:00,3.518,0.18,3.5226018793,0.318,0,0.318,3.2,0.18,3.2050585018,3.598,0.16,3.6015557749,0.318,0,0.318,3.2800000000000002,0.16,3.2839001203000002
2020-07-08 07:30:00,3.941,0.21,3.9465910606000003,0.341,0,0.341,3.6,0.21,3.6061197983,4.031,0.24,4.0381383087,0.341,0,0.341,3.69,0.24,3.6977966412
2020-07-08 08:00:00,4.2855,0.29,4.2953009499,0.3755,0,0.3755,3.91,0.29,3.9207397261,4.3855,0.28,4.3944294567,0.3755,0,0.3755,4.01,0.28,4.0197636746
2020-07-08 08:30:00,4.5995,0.42,4.6186361894,0.3695,0,0.3695,4.23,0.42,4.2507999247,4.7095,0.41000000000000003,4.7273132168,0.3695,0,0.3695,4.34,0.41000000000000003,4.359323342
2020-07-08 09:00:00,4.819,0.42,4.8372679272,0.369,0,0.369,4.45,0.42,4.4697762808,4.929,0.41000000000000003,4.9460227456,0.369,0,0.369,4.5600000000000005,0.41000000000000003,4.5783949153
2020-07-08 09:30:00,4.9245,0.47000000000000003,4.9468778285,0.3145,0,0.3145,4.61,0.47000000000000003,4.6338968482,5.0445,0.46,5.0654299176,0.3145,0,0.3145,4.73,0.46,4.7523152252
2020-07-08 10:00:00,4.87,0.5,4.8956000654,0.28,0,0.28,4.59,0.5,4.6171528023,4.99,0.49,5.0140003989,0.28,0,0.28,4.71,0.49,4.735419728
2020-07-08 10:30:00,4.949,0.53,4.9772985645,0.269,0,0.269,4.68,0.53,4.7099150735,5.069,0.51,5.0945913477,0.269,0,0.269,4.8,0.51,4.8270177128
2020-07-08 11:00:00,4.9855,0.51,5.0115177591,0.3155,0,0.3155,4.67,0.51,4.6977654262,5.1055,0.5,5.1299249751,0.3155,0,0.3155,4.79,0.5,4.8160253322
2020-07-08 11:30:00,4.828,0.5700000000000001,4.8615310346000005,0.268,0,0.268,4.5600000000000005,0.5700000000000001,4.5954869165000005,4.948,0.5700000000000001,4.9807232407,0.268,0,0.268,4.68,0.5700000000000001,4.7145837568
2020-07-08 12:00:00,4.986,0.5700000000000001,5.0184754657,0.266,0,0.266,4.72,0.5700000000000001,4.754292797,5.106,0.5700000000000001,5.1377170027,0.266,0,0.266,4.84,0.5700000000000001,4.8734484711
2020-07-08 12:30:00,4.9145,0.71,4.9655221528,0.2645,0,0.2645,4.65,0.71,4.7038920056,5.0345,0.71,5.0843180713,0.2645,0,0.2645,4.77,0.71,4.8225511921
2020-07-08 13:00:00,5.3695,0.6000000000000001,5.4029186788,0.2595,0,0.2595,5.11,0.6000000000000001,5.1451044693,5.4995,0.6000000000000001,5.5321334266,0.2595,0,0.2595,5.24,0.6000000000000001,5.2742392816
2020-07-08 13:30:00,5.353,0.5700000000000001,5.3832619294,0.273,0,0.273,5.08,0.5700000000000001,5.1118783241,5.483,0.5700000000000001,5.5125483218,0.273,0,0.273,5.21,0.5700000000000001,5.2410876734
2020-07-08 14:00:00,5.215,0.6000000000000001,5.2494023469,0.275,0,0.275,4.94,0.6000000000000001,4.9763038492,5.345,0.59,5.3774645513,0.275,0,0.275,5.07,0.59,5.1042139454
2020-07-08 14:30:00,4.4875,0.55,4.5210791024,0.3075,0,0.3075,4.18,0.55,4.2160289373,4.5975,0.55,4.6302814439,0.3075,0,0.3075,4.29,0.55,4.3251127153
2020-07-08 15:00:00,4.423,0.51,4.4523060317,0.373,0,0.373,4.05,0.51,4.0819848113,4.523,0.44,4.5443513288,0.373,0,0.373,4.15,0.44,4.1732601165
2020-07-08 15:30:00,4.32,0.46,4.3444217107,0.33,0,0.33,3.99,0.46,4.016428762,4.42,0.45,4.4428481856,0.33,0,0.33,4.09,0.45,4.1146810326
2020-07-08 16:00:00,4.451,0.44,4.4726950488,0.251,0,0.251,4.2,0.44,4.2229847265,4.551,0.43,4.5712690798,0.251,0,0.251,4.3,0.43,4.3214465171
2020-07-08 16:30:00,4.5495,0.41000000000000003,4.5679371986,0.17950000000000002,0,0.17950000000000002,4.37,0.41000000000000003,4.3891912695,4.6595,0.4,4.6766377078,0.17950000000000002,0,0.17950000000000002,4.48,0.4,4.497821695
2020-07-08 17:00:00,4.8275,0.37,4.8416584194,0.1675,0,0.1675,4.66,0.37,4.6746657635,4.9475,0.35000000000000003,4.9598645395,0.1675,0,0.1675,4.78,0.35000000000000003,4.7927966783
2020-07-08 17:30:00,4.9645,0.33,4.9754557831,0.1545,0,0.1545,4.8100000000000005,0.33,4.8213068768,5.0845,0.32,5.0945598681,0.1545,0,0.1545,4.93,0.32,4.9403744797
2020-07-08 18:00:00,4.7715,0.26,4.7785784759,0.1515,0,0.1515,4.62,0.26,4.6273102338,4.8815,0.25,4.8878975286,0.1515,0,0.1515,4.73,0.25,4.7366021577
2020-07-08 18:30:00,4.845,0.22,4.849992268,0.165,0,0.165,4.68,0.22,4.6851680866,4.965,0.21,4.9694391032,0.165,0,0.165,4.8,0.21,4.8045915539
2020-07-08 19:00:00,4.884,0.23,4.8894126437,0.17400000000000002,0,0.17400000000000002,4.71,0.23,4.7156123674,5.004,0.22,5.0088337964,0.17400000000000002,0,0.17400000000000002,4.83,0.22,4.8350077558999995
2020-07-08 19:30:00,4.8615,0.25,4.8679238131,0.1715,0,0.1715,4.69,0.25,4.6966583866,4.9815000000000005,0.22,4.9863556081,0.1715,0,0.1715,4.8100000000000005,0.22,4.8150285565
2020-07-08 20:00:00,4.688,0.25,4.6946612231,0.178,0,0.178,4.51,0.25,4.5169237319,4.798,0.22,4.80304112,0.178,0,0.178,4.62,0.22,4.6252351292
2020-07-08 20:30:00,4.5255,0.15,4.5279852308,0.2255,0,0.2255,4.3,0.15,4.3026154836,4.6355,-0.04,4.635672578,0.2255,0,0.2255,4.41,-0.04,4.4101814022
2020-07-08 21:00:00,4.297,-0.2,4.301651892,0.247,0,0.247,4.05,-0.2,4.0549352646,4.397,-0.2,4.4015462056,0.247,0,0.247,4.15,-0.2,4.1548164821
2020-07-08 21:30:00,4.121,-0.21,4.126347174,0.231,0,0.231,3.89,-0.21,3.8956642566,4.221,-0.2,4.2257355573,0.231,0,0.231,3.99,-0.2,3.9950093867
2020-07-08 22:00:00,3.9985,-0.24,4.0056962254,0.2485,0,0.2485,3.75,-0.24,3.7576721517,4.0985,-0.27,4.1073838693,0.2485,0,0.2485,3.85,-0.27,3.8594559202000003
2020-07-08 22:30:00,3.7635,-0.24,3.771144687,0.2735,0,0.2735,3.49,-0.24,3.4982424158,3.8535,-0.2,3.8586865965,0.2735,0,0.2735,3.58,-0.2,3.58558224
2020-07-08 23:00:00,3.5175,-0.25,3.5263729595999997,0.3175,0,0.3175,3.2,-0.25,3.2097507691000002,3.5975,-0.27,3.6076178082,0.3175,0,0.3175,3.2800000000000002,-0.27,3.291094043
2020-07-08 23:30:00,3.245,-0.25,3.2546159528,0.34500000000000003,0,0.34500000000000003,2.9,-0.25,2.9107559156000002,3.325,-0.27,3.335944394,0.34500000000000003,0,0.34500000000000003,2.98,-0.27,2.9922065437
2020-07-09 00:00:00,2.9475,-0.28,2.9607695368,0.3775,0,0.3775,2.5700000000000003,-0.28,2.585207922,3.0175,-0.30000000000000004,3.0323763371,0.3775,0,0.3775,2.64,-0.30000000000000004,2.6569907791
2020-07-09 00:30:00,2.878,-0.28,2.8915884908000002,0.488,0,0.488,2.39,-0.28,2.4063457773,2.948,-0.30000000000000004,2.9632252699,0.488,0,0.488,2.46,-0.30000000000000004,2.4782251714
2020-07-09 01:00:00,2.7720000000000002,-0.26,2.7841666617,0.502,0,0.502,2.27,-0.26,2.2848413512,2.832,-0.30000000000000004,2.8478455014,0.502,0,0.502,2.33,-0.30000000000000004,2.3492339177
2020-07-09 01:30:00,2.888,-0.26,2.8996799823,0.508,0,0.508,2.38,-0.26,2.3941595603,2.948,-0.28,2.9612672963,0.508,0,0.508,2.44,-0.28,2.4560130293
2020-07-09 02:00:00,2.8985000000000003,-0.25,2.9092614613,0.5285000000000001,0,0.5285000000000001,2.37,-0.25,2.383149177,2.9585,-0.27,2.9707948852,0.5285000000000001,0,0.5285000000000001,2.43,-0.27,2.4449539873
2020-07-09 02:30:00,2.806,-0.25,2.8171148361,0.536,0,0.536,2.27,-0.25,2.2837250272,2.856,-0.27,2.8687342156,0.536,0,0.536,2.32,-0.27,2.3356583654
2020-07-09 03:00:00,2.6085000000000003,-0.26,2.6214256141,0.4485,0,0.4485,2.16,-0.26,2.1755918735,2.6685,-0.29,2.6842116627,0.4485,0,0.4485,2.22,-0.29,2.2388613177
2020-07-09 03:30:00,2.5175,-0.29,2.5341480324,0.42750000000000005,0,0.42750000000000005,2.09,-0.29,2.1100236965,2.5775,-0.29,2.5937629518,0.42750000000000005,0,0.42750000000000005,2.15,-0.29,2.1694699814
2020-07-09 04:00:00,2.4855,-0.27,2.500122047,0.4455,0,0.4455,2.04,-0.27,2.0577900768,2.5355,-0.29,2.5520306131,0.4455,0,0.4455,2.09,-0.29,2.1100236965
2020-07-09 04:30:00,2.582,-0.23,2.5922237558,0.452,0,0.452,2.13,-0.23,2.1423818521,2.642,-0.26,2.6547625129,0.452,0,0.452,2.19,-0.26,2.2053797859
2020-07-09 05:00:00,2.6585,-0.21,2.6667812527,0.4585,0,0.4585,2.2,-0.21,2.21,2.7185,-0.23,2.7282122810000002,0.4585,0,0.4585,2.26,-0.23,2.271673392
2020-07-09 05:30:00,2.7095000000000002,-0.21,2.7176258481,0.46950000000000003,0,0.46950000000000003,2.24,-0.21,2.2498222152,2.7695,-0.22,2.778224298,0.46950000000000003,0,0.46950000000000003,2.3,-0.22,2.3104977819
2020-07-09 06:00:00,2.835,-0.17,2.8400924281,0.41500000000000004,0,0.41500000000000004,2.42,-0.17,2.425963726,2.9050000000000002,-0.19,2.9112067944,0.41500000000000004,0,0.41500000000000004,2.49,-0.19,2.4972384748
2020-07-09 06:30:00,3.233,0.12,3.2352262672,0.393,0,0.393,2.84,0.12,2.8425340807,3.303,0.21,3.3096690167,0.393,0,0.393,2.91,0.21,2.9175674798999998
2020-07-09 07:00:00,3.4715,0.2,3.4772564257000003,0.3715,0,0.3715,3.1,0.2,3.1064449134,3.5515,0.19,3.5565787282,0.3715,0,0.3715,3.18,0.19,3.1856710439
2020-07-09 07:30:00,3.9385,0.25,3.9464265165,0.3085,0,0.3085,3.63,0.25,3.6385986313,4.0385,0.24,4.0456250753,0.3085,0,0.3085,3.73,0.24,3.7377132046
2020-07-09 08:00:00,4.3629999999999995,0.35000000000000003,4.3770159927,0.323,0,0.323,4.04,0.35000000000000003,4.0551325502,4.473,0.34,4.485903365,0.323,0,0.323,4.15,0.34,4.1639044177
2020-07-09 08:30:00,4.611,0.4,4.6283172968,0.371,0,0.371,4.24,0.4,4.2588261293,4.721,0.39,4.7370814855,0.371,0,0.371,4.35,0.39,4.3674477673
2020-07-09 09:00:00,4.8035,0.45,4.8245323348,0.2335,0,0.2335,4.57,0.45,4.5921019152,4.9235,0.44,4.943121711,0.2335,0,0.2335,4.69,0.44,4.7105944423
2020-07-09 09:30:00,4.9395,0.47000000000000003,4.9618101788,0.20950000000000002,0,0.20950000000000002,4.73,0.47000000000000003,4.753293595,5.0595,0.46,5.0803681215,0.20950000000000002,0,0.20950000000000002,4.85,0.46,4.8717655937
2020-07-09 10:00:00,4.912,0.49,4.936379645,0.162,0,0.162,4.75,0.49,4.7752068018,5.032,0.48,5.0548416395,0.162,0,0.162,4.87,0.48,4.8935978584
2020-07-09 10:30:00,5.027,0.49,5.0508245861,0.177,0,0.177,4.85,0.49,4.8746897337,5.157,0.48,5.1792903954,0.177,0,0.177,4.98,0.48,5.0030790519
2020-07-09 11:00:00,5.001,0.54,5.0300696814,0.151,0,0.151,4.85,0.54,4.8799692622,5.131,0.53,5.1583002045,0.151,0,0.151,4.98,0.53,5.008123401
2020-07-09 11:30:00,5.0175,0.59,5.0520695017,0.1075,0,0.1075,4.91,0.59,4.9453210209,5.1475,0.58,5.1800729966,0.1075,0,0.1075,5.04,0.58,5.0732632496
2020-07-09 12:00:00,5.1765,0.56,5.2067026274,0.10650000000000001,0,0.10650000000000001,5.07,0.56,5.1008332653,5.3165,0.56,5.3459117323,0.10650000000000001,0,0.10650000000000001,5.21,0.56,5.240009542
2020-07-09 12:30:00,5.1535,0.55,5.182765888,0.0835,0,0.0835,5.07,0.55,5.0997450917,5.2935,0.54,5.3209719272000005,0.0835,0,0.0835,5.21,0.54,5.2379098885
2020-07-09 13:00:00,5.3135,0.6000000000000001,5.3472686719,0.0935,0,0.0935,5.22,0.6000000000000001,5.2543696101,5.4535,0.59,5.4853224381,0.0935,0,0.0935,5.36,0.59,5.3923742452
2020-07-09 13:30:00,5.1595,0.6000000000000001,5.1942699439,0.08950000000000001,0,0.08950000000000001,5.07,0.6000000000000001,5.1053795158,5.2995,0.59,5.3322415784,0.08950000000000001,0,0.08950000000000001,5.21,0.59,5.2433004873
2020-07-09 14:00:00,4.973,0.55,5.0033217966,0.10300000000000001,0,0.10300000000000001,4.87,0.55,4.9009590898,5.093,0.54,5.12154752,0.10300000000000001,0,0.10300000000000001,4.99,0.54,5.0191333913
2020-07-09 14:30:00,4.7485,0.53,4.7779862128,0.1085,0,0.1085,4.64,0.53,4.6701713031,4.8785,0.52,4.9061351643,0.1085,0,0.1085,4.77,0.52,4.7982601013
2020-07-09 15:00:00,4.744,0.5,4.7702763023,0.154,0,0.154,4.59,0.5,4.6171528023,4.854,0.49,4.8786694908,0.154,0,0.154,4.7,0.49,4.7254735212
2020-07-09 15:30:00,4.5865,0.52,4.6158836911000005,0.14650000000000002,0,0.14650000000000002,4.44,0.52,4.4703467427,4.7065,0.48,4.7309134689,0.14650000000000002,0,0.14650000000000002,4.5600000000000005,0.48,4.5851935619
2020-07-09 16:00:00,4.5755,0.43,4.5956610243,0.1555,0,0.1555,4.42,0.43,4.4408670325,4.6955,0.42,4.7142465199,0.1555,0,0.1555,4.54,0.42,4.5593859236
2020-07-09 16:30:00,4.742,0.37,4.7564129341,0.182,0,0.182,4.5600000000000005,0.37,4.5749863388000005,4.862,0.36,4.8753096312,0.182,0,0.182,4.68,0.36,4.6938257317000005
2020-07-09 17:00:00,4.858,0.30000000000000004,4.8672542568,0.178,0,0.178,4.68,0.30000000000000004,4.6896055271,4.978,0.29,4.9864400127,0.178,0,0.178,4.8,0.29,4.808752437
2020-07-09 17:30:00,4.9695,0.26,4.976296841,0.1995,0,0.1995,4.77,0.26,4.7770806985,5.0895,0.25,5.095636393,0.1995,0,0.1995,4.89,0.25,4.8963864227
2020-07-09 18:00:00,5.0205,0.26,5.0272278892,0.2205,0,0.2205,4.8,0.26,4.8070365091,5.1405,0.25,5.1465755848,0.2205,0,0.2205,4.92,0.25,4.9263475314
2020-07-09 18:30:00,5.1545,0.26,5.1610532113,0.1945,0,0.1945,4.96,0.26,4.9668098413,5.2845,0.25,5.2904102157,0.1945,0,0.1945,5.09,0.25,5.096135791
2020-07-09 19:00:00,5.029,0.24,5.0347235277,0.209,0,0.209,4.82,0.24,4.8259714048,5.149,0.23,5.1541343599000005,0.209,0,0.209,4.94,0.23,4.9453513525
2020-07-09 19:30:00,4.9345,0.26,4.9413449839,0.1845,0,0.1845,4.75,0.26,4.7571104675,5.0645,0.25,5.0706666475,0.1845,0,0.1845,4.88,0.25,4.8863994925
2020-07-09 20:00:00,4.5715,0.26,4.5788876651,0.2315,0,0.2315,4.34,0.26,4.3477810432,4.6815,0.24,4.6876478377,0.2315,0,0.2315,4.45,0.24,4.4564672107
2020-07-09 20:30:00,4.42,0.24,4.4265110414,0.24,0,0.24,4.18,0.24,4.1868842831,4.52,0.24,4.5263671968,0.24,0,0.24,4.28,0.24,4.2867236907
2020-07-09 21:00:00,4.249,0.22,4.2546916457,0.169,0,0.169,4.08,0.22,4.0859270674,4.359,0.12,4.3606514422,0.169,0,0.169,4.19,0.12,4.1917180249
2020-07-09 21:30:00,4.144,0.12,4.1457370877,0.154,0,0.154,3.99,0.12,3.9918041034,4.244,0.2,4.2487099218,0.154,0,0.154,4.09,0.2,4.0948870558
2020-07-09 22:00:00,4.0395,-0.25,4.0472287123,0.1395,0,0.1395,3.9,-0.25,3.9080046059,4.1395,-0.27,4.1482960659,0.1395,0,0.1395,4.0,-0.27,4.0091021439
2020-07-09 22:30:00,3.8685,-0.26,3.8772273921,0.1385,0,0.1385,3.73,-0.26,3.7390506817,3.9685,-0.21,3.9740523713,0.1385,0,0.1385,3.83,-0.21,3.8357528596
2020-07-09 23:00:00,3.593,-0.28,3.6038935889,0.153,0,0.153,3.44,-0.28,3.451376537,3.683,-0.30000000000000004,3.6951981002,0.153,0,0.153,3.5300000000000002,-0.30000000000000004,3.5427249399000003
2020-07-09 23:30:00,3.314,-0.28,3.3258075711,0.17400000000000002,0,0.17400000000000002,3.14,-0.28,3.1524593574,3.394,-0.31,3.4081279319,0.17400000000000002,0,0.17400000000000002,3.22,-0.31,3.2348879424
2020-07-10 00:00:00,2.989,-0.31,3.0050326121,0.209,0,0.209,2.7800000000000002,-0.31,2.7972307735,3.059,-0.34,3.0778370651999998,0.209,0,0.209,2.85,-0.34,2.8702090516
2020-07-10 00:30:00,2.996,-0.31,3.0119953519,0.216,0,0.216,2.7800000000000002,-0.31,2.7972307735,3.066,-0.34,3.0847943205,0.216,0,0.216,2.85,-0.34,2.8702090516
2020-07-10 01:00:00,2.8155,-0.29,2.8303957762,0.20550000000000002,0,0.20550000000000002,2.61,-0.29,2.6260616901000002,2.8855,-0.32,2.9031896683,0.20550000000000002,0,0.20550000000000002,2.68,-0.32,2.6990368653
2020-07-10 01:30:00,2.9210000000000003,-0.30000000000000004,2.9363652702,0.161,0,0.161,2.76,-0.30000000000000004,2.7762564723,2.991,-0.32,3.0080693144,0.161,0,0.161,2.83,-0.32,2.8480344099
2020-07-10 02:00:00,2.816,-0.30000000000000004,2.8319350275,0.106,0,0.106,2.71,-0.30000000000000004,2.7265546024000002,2.886,-0.33,2.9048056734000003,0.106,0,0.106,2.7800000000000002,-0.33,2.7995178156
2020-07-10 02:30:00,2.7385,-0.32,2.7571329765,0.1285,0,0.1285,2.61,-0.32,2.6295436866,2.7984999999999998,-0.35000000000000003,2.8203018012000003,0.1285,0,0.1285,2.67,-0.35000000000000003,2.6928423645
2020-07-10 03:00:00,2.6145,-0.31,2.6328141313,0.10450000000000001,0,0.10450000000000001,2.51,-0.31,2.5290709757,2.6745,-0.34,2.6960248979,0.10450000000000001,0,0.10450000000000001,2.5700000000000003,-0.34,2.5923927172
2020-07-10 03:30:00,2.5985,-0.30000000000000004,2.6157603579,0.08850000000000001,0,0.08850000000000001,2.51,-0.30000000000000004,2.5278647116,2.6585,-0.33,2.6789031804,0.08850000000000001,0,0.08850000000000001,2.5700000000000003,-0.33,2.5911001524
2020-07-10 04:00:00,2.536,-0.30000000000000004,2.5536828307,0.056,0,0.056,2.48,-0.30000000000000004,2.4980792622,2.606,-0.34,2.6280859955,0.056,0,0.056,2.55,-0.34,2.5725668116
2020-07-10 04:30:00,2.594,-0.30000000000000004,2.6112901026,0.024,0,0.024,2.5700000000000003,-0.30000000000000004,2.5874504826,2.664,-0.34,2.6856090557,0.024,0,0.024,2.64,-0.34,2.6618038996
2020-07-10 05:00:00,2.6470000000000002,-0.26,2.659738521,0.027,0,0.027,2.62,-0.26,2.6328691574,2.717,-0.29,2.7324327988,0.027,0,0.027,2.69,-0.29,2.7055868125
2020-07-10 05:30:00,2.637,-0.26,2.6497865952,0.017,0,0.017,2.62,-0.26,2.6328691574,2.707,-0.29,2.7224894857,0.017,0,0.017,2.69,-0.29,2.7055868125
2020-07-10 06:00:00,2.8015,-0.28,2.8154577337,0.021500000000000002,0,0.021500000000000002,2.7800000000000002,-0.28,2.7940651388,2.8715,-0.24,2.8815121464,0.021500000000000002,0,0.021500000000000002,2.85,-0.24,2.8600874113
2020-07-10 06:30:00,3.228,0.19,3.2335868629,0.028,0,0.028,3.2,0.19,3.2056356624,3.308,0.18,3.3128935993,0.028,0,0.028,3.2800000000000002,0.18,3.2849353114
2020-07-10 07:00:00,3.5285,0.19,3.5336117853999998,0.0685,0,0.0685,3.46,0.19,3.4652128362,3.6185,0.18,3.6229742271000003,0.0685,0,0.0685,3.55,0.18,3.554560451
2020-07-10 07:30:00,3.988,0.26,3.9964664391999998,0.088,0,0.088,3.9,0.26,3.9086570584,4.098,0.25,4.1056185892,0.088,0,0.088,4.01,0.25,4.0177854597
2020-07-10 08:00:00,4.2675,0.34,4.2810228042,0.1375,0,0.1375,4.13,0.34,4.143971525,4.3775,0.33,4.3899209845,0.1375,0,0.1375,4.24,0.33,4.2528225921
2020-07-10 08:30:00,4.6725,0.46,4.6950885242,0.1525,0,0.1525,4.52,0.46,4.543346784,4.7925,0.45,4.8135803982,0.1525,0,0.1525,4.64,0.45,4.6617700501
2020-07-10 09:00:00,4.796,0.55,4.8274336868,0.20600000000000002,0,0.20600000000000002,4.59,0.55,4.6228346282,4.906,0.55,4.9367333329,0.20600000000000002,0,0.20600000000000002,4.7,0.55,4.732071428
2020-07-10 09:30:00,4.7945,0.58,4.8294544464,0.2245,0,0.2245,4.57,0.58,4.6066582248,4.9145,0.58,4.9486068999,0.2245,0,0.2245,4.69,0.58,4.7257274572
2020-07-10 10:00:00,4.7135,0.6000000000000001,4.7515347257,0.2535,0,0.2535,4.46,0.6000000000000001,4.5001777743,4.8235,0.59,4.8594497888,0.2535,0,0.2535,4.57,0.59,4.6079279508
2020-07-10 10:30:00,4.6845,0.5700000000000001,4.7190507785,0.4045,0,0.4045,4.28,0.5700000000000001,4.3177887859,4.7945,0.56,4.8270933542000005,0.4045,0,0.4045,4.39,0.56,4.4255734092
2020-07-10 11:00:00,4.7505,0.66,4.7961286732,0.42050000000000004,0,0.42050000000000004,4.33,0.66,4.3800114155,4.8605,0.65,4.9037700038,0.42050000000000004,0,0.42050000000000004,4.44,0.65,4.4873265983
2020-07-10 11:30:00,4.6285,0.56,4.6622539881,0.3285,0,0.3285,4.3,0.56,4.3363117969000005,4.7385,0.55,4.7703125946,0.3285,0,0.3285,4.41,0.55,4.4441647134
2020-07-10 12:00:00,4.6085,0.56,4.6423994066,0.28850000000000003,0,0.28850000000000003,4.32,0.56,4.3561450848,4.7185,0.55,4.7504465316,0.28850000000000003,0,0.28850000000000003,4.43,0.55,4.4640116487
2020-07-10 12:30:00,4.583,0.56,4.6170866355,0.343,0,0.343,4.24,0.56,4.2768212495,4.693,0.55,4.7251189403,0.343,0,0.343,4.35,0.55,4.3846322537
2020-07-10 13:00:00,4.451,0.56,4.4860897227,0.381,0,0.381,4.07,0.56,4.1083451656,4.551,0.55,4.584113982,0.381,0,0.381,4.17,0.55,4.2061145966
2020-07-10 13:30:00,4.2195,0.52,4.2514209683,0.34950000000000003,0,0.34950000000000003,3.87,0.52,3.9047791231,4.3195,0.51,4.3495034487,0.34950000000000003,0,0.34950000000000003,3.9699999999999998,0.51,4.0026241392
2020-07-10 14:00:00,3.971,0.4,3.9910952131,0.421,0,0.421,3.55,0.4,3.5724641355999998,4.061,0.39,4.0796839338,0.421,0,0.421,3.64,0.39,3.6608332385
2020-07-10 14:30:00,3.932,0.38,3.9503194808,0.392,0,0.392,3.54,0.38,3.5603370627,4.022,0.37,4.0389830403,0.392,0,0.392,3.63,0.37,3.6488080245
