Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-10 15:00:00,3.8315,0.38,3.8502976833,0.3815,0,0.3815,3.45,0.38,3.4708644456,3.9115,0.37,3.9289607086,0.3815,0,0.3815,3.5300000000000002,0.37,3.5493379664
2020-07-10 15:30:00,3.826,0.38,3.8448245734,0.376,0,0.376,3.45,0.38,3.4708644456,3.906,0.37,3.9234851854,0.376,0,0.376,3.5300000000000002,0.37,3.5493379664
2020-07-10 16:00:00,3.8355,0.38,3.854278175,0.3655,0,0.3655,3.47,0.38,3.4907449061999998,3.9255,0.36,3.941972888,0.3655,0,0.3655,3.56,0.36,3.5781559496
2020-07-10 16:30:00,3.906,0.32,3.919086118,0.336,0,0.336,3.5700000000000003,0.32,3.5843130444,4.006,0.31,4.0179766052,0.336,0,0.336,3.67,0.31,3.6830693721000003
2020-07-10 17:00:00,4.071,0.34,4.0851733133,0.321,0,0.321,3.75,0.34,3.7653817868,4.171,0.32,4.1832572237,0.321,0,0.321,3.85,0.32,3.8632758121
2020-07-10 17:30:00,4.1755,0.29,4.185558535,0.2555,0,0.2555,3.92,0.29,3.9307124036000003,4.2755,0.27,4.2840168359,0.2555,0,0.2555,4.02,0.27,4.0290569616
2020-07-10 18:00:00,4.2905,0.25,4.2977773616,0.2305,0,0.2305,4.06,0.25,4.067689762,4.3905,0.25,4.3976118803,0.2305,0,0.2305,4.16,0.25,4.1675052489
2020-07-10 18:30:00,4.3755,0.25,4.3826362215,0.20550000000000002,0,0.20550000000000002,4.17,0.25,4.177487283,4.4755,0.25,4.4824770217,0.20550000000000002,0,0.20550000000000002,4.27,0.25,4.2773122402
2020-07-10 19:00:00,4.425,0.25,4.4320565204,0.17500000000000002,0,0.17500000000000002,4.25,0.25,4.2573465915,4.535,0.23,4.5408286689,0.17500000000000002,0,0.17500000000000002,4.36,0.23,4.3660622991
2020-07-10 19:30:00,4.4355,0.25,4.4425398423,0.20550000000000002,0,0.20550000000000002,4.23,0.25,4.2373812668,4.5455,0.24,4.551831527,0.20550000000000002,0,0.20550000000000002,4.34,0.24,4.3466308792
2020-07-10 20:00:00,4.3165,0.23,4.3226233065,0.1365,0,0.1365,4.18,0.23,4.1863229689,4.4265,0.24,4.4330014945,0.1365,0,0.1365,4.29,0.24,4.2967080422
2020-07-10 20:30:00,4.167,0.12,4.1687275037,0.08700000000000001,0,0.08700000000000001,4.08,0.12,4.0817643244,4.277,0.06,4.277420835,0.08700000000000001,0,0.08700000000000001,4.19,0.06,4.1904295723
2020-07-10 21:00:00,4.004,-0.07,4.0046118414,0.054,0,0.054,3.95,-0.07,3.9506202045,4.104,-0.11,4.1054739069,0.054,0,0.054,4.05,-0.11,4.0514935518
2020-07-10 21:30:00,3.8845,-0.39,3.9040287204,0.0545,0,0.0545,3.83,-0.39,3.8498051899,3.9945,-0.02,3.9945500685,0.0545,0,0.0545,3.94,-0.02,3.9400507611
2020-07-10 22:00:00,3.8215,-0.25,3.8296686867,0.0815,0,0.0815,3.74,-0.25,3.748346302,3.9115,-0.15,3.9143750778,0.0815,0,0.0815,3.83,-0.15,3.8329362113
2020-07-10 22:30:00,3.7365,-0.27,3.7462424174,0.1865,0,0.1865,3.55,-0.27,3.5602527999999998,3.8265000000000002,-0.26,3.8353229655,0.1865,0,0.1865,3.64,-0.26,3.6492739004
2020-07-10 23:00:00,3.4605,-0.29,3.4726301631,0.2505,0,0.2505,3.21,-0.29,3.2230730677,3.5404999999999998,-0.31,3.5540456173,0.2505,0,0.2505,3.29,-0.31,3.3045725896
2020-07-10 23:30:00,3.275,-0.31,3.2896390379,0.20500000000000002,0,0.20500000000000002,3.07,-0.31,3.0856117708,3.355,-0.34,3.3721840104,0.20500000000000002,0,0.20500000000000002,3.15,-0.34,3.168296072
2020-07-11 00:00:00,2.9715,-0.33,2.9897679258,0.1715,0,0.1715,2.8,-0.33,2.8193793643,3.0415,-0.35000000000000003,3.0615718594,0.1715,0,0.1715,2.87,-0.35000000000000003,2.8912626999
2020-07-11 00:30:00,2.916,-0.33,2.9346134328,0.196,0,0.196,2.7199999999999998,-0.33,2.7399452549000003,2.9859999999999998,-0.35000000000000003,3.0064424159,0.196,0,0.196,2.79,-0.35000000000000003,2.8118677067
2020-07-11 01:00:00,2.7375,-0.33,2.7573186704,0.1275,0,0.1275,2.61,-0.33,2.6307793522000003,2.8075,-0.35000000000000003,2.8292324489,0.1275,0,0.1275,2.68,-0.35000000000000003,2.7027578508
2020-07-11 01:30:00,2.8415,-0.33,2.8605982329,0.12150000000000001,0,0.12150000000000001,2.7199999999999998,-0.33,2.7399452549000003,2.9115,-0.35000000000000003,2.9324618071,0.12150000000000001,0,0.12150000000000001,2.79,-0.35000000000000003,2.8118677067
2020-07-11 02:00:00,2.795,-0.35000000000000003,2.8168288908,0.115,0,0.115,2.68,-0.35000000000000003,2.7027578508,2.855,-0.38,2.8801779459,0.115,0,0.115,2.74,-0.38,2.7662248643
2020-07-11 02:30:00,2.723,-0.35000000000000003,2.7454014278,0.133,0,0.133,2.59,-0.35000000000000003,2.6135416584,2.793,-0.38,2.818731807,0.133,0,0.133,2.66,-0.38,2.6870057685
2020-07-11 03:00:00,2.5415,-0.35000000000000003,2.5654867472,0.1115,0,0.1115,2.43,-0.35000000000000003,2.4550763736,2.6115,-0.38,2.6390021315,0.1115,0,0.1115,2.5,-0.38,2.5287150887000003
2020-07-11 03:30:00,2.487,-0.33,2.5087983179,0.107,0,0.107,2.38,-0.33,2.4027692357,2.547,-0.36,2.5723158826,0.107,0,0.107,2.44,-0.36,2.4664144015
2020-07-11 04:00:00,2.4175,-0.34,2.4412919223,0.14750000000000002,0,0.14750000000000002,2.27,-0.34,2.2953213283,2.4775,-0.37,2.5049762973,0.14750000000000002,0,0.14750000000000002,2.33,-0.37,2.3591947779
2020-07-11 04:30:00,2.4055,-0.34,2.4294094447,0.1555,0,0.1555,2.25,-0.34,2.275543891,2.4655,-0.37,2.4931085516,0.1555,0,0.1555,2.31,-0.37,2.3394443785
2020-07-11 05:00:00,2.355,-0.33,2.3780086207,0.165,0,0.165,2.19,-0.33,2.214723459,2.415,-0.36,2.4416848691,0.165,0,0.165,2.25,-0.36,2.2786180022
2020-07-11 05:30:00,2.401,-0.33,2.4235719507,0.131,0,0.131,2.27,-0.33,2.2938613733,2.461,-0.36,2.4871913879,0.131,0,0.131,2.33,-0.36,2.3576471322
2020-07-11 06:00:00,2.3915,-0.35000000000000003,2.416975848,0.14150000000000001,0,0.14150000000000001,2.25,-0.35000000000000003,2.2770595073,2.4515000000000002,-0.38,2.4807765417,0.14150000000000001,0,0.14150000000000001,2.31,-0.38,2.3410467744
2020-07-11 06:30:00,2.5789999999999997,-0.35000000000000003,2.6026411585,0.11900000000000001,0,0.11900000000000001,2.46,-0.35000000000000003,2.4847736315,2.6390000000000002,-0.38,2.6662184831999998,0.11900000000000001,0,0.11900000000000001,2.52,-0.38,2.5484897489
2020-07-11 07:00:00,2.7175000000000002,-0.31,2.7351245401,0.0675,0,0.0675,2.65,-0.31,2.6680704638,2.7875,-0.34,2.8081588719,0.0675,0,0.0675,2.7199999999999998,-0.34,2.7411676344
2020-07-11 07:30:00,2.979,-0.29,2.9930821907,0.009000000000000001,0,0.009000000000000001,2.9699999999999998,-0.29,2.9841246623,3.059,-0.30000000000000004,3.0736754871,0.009000000000000001,0,0.009000000000000001,3.05,-0.30000000000000004,3.0647185841
2020-07-11 08:00:00,3.2395,-0.27,3.2507322637,0.0095,0,0.0095,3.23,-0.27,3.2412651851,3.3195,-0.29,3.3321434918,0.0095,0,0.0095,3.31,-0.29,3.3226796415
2020-07-11 08:30:00,3.465,-0.24,3.4733017433,0.015,0,0.015,3.45,-0.24,3.458337751,3.555,-0.18,3.5595540451,0.015,0,0.015,3.54,-0.18,3.5445733171000002
2020-07-11 09:00:00,3.648,0.23,3.6552433572,0.018000000000000002,0,0.018000000000000002,3.63,0.23,3.6372792029000003,3.738,0.17,3.7418637068000002,0.018000000000000002,0,0.018000000000000002,3.7199999999999998,0.17,3.7238823827000003
2020-07-11 09:30:00,3.8135,0.21,3.8192777131,0.0235,0,0.0235,3.79,0.21,3.7958134833,3.9035,0.24,3.9108710347,0.0235,0,0.0235,3.88,0.24,3.8874155939
2020-07-11 10:00:00,3.8465,0.26,3.855277195,0.026500000000000003,0,0.026500000000000003,3.8200000000000003,0.26,3.8288379438,3.9465,0.26,3.9550552777,0.026500000000000003,0,0.026500000000000003,3.92,0.26,3.9286129868
2020-07-11 10:30:00,3.849,0.24,3.8564752041,0.029,0,0.029,3.8200000000000003,0.24,3.8275318418,3.949,0.24,3.9562862637,0.029,0,0.029,3.92,0.24,3.9273400668000003
2020-07-11 11:00:00,3.8225,0.28,3.8327413492,0.0325,0,0.0325,3.79,0.28,3.8003289331000003,3.9225000000000003,0.27,3.9317815618000003,0.0325,0,0.0325,3.89,0.27,3.8993589217
2020-07-11 11:30:00,3.928,0.28,3.9379669882,0.018000000000000002,0,0.018000000000000002,3.91,0.28,3.9200127551,4.028,0.26,4.0363825389,0.018000000000000002,0,0.018000000000000002,4.01,0.26,4.0184200875
2020-07-11 12:00:00,3.842,0.27,3.8514755614,0.022,0,0.022,3.8200000000000003,0.27,3.8295299973,3.942,0.26,3.9505650229000002,0.022,0,0.022,3.92,0.26,3.9286129868
2020-07-11 12:30:00,3.599,0.25,3.6076725184000002,0.029,0,0.029,3.5700000000000003,0.25,3.5787427960000002,3.689,0.24,3.6967987503,0.029,0,0.029,3.66,0.24,3.6678604117
2020-07-11 13:00:00,3.6035,0.25,3.6121617143,0.0335,0,0.0335,3.5700000000000003,0.25,3.5787427960000002,3.6935000000000002,0.26,3.7026399028,0.0335,0,0.0335,3.66,0.26,3.6692233511
2020-07-11 13:30:00,3.2525,0.25,3.2620938445,0.0325,0,0.0325,3.22,0.25,3.2296903876,3.3325,0.26,3.3426271479,0.0325,0,0.0325,3.3,0.26,3.3102265783
2020-07-11 14:00:00,3.165,0.25,3.1748582646,0.025,0,0.025,3.14,0.25,3.1499365073,3.245,0.26,3.2553993611,0.025,0,0.025,3.22,0.26,3.2304798405
2020-07-11 14:30:00,3.19,0.24,3.1990154735,0.03,0,0.03,3.16,0.24,3.1691008188,3.27,0.26,3.2803201063,0.03,0,0.03,3.24,0.26,3.2504153581
2020-07-11 15:00:00,3.344,0.12,3.3461524173,0.134,0,0.134,3.21,0.12,3.2122422076,3.424,0.21,3.4304337918,0.134,0,0.134,3.29,0.21,3.296695315
2020-07-11 15:30:00,3.564,0.09,3.5651361825,0.054,0,0.054,3.51,0.09,3.5111536566,3.654,0.18,3.6584308112,0.054,0,0.054,3.6,0.18,3.604497191
2020-07-11 16:00:00,3.385,-0.22,3.3921416539,0.015,0,0.015,3.37,-0.22,3.3771733743,3.475,-0.23,3.482603193,0.015,0,0.015,3.46,-0.23,3.4676360824
2020-07-11 16:30:00,3.5700000000000003,-0.22,3.576772288,0.02,0,0.02,3.55,-0.22,3.5568103689,3.66,-0.15,3.6630724809,0.02,0,0.02,3.64,-0.15,3.6430893483
2020-07-11 17:00:00,3.6775,0.19,3.6824049546,0.0175,0,0.0175,3.66,0.19,3.6649283757999997,3.7775,0.21,3.7833326909,0.0175,0,0.0175,3.76,0.21,3.7658597956
2020-07-11 17:30:00,3.8275,-0.09,3.8285579857,0.0375,0,0.0375,3.79,-0.09,3.791068451,3.9275,0.0,3.9275,0.0375,0,0.0375,3.89,0.0,3.89
2020-07-11 18:00:00,4.032,-0.21,4.0374650463,0.042,0,0.042,3.99,-0.21,3.9955224940000003,4.132,-0.18,4.1359187613,0.042,0,0.042,4.09,-0.18,4.0939589641
2020-07-11 18:30:00,4.046,-0.18,4.0500019753,0.056,0,0.056,3.99,-0.18,3.9940580867,4.146,-0.18,4.1499055411,0.056,0,0.056,4.09,-0.18,4.0939589641
2020-07-11 19:00:00,4.108,-0.23,4.1144336184,0.048,0,0.048,4.06,-0.23,4.0665095598,4.208,-0.18,4.2118480504,0.048,0,0.048,4.16,-0.18,4.1638924098
2020-07-11 19:30:00,4.042,-0.23,4.0485385017,0.062,0,0.062,3.98,-0.23,3.9866401894,4.142,-0.24,4.1489473364,0.062,0,0.062,4.08,-0.24,4.0870527278
2020-07-11 20:00:00,3.969,-0.25,3.9768657257,0.069,0,0.069,3.9,-0.25,3.9080046059,4.069,-0.27,4.077948136,0.069,0,0.069,4.0,-0.27,4.0091021439
2020-07-11 20:30:00,3.8615,-0.26,3.8702431771,0.0915,0,0.0915,3.77,-0.26,3.778954882,3.9515000000000002,-0.29,3.962127238,0.0915,0,0.0915,3.86,-0.29,3.8708784533
2020-07-11 21:00:00,3.755,-0.28,3.7654249428,0.055,0,0.055,3.7,-0.28,3.7105794696,3.855,-0.26,3.8637578858,0.055,0,0.055,3.8,-0.26,3.8088843511
2020-07-11 21:30:00,3.5995,-0.30000000000000004,3.611980101,0.0495,0,0.0495,3.55,-0.30000000000000004,3.5626535055,3.6895,-0.32,3.7033512188,0.0495,0,0.0495,3.64,-0.32,3.6540388613
2020-07-11 22:00:00,3.5765000000000002,-0.30000000000000004,3.5890600789000002,0.0665,0,0.0665,3.51,-0.30000000000000004,3.5227971841,3.6665,-0.33,3.6813207209,0.0665,0,0.0665,3.6,-0.33,3.6150933598
2020-07-11 22:30:00,3.426,-0.32,3.4409120884,0.066,0,0.066,3.36,-0.32,3.3752036976,3.516,-0.36,3.5343819828000003,0.066,0,0.066,3.45,-0.36,3.4687317567
2020-07-11 23:00:00,3.2640000000000002,-0.32,3.2796487617,0.064,0,0.064,3.2,-0.32,3.2159601988,3.344,-0.36,3.3633221671,0.064,0,0.064,3.2800000000000002,-0.36,3.2996969558
2020-07-11 23:30:00,3.1025,-0.32,3.1189591613,0.052500000000000005,0,0.052500000000000005,3.05,-0.32,3.0667409411,3.1825,-0.36,3.2027966295,0.052500000000000005,0,0.052500000000000005,3.13,-0.36,3.1506348567
2020-07-12 00:00:00,2.875,-0.32,2.8927538782,0.055,0,0.055,2.8200000000000003,-0.32,2.8380979546000003,2.9450000000000003,-0.36,2.9669218055,0.055,0,0.055,2.89,-0.36,2.9123358323
2020-07-12 00:30:00,2.8465,-0.32,2.864430528,0.0465,0,0.0465,2.8,-0.32,2.8182263926,2.9165,-0.36,2.9386344192,0.0465,0,0.0465,2.87,-0.36,2.8924902766000002
2020-07-12 01:00:00,2.69,-0.32,2.7089665926,0.05,0,0.05,2.64,-0.32,2.6593232222000003,2.76,-0.36,2.7833792411,0.05,0,0.05,2.71,-0.36,2.7338068696
2020-07-12 01:30:00,2.807,-0.32,2.8251812331,0.047,0,0.047,2.76,-0.32,2.7784887979,2.877,-0.36,2.8994359795999998,0.047,0,0.047,2.83,-0.36,2.8528056366000003
2020-07-12 02:00:00,2.735,-0.32,2.7536566598,0.055,0,0.055,2.68,-0.32,2.6990368653,2.795,-0.36,2.8180888914,0.055,0,0.055,2.74,-0.36,2.7635484436
2020-07-12 02:30:00,2.668,-0.34,2.6895769184000002,0.038,0,0.038,2.63,-0.34,2.6518861212,2.7279999999999998,-0.36,2.7516511407,0.038,0,0.038,2.69,-0.36,2.7139823139
2020-07-12 03:00:00,2.5055,-0.33,2.5271387477,0.0155,0,0.0155,2.49,-0.33,2.5117722827,2.5755,-0.36,2.6005384539,0.0155,0,0.0155,2.56,-0.36,2.5851885811
2020-07-12 03:30:00,2.423,-0.35000000000000003,2.4481480756,0.003,0,0.003,2.42,-0.35000000000000003,2.4451789301,2.493,-0.35000000000000003,2.5174489071,0.003,0,0.003,2.49,-0.35000000000000003,2.5144780771
2020-07-12 04:00:00,2.3425000000000002,-0.35000000000000003,2.3685029555,0.022500000000000003,0,0.022500000000000003,2.32,-0.35000000000000003,2.3462523308,2.4025,-0.39,2.433948695,0.022500000000000003,0,0.022500000000000003,2.38,-0.39,2.4117421089
2020-07-12 04:30:00,2.355,-0.35000000000000003,2.3808664389,0.015,0,0.015,2.34,-0.35000000000000003,2.3660304309,2.415,-0.39,2.4462880043,0.015,0,0.015,2.4,-0.39,2.4314810302
2020-07-12 05:00:00,2.289,-0.33,2.3126653454,0.009000000000000001,0,0.009000000000000001,2.2800000000000002,-0.33,2.3037577998,2.349,-0.36,2.3764260982,0.009000000000000001,0,0.009000000000000001,2.34,-0.36,2.3675303588
2020-07-12 05:30:00,2.26,-0.37,2.2900873346,0.0,0,0.0,2.26,-0.37,2.2900873346,2.31,-0.4,2.3443762497,0.0,0,0.0,2.31,-0.4,2.3443762497
2020-07-12 06:00:00,2.31,-0.37,2.3394443785,0.0,0,0.0,2.31,-0.37,2.3394443785,2.37,-0.4,2.4035182546,0.0,0,0.0,2.37,-0.4,2.4035182546
2020-07-12 06:30:00,2.38,-0.37,2.4085887984,0.0,0,0.0,2.38,-0.37,2.4085887984,2.44,-0.4,2.4725695137,0.0,0,0.0,2.44,-0.4,2.4725695137
2020-07-12 07:00:00,2.4875,-0.37,2.5148670442,0.0275,0,0.0275,2.46,-0.37,2.4876695922,2.5575,-0.37,2.5841258193,0.0275,0,0.0275,2.5300000000000002,-0.37,2.5569122003
2020-07-12 07:30:00,2.6755,-0.36,2.6996111294,0.0155,0,0.0155,2.66,-0.36,2.6842503609,2.7455,-0.39,2.7730615302,0.0155,0,0.0155,2.73,-0.39,2.7577164466
2020-07-12 08:00:00,2.8395,-0.34,2.8597832523,0.0095,0,0.0095,2.83,-0.34,2.8503508556,2.9095,-0.37,2.9329320227,0.0095,0,0.0095,2.9,-0.37,2.9235081666
2020-07-12 08:30:00,3.073,-0.32,3.0896163192,0.013000000000000001,0,0.013000000000000001,3.06,-0.32,3.0766865294,3.153,-0.35000000000000003,3.1723664669,0.013000000000000001,0,0.013000000000000001,3.14,-0.35000000000000003,3.159446154
2020-07-12 09:00:00,3.2885,-0.27,3.2995654638,0.018500000000000003,0,0.018500000000000003,3.27,-0.27,3.2811278549000003,3.3785,-0.28,3.3900829267,0.018500000000000003,0,0.018500000000000003,3.36,-0.28,3.3716464821
2020-07-12 09:30:00,3.453,-0.26,3.4627747544,0.023,0,0.023,3.43,-0.26,3.4398401125999998,3.543,-0.25,3.5518092573,0.023,0,0.023,3.52,-0.25,3.5288666736
2020-07-12 10:00:00,3.5235000000000003,-0.23,3.530998761,0.0235,0,0.0235,3.5,-0.23,3.5075490018,3.6135,-0.19,3.6184917092999997,0.0235,0,0.0235,3.59,-0.19,3.5950243393
2020-07-12 10:30:00,3.5835,-0.15,3.5866380149,0.0235,0,0.0235,3.56,-0.15,3.563158711,3.6734999999999998,-0.17,3.6774314745,0.0235,0,0.0235,3.65,-0.17,3.6539567594999998
2020-07-12 11:00:00,3.528,0.23,3.5354892165000003,0.028,0,0.028,3.5,0.23,3.5075490018,3.618,0.23,3.6253032977,0.028,0,0.028,3.59,0.23,3.5973601432
2020-07-12 11:30:00,3.4925,0.22,3.4994222737,0.0325,0,0.0325,3.46,0.22,3.4669871647,3.5725,0.23,3.5798961228,0.0325,0,0.0325,3.54,0.23,3.5474638828
2020-07-12 12:00:00,3.442,0.23,3.4496759268,0.032,0,0.032,3.41,0.23,3.4177477964,3.5220000000000002,0.22,3.5288644066,0.032,0,0.032,3.49,0.22,3.4969272226
2020-07-12 12:30:00,3.5105,0.22,3.5173868496000003,0.0405,0,0.0405,3.47,0.22,3.4769670692,3.6005000000000003,0.22,3.6072150269,0.0405,0,0.0405,3.56,0.22,3.5667912751
2020-07-12 13:00:00,3.344,0.22,3.3512290283,0.044,0,0.044,3.3,0.22,3.3073252032,3.434,0.22,3.4410399591,0.044,0,0.044,3.39,0.22,3.3971311426
2020-07-12 13:30:00,3.1335,0.23,3.1419297016,0.0335,0,0.0335,3.1,0.23,3.1085205484,3.2135,0.23,3.2217203867,0.0335,0,0.0335,3.18,0.23,3.1883067606
2020-07-12 14:00:00,3.128,0.25,3.137974506,0.028,0,0.028,3.1,0.25,3.110064308,3.208,0.23,3.2162344442,0.028,0,0.028,3.18,0.23,3.1883067606
2020-07-12 14:30:00,3.0785,0.07,3.0792957393,0.0385,0,0.0385,3.04,0.07,3.0408058143,3.1585,-0.02,3.1585633206,0.0385,0,0.0385,3.12,-0.02,3.1200641019
2020-07-12 15:00:00,2.896,-0.17,2.9009853498,0.036000000000000004,0,0.036000000000000004,2.86,-0.17,2.8650479926,2.966,-0.2,2.9727354406,0.036000000000000004,0,0.036000000000000004,2.93,-0.2,2.9368180059
2020-07-12 15:30:00,3.065,-0.08,3.0660438679,0.025,0,0.025,3.04,-0.08,3.0410524494,3.145,-0.08,3.1460173235,0.025,0,0.025,3.12,-0.08,3.1210254725
2020-07-12 16:00:00,3.093,-0.22,3.1008142479,0.023,0,0.023,3.07,-0.22,3.0778726419,3.173,-0.24,3.1820636386,0.023,0,0.023,3.15,-0.24,3.159129627
2020-07-12 16:30:00,3.3715,-0.2,3.3774268682,0.021500000000000002,0,0.021500000000000002,3.35,-0.2,3.3559648389,3.4515000000000002,-0.19,3.4567256544,0.021500000000000002,0,0.021500000000000002,3.43,-0.19,3.43525836
2020-07-12 17:00:00,3.5635,0.01,3.5635140311,0.0135,0,0.0135,3.55,0.01,3.5500140845,3.6535,0.03,3.6536231675,0.0135,0,0.0135,3.64,0.03,3.6401236243
2020-07-12 17:30:00,3.7675,-0.16,3.7708959479,0.007500000000000001,0,0.007500000000000001,3.76,-0.16,3.7634027156,3.8675,-0.1,3.8687926087999998,0.007500000000000001,0,0.007500000000000001,3.86,-0.1,3.8612951195000003
2020-07-12 18:00:00,3.9565,-0.08,3.957308713,0.006500000000000001,0,0.006500000000000001,3.95,-0.08,3.9508100434999998,4.0565,-0.12,4.058274541,0.006500000000000001,0,0.006500000000000001,4.05,-0.12,4.0517773878
2020-07-12 18:30:00,4.0635,-0.23,4.0700039619,0.0035,0,0.0035,4.06,-0.23,4.0665095598,4.1735,-0.21,4.1787799954,0.0035,0,0.0035,4.17,-0.21,4.1752844214
2020-07-12 19:00:00,4.0635,-0.23,4.0700039619,0.0035,0,0.0035,4.06,-0.23,4.0665095598,4.1735,-0.21,4.1787799954,0.0035,0,0.0035,4.17,-0.21,4.1752844214
2020-07-12 19:30:00,4.018,-0.23,4.0245774934,0.008,0,0.008,4.01,-0.23,4.016590594,4.128,-0.19,4.1323702641,0.008,0,0.008,4.12,-0.19,4.1243787411
2020-07-12 20:00:00,3.976,-0.26,3.9844919375,0.006,0,0.006,3.9699999999999998,-0.26,3.9785047442,4.076,-0.26,4.0842840254,0.006,0,0.006,4.07,-0.26,4.0782962129
2020-07-12 20:30:00,3.9,-0.28,3.910038363,0.0,0,0.0,3.9,-0.28,3.910038363,4.0,-0.28,4.0097880243,0.0,0,0.0,4.0,-0.28,4.0097880243
2020-07-12 21:00:00,3.81,-0.28,3.8202748592,0.0,0,0.0,3.81,-0.28,3.8202748592,3.91,-0.30000000000000004,3.921492063,0.0,0,0.0,3.91,-0.30000000000000004,3.921492063
2020-07-12 21:30:00,3.71,-0.30000000000000004,3.7221096169,0.0,0,0.0,3.71,-0.30000000000000004,3.7221096169,3.81,-0.32,3.8234147042,0.0,0,0.0,3.81,-0.32,3.8234147042
2020-07-12 22:00:00,3.62,-0.30000000000000004,3.6324096685000002,0.0,0,0.0,3.62,-0.30000000000000004,3.6324096685000002,3.7199999999999998,-0.32,3.7337380733,0.0,0,0.0,3.7199999999999998,-0.32,3.7337380733
2020-07-12 22:30:00,3.48,-0.33,3.4956115345,0.0,0,0.0,3.48,-0.33,3.4956115345,3.5700000000000003,-0.36,3.5881053496,0.0,0,0.0,3.5700000000000003,-0.36,3.5881053496
2020-07-12 23:00:00,3.24,-0.31,3.2547964606,0.0,0,0.0,3.24,-0.31,3.2547964606,3.33,-0.34,3.3473123547,0.0,0,0.0,3.33,-0.34,3.3473123547
2020-07-12 23:30:00,3.03,-0.31,3.0458168034,0.0,0,0.0,3.03,-0.31,3.0458168034,3.11,-0.31,3.1254119728,0.0,0,0.0,3.11,-0.31,3.1254119728
2020-07-13 00:00:00,2.792,-0.31,2.809157169,0.002,0,0.002,2.79,-0.31,2.8071693928,2.862,-0.34,2.8821249105,0.002,0,0.002,2.86,-0.34,2.8801388855
2020-07-13 00:30:00,2.7955,-0.31,2.8126358189,0.0055000000000000005,0,0.0055000000000000005,2.79,-0.31,2.8071693928,2.8655,-0.34,2.8856005008,0.0055000000000000005,0,0.0055000000000000005,2.86,-0.34,2.8801388855
2020-07-13 01:00:00,2.662,-0.31,2.6799895522,0.002,0,0.002,2.66,-0.31,2.6780029873,2.732,-0.34,2.7530753713,0.002,0,0.002,2.73,-0.34,2.7510906928
2020-07-13 01:30:00,2.74,-0.32,2.7586228448,0.0,0,0.0,2.74,-0.32,2.7586228448,2.81,-0.34,2.8304946564,0.0,0,0.0,2.81,-0.34,2.8304946564
2020-07-13 02:00:00,2.67,-0.33,2.6903159666,0.0,0,0.0,2.67,-0.33,2.6903159666,2.74,-0.36,2.7635484436,0.0,0,0.0,2.74,-0.36,2.7635484436
2020-07-13 02:30:00,2.661,-0.33,2.6813841575,0.001,0,0.001,2.66,-0.33,2.6803917624,2.731,-0.36,2.7546253829,0.001,0,0.001,2.73,-0.36,2.7536339626
2020-07-13 03:00:00,2.5145,-0.31,2.5335371026,0.0145,0,0.0145,2.5,-0.31,2.5191466809,2.5845000000000002,-0.34,2.6067681619,0.0145,0,0.0145,2.5700000000000003,-0.34,2.5923927172
2020-07-13 03:30:00,2.436,-0.31,2.4556457399,0.036000000000000004,0,0.036000000000000004,2.4,-0.31,2.4199380157,2.496,-0.35000000000000003,2.5204198063,0.036000000000000004,0,0.036000000000000004,2.46,-0.35000000000000003,2.4847736315
2020-07-13 04:00:00,2.391,-0.31,2.4110124429,0.051000000000000004,0,0.051000000000000004,2.34,-0.31,2.3604448733,2.461,-0.35000000000000003,2.4857636654,0.051000000000000004,0,0.051000000000000004,2.41,-0.35000000000000003,2.4352823245
2020-07-13 04:30:00,2.4565,-0.30000000000000004,2.4747509471,0.0565,0,0.0565,2.4,-0.30000000000000004,2.4186773245,2.5165,-0.32,2.5367641298,0.0565,0,0.0565,2.46,-0.32,2.4807257003
2020-07-13 05:00:00,2.4975,-0.25,2.5099813246,0.0775,0,0.0775,2.42,-0.25,2.432878953,2.5575,-0.27,2.5717127075,0.0775,0,0.0775,2.48,-0.27,2.4946542847
2020-07-13 05:30:00,2.5385,-0.25,2.5507807138,0.0785,0,0.0785,2.46,-0.25,2.472670621,2.6085000000000003,-0.27,2.6224363195000002,0.0785,0,0.0785,2.5300000000000002,-0.27,2.5443663258
2020-07-13 06:00:00,2.6425,-0.25,2.654299578,0.12250000000000001,0,0.12250000000000001,2.52,-0.25,2.532370431,2.7025,-0.26,2.7149781307,0.12250000000000001,0,0.12250000000000001,2.58,-0.26,2.5930676813
2020-07-13 06:30:00,3.1225,-0.18,3.1276838475,0.07250000000000001,0,0.07250000000000001,3.05,-0.18,3.0553068586,3.2025,-0.17,3.2070089258,0.07250000000000001,0,0.07250000000000001,3.13,-0.17,3.1346132138
2020-07-13 07:00:00,3.343,0.2,3.3489773066,0.063,0,0.063,3.2800000000000002,0.2,3.2860919038,3.433,0.19,3.4382537719,0.063,0,0.063,3.37,0.19,3.3753518335
2020-07-13 07:30:00,3.746,0.21,3.7518816612,0.08600000000000001,0,0.08600000000000001,3.66,0.21,3.6660196399,3.836,0.19,3.8407025399,0.08600000000000001,0,0.08600000000000001,3.75,0.19,3.7548102482
2020-07-13 08:00:00,4.037,0.26,4.0453638897,0.077,0,0.077,3.96,0.26,3.9685261748,4.1370000000000005,0.25,4.1445468992,0.077,0,0.077,4.06,0.25,4.067689762
2020-07-13 08:30:00,4.321,0.31,4.3321058390000005,0.061,0,0.061,4.26,0.31,4.2712644498,4.431,0.30000000000000004,4.4411441093,0.061,0,0.061,4.37,0.30000000000000004,4.3802853788
2020-07-13 09:00:00,4.408,0.41000000000000003,4.4270265416,0.11800000000000001,0,0.11800000000000001,4.29,0.41000000000000003,4.3095475401,4.518,0.4,4.5356723868,0.11800000000000001,0,0.11800000000000001,4.4,0.4,4.4181444069
2020-07-13 09:30:00,4.4185,0.45,4.4413559022,0.23850000000000002,0,0.23850000000000002,4.18,0.45,4.2041527089,4.5285,0.44,4.5498255186000005,0.23850000000000002,0,0.23850000000000002,4.29,0.44,4.3125050725000005
2020-07-13 10:00:00,4.385,0.46,4.4090616916,0.325,0,0.325,4.06,0.46,4.0859760156,4.485,0.46,4.5085280303,0.325,0,0.325,4.16,0.46,4.185355421
2020-07-13 10:30:00,4.454,0.45,4.4766746587,0.434,0,0.434,4.02,0.45,4.0451081568,4.554,0.44,4.575206662,0.434,0,0.434,4.12,0.44,4.143428532
2020-07-13 11:00:00,4.6565,0.55,4.6888689734,0.4465,0,0.4465,4.21,0.55,4.2457743699,4.7665,0.55,4.7981269523000005,0.4465,0,0.4465,4.32,0.55,4.3548708362
2020-07-13 11:30:00,4.4865,0.51,4.5153939197,0.4965,0,0.4965,3.99,0.51,4.0224619327,4.5865,0.5,4.6136734009,0.4965,0,0.4965,4.09,0.5,4.1204490047
2020-07-13 12:00:00,4.372,0.5,4.4004981536,0.452,0,0.452,3.92,0.5,3.951759102,4.462,0.49,4.488824345,0.452,0,0.452,4.01,0.49,4.039826729
2020-07-13 12:30:00,4.446,0.5,4.4740268216,0.396,0,0.396,4.05,0.5,4.0807474805,4.556,0.49,4.5822741079,0.396,0,0.396,4.16,0.49,4.188758766
2020-07-13 13:00:00,4.721,0.5,4.7474036062,0.331,0,0.331,4.39,0.5,4.4183820568,4.831,0.49,4.8557863421,0.331,0,0.331,4.5,0.49,4.5265991649
2020-07-13 13:30:00,4.682,0.48,4.7065405554,0.422,0,0.422,4.26,0.48,4.2869569627,4.792,0.47000000000000003,4.8149936656,0.422,0,0.422,4.37,0.47000000000000003,4.3952019294
2020-07-13 14:00:00,4.5985,0.5,4.6256029066,0.5485,0,0.5485,4.05,0.5,4.0807474805,4.6985,0.49,4.7239816098,0.5485,0,0.5485,4.15,0.49,4.1788275868
2020-07-13 14:30:00,4.4515,0.48,4.4773041275,0.48150000000000004,0,0.48150000000000004,3.9699999999999998,0.48,3.9989123521,4.5515,0.47000000000000003,4.5757023778,0.48150000000000004,0,0.48150000000000004,4.07,0.47000000000000003,4.0970477176
2020-07-13 15:00:00,4.511,0.46,4.5343931237,0.481,0,0.481,4.03,0.46,4.0561681425,4.611,0.45,4.6329063232,0.481,0,0.481,4.13,0.45,4.1544434044
2020-07-13 15:30:00,4.5975,0.42,4.6166444795,0.5075000000000001,0,0.5075000000000001,4.09,0.42,4.1115082391,4.6975,0.41000000000000003,4.7153585495,0.5075000000000001,0,0.5075000000000001,4.19,0.41000000000000003,4.2100118765
2020-07-13 16:00:00,4.678,0.41000000000000003,4.6959327082,0.548,0,0.548,4.13,0.41000000000000003,4.1503011939,4.7780000000000005,0.4,4.7947141729,0.548,0,0.548,4.23,0.4,4.2488704381
2020-07-13 16:30:00,4.911,0.33,4.9220748674,0.661,0,0.661,4.25,0.33,4.262792512,5.021,0.32,5.0311868381,0.661,0,0.661,4.36,0.32,4.3717273474
2020-07-13 17:00:00,5.097,0.25,5.1031273745,0.497,0,0.497,4.6,0.25,4.6067884692,5.227,0.33,5.2374067056,0.497,0,0.497,4.73,0.33,4.7414976537
2020-07-13 17:30:00,5.314,0.28,5.3213716277,0.494,0,0.494,4.82,0.28,4.8281259304,5.444,0.27,5.4506913323,0.494,0,0.494,4.95,0.27,4.9573581674
2020-07-13 18:00:00,5.334,0.28,5.3413440256,0.604,0,0.604,4.73,0.28,4.7382802788,5.454,0.27,5.4606790786,0.604,0,0.604,4.85,0.27,4.85750965
2020-07-13 18:30:00,5.2375,0.25,5.2434631924,0.5775,0,0.5775,4.66,0.25,4.6667011903,5.3575,0.24,5.3628729474,0.5775,0,0.5775,4.78,0.24,4.7860213121
2020-07-13 19:00:00,5.148,0.24,5.1535913691,0.5680000000000001,0,0.5680000000000001,4.58,0.24,4.5862838988,5.268,0.23,5.2730184904,0.5680000000000001,0,0.5680000000000001,4.7,0.23,4.7056242944
2020-07-13 19:30:00,4.998,0.27,5.0052876041,0.5680000000000001,0,0.5680000000000001,4.43,0.27,4.4382203641,5.108,0.26,5.1146127908,0.5680000000000001,0,0.5680000000000001,4.54,0.26,4.5474388396
2020-07-13 20:00:00,4.73,0.26,4.7371404877,0.52,0,0.52,4.21,0.26,4.2180208629,4.84,0.25,4.8464523107,0.52,0,0.52,4.32,0.25,4.32722775
2020-07-13 20:30:00,4.556,0.24,4.5623169552,0.466,0,0.466,4.09,0.24,4.0970355136,4.656,0.23,4.6616773805000005,0.466,0,0.466,4.19,0.23,4.196307901
2020-07-13 21:00:00,4.374,0.24,4.3805794137,0.404,0,0.404,3.9699999999999998,0.24,3.9772477921,4.474,0.23,4.4799080348,0.404,0,0.404,4.07,0.23,4.0764935913
2020-07-13 21:30:00,4.169,0.24,4.1759024174,0.379,0,0.379,3.79,0.24,3.7975913419,4.269,0.23,4.2751913407,0.379,0,0.379,3.89,0.23,3.8967935537000002
2020-07-13 22:00:00,4.0395,0.21,4.0449549132,0.4395,0,0.4395,3.6,0.21,3.6061197983,4.1395,0.23,4.1458847367,0.4395,0,0.4395,3.7,0.23,3.7071417561
2020-07-13 22:30:00,3.8369999999999997,0.06,3.8374690878,0.387,0,0.387,3.45,0.06,3.4505216997,3.927,0.08,3.9278147869,0.387,0,0.387,3.54,0.08,3.5409038394
2020-07-13 23:00:00,3.564,-0.24,3.5720716678,0.28400000000000003,0,0.28400000000000003,3.2800000000000002,-0.24,3.2887687666,3.644,-0.26,3.6532637463,0.28400000000000003,0,0.28400000000000003,3.36,-0.26,3.3700445101
2020-07-13 23:30:00,3.2545,-0.24,3.2633372872,0.21450000000000002,0,0.21450000000000002,3.04,-0.24,3.0494589684,3.3345000000000002,-0.2,3.3404925161,0.21450000000000002,0,0.21450000000000002,3.12,-0.2,3.1264036847
2020-07-14 00:00:00,3.0015,-0.26,3.0127399904,0.2615,0,0.2615,2.74,-0.26,2.7523081223,3.0715,-0.27,3.0833443288,0.2615,0,0.2615,2.81,-0.27,2.8229417281
2020-07-14 00:30:00,2.987,-0.26,2.9982943485,0.217,0,0.217,2.77,-0.26,2.7821754078,3.057,-0.27,3.0689002916,0.217,0,0.217,2.84,-0.27,2.8528056366000003
2020-07-14 01:00:00,2.8115,0.04,2.8117845312,0.2615,0,0.2615,2.55,0.04,2.5503137062,2.8415,-0.46,2.8784930519,0.2615,0,0.2615,2.58,-0.46,2.6206869328
2020-07-14 01:30:00,2.8785,-0.27,2.8911351144,0.2585,0,0.2585,2.62,-0.27,2.6338754716,2.9485,-0.28,2.9617650565,0.2585,0,0.2585,2.69,-0.28,2.7045332314
2020-07-14 02:00:00,2.8565,-0.27,2.8692319965,0.2565,0,0.2565,2.6,-0.27,2.6139816373,2.9165,-0.30000000000000004,2.9318888536000003,0.2565,0,0.2565,2.66,-0.30000000000000004,2.6768638367
2020-07-14 02:30:00,2.773,-0.27,2.7861136014000003,0.17300000000000001,0,0.17300000000000001,2.6,-0.27,2.6139816373,2.833,-0.30000000000000004,2.8488399393,0.17300000000000001,0,0.17300000000000001,2.66,-0.30000000000000004,2.6768638367
2020-07-14 03:00:00,2.6315,-0.27,2.6453151514,0.14150000000000001,0,0.14150000000000001,2.49,-0.27,2.5045957758,2.6915,-0.30000000000000004,2.7081676924,0.14150000000000001,0,0.14150000000000001,2.55,-0.30000000000000004,2.5675864153
2020-07-14 03:30:00,2.585,-0.27,2.5990623309,0.17500000000000002,0,0.17500000000000002,2.41,-0.27,2.4250773184,2.645,-0.30000000000000004,2.6619588652,0.17500000000000002,0,0.17500000000000002,2.47,-0.30000000000000004,2.4881519246
2020-07-14 04:00:00,2.561,-0.27,2.5751933908,0.181,0,0.181,2.38,-0.27,2.3952661648,2.621,-0.30000000000000004,2.6381131515,0.181,0,0.181,2.44,-0.30000000000000004,2.458373446
2020-07-14 04:30:00,2.5605,-0.26,2.5736666936,0.18050000000000002,0,0.18050000000000002,2.38,-0.26,2.3941595603,2.6205,-0.29,2.6364977243,0.18050000000000002,0,0.18050000000000002,2.44,-0.29,2.4571731726
2020-07-14 05:00:00,2.6245000000000003,-0.22,2.6337046626,0.24450000000000002,0,0.24450000000000002,2.38,-0.22,2.390146439,2.6845,-0.24,2.695206903,0.24450000000000002,0,0.24450000000000002,2.44,-0.24,2.4517748673
2020-07-14 05:30:00,2.738,-0.22,2.7468243482,0.20800000000000002,0,0.20800000000000002,2.5300000000000002,-0.22,2.5395472036999998,2.798,-0.23,2.8074372656,0.20800000000000002,0,0.20800000000000002,2.59,-0.23,2.6001923006
2020-07-14 06:00:00,2.8475,0.14,2.8509395381,0.1075,0,0.1075,2.74,0.14,2.743574311,2.9175,0.19,2.9236802578,0.1075,0,0.1075,2.81,0.19,2.8164161624
2020-07-14 06:30:00,3.232,0.18,3.2370084955,0.062,0,0.062,3.17,0.18,3.1751062974,3.312,0.17,3.3163600528,0.062,0,0.062,3.25,0.17,3.2544431167
2020-07-14 07:00:00,3.5605,0.2,3.5661127646,0.060500000000000005,0,0.060500000000000005,3.5,0.2,3.5057096286,3.6505,0.19,3.655441184,0.060500000000000005,0,0.060500000000000005,3.59,0.19,3.5950243393
2020-07-14 07:30:00,4.082,0.27,4.090919701,0.082,0,0.082,4.0,0.27,4.0091021439,4.182,0.26,4.1900744623,0.082,0,0.082,4.1,0.26,4.108235631
2020-07-14 08:00:00,4.335,0.32,4.3467947962,0.125,0,0.125,4.21,0.32,4.2221440051,4.445,0.31,4.4557967862,0.125,0,0.125,4.32,0.31,4.3311084032
2020-07-14 08:30:00,4.655,0.4,4.6721542141,0.155,0,0.155,4.5,0.4,4.5177427992,4.775,0.39,4.7909002286,0.155,0,0.155,4.62,0.39,4.6364318177
2020-07-14 09:00:00,4.8165,0.44,4.8365558252,0.1165,0,0.1165,4.7,0.44,4.7205508153,4.9365,0.43,4.9551924534000005,0.1165,0,0.1165,4.82,0.43,4.839142486
2020-07-14 09:30:00,4.9245,0.44,4.9441177423,0.0345,0,0.0345,4.89,0.44,4.9097555947,5.0545,0.43,5.0727576573,0.0345,0,0.0345,5.02,0.43,5.038382677
2020-07-14 10:00:00,4.82,0.48,4.8438414507,0.06,0,0.06,4.76,0.48,4.7841404662,4.94,0.47000000000000003,4.9623079308,0.06,0,0.06,4.88,0.47000000000000003,4.9025809529
2020-07-14 10:30:00,4.7445,0.54,4.775131438,0.0745,0,0.0745,4.67,0.54,4.7011168886,4.8645,0.53,4.8932872642,0.0745,0,0.0745,4.79,0.53,4.819232304
2020-07-14 11:00:00,4.686,0.54,4.7170113419,0.066,0,0.066,4.62,0.54,4.6514513864,4.806,0.53,4.835135572,0.066,0,0.066,4.74,0.53,4.7695387618
2020-07-14 11:30:00,4.6805,0.5700000000000001,4.7150800895,0.0805,0,0.0805,4.6,0.5700000000000001,4.6351806869,4.8004999999999995,0.5700000000000001,4.8342217833,0.0805,0,0.0805,4.72,0.5700000000000001,4.754292797
2020-07-14 12:00:00,4.6815,0.5700000000000001,4.7160727571,0.061500000000000006,0,0.061500000000000006,4.62,0.5700000000000001,4.655029538,4.8015,0.5700000000000001,4.8352148091,0.061500000000000006,0,0.061500000000000006,4.74,0.5700000000000001,4.7741491389
2020-07-14 12:30:00,4.6135,0.51,4.6416034137,0.07350000000000001,0,0.07350000000000001,4.54,0.51,4.5685555704,4.7335,0.5,4.7598342671000005,0.07350000000000001,0,0.07350000000000001,4.66,0.5,4.6867472729
2020-07-14 13:00:00,4.6245,0.54,4.6559209884,0.0845,0,0.0845,4.54,0.54,4.5720017498,4.7445,0.53,4.7740109185,0.0845,0,0.0845,4.66,0.53,4.6900426437
2020-07-14 13:30:00,4.589,0.51,4.617252538,0.079,0,0.079,4.51,0.51,4.5387443197,4.709,0.5,4.7354705152,0.079,0,0.079,4.63,0.5,4.6569195827000005
2020-07-14 14:00:00,4.406,0.5,4.4342796484,0.096,0,0.096,4.31,0.5,4.3389053919,4.516,0.49,4.5425054761,0.096,0,0.096,4.42,0.49,4.4470776921
2020-07-14 14:30:00,4.3215,0.43,4.3428403436,0.1115,0,0.1115,4.21,0.43,4.2319026454,4.4315,0.42,4.4513584724,0.1115,0,0.1115,4.32,0.42,4.3403686479
2020-07-14 15:00:00,4.1,0.38,4.1175721002,0.12,0,0.12,3.98,0.38,3.9980995485,4.2,0.37,4.2162661206,0.12,0,0.12,4.08,0.37,4.0967426085
2020-07-14 15:30:00,4.369,0.38,4.3854943849,0.109,0,0.109,4.26,0.38,4.2769147759,4.479,0.37,4.4942564457,0.109,0,0.109,4.37,0.37,4.3856356438
2020-07-14 16:00:00,4.49,0.35000000000000003,4.5036207656,0.1,0,0.1,4.39,0.35000000000000003,4.403930063,4.61,0.34,4.6225209572,0.1,0,0.1,4.51,0.34,4.5227978067
2020-07-14 16:30:00,4.6865,0.31,4.6967416631,0.10650000000000001,0,0.10650000000000001,4.58,0.31,4.5904792778,4.7965,0.30000000000000004,4.8058726835000005,0.10650000000000001,0,0.10650000000000001,4.69,0.30000000000000004,4.6995850881
2020-07-14 17:00:00,4.878,0.27,4.8854666103,0.088,0,0.088,4.79,0.27,4.7976035684,5.008,0.27,5.0152730733,0.088,0,0.088,4.92,0.27,4.9274029671
2020-07-14 17:30:00,5.055,0.25,5.0611782225,0.115,0,0.115,4.94,0.25,4.9463218658,5.185,0.25,5.1910235022,0.115,0,0.115,5.07,0.25,5.076159966
2020-07-14 18:00:00,4.9965,0.25,5.0027504685,0.10650000000000001,0,0.10650000000000001,4.89,0.25,4.8963864227,5.1265,0.23,5.1316568718,0.10650000000000001,0,0.10650000000000001,5.02,0.23,5.0252661621
2020-07-14 18:30:00,5.0105,0.22,5.0153275317,0.5405,0,0.5405,4.47,0.22,4.4754105957,5.1205,0.21,5.1248044109,0.5405,0,0.5405,4.58,0.21,4.5848118827
2020-07-14 19:00:00,5.109,0.2,5.1129131618,0.5690000000000001,0,0.5690000000000001,4.54,0.2,4.5444031511,5.219,0.19,5.2224573718,0.5690000000000001,0,0.5690000000000001,4.65,0.19,4.6538801016
2020-07-14 19:30:00,5.173,0.25,5.1790374588,0.403,0,0.403,4.77,0.25,4.7765468699,5.293,0.18,5.2960597617000005,0.403,0,0.403,4.89,0.18,4.893311762
2020-07-14 20:00:00,4.784,0.24,4.7900162839,0.534,0,0.534,4.25,0.24,4.2567710768,4.894,0.22,4.8989423348,0.534,0,0.534,4.36,0.22,4.3655469302
2020-07-14 20:30:00,4.514,0.17,4.5172000177000005,0.544,0,0.544,3.9699999999999998,0.17,3.9736381315,4.624,0.28,4.6324697517,0.544,0,0.544,4.08,0.28,4.0895965571
2020-07-14 21:00:00,4.2695,-0.2,4.2741818223,0.3695,0,0.3695,3.9,-0.2,3.905124838,4.3695,-0.22,4.3750348856,0.3695,0,0.3695,4.0,-0.22,4.0060454316
2020-07-14 21:30:00,4.1945,-0.2,4.1992654417,0.3645,0,0.3645,3.83,-0.2,3.8352183771,4.2845,-0.2,4.2891654491,0.3645,0,0.3645,3.92,-0.2,3.9250987249
2020-07-14 22:00:00,4.028,-0.22,4.0340034705,0.298,0,0.298,3.73,-0.22,3.7364823029,4.128,-0.24,4.1349708584,0.298,0,0.298,3.83,-0.24,3.8375122150000003
2020-07-14 22:30:00,3.83,-0.24,3.8375122150000003,0.2,0,0.2,3.63,-0.24,3.6379252329,3.92,-0.24,3.9273400668000003,0.2,0,0.2,3.7199999999999998,-0.24,3.7277338961
2020-07-14 23:00:00,3.591,-0.23,3.5983580978000003,0.241,0,0.241,3.35,-0.23,3.3578862399,3.681,-0.24,3.6888156636,0.241,0,0.241,3.44,-0.24,3.44836193
2020-07-14 23:30:00,3.2535,-0.24,3.2623399961,0.3235,0,0.3235,2.93,-0.24,2.9398129192,3.3335,-0.26,3.3436241191000002,0.3235,0,0.3235,3.01,-0.26,3.0212083675
2020-07-15 00:00:00,2.9530000000000003,-0.26,2.9644238901,0.213,0,0.213,2.74,-0.26,2.7523081223,3.023,-0.29,3.0368781668000002,0.213,0,0.213,2.81,-0.29,2.8249247778
2020-07-15 00:30:00,2.8885,-0.28,2.9020393261,0.1985,0,0.1985,2.69,-0.28,2.7045332314,2.9585,-0.30000000000000004,2.9736715101,0.1985,0,0.1985,2.76,-0.30000000000000004,2.7762564723
2020-07-15 01:00:00,2.752,-0.28,2.7662075121000003,0.202,0,0.202,2.55,-0.28,2.5653264899,2.822,-0.29,2.8368616463,0.202,0,0.202,2.62,-0.29,2.6360007587
2020-07-15 01:30:00,2.899,-0.28,2.912490515,0.179,0,0.179,2.7199999999999998,-0.28,2.7343737857,2.969,-0.29,2.9831293971,0.179,0,0.179,2.79,-0.29,2.8050311941
2020-07-15 02:00:00,2.895,-0.28,2.9085090682,0.245,0,0.245,2.65,-0.28,2.6647513955,2.955,-0.29,2.9691960191,0.245,0,0.245,2.71,-0.29,2.7254724361
2020-07-15 02:30:00,2.8040000000000003,-0.28,2.8179453508,0.194,0,0.194,2.61,-0.28,2.6249761904,2.874,-0.31,2.8906705105,0.194,0,0.194,2.68,-0.31,2.6978695298
2020-07-15 03:00:00,2.6415,-0.28,2.6562985996,0.1615,0,0.1615,2.48,-0.28,2.4957563984,2.7115,-0.31,2.7291632875,0.1615,0,0.1615,2.55,-0.31,2.5687740267
2020-07-15 03:30:00,2.5895,-0.28,2.6045940663,0.1395,0,0.1395,2.45,-0.28,2.4659480934999998,2.6595,-0.31,2.6775063492,0.1395,0,0.1395,2.52,-0.31,2.5389958645
2020-07-15 04:00:00,2.559,-0.28,2.5742729071,0.129,0,0.129,2.43,-0.28,2.4460784942,2.6189999999999998,-0.31,2.6372828821,0.129,0,0.129,2.49,-0.31,2.5092229873000003
2020-07-15 04:30:00,2.6585,-0.24,2.6693111939,0.11850000000000001,0,0.11850000000000001,2.54,-0.24,2.5513133873,2.7285,-0.27,2.7418264442,0.11850000000000001,0,0.11850000000000001,2.61,-0.27,2.6239283527
2020-07-15 05:00:00,2.7015000000000002,-0.22,2.7104431833,0.1015,0,0.1015,2.6,-0.22,2.6092910915000003,2.7715,-0.24,2.7818720765,0.1015,0,0.1015,2.67,-0.24,2.6807648162
2020-07-15 05:30:00,2.781,-0.17,2.7861911277,0.061,0,0.061,2.7199999999999998,-0.17,2.7253073221,2.8609999999999998,-0.19,2.867302042,0.061,0,0.061,2.8,-0.19,2.8064390248
2020-07-15 06:00:00,2.9335,0.2,2.9403098901,0.10350000000000001,0,0.10350000000000001,2.83,0.2,2.8370583357,3.0135,0.18,3.0188710224,0.10350000000000001,0,0.10350000000000001,2.91,0.18,2.9155616955
2020-07-15 06:30:00,3.2805,0.2,3.286590977,0.0805,0,0.0805,3.2,0.2,3.2062439084,3.3605,0.18,3.3653172584,0.0805,0,0.0805,3.2800000000000002,0.18,3.2849353114
2020-07-15 07:00:00,3.5515,0.2,3.5571269657,0.051500000000000004,0,0.051500000000000004,3.5,0.2,3.5057096286,3.6415,0.18,3.6459460021,0.051500000000000004,0,0.051500000000000004,3.59,0.18,3.5945097023
2020-07-15 07:30:00,4.048,0.24,4.0551083833,0.088,0,0.088,3.96,0.24,3.9672660612,4.148,0.21,4.153312413,0.088,0,0.088,4.06,0.21,4.0654274068
2020-07-15 08:00:00,4.4125,0.31,4.4233761145,0.1325,0,0.1325,4.28,0.31,4.29121195,4.5225,0.30000000000000004,4.5324393267000005,0.1325,0,0.1325,4.39,0.30000000000000004,4.4002386299000005
2020-07-15 08:30:00,4.7525,0.34,4.7646464979,0.1925,0,0.1925,4.5600000000000005,0.34,4.5726578704000005,4.8725000000000005,0.33,4.8836621761,0.1925,0,0.1925,4.68,0.33,4.6916201892
2020-07-15 09:00:00,4.888,0.4,4.9043393031,0.218,0,0.218,4.67,0.4,4.6870993162,5.008,0.39,5.0231627487,0.218,0,0.218,4.79,0.39,4.8058506011
2020-07-15 09:30:00,5.009,0.42,5.0265774638,0.209,0,0.209,4.8,0.42,4.8183399631,5.129,0.41000000000000003,5.1453611146,0.209,0,0.209,4.92,0.41000000000000003,4.9370537773
2020-07-15 10:00:00,5.0485,0.47000000000000003,5.0703305859,0.2485,0,0.2485,4.8,0.47000000000000003,4.8229555254,5.1685,0.46,5.1889297789,0.2485,0,0.2485,4.92,0.46,4.9414572749
2020-07-15 10:30:00,5.11,0.49,5.1334393928,0.25,0,0.25,4.86,0.49,4.8846391882999995,5.24,0.48,5.2619388062,0.25,0,0.25,4.99,0.48,5.0130330141
2020-07-15 11:00:00,5.06,0.52,5.0866491918,0.27,0,0.27,4.79,0.52,4.8181427957,5.19,0.51,5.2149976031,0.27,0,0.27,4.92,0.51,4.9463622997000005
2020-07-15 11:30:00,5.0495,0.56,5.0804576812,0.3695,0,0.3695,4.68,0.56,4.7133851954,5.1795,0.55,5.2086198028,0.3695,0,0.3695,4.8100000000000005,0.55,4.8413427889000005
2020-07-15 12:00:00,4.9385,0.53,4.9668583884,0.3885,0,0.3885,4.55,0.53,4.5807641284,5.0585,0.52,5.0851570526,0.3885,0,0.3885,4.67,0.52,4.6988615643
2020-07-15 12:30:00,5.035,0.5,5.0597653108,0.445,0,0.445,4.59,0.5,4.6171528023,5.155,0.49,5.1782357034,0.445,0,0.445,4.71,0.49,4.735419728
2020-07-15 13:00:00,4.946,0.53,4.9743156313,0.386,0,0.386,4.5600000000000005,0.53,4.5906971148,5.066,0.52,5.0926177944,0.386,0,0.386,4.68,0.52,4.7088002718
2020-07-15 13:30:00,4.758,0.51,4.7852548521,0.308,0,0.308,4.45,0.51,4.4791293797,4.878,0.51,4.9045880561,0.308,0,0.308,4.57,0.51,4.5983692762
2020-07-15 14:00:00,4.419,0.51,4.4483323842,0.369,0,0.369,4.05,0.51,4.0819848113,4.519,0.51,4.5476874343,0.369,0,0.369,4.15,0.51,4.1812199177
2020-07-15 14:30:00,4.4,0.56,4.4354932082000005,0.38,0,0.38,4.02,0.56,4.0588175618,4.5,0.56,4.5347105751,0.38,0,0.38,4.12,0.56,4.1578840773
2020-07-15 15:00:00,4.4085,0.54,4.4414493411,0.42850000000000005,0,0.42850000000000005,3.98,0.54,4.0164661084,4.5085,0.53,4.5395453792,0.42850000000000005,0,0.42850000000000005,4.08,0.53,4.1142800099
2020-07-15 15:30:00,4.4155,0.46,4.4393963835,0.3955,0,0.3955,4.02,0.46,4.0462328158,4.5155,0.47000000000000003,4.5398942994,0.3955,0,0.3955,4.12,0.47000000000000003,4.1467215966
2020-07-15 16:00:00,4.2445,0.46,4.2693536103,0.4345,0,0.4345,3.81,0.46,3.8376685631000003,4.3445,0.45,4.3677431529,0.4345,0,0.4345,3.91,0.45,3.9358099548
2020-07-15 16:30:00,4.4879999999999995,0.41000000000000003,4.5066888067,0.458,0,0.458,4.03,0.41000000000000003,4.0508023897,4.588,0.4,4.6054037825,0.458,0,0.458,4.13,0.4,4.1493252464
2020-07-15 17:00:00,4.5995,0.38,4.6151706631,0.47950000000000004,0,0.47950000000000004,4.12,0.38,4.1374871601,4.7095,0.37,4.7240120925,0.47950000000000004,0,0.47950000000000004,4.23,0.37,4.2461511984
2020-07-15 17:30:00,4.746,0.32,4.7567757988,0.5660000000000001,0,0.5660000000000001,4.18,0.32,4.1922309097,4.856,0.31,4.8658849144000005,0.5660000000000001,0,0.5660000000000001,4.29,0.31,4.3011858830000005
2020-07-15 18:00:00,4.723,0.28,4.7312925295,0.483,0,0.483,4.24,0.28,4.2492352253,4.823,0.27,4.8305516248,0.483,0,0.483,4.34,0.27,4.3483905068
2020-07-15 18:30:00,4.737,0.26,4.7441299518,0.517,0,0.517,4.22,0.26,4.2280018921,4.8469999999999995,0.25,4.8534430047,0.517,0,0.517,4.33,0.25,4.3372110855
2020-07-15 19:00:00,4.7325,0.24,4.7385816707,0.4425,0,0.4425,4.29,0.24,4.2967080422,4.8425,0.23,4.8479589778,0.4425,0,0.4425,4.4,0.23,4.4060072628
2020-07-15 19:30:00,4.7175,0.26,4.7246593793,0.42750000000000005,0,0.42750000000000005,4.29,0.26,4.2978715663,4.8275,0.25,4.8339689956,0.42750000000000005,0,0.42750000000000005,4.4,0.25,4.4070965499
2020-07-15 20:00:00,4.611,0.22,4.6162453358,0.41100000000000003,0,0.41100000000000003,4.2,0.22,4.2057579578,4.721,0.21,4.7256683125,0.41100000000000003,0,0.41100000000000003,4.31,0.21,4.3151129765
2020-07-15 20:30:00,4.4855,0.21,4.4904131491,0.5055000000000001,0,0.5055000000000001,3.98,0.21,3.9855363504,4.5855,0.21,4.5903061172,0.5055000000000001,0,0.5055000000000001,4.08,0.21,4.0854008371
2020-07-15 21:00:00,4.356,0.18,4.359717422,0.376,0,0.376,3.98,0.18,3.9840682725,4.456,0.2,4.4604860722,0.376,0,0.376,4.08,0.2,4.0848990196
2020-07-15 21:30:00,4.2425,0.06,4.2429242569,0.3825,0,0.3825,3.86,0.06,3.8604662931,4.3425,0.04,4.3426842218,0.3825,0,0.3825,3.96,0.04,3.960202015
2020-07-15 22:00:00,4.061,-0.06,4.0614432164,0.401,0,0.401,3.66,-0.06,3.6604917702,4.161,0.15,4.1637027992,0.401,0,0.401,3.76,0.15,3.7629908318
2020-07-15 22:30:00,3.9050000000000002,0.17,3.9086986325,0.385,0,0.385,3.52,0.17,3.5241027227,3.995,0.19,3.9995155957,0.385,0,0.385,3.61,0.19,3.6149965422
2020-07-15 23:00:00,3.6485000000000003,0.17,3.6524583844,0.3885,0,0.3885,3.26,0.17,3.2644295061,3.7285,0.2,3.7338602344,0.3885,0,0.3885,3.34,0.2,3.3459826658000003
2020-07-15 23:30:00,3.3505000000000003,-0.22,3.3577150341,0.3705,0,0.3705,2.98,-0.22,2.9881097704,3.4205,-0.25,3.4296239225000003,0.3705,0,0.3705,3.05,-0.25,3.0602287496
2020-07-16 00:00:00,3.068,-0.24,3.0773729056,0.258,0,0.258,2.81,-0.24,2.820230487,3.138,-0.27,3.1495942596,0.258,0,0.258,2.88,-0.27,2.8926285624
2020-07-16 00:30:00,3.0185,-0.02,3.0185662573,0.2185,0,0.2185,2.8,-0.02,2.8000714277,3.0485,-0.44,3.0800896497,0.2185,0,0.2185,2.83,-0.44,2.8640006983
2020-07-16 01:00:00,2.883,0.59,2.9427519433000002,0.203,0,0.203,2.68,0.59,2.7441756504,2.833,-0.86,2.9606568528,0.203,0,0.203,2.63,-0.86,2.7670381277000002
2020-07-16 01:30:00,2.9695,0.55,3.0200050083,0.1695,0,0.1695,2.8,0.55,2.8535066147,2.9195,-0.88,3.0492425699,0.1695,0,0.1695,2.75,-0.88,2.8873690445999998
2020-07-16 02:00:00,2.9255,0.55,2.9767516272,0.23550000000000001,0,0.23550000000000001,2.69,0.55,2.7456511068,2.8755,-0.89,3.0100830969,0.23550000000000001,0,0.23550000000000001,2.64,-0.89,2.7859827709
2020-07-16 02:30:00,2.834,0.54,2.8849880415999998,0.194,0,0.194,2.64,0.54,2.6946613887,2.784,-0.89,2.9227993431,0.194,0,0.194,2.59,-0.89,2.7386493021
2020-07-16 03:00:00,2.7415000000000003,0.56,2.7981104785,0.1915,0,0.1915,2.55,0.56,2.6107661711,2.6915,-0.88,2.8317083625,0.1915,0,0.1915,2.5,-0.88,2.6503584663
2020-07-16 03:30:00,2.672,0.52,2.7221285789,0.17200000000000001,0,0.17200000000000001,2.5,0.52,2.5535073918,2.622,-0.91,2.7754250125,0.17200000000000001,0,0.17200000000000001,2.45,-0.91,2.6135416584
2020-07-16 04:00:00,2.6225,0.54,2.6775186741,0.1525,0,0.1525,2.47,0.54,2.528339376,2.5625,-0.9,2.7159540221,0.1525,0,0.1525,2.41,-0.9,2.5725668116
2020-07-16 04:30:00,2.664,0.58,2.7264071596,0.184,0,0.184,2.48,0.58,2.5469197082,2.614,-0.85,2.7487262505,0.184,0,0.184,2.43,-0.85,2.5743737102
2020-07-16 05:00:00,2.727,0.65,2.8033959763,0.157,0,0.157,2.5700000000000003,0.65,2.6509243671,2.677,-0.77,2.7855392655999998,0.157,0,0.157,2.52,-0.77,2.6350142315
2020-07-16 05:30:00,2.911,0.6000000000000001,2.9721912792,0.151,0,0.151,2.76,0.6000000000000001,2.824464551,2.9210000000000003,-0.56,2.9741958577,0.151,0,0.151,2.77,-0.56,2.8260396317
2020-07-16 06:00:00,2.9695,0.2,2.9762275199,0.20950000000000002,0,0.20950000000000002,2.76,0.2,2.7672368890000003,3.0495,0.18,3.0548077272,0.20950000000000002,0,0.20950000000000002,2.84,0.18,2.8456985083
2020-07-16 06:30:00,3.274,0.2,3.2801030472,0.184,0,0.184,3.09,0.2,3.0964657272,3.354,0.18,3.3588265808,0.184,0,0.184,3.17,0.18,3.1751062974
2020-07-16 07:00:00,3.577,0.2,3.5825869145,0.157,0,0.157,3.42,0.2,3.425842962,3.667,0.18,3.6714151223,0.157,0,0.157,3.51,0.18,3.5146123542
2020-07-16 07:30:00,4.037,0.26,4.0453638897,0.157,0,0.157,3.88,0.26,3.8887015828,4.1370000000000005,0.26,4.1451621199,0.157,0,0.157,3.98,0.26,3.9884834210999998
2020-07-16 08:00:00,4.4625,0.37,4.4778126636,0.1525,0,0.1525,4.31,0.37,4.3258525171,4.5825,0.36,4.596619002,0.1525,0,0.1525,4.43,0.36,4.4446034694
2020-07-16 08:30:00,4.698,0.45,4.7195025162,0.178,0,0.178,4.52,0.45,4.5423452093000005,4.818,0.44,4.838049607,0.178,0,0.178,4.64,0.44,4.6608153793
2020-07-16 09:00:00,4.88,0.51,4.9065772184,0.17,0,0.17,4.71,0.51,4.7375310025,5.01,0.51,5.0358911823,0.17,0,0.17,4.84,0.51,4.8667956604
2020-07-16 09:30:00,4.9605,0.54,4.9898056325,0.1505,0,0.1505,4.8100000000000005,0.54,4.8402169373,5.0905,0.53,5.1180162417,0.1505,0,0.1505,4.94,0.53,4.9683498267
2020-07-16 10:00:00,5.0635,0.58,5.0966098781,0.10350000000000001,0,0.10350000000000001,4.96,0.58,4.9937961512,5.1935,0.5700000000000001,5.2246858518,0.10350000000000001,0,0.10350000000000001,5.09,0.5700000000000001,5.1218160842
2020-07-16 10:30:00,5.059,0.56,5.0898999008,0.129,0,0.129,4.93,0.56,4.9617033366,5.189,0.55,5.2180667876,0.129,0,0.129,5.06,0.55,5.0898035326
2020-07-16 11:00:00,5.0655,0.64,5.1057702896,0.1655,0,0.1655,4.9,0.64,4.9416191678,5.1955,0.64,5.2347703149,0.1655,0,0.1655,5.03,0.64,5.0705522382
2020-07-16 11:30:00,5.028,0.64,5.0685682397,0.168,0,0.168,4.86,0.64,4.9019587922,5.158,0.64,5.1975536553,0.168,0,0.168,4.99,0.64,5.0308746754
2020-07-16 12:00:00,5.058,0.62,5.0958575333,0.158,0,0.158,4.9,0.62,4.9390687381,5.188,0.62,5.2249156931,0.158,0,0.158,5.03,0.62,5.0680666925
2020-07-16 12:30:00,5.062,0.61,5.0986217746,0.162,0,0.162,4.9,0.61,4.9378234071,5.192,0.6000000000000001,5.2265537403,0.162,0,0.162,5.03,0.6000000000000001,5.065658891
