Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-16 13:00:00,5.0225,0.62,5.0606231089,0.17250000000000001,0,0.17250000000000001,4.85,0.62,4.8894682737,5.1525,0.62,5.1896682216,0.17250000000000001,0,0.17250000000000001,4.98,0.62,5.0184459746
2020-07-16 13:30:00,4.8685,0.62,4.9078195006000005,0.1685,0,0.1685,4.7,0.62,4.7407172453,4.9885,0.62,5.0268809664,0.1685,0,0.1685,4.82,0.62,4.8597119256
2020-07-16 14:00:00,4.578,0.5700000000000001,4.6133484585,0.158,0,0.158,4.42,0.5700000000000001,4.4566018445,4.698,0.5700000000000001,4.7324522185,0.158,0,0.158,4.54,0.5700000000000001,4.5756420315
2020-07-16 14:30:00,4.435,0.54,4.46775391,0.275,0,0.275,4.16,0.54,4.1949016675,4.545,0.53,4.5757977447,0.275,0,0.275,4.27,0.53,4.3027665519
2020-07-16 15:00:00,4.386,0.56,4.4216055907000005,0.376,0,0.376,4.01,0.56,4.0489134345,4.496,0.55,4.5295160889,0.376,0,0.376,4.12,0.55,4.1565490494
2020-07-16 15:30:00,4.401,0.54,4.4340050744,0.321,0,0.321,4.08,0.54,4.1155801535,4.511,0.53,4.5420282914,0.321,0,0.321,4.19,0.53,4.2233872662
2020-07-16 16:00:00,4.392,0.49,4.4192492575,0.252,0,0.252,4.14,0.49,4.1688967365,4.492,0.48,4.5175727996,0.252,0,0.252,4.24,0.48,4.267083313
2020-07-16 16:30:00,4.4365,0.45,4.4592636444,0.28650000000000003,0,0.28650000000000003,4.15,0.45,4.1743262929,4.5465,0.44,4.5677414824,0.28650000000000003,0,0.28650000000000003,4.26,0.44,4.2826627231
2020-07-16 17:00:00,4.621,0.35000000000000003,4.6342357514,0.211,0,0.211,4.41,0.35000000000000003,4.4238670866,4.741,0.34,4.7531758857,0.211,0,0.211,4.53,0.34,4.5427414630000005
2020-07-16 17:30:00,4.812,0.31,4.821975114,0.212,0,0.212,4.6,0.31,4.6104338191,4.932,0.30000000000000004,4.9411156635,0.212,0,0.212,4.72,0.30000000000000004,4.729524289
2020-07-16 18:00:00,4.8375,0.28,4.8455965835,0.17750000000000002,0,0.17750000000000002,4.66,0.28,4.6684044383,4.9575,0.26,4.9643132707,0.17750000000000002,0,0.17750000000000002,4.78,0.26,4.7870659072
2020-07-16 18:30:00,4.8095,0.28,4.8176436408,0.1495,0,0.1495,4.66,0.28,4.6684044383,4.9295,0.26,4.9363519172,0.1495,0,0.1495,4.78,0.26,4.7870659072
2020-07-16 19:00:00,4.7985,0.25,4.8050080385000005,0.14850000000000002,0,0.14850000000000002,4.65,0.25,4.6567155808,4.9185,0.24,4.9243519624,0.14850000000000002,0,0.14850000000000002,4.77,0.24,4.7760339195
2020-07-16 19:30:00,4.799,0.25,4.8055073614,0.11900000000000001,0,0.11900000000000001,4.68,0.25,4.6866725936,4.9190000000000005,0.24,4.9248513683,0.11900000000000001,0,0.11900000000000001,4.8,0.24,4.8059962547
2020-07-16 20:00:00,4.7145,0.24,4.7206048606,0.0845,0,0.0845,4.63,0.24,4.6362161296,4.8345,0.24,4.840453517,0.0845,0,0.0845,4.75,0.24,4.7560592932
2020-07-16 20:30:00,4.5225,0.24,4.528863682,0.0625,0,0.0625,4.46,0.24,4.4664527312,4.6325,0.22,4.637721019,0.0625,0,0.0625,4.57,0.22,4.5752923404
2020-07-16 21:00:00,4.2715,0.22,4.2771617049,0.021500000000000002,0,0.021500000000000002,4.25,0.22,4.2556903083,4.3815,0.2,4.3860622716,0.021500000000000002,0,0.021500000000000002,4.36,0.2,4.3645847454
2020-07-16 21:30:00,4.1435,0.14,4.1458644756,0.043500000000000004,0,0.043500000000000004,4.1,0.14,4.1023895476,4.2535,0.2,4.2581994141,0.043500000000000004,0,0.043500000000000004,4.21,0.2,4.2147479165
2020-07-16 22:00:00,4.0455,-0.13,4.0475882016,0.025500000000000002,0,0.025500000000000002,4.02,-0.13,4.0221014408,4.1455,-0.1,4.1467059517,0.025500000000000002,0,0.025500000000000002,4.12,-0.1,4.1212134135
2020-07-16 22:30:00,3.872,-0.07,3.8726326962,0.022,0,0.022,3.85,-0.07,3.8506363111,3.982,-0.03,3.9821130069,0.022,0,0.022,3.96,-0.03,3.9601136347
2020-07-16 23:00:00,3.5815,-0.27,3.5916628809,0.0315,0,0.0315,3.55,-0.27,3.5602527999999998,3.6715,-0.15,3.6745628652,0.0315,0,0.0315,3.64,-0.15,3.6430893483
2020-07-16 23:30:00,3.298,-0.23,3.3060102843,0.028,0,0.028,3.27,-0.23,3.2780787056,3.378,-0.22,3.3851564218,0.028,0,0.028,3.35,-0.22,3.3572161086
2020-07-17 00:00:00,3.0455,-0.26,3.056578193,0.035500000000000004,0,0.035500000000000004,3.01,-0.26,3.0212083675,3.1255,-0.28,3.1380169295,0.035500000000000004,0,0.035500000000000004,3.09,-0.28,3.102660149
2020-07-17 00:30:00,2.997,-0.26,3.0082568042,0.047,0,0.047,2.95,-0.26,2.9614354627,3.067,-0.28,3.079754698,0.047,0,0.047,3.02,-0.28,3.032952357
2020-07-17 01:00:00,2.815,-0.28,2.8288911255,0.075,0,0.075,2.74,-0.28,2.7542694131000003,2.885,-0.31,2.9016073132,0.075,0,0.075,2.81,-0.31,2.8270479303
2020-07-17 01:30:00,2.873,-0.28,2.886612028,0.053,0,0.053,2.8200000000000003,-0.28,2.8338666165,2.943,-0.31,2.9592818386,0.053,0,0.053,2.89,-0.31,2.9065787448
2020-07-17 02:00:00,2.8135,-0.28,2.8273984951,0.0635,0,0.0635,2.75,-0.28,2.7642177917,2.8835,-0.32,2.901201863,0.0635,0,0.0635,2.8200000000000003,-0.32,2.8380979546000003
2020-07-17 02:30:00,2.752,-0.28,2.7662075121000003,0.07200000000000001,0,0.07200000000000001,2.68,-0.28,2.6945871669,2.822,-0.32,2.84008521,0.07200000000000001,0,0.07200000000000001,2.75,-0.32,2.7685555801
2020-07-17 03:00:00,2.665,-0.28,2.6796688228,0.105,0,0.105,2.56,-0.28,2.5752669765,2.735,-0.30000000000000004,2.751404187,0.105,0,0.105,2.63,-0.30000000000000004,2.6470549673
2020-07-17 03:30:00,2.516,-0.29,2.5326578924,0.126,0,0.126,2.39,-0.29,2.4075298544,2.566,-0.32,2.5858762538,0.126,0,0.126,2.44,-0.32,2.4608941464000003
2020-07-17 04:00:00,2.513,-0.27,2.5274629572,0.093,0,0.093,2.42,-0.27,2.4350154004,2.573,-0.30000000000000004,2.5904302731,0.093,0,0.093,2.48,-0.30000000000000004,2.4980792622
2020-07-17 04:30:00,2.5545,-0.25,2.566704161,0.0745,0,0.0745,2.48,-0.25,2.4925689559,2.6145,-0.28,2.6294505605,0.0745,0,0.0745,2.54,-0.28,2.5553864678
2020-07-17 05:00:00,2.5885,-0.23,2.5986981837,0.0585,0,0.0585,2.5300000000000002,-0.23,2.540433034,2.6585,-0.26,2.6711836796,0.0585,0,0.0585,2.6,-0.26,2.6129676615
2020-07-17 05:30:00,2.708,-0.23,2.7177498045,0.098,0,0.098,2.61,-0.23,2.6201145013,2.768,-0.26,2.7801841666,0.098,0,0.098,2.67,-0.26,2.6826293072
2020-07-17 06:00:00,2.8355,-0.16,2.8400106074,0.0555,0,0.0555,2.7800000000000002,-0.16,2.7846005099,2.9155,-0.15,2.9193561362000002,0.0555,0,0.0555,2.86,-0.15,2.8639308651
2020-07-17 06:30:00,3.25,-0.5,3.2882366095,0.07,0,0.07,3.18,-0.5,3.2190681882,3.33,0.59,3.3818633917,0.07,0,0.07,3.26,0.59,3.3129594021
2020-07-17 07:00:00,3.5175,0.18,3.5221025326,0.11750000000000001,0,0.11750000000000001,3.4,0.18,3.404761372,3.6075,0.17,3.6115033227,0.11750000000000001,0,0.11750000000000001,3.49,0.17,3.494137948
2020-07-17 07:30:00,3.9205,0.22,3.9266678304,0.1105,0,0.1105,3.81,0.22,3.8163464203,4.0205,0.21,4.0259806569,0.1105,0,0.1105,3.91,0.21,3.9156353252000002
2020-07-17 08:00:00,4.2775,0.27,4.2860128616,0.0675,0,0.0675,4.21,0.27,4.2186490729,4.3875,0.26,4.3951969524,0.0675,0,0.0675,4.32,0.26,4.3278170017
2020-07-17 08:30:00,4.539,0.34,4.5517162697,0.079,0,0.079,4.46,0.34,4.472940867,4.659,0.33,4.6706724355,0.079,0,0.079,4.58,0.33,4.5918732560999995
2020-07-17 09:00:00,4.7295,0.48,4.7537953521,0.0395,0,0.0395,4.69,0.48,4.7144989129,4.8495,0.46,4.8712678278,0.0395,0,0.0395,4.8100000000000005,0.46,4.8319457778
2020-07-17 09:30:00,4.7105,0.52,4.7391149226,0.0505,0,0.0505,4.66,0.52,4.6889231173,4.8305,0.51,4.8573480676,0.0505,0,0.0505,4.78,0.51,4.807130121
2020-07-17 10:00:00,4.718,0.5700000000000001,4.7523072291,0.048,0,0.048,4.67,0.5700000000000001,4.704657267,4.848,0.56,4.8802360599,0.048,0,0.048,4.8,0.56,4.8325562594
2020-07-17 10:30:00,4.6885,0.5700000000000001,4.723021517,0.0585,0,0.0585,4.63,0.5700000000000001,4.6649544478,4.8085,0.56,4.8409990963,0.0585,0,0.0585,4.75,0.56,4.7828966119
2020-07-17 11:00:00,4.6615,0.63,4.7038794893,0.061500000000000006,0,0.061500000000000006,4.6,0.63,4.6429408784,4.7815,0.62,4.8215290365,0.061500000000000006,0,0.061500000000000006,4.72,0.62,4.7605461872
2020-07-17 11:30:00,4.4675,0.58,4.5049923696,0.0575,0,0.0575,4.41,0.58,4.4479770683,4.5875,0.58,4.6240194907,0.0575,0,0.0575,4.53,0.58,4.5669793080000005
2020-07-17 12:00:00,4.466,0.55,4.499739548,0.056,0,0.056,4.41,0.55,4.4441647134,4.586,0.54,4.6176829688000005,0.056,0,0.056,4.53,0.54,4.5620718977
2020-07-17 12:30:00,4.4865,0.59,4.5251278711000005,0.0765,0,0.0765,4.41,0.59,4.4492920785,4.6065000000000005,0.58,4.6428700445,0.0765,0,0.0765,4.53,0.58,4.5669793080000005
2020-07-17 13:00:00,4.3885,0.56,4.4240854705,0.1285,0,0.1285,4.26,0.56,4.2966498577,4.4985,0.56,4.5332220605,0.1285,0,0.1285,4.37,0.56,4.4057348990000005
2020-07-17 13:30:00,4.2555,0.48,4.2824852889,0.14550000000000002,0,0.14550000000000002,4.11,0.48,4.1379342672,4.3555,0.48,4.3818694926,0.14550000000000002,0,0.14550000000000002,4.21,0.48,4.2372750678
2020-07-17 14:00:00,4.119,0.43,4.1413839474,0.129,0,0.129,3.99,0.43,4.0131035372,4.219,0.42,4.239853889,0.129,0,0.129,4.09,0.42,4.1115082391
2020-07-17 14:30:00,4.152,0.46,4.1774039785,0.122,0,0.122,4.03,0.46,4.0561681425,4.252,0.45,4.2757460168,0.122,0,0.122,4.13,0.45,4.1544434044
2020-07-17 15:00:00,4.0895,0.46,4.1152898136,0.11950000000000001,0,0.11950000000000001,3.9699999999999998,0.46,3.9965610217,4.1895,0.44,4.2125420176,0.11950000000000001,0,0.11950000000000001,4.07,0.44,4.0937146945
2020-07-17 15:30:00,4.1465,0.41000000000000003,4.166720803,0.1165,0,0.1165,4.03,0.41000000000000003,4.0508023897,4.2465,0.4,4.2652974398,0.1165,0,0.1165,4.13,0.4,4.1493252464
2020-07-17 16:00:00,4.138,0.37,4.1545088759,0.108,0,0.108,4.03,0.37,4.0469494684,4.238,0.36,4.2532627476,0.108,0,0.108,4.13,0.36,4.1456603817
2020-07-17 16:30:00,4.016,0.35000000000000003,4.0312226433,0.126,0,0.126,3.89,0.35000000000000003,3.9057137632,4.116,0.34,4.1300188862,0.126,0,0.126,3.99,0.34,4.0044600135
2020-07-17 17:00:00,4.1815,0.34,4.1953000191,0.12150000000000001,0,0.12150000000000001,4.06,0.34,4.0742115802,4.2815,0.32,4.2934417720999996,0.12150000000000001,0,0.12150000000000001,4.16,0.32,4.1722895393
2020-07-17 17:30:00,4.35,0.33,4.3624992837,0.11,0,0.11,4.24,0.33,4.2528225921,4.46,0.32,4.4714650843,0.11,0,0.11,4.35,0.32,4.3617542343
2020-07-17 18:00:00,4.481,0.30000000000000004,4.4910311733,0.101,0,0.101,4.38,0.30000000000000004,4.3902619512,4.591,0.28,4.5995305195,0.101,0,0.101,4.49,0.28,4.4987220408
2020-07-17 18:30:00,4.4965,0.28,4.5052094568,0.10650000000000001,0,0.10650000000000001,4.39,0.28,4.3989203221,4.6065000000000005,0.27,4.6144059477,0.10650000000000001,0,0.10650000000000001,4.5,0.27,4.5080927231
2020-07-17 19:00:00,4.4305,0.28,4.4393389429,0.0405,0,0.0405,4.39,0.28,4.3989203221,4.5405,0.26,4.5479380218,0.0405,0,0.0405,4.5,0.26,4.507504853
2020-07-17 19:30:00,4.449,0.25,4.4560185143,0.039,0,0.039,4.41,0.25,4.4170804838,4.559,0.26,4.5664078880000005,0.039,0,0.039,4.52,0.26,4.5274717006
2020-07-17 20:00:00,4.395,0.25,4.4021046103,0.035,0,0.035,4.36,0.25,4.3671615496000005,4.505,0.24,4.5113883672,0.035,0,0.035,4.47,0.24,4.4764383163
2020-07-17 20:30:00,4.286,0.24,4.2927142928,0.006,0,0.006,4.28,0.24,4.2867236907,4.396,0.24,4.4025465358,0.006,0,0.006,4.39,0.24,4.3965554699
2020-07-17 21:00:00,4.143,0.24,4.1499456623,0.013000000000000001,0,0.013000000000000001,4.13,0.24,4.1369674884,4.253,0.22,4.2586862998,0.013000000000000001,0,0.013000000000000001,4.24,0.22,4.2457037108
2020-07-17 21:30:00,3.972,0.2,3.9770320592,0.012,0,0.012,3.96,0.2,3.9650472885,4.072,0.2,4.0769086328,0.012,0,0.012,4.06,0.2,4.0649231235
2020-07-17 22:00:00,3.8655,-0.05,3.8658233599000003,0.035500000000000004,0,0.035500000000000004,3.83,-0.05,3.8303263569,3.9655,-0.01,3.9655126087,0.035500000000000004,0,0.035500000000000004,3.93,-0.01,3.9300127226
2020-07-17 22:30:00,3.678,-0.24,3.6858220250000002,0.038,0,0.038,3.64,-0.24,3.6479035075,3.768,-0.25,3.7762844173,0.038,0,0.038,3.73,-0.25,3.7383686282
2020-07-17 23:00:00,3.422,-0.26,3.4318630509,0.042,0,0.042,3.38,-0.26,3.3899852507,3.502,-0.28,3.5131757713000002,0.042,0,0.042,3.46,-0.28,3.4713109915
2020-07-17 23:30:00,3.1895,-0.26,3.2000797256,0.059500000000000004,0,0.059500000000000004,3.13,-0.26,3.1407801579,3.2695,-0.28,3.2814676975,0.059500000000000004,0,0.059500000000000004,3.21,-0.28,3.2221886971
2020-07-18 00:00:00,2.9625,-0.28,2.9757026481,0.0425,0,0.0425,2.92,-0.28,2.9333939388,3.0325,-0.31,3.0483038316,0.0425,0,0.0425,2.99,-0.31,3.0060272787
2020-07-18 00:30:00,2.893,-0.28,2.906518364,0.043000000000000003,0,0.043000000000000003,2.85,-0.28,2.8637213552,2.963,-0.31,2.9791725361,0.043000000000000003,0,0.043000000000000003,2.92,-0.31,2.936409372
2020-07-18 01:00:00,2.7255000000000003,-0.28,2.7398449317,0.0555,0,0.0555,2.67,-0.28,2.6846415031,2.7955,-0.31,2.8126358189,0.0555,0,0.0555,2.74,-0.31,2.7574807343
2020-07-18 01:30:00,2.8405,-0.28,2.854267025,0.0405,0,0.0405,2.8,-0.28,2.8139651739,2.9105,-0.31,2.9269626321,0.0405,0,0.0405,2.87,-0.31,2.8866936103
2020-07-18 02:00:00,2.7725,-0.28,2.7866029947,0.052500000000000005,0,0.052500000000000005,2.7199999999999998,-0.28,2.7343737857,2.8425000000000002,-0.32,2.8604556018,0.052500000000000005,0,0.052500000000000005,2.79,-0.32,2.8082912954
2020-07-18 02:30:00,2.699,-0.28,2.7134850285,0.049,0,0.049,2.65,-0.28,2.6647513955,2.769,-0.32,2.7874291022,0.049,0,0.049,2.7199999999999998,-0.32,2.7387588430000003
2020-07-18 03:00:00,2.507,-0.27,2.5214973726,0.097,0,0.097,2.41,-0.27,2.4250773184,2.567,-0.34,2.5894186606,0.097,0,0.097,2.47,-0.34,2.4932909979
2020-07-18 03:30:00,2.421,-0.37,2.4491102466,0.101,0,0.101,2.32,-0.37,2.3493190503,2.491,-0.27,2.5055899505,0.101,0,0.101,2.39,-0.27,2.4052026941999998
2020-07-18 04:00:00,2.376,-0.32,2.3974519807,0.116,0,0.116,2.26,-0.32,2.2825424421,2.436,-0.35000000000000003,2.4610152377,0.116,0,0.116,2.32,-0.35000000000000003,2.3462523308
2020-07-18 04:30:00,2.3529999999999998,-0.30000000000000004,2.3720474279,0.093,0,0.093,2.26,-0.30000000000000004,2.2798245547000002,2.4130000000000003,-0.33,2.4354607367,0.093,0,0.093,2.32,-0.33,2.3433522996000002
2020-07-18 05:00:00,2.3325,-0.31,2.3530100404,0.1125,0,0.1125,2.22,-0.31,2.2415396494,2.3925,-0.34,2.4165380713,0.1125,0,0.1125,2.2800000000000002,-0.34,2.3052114870000002
2020-07-18 05:30:00,2.4255,-0.30000000000000004,2.443982457,0.10550000000000001,0,0.10550000000000001,2.32,-0.30000000000000004,2.3393161394,2.4855,-0.32,2.5060148144000003,0.10550000000000001,0,0.10550000000000001,2.38,-0.32,2.4014162488
2020-07-18 06:00:00,2.423,-0.30000000000000004,2.4415013823000002,0.093,0,0.093,2.33,-0.30000000000000004,2.3492339177,2.473,-0.32,2.4936176531,0.093,0,0.093,2.38,-0.32,2.4014162488
2020-07-18 06:30:00,2.5665,-0.30000000000000004,2.5839741195,0.10650000000000001,0,0.10650000000000001,2.46,-0.30000000000000004,2.4782251714,2.6265,-0.32,2.6459218148,0.10650000000000001,0,0.10650000000000001,2.52,-0.32,2.5402362095
2020-07-18 07:00:00,2.711,-0.27,2.7244120467,0.131,0,0.131,2.58,-0.27,2.5940894356,2.781,-0.30000000000000004,2.7971344265,0.131,0,0.131,2.65,-0.30000000000000004,2.6669270706
2020-07-18 07:30:00,2.9445,-0.26,2.9559567402,0.0845,0,0.0845,2.86,-0.26,2.8717938645,3.0245,-0.29,3.0383713154,0.0845,0,0.0845,2.94,-0.29,2.9542680989
2020-07-18 08:00:00,3.263,-0.25,3.2725630628,0.073,0,0.073,3.19,-0.25,3.1997812425,3.343,-0.28,3.3547055011999998,0.073,0,0.073,3.27,-0.28,3.2819658743
2020-07-18 08:30:00,3.5095,-0.23,3.5170286109,0.1395,0,0.1395,3.37,-0.23,3.3778395462,3.5995,-0.25,3.6081713166,0.1395,0,0.1395,3.46,-0.25,3.4690200345
2020-07-18 09:00:00,3.7675,-0.21,3.7733481485,0.17750000000000002,0,0.17750000000000002,3.59,-0.21,3.5961368161,3.8575,-0.18,3.8616973276,0.17750000000000002,0,0.17750000000000002,3.68,-0.18,3.684399544
2020-07-18 09:30:00,4.0035,0.0,4.0035,0.1635,0,0.1635,3.84,0.0,3.84,4.1035,0.06,4.1039386265,0.1635,0,0.1635,3.94,0.06,3.9404568263
2020-07-18 10:00:00,4.1515,0.13,4.1535349102,0.14150000000000001,0,0.14150000000000001,4.01,0.13,4.0121066785,4.2515,0.21,4.2566832452,0.14150000000000001,0,0.14150000000000001,4.11,0.21,4.1153614665
2020-07-18 10:30:00,4.2465,0.21,4.2516893407,0.1565,0,0.1565,4.09,0.21,4.0953876495,4.3565000000000005,0.23,4.3625671628,0.1565,0,0.1565,4.2,0.23,4.2062929047
2020-07-18 11:00:00,4.1565,0.21,4.161801563,0.14650000000000002,0,0.14650000000000002,4.01,0.21,4.0154949882,4.2665,0.22,4.2721683312,0.14650000000000002,0,0.14650000000000002,4.12,0.22,4.1258696053
2020-07-18 11:30:00,4.158,0.21,4.1632996529,0.128,0,0.128,4.03,0.21,4.0354677548,4.258,0.23,4.264207312,0.128,0,0.128,4.13,0.23,4.1363994004
2020-07-18 12:00:00,4.169,0.23,4.1753396269,0.099,0,0.099,4.07,0.23,4.0764935913,4.269,0.23,4.2751913407,0.099,0,0.099,4.17,0.23,4.1763381089
2020-07-18 12:30:00,4.1655,0.25,4.1729953571,0.1355,0,0.1355,4.03,0.25,4.0377468965,4.2655,0.24,4.2722465109,0.1355,0,0.1355,4.13,0.24,4.1369674884
2020-07-18 13:00:00,4.082,0.25,4.0896483956,0.122,0,0.122,3.96,0.25,3.9678835668,4.192,0.24,4.1988646084,0.122,0,0.122,4.07,0.24,4.0770700264
2020-07-18 13:30:00,3.9210000000000003,0.25,3.9289618222,0.101,0,0.101,3.8200000000000003,0.25,3.8281718875,4.021,0.24,4.0281560297,0.101,0,0.101,3.92,0.24,3.9273400668000003
2020-07-18 14:00:00,3.7199999999999998,0.25,3.7283910739,0.06,0,0.06,3.66,0.25,3.6685283153,3.81,0.24,3.8175515714,0.06,0,0.06,3.75,0.24,3.7576721517
2020-07-18 14:30:00,3.568,0.21,3.57417459,0.098,0,0.098,3.47,0.21,3.4763486592,3.658,0.24,3.6658647002,0.098,0,0.098,3.56,0.24,3.5680807166
2020-07-18 15:00:00,3.478,0.23,3.4855966491,0.11800000000000001,0,0.11800000000000001,3.36,0.23,3.3678628238,3.568,0.22,3.5747760769,0.11800000000000001,0,0.11800000000000001,3.45,0.22,3.4570073763
2020-07-18 15:30:00,3.5265,0.22,3.5333556642,0.14650000000000002,0,0.14650000000000002,3.38,0.22,3.3871521962,3.6165000000000003,0.2,3.6220259868999998,0.14650000000000002,0,0.14650000000000002,3.47,0.2,3.4757589099
2020-07-18 16:00:00,3.515,0.22,3.5218780500999998,0.125,0,0.125,3.39,0.22,3.3971311426,3.605,0.21,3.6111113248,0.125,0,0.125,3.48,0.21,3.4863304491
2020-07-18 16:30:00,3.5295,0.22,3.5363498484,0.1695,0,0.1695,3.36,0.22,3.3671946781,3.6095,0.21,3.6156037186,0.1695,0,0.1695,3.44,0.21,3.4464039229
2020-07-18 17:00:00,3.7365,0.22,3.7429710458,0.1865,0,0.1865,3.55,0.22,3.5568103689,3.8265000000000002,0.21,3.8322581137,0.1865,0,0.1865,3.64,0.21,3.6460526601
2020-07-18 17:30:00,4.1515,0.21,4.15680794,0.1615,0,0.1615,3.99,0.21,3.9955224940000003,4.2515,0.21,4.2566832452,0.1615,0,0.1615,4.09,0.21,4.0953876495
2020-07-18 18:00:00,4.1765,0.18,4.1803770464,0.2165,0,0.2165,3.96,0.18,3.9640887982,4.2765,0.2,4.2811741672,0.2165,0,0.2165,4.06,0.2,4.0649231235
2020-07-18 18:30:00,4.3585,0.06,4.3589129666,0.1885,0,0.1885,4.17,0.06,4.1704316323,4.4585,-0.13,4.4603948536,0.1885,0,0.1885,4.27,-0.13,4.2719784644
2020-07-18 19:00:00,4.3135,-0.27,4.3219419536,0.17350000000000002,0,0.17350000000000002,4.14,-0.27,4.1487950058,4.4235,0.22,4.4289674022,0.17350000000000002,0,0.17350000000000002,4.25,0.22,4.2556903083
2020-07-18 19:30:00,4.287,0.01,4.2870116632,0.187,0,0.187,4.1,0.01,4.1000121951,4.397,-0.14,4.3992282278,0.187,0,0.187,4.21,-0.14,4.2123271478
2020-07-18 20:00:00,4.1815,-0.19,4.185814407,0.24150000000000002,0,0.24150000000000002,3.94,-0.19,3.944578558,4.2815,-0.19,4.2857137387,0.24150000000000002,0,0.24150000000000002,4.04,-0.19,4.044465354
2020-07-18 20:30:00,3.974,-0.15,3.9768298933,0.324,0,0.324,3.65,-0.15,3.6530808915,4.064,-0.11,4.0654884085,0.324,0,0.324,3.74,-0.11,3.7416172974
2020-07-18 21:00:00,3.864,-0.22,3.8702578725,0.214,0,0.214,3.65,-0.22,3.6566241262,3.954,-0.24,3.9612770668,0.214,0,0.214,3.74,-0.24,3.7476926235
2020-07-18 21:30:00,3.7815000000000003,-0.26,3.7904277133,0.1715,0,0.1715,3.61,-0.26,3.6193507705,3.8715,-0.28,3.8816120685,0.1715,0,0.1715,3.7,-0.28,3.7105794696
2020-07-18 22:00:00,3.7355,-0.26,3.744537388,0.1955,0,0.1955,3.54,-0.26,3.5495351808,3.8255,-0.25,3.8336601636000003,0.1955,0,0.1955,3.63,-0.25,3.6385986313
2020-07-18 22:30:00,3.541,-0.26,3.5505324953,0.171,0,0.171,3.37,-0.26,3.3800147929,3.6310000000000002,-0.29,3.6425624223,0.171,0,0.171,3.46,-0.29,3.4721319099
2020-07-18 23:00:00,3.292,-0.26,3.3022513532,0.162,0,0.162,3.13,-0.26,3.1407801579,3.372,-0.29,3.38444737,0.162,0,0.162,3.21,-0.29,3.2230730677
2020-07-18 23:30:00,3.111,-0.27,3.1226945096,0.171,0,0.171,2.94,-0.27,2.9523719278,3.181,-0.29,3.1941917601,0.171,0,0.171,3.01,-0.29,3.02393783
2020-07-19 00:00:00,2.8745000000000003,-0.28,2.8881049583,0.1945,0,0.1945,2.68,-0.28,2.6945871669,2.9445,-0.30000000000000004,2.9597432743,0.1945,0,0.1945,2.75,-0.30000000000000004,2.7663152387
2020-07-19 00:30:00,2.847,-0.28,2.8607357445,0.197,0,0.197,2.65,-0.28,2.6647513955,2.917,-0.30000000000000004,2.9323862297,0.197,0,0.197,2.7199999999999998,-0.30000000000000004,2.7364941074
2020-07-19 01:00:00,2.7125,-0.28,2.7269133191,0.1625,0,0.1625,2.55,-0.28,2.5653264899,2.7725,-0.30000000000000004,2.7886836052,0.1625,0,0.1625,2.61,-0.30000000000000004,2.6271848051
2020-07-19 01:30:00,2.8015,-0.29,2.8164698205,0.1915,0,0.1915,2.61,-0.29,2.6260616901000002,2.8615,-0.32,2.8793371199,0.1915,0,0.1915,2.67,-0.32,2.6891076587000002
2020-07-19 02:00:00,2.76,-0.29,2.7751936869,0.21,0,0.21,2.55,-0.29,2.5664372192,2.83,-0.32,2.8480344099,0.21,0,0.21,2.62,-0.32,2.6394696437
2020-07-19 02:30:00,2.674,-0.29,2.6896795347999998,0.164,0,0.164,2.51,-0.29,2.5266974492000003,2.734,-0.32,2.7526634375,0.164,0,0.164,2.5700000000000003,-0.32,2.5898455552
2020-07-19 03:00:00,2.533,-0.28,2.5484287316,0.153,0,0.153,2.38,-0.28,2.3964139876,2.6029999999999998,-0.30000000000000004,2.620230715,0.153,0,0.153,2.45,-0.30000000000000004,2.4682990094
2020-07-19 03:30:00,2.463,-0.28,2.4788644578,0.113,0,0.113,2.35,-0.28,2.3666220653,2.523,-0.30000000000000004,2.5407733075,0.113,0,0.113,2.41,-0.30000000000000004,2.42860042
2020-07-19 04:00:00,2.365,-0.61,2.4424014821,0.035,0,0.035,2.33,-0.61,2.4085265205,2.485,0.1,2.4870112585,0.035,0,0.035,2.45,0.1,2.452039967
2020-07-19 04:30:00,2.2855,-0.92,2.4637187847,0.0155,0,0.0155,2.27,-0.92,2.4493468517,2.4655,0.47000000000000003,2.5098984541,0.0155,0,0.0155,2.45,0.47000000000000003,2.4946743274
2020-07-19 05:00:00,2.2475,-0.91,2.424738388,0.14750000000000002,0,0.14750000000000002,2.1,-0.91,2.2886895814,2.4175,0.49,2.4666589245,0.14750000000000002,0,0.14750000000000002,2.27,0.49,2.3222833591
2020-07-19 05:30:00,2.284,-0.91,2.4586085496,0.34400000000000003,0,0.34400000000000003,1.94,-0.91,2.1428252379,2.444,0.49,2.4926363553,0.34400000000000003,0,0.34400000000000003,2.1,0.49,2.1564090521
2020-07-19 06:00:00,2.268,-0.91,2.4437520332,0.378,0,0.378,1.8900000000000001,-0.91,2.0976653689,2.428,0.49,2.4769505445,0.378,0,0.378,2.05,0.49,2.107747613
2020-07-19 06:30:00,2.3465,-0.9400000000000001,2.5277781252000002,0.1965,0,0.1965,2.15,-0.9400000000000001,2.3465080439,2.5065,0.45,2.5465746111,0.1965,0,0.1965,2.31,0.45,2.3534230389
2020-07-19 07:00:00,2.447,-0.9,2.6072608232,0.23700000000000002,0,0.23700000000000002,2.21,-0.9,2.3862313383,2.617,0.47000000000000003,2.6588698727,0.23700000000000002,0,0.23700000000000002,2.38,0.47000000000000003,2.425963726
2020-07-19 07:30:00,2.6415,-0.5700000000000001,2.7022994375,0.2315,0,0.2315,2.41,-0.5700000000000001,2.4764894508,2.7615,0.06,2.7621517428,0.2315,0,0.2315,2.5300000000000002,0.06,2.5307113624
2020-07-19 08:00:00,2.8995,-0.28,2.9129881994,0.2195,0,0.2195,2.68,-0.28,2.6945871669,2.9695,-0.30000000000000004,2.984615595,0.2195,0,0.2195,2.75,-0.30000000000000004,2.7663152387
2020-07-19 08:30:00,3.1275,-0.23,3.1359458302,0.4475,0,0.4475,2.68,-0.23,2.689851297,3.1975,-0.25,3.2072583697,0.4475,0,0.4475,2.75,-0.25,2.7613402543000003
2020-07-19 09:00:00,3.4145,-0.18,3.4192411804000002,0.3645,0,0.3645,3.05,-0.18,3.0553068586,3.4945,-0.21,3.500804229,0.3645,0,0.3645,3.13,-0.21,3.1370368184
2020-07-19 09:30:00,3.6595,0.18,3.66392416,0.3295,0,0.3295,3.33,0.18,3.3348613165,3.7395,0.17,3.7433621585,0.3295,0,0.3295,3.41,0.17,3.414234907
2020-07-19 10:00:00,3.752,0.22,3.7584443590000003,0.422,0,0.422,3.33,0.22,3.3372593546,3.832,0.21,3.8377498616,0.422,0,0.422,3.41,0.21,3.4164601564
2020-07-19 10:30:00,3.795,0.22,3.801371463,0.385,0,0.385,3.41,0.22,3.4170894047,3.875,0.21,3.8806861507,0.385,0,0.385,3.49,0.21,3.496312343
2020-07-19 11:00:00,3.718,0.22,3.7245031883,0.398,0,0.398,3.32,0.22,3.3272811724,3.808,0.21,3.8137860454,0.398,0,0.398,3.41,0.21,3.4164601564
2020-07-19 11:30:00,3.686,0.23,3.6931688291,0.406,0,0.406,3.2800000000000002,0.23,3.2880541358,3.766,0.21,3.7718504742,0.406,0,0.406,3.36,0.21,3.3665561038
2020-07-19 12:00:00,3.6695,0.23,3.6767010009,0.3895,0,0.3895,3.2800000000000002,0.23,3.2880541358,3.7495000000000003,0.24,3.7571731727,0.3895,0,0.3895,3.36,0.24,3.3685605234000002
2020-07-19 12:30:00,3.6605,0.25,3.6690271531,0.41050000000000003,0,0.41050000000000003,3.25,0.25,3.2596012026,3.7405,0.24,3.7481915973,0.41050000000000003,0,0.41050000000000003,3.33,0.24,3.3386374466
2020-07-19 13:00:00,3.466,0.25,3.4750044604,0.386,0,0.386,3.08,0.25,3.0901294471,3.536,0.23,3.5434723083,0.386,0,0.386,3.15,0.23,3.1583856636
2020-07-19 13:30:00,3.3145,0.22,3.3217932280999998,0.3645,0,0.3645,2.95,0.22,2.9581920154,3.3945,0.21,3.4009895986,0.3645,0,0.3645,3.03,0.21,3.0372685097
2020-07-19 14:00:00,3.214,0.2,3.2202167629,0.394,0,0.394,2.8200000000000003,0.2,2.8270833026,3.284,0.19,3.2894917541,0.394,0,0.394,2.89,0.19,2.8962389404
2020-07-19 14:30:00,3.1390000000000002,0.2,3.1453650027,0.449,0,0.449,2.69,0.2,2.6974246977,3.209,0.19,3.2146198842,0.449,0,0.449,2.76,0.19,2.7665321252
2020-07-19 15:00:00,3.1025,0.2,3.1089397308,0.4625,0,0.4625,2.64,0.2,2.6475649189,3.1625,0.19,3.1682023689,0.4625,0,0.4625,2.7,0.19,2.7066769294
2020-07-19 15:30:00,3.1405,0.2,3.1468619687,0.5005000000000001,0,0.5005000000000001,2.64,0.2,2.6475649189,3.2005,0.19,3.2061347835,0.5005000000000001,0,0.5005000000000001,2.7,0.19,2.7066769294
2020-07-19 16:00:00,3.226,0.12,3.2282310946,0.47600000000000003,0,0.47600000000000003,2.75,0.12,2.7526169367,3.296,0.14,3.2989719611,0.47600000000000003,0,0.47600000000000003,2.8200000000000003,0.14,2.8234730387
2020-07-19 16:30:00,3.4385,0.21,3.4449067114,0.4685,0,0.4685,2.9699999999999998,0.21,2.9774149862,3.5085,0.2,3.5141958184,0.4685,0,0.4685,3.04,0.2,3.0465718439
2020-07-19 17:00:00,3.755,0.21,3.7608675861,0.505,0,0.505,3.25,0.21,3.2567775484,3.835,0.2,3.8402115827000003,0.505,0,0.505,3.33,0.2,3.3360005995
2020-07-19 17:30:00,3.9735,0.21,3.9790453943,0.4035,0,0.4035,3.5700000000000003,0.21,3.5761711368,4.0635,0.2,4.0684188882,0.4035,0,0.4035,3.66,0.2,3.6654604076
2020-07-19 18:00:00,4.171,0.12,4.1727258477,0.381,0,0.381,3.79,0.12,3.7918992603,4.261,0.2,4.2656911515000004,0.381,0,0.381,3.88,0.2,3.8851512197
2020-07-19 18:30:00,4.221,-0.18,4.2248362098,0.35100000000000003,0,0.35100000000000003,3.87,-0.18,3.874183785,4.311,-0.14,4.3132726554,0.35100000000000003,0,0.35100000000000003,3.96,-0.14,3.9624739747
2020-07-19 19:00:00,4.247,-0.17,4.2504010399,0.297,0,0.297,3.95,-0.17,3.9536565354,4.347,-0.14,4.3492538441,0.297,0,0.297,4.05,-0.14,4.0524190307
2020-07-19 19:30:00,4.164,-0.15,4.1667008532,0.304,0,0.304,3.86,-0.15,3.8629134083,4.264,-0.17,4.2673874912,0.304,0,0.304,3.96,-0.17,3.9636473102
2020-07-19 20:00:00,4.121,-0.24,4.1279826792,0.321,0,0.321,3.8,-0.24,3.8075714045,4.211,-0.25,4.2184145126,0.321,0,0.321,3.89,-0.25,3.898025141
2020-07-19 20:30:00,4.0215,-0.24,4.0286551416,0.35150000000000003,0,0.35150000000000003,3.67,-0.24,3.6778390394000002,4.1115,-0.23,4.1179281502,0.35150000000000003,0,0.35150000000000003,3.76,-0.23,3.7670280063
2020-07-19 21:00:00,3.8485,-0.25,3.8566114985,0.2185,0,0.2185,3.63,-0.25,3.6385986313,3.9385,-0.25,3.9464265165,0.2185,0,0.2185,3.7199999999999998,-0.25,3.7283910739
2020-07-19 21:30:00,3.714,-0.27,3.7238012836000003,0.14400000000000002,0,0.14400000000000002,3.5700000000000003,-0.27,3.5801955253999997,3.8040000000000003,-0.29,3.8150381387000003,0.14400000000000002,0,0.14400000000000002,3.66,-0.29,3.6714710948000002
2020-07-19 22:00:00,3.681,-0.27,3.6908889173,0.14100000000000001,0,0.14100000000000001,3.54,-0.27,3.5502816790000002,3.771,-0.30000000000000004,3.7829143526999998,0.14100000000000001,0,0.14100000000000001,3.63,-0.30000000000000004,3.6423755984
2020-07-19 22:30:00,3.539,-0.28,3.5500592953,0.11900000000000001,0,0.11900000000000001,3.42,-0.28,3.4314428452,3.629,-0.32,3.6430812508,0.11900000000000001,0,0.11900000000000001,3.51,-0.32,3.5245567097
2020-07-19 23:00:00,3.246,-0.30000000000000004,3.2598337381,0.116,0,0.116,3.13,-0.30000000000000004,3.1443441287000002,3.316,-0.33,3.3323799303,0.116,0,0.116,3.2,-0.33,3.2169706247
2020-07-19 23:30:00,3.0365,-0.30000000000000004,3.0512837053,0.10650000000000001,0,0.10650000000000001,2.93,-0.30000000000000004,2.945318319,3.1065,-0.31,3.1219292513,0.10650000000000001,0,0.10650000000000001,3.0,-0.31,3.0159741378
2020-07-20 00:00:00,2.8505000000000003,-0.30000000000000004,2.8662432294,0.1305,0,0.1305,2.7199999999999998,-0.30000000000000004,2.7364941074,2.9205,-0.33,2.9390849341000003,0.1305,0,0.1305,2.79,-0.33,2.8094483444
2020-07-20 00:30:00,2.7720000000000002,-0.30000000000000004,2.7881865074,0.112,0,0.112,2.66,-0.30000000000000004,2.6768638367,2.842,-0.32,2.859958741,0.112,0,0.112,2.73,-0.32,2.7486905974
2020-07-20 01:00:00,2.6535,-0.28,2.6682320458,0.0935,0,0.0935,2.56,-0.28,2.5752669765,2.7235,-0.32,2.7422349006,0.0935,0,0.0935,2.63,-0.32,2.6493961576
2020-07-20 01:30:00,2.7425,-0.30000000000000004,2.7588595923,0.10250000000000001,0,0.10250000000000001,2.64,-0.30000000000000004,2.6569907791,2.8125,-0.32,2.8306459069,0.10250000000000001,0,0.10250000000000001,2.71,-0.32,2.7288275871
2020-07-20 02:00:00,2.7115,-0.30000000000000004,2.7280455,0.12150000000000001,0,0.12150000000000001,2.59,-0.30000000000000004,2.6073166283,2.7815000000000003,-0.33,2.8010073634,0.12150000000000001,0,0.12150000000000001,2.66,-0.33,2.6803917624
2020-07-20 02:30:00,2.6455,-0.30000000000000004,2.6624556804,0.0955,0,0.0955,2.55,-0.30000000000000004,2.5675864153,2.7155,-0.33,2.7354780660999998,0.0955,0,0.0955,2.62,-0.33,2.6407006645999997
2020-07-20 03:00:00,2.5015,-0.30000000000000004,2.519424984,0.0815,0,0.0815,2.42,-0.30000000000000004,2.4385241438,2.5615,-0.33,2.5826695975,0.0815,0,0.0815,2.48,-0.33,2.5018593086000003
2020-07-20 03:30:00,2.417,-0.30000000000000004,2.4355469612,0.047,0,0.047,2.37,-0.30000000000000004,2.3889118862,2.477,-0.33,2.4988855516,0.047,0,0.047,2.43,-0.33,2.4523050381
2020-07-20 04:00:00,2.393,-0.32,2.414300934,0.043000000000000003,0,0.043000000000000003,2.35,-0.32,2.3716871632,2.453,-0.34,2.4764508879,0.043000000000000003,0,0.043000000000000003,2.41,-0.34,2.4338652387
2020-07-20 04:30:00,2.371,-0.32,2.392496813,0.051000000000000004,0,0.051000000000000004,2.32,-0.32,2.3419649869,2.431,-0.34,2.4546610764,0.051000000000000004,0,0.051000000000000004,2.38,-0.34,2.404163056
2020-07-20 05:00:00,2.346,-0.32,2.3677238015,0.046,0,0.046,2.3,-0.32,2.3221541723,2.406,-0.34,2.4299045249,0.046,0,0.046,2.36,-0.34,2.3843657438
2020-07-20 05:30:00,2.4465,-0.27,2.4613537434,0.0465,0,0.0465,2.4,-0.27,2.4151397475,2.5065,-0.30000000000000004,2.5243894806,0.0465,0,0.0465,2.46,-0.30000000000000004,2.4782251714
2020-07-20 06:00:00,2.576,-0.24,2.5871559675,0.026000000000000002,0,0.026000000000000002,2.55,-0.24,2.5612692166,2.646,-0.26,2.6587433122,0.026000000000000002,0,0.026000000000000002,2.62,-0.26,2.6328691574
2020-07-20 06:30:00,2.92,-0.23,2.9290442127,0.0,0,0.0,2.92,-0.23,2.9290442127,3.0,-0.26,3.0112455895,0.0,0,0.0,3.0,-0.26,3.0112455895
2020-07-20 07:00:00,3.2105,-0.21,3.2173607584,0.0005,0,0.0005,3.21,-0.21,3.2168618248,3.2905,-0.23,3.2985284977,0.0005,0,0.0005,3.29,-0.23,3.2980297148
2020-07-20 07:30:00,3.6215,0.0,3.6215,0.0115,0,0.0115,3.61,0.0,3.61,3.7115,0.05,3.7118367758,0.0115,0,0.0115,3.7,0.05,3.7003378224
2020-07-20 08:00:00,3.9785,0.2,3.9835238483,0.0085,0,0.0085,3.9699999999999998,0.2,3.975034591,4.0785,0.21,4.0839028208,0.0085,0,0.0085,4.07,0.21,4.0754140894
2020-07-20 08:30:00,4.2885,0.30000000000000004,4.2989803733,0.0285,0,0.0285,4.26,0.30000000000000004,4.2705503157999996,4.3985,0.27,4.4067791243,0.0285,0,0.0285,4.37,0.27,4.3783330161
2020-07-20 09:00:00,4.431,0.32,4.4425399267,0.041,0,0.041,4.39,0.32,4.4016474189,4.541,0.31,4.5515690701,0.041,0,0.041,4.5,0.31,4.5106651394
2020-07-20 09:30:00,4.5455,0.44,4.5667461337,0.0855,0,0.0855,4.46,0.44,4.4816514813,4.6555,0.43,4.6753160588,0.0855,0,0.0855,4.57,0.43,4.5901851814
2020-07-20 10:00:00,4.473,0.46,4.4965908197,0.10300000000000001,0,0.10300000000000001,4.37,0.46,4.3941438301,4.593,0.46,4.6159775779,0.10300000000000001,0,0.10300000000000001,4.49,0.46,4.5135019663
2020-07-20 10:30:00,4.362,0.44,4.3841354906,0.07200000000000001,0,0.07200000000000001,4.29,0.44,4.3125050725000005,4.472,0.43,4.492625513,0.07200000000000001,0,0.07200000000000001,4.4,0.43,4.4209614339
2020-07-20 11:00:00,4.377,0.48,4.4032407384,0.08700000000000001,0,0.08700000000000001,4.29,0.48,4.3167696255,4.487,0.48,4.5126011346,0.08700000000000001,0,0.08700000000000001,4.4,0.48,4.426104382
2020-07-20 11:30:00,4.2485,0.45,4.2722654705,0.1285,0,0.1285,4.12,0.45,4.1445023827,4.3585,0.44,4.3806531762,0.1285,0,0.1285,4.23,0.44,4.2528225921
2020-07-20 12:00:00,4.2175,0.45,4.241439172,0.0975,0,0.0975,4.12,0.45,4.1445023827,4.3275,0.44,4.3498110591,0.0975,0,0.0975,4.23,0.44,4.2528225921
2020-07-20 12:30:00,4.245,0.47000000000000003,4.2709395922,0.125,0,0.125,4.12,0.47000000000000003,4.1467215966,4.355,0.46,4.3792265299,0.125,0,0.125,4.23,0.46,4.2549383074
2020-07-20 13:00:00,4.304,0.44,4.3264322484,0.114,0,0.114,4.19,0.44,4.213039283,4.414,0.43,4.4348952637,0.114,0,0.114,4.3,0.43,4.3214465171
2020-07-20 13:30:00,4.2395,0.41000000000000003,4.2592793111,0.1395,0,0.1395,4.1,0.41000000000000003,4.1204490047,4.3495,0.4,4.3678541929,0.1395,0,0.1395,4.21,0.4,4.2289596829
2020-07-20 14:00:00,4.1325,0.43,4.1548112171,0.2025,0,0.2025,3.93,0.43,3.9534541859,4.2325,0.42,4.2532876989,0.2025,0,0.2025,4.03,0.42,4.0518267485
2020-07-20 14:30:00,3.9865,0.43,4.0096237043,0.34650000000000003,0,0.34650000000000003,3.64,0.43,3.6653103552,4.0765,0.42,4.0980790927,0.34650000000000003,0,0.34650000000000003,3.73,0.42,3.7535716325
2020-07-20 15:00:00,3.8935,0.39,3.912983804,0.3735,0,0.3735,3.52,0.39,3.5415392134,3.9835000000000003,0.38,4.0015837177,0.3735,0,0.3735,3.61,0.38,3.6299449032
2020-07-20 15:30:00,3.8215,0.37,3.839370033,0.3215,0,0.3215,3.5,0.37,3.5195028058,3.9115,0.36,3.9280315999,0.3215,0,0.3215,3.59,0.36,3.6080049889
2020-07-20 16:00:00,3.767,0.35000000000000003,3.7832246827000002,0.307,0,0.307,3.46,0.35000000000000003,3.4776572574,3.857,0.34,3.8719567405,0.307,0,0.307,3.55,0.34,3.5662445233
2020-07-20 16:30:00,4.016,0.35000000000000003,4.0312226433,0.376,0,0.376,3.64,0.35000000000000003,3.6567882083,4.106,0.34,4.1200529123,0.376,0,0.376,3.73,0.34,3.7454639232
2020-07-20 17:00:00,4.2575,0.32,4.2695089003,0.3875,0,0.3875,3.87,0.32,3.8832074372000003,4.3575,0.31,4.3685130479,0.3875,0,0.3875,3.9699999999999998,0.31,3.9820848811
2020-07-20 17:30:00,4.5095,0.28,4.5181843975,0.3195,0,0.3195,4.19,0.28,4.1993451871,4.6095,0.27,4.6174008111,0.3195,0,0.3195,4.29,0.27,4.2984881063
2020-07-20 18:00:00,4.549,0.25,4.5558644624,0.359,0,0.359,4.19,0.25,4.1974516078,4.649,0.24,4.6551907587,0.359,0,0.359,4.29,0.24,4.2967080422
2020-07-20 18:30:00,4.537,0.22,4.5423307894,0.337,0,0.337,4.2,0.22,4.2057579578,4.647,0.22,4.6522047461,0.337,0,0.337,4.31,0.22,4.3156111966
2020-07-20 19:00:00,4.5525,0.22,4.5578126607,0.3225,0,0.3225,4.23,0.22,4.2357171766,4.6625,0.21,4.6672268265,0.3225,0,0.3225,4.34,0.21,4.3450776748
2020-07-20 19:30:00,4.5785,0.22,4.5837825265,0.35850000000000004,0,0.35850000000000004,4.22,0.22,4.225730706,4.6885,0.21,4.6932006403,0.35850000000000004,0,0.35850000000000004,4.33,0.21,4.3350893878
2020-07-20 20:00:00,4.4445,0.2,4.448997668,0.28450000000000003,0,0.28450000000000003,4.16,0.2,4.1648049174,4.5545,0.18,4.5580555339,0.28450000000000003,0,0.28450000000000003,4.27,0.18,4.2737922271
2020-07-20 20:30:00,4.3645,0.22,4.3700412183,0.2245,0,0.2245,4.14,0.22,4.1458412898,4.4745,0.21,4.4794252142,0.2245,0,0.2245,4.25,0.21,4.2551850724
2020-07-20 21:00:00,4.2235,0.2,4.2282327573,0.1535,0,0.1535,4.07,0.2,4.074911042,4.3235,-0.11,4.3248991029,0.1535,0,0.1535,4.17,-0.11,4.171450587
2020-07-20 21:30:00,4.0255,-0.18,4.0295223352,0.1255,0,0.1255,3.9,-0.18,3.9041516364,4.1255,-0.13,4.1275477284,0.1255,0,0.1255,4.0,-0.13,4.0021119425
2020-07-20 22:00:00,3.9625,0.23,3.9691694660000003,0.1525,0,0.1525,3.81,0.23,3.8169359439,4.0525,-0.13,4.0545845965,0.1525,0,0.1525,3.9,-0.13,3.9021660651000003
2020-07-20 22:30:00,3.787,-0.24,3.7945973436,0.197,0,0.197,3.59,-0.24,3.5980133407,3.877,-0.18,3.8811762392,0.197,0,0.197,3.68,-0.18,3.684399544
2020-07-20 23:00:00,3.481,-0.24,3.4892636759,0.231,0,0.231,3.25,-0.24,3.2588494902000003,3.561,-0.2,3.5666119778,0.231,0,0.231,3.33,-0.2,3.3360005995
2020-07-20 23:30:00,3.194,-0.37,3.2153593889,0.234,0,0.234,2.96,-0.37,2.9830353669000003,3.284,-0.11,3.2858417491,0.234,0,0.234,3.05,-0.11,3.0519829619
2020-07-21 00:00:00,2.9355,-0.28,2.9488235366,0.24550000000000002,0,0.24550000000000002,2.69,-0.28,2.7045332314,3.0055,-0.30000000000000004,3.0204354405,0.24550000000000002,0,0.24550000000000002,2.76,-0.30000000000000004,2.7762564723
2020-07-21 00:30:00,2.836,-0.28,2.8497887641,0.23600000000000002,0,0.23600000000000002,2.6,-0.28,2.6150334606,2.906,-0.30000000000000004,2.9214441634,0.23600000000000002,0,0.23600000000000002,2.67,-0.30000000000000004,2.6868010719
2020-07-21 01:00:00,2.7125,-0.29,2.7279582566,0.24250000000000002,0,0.24250000000000002,2.47,-0.29,2.4869660231,2.7825,-0.32,2.8008402757,0.24250000000000002,0,0.24250000000000002,2.54,-0.32,2.5600781238
2020-07-21 01:30:00,2.7984999999999998,-0.29,2.8134857828,0.2685,0,0.2685,2.5300000000000002,-0.29,2.5465663156,2.8685,-0.32,2.8862938606,0.2685,0,0.2685,2.6,-0.32,2.6196182928000002
2020-07-21 02:00:00,2.7845,-0.29,2.7995607245,0.2545,0,0.2545,2.5300000000000002,-0.29,2.5465663156,2.8545,-0.32,2.8723805893,0.2545,0,0.2545,2.6,-0.32,2.6196182928000002
2020-07-21 02:30:00,2.7325,-0.29,2.7478457471,0.24250000000000002,0,0.24250000000000002,2.49,-0.29,2.5068306684,2.7925,-0.32,2.8107750266,0.24250000000000002,0,0.24250000000000002,2.55,-0.32,2.5700000000000003
2020-07-21 03:00:00,2.5965,-0.28,2.6115536085,0.2665,0,0.2665,2.33,-0.28,2.3467637291,2.6565000000000003,-0.31,2.6745265469,0.2665,0,0.2665,2.39,-0.31,2.4100207468
2020-07-21 03:30:00,2.525,-0.29,2.5415989062,0.265,0,0.265,2.26,-0.29,2.278530228,2.575,-0.32,2.5948073146,0.265,0,0.265,2.31,-0.32,2.3320591759
2020-07-21 04:00:00,2.52,-0.29,2.5366316248,0.26,0,0.26,2.26,-0.29,2.278530228,2.5700000000000003,-0.32,2.5898455552,0.26,0,0.26,2.31,-0.32,2.3320591759
2020-07-21 04:30:00,2.568,-0.24,2.5791905707,0.23800000000000002,0,0.23800000000000002,2.33,-0.24,2.3423279019,2.628,-0.27,2.6418334543,0.23800000000000002,0,0.23800000000000002,2.39,-0.27,2.4052026941999998
2020-07-21 05:00:00,2.5675,-0.24,2.5786927405,0.20750000000000002,0,0.20750000000000002,2.36,-0.24,2.3721720005,2.6275,-0.27,2.6413360729,0.20750000000000002,0,0.20750000000000002,2.42,-0.27,2.4350154004
2020-07-21 05:30:00,2.635,-0.22,2.6441681111,0.165,0,0.165,2.47,-0.22,2.4797782159,2.705,-0.25,2.7165281151,0.165,0,0.165,2.54,-0.25,2.5522734962999998
2020-07-21 06:00:00,2.7905,-0.15,2.7945286275,0.1605,0,0.1605,2.63,-0.15,2.6342740936,2.8605,-0.17,2.8655471117999998,0.1605,0,0.1605,2.7,-0.17,2.7053465582
2020-07-21 06:30:00,3.153,-0.17,3.157579611,0.133,0,0.133,3.02,-0.17,3.0247809838,3.233,-0.17,3.2374664477,0.133,0,0.133,3.1,-0.17,3.1046577911
2020-07-21 07:00:00,3.427,0.18,3.4317239108,0.107,0,0.107,3.32,0.18,3.3248759375,3.507,0.17,3.5111179131,0.107,0,0.107,3.4,0.17,3.4042473471
2020-07-21 07:30:00,3.893,0.2,3.8981340408,0.083,0,0.083,3.81,0.2,3.8152457326,3.983,0.18,3.9870652114,0.083,0,0.083,3.9,0.18,3.9041516364
2020-07-21 08:00:00,4.223,0.23,4.2292586821,0.023,0,0.023,4.2,0.23,4.2062929047,4.333,0.22,4.3385814502,0.023,0,0.023,4.31,0.22,4.3156111966
2020-07-21 08:30:00,4.5105,0.32,4.5218370437,0.0505,0,0.0505,4.46,0.32,4.4714650843,4.6305,0.32,4.6415439511,0.0505,0,0.0505,4.58,0.32,4.5911654294
2020-07-21 09:00:00,4.6175,0.41000000000000003,4.6356667536,0.1275,0,0.1275,4.49,0.41000000000000003,4.5086805165,4.7375,0.4,4.7543565548,0.1275,0,0.1275,4.61,0.4,4.6273210392
2020-07-21 09:30:00,4.718,0.44,4.7384727497,0.11800000000000001,0,0.11800000000000001,4.6,0.44,4.6209955637,4.838,0.44,4.8579670645,0.11800000000000001,0,0.11800000000000001,4.72,0.44,4.7404641123
2020-07-21 10:00:00,4.6255,0.48,4.6503387242,0.10550000000000001,0,0.10550000000000001,4.52,0.48,4.5454152726,4.7455,0.47000000000000003,4.7687178832,0.10550000000000001,0,0.10550000000000001,4.64,0.47000000000000003,4.6637431319000004
2020-07-21 10:30:00,4.648,0.52,4.6769973273000005,0.098,0,0.098,4.55,0.52,4.579617888,4.768,0.51,4.7951980147,0.098,0,0.098,4.67,0.51,4.6977654262
2020-07-21 11:00:00,4.554,0.52,4.5835920412,0.084,0,0.084,4.47,0.52,4.5001444421,4.664,0.5,4.6907244643,0.084,0,0.084,4.58,0.5,4.6072117381
2020-07-21 11:30:00,4.4845,0.54,4.5168949789,0.0745,0,0.0745,4.41,0.54,4.442938217,4.5945,0.53,4.624968135,0.0745,0,0.0745,4.52,0.53,4.5509669301999995
2020-07-21 12:00:00,4.449,0.5700000000000001,4.4853652025,0.039,0,0.039,4.41,0.5700000000000001,4.4466841579,4.559,0.56,4.5932647431,0.039,0,0.039,4.52,0.56,4.5545581564
2020-07-21 12:30:00,4.445,0.58,4.4826805597,0.045,0,0.045,4.4,0.58,4.4380626404,4.555,0.5700000000000001,4.590525569,0.045,0,0.045,4.51,0.5700000000000001,4.5458772531000005
2020-07-21 13:00:00,4.3655,0.55,4.4000102557,0.035500000000000004,0,0.035500000000000004,4.33,0.55,4.3647909457,4.4755,0.54,4.5079596549000005,0.035500000000000004,0,0.035500000000000004,4.44,0.54,4.4727172949
2020-07-21 13:30:00,4.2535,0.53,4.286392685,0.0335,0,0.0335,4.22,0.53,4.2531517725,4.3635,0.52,4.3943750693,0.0335,0,0.0335,4.33,0.52,4.3611122435
2020-07-21 14:00:00,4.122,0.55,4.1585314716,0.032,0,0.032,4.09,0.55,4.1268147523,4.222,0.54,4.2563933089,0.032,0,0.032,4.19,0.54,4.224653832
2020-07-21 14:30:00,4.1015,0.52,4.1343321407,0.0315,0,0.0315,4.07,0.52,4.1030842058,4.2115,0.51,4.2422673478,0.0315,0,0.0315,4.18,0.51,4.2109975065
2020-07-21 15:00:00,4.0395,0.5,4.0703267989,0.029500000000000002,0,0.029500000000000002,4.01,0.5,4.0410518433,4.1395,0.5,4.1695875396,0.029500000000000002,0,0.029500000000000002,4.11,0.5,4.1403019214
2020-07-21 15:30:00,4.0455,0.44,4.0693574739,0.0555,0,0.0555,3.99,0.44,4.0141873399,4.1555,0.43,4.1776883859,0.0555,0,0.0555,4.1,0.43,4.1224871134
2020-07-21 16:00:00,4.042,0.41000000000000003,4.0627409467,0.07200000000000001,0,0.07200000000000001,3.9699999999999998,0.41000000000000003,3.9911151324,4.152,0.4,4.1712233218,0.07200000000000001,0,0.07200000000000001,4.08,0.4,4.0995609521
2020-07-21 16:30:00,4.208,0.38,4.2251229568,0.078,0,0.078,4.13,0.38,4.1474449966,4.308,0.37,4.3238598497,0.078,0,0.078,4.23,0.37,4.2461511984
2020-07-21 17:00:00,4.338,0.32,4.3497866614,0.088,0,0.088,4.25,0.32,4.2620300327,4.448,0.31,4.4587895218,0.088,0,0.088,4.36,0.31,4.371006749
2020-07-21 17:30:00,4.5125,0.29,4.5218089577,0.07250000000000001,0,0.07250000000000001,4.44,0.29,4.4494606415,4.6225000000000005,0.27,4.6303786292,0.07250000000000001,0,0.07250000000000001,4.55,0.27,4.5580039491
2020-07-21 18:00:00,4.561,0.25,4.5678464291,0.061,0,0.061,4.5,0.25,4.5069390943,4.671,0.24,4.6771616393,0.061,0,0.061,4.61,0.24,4.6162430612000005
2020-07-21 18:30:00,4.617,0.24,4.6232336086,0.077,0,0.077,4.54,0.24,4.5463391866,4.727,0.23,4.7325922072,0.077,0,0.077,4.65,0.23,4.6556846972
2020-07-21 19:00:00,4.6129999999999995,0.23,4.6187302368,0.063,0,0.063,4.55,0.23,4.5558094780000005,4.733,0.23,4.7385851264,0.063,0,0.063,4.67,0.23,4.6756603812
2020-07-21 19:30:00,4.648,0.24,4.6541920889,0.078,0,0.078,4.57,0.24,4.5762976302,4.768,0.23,4.773544176,0.078,0,0.078,4.69,0.23,4.6956362721
2020-07-21 20:00:00,4.5535,0.18,4.5570563141000004,0.07350000000000001,0,0.07350000000000001,4.48,0.18,4.4836146132,4.6635,0.2,4.6677866543,0.07350000000000001,0,0.07350000000000001,4.59,0.2,4.5943552322
2020-07-21 20:30:00,4.442,0.18,4.4456455099,0.062,0,0.062,4.38,0.18,4.3836970698,4.552,0.2,4.5563915547,0.062,0,0.062,4.49,0.2,4.4944521357
2020-07-21 21:00:00,4.3065,0.21,4.311617127,0.0665,0,0.0665,4.24,0.21,4.2451972863,4.4165,0.2,4.4210261535,0.0665,0,0.0665,4.35,0.2,4.354595274
2020-07-21 21:30:00,4.138,0.08,4.1387732482,0.078,0,0.078,4.06,0.08,4.0607881008,4.238,0.2,4.2427165826,0.078,0,0.078,4.16,0.2,4.1648049174
2020-07-21 22:00:00,4.0585,-0.18,4.0624896615,0.0785,0,0.0785,3.98,-0.18,3.9840682725,4.1685,-0.12,4.1702268823,0.0785,0,0.0785,4.09,-0.12,4.0917600125
2020-07-21 22:30:00,3.87,-0.22,3.8762481860999998,0.08,0,0.08,3.79,-0.22,3.7963798545,3.9699999999999998,-0.16,3.9732228732,0.08,0,0.08,3.89,-0.16,3.8932890979
2020-07-21 23:00:00,3.526,-0.22,3.5328566345,0.066,0,0.066,3.46,-0.22,3.4669871647,3.606,-0.16,3.6095478941,0.066,0,0.066,3.54,-0.16,3.5436139745
2020-07-21 23:30:00,3.224,-0.25,3.2336784008,0.064,0,0.064,3.16,-0.25,3.1698738145,3.304,-0.24,3.3127052389,0.064,0,0.064,3.24,-0.24,3.248876729
2020-07-22 00:00:00,2.9125,-0.27,2.9249882478,0.0425,0,0.0425,2.87,-0.27,2.8826723713,2.9925,-0.29,3.0065189589,0.0425,0,0.0425,2.95,-0.29,2.9642199648
2020-07-22 00:30:00,2.8609999999999998,-0.25,2.871901983,0.031,0,0.031,2.83,-0.25,2.8410209433,2.931,-0.29,2.9453116983000003,0.031,0,0.031,2.9,-0.29,2.9144639301
2020-07-22 01:00:00,2.7215,-0.26,2.7338914115,0.051500000000000004,0,0.051500000000000004,2.67,-0.26,2.6826293072,2.7915,-0.29,2.8065231604000003,0.051500000000000004,0,0.051500000000000004,2.74,-0.29,2.755303976
2020-07-22 01:30:00,2.8225,-0.26,2.8344499025000003,0.052500000000000005,0,0.052500000000000005,2.77,-0.26,2.7821754078,2.8925,-0.29,2.907001247,0.052500000000000005,0,0.052500000000000005,2.84,-0.29,2.8547679415
2020-07-22 02:00:00,2.7845,-0.26,2.796612281,0.0545,0,0.0545,2.73,-0.26,2.7423530043,2.8545,-0.29,2.86919331,0.0545,0,0.0545,2.8,-0.29,2.8149777974
2020-07-22 02:30:00,2.7205,-0.26,2.7328959457,0.0405,0,0.0405,2.68,-0.26,2.6925824036,2.7905,-0.29,2.8055285153,0.0405,0,0.0405,2.75,-0.29,2.7652486326
2020-07-22 03:00:00,2.576,-0.26,2.5890878703,0.046,0,0.046,2.5300000000000002,-0.26,2.5433245959,2.636,-0.29,2.6519042215,0.046,0,0.046,2.59,-0.29,2.6061849512
2020-07-22 03:30:00,2.5315,-0.27,2.5458578613,0.021500000000000002,0,0.021500000000000002,2.51,-0.27,2.5244801445,2.5915,-0.29,2.6076756413,0.021500000000000002,0,0.021500000000000002,2.5700000000000003,-0.29,2.5863101129
2020-07-22 04:00:00,2.4845,-0.28,2.5002280396,0.0045000000000000005,0,0.0045000000000000005,2.48,-0.28,2.4957563984,2.5445,-0.31,2.5633143096,0.0045000000000000005,0,0.0045000000000000005,2.54,-0.31,2.5588473968
2020-07-22 04:30:00,2.547,-0.24,2.5582824316,0.007,0,0.007,2.54,-0.24,2.5513133873,2.617,-0.28,2.6319363594,0.007,0,0.007,2.61,-0.28,2.6249761904
2020-07-22 05:00:00,2.592,-0.23,2.6021844669,0.002,0,0.002,2.59,-0.23,2.6001923006,2.662,-0.26,2.6746670821,0.002,0,0.002,2.66,-0.26,2.6726765611000003
2020-07-22 05:30:00,2.6615,-0.23,2.6714195197,0.0015,0,0.0015,2.66,-0.23,2.6699250925999998,2.7315,-0.26,2.7438462512,0.0015,0,0.0015,2.73,-0.26,2.7423530043
2020-07-22 06:00:00,2.79,-0.23,2.7994642345000003,0.0,0,0.0,2.79,-0.23,2.7994642345000003,2.86,-0.26,2.8717938645,0.0,0,0.0,2.86,-0.26,2.8717938645
2020-07-22 06:30:00,3.1,-0.18,3.1052214092,0.0,0,0.0,3.1,-0.18,3.1052214092,3.18,-0.21,3.186926419,0.0,0,0.0,3.18,-0.21,3.186926419
2020-07-22 07:00:00,3.43,-0.16,3.4337297506,0.0,0,0.0,3.43,-0.16,3.4337297506,3.52,-0.17,3.5241027227,0.0,0,0.0,3.52,-0.17,3.5241027227
2020-07-22 07:30:00,3.922,0.19,3.9265995467,0.002,0,0.002,3.92,0.19,3.9246018906,4.032,0.18,4.0360158573,0.002,0,0.002,4.03,0.18,4.0340178483
2020-07-22 08:00:00,4.2185,0.17,4.2219239986,0.0085,0,0.0085,4.21,0.17,4.213430906,4.3385,0.29,4.3481814877,0.0085,0,0.0085,4.33,0.29,4.3397004505
2020-07-22 08:30:00,4.5705,0.37,4.5854520224,0.0105,0,0.0105,4.5600000000000005,0.37,4.5749863388000005,4.6905,0.36,4.7042948728,0.0105,0,0.0105,4.68,0.36,4.6938257317000005
2020-07-22 09:00:00,4.6765,0.41000000000000003,4.6944384382,0.0165,0,0.0165,4.66,0.41000000000000003,4.6780017101,4.7965,0.4,4.8131499301,0.0165,0,0.0165,4.78,0.4,4.7967072039000005
