Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-22 09:30:00,4.7565,0.46,4.7786914788,0.0165,0,0.0165,4.74,0.46,4.7622683671,4.8865,0.45,4.9071766068,0.0165,0,0.0165,4.87,0.45,4.8907463643
2020-07-22 10:00:00,4.734,0.48,4.7582723756,0.024,0,0.024,4.71,0.48,4.7343954207,4.854,0.47000000000000003,4.8767013441,0.024,0,0.024,4.83,0.47000000000000003,4.8528136169
2020-07-22 10:30:00,4.6475,0.5,4.6743188006,0.0275,0,0.0275,4.62,0.5,4.6469775123,4.7675,0.49,4.7926147613,0.0275,0,0.0275,4.74,0.49,4.7652596991
2020-07-22 11:00:00,4.5695,0.53,4.6001337209,0.029500000000000002,0,0.029500000000000002,4.54,0.53,4.5708314342000005,4.6895,0.52,4.7182422839000004,0.029500000000000002,0,0.029500000000000002,4.66,0.52,4.6889231173
2020-07-22 11:30:00,4.5775,0.53,4.6080805386,0.0475,0,0.0475,4.53,0.53,4.5608990342,4.6975,0.52,4.7261936323,0.0475,0,0.0475,4.65,0.52,4.6789849327
2020-07-22 12:00:00,4.452,0.6000000000000001,4.4922493252,0.062,0,0.062,4.39,0.6000000000000001,4.4308125666,4.562,0.59,4.5999939130000005,0.062,0,0.062,4.5,0.59,4.5385129723
2020-07-22 12:30:00,4.6115,0.6000000000000001,4.6503690445,0.07150000000000001,0,0.07150000000000001,4.54,0.6000000000000001,4.5794759526,4.7315000000000005,0.58,4.7669164299,0.07150000000000001,0,0.07150000000000001,4.66,0.58,4.6959557068
2020-07-22 13:00:00,4.638,0.56,4.671685349,0.038,0,0.038,4.6,0.56,4.6339615881,4.758,0.55,4.7896830793,0.038,0,0.038,4.72,0.55,4.7519364474
2020-07-22 13:30:00,4.2635,0.55,4.298829172,0.07350000000000001,0,0.07350000000000001,4.19,0.55,4.2259436816000004,4.3735,0.54,4.4067110468,0.07350000000000001,0,0.07350000000000001,4.3,0.54,4.3337743365
2020-07-22 14:00:00,4.227,0.55,4.2626316988,0.047,0,0.047,4.18,0.55,4.2160289373,4.327,0.54,4.3605652157,0.047,0,0.047,4.28,0.54,4.313930922
2020-07-22 14:30:00,4.1395,0.53,4.1732912970000005,0.0395,0,0.0395,4.1,0.53,4.1341141736,4.2395,0.52,4.2712715027,0.0395,0,0.0395,4.2,0.52,4.2320680524
2020-07-22 15:00:00,4.076,0.54,4.1116147679,0.036000000000000004,0,0.036000000000000004,4.04,0.54,4.0759293419,4.176,0.53,4.2094983074,0.036000000000000004,0,0.036000000000000004,4.14,0.53,4.173787249
2020-07-22 15:30:00,4.036,0.51,4.0680948858,0.046,0,0.046,3.99,0.51,4.0224619327,4.146,0.5,4.1760407086,0.046,0,0.046,4.1,0.5,4.1303752856
2020-07-22 16:00:00,4.1195,0.48,4.1473702813,0.0495,0,0.0495,4.07,0.48,4.098206925,4.2195,0.47000000000000003,4.2455953941,0.0495,0,0.0495,4.17,0.47000000000000003,4.1964032218
2020-07-22 16:30:00,4.23,0.41000000000000003,4.2498235257,0.04,0,0.04,4.19,0.41000000000000003,4.2100118765,4.33,0.4,4.3484365006,0.04,0,0.04,4.29,0.4,4.3086076637
2020-07-22 17:00:00,4.478,0.39,4.4949509452,0.018000000000000002,0,0.018000000000000002,4.46,0.39,4.4770190976,4.598,0.38,4.613675758,0.018000000000000002,0,0.018000000000000002,4.58,0.38,4.5957371552
2020-07-22 17:30:00,4.7085,0.37,4.7230151651,0.018500000000000003,0,0.018500000000000003,4.69,0.37,4.7045722441,4.8385,0.35000000000000003,4.8511423655,0.018500000000000003,0,0.018500000000000003,4.82,0.35000000000000003,4.8326907619
2020-07-22 18:00:00,4.829,0.32,4.8395909951,0.009000000000000001,0,0.009000000000000001,4.82,0.32,4.8306107274,4.949,0.30000000000000004,4.9580844083,0.009000000000000001,0,0.009000000000000001,4.94,0.30000000000000004,4.9491009285
2020-07-22 18:30:00,4.7595,0.30000000000000004,4.7689454023,0.0095,0,0.0095,4.75,0.30000000000000004,4.7594642556,4.8795,0.29,4.8881100898,0.0095,0,0.0095,4.87,0.29,4.878626856
2020-07-22 19:00:00,4.7235,0.25,4.7301112302,0.0035,0,0.0035,4.72,0.25,4.7266161257,4.8435,0.24,4.849442468,0.0035,0,0.0035,4.84,0.24,4.8459467599
2020-07-22 19:30:00,4.644,0.28,4.6524333418,0.004,0,0.004,4.64,0.28,4.6484405987,4.764,0.27,4.7716449994,0.004,0,0.004,4.76,0.27,4.7676514134
2020-07-22 20:00:00,4.5395,0.28,4.5481271145,0.0195,0,0.0195,4.52,0.28,4.5286642622,4.6595,0.26,4.6667483594,0.0195,0,0.0195,4.64,0.26,4.6472787736
2020-07-22 20:30:00,4.4965,0.25,4.5034444873,0.036500000000000005,0,0.036500000000000005,4.46,0.25,4.4670012313,4.6065000000000005,0.24,4.6127477982,0.036500000000000005,0,0.036500000000000005,4.57,0.24,4.5762976302
2020-07-22 21:00:00,4.3035,0.23,4.3096417774999995,0.0235,0,0.0235,4.28,0.23,4.2861754514,4.4135,0.22,4.4189797748,0.0235,0,0.0235,4.39,0.22,4.3955090718
2020-07-22 21:30:00,4.171,0.17,4.1744629595,0.021,0,0.021,4.15,0.17,4.1534804682,4.281,0.24,4.2877221225,0.021,0,0.021,4.26,0.24,4.2667552074
2020-07-22 22:00:00,4.1370000000000005,0.2,4.1418315997,0.007,0,0.007,4.13,0.2,4.1348397792,4.237,0.19,4.2412579502,0.007,0,0.007,4.23,0.19,4.2342649893
2020-07-22 22:30:00,3.8775,0.02,3.8775515793,0.007500000000000001,0,0.007500000000000001,3.87,0.02,3.8700516792,3.9775,0.19,3.9820354406,0.007500000000000001,0,0.007500000000000001,3.9699999999999998,0.19,3.974543999
2020-07-22 23:00:00,3.6255,-0.2,3.63101229,0.0155,0,0.0155,3.61,-0.2,3.6155359215000002,3.7155,-0.15,3.7185266235,0.0155,0,0.0155,3.7,-0.15,3.7030392923
2020-07-22 23:30:00,3.374,-0.23,3.3818302737,0.034,0,0.034,3.34,-0.23,3.3479097957,3.464,-0.24,3.4723041341,0.034,0,0.034,3.43,-0.24,3.4383862494
2020-07-23 00:00:00,3.0645,-0.24,3.0738835778,0.0245,0,0.0245,3.04,-0.24,3.0494589684,3.1445,-0.27,3.156070381,0.0245,0,0.0245,3.12,-0.27,3.1316609012
2020-07-23 00:30:00,2.9235,-0.24,2.9333346638,0.0035,0,0.0035,2.92,-0.24,2.9298464124,2.9935,-0.28,3.0065665218,0.0035,0,0.0035,2.99,-0.28,3.0030817505
2020-07-23 01:00:00,2.771,-0.26,2.7831710332,0.001,0,0.001,2.77,-0.26,2.7821754078,2.841,-0.29,2.8557627703,0.001,0,0.001,2.84,-0.29,2.8547679415
2020-07-23 01:30:00,2.8675,-0.26,2.8792631436000002,0.0175,0,0.0175,2.85,-0.26,2.8618350756,2.9475,-0.29,2.961731968,0.0175,0,0.0175,2.93,-0.29,2.9443165591
2020-07-23 02:00:00,2.8245,-0.26,2.8364414766,0.0045000000000000005,0,0.0045000000000000005,2.8200000000000003,-0.26,2.8319604517,2.8945,-0.29,2.9089912771,0.0045000000000000005,0,0.0045000000000000005,2.89,-0.29,2.9045137287
2020-07-23 02:30:00,2.776,-0.26,2.7881492069,0.006,0,0.006,2.77,-0.26,2.7821754078,2.846,-0.29,2.8607369680000003,0.006,0,0.006,2.84,-0.29,2.8547679415
2020-07-23 03:00:00,2.6225,-0.26,2.6353569493,0.0325,0,0.0325,2.59,-0.26,2.6030174798,2.6825,-0.29,2.6981301396,0.0325,0,0.0325,2.65,-0.29,2.6658206991
2020-07-23 03:30:00,2.5605,-0.26,2.5736666936,0.060500000000000005,0,0.060500000000000005,2.5,-0.26,2.5134836383,2.6205,-0.29,2.6364977243,0.060500000000000005,0,0.060500000000000005,2.56,-0.29,2.5763734201
2020-07-23 04:00:00,2.481,-0.26,2.4945863385,0.091,0,0.091,2.39,-0.26,2.4041006634,2.541,-0.29,2.5574950635,0.091,0,0.091,2.45,-0.29,2.4671035649
2020-07-23 04:30:00,2.499,-0.25,2.5114738701,0.149,0,0.149,2.35,-0.25,2.3632604596,2.559,-0.29,2.5753797778000003,0.149,0,0.149,2.41,-0.29,2.4273854247
2020-07-23 05:00:00,2.529,-0.22,2.5385509646,0.11900000000000001,0,0.11900000000000001,2.41,-0.22,2.4200206611,2.589,-0.25,2.6010422911,0.11900000000000001,0,0.11900000000000001,2.47,-0.25,2.4826195842
2020-07-23 05:30:00,2.6635,-0.22,2.6725703452,0.0935,0,0.0935,2.5700000000000003,-0.22,2.5793991548,2.7235,-0.25,2.7349501367,0.0935,0,0.0935,2.63,-0.25,2.6418554086
2020-07-23 06:00:00,2.821,0.17,2.826117655,0.081,0,0.081,2.74,0.17,2.7452686572,2.891,0.16,2.8954241485,0.081,0,0.081,2.81,0.16,2.814551474
2020-07-23 06:30:00,3.12,0.17,3.1246279779,0.08,0,0.08,3.04,0.17,3.0447495792,3.2,0.16,3.2039975031,0.08,0,0.08,3.12,0.16,3.1240998704
2020-07-23 07:00:00,3.349,0.18,3.3538337764,0.069,0,0.069,3.2800000000000002,0.18,3.2849353114,3.429,0.16,3.4327308371000003,0.069,0,0.069,3.36,0.16,3.3638073667
2020-07-23 07:30:00,3.8885,0.24,3.8958994148,0.0385,0,0.0385,3.85,0.24,3.8574732663,3.9885,0.23,3.9951260618,0.0385,0,0.0385,3.95,0.23,3.9566905363
2020-07-23 08:00:00,4.2065,0.32,4.2186540804,0.026500000000000003,0,0.026500000000000003,4.18,0.32,4.1922309097,4.3165,0.30000000000000004,4.326912554,0.026500000000000003,0,0.026500000000000003,4.29,0.30000000000000004,4.3004767178
2020-07-23 08:30:00,4.5165,0.39,4.5333069883,0.14650000000000002,0,0.14650000000000002,4.37,0.39,4.3873682316,4.6365,0.38,4.6520460284,0.14650000000000002,0,0.14650000000000002,4.49,0.38,4.5060514866
2020-07-23 09:00:00,4.822,0.43,4.8411345778,0.182,0,0.182,4.64,0.43,4.6598819728,4.942,0.42,4.9598149159,0.182,0,0.182,4.76,0.42,4.7784934864
2020-07-23 09:30:00,4.908,0.45,4.9285864099,0.188,0,0.188,4.72,0.45,4.741402746,5.028,0.44,5.0472154699,0.188,0,0.188,4.84,0.44,4.8599588476
2020-07-23 10:00:00,4.926,0.45,4.946511498,0.136,0,0.136,4.79,0.45,4.8110913523,5.046,0.44,5.0651471844,0.136,0,0.136,4.91,0.44,4.9296754457
2020-07-23 10:30:00,5.01,0.49,5.0339050448,0.24,0,0.24,4.77,0.49,4.7951016673,5.13,0.48,5.1524072044,0.24,0,0.24,4.89,0.48,4.9135018062
2020-07-23 11:00:00,4.9955,0.51,5.0214659463,0.28550000000000003,0,0.28550000000000003,4.71,0.51,4.7375310025,5.1155,0.51,5.1408598746,0.28550000000000003,0,0.28550000000000003,4.83,0.51,4.8568508316
2020-07-23 11:30:00,5.1055,0.53,5.1329358315,0.4055,0,0.4055,4.7,0.53,4.7297885788,5.2255,0.53,5.2523090398,0.4055,0,0.4055,4.82,0.53,4.8490514536
2020-07-23 12:00:00,5.1645,0.56,5.1947723964,0.3845,0,0.3845,4.78,0.56,4.8126915546,5.2845,0.55,5.3130443486,0.3845,0,0.3845,4.9,0.55,4.9307707308
2020-07-23 12:30:00,5.1735,0.5,5.1976054342,0.3935,0,0.3935,4.78,0.5,4.8060794833,5.2935,0.49,5.3161303831,0.3935,0,0.3935,4.9,0.49,4.9244390543000005
2020-07-23 13:00:00,5.1370000000000005,0.5,5.1612759081,0.467,0,0.467,4.67,0.5,4.696690324,5.257,0.49,5.2797868328,0.467,0,0.467,4.79,0.49,4.8149974039
2020-07-23 13:30:00,5.1005,0.5,5.1249488046,0.3405,0,0.3405,4.76,0.5,4.7861884626,5.2305,0.49,5.2534017788,0.3405,0,0.3405,4.89,0.49,4.9144887832
2020-07-23 14:00:00,4.9645,0.46,4.9857657637,0.35450000000000004,0,0.35450000000000004,4.61,0.46,4.6328932645,5.0845,0.45,5.1043746189,0.35450000000000004,0,0.35450000000000004,4.73,0.45,4.7513577007
2020-07-23 14:30:00,4.93,0.49,4.9542910694,0.35000000000000003,0,0.35000000000000003,4.58,0.49,4.6061372103,5.04,0.48,5.0628055463,0.35000000000000003,0,0.35000000000000003,4.69,0.48,4.7144989129
2020-07-23 15:00:00,4.875,0.47000000000000003,4.897604006,0.245,0,0.245,4.63,0.47000000000000003,4.653794151,4.995,0.46,5.0161364615,0.245,0,0.245,4.75,0.46,4.7722217048
2020-07-23 15:30:00,4.9205000000000005,0.44,4.9401336267,0.2005,0,0.2005,4.72,0.44,4.7404641123,5.0405,0.43,5.0588081847,0.2005,0,0.2005,4.84,0.43,4.8590636958
2020-07-23 16:00:00,4.824,0.47000000000000003,4.8468418584,0.264,0,0.264,4.5600000000000005,0.47000000000000003,4.5841575017,4.934,0.46,4.9553966542,0.264,0,0.264,4.67,0.46,4.6926005583
2020-07-23 16:30:00,4.9495000000000005,0.42,4.9672880176,0.2595,0,0.2595,4.69,0.42,4.7087684165,5.0695,0.41000000000000003,5.0860525214,0.2595,0,0.2595,4.8100000000000005,0.41000000000000003,4.827442387
2020-07-23 17:00:00,5.1945,0.37,5.2076607272,0.34450000000000003,0,0.34450000000000003,4.85,0.37,4.8640929267,5.3145,0.36,5.3266791015,0.34450000000000003,0,0.34450000000000003,4.97,0.36,4.9830211719
2020-07-23 17:30:00,5.264,0.33,5.274333702,0.274,0,0.274,4.99,0.33,5.000899919,5.384,0.32,5.3935012747,0.274,0,0.274,5.11,0.32,5.1200097656
2020-07-23 18:00:00,5.205,0.30000000000000004,5.2136383649,0.28500000000000003,0,0.28500000000000003,4.92,0.30000000000000004,4.9291378556000005,5.325,0.29,5.3328908671,0.28500000000000003,0,0.28500000000000003,5.04,0.29,5.0483363596
2020-07-23 18:30:00,5.2205,0.28,5.2280034669,0.21050000000000002,0,0.21050000000000002,5.01,0.28,5.017818251,5.3505,0.26,5.3568134418,0.21050000000000002,0,0.21050000000000002,5.14,0.26,5.1465716744
2020-07-23 19:00:00,5.1525,0.25,5.1585614516,0.1925,0,0.1925,4.96,0.25,4.9662964068,5.2725,0.25,5.278423652,0.1925,0,0.1925,5.08,0.25,5.0861478547
2020-07-23 19:30:00,5.083,0.25,5.0891442306,0.263,0,0.263,4.82,0.25,4.8264790479,5.203,0.25,5.2090026877,0.263,0,0.263,4.94,0.25,4.9463218658
2020-07-23 20:00:00,4.8115,0.25,4.8179904784000005,0.2615,0,0.2615,4.55,0.25,4.556862956,4.9315,0.23,4.9368605662,0.2615,0,0.2615,4.67,0.23,4.6756603812
2020-07-23 20:30:00,4.5785,0.25,4.5853202996,0.17850000000000002,0,0.17850000000000002,4.4,0.25,4.4070965499,4.6885,0.25,4.6951605138,0.17850000000000002,0,0.17850000000000002,4.51,0.25,4.5169237319
2020-07-23 21:00:00,4.4395,0.23,4.4454538857,0.1695,0,0.1695,4.27,0.23,4.2761898929,4.5495,0.21,4.5543441076,0.1695,0,0.1695,4.38,0.21,4.3850313568
2020-07-23 21:30:00,4.317,0.23,4.3231225983,0.157,0,0.157,4.16,0.23,4.1663533216,4.427,0.21,4.4319780008,0.157,0,0.157,4.27,0.21,4.2751608157
2020-07-23 22:00:00,4.156,0.23,4.1623594271,0.116,0,0.116,4.04,0.23,4.0465417334,4.256,0.21,4.2611777715,0.116,0,0.116,4.14,0.21,4.1453226654
2020-07-23 22:30:00,3.8785,-0.1,3.879788944,0.1385,0,0.1385,3.74,-0.1,3.7413366595,3.9785,0.04,3.9787010757,0.1385,0,0.1385,3.84,0.04,3.8402083277
2020-07-23 23:00:00,3.653,-0.05,3.6533421685,0.10300000000000001,0,0.10300000000000001,3.55,-0.05,3.5503520952,3.743,0.08,3.7438548316,0.10300000000000001,0,0.10300000000000001,3.64,0.08,3.6408790147
2020-07-23 23:30:00,3.3615,-0.23,3.3693593234,0.1615,0,0.1615,3.2,-0.23,3.2082549774,3.4415,-0.25,3.4505683952,0.1615,0,0.1615,3.2800000000000002,-0.25,3.2895136419
2020-07-24 00:00:00,3.1005,-0.19,3.1063161864,0.18050000000000002,0,0.18050000000000002,2.92,-0.19,2.9261749777,3.1805,-0.13,3.1831557062,0.18050000000000002,0,0.18050000000000002,3.0,-0.13,3.0028153456
2020-07-24 00:30:00,2.999,-0.23,3.007806676,0.139,0,0.139,2.86,-0.23,2.8692333470999998,3.069,-0.22,3.0768752006,0.139,0,0.139,2.93,-0.22,2.9382477772
2020-07-24 01:00:00,2.8565,-0.24,2.8665645379,0.10650000000000001,0,0.10650000000000001,2.75,-0.24,2.7604528614,2.9265,-0.27,2.9389287589,0.10650000000000001,0,0.10650000000000001,2.8200000000000003,-0.27,2.8328960447
2020-07-24 01:30:00,2.977,-0.24,2.9866585007,0.077,0,0.077,2.9,-0.24,2.9099140881,3.047,-0.27,3.0589391952,0.077,0,0.077,2.9699999999999998,-0.27,2.9822474746000003
2020-07-24 02:00:00,2.9045,-0.24,2.9143987802,0.0645,0,0.0645,2.84,-0.24,2.8501228043999998,2.9745,-0.27,2.9867290219,0.0645,0,0.0645,2.91,-0.27,2.9224989306999998
2020-07-24 02:30:00,2.7835,-0.26,2.7956166136,0.0335,0,0.0335,2.75,-0.26,2.7622635645,2.8535,-0.29,2.8681984328,0.0335,0,0.0335,2.8200000000000003,-0.29,2.8348721312
2020-07-24 03:00:00,2.6355,-0.27,2.6492942928,0.0155,0,0.0155,2.62,-0.27,2.6338754716,2.6955,-0.30000000000000004,2.7121431102,0.0155,0,0.0155,2.68,-0.30000000000000004,2.6967387712
2020-07-24 03:30:00,2.5484999999999998,-0.27,2.5627626207,0.0085,0,0.0085,2.54,-0.27,2.554310083,2.6085000000000003,-0.30000000000000004,2.6256946224,0.0085,0,0.0085,2.6,-0.30000000000000004,2.6172504656999998
2020-07-24 04:00:00,2.489,-0.26,2.5025429067,0.029,0,0.029,2.46,-0.26,2.4737016797,2.549,-0.29,2.5654436264,0.029,0,0.029,2.52,-0.29,2.5366316248
2020-07-24 04:30:00,2.5645,-0.23,2.5747932441,0.0345,0,0.0345,2.5300000000000002,-0.23,2.540433034,2.6345,-0.26,2.6472986703,0.0345,0,0.0345,2.6,-0.26,2.6129676615
2020-07-24 05:00:00,2.6029999999999998,-0.21,2.611457256,0.083,0,0.083,2.52,-0.21,2.5287348615000003,2.673,-0.23,2.6828770005,0.083,0,0.083,2.59,-0.23,2.6001923006
2020-07-24 05:30:00,2.7705,-0.12,2.7730975911,0.0505,0,0.0505,2.7199999999999998,-0.12,2.722645772,2.8405,-0.14,2.8439480041,0.0505,0,0.0505,2.79,-0.14,2.7935103365
2020-07-24 06:00:00,2.9735,0.17,2.9783556285,0.0335,0,0.0335,2.94,0.17,2.9449108645,3.0535,0.15,3.0571820767,0.0335,0,0.0335,3.02,0.15,3.0237228709
2020-07-24 06:30:00,3.257,0.17,3.2614335805,0.057,0,0.057,3.2,0.17,3.2045124434,3.337,0.15,3.3403695903,0.057,0,0.057,3.2800000000000002,0.15,3.2834280866
2020-07-24 07:00:00,3.5015,0.18,3.506123536,0.0415,0,0.0415,3.46,0.18,3.4646789173,3.5915,0.17,3.5955211375,0.0415,0,0.0415,3.55,0.17,3.5540680916
2020-07-24 07:30:00,3.8965,0.22,3.9027057601,0.0465,0,0.0465,3.85,0.22,3.8562805915,3.9865,0.21,3.9920273358,0.0465,0,0.0465,3.94,0.21,3.9455924777
2020-07-24 08:00:00,4.246,0.25,4.2533535005,0.066,0,0.066,4.18,0.25,4.1874694029,4.356,0.24,4.3626065603,0.066,0,0.066,4.29,0.24,4.2967080422
2020-07-24 08:30:00,4.5805,0.36,4.5946251479,0.030500000000000003,0,0.030500000000000003,4.55,0.36,4.564219539,4.7005,0.35000000000000003,4.7135125172,0.030500000000000003,0,0.030500000000000003,4.67,0.35000000000000003,4.6830972657
2020-07-24 09:00:00,4.854,0.43,4.8730089267,0.034,0,0.034,4.82,0.43,4.839142486,4.974,0.42,4.9917007122,0.034,0,0.034,4.94,0.42,4.9578221025
2020-07-24 09:30:00,4.9719999999999995,0.43,4.9905594877,0.042,0,0.042,4.93,0.43,4.9487170054,5.102,0.42,5.1192581494,0.042,0,0.042,5.06,0.42,5.0774009099
2020-07-24 10:00:00,5.07,0.42,5.0873667059,0.04,0,0.04,5.03,0.42,5.0475043338,5.2,0.41000000000000003,5.2161384184,0.04,0,0.04,5.16,0.41000000000000003,5.1762631309
2020-07-24 10:30:00,4.9745,0.42,4.9921989393,0.0545,0,0.0545,4.92,0.42,4.9378942881,5.0945,0.41000000000000003,5.1109715564,0.0545,0,0.0545,5.04,0.41000000000000003,5.0566490881
2020-07-24 11:00:00,4.9435,0.46,4.9648557129,0.0635,0,0.0635,4.88,0.46,4.9016323812,5.0735,0.45,5.0934175413,0.0635,0,0.0635,5.01,0.45,5.0301689832
2020-07-24 11:30:00,4.883,0.49,4.9075237136,0.113,0,0.113,4.77,0.49,4.7951016673,5.003,0.48,5.0259734381,0.113,0,0.113,4.89,0.48,4.9135018062
2020-07-24 12:00:00,4.758,0.52,4.7863309539,0.258,0,0.258,4.5,0.52,4.529944812,4.868,0.51,4.8946423771,0.258,0,0.258,4.61,0.51,4.638124621
2020-07-24 12:30:00,4.9285,0.52,4.9558563589,0.2785,0,0.2785,4.65,0.52,4.6789849327,5.0485,0.51,5.0741947391,0.2785,0,0.2785,4.77,0.51,4.7971866755
2020-07-24 13:00:00,4.8435,0.5,4.8692393913,0.2535,0,0.2535,4.59,0.5,4.6171528023,4.9635,0.49,4.9876279182,0.2535,0,0.2535,4.71,0.49,4.735419728
2020-07-24 13:30:00,4.6385000000000005,0.5,4.6653705373,0.34850000000000003,0,0.34850000000000003,4.29,0.5,4.319039245,4.7485,0.49,4.7737147223,0.34850000000000003,0,0.34850000000000003,4.4,0.49,4.4272000181
2020-07-24 14:00:00,4.5405,0.49,4.5668632835,0.42050000000000004,0,0.42050000000000004,4.12,0.49,4.1490360326,4.6505,0.48,4.6752059046,0.42050000000000004,0,0.42050000000000004,4.23,0.48,4.2571469319
2020-07-24 14:30:00,4.38,0.47000000000000003,4.4051447195,0.41000000000000003,0,0.41000000000000003,3.9699999999999998,0.47000000000000003,3.9977243527,4.48,0.46,4.5035541519999995,0.41000000000000003,0,0.41000000000000003,4.07,0.46,4.0959125967
2020-07-24 15:00:00,4.4445,0.46,4.4682412927,0.3945,0,0.3945,4.05,0.46,4.0760397447,4.5445,0.44,4.5657507871,0.3945,0,0.3945,4.15,0.44,4.1732601165
2020-07-24 15:30:00,4.5195,0.46,4.5428493537,0.46950000000000003,0,0.46950000000000003,4.05,0.46,4.0760397447,4.6195,0.44,4.6404073366,0.46950000000000003,0,0.46950000000000003,4.15,0.44,4.1732601165
2020-07-24 16:00:00,4.3865,0.41000000000000003,4.4056193946,0.4665,0,0.4665,3.92,0.41000000000000003,3.941383006,4.4865,0.4,4.5042959772,0.4665,0,0.4665,4.02,0.4,4.0398514824
2020-07-24 16:30:00,4.7095,0.37,4.7240120925,0.47950000000000004,0,0.47950000000000004,4.23,0.37,4.2461511984,4.8095,0.36,4.8229545146,0.47950000000000004,0,0.47950000000000004,4.33,0.36,4.3449395853
2020-07-24 17:00:00,5.0515,0.33,5.0622675008,0.4015,0,0.4015,4.65,0.33,4.6616949707,5.1715,0.32,5.1813909571,0.4015,0,0.4015,4.77,0.32,4.7807217028
2020-07-24 17:30:00,5.229,0.28,5.2364912871,0.359,0,0.359,4.87,0.28,4.8780426402,5.359,0.27,5.3657973312,0.359,0,0.359,5.0,0.27,5.0072846933
2020-07-24 18:00:00,5.3365,0.27,5.3433259539,0.40650000000000003,0,0.40650000000000003,4.93,0.27,4.9373879734,5.4565,0.26,5.4626909349,0.40650000000000003,0,0.40650000000000003,5.05,0.26,5.0566886398
2020-07-24 18:30:00,5.2385,0.27,5.2454534837,0.4485,0,0.4485,4.79,0.27,4.7976035684,5.3585,0.26,5.3648040272,0.4485,0,0.4485,4.91,0.26,4.9168790915
2020-07-24 19:00:00,5.1370000000000005,0.25,5.1430797194,0.547,0,0.547,4.59,0.25,4.596803237,5.247,0.23,5.2520385566,0.547,0,0.547,4.7,0.23,4.7056242944
2020-07-24 19:30:00,5.0,0.28,5.0078338631,0.53,0,0.53,4.47,0.28,4.4787609894,5.12,0.27,5.1271141981,0.53,0,0.53,4.59,0.27,4.5979343188
2020-07-24 20:00:00,4.7285,0.25,4.7351042491,0.5385,0,0.5385,4.19,0.25,4.1974516078,4.8385,0.24,4.8444486012,0.5385,0,0.5385,4.3,0.24,4.3066924664
2020-07-24 20:30:00,4.569,0.25,4.5758344594,0.549,0,0.549,4.02,0.25,4.0277661303,4.679,0.24,4.6851511182,0.549,0,0.549,4.13,0.24,4.1369674884
2020-07-24 21:00:00,4.3385,0.25,4.3456969809,0.5885,0,0.5885,3.75,0.25,3.7583240946,4.4385,0.23,4.4444552253000005,0.5885,0,0.5885,3.85,0.23,3.8568640111
2020-07-24 21:30:00,4.189,0.25,4.1964533835,0.529,0,0.529,3.66,0.25,3.6685283153,4.279,0.23,4.2851768925,0.529,0,0.529,3.75,0.23,3.7570467125
2020-07-24 22:00:00,3.989,0.23,3.9956252327,0.499,0,0.499,3.49,0.23,3.4975705854,4.079,0.23,4.0854792864,0.499,0,0.499,3.58,0.23,3.58738066
2020-07-24 22:30:00,3.7045,-0.21,3.7104474461,0.3945,0,0.3945,3.31,-0.21,3.3166549414,3.7945,-0.24,3.8020823570999998,0.3945,0,0.3945,3.4,-0.24,3.4084600628
2020-07-24 23:00:00,3.436,-0.21,3.4424113641,0.426,0,0.426,3.01,-0.21,3.0173166887,3.516,-0.24,3.5241816071,0.426,0,0.426,3.09,-0.24,3.099306374
2020-07-24 23:30:00,3.22,-0.23,3.228203835,0.51,0,0.51,2.71,-0.23,2.7197426349000002,3.29,-0.26,3.3002575657,0.51,0,0.51,2.7800000000000002,-0.26,2.792131802
2020-07-25 00:00:00,2.9665,-0.23,2.9754028719,0.6065,0,0.6065,2.36,-0.23,2.3711811403,3.0265,-0.26,3.0376474861,0.6065,0,0.6065,2.42,-0.26,2.4339268683
2020-07-25 00:30:00,2.901,-0.25,2.9117522216,0.651,0,0.651,2.25,-0.25,2.2638462845,2.951,-0.28,2.964253869,0.651,0,0.651,2.3,-0.28,2.3169807941
2020-07-25 01:00:00,2.7885,-0.23,2.7979693083,0.6885,0,0.6885,2.1,-0.23,2.1125576915,2.8385,-0.26,2.8503828252,0.6885,0,0.6885,2.15,-0.26,2.1656638705
2020-07-25 01:30:00,2.862,-0.23,2.8712269154000003,0.7020000000000001,0,0.7020000000000001,2.16,-0.23,2.1722108553,2.912,-0.26,2.9235841017,0.7020000000000001,0,0.7020000000000001,2.21,-0.26,2.2252415599
2020-07-25 02:00:00,2.827,-0.22,2.8355473898,0.617,0,0.617,2.21,-0.22,2.2209232315,2.877,-0.24,2.8869930724,0.617,0,0.617,2.26,-0.24,2.2727076363
2020-07-25 02:30:00,2.6865,-0.25,2.6981071606,0.5165000000000001,0,0.5165000000000001,2.17,-0.25,2.1843534513,2.7465,-0.27,2.7597395258,0.5165000000000001,0,0.5165000000000001,2.23,-0.27,2.2462858233
2020-07-25 03:00:00,2.5375,-0.25,2.5497855302,0.4675,0,0.4675,2.07,-0.25,2.085041966,2.5975,-0.29,2.6136385079,0.4675,0,0.4675,2.13,-0.29,2.1496511345
2020-07-25 03:30:00,2.4665,-0.25,2.4791374004,0.5565,0,0.5565,1.9100000000000001,-0.25,1.9262917744,2.5065,-0.29,2.5232206106,0.5565,0,0.5565,1.9500000000000002,-0.29,1.9714461697
2020-07-25 04:00:00,2.45,-0.25,2.4627220712,0.49,0,0.49,1.96,-0.25,1.975879551,2.5,-0.26,2.5134836383,0.49,0,0.49,2.01,-0.26,2.0267461607
2020-07-25 04:30:00,2.3795,-0.25,2.3925969677,0.5195000000000001,0,0.5195000000000001,1.8599999999999999,-0.25,1.8767258724,2.4195,-0.26,2.4334297298,0.5195000000000001,0,0.5195000000000001,1.9,-0.26,1.9177069641000002
2020-07-25 05:00:00,2.3995,-0.23,2.4104979257,0.5795,0,0.5795,1.82,-0.23,1.8344754019,2.4495,-0.25,2.4622246547,0.5795,0,0.5795,1.87,-0.25,1.88663722
2020-07-25 05:30:00,2.4595000000000002,-0.24,2.471181954,0.41950000000000004,0,0.41950000000000004,2.04,-0.24,2.0540691322,2.5095,-0.26,2.5229328667,0.41950000000000004,0,0.41950000000000004,2.09,-0.26,2.1061101586
2020-07-25 06:00:00,2.5225,-0.2,2.5304162207000003,0.4025,0,0.4025,2.12,-0.2,2.1294130647,2.5725,-0.23,2.5827613614000002,0.4025,0,0.4025,2.17,-0.23,2.1821548983
2020-07-25 06:30:00,2.7245,-0.2,2.7318309336,0.28450000000000003,0,0.28450000000000003,2.44,-0.2,2.4481829997,2.7945,-0.21,2.8023793908,0.28450000000000003,0,0.28450000000000003,2.51,-0.21,2.5187695409
2020-07-25 07:00:00,2.849,-0.2,2.8560113795,0.249,0,0.249,2.6,-0.2,2.6076809621,2.909,-0.23,2.918078306,0.249,0,0.249,2.66,-0.23,2.6699250925999998
2020-07-25 07:30:00,3.0655,-0.2,3.0720172932,0.3155,0,0.3155,2.75,-0.2,2.7572631358,3.1355,-0.22,3.1432085916,0.3155,0,0.3155,2.8200000000000003,-0.22,2.8285685426000002
2020-07-25 08:00:00,3.32,-0.2,3.326018641,0.42,0,0.42,2.9,-0.2,2.9068883707,3.39,-0.22,3.3971311426,0.42,0,0.42,2.9699999999999998,-0.22,2.9781370015
2020-07-25 08:30:00,3.6950000000000003,-0.14,3.6976512816,0.385,0,0.385,3.31,-0.14,3.3129594021,3.785,-0.12,3.7869017679,0.385,0,0.385,3.4,-0.12,3.402116988
2020-07-25 09:00:00,3.9615,0.17,3.9651459305000003,0.41150000000000003,0,0.41150000000000003,3.55,0.17,3.5540680916,4.0515,0.23,4.0580231949,0.41150000000000003,0,0.41150000000000003,3.64,0.23,3.647259245
2020-07-25 09:30:00,4.323,0.21,4.328097619,0.393,0,0.393,3.93,0.21,3.9356066877,4.423,0.2,4.4275195087,0.393,0,0.393,4.03,0.2,4.0349597272
2020-07-25 10:00:00,4.4395,0.24,4.4459824842,0.2195,0,0.2195,4.22,0.24,4.226819135,4.5495,0.22,4.5548161598,0.2195,0,0.2195,4.33,0.22,4.3355853123
2020-07-25 10:30:00,4.5125,0.26,4.5199840984,0.14250000000000002,0,0.14250000000000002,4.37,0.26,4.3777277211,4.6325,0.25,4.6392409131,0.14250000000000002,0,0.14250000000000002,4.49,0.25,4.496954525
2020-07-25 11:00:00,4.5875,0.24,4.5937736394,0.0275,0,0.0275,4.5600000000000005,0.24,4.5663114217,4.7075,0.23,4.7131153444,0.0275,0,0.0275,4.68,0.23,4.6856483009000005
2020-07-25 11:30:00,4.5765,0.27,4.5844576833,0.036500000000000005,0,0.036500000000000005,4.54,0.27,4.5480215479,4.6965,0.26,4.703691343,0.036500000000000005,0,0.036500000000000005,4.66,0.26,4.6672475829
2020-07-25 12:00:00,4.727,0.26,4.7341450126,0.057,0,0.057,4.67,0.26,4.6772320875,4.8469999999999995,0.25,4.8534430047,0.057,0,0.057,4.79,0.25,4.7965195715
2020-07-25 12:30:00,4.8105,0.27,4.8180712168,0.030500000000000003,0,0.030500000000000003,4.78,0.27,4.7876194502,4.9305,0.26,4.9373505294,0.030500000000000003,0,0.030500000000000003,4.9,0.26,4.9068931107000004
2020-07-25 13:00:00,4.7625,0.26,4.7695918326,0.022500000000000003,0,0.022500000000000003,4.74,0.26,4.747125446,4.8825,0.26,4.8894177823,0.022500000000000003,0,0.022500000000000003,4.86,0.26,4.8669497635
2020-07-25 13:30:00,4.5215,0.26,4.528969226,0.0015,0,0.0015,4.52,0.26,4.5274717006,4.6415,0.24,4.6477007488,0.0015,0,0.0015,4.64,0.24,4.6462027506
2020-07-25 14:00:00,4.2945,0.26,4.3023633331,0.044500000000000005,0,0.044500000000000005,4.25,0.26,4.257945514,4.4045,0.24,4.4110339206999996,0.044500000000000005,0,0.044500000000000005,4.36,0.24,4.3666005084
2020-07-25 14:30:00,3.9365,0.23,3.9432134421000002,0.34650000000000003,0,0.34650000000000003,3.59,0.23,3.5973601432,4.0265,0.22,4.0325057037,0.34650000000000003,0,0.34650000000000003,3.68,0.22,3.6865702218000003
2020-07-25 15:00:00,3.7279999999999998,0.23,3.7350882185,0.34800000000000003,0,0.34800000000000003,3.38,0.23,3.3878164058999998,3.818,0.21,3.8237709135999998,0.34800000000000003,0,0.34800000000000003,3.47,0.21,3.4763486592
2020-07-25 15:30:00,3.7695,0.23,3.776510327,0.2495,0,0.2495,3.52,0.23,3.5275062013,3.8595,0.21,3.865208953,0.2495,0,0.2495,3.61,0.21,3.6161028746
2020-07-25 16:00:00,3.6725,0.23,3.67969513,0.3125,0,0.3125,3.36,0.23,3.3678628238,3.7625,0.21,3.7683559081,0.3125,0,0.3125,3.45,0.21,3.4563853952
2020-07-25 16:30:00,3.864,0.23,3.8708391855,0.314,0,0.314,3.55,0.23,3.5574429019,3.954,0.21,3.9595727042,0.314,0,0.314,3.64,0.21,3.6460526601
2020-07-25 17:00:00,4.147,0.22,4.1528314437,0.357,0,0.357,3.79,0.22,3.7963798545,4.247,0.21,4.2521887305,0.357,0,0.357,3.89,0.21,3.8956642566
2020-07-25 17:30:00,4.3445,0.22,4.3500666949,0.3045,0,0.3045,4.04,0.22,4.0459856648,4.4445,0.2,4.448997668,0.3045,0,0.3045,4.14,0.2,4.1448281026
2020-07-25 18:00:00,4.473,0.2,4.4774690395,0.243,0,0.243,4.23,0.2,4.2347254929,4.573,0.19,4.5769453787,0.243,0,0.243,4.33,0.19,4.3341665866
2020-07-25 18:30:00,4.5075,0.2,4.5119348677,0.35750000000000004,0,0.35750000000000004,4.15,0.2,4.1548164821,4.6075,0.19,4.6114158618,0.35750000000000004,0,0.35750000000000004,4.25,0.19,4.2542449389
2020-07-25 19:00:00,4.6095,0.2,4.6138368252,0.2695,0,0.2695,4.34,0.2,4.3446058509,4.7295,0.19,4.7333149325,0.2695,0,0.2695,4.46,0.19,4.4640452507
2020-07-25 19:30:00,4.58,0.05,4.5802729176,0.19,0,0.19,4.39,0.05,4.3902847288,4.7,0.32,4.7108810216,0.19,0,0.19,4.51,0.32,4.5213382975
2020-07-25 20:00:00,4.4185,0.22,4.4239735815,0.2185,0,0.2185,4.2,0.22,4.2057579578,4.5185,0.2,4.5229240818,0.2185,0,0.2185,4.3,0.2,4.30464865
2020-07-25 20:30:00,4.296,-0.08,4.2967448144,0.276,0,0.276,4.02,-0.08,4.0207959411,4.406,-0.11,4.4073729137,0.276,0,0.276,4.13,-0.11,4.1314646313
2020-07-25 21:00:00,4.105,-0.21,4.1103679884,0.265,0,0.265,3.84,-0.21,3.8457379006,4.205,-0.18,4.2088507933,0.265,0,0.265,3.94,-0.18,3.9441095319
2020-07-25 21:30:00,3.9335,-0.24,3.9408149221,0.1835,0,0.1835,3.75,-0.24,3.7576721517,4.0235,-0.23,4.0300685168,0.1835,0,0.1835,3.84,-0.23,3.8468818542000003
2020-07-25 22:00:00,3.8449999999999998,-0.25,3.8531188666,0.115,0,0.115,3.73,-0.25,3.7383686282,3.9450000000000003,-0.23,3.9516990016999998,0.115,0,0.115,3.83,-0.23,3.8368997902
2020-07-25 22:30:00,3.582,-0.25,3.5907135781,0.202,0,0.202,3.38,-0.25,3.3892329516,3.672,-0.28,3.6826599083,0.202,0,0.202,3.47,-0.28,3.4812785008000002
2020-07-25 23:00:00,3.351,-0.26,3.3610714066,0.211,0,0.211,3.14,-0.26,3.1507459434,3.431,-0.28,3.4424062805,0.211,0,0.211,3.22,-0.28,3.2321509865999998
2020-07-25 23:30:00,3.1705,-0.30000000000000004,3.1846617167,0.24050000000000002,0,0.24050000000000002,2.93,-0.30000000000000004,2.945318319,3.2405,-0.31,3.2552941879,0.24050000000000002,0,0.24050000000000002,3.0,-0.31,3.0159741378
2020-07-26 00:00:00,2.915,-0.28,2.9284168078,0.395,0,0.395,2.52,-0.28,2.5355078387,2.975,-0.31,2.9911076544,0.395,0,0.395,2.58,-0.31,2.598557292
2020-07-26 00:30:00,2.894,-0.27,2.9065677353,0.404,0,0.404,2.49,-0.27,2.5045957758,2.954,-0.30000000000000004,2.9691945036,0.404,0,0.404,2.55,-0.30000000000000004,2.5675864153
2020-07-26 01:00:00,2.7095000000000002,-0.27,2.7229194351,0.3195,0,0.3195,2.39,-0.27,2.4052026941999998,2.7695,-0.31,2.7867956958,0.3195,0,0.3195,2.45,-0.31,2.4695343691
2020-07-26 01:30:00,2.8365,-0.27,2.8493213666,0.2765,0,0.2765,2.56,-0.27,2.5741989045,2.9065000000000003,-0.31,2.9229851608,0.2765,0,0.2765,2.63,-0.31,2.6482069406
2020-07-26 02:00:00,2.79,-0.27,2.8030340704,0.32,0,0.32,2.47,-0.27,2.4847132631,2.85,-0.29,2.8647163908,0.32,0,0.32,2.5300000000000002,-0.29,2.5465663156
2020-07-26 02:30:00,2.6795,-0.28,2.6940898742,0.34950000000000003,0,0.34950000000000003,2.33,-0.28,2.3467637291,2.7395,-0.31,2.7569839046,0.34950000000000003,0,0.34950000000000003,2.39,-0.31,2.4100207468
2020-07-26 03:00:00,2.5185,-0.28,2.5340170185,0.35850000000000004,0,0.35850000000000004,2.16,-0.28,2.1780725424,2.5685000000000002,-0.32,2.5883570561,0.35850000000000004,0,0.35850000000000004,2.21,-0.32,2.2330472454
2020-07-26 03:30:00,2.41,-0.28,2.4262110378,0.35000000000000003,0,0.35000000000000003,2.06,-0.28,2.0789420386,2.47,-0.32,2.4906424874,0.35000000000000003,0,0.35000000000000003,2.12,-0.32,2.1440149253
2020-07-26 04:00:00,2.36,-0.28,2.3765521244,0.35000000000000003,0,0.35000000000000003,2.01,-0.28,2.0294087809,2.42,-0.32,2.4410653412,0.35000000000000003,0,0.35000000000000003,2.07,-0.32,2.094588265
2020-07-26 04:30:00,2.331,-0.28,2.3477565887000003,0.281,0,0.281,2.05,-0.28,2.0690335908,2.3810000000000002,-0.32,2.4024073343,0.281,0,0.281,2.1,-0.32,2.1242410409
2020-07-26 05:00:00,2.2815,-0.33,2.3052423408,0.3115,0,0.3115,1.97,-0.33,1.9974483723,2.3415,-0.28,2.3581819798,0.3115,0,0.3115,2.03,-0.28,2.0492193636
2020-07-26 05:30:00,2.3064999999999998,-0.31,2.3272391905,0.2265,0,0.2265,2.08,-0.31,2.1029740845,2.3565,-0.34,2.3809015624,0.2265,0,0.2265,2.13,-0.34,2.156965461
2020-07-26 06:00:00,2.3025,-0.33,2.3260279985,0.17250000000000001,0,0.17250000000000001,2.13,-0.33,2.1554117936,2.3625,-0.36,2.3897711711,0.17250000000000001,0,0.17250000000000001,2.19,-0.36,2.2193918086
2020-07-26 06:30:00,2.4655,-0.33,2.4874867336,0.17550000000000002,0,0.17550000000000002,2.29,-0.33,2.3136551169,2.5255,-0.36,2.5510292531000003,0.17550000000000002,0,0.17550000000000002,2.35,-0.36,2.3774145621000002
2020-07-26 07:00:00,2.5285,-0.33,2.5499435778,0.11850000000000001,0,0.11850000000000001,2.41,-0.33,2.4324884378,2.5885,-0.36,2.6134139071,0.11850000000000001,0,0.11850000000000001,2.47,-0.36,2.4960969532
2020-07-26 07:30:00,2.7365,-0.30000000000000004,2.7528952486,0.17650000000000002,0,0.17650000000000002,2.56,-0.30000000000000004,2.5775181862,2.7965,-0.33,2.8159034518,0.17650000000000002,0,0.17650000000000002,2.62,-0.33,2.6407006645999997
2020-07-26 08:00:00,2.904,-0.28,2.9174673948,0.154,0,0.154,2.75,-0.28,2.7642177917,2.974,-0.31,2.9901130413,0.154,0,0.154,2.8200000000000003,-0.31,2.8369878392
2020-07-26 08:30:00,3.1765,-0.25,3.1863226845,0.2665,0,0.2665,2.91,-0.25,2.9207190895,3.2565,-0.27,3.2676738286,0.2665,0,0.2665,2.99,-0.27,3.0021658848
2020-07-26 09:00:00,3.4775,-0.22,3.4844520731,0.3275,0,0.3275,3.15,-0.22,3.157673194,3.5575,-0.23,3.5649272433,0.3275,0,0.3275,3.23,-0.23,3.2381785003
2020-07-26 09:30:00,3.6855,0.11,3.6871412029,0.34550000000000003,0,0.34550000000000003,3.34,0.11,3.3418108863000002,3.7755,0.09,3.7765725533000003,0.34550000000000003,0,0.34550000000000003,3.43,0.09,3.4311805549
2020-07-26 10:00:00,3.835,0.23,3.8418908105,0.545,0,0.545,3.29,0.23,3.2980297148,3.915,0.21,3.9206281384,0.545,0,0.545,3.37,0.21,3.3765366871999998
2020-07-26 10:30:00,3.995,0.23,4.0016152989,0.545,0,0.545,3.45,0.23,3.457658167,4.085,0.2,4.0898930304,0.545,0,0.545,3.54,0.2,3.5456452163
2020-07-26 11:00:00,3.9985,0.23,4.0051095179,0.6785,0,0.6785,3.32,0.23,3.3279573315,4.0885,0.21,4.0938896236,0.6785,0,0.6785,3.41,0.21,3.4164601564
2020-07-26 11:30:00,4.012,0.24,4.019172054,0.6920000000000001,0,0.6920000000000001,3.32,0.24,3.3286633954,4.102,0.23,4.1084430141,0.6920000000000001,0,0.6920000000000001,3.41,0.23,3.4177477964
2020-07-26 12:00:00,4.007,0.24,4.0141809874,0.8170000000000001,0,0.8170000000000001,3.19,0.24,3.1990154735,4.097,0.23,4.1034508648,0.8170000000000001,0,0.8170000000000001,3.2800000000000002,0.23,3.2880541358
2020-07-26 12:30:00,4.2705,0.23,4.2766891692,0.5705,0,0.5705,3.7,0.23,3.7071417561,4.3605,0.21,4.3655538308,0.5705,0,0.5705,3.79,0.21,3.7958134833
2020-07-26 13:00:00,3.9805,0.24,3.9877287082,0.7305,0,0.7305,3.25,0.24,3.2588494902000003,4.0605,0.23,4.0670087595,0.7305,0,0.7305,3.33,0.23,3.3379334924
2020-07-26 13:30:00,3.7635,0.24,3.771144687,0.8035,0,0.8035,2.96,0.24,2.9697137909,3.8335,0.23,3.840393502,0.8035,0,0.8035,3.03,0.23,3.0387168345
2020-07-26 14:00:00,3.6165000000000003,0.24,3.6244547521,0.7465,0,0.7465,2.87,0.24,2.8800173611,3.6865,0.21,3.6924764387,0.7465,0,0.7465,2.94,0.21,2.947490458
2020-07-26 14:30:00,3.4475,0.24,3.4558437826,0.6975,0,0.6975,2.75,0.24,2.7604528614,3.5175,0.21,3.5237630809000002,0.6975,0,0.6975,2.8200000000000003,0.21,2.8278083386
2020-07-26 15:00:00,3.5205,0.22,3.5273673256,0.7805000000000001,0,0.7805000000000001,2.74,0.22,2.7488179278000002,3.5905,0.21,3.5966359629999998,0.7805000000000001,0,0.7805000000000001,2.81,0.21,2.8178360492000003
2020-07-26 15:30:00,3.5795,0.22,3.5862543481999998,0.8695,0,0.8695,2.71,0.22,2.7189152249,3.6395,0.21,3.6455534902,0.8695,0,0.8695,2.77,0.21,2.7779488836
2020-07-26 16:00:00,3.725,0.22,3.7314909889,0.765,0,0.765,2.96,0.22,2.9681644159,3.805,0.2,3.8102526163,0.765,0,0.765,3.04,0.2,3.0465718439
2020-07-26 16:30:00,3.9365,0.22,3.9426428002,0.7565000000000001,0,0.7565000000000001,3.18,0.22,3.1876009788,4.0165,0.2,4.0214763769,0.7565000000000001,0,0.7565000000000001,3.26,0.2,3.2661292075
2020-07-26 17:00:00,4.3845,0.14,4.3867345771,0.6245,0,0.6245,3.76,0.14,3.7626054802,4.4845,0.22,4.4898931223,0.6245,0,0.6245,3.86,0.22,3.8662643469
2020-07-26 17:30:00,4.735,0.22,4.7401081211000005,0.495,0,0.495,4.24,0.22,4.2457037108,4.845,0.22,4.849992268,0.495,0,0.495,4.35,0.22,4.3555596655
2020-07-26 18:00:00,4.937,0.22,4.9418993312,0.437,0,0.437,4.5,0.22,4.5053745682,5.057,0.2,5.0609533687,0.437,0,0.437,4.62,0.2,4.6243269781
2020-07-26 18:30:00,4.9235,0.19,4.9271647273,0.42350000000000004,0,0.42350000000000004,4.5,0.19,4.504009325,5.0435,0.14,5.0454427209,0.42350000000000004,0,0.42350000000000004,4.62,0.14,4.6221207254
2020-07-26 19:00:00,4.823,0.08,4.8236634418,0.493,0,0.493,4.33,0.08,4.330738967,4.933,0.26,4.9398470624,0.493,0,0.493,4.44,0.26,4.4476060977
2020-07-26 19:30:00,4.717,0.09,4.7178585184,0.657,0,0.657,4.06,0.09,4.0609974144,4.817,0.07,4.8175085885,0.657,0,0.657,4.16,0.07,4.1605889006
2020-07-26 20:00:00,4.4485,-0.2,4.4529936279,0.5485,0,0.5485,3.9,-0.2,3.905124838,4.5485,-0.23,4.5543113914,0.5485,0,0.5485,4.0,-0.23,4.0066070434
2020-07-26 20:30:00,4.236,-0.21,4.2412021881,0.396,0,0.396,3.84,-0.21,3.8457379006,4.326,-0.23,4.3321098786,0.396,0,0.396,3.93,-0.23,3.9367245268
2020-07-26 21:00:00,4.028,-0.24,4.0351436158,0.258,0,0.258,3.77,-0.24,3.7776315331,4.128,-0.26,4.13617988,0.258,0,0.258,3.87,-0.26,3.878724017
2020-07-26 21:30:00,3.8855,-0.25,3.8935344162,0.1855,0,0.1855,3.7,-0.25,3.7084363282,3.9755000000000003,-0.27,3.9846581094999998,0.1855,0,0.1855,3.79,-0.27,3.7996052427
2020-07-26 22:00:00,3.7475,-0.25,3.7558296354,0.1875,0,0.1875,3.56,-0.25,3.5687672942,3.8375,-0.27,3.8469866454,0.1875,0,0.1875,3.65,-0.27,3.6599726775
2020-07-26 22:30:00,3.5065,-0.26,3.5161260287,0.24650000000000002,0,0.24650000000000002,3.26,-0.26,3.270351663,3.5865,-0.29,3.5982054208000003,0.24650000000000002,0,0.24650000000000002,3.34,-0.29,3.3525661813
2020-07-26 23:00:00,3.2735,-0.25,3.2830324778,0.3435,0,0.3435,2.93,-0.25,2.9406461875,3.3435,-0.28,3.3552037569,0.3435,0,0.3435,3.0,-0.28,3.0130383336
2020-07-26 23:30:00,3.057,-0.26,3.0680366686,0.377,0,0.377,2.68,-0.26,2.6925824036,3.117,-0.29,3.1304614676,0.377,0,0.377,2.74,-0.29,2.755303976
2020-07-27 00:00:00,2.8035,-0.26,2.815530545,0.3235,0,0.3235,2.48,-0.26,2.493591787,2.8635,-0.29,2.8781473642,0.3235,0,0.3235,2.54,-0.29,2.5565015157
2020-07-27 00:30:00,2.753,-0.26,2.7652502599,0.323,0,0.323,2.43,-0.26,2.443869882,2.813,-0.29,2.8279089448,0.323,0,0.323,2.49,-0.29,2.5068306684
2020-07-27 01:00:00,2.6390000000000002,-0.26,2.6517769514,0.379,0,0.379,2.26,-0.26,2.2749065915,2.699,-0.29,2.7145351352000002,0.379,0,0.379,2.32,-0.29,2.338054747
2020-07-27 01:30:00,2.8005,-0.24,2.8107650649,0.5405,0,0.5405,2.26,-0.24,2.2727076363,2.8605,-0.26,2.8722918114000002,0.5405,0,0.5405,2.32,-0.26,2.334523506
2020-07-27 02:00:00,2.7715,-0.21,2.7794445938,0.8215,0,0.8215,1.9500000000000002,-0.21,1.9612750954,2.8215,-0.24,2.8316889395000002,0.8215,0,0.8215,2.0,-0.24,2.0143485299
2020-07-27 02:30:00,2.696,-0.23,2.7057930446,0.856,0,0.856,1.8399999999999999,-0.23,1.8543192821,2.746,-0.26,2.7582813489999998,0.856,0,0.856,1.8900000000000001,-0.26,1.9077997799
2020-07-27 03:00:00,2.6215,-0.23,2.6315703012,0.7915000000000001,0,0.7915000000000001,1.83,-0.23,1.8443969204,2.6615,-0.26,2.6741694505,0.7915000000000001,0,0.7915000000000001,1.87,-0.26,1.8879883473999999
2020-07-27 03:30:00,2.5425,-0.23,2.5528819499,0.7325,0,0.7325,1.81,-0.23,1.8245547402,2.5825,-0.26,2.5955550948,0.7325,0,0.7325,1.85,-0.26,1.8681809334000001
2020-07-27 04:00:00,2.4795,-0.23,2.4901446243,0.8495,0,0.8495,1.63,-0.23,1.6461470165,2.5195,-0.26,2.5328798333,0.8495,0,0.8495,1.67,-0.26,1.6901183391
2020-07-27 04:30:00,2.5175,-0.17,2.5232332928,0.9575,0,0.9575,1.56,-0.17,1.5692354826,2.5575,-0.19,2.5645479621,0.9575,0,0.9575,1.6,-0.19,1.6112417572000002
2020-07-27 05:00:00,2.566,-0.07,2.5669546159000003,0.986,0,0.986,1.58,-0.07,1.5815498728000001,2.606,-0.07,2.6069399686,0.986,0,0.986,1.62,-0.07,1.6215116404
2020-07-27 05:30:00,2.6985,-0.03,2.6986667542,0.9885,0,0.9885,1.71,-0.03,1.7102631376000001,2.7385,-0.03,2.7386643186,0.9885,0,0.9885,1.75,-0.03,1.750257124
2020-07-27 06:00:00,2.844,0.17,2.8490763416,0.974,0,0.974,1.87,0.17,1.8777113729,2.884,0.15,2.8878981977000002,0.974,0,0.974,1.9100000000000001,0.15,1.9158809984
2020-07-27 06:30:00,3.2015000000000002,0.18,3.2065561355,0.9715,0,0.9715,2.23,0.18,2.2372527796,3.2515,0.17,3.2559410698,0.9715,0,0.9715,2.2800000000000002,0.17,2.2863289352000002
2020-07-27 07:00:00,3.492,0.21,3.4983087342,1.002,0,1.002,2.49,0.21,2.4988397308,3.552,0.19,3.5570780143,1.002,0,1.002,2.55,0.19,2.5570686342
2020-07-27 07:30:00,3.9155,0.25,3.9234729832,1.0055,0,1.0055,2.91,0.25,2.9207190895,3.9955,0.24,4.0027016189,1.0055,0,1.0055,2.99,0.24,2.9996166422
2020-07-27 08:00:00,4.206,0.30000000000000004,4.2166854282,0.986,0,0.986,3.22,0.30000000000000004,3.2339449593,4.296,0.29,4.3057770495,0.986,0,0.986,3.31,0.29,3.3226796415
2020-07-27 08:30:00,4.5875,0.41000000000000003,4.6057850851,0.9775,0,0.9775,3.61,0.41000000000000003,3.6332079489,4.6775,0.4,4.6945719986,0.9775,0,0.9775,3.7,0.4,3.7215588132
2020-07-27 09:00:00,4.882,0.55,4.912883471,0.982,0,0.982,3.9,0.55,3.9385911187,4.962,0.36,4.9750421104,0.982,0,0.982,3.98,0.36,3.9962482405
2020-07-27 09:30:00,5.266,0.68,5.30972278,0.966,0,0.966,4.3,0.68,4.353435425,5.376,0.68,5.4188352992,0.966,0,0.966,4.41,0.68,4.462118331
2020-07-27 10:00:00,5.2865,0.62,5.3227325924,0.8765000000000001,0,0.8765000000000001,4.41,0.62,4.4533695108,5.4065,0.62,5.4419336867,0.8765000000000001,0,0.8765000000000001,4.53,0.62,4.5722314027
2020-07-27 10:30:00,5.242,0.64,5.2809245403,0.892,0,0.892,4.35,0.64,4.3968284024,5.362,0.64,5.4000596293,0.892,0,0.892,4.47,0.64,4.5155841261
2020-07-27 11:00:00,5.142,0.64,5.1816757907,0.872,0,0.872,4.27,0.64,4.3176961449,5.2620000000000005,0.64,5.3007776788,0.872,0,0.872,4.39,0.64,4.4364062032
2020-07-27 11:30:00,5.1885,0.64,5.2278228977,0.8385,0,0.8385,4.35,0.64,4.3968284024,5.2985,0.64,5.3370124836,0.8385,0,0.8385,4.46,0.64,4.5056852975
2020-07-27 12:00:00,5.1145,0.6000000000000001,5.149573793,0.7145,0,0.7145,4.4,0.6000000000000001,4.4407206622,5.2345,0.6000000000000001,5.2687750237,0.7145,0,0.7145,4.52,0.6000000000000001,4.5596491093000004
2020-07-27 12:30:00,4.9655000000000005,0.52,4.9926536281,0.0455,0,0.0455,4.92,0.52,4.9474033593,5.0855,0.51,5.1110087312,0.0455,0,0.0455,5.04,0.51,5.0657378535
2020-07-27 13:00:00,4.891,0.52,4.918564933,0.101,0,0.101,4.79,0.52,4.8181427957,5.021,0.51,5.0468347506,0.101,0,0.101,4.92,0.51,4.9463622997000005
2020-07-27 13:30:00,4.874,0.51,4.900609758,0.094,0,0.094,4.78,0.51,4.807130121,4.994,0.5,5.0189676229,0.094,0,0.094,4.9,0.5,4.9254441424
2020-07-27 14:00:00,4.795,0.51,4.8220457277,0.075,0,0.075,4.72,0.51,4.747473012,4.915,0.5,4.9403668892,0.075,0,0.075,4.84,0.5,4.865757906
2020-07-27 14:30:00,4.7765,0.51,4.8036498884,0.1265,0,0.1265,4.65,0.51,4.6778841371,4.8965,0.5,4.9219622357,0.1265,0,0.1265,4.77,0.5,4.7961338597
2020-07-27 15:00:00,5.255,0.55,5.2837037199,0.6950000000000001,0,0.6950000000000001,4.5600000000000005,0.55,4.5930490962,5.345,0.24,5.3503855001,0.6950000000000001,0,0.6950000000000001,4.65,0.24,4.6561894291
2020-07-27 15:30:00,5.115,0.44,5.1338898508,0.465,0,0.465,4.65,0.44,4.6707708143,5.235,0.42,5.2518211127,0.465,0,0.465,4.77,0.42,4.7884548656
2020-07-27 16:00:00,4.9965,0.4,5.0124856359,0.35650000000000004,0,0.35650000000000004,4.64,0.4,4.6572094649,5.1165,0.39,5.131342149,0.35650000000000004,0,0.35650000000000004,4.76,0.39,4.7759501671999995
2020-07-27 16:30:00,5.2065,0.34,5.2175896974,0.3965,0,0.3965,4.8100000000000005,0.34,4.8220016591,5.3265,0.33,5.336712682,0.3965,0,0.3965,4.93,0.33,4.9410322808
2020-07-27 17:00:00,5.558,0.32,5.5672043253,0.518,0,0.518,5.04,0.32,5.0501485127,5.698,0.31,5.7064265526,0.518,0,0.518,5.18,0.31,5.1892677711
2020-07-27 17:30:00,5.91,0.30000000000000004,5.9176093146,0.72,0,0.72,5.19,0.30000000000000004,5.1986632897,6.04,0.29,6.0469579129,0.72,0,0.72,5.32,0.29,5.3278982723
2020-07-27 18:00:00,5.799,0.30000000000000004,5.8067547735,0.649,0,0.649,5.15,0.30000000000000004,5.158730464,5.939,0.29,5.9460761011,0.649,0,0.649,5.29,0.29,5.2979429971
2020-07-27 18:30:00,5.559,0.24,5.564178376,0.719,0,0.719,4.84,0.24,4.8459467599,5.689,0.25,5.6944904074,0.719,0,0.719,4.97,0.25,4.976283754
2020-07-27 19:00:00,5.4445,0.2,5.4481721935,0.7845000000000001,0,0.7845000000000001,4.66,0.2,4.6642898709,5.5645,0.21,5.5684612102,0.7845000000000001,0,0.7845000000000001,4.78,0.21,4.784610747
2020-07-27 19:30:00,5.4515,0.19,5.4548100104,0.7515000000000001,0,0.7515000000000001,4.7,0.19,4.7038388578,5.5815,0.18,5.5844016913,0.7515000000000001,0,0.7515000000000001,4.83,0.18,4.8333528735
2020-07-27 20:00:00,5.1325,0.17,5.1353146204,0.6125,0,0.6125,4.52,0.17,4.5231957729,5.2525,0.16,5.2549363697,0.6125,0,0.6125,4.64,0.16,4.6427578011
2020-07-27 20:30:00,4.8905,0.2,4.8945878529,0.5205000000000001,0,0.5205000000000001,4.37,0.2,4.374574265,5.0005,0.2,5.0044980018,0.5205000000000001,0,0.5205000000000001,4.48,0.2,4.4844620636
2020-07-27 21:00:00,4.756,0.21,4.7606339914,0.456,0,0.456,4.3,0.21,4.305124853,4.866,0.22,4.8709707451,0.456,0,0.456,4.41,0.22,4.4154841184
2020-07-27 21:30:00,4.6365,0.21,4.641253306,0.4365,0,0.4365,4.2,0.21,4.2052467228,4.7465,0.23,4.7520692598,0.4365,0,0.4365,4.31,0.23,4.3161325281
2020-07-27 22:00:00,4.5315,0.18,4.5350735661,0.4315,0,0.4315,4.1,0.18,4.1039493174,4.6315,0.03,4.6315971597,0.4315,0,0.4315,4.2,0.03,4.2001071415
2020-07-27 22:30:00,4.1645,-0.23,4.1708464668,0.3845,0,0.3845,3.7800000000000002,-0.23,3.7869908899,4.2645,-0.14,4.2667974231,0.3845,0,0.3845,3.88,-0.14,3.8825249515999998
2020-07-27 23:00:00,3.914,-0.24,3.9213512977000002,0.424,0,0.424,3.49,-0.24,3.4982424158,4.004,-0.18,4.0080439119,0.424,0,0.424,3.58,-0.18,3.5845222834
2020-07-27 23:30:00,3.623,-0.24,3.6309405118,0.403,0,0.403,3.22,-0.24,3.2289317119,3.713,-0.18,3.7173604882999998,0.403,0,0.403,3.31,-0.18,3.3148906468
2020-07-28 00:00:00,3.2945,-0.27,3.3055453786,0.3745,0,0.3745,2.92,-0.27,2.9324563083,3.3645,-0.29,3.3769750147,0.3745,0,0.3745,2.99,-0.29,3.0040306257
2020-07-28 00:30:00,3.2705,-0.27,3.2816261594,0.4405,0,0.4405,2.83,-0.27,2.842850682,3.3505000000000003,-0.29,3.3630269476,0.4405,0,0.4405,2.91,-0.29,2.9244144713
2020-07-28 01:00:00,3.077,-0.29,3.0906356951,0.417,0,0.417,2.66,-0.29,2.6757615738,3.147,-0.32,3.1632276238,0.417,0,0.417,2.73,-0.32,2.7486905974
2020-07-28 01:30:00,3.1185,-0.29,3.1319550204,0.3685,0,0.3685,2.75,-0.29,2.7652486326,3.1885,-0.32,3.2045174754,0.3685,0,0.3685,2.8200000000000003,-0.32,2.8380979546000003
2020-07-28 02:00:00,3.0655,-0.29,3.0791866215,0.3355,0,0.3355,2.73,-0.29,2.7453597214,3.1355,-0.32,3.1517868345,0.3355,0,0.3355,2.8,-0.32,2.8182263926
2020-07-28 02:30:00,3.0485,-0.30000000000000004,3.0632257915,0.35850000000000004,0,0.35850000000000004,2.69,-0.30000000000000004,2.7066769294,3.1185,-0.33,3.1359117095,0.35850000000000004,0,0.35850000000000004,2.76,-0.33,2.7796582524
2020-07-28 03:00:00,2.9065000000000003,-0.30000000000000004,2.9219415206,0.3265,0,0.3265,2.58,-0.30000000000000004,2.5973832986,2.9665,-0.33,2.9847985275,0.3265,0,0.3265,2.64,-0.33,2.6605450569
2020-07-28 03:30:00,2.7905,-0.30000000000000004,2.8065798136,0.29050000000000004,0,0.29050000000000004,2.5,-0.30000000000000004,2.5179356624,2.8605,-0.33,2.8794722173,0.29050000000000004,0,0.29050000000000004,2.5700000000000003,-0.33,2.5911001524
2020-07-28 04:00:00,2.7675,-0.27,2.7806395397,0.24750000000000003,0,0.24750000000000003,2.52,-0.27,2.5344230113,2.8275,-0.30000000000000004,2.8433705791,0.24750000000000003,0,0.24750000000000003,2.58,-0.30000000000000004,2.5973832986
2020-07-28 04:30:00,2.726,-0.26,2.7383710486,0.20600000000000002,0,0.20600000000000002,2.52,-0.26,2.5333771926,2.786,-0.28,2.8000349998000003,0.20600000000000002,0,0.20600000000000002,2.58,-0.28,2.5951493213
2020-07-28 05:00:00,2.705,-0.25,2.7165281151,0.155,0,0.155,2.55,-0.25,2.5622255951,2.765,-0.28,2.7791410544,0.155,0,0.155,2.61,-0.28,2.6249761904
2020-07-28 05:30:00,2.8805,-0.24,2.8904809720999998,0.18050000000000002,0,0.18050000000000002,2.7,-0.24,2.7106456795,2.9505,-0.25,2.9610724831,0.18050000000000002,0,0.18050000000000002,2.77,-0.25,2.7812587079
2020-07-28 06:00:00,3.07,-0.16,3.0741665537,0.15,0,0.15,2.92,-0.16,2.9243802762,3.15,-0.17,3.1545839662,0.15,0,0.15,3.0,-0.17,3.0048128061
2020-07-28 06:30:00,3.259,-0.16,3.2629252213,0.099,0,0.099,3.16,-0.16,3.1640480401,3.349,-0.17,3.3533119449,0.099,0,0.099,3.25,-0.17,3.2544431167
2020-07-28 07:00:00,3.5035,0.03,3.5036284406,0.1135,0,0.1135,3.39,0.03,3.3901327408,3.5935,0.02,3.5935556556,0.1135,0,0.1135,3.48,0.02,3.4800574708
