Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-28 07:30:00,3.9450000000000003,0.14,3.9474833755,0.115,0,0.115,3.83,0.14,3.8325578926,4.035,0.16,4.0381709969,0.115,0,0.115,3.92,0.16,3.9232639473
2020-07-28 08:00:00,4.166,0.16,4.1690713594,0.066,0,0.066,4.1,0.16,4.1031207635,4.286,0.27,4.2944960123,0.066,0,0.066,4.22,0.27,4.2286286193
2020-07-28 08:30:00,4.496,0.32,4.5073735146,0.046,0,0.046,4.45,0.32,4.4614907822,4.606,0.30000000000000004,4.6157595258,0.046,0,0.046,4.5600000000000005,0.30000000000000004,4.5698577658
2020-07-28 09:00:00,4.7295,0.41000000000000003,4.7472381708,0.0395,0,0.0395,4.69,0.41000000000000003,4.7078869995,4.8595,0.39,4.8751246394,0.0395,0,0.0395,4.82,0.39,4.8357522683
2020-07-28 09:30:00,4.9785,0.51,5.004554151,0.0385,0,0.0385,4.94,0.51,4.9662561352,5.1085,0.5,5.1329106996,0.0385,0,0.0385,5.07,0.5,5.0945951753
2020-07-28 10:00:00,4.9025,0.51,4.9289558986,0.07250000000000001,0,0.07250000000000001,4.83,0.51,4.8568508316,5.0225,0.5,5.0473266439,0.07250000000000001,0,0.07250000000000001,4.95,0.5,4.9751884386
2020-07-28 10:30:00,4.932,0.51,4.9582984985,0.252,0,0.252,4.68,0.51,4.7077064479,5.052,0.49,5.0757072414,0.252,0,0.252,4.8,0.49,4.8249455955
2020-07-28 11:00:00,4.9085,0.53,4.9370307119,0.1985,0,0.1985,4.71,0.53,4.7397257305,5.0285,0.52,5.0553152473,0.1985,0,0.1985,4.83,0.52,4.8579110737
2020-07-28 11:30:00,4.8885000000000005,0.54,4.918234668,0.20850000000000002,0,0.20850000000000002,4.68,0.54,4.7110508382,5.0185,0.52,5.0453683959,0.20850000000000002,0,0.20850000000000002,4.8100000000000005,0.52,4.8380264571
2020-07-28 12:00:00,4.8465,0.53,4.8753935482,0.2265,0,0.2265,4.62,0.53,4.6503010655,4.9665,0.52,4.9936481905,0.2265,0,0.2265,4.74,0.52,4.7684378994
2020-07-28 12:30:00,4.829,0.5,4.8548162684000005,0.169,0,0.169,4.66,0.5,4.6867472729,4.949,0.49,4.9731982667,0.169,0,0.169,4.78,0.49,4.8050494274
2020-07-28 13:00:00,4.788,0.5,4.8140361444,0.218,0,0.218,4.57,0.5,4.5972709296000005,4.908,0.49,4.9323994161,0.218,0,0.218,4.69,0.49,4.7155275421
2020-07-28 13:30:00,4.6355,0.46,4.6582679453,0.2755,0,0.2755,4.36,0.46,4.3841989006,4.7555,0.46,4.7776961237,0.2755,0,0.2755,4.48,0.46,4.5035541519999995
2020-07-28 14:00:00,4.423,0.49,4.4500594378,0.353,0,0.353,4.07,0.49,4.0993901986,4.523,0.49,4.5494646938,0.353,0,0.353,4.17,0.49,4.198690272
2020-07-28 14:30:00,4.2205,0.43,4.2423484357,0.2305,0,0.2305,3.99,0.43,4.0131035372,4.3205,0.42,4.3408663018,0.2305,0,0.2305,4.09,0.42,4.1115082391
2020-07-28 15:00:00,4.148,0.48,4.1756800644,0.318,0,0.318,3.83,0.48,3.8599611397,4.248,0.47000000000000003,4.2739213844,0.318,0,0.318,3.93,0.47000000000000003,3.9580045477
2020-07-28 15:30:00,4.195,0.44,4.2180119725,0.275,0,0.275,3.92,0.44,3.9446165847,4.295,0.43,4.3164713598,0.275,0,0.275,4.02,0.43,4.0429321043
2020-07-28 16:00:00,4.381,0.41000000000000003,4.4001432931,0.211,0,0.211,4.17,0.41000000000000003,4.1901073972,4.491,0.39,4.5079020619,0.211,0,0.211,4.28,0.39,4.29773196
2020-07-28 16:30:00,4.572,0.35000000000000003,4.5853771928,0.202,0,0.202,4.37,0.35000000000000003,4.3839936131,4.692,0.34,4.7043027113,0.202,0,0.202,4.49,0.34,4.5028546501
2020-07-28 17:00:00,4.588,0.33,4.5998526063,0.158,0,0.158,4.43,0.33,4.4422741923,4.698,0.32,4.7088856431,0.158,0,0.158,4.54,0.32,4.5512635608
2020-07-28 17:30:00,4.7755,0.29,4.7842972577000005,0.1955,0,0.1955,4.58,0.29,4.5891720386,4.8955,0.28,4.9035008157,0.1955,0,0.1955,4.7,0.28,4.7083330383
2020-07-28 18:00:00,4.835,0.27,4.8425329116,0.155,0,0.155,4.68,0.27,4.6877819915,4.955,0.25,4.9613027523,0.155,0,0.155,4.8,0.25,4.8065060075
2020-07-28 18:30:00,4.8925,0.24,4.898383024,0.17250000000000001,0,0.17250000000000001,4.72,0.24,4.7260977561,5.0225,0.23,5.0277635436,0.17250000000000001,0,0.17250000000000001,4.85,0.23,4.8554505455
2020-07-28 19:00:00,4.837,0.2,4.8411330285,0.177,0,0.177,4.66,0.2,4.6642898709,4.957,0.19,4.9606399789,0.177,0,0.177,4.78,0.19,4.7837746602
2020-07-28 19:30:00,4.839,0.21,4.8435545831999995,0.199,0,0.199,4.64,0.21,4.6447497242,4.959,0.2,4.9630314325,0.199,0,0.199,4.76,0.2,4.7641998279
2020-07-28 20:00:00,4.7010000000000005,0.21,4.7056881537,0.171,0,0.171,4.53,0.21,4.5348649373,4.821,0.2,4.8251467335000005,0.171,0,0.171,4.65,0.2,4.6542990879
2020-07-28 20:30:00,4.5775,0.2,4.581867114,0.1375,0,0.1375,4.44,0.2,4.4445022218,4.6975,0.19,4.7013408991,0.1375,0,0.1375,4.5600000000000005,0.19,4.5639566168
2020-07-28 21:00:00,4.4185,0.2,4.4230241069,0.08850000000000001,0,0.08850000000000001,4.33,0.2,4.3346164767,4.5285,0.19,4.5324841147,0.08850000000000001,0,0.08850000000000001,4.44,0.19,4.4440634559
2020-07-28 21:30:00,4.3045,0.09,4.305440773,0.0645,0,0.0645,4.24,0.09,4.2409550811,4.4145,0.08,4.4152248244,0.0645,0,0.0645,4.35,0.08,4.35073557
2020-07-28 22:00:00,4.1845,-0.12,4.1862202821,0.0345,0,0.0345,4.15,-0.12,4.1517345773,4.2945,0.0,4.2945,0.0345,0,0.0345,4.26,0.0,4.26
2020-07-28 22:30:00,3.9290000000000003,-0.23,3.9357262353999998,0.039,0,0.039,3.89,-0.23,3.8967935537000002,4.029,-0.24,4.0361418459,0.039,0,0.039,3.99,-0.24,3.9972115281000002
2020-07-28 23:00:00,3.6315,-0.23,3.6387762022,0.021500000000000002,0,0.021500000000000002,3.61,-0.23,3.6173194495,3.7215,-0.26,3.7305713034,0.021500000000000002,0,0.021500000000000002,3.7,-0.26,3.7091238858
2020-07-28 23:30:00,3.375,-0.24,3.3835225727,0.025,0,0.025,3.35,-0.24,3.358586012,3.465,-0.27,3.4755035606,0.025,0,0.025,3.44,-0.27,3.4505796614
2020-07-29 00:00:00,3.064,-0.26,3.0750115447,0.034,0,0.034,3.03,-0.26,3.0411346567,3.144,-0.27,3.1555722144,0.034,0,0.034,3.11,-0.27,3.1216982558
2020-07-29 00:30:00,2.923,-0.28,2.9363802547,0.043000000000000003,0,0.043000000000000003,2.88,-0.28,2.8935790986,2.993,-0.31,3.0090112994,0.043000000000000003,0,0.043000000000000003,2.95,-0.31,2.9662434155
2020-07-29 01:00:00,2.7955,-0.28,2.8094875422000003,0.0555,0,0.0555,2.74,-0.28,2.7542694131000003,2.8655,-0.31,2.8822196741,0.0555,0,0.0555,2.81,-0.31,2.8270479303
2020-07-29 01:30:00,2.8955,-0.28,2.9090067463000002,0.035500000000000004,0,0.035500000000000004,2.86,-0.28,2.8736736071,2.9755000000000003,-0.31,2.9916049622000003,0.035500000000000004,0,0.035500000000000004,2.94,-0.31,2.9562983611
2020-07-29 02:00:00,2.868,-0.28,2.8816356466,0.028,0,0.028,2.84,-0.28,2.8537694371,2.938,-0.31,2.9543093948,0.028,0,0.028,2.91,-0.31,2.9264654449
2020-07-29 02:30:00,2.7895000000000003,-0.30000000000000004,2.8055855449,0.0195,0,0.0195,2.77,-0.30000000000000004,2.7861981265,2.8595,-0.33,2.8784788083,0.0195,0,0.0195,2.84,-0.33,2.8591082526
2020-07-29 03:00:00,2.594,-0.33,2.6149064993,0.004,0,0.004,2.59,-0.33,2.6109385286,2.664,-0.36,2.6882142772,0.004,0,0.004,2.66,-0.36,2.6842503609
2020-07-29 03:30:00,2.5245,-0.32,2.5447004244,0.0045000000000000005,0,0.0045000000000000005,2.52,-0.32,2.5402362095,2.5845000000000002,-0.34,2.6067681619,0.0045000000000000005,0,0.0045000000000000005,2.58,-0.34,2.6023066691
2020-07-29 04:00:00,2.4745,-0.32,2.4951052583,0.044500000000000005,0,0.044500000000000005,2.43,-0.32,2.4509793961,2.5345,-0.34,2.5572035996,0.044500000000000005,0,0.044500000000000005,2.49,-0.34,2.5131056484
2020-07-29 04:30:00,2.6175,-0.27,2.6313886543000002,0.0475,0,0.0475,2.5700000000000003,-0.27,2.5841439588,2.6875,-0.30000000000000004,2.7041923471000002,0.0475,0,0.0475,2.64,-0.30000000000000004,2.6569907791
2020-07-29 05:00:00,2.626,-0.25,2.6378733859,0.036000000000000004,0,0.036000000000000004,2.59,-0.25,2.6020376631,2.696,-0.28,2.7105010607,0.036000000000000004,0,0.036000000000000004,2.66,-0.28,2.6746962443999998
2020-07-29 05:30:00,2.773,-0.21,2.7809403086,0.033,0,0.033,2.74,-0.21,2.7480356621,2.843,-0.24,2.8531121604000003,0.033,0,0.033,2.81,-0.24,2.820230487
2020-07-29 06:00:00,2.887,-0.17,2.8920008645,0.037,0,0.037,2.85,-0.17,2.8550656735,2.967,-0.2,2.9737331757,0.037,0,0.037,2.93,-0.2,2.9368180059
2020-07-29 06:30:00,3.1485,-0.15,3.1520711048,0.0085,0,0.0085,3.14,-0.15,3.1435807609,3.2385,-0.17,3.2429588727,0.0085,0,0.0085,3.23,-0.17,3.2344705904
2020-07-29 07:00:00,3.4615,-0.14,3.4643299857,0.0015,0,0.0015,3.46,-0.14,3.4628312116,3.5515,-0.17,3.5555663753999998,0.0015,0,0.0015,3.55,-0.17,3.5540680916
2020-07-29 07:30:00,3.902,0.17,3.9057014735,0.002,0,0.002,3.9,0.17,3.9037033699,4.002,0.16,4.0051971237,0.002,0,0.002,4.0,0.16,4.003198721
2020-07-29 08:00:00,4.33,0.25,4.3372110855,0.0,0,0.0,4.33,0.25,4.3372110855,4.45,0.24,4.4564672107,0.0,0,0.0,4.45,0.24,4.4564672107
2020-07-29 08:30:00,4.6115,0.33,4.6232923604,0.0015,0,0.0015,4.61,0.33,4.6217961876,4.7315000000000005,0.32,4.7423087468,0.0015,0,0.0015,4.73,0.32,4.7408121667
2020-07-29 09:00:00,4.7935,0.38,4.8085384734000005,0.0035,0,0.0035,4.79,0.38,4.8050494274,4.9235,0.37,4.9373831379,0.0035,0,0.0035,4.92,0.37,4.9338929863
2020-07-29 09:30:00,4.866,0.43,4.8849622312,0.036000000000000004,0,0.036000000000000004,4.83,0.43,4.8491030098,4.996,0.42,5.0136230413,0.036000000000000004,0,0.036000000000000004,4.96,0.42,4.9777504960000005
2020-07-29 10:00:00,4.8345,0.49,4.8592684892,0.044500000000000005,0,0.044500000000000005,4.79,0.49,4.8149974039,4.9545,0.48,4.9776972838999995,0.044500000000000005,0,0.044500000000000005,4.91,0.48,4.933406531
2020-07-29 10:30:00,4.8955,0.52,4.9230397368,0.025500000000000002,0,0.025500000000000002,4.87,0.52,4.8976831257,5.0255,0.51,5.0513117356,0.025500000000000002,0,0.025500000000000002,5.0,0.51,5.0259426976
2020-07-29 11:00:00,4.841,0.54,4.8710246354999995,0.031,0,0.031,4.8100000000000005,0.54,4.8402169373,4.971,0.54,5.000244094,0.031,0,0.031,4.94,0.54,4.9694265263
2020-07-29 11:30:00,4.7135,0.53,4.743203796,0.053500000000000006,0,0.053500000000000006,4.66,0.53,4.6900426437,4.8335,0.52,4.8613909789,0.053500000000000006,0,0.053500000000000006,4.78,0.52,4.8082013269
2020-07-29 12:00:00,4.7175,0.53,4.7471787674,0.0675,0,0.0675,4.65,0.53,4.6801068364,4.8375,0.52,4.8653680488,0.0675,0,0.0675,4.77,0.52,4.7982601013
2020-07-29 12:30:00,4.5055,0.52,4.5354084987,0.0755,0,0.0755,4.43,0.52,4.4604147789,4.6155,0.51,4.6435913095,0.0755,0,0.0755,4.54,0.51,4.5685555704
2020-07-29 13:00:00,4.518,0.54,4.5501564808,0.078,0,0.078,4.44,0.54,4.4727172949,4.638,0.53,4.6681842293999996,0.078,0,0.078,4.5600000000000005,0.53,4.5906971148
2020-07-29 13:30:00,4.408,0.52,4.438565534,0.088,0,0.088,4.32,0.52,4.351183747,4.5280000000000005,0.51,4.5566307728,0.088,0,0.088,4.44,0.51,4.4691945583
2020-07-29 14:00:00,4.414,0.52,4.4445242715,0.074,0,0.074,4.34,0.52,4.3710410659,4.524,0.51,4.5526559281,0.074,0,0.074,4.45,0.51,4.4791293797
2020-07-29 14:30:00,4.357,0.46,4.3812154706,0.08700000000000001,0,0.08700000000000001,4.27,0.46,4.2947060435,4.477,0.45,4.4995587561,0.08700000000000001,0,0.08700000000000001,4.39,0.45,4.4130035123
2020-07-29 15:00:00,4.332,0.46,4.3563544392,0.122,0,0.122,4.21,0.46,4.2350560799,4.442,0.45,4.4647356025,0.122,0,0.122,4.32,0.45,4.3433742643
2020-07-29 15:30:00,4.3955,0.46,4.4195045254,0.1155,0,0.1155,4.28,0.46,4.30464865,4.5055,0.46,4.5289215328,0.1155,0,0.1155,4.39,0.46,4.4140344358
2020-07-29 16:00:00,4.398,0.47000000000000003,4.4230423918,0.11800000000000001,0,0.11800000000000001,4.28,0.47000000000000003,4.305728742,4.508,0.46,4.531408611,0.11800000000000001,0,0.11800000000000001,4.39,0.46,4.4140344358
2020-07-29 16:30:00,4.619,0.43,4.6389719766,0.149,0,0.149,4.47,0.43,4.490634699,4.739,0.42,4.7575751176,0.149,0,0.149,4.59,0.42,4.6091756313
2020-07-29 17:00:00,4.9025,0.39,4.9179880287,0.12250000000000001,0,0.12250000000000001,4.78,0.39,4.7958836516000005,5.0325,0.38,5.0468263543,0.12250000000000001,0,0.12250000000000001,4.91,0.38,4.9246827309
2020-07-29 17:30:00,5.0955,0.33,5.1061747179,0.0955,0,0.0955,5.0,0.33,5.0108781665,5.2255,0.32,5.2352889366,0.0955,0,0.0955,5.13,0.32,5.139970817
2020-07-29 18:00:00,5.204,0.31,5.2132251054,0.10400000000000001,0,0.10400000000000001,5.1,0.31,5.1094128821,5.334,0.29,5.3418775725,0.10400000000000001,0,0.10400000000000001,5.23,0.29,5.2380339823
2020-07-29 18:30:00,5.2355,0.27,5.2424574629,0.0755,0,0.0755,5.16,0.27,5.1670591249,5.3755,0.26,5.381784114,0.0755,0,0.0755,5.3,0.26,5.3063735262
2020-07-29 19:00:00,5.091,0.24,5.0966539023,0.07100000000000001,0,0.07100000000000001,5.02,0.24,5.0257337773,5.221,0.23,5.2260636238,0.07100000000000001,0,0.07100000000000001,5.15,0.23,5.1551333639
2020-07-29 19:30:00,5.0865,0.25,5.0926400079,0.0465,0,0.0465,5.04,0.25,5.0461965875,5.2165,0.24,5.2220180247,0.0465,0,0.0465,5.17,0.24,5.1755676017
2020-07-29 20:00:00,4.953,0.25,4.9593052941,0.033,0,0.033,4.92,0.25,4.9263475314,5.083,0.24,5.088662791,0.033,0,0.033,5.05,0.24,5.0556997537
2020-07-29 20:30:00,4.76,0.25,4.7665606049,0.03,0,0.03,4.73,0.25,4.7366021577,4.88,0.24,4.8858980751,0.03,0,0.03,4.85,0.24,4.8559345136
2020-07-29 21:00:00,4.6035,0.23,4.6092420472,0.0035,0,0.0035,4.6,0.23,4.6057464107,4.7235,0.22,4.7286205441,0.0035,0,0.0035,4.72,0.22,4.7251243370000005
2020-07-29 21:30:00,4.4585,0.23,4.4644285469,0.0285,0,0.0285,4.43,0.23,4.4359666365,4.5685,0.22,4.573794076,0.0285,0,0.0285,4.54,0.22,4.5453272709
2020-07-29 22:00:00,4.306,0.22,4.3116164022,0.036000000000000004,0,0.036000000000000004,4.27,0.22,4.2756636912,4.426,0.2,4.4305164485,0.036000000000000004,0,0.036000000000000004,4.39,0.2,4.3945534472
2020-07-29 22:30:00,3.996,-0.12,3.9978013958,0.056,0,0.056,3.94,-0.12,3.9418269876,4.096,-0.15,4.0987456618,0.056,0,0.056,4.04,-0.15,4.0427836944
2020-07-29 23:00:00,3.7145,-0.2,3.719880408,0.0945,0,0.0945,3.62,-0.2,3.6255206523,3.8045,-0.22,3.8108555798,0.0945,0,0.0945,3.71,-0.22,3.7165171868
2020-07-29 23:30:00,3.4435000000000002,-0.24,3.4518534514,0.0835,0,0.0835,3.36,-0.24,3.3685605234000002,3.5335,-0.26,3.5430526739,0.0835,0,0.0835,3.45,-0.26,3.4597832302000002
2020-07-30 00:00:00,3.1225,-0.25,3.1324920191,0.07250000000000001,0,0.07250000000000001,3.05,-0.25,3.0602287496,3.2025,-0.26,3.2130369201,0.07250000000000001,0,0.07250000000000001,3.13,-0.26,3.1407801579
2020-07-30 00:30:00,2.972,-0.25,2.9824962699,0.092,0,0.092,2.88,-0.25,2.8908303305,3.052,-0.28,3.0648171234,0.092,0,0.092,2.96,-0.28,2.9732137495
2020-07-30 01:00:00,2.83,-0.29,2.8448198537,0.12,0,0.12,2.71,-0.29,2.7254724361,2.9,-0.26,2.9116318449,0.12,0,0.12,2.7800000000000002,-0.26,2.792131802
2020-07-30 01:30:00,2.875,-0.86,3.000870707,0.135,0,0.135,2.74,-0.86,2.8717938645,3.065,0.55,3.1139564865000002,0.135,0,0.135,2.93,0.55,2.9811742653
2020-07-30 02:00:00,2.7925,-0.88,2.9278757231,0.14250000000000002,0,0.14250000000000002,2.65,-0.88,2.7922929646,2.9825,0.51,3.0257901861,0.14250000000000002,0,0.14250000000000002,2.84,0.51,2.8854289109
2020-07-30 02:30:00,2.7625,-0.87,2.8962572831,0.12250000000000001,0,0.12250000000000001,2.64,-0.87,2.7796582524,2.9425,0.51,2.9863700792000003,0.12250000000000001,0,0.12250000000000001,2.8200000000000003,0.51,2.8657459762
2020-07-30 03:00:00,2.6115,-0.89,2.7589911653,0.1315,0,0.1315,2.48,-0.89,2.6348624253,2.7915,0.51,2.8377054551,0.1315,0,0.1315,2.66,0.51,2.7084497411
2020-07-30 03:30:00,2.543,-0.89,2.6942436787,0.163,0,0.163,2.38,-0.89,2.5409643839,2.723,0.51,2.7703481731,0.163,0,0.163,2.56,0.51,2.6103064954
2020-07-30 04:00:00,2.4835000000000003,-0.89,2.6381569797999997,0.1535,0,0.1535,2.33,-0.89,2.4941932563,2.6535,0.51,2.7020662927,0.1535,0,0.1535,2.5,0.51,2.5514897609
2020-07-30 04:30:00,2.5625,-0.8200000000000001,2.6905029734,0.14250000000000002,0,0.14250000000000002,2.42,-0.8200000000000001,2.5551516589,2.7425,0.5700000000000001,2.8011080397,0.14250000000000002,0,0.14250000000000002,2.6,0.5700000000000001,2.6617475463
2020-07-30 05:00:00,2.536,-0.81,2.6622163699,0.166,0,0.166,2.37,-0.81,2.5045957758,2.706,0.58,2.7674602075,0.166,0,0.166,2.54,0.58,2.6053790511
2020-07-30 05:30:00,2.6955,-0.78,2.8060862870000003,0.1855,0,0.1855,2.51,-0.78,2.6284025567000002,2.8755,0.59,2.9354046144,0.1855,0,0.1855,2.69,0.59,2.7539426283
2020-07-30 06:00:00,2.904,-0.66,2.9780557416,0.184,0,0.184,2.7199999999999998,-0.66,2.7989283664,3.094,0.6900000000000001,3.1700056782,0.184,0,0.184,2.91,0.6900000000000001,2.9906855401
2020-07-30 06:30:00,3.1310000000000002,-0.66,3.1998064004,0.131,0,0.131,3.0,-0.66,3.0717421767,3.331,0.6900000000000001,3.4017144207,0.131,0,0.131,3.2,0.6900000000000001,3.2735454785
2020-07-30 07:00:00,3.443,-0.29,3.4551916011,0.083,0,0.083,3.36,-0.29,3.3724916605,3.553,0.5,3.588009058,0.083,0,0.083,3.47,0.5,3.5058379883
2020-07-30 07:30:00,3.9415,0.14,3.9439855793,0.0815,0,0.0815,3.86,0.14,3.8625380257,4.0415,0.26,4.0498545962,0.0815,0,0.0815,3.96,0.26,3.9685261748
2020-07-30 08:00:00,4.321,0.31,4.3321058390000005,0.121,0,0.121,4.2,0.31,4.211424937,4.431,0.30000000000000004,4.4411441093,0.121,0,0.121,4.31,0.30000000000000004,4.3204282195
2020-07-30 08:30:00,4.594,0.37,4.6088757848,0.20400000000000001,0,0.20400000000000001,4.39,0.37,4.405564663,4.714,0.36,4.7277263034,0.20400000000000001,0,0.20400000000000001,4.51,0.36,4.5243452565
2020-07-30 09:00:00,4.8265,0.47000000000000003,4.8493300826,0.2665,0,0.2665,4.5600000000000005,0.47000000000000003,4.5841575017,4.9465,0.46,4.9678428166,0.2665,0,0.2665,4.68,0.46,4.7025524984
2020-07-30 09:30:00,4.9135,0.53,4.9420018464,0.3335,0,0.3335,4.58,0.53,4.6105639568,5.0335,0.53,5.0613261355,0.3335,0,0.3335,4.7,0.53,4.7297885788
2020-07-30 10:00:00,4.9215,0.6000000000000001,4.9579393149,0.4015,0,0.4015,4.52,0.6000000000000001,4.5596491093000004,5.0315,0.59,5.0659739685,0.4015,0,0.4015,4.63,0.59,4.667440412
2020-07-30 10:30:00,4.7665,0.5700000000000001,4.8004606289,0.3065,0,0.3065,4.46,0.5700000000000001,4.4962762371,4.8865,0.56,4.9184837349,0.3065,0,0.3065,4.58,0.56,4.614108798
2020-07-30 11:00:00,4.668,0.64,4.7116689188,0.368,0,0.368,4.3,0.64,4.3473670192,4.7780000000000005,0.64,4.8206725672,0.368,0,0.368,4.41,0.64,4.456197931
2020-07-30 11:30:00,4.6465,0.66,4.6931399137,0.42650000000000005,0,0.42650000000000005,4.22,0.66,4.271299568,4.7565,0.65,4.8007074739,0.42650000000000005,0,0.42650000000000005,4.33,0.65,4.3785157302
2020-07-30 12:00:00,4.5315,0.63,4.5750838517,0.41150000000000003,0,0.41150000000000003,4.12,0.63,4.167889154,4.6315,0.62,4.6728141681,0.41150000000000003,0,0.41150000000000003,4.22,0.62,4.2653018651
2020-07-30 12:30:00,4.503,0.6000000000000001,4.5427974861,0.363,0,0.363,4.14,0.6000000000000001,4.1832523233,4.6129999999999995,0.6000000000000001,4.6518565111,0.363,0,0.363,4.25,0.6000000000000001,4.2921439864
2020-07-30 13:00:00,4.4595,0.6000000000000001,4.4996822388,0.3295,0,0.3295,4.13,0.6000000000000001,4.1733559637,4.5595,0.6000000000000001,4.5988085685,0.3295,0,0.3295,4.23,0.6000000000000001,4.2723412785
2020-07-30 13:30:00,4.352,0.58,4.3904787894,0.432,0,0.432,3.92,0.58,3.9626758636,4.452,0.5700000000000001,4.4883408961,0.432,0,0.432,4.02,0.5700000000000001,4.0602093542
2020-07-30 14:00:00,4.267,0.61,4.3103815376,0.307,0,0.307,3.96,0.61,4.0067068772,4.377,0.61,4.4193018679,0.307,0,0.307,4.07,0.61,4.1154586622
2020-07-30 14:30:00,4.179,0.54,4.2137442969,0.219,0,0.219,3.96,0.54,3.996648596,4.289,0.53,4.3216224962,0.219,0,0.219,4.07,0.53,4.1043635317
2020-07-30 15:00:00,4.1825,0.54,4.2172154617,0.1925,0,0.1925,3.99,0.54,4.0263755414,4.2825,0.53,4.3151716362,0.1925,0,0.1925,4.09,0.53,4.1241968915
2020-07-30 15:30:00,4.1815,0.55,4.2175161233,0.21150000000000002,0,0.21150000000000002,3.9699999999999998,0.55,4.0079171648,4.2815,0.55,4.3166818565,0.21150000000000002,0,0.21150000000000002,4.07,0.55,4.1069940346
2020-07-30 16:00:00,4.226,0.55,4.2616400599,0.156,0,0.156,4.07,0.55,4.1069940346,4.336,0.55,4.3707431862,0.156,0,0.156,4.18,0.55,4.2160289373
2020-07-30 16:30:00,4.3985,0.49,4.4257092369,0.1585,0,0.1585,4.24,0.49,4.2682197694,4.5085,0.47000000000000003,4.5329319706,0.1585,0,0.1585,4.35,0.47000000000000003,4.3753171314
2020-07-30 17:00:00,4.587,0.42,4.6061881203,0.167,0,0.167,4.42,0.42,4.439909909,4.707,0.41000000000000003,4.7248226422,0.167,0,0.167,4.54,0.41000000000000003,4.5584756224
2020-07-30 17:30:00,4.758,0.37,4.7723646131,0.198,0,0.198,4.5600000000000005,0.37,4.5749863388000005,4.878,0.36,4.8912660938,0.198,0,0.198,4.68,0.36,4.6938257317000005
2020-07-30 18:00:00,4.86,0.34,4.8718784878,0.17,0,0.17,4.69,0.34,4.702307944,4.98,0.33,4.9909217586,0.17,0,0.17,4.8100000000000005,0.33,4.8213068768
2020-07-30 18:30:00,4.946,0.31,4.9557053988,0.106,0,0.106,4.84,0.31,4.8499175251,5.076,0.29,5.0842773331,0.106,0,0.106,4.97,0.29,4.9784535752
2020-07-30 19:00:00,5.0115,0.29,5.0198836889,0.0915,0,0.0915,4.92,0.29,4.9285393374,5.1415,0.27,5.1485844899,0.0915,0,0.0915,5.05,0.27,5.057212671
2020-07-30 19:30:00,4.993,0.29,5.0014146999,0.133,0,0.133,4.86,0.29,4.8686445752,5.123,0.29,5.1312015162,0.133,0,0.133,4.99,0.29,4.9984197503
2020-07-30 20:00:00,4.8995,0.29,4.9080750045,0.11950000000000001,0,0.11950000000000001,4.78,0.29,4.788788991,5.0295,0.28,5.0372879856,0.11950000000000001,0,0.11950000000000001,4.91,0.28,4.9179772265
2020-07-30 20:30:00,4.736,0.25,4.7425938051,0.116,0,0.116,4.62,0.25,4.6267591249,4.856,0.23,4.8614438185,0.116,0,0.116,4.74,0.23,4.745576888
2020-07-30 21:00:00,4.631,0.25,4.6377430934,0.121,0,0.121,4.51,0.25,4.5169237319,4.741,0.23,4.7465757131,0.121,0,0.121,4.62,0.23,4.6257215653
2020-07-30 21:30:00,4.429,0.22,4.4344606211,0.149,0,0.149,4.28,0.22,4.2856504757,4.539,0.2,4.5434041203,0.149,0,0.149,4.39,0.2,4.3945534472
2020-07-30 22:00:00,4.4185,0.22,4.4239735815,0.0585,0,0.0585,4.36,0.22,4.3655469302,4.5285,0.2,4.5329143219,0.0585,0,0.0585,4.47,0.2,4.4744720359
2020-07-30 22:30:00,4.1305,0.22,4.1363547055,0.0505,0,0.0505,4.08,0.22,4.0859270674,4.2305,0.2,4.235224935,0.0505,0,0.0505,4.18,0.2,4.1847819537
2020-07-30 23:00:00,3.7715,-0.25,3.7797767461,0.0915,0,0.0915,3.68,-0.25,3.6884820726000003,3.8715,0.51,3.9049471507,0.0915,0,0.0915,3.7800000000000002,0.51,3.8142495985
2020-07-30 23:30:00,3.474,-0.22,3.4809590632000003,0.114,0,0.114,3.36,-0.22,3.3671946781,3.564,-0.2,3.5696072613,0.114,0,0.114,3.45,-0.2,3.4557922391
2020-07-31 00:00:00,3.2,-0.22,3.2075535849,0.13,0,0.13,3.07,-0.22,3.0778726419,3.2800000000000002,-0.23,3.2880541358,0.13,0,0.13,3.15,-0.23,3.1583856636
2020-07-31 00:30:00,3.076,-0.24,3.0853486027,0.146,0,0.146,2.93,-0.24,2.9398129192,3.156,-0.27,3.167528374,0.146,0,0.146,3.01,-0.27,3.0220853727
2020-07-31 01:00:00,2.8995,-0.24,2.9094157919,0.1495,0,0.1495,2.75,-0.24,2.7604528614,2.9695,-0.27,2.9817495284,0.1495,0,0.1495,2.8200000000000003,-0.27,2.8328960447
2020-07-31 01:30:00,2.9825,-0.24,2.992140747,0.14250000000000002,0,0.14250000000000002,2.84,-0.24,2.8501228043999998,3.0525,-0.27,3.0644177669,0.14250000000000002,0,0.14250000000000002,2.91,-0.27,2.9224989306999998
2020-07-31 02:00:00,2.8995,-0.24,2.9094157919,0.1095,0,0.1095,2.79,-0.24,2.800303555,2.9795,-0.27,2.9917085837,0.1095,0,0.1095,2.87,-0.27,2.8826723713
2020-07-31 02:30:00,2.7945,-0.26,2.8065691244,0.10450000000000001,0,0.10450000000000001,2.69,-0.26,2.7025358462,2.8645,-0.29,2.8791422768,0.10450000000000001,0,0.10450000000000001,2.76,-0.29,2.7751936869
2020-07-31 03:00:00,2.6625,-0.26,2.6751647146,0.10250000000000001,0,0.10250000000000001,2.56,-0.26,2.5731692521,2.7325,-0.29,2.7478457471,0.10250000000000001,0,0.10250000000000001,2.63,-0.29,2.6459402866
2020-07-31 03:30:00,2.6305,-0.26,2.6433180380000003,0.09050000000000001,0,0.09050000000000001,2.54,-0.26,2.5532724101,2.7005,-0.29,2.7160265555,0.09050000000000001,0,0.09050000000000001,2.61,-0.29,2.6260616901000002
2020-07-31 04:00:00,2.5564999999999998,-0.26,2.5696871891,0.0665,0,0.0665,2.49,-0.26,2.5035374972,2.6265,-0.29,2.6424613999,0.0665,0,0.0665,2.56,-0.29,2.5763734201
2020-07-31 04:30:00,2.6715,-0.21,2.6797410789000002,0.051500000000000004,0,0.051500000000000004,2.62,-0.21,2.6284025567000002,2.7415000000000003,-0.25,2.7528752696,0.051500000000000004,0,0.051500000000000004,2.69,-0.25,2.7015921232
2020-07-31 05:00:00,2.669,-0.21,2.6772487743999998,0.059000000000000004,0,0.059000000000000004,2.61,-0.21,2.6184346469,2.739,-0.24,2.7494946808,0.059000000000000004,0,0.059000000000000004,2.68,-0.24,2.6907248094
2020-07-31 05:30:00,2.824,-0.18,2.8297307292,0.044,0,0.044,2.7800000000000002,-0.18,2.7858212434,2.894,-0.2,2.9009026182,0.044,0,0.044,2.85,-0.2,2.8570089254
2020-07-31 06:00:00,3.051,0.17,3.0557324817,0.001,0,0.001,3.05,0.17,3.054734031,3.1310000000000002,0.15,3.1345910419,0.001,0,0.001,3.13,0.15,3.1335921879
2020-07-31 06:30:00,3.25,0.21,3.2567775484,0.0,0,0.0,3.25,0.21,3.2567775484,3.33,0.17,3.3343365157,0.0,0,0.0,3.33,0.17,3.3343365157
2020-07-31 07:00:00,3.59,0.22,3.5967346302000003,0.0,0,0.0,3.59,0.22,3.5967346302000003,3.68,0.21,3.6859869777,0.0,0,0.0,3.68,0.21,3.6859869777
2020-07-31 07:30:00,4.0685,0.28,4.0781236188,0.0085,0,0.0085,4.06,0.28,4.069643719,4.1685,0.27,4.1772350006,0.0085,0,0.0085,4.16,0.27,4.1687528111
2020-07-31 08:00:00,4.435,0.41000000000000003,4.4539112025,0.055,0,0.055,4.38,0.41000000000000003,4.3991476447,4.555,0.4,4.5725293875,0.055,0,0.055,4.5,0.4,4.5177427992
2020-07-31 08:30:00,4.732,0.48,4.756282582,0.012,0,0.012,4.72,0.48,4.744344001,4.862,0.47000000000000003,4.8846641645,0.012,0,0.012,4.85,0.47000000000000003,4.8727199796
2020-07-31 09:00:00,4.8045,0.51,4.8314925489,0.0345,0,0.0345,4.77,0.51,4.7971866755,4.9245,0.5,4.9498182037,0.0345,0,0.0345,4.89,0.5,4.9154959058
2020-07-31 09:30:00,4.8865,0.54,4.9162467646,0.0965,0,0.0965,4.79,0.54,4.8203423115,5.0165,0.53,5.0444199121,0.0965,0,0.0965,4.92,0.53,4.9484644083
2020-07-31 10:00:00,4.8165,0.58,4.8512959351,0.1565,0,0.1565,4.66,0.58,4.6959557068,4.9365,0.5700000000000001,4.9692989697000005,0.1565,0,0.1565,4.78,0.5700000000000001,4.8138653907
2020-07-31 10:30:00,4.7965,0.59,4.8326506443,0.1665,0,0.1665,4.63,0.59,4.667440412,4.9165,0.58,4.950593121,0.1665,0,0.1665,4.75,0.58,4.7852795112
2020-07-31 11:00:00,4.827,0.66,4.8719122529,0.317,0,0.317,4.51,0.66,4.5580368581,4.947,0.65,4.9895199168,0.317,0,0.317,4.63,0.65,4.6754037259
2020-07-31 11:30:00,4.6695,0.62,4.7104808937,0.2495,0,0.2495,4.42,0.62,4.4632723421,4.7895,0.62,4.8294627289,0.2495,0,0.2495,4.54,0.62,4.5821392384
2020-07-31 12:00:00,4.7405,0.64,4.7835071078,0.3305,0,0.3305,4.41,0.64,4.456197931,4.8605,0.63,4.9011590721000005,0.3305,0,0.3305,4.53,0.63,4.5735981459
2020-07-31 12:30:00,4.9325,0.56,4.9641873706,0.2725,0,0.2725,4.66,0.56,4.6935274581,5.0525,0.55,5.0823475137,0.2725,0,0.2725,4.78,0.55,4.8115382156
2020-07-31 13:00:00,4.9605,0.52,4.9876808489,0.2705,0,0.2705,4.69,0.52,4.7187392383999995,5.0805,0.51,5.1060337102,0.2705,0,0.2705,4.8100000000000005,0.51,4.8369618564
2020-07-31 13:30:00,5.009,0.48,5.031946045,0.259,0,0.259,4.75,0.48,4.7741910309,5.129,0.47000000000000003,5.1504893942,0.259,0,0.259,4.87,0.47000000000000003,4.8926271062
2020-07-31 14:00:00,4.8715,0.51,4.8981233396,0.28150000000000003,0,0.28150000000000003,4.59,0.51,4.6182464205,4.9915,0.5,5.0164800657,0.28150000000000003,0,0.28150000000000003,4.71,0.5,4.7364649265
2020-07-31 14:30:00,4.8725000000000005,0.51,4.8991179053,0.3225,0,0.3225,4.55,0.51,4.5784932019,4.9825,0.5,5.0075249625,0.3225,0,0.3225,4.66,0.5,4.6867472729
2020-07-31 15:00:00,4.816,0.49,4.8408631462,0.556,0,0.556,4.26,0.49,4.2880881521,4.926,0.48,4.9493308639,0.556,0,0.556,4.37,0.48,4.3962825205
2020-07-31 15:30:00,4.804,0.46,4.8259730625,0.374,0,0.374,4.43,0.46,4.4538185863,4.924,0.45,4.9445197947,0.374,0,0.374,4.55,0.45,4.5721985959
2020-07-31 16:00:00,4.8735,0.43,4.8924331625,0.28350000000000003,0,0.28350000000000003,4.59,0.43,4.6100976128,4.9935,0.41000000000000003,5.0103036086,0.28350000000000003,0,0.28350000000000003,4.71,0.41000000000000003,4.727811333
2020-07-31 16:30:00,4.996,0.36,5.0089535833,0.036000000000000004,0,0.036000000000000004,4.96,0.36,4.9730473555,5.126,0.35000000000000003,5.1379349937,0.036000000000000004,0,0.036000000000000004,5.09,0.35000000000000003,5.1020192081
2020-07-31 17:00:00,5.168,0.36,5.1805235257,0.028,0,0.028,5.14,0.36,5.1525915809,5.298,0.35000000000000003,5.30954838,0.028,0,0.028,5.27,0.35000000000000003,5.2816096031
2020-07-31 17:30:00,5.191,0.33,5.2014787321,0.14100000000000001,0,0.14100000000000001,5.05,0.33,5.0607706923,5.321,0.32,5.3306135669,0.14100000000000001,0,0.14100000000000001,5.18,0.32,5.1898747576
2020-07-31 18:00:00,5.0135,0.28,5.0213128014,0.1535,0,0.1535,4.86,0.28,4.8680591615,5.1335,0.27,5.1405955151,0.1535,0,0.1535,4.98,0.27,4.9873139063
2020-07-31 18:30:00,4.7745,0.25,4.7810407078,0.14450000000000002,0,0.14450000000000002,4.63,0.25,4.6367445476,4.8945,0.23,4.8999010449,0.14450000000000002,0,0.14450000000000002,4.75,0.23,4.7555651609
2020-07-31 19:00:00,4.8085,0.25,4.8149945223,0.2185,0,0.2185,4.59,0.25,4.596803237,4.9285,0.23,4.9338638256,0.2185,0,0.2185,4.71,0.23,4.7156123674
2020-07-31 19:30:00,4.71,0.22,4.7151352048,0.18,0,0.18,4.53,0.22,4.5353390171,4.83,0.21,4.834563062,0.18,0,0.18,4.65,0.21,4.6547395201
2020-07-31 20:00:00,4.555,0.22,4.5603097483,0.135,0,0.135,4.42,0.22,4.4254717263,4.675,0.21,4.6797142007,0.135,0,0.135,4.54,0.21,4.5448542331
2020-07-31 20:30:00,4.389,0.22,4.3945103254,0.089,0,0.089,4.3,0.22,4.3056242288,4.499,0.21,4.5038984225,0.089,0,0.089,4.41,0.21,4.4149971687
2020-07-31 21:00:00,4.2745,0.22,4.2801577366,0.1245,0,0.1245,4.15,0.22,4.1558272341,4.3845,0.21,4.3895261988,0.1245,0,0.1245,4.26,0.21,4.2651729156
2020-07-31 21:30:00,4.1835,0.22,4.1892806363,0.14350000000000002,0,0.14350000000000002,4.04,0.22,4.0459856648,4.2935,0.21,4.2986326024,0.14350000000000002,0,0.14350000000000002,4.15,0.21,4.1553098561
2020-07-31 22:00:00,4.061,0.22,4.0669547576,0.14100000000000001,0,0.14100000000000001,3.92,0.22,3.9261686158,4.161,0.21,4.1662958368,0.14100000000000001,0,0.14100000000000001,4.02,0.21,4.0254813377
2020-07-31 22:30:00,3.81,0.15,3.8129516126,0.17,0,0.17,3.64,0.15,3.6430893483,3.9,0.06,3.9004615112,0.17,0,0.17,3.73,0.06,3.7304825425
2020-07-31 23:00:00,3.489,-0.24,3.4972447727000002,0.159,0,0.159,3.33,-0.24,3.3386374466,3.569,-0.27,3.5791983739,0.159,0,0.159,3.41,-0.27,3.4206724485
2020-07-31 23:30:00,3.2495,-0.28,3.2615410851,0.0995,0,0.0995,3.15,-0.28,3.1624199595,3.3295,-0.29,3.3421056611,0.0995,0,0.0995,3.23,-0.29,3.2429924453
2020-08-01 00:00:00,3.004,-0.27,3.0161094145,0.134,0,0.134,2.87,-0.27,2.8826723713,3.074,-0.29,3.0876489438,0.134,0,0.134,2.94,-0.29,2.9542680989
2020-08-01 00:30:00,2.9285,-0.27,2.9409203066,0.1085,0,0.1085,2.8200000000000003,-0.27,2.8328960447,2.9985,-0.29,3.0124910373,0.1085,0,0.1085,2.89,-0.29,2.9045137287
2020-08-01 01:00:00,2.7305,-0.27,2.7438167304,0.2005,0,0.2005,2.5300000000000002,-0.27,2.5443663258,2.8005,-0.35000000000000003,2.8222863515,0.2005,0,0.2005,2.6,-0.35000000000000003,2.6234519245
2020-08-01 01:30:00,2.846,-0.28,2.8597405477,0.196,0,0.196,2.65,-0.28,2.6647513955,2.916,-0.31,2.9324317554,0.196,0,0.196,2.7199999999999998,-0.31,2.7376084453000002
2020-08-01 02:00:00,2.7825,-0.28,2.7965525652,0.1525,0,0.1525,2.63,-0.28,2.6448629454,2.8525,-0.31,2.8692954275,0.1525,0,0.1525,2.7,-0.31,2.7177380301
2020-08-01 02:30:00,2.6805,-0.30000000000000004,2.6972356682000003,0.1405,0,0.1405,2.54,-0.30000000000000004,2.5576551761,2.7405,-0.33,2.7602971307,0.1405,0,0.1405,2.6,-0.33,2.6208586379
2020-08-01 03:00:00,2.54,-0.30000000000000004,2.5576551761,0.14,0,0.14,2.4,-0.30000000000000004,2.4186773245,2.6,-0.33,2.6208586379,0.14,0,0.14,2.46,-0.33,2.482035455
2020-08-01 03:30:00,2.4785,-0.30000000000000004,2.4965901245,0.11850000000000001,0,0.11850000000000001,2.36,-0.30000000000000004,2.3789913829,2.5385,-0.33,2.5598598106,0.11850000000000001,0,0.11850000000000001,2.42,-0.33,2.4423963642
2020-08-01 04:00:00,2.3945,-0.30000000000000004,2.4132198926,0.10450000000000001,0,0.10450000000000001,2.29,-0.30000000000000004,2.309567059,2.4545,-0.33,2.4765843919,0.10450000000000001,0,0.10450000000000001,2.35,-0.33,2.3730571
2020-08-01 04:30:00,2.384,-0.30000000000000004,2.402801698,0.064,0,0.064,2.32,-0.30000000000000004,2.3393161394,2.444,-0.33,2.4661784201,0.064,0,0.064,2.38,-0.33,2.4027692357
2020-08-01 05:00:00,2.3405,-0.32,2.3622743808,0.07050000000000001,0,0.07050000000000001,2.27,-0.32,2.2924441106,2.4005,-0.35000000000000003,2.4258813347,0.07050000000000001,0,0.07050000000000001,2.33,-0.35000000000000003,2.3561409126
2020-08-01 05:30:00,2.4835000000000003,-0.30000000000000004,2.501553967,0.053500000000000006,0,0.053500000000000006,2.43,-0.30000000000000004,2.4484484883,2.5435,-0.33,2.5648181708999997,0.053500000000000006,0,0.053500000000000006,2.49,-0.33,2.5117722827
2020-08-01 06:00:00,2.4955,-0.28,2.5111591447,0.035500000000000004,0,0.035500000000000004,2.46,-0.28,2.4758836806,2.5555,-0.31,2.5742339152,0.035500000000000004,0,0.035500000000000004,2.52,-0.31,2.5389958645
2020-08-01 06:30:00,2.6555,-0.28,2.6702210115,0.0555,0,0.0555,2.6,-0.28,2.6150334606,2.7155,-0.31,2.7331374371,0.0555,0,0.0555,2.66,-0.31,2.6780029873
2020-08-01 07:00:00,2.855,-0.28,2.8686974396,0.045,0,0.045,2.81,-0.28,2.8239157211,2.925,-0.31,2.9413814781000003,0.045,0,0.045,2.88,-0.31,2.8966359799
2020-08-01 07:30:00,3.1235,-0.24,3.1327068567,0.0635,0,0.0635,3.06,-0.24,3.069397335,3.1935000000000002,-0.27,3.204893485,0.0635,0,0.0635,3.13,-0.27,3.141623784
2020-08-01 08:00:00,3.4055,-0.22,3.4125987531,0.0955,0,0.0955,3.31,-0.22,3.3173031215,3.4955,-0.24,3.5037294773000003,0.0955,0,0.0955,3.4,-0.24,3.4084600628
2020-08-01 08:30:00,3.7005,-0.06,3.7009863888,0.1005,0,0.1005,3.6,-0.06,3.6004999653,3.7905,-0.05,3.7908297575,0.1005,0,0.1005,3.69,-0.05,3.6903387378
2020-08-01 09:00:00,3.9615,0.19,3.9660537377000002,0.1715,0,0.1715,3.79,0.19,3.7947595444,4.0615,0.19,4.0659417421,0.1715,0,0.1715,3.89,0.19,3.8946373387
2020-08-01 09:30:00,4.1605,0.0,4.1605,0.18050000000000002,0,0.18050000000000002,3.98,0.0,3.98,4.2905,0.37,4.3064242998,0.18050000000000002,0,0.18050000000000002,4.11,0.37,4.1266208937
2020-08-01 10:00:00,4.267,0.15,4.2696356987,0.23700000000000002,0,0.23700000000000002,4.03,0.15,4.0327905971,4.397,0.41000000000000003,4.4160739351,0.23700000000000002,0,0.23700000000000002,4.16,0.41000000000000003,4.1801554995
2020-08-01 10:30:00,4.3004999999999995,0.30000000000000004,4.3109512001,0.1905,0,0.1905,4.11,0.30000000000000004,4.1209343601,4.4005,0.29,4.4100453796,0.1905,0,0.1905,4.21,0.29,4.2199763033
2020-08-01 11:00:00,4.014,0.28,4.0237539686,0.254,0,0.254,3.76,0.28,3.7704111182,4.104,0.27,4.1128719893,0.254,0,0.254,3.85,0.27,3.8594559202000003
2020-08-01 11:30:00,4.0165,0.30000000000000004,4.0276882017,0.24650000000000002,0,0.24650000000000002,3.77,0.30000000000000004,3.7819175031,4.1065,0.28,4.1160347727,0.24650000000000002,0,0.24650000000000002,3.86,0.28,3.8701421163000003
2020-08-01 12:00:00,3.9815,0.31,3.9935500811,0.21150000000000002,0,0.21150000000000002,3.77,0.31,3.7827238863,4.0715,0.30000000000000004,4.0825374769,0.21150000000000002,0,0.21150000000000002,3.86,0.30000000000000004,3.8716404792
2020-08-01 12:30:00,3.9655,0.28,3.9753729699,0.2655,0,0.2655,3.7,0.28,3.7105794696,4.0555,0.27,4.064477857,0.2655,0,0.2655,3.79,0.27,3.7996052427
2020-08-01 13:00:00,3.799,0.24,3.8065733935,0.279,0,0.279,3.52,0.24,3.5281723314,3.8890000000000002,0.23,3.8957952975000003,0.279,0,0.279,3.61,0.23,3.6173194495
2020-08-01 13:30:00,3.593,0.24,3.6010066648,0.203,0,0.203,3.39,0.24,3.3984849566,3.673,0.23,3.6801941525,0.203,0,0.203,3.47,0.23,3.4776141247
2020-08-01 14:00:00,3.573,0.24,3.5810513819,0.213,0,0.213,3.36,0.24,3.3685605234000002,3.653,0.23,3.6602334625,0.213,0,0.213,3.44,0.23,3.4476803796
2020-08-01 14:30:00,3.517,0.21,3.5232639697,0.20700000000000002,0,0.20700000000000002,3.31,0.21,3.3166549414,3.607,0.21,3.6131079419,0.20700000000000002,0,0.20700000000000002,3.4,0.21,3.4064791207000003
2020-08-01 15:00:00,3.5765000000000002,0.21,3.5826599406,0.1965,0,0.1965,3.38,0.21,3.3865173852,3.6665,0.21,3.6725089857,0.1965,0,0.1965,3.47,0.21,3.4763486592
2020-08-01 15:30:00,3.6625,0.19,3.6674250163,0.1825,0,0.1825,3.48,0.19,3.485182922,3.7425,0.21,3.7483871532,0.1825,0,0.1825,3.56,0.21,3.5661884415
2020-08-01 16:00:00,3.6755,0.22,3.6820782515,0.2255,0,0.2255,3.45,0.22,3.4570073763,3.7655000000000003,0.19,3.7702904729,0.2255,0,0.2255,3.54,0.19,3.5450952032
2020-08-01 16:30:00,3.637,-0.14,3.6396935311,0.157,0,0.157,3.48,-0.14,3.4828149535,3.727,-0.18,3.7313441278,0.157,0,0.157,3.5700000000000003,-0.18,3.5745349348
2020-08-01 17:00:00,3.995,0.2,4.000003125,0.155,0,0.155,3.84,0.2,3.845204806,4.095,0.18,4.0989541349,0.155,0,0.155,3.94,0.18,3.9441095319
2020-08-01 17:30:00,4.2845,-0.02,4.2845466796,0.21450000000000002,0,0.21450000000000002,4.07,-0.02,4.0700491398,4.3945,-0.09,4.3954215099,0.21450000000000002,0,0.21450000000000002,4.18,-0.09,4.1809687873
2020-08-01 18:00:00,4.397,0.04,4.3971819385,0.197,0,0.197,4.2,0.04,4.2001904719,4.507,0.01,4.5070110938,0.197,0,0.197,4.31,0.01,4.3100116009
2020-08-01 18:30:00,4.509,-0.09,4.5098981141,0.169,0,0.169,4.34,-0.09,4.3409330794,4.619,-0.13,4.6208290382,0.169,0,0.169,4.45,-0.13,4.4518984714
2020-08-01 19:00:00,4.513,-0.09,4.5138973183,0.223,0,0.223,4.29,-0.09,4.2909439521,4.623,-0.08,4.6236921394,0.223,0,0.223,4.4,-0.08,4.4007272126
2020-08-01 19:30:00,4.373,-0.09,4.3739260396,0.153,0,0.153,4.22,-0.09,4.2209596065,4.483,-0.08,4.4837137509,0.153,0,0.153,4.33,-0.08,4.330738967
2020-08-01 20:00:00,4.28,-0.17,4.2833748377,0.12,0,0.12,4.16,-0.17,4.1634721087,4.39,-0.21,4.3950199089,0.12,0,0.12,4.27,-0.21,4.2751608157
2020-08-01 20:30:00,4.1535,-0.22,4.1593223306,0.1835,0,0.1835,3.9699999999999998,-0.22,3.9760910452,4.2635,-0.24,4.2702496707,0.1835,0,0.1835,4.08,-0.24,4.0870527278
2020-08-01 21:00:00,4.027,-0.24,4.0341453866,0.107,0,0.107,3.92,-0.24,3.9273400668000003,4.127,-0.22,4.1328596637,0.107,0,0.107,4.02,-0.22,4.0260153999
2020-08-01 21:30:00,3.898,-0.23,3.9047796353,0.068,0,0.068,3.83,-0.23,3.8368997902,3.998,-0.24,4.0051971237,0.068,0,0.068,3.93,-0.24,3.9373214245
2020-08-01 22:00:00,3.734,-0.25,3.7423596834,0.084,0,0.084,3.65,-0.25,3.658551626,3.824,-0.27,3.8335200534,0.084,0,0.084,3.74,-0.27,3.7497333239
2020-08-01 22:30:00,3.5795,-0.27,3.5896685432,0.0695,0,0.0695,3.51,-0.27,3.5203692988,3.6695,-0.30000000000000004,3.6817428278,0.0695,0,0.0695,3.6,-0.30000000000000004,3.6124783736
2020-08-01 23:00:00,3.3035,-0.28,3.315344967,0.053500000000000006,0,0.053500000000000006,3.25,-0.28,3.2620392395,3.3935,-0.30000000000000004,3.4067348371,0.053500000000000006,0,0.053500000000000006,3.34,-0.30000000000000004,3.3534459888
2020-08-01 23:30:00,3.1165,-0.28,3.1290529318,0.1365,0,0.1365,2.98,-0.28,2.9931254568,3.1965,-0.32,3.2124775875,0.1365,0,0.1365,3.06,-0.32,3.0766865294
2020-08-02 00:00:00,2.8915,-0.29,2.9060062371,0.051500000000000004,0,0.051500000000000004,2.84,-0.29,2.8547679415,2.9615,-0.32,2.9787383655,0.051500000000000004,0,0.051500000000000004,2.91,-0.32,2.9275416308
2020-08-02 00:30:00,2.827,-0.29,2.8418354984,0.08700000000000001,0,0.08700000000000001,2.74,-0.29,2.755303976,2.8970000000000002,-0.32,2.9146198723000003,0.08700000000000001,0,0.08700000000000001,2.81,-0.32,2.8281619473
2020-08-02 01:00:00,2.683,-0.29,2.6986272436,0.133,0,0.133,2.55,-0.29,2.5664372192,2.743,-0.32,2.7616026144,0.133,0,0.133,2.61,-0.32,2.6295436866
2020-08-02 01:30:00,2.7775,-0.29,2.7925984763000002,0.1375,0,0.1375,2.64,-0.29,2.6558802684,2.8475,-0.33,2.8665582586,0.1375,0,0.1375,2.71,-0.33,2.730018315
2020-08-02 02:00:00,2.7345,-0.29,2.7498345859,0.1645,0,0.1645,2.5700000000000003,-0.29,2.5863101129,2.8045,-0.33,2.8238484821,0.1645,0,0.1645,2.64,-0.33,2.6605450569
2020-08-02 02:30:00,2.6555,-0.31,2.6735332895,0.1855,0,0.1855,2.47,-0.31,2.4893774322,2.7155,-0.34,2.7367024409000003,0.1855,0,0.1855,2.5300000000000002,-0.34,2.5527436221
2020-08-02 03:00:00,2.5515,-0.29,2.5679276177,0.2015,0,0.2015,2.35,-0.29,2.3678260071,2.6115,-0.32,2.6310325445,0.2015,0,0.2015,2.41,-0.32,2.4311519903
2020-08-02 03:30:00,2.4725,-0.30000000000000004,2.4906337045,0.24250000000000002,0,0.24250000000000002,2.23,-0.30000000000000004,2.2500888871,2.5225,-0.32,2.5427163133,0.24250000000000002,0,0.24250000000000002,2.2800000000000002,-0.32,2.302346629
2020-08-02 04:00:00,2.3705,-0.32,2.3920013064,0.2305,0,0.2305,2.14,-0.32,2.1637929661,2.4205,-0.34,2.4442627211,0.2305,0,0.2305,2.19,-0.34,2.216235547
2020-08-02 04:30:00,2.3565,-0.32,2.3781278876,0.1965,0,0.1965,2.16,-0.32,2.1835750502,2.4165,-0.34,2.4403016719,0.1965,0,0.1965,2.22,-0.34,2.2458851262
2020-08-02 05:00:00,2.295,-0.32,2.3172019765,0.17500000000000002,0,0.17500000000000002,2.12,-0.32,2.1440149253,2.345,-0.35000000000000003,2.3709755376,0.17500000000000002,0,0.17500000000000002,2.17,-0.35000000000000003,2.1980445855
2020-08-02 05:30:00,2.377,-0.32,2.3984430366,0.127,0,0.127,2.25,-0.32,2.2726416348000003,2.437,-0.35000000000000003,2.4620050772,0.127,0,0.127,2.31,-0.35000000000000003,2.3363646976
2020-08-02 06:00:00,2.3785,-0.32,2.3999296344,0.14850000000000002,0,0.14850000000000002,2.23,-0.32,2.2528426487,2.4285,-0.34,2.452185199,0.14850000000000002,0,0.14850000000000002,2.2800000000000002,-0.34,2.3052114870000002
2020-08-02 06:30:00,2.4835000000000003,-0.32,2.5040311999,0.1335,0,0.1335,2.35,-0.32,2.3716871632,2.5435,-0.35000000000000003,2.5674680621,0.1335,0,0.1335,2.41,-0.35000000000000003,2.4352823245
2020-08-02 07:00:00,2.6095,-0.30000000000000004,2.6266880763,0.1495,0,0.1495,2.46,-0.30000000000000004,2.4782251714,2.6695,-0.33,2.689819743,0.1495,0,0.1495,2.52,-0.33,2.541515296
2020-08-02 07:30:00,2.776,-0.28,2.7900853034,0.126,0,0.126,2.65,-0.28,2.6647513955,2.846,-0.31,2.8628335614,0.126,0,0.126,2.7199999999999998,-0.31,2.7376084453000002
2020-08-02 08:00:00,3.052,-0.25,3.062222069,0.10200000000000001,0,0.10200000000000001,2.95,-0.25,2.9605742686000003,3.122,-0.28,3.1345309059,0.10200000000000001,0,0.10200000000000001,3.02,-0.28,3.032952357
2020-08-02 08:30:00,3.271,-0.24,3.2797928288,0.091,0,0.091,3.18,-0.24,3.1890437438,3.351,-0.25,3.3603126343,0.091,0,0.091,3.26,-0.25,3.2695718374
2020-08-02 09:00:00,3.5725,-0.21,3.5786668258,0.1625,0,0.1625,3.41,-0.21,3.4164601564,3.6625,-0.23,3.6697147369,0.1625,0,0.1625,3.5,-0.23,3.5075490018
2020-08-02 09:30:00,3.9655,0.18,3.969583133,0.1255,0,0.1255,3.84,0.18,3.8442164351,4.0655,0.2,4.0704164713,0.1255,0,0.1255,3.94,0.2,3.9450728764000003
2020-08-02 10:00:00,4.039,0.23,4.0455433504,0.159,0,0.159,3.88,0.23,3.8868110322,4.139,0.22,4.1448426991,0.159,0,0.159,3.98,0.22,3.9860757645
2020-08-02 10:30:00,4.1245,0.23,4.1309079208,0.10450000000000001,0,0.10450000000000001,4.02,0.23,4.0265742263,4.2245,0.23,4.2307564631,0.10450000000000001,0,0.10450000000000001,4.12,0.23,4.1264149089
2020-08-02 11:00:00,4.042,0.25,4.0497239412,0.122,0,0.122,3.92,0.25,3.9279638491,4.152,0.23,4.1583655443,0.122,0,0.122,4.03,0.23,4.0365579396
2020-08-02 11:30:00,4.1485,0.25,4.1560260165,0.1385,0,0.1385,4.01,0.25,4.0177854597,4.2585,0.23,4.2647065843,0.1385,0,0.1385,4.12,0.23,4.1264149089
2020-08-02 12:00:00,4.138,0.25,4.1455450788,0.058,0,0.058,4.08,0.25,4.0876521378,4.238,0.23,4.2442365627,0.058,0,0.058,4.18,0.23,4.1863229689
2020-08-02 12:30:00,4.139,0.25,4.1465432591,0.159,0,0.159,3.98,0.25,3.987844029,4.239,0.23,4.2452350936,0.159,0,0.159,4.08,0.23,4.0864777009
2020-08-02 13:00:00,3.9370000000000003,0.25,3.9449295304,0.167,0,0.167,3.77,0.25,3.778280032,4.037,0.23,4.0435465868,0.167,0,0.167,3.87,0.23,3.8768286008
2020-08-02 13:30:00,3.7675,0.25,3.7757855143,0.1975,0,0.1975,3.5700000000000003,0.25,3.5787427960000002,3.8575,0.23,3.8643506893,0.1975,0,0.1975,3.66,0.23,3.6672196553000003
2020-08-02 14:00:00,3.6255,0.24,3.6334350483,0.2155,0,0.2155,3.41,0.24,3.4184353146,3.7055,0.23,3.7126311761,0.2155,0,0.2155,3.49,0.23,3.4975705854
2020-08-02 14:30:00,3.6665,0.19,3.6714196505,0.1565,0,0.1565,3.51,0.19,3.5151386886,3.7565,0.19,3.7613019355,0.1565,0,0.1565,3.6,0.19,3.6050104022
2020-08-02 15:00:00,3.676,0.13,3.678297976,0.126,0,0.126,3.55,0.13,3.5523794842000003,3.766,0.15,3.7689860706,0.126,0,0.126,3.64,0.15,3.6430893483
2020-08-02 15:30:00,3.5805,0.11,3.5821893096,0.18050000000000002,0,0.18050000000000002,3.4,0.11,3.4017789464,3.6705,0.13,3.6728014172,0.18050000000000002,0,0.18050000000000002,3.49,0.13,3.4924203642
2020-08-02 16:00:00,3.628,0.23,3.6352832077,0.178,0,0.178,3.45,0.23,3.457658167,3.718,0.23,3.7251072468,0.178,0,0.178,3.54,0.23,3.5474638828
2020-08-02 16:30:00,3.7495000000000003,0.13,3.751752957,0.1995,0,0.1995,3.55,0.13,3.5523794842000003,3.8395,0.21,3.8452386467,0.1995,0,0.1995,3.64,0.21,3.6460526601
2020-08-02 17:00:00,4.125,-0.12,4.1267450854,0.185,0,0.185,3.94,-0.12,3.9418269876,4.225,-0.05,4.2252958476,0.185,0,0.185,4.04,-0.05,4.0403093941
2020-08-02 17:30:00,4.3085,-0.02,4.3085464196,0.1585,0,0.1585,4.15,-0.02,4.1500481925,4.4185,0.02,4.4185452640000005,0.1585,0,0.1585,4.26,0.02,4.2600469481
2020-08-02 18:00:00,4.469,-0.17,4.4722322167,0.139,0,0.139,4.33,-0.17,4.3333358974,4.579,-0.14,4.5811397054,0.139,0,0.139,4.44,-0.14,4.4422066589
2020-08-02 18:30:00,4.5175,-0.17,4.5206975402000005,0.1575,0,0.1575,4.36,-0.17,4.3633129615,4.6275,-0.12,4.6290556542,0.1575,0,0.1575,4.47,-0.12,4.4716104481
2020-08-02 19:00:00,4.418,-0.19,4.4220836718,0.148,0,0.148,4.27,-0.19,4.2742250760000005,4.5280000000000005,-0.12,4.5295898269,0.148,0,0.148,4.38,-0.12,4.3816435273
2020-08-02 19:30:00,4.477,-0.25,4.4839746877,0.057,0,0.057,4.42,-0.25,4.4270644902,4.587,-0.23,4.5927626762,0.057,0,0.057,4.53,-0.23,4.535835094
2020-08-02 20:00:00,4.1695,-0.25,4.1769881793,0.059500000000000004,0,0.059500000000000004,4.11,-0.25,4.1175963862,4.2795,-0.25,4.2867960355,0.059500000000000004,0,0.059500000000000004,4.22,-0.25,4.2273987273
2020-08-02 20:30:00,4.043,-0.26,4.0513515029,0.023,0,0.023,4.02,-0.26,4.0283991858,4.143,-0.28,4.152450963,0.023,0,0.023,4.12,-0.28,4.1295036021
2020-08-02 21:00:00,3.9450000000000003,-0.26,3.9535585237,0.025,0,0.025,3.92,-0.26,3.9286129868,4.045,-0.27,4.05400111,0.025,0,0.025,4.02,-0.27,4.0290569616
2020-08-02 21:30:00,3.9815,-0.27,3.9906443402000003,0.051500000000000004,0,0.051500000000000004,3.93,-0.27,3.9392638906,4.0815,-0.29,4.0917896146,0.051500000000000004,0,0.051500000000000004,4.03,-0.29,4.0404207702
2020-08-02 22:00:00,3.8865,-0.29,3.8973044852000003,0.0765,0,0.0765,3.81,-0.29,3.821020806,3.9865,-0.31,3.998535013,0.0765,0,0.0765,3.91,-0.31,3.922269751
2020-08-02 22:30:00,3.6625,-0.30000000000000004,3.674766149,0.07250000000000001,0,0.07250000000000001,3.59,-0.30000000000000004,3.6025130118,3.7525,-0.33,3.7669823798,0.07250000000000001,0,0.07250000000000001,3.68,-0.33,3.6947665691
2020-08-02 23:00:00,3.322,-0.30000000000000004,3.3355185504,0.07200000000000001,0,0.07200000000000001,3.25,-0.30000000000000004,3.2638167841,3.402,-0.33,3.4179678173,0.07200000000000001,0,0.07200000000000001,3.33,-0.33,3.3463114021
2020-08-02 23:30:00,3.117,-0.32,3.1333829961,0.057,0,0.057,3.06,-0.32,3.0766865294,3.197,-0.35000000000000003,3.216101522,0.057,0,0.057,3.14,-0.35000000000000003,3.159446154
2020-08-03 00:00:00,2.8675,-0.32,2.8853000277,0.0175,0,0.0175,2.85,-0.32,2.8679086457,2.9375,-0.35000000000000003,2.9582775816,0.0175,0,0.0175,2.92,-0.35000000000000003,2.9409012224
2020-08-03 00:30:00,2.7335000000000003,-0.34,2.7545638947,0.0235,0,0.0235,2.71,-0.34,2.7312451373,2.8035,-0.35000000000000003,2.8252632178,0.0235,0,0.0235,2.7800000000000002,-0.35000000000000003,2.8019457525
2020-08-03 01:00:00,2.6045,-0.34,2.6265986085,0.0545,0,0.0545,2.55,-0.34,2.5725668116,2.6745,-0.37,2.6999722684,0.0545,0,0.0545,2.62,-0.37,2.6459969766
2020-08-03 01:30:00,2.7215,-0.34,2.7426560575,0.061500000000000006,0,0.061500000000000006,2.66,-0.34,2.6816412885,2.7915,-0.37,2.8159141056,0.061500000000000006,0,0.061500000000000006,2.73,-0.37,2.7549591649
2020-08-03 02:00:00,2.711,-0.34,2.7322373616,0.051000000000000004,0,0.051000000000000004,2.66,-0.34,2.6816412885,2.781,-0.37,2.8055054803,0.051000000000000004,0,0.051000000000000004,2.73,-0.37,2.7549591649
2020-08-03 02:30:00,2.6265,-0.37,2.6524332697,0.036500000000000005,0,0.036500000000000005,2.59,-0.37,2.6162950904,2.6965,-0.4,2.7260066489,0.036500000000000005,0,0.036500000000000005,2.66,-0.4,2.6899070616
2020-08-03 03:00:00,2.507,-0.36,2.5327157361,0.037,0,0.037,2.47,-0.36,2.4960969532,2.567,-0.39,2.5964570091,0.037,0,0.037,2.5300000000000002,-0.39,2.5598828098
2020-08-03 03:30:00,2.4035,-0.36,2.4303111426,0.043500000000000004,0,0.043500000000000004,2.36,-0.36,2.3872997298,2.4635,-0.39,2.4941796748,0.043500000000000004,0,0.043500000000000004,2.42,-0.39,2.451224184
