Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-03 04:00:00,2.3735,-0.36,2.4006462151,0.0635,0,0.0635,2.31,-0.36,2.3378836584,2.4235,-0.39,2.4546796634,0.0635,0,0.0635,2.36,-0.39,2.3920075251
2020-08-03 04:30:00,2.4415,-0.33,2.4637009254,0.061500000000000006,0,0.061500000000000006,2.38,-0.33,2.4027692357,2.5015,-0.36,2.5272717009,0.061500000000000006,0,0.061500000000000006,2.44,-0.36,2.4664144015
2020-08-03 05:00:00,2.46,-0.29,2.4770345173,0.06,0,0.06,2.4,-0.29,2.4174573419,2.52,-0.32,2.5402362095,0.06,0,0.06,2.46,-0.32,2.4807257003
2020-08-03 05:30:00,2.617,-0.29,2.6330189897,0.047,0,0.047,2.5700000000000003,-0.29,2.5863101129,2.6870000000000003,-0.28,2.7015493703,0.047,0,0.047,2.64,-0.28,2.6548069610000002
2020-08-03 06:00:00,2.735,-0.2,2.7423028644,0.055,0,0.055,2.68,-0.2,2.6874523251999998,2.805,-0.23,2.8144137933,0.055,0,0.055,2.75,-0.23,2.7596014205
2020-08-03 06:30:00,3.2195,-0.15,3.2229924372,0.0795,0,0.0795,3.14,-0.15,3.1435807609,3.2995,-0.18,3.3044061872,0.0795,0,0.0795,3.22,-0.18,3.2250271317
2020-08-03 07:00:00,3.446,-0.14,3.4488427044,0.08600000000000001,0,0.08600000000000001,3.36,-0.14,3.3629154019,3.536,-0.15,3.539180131,0.08600000000000001,0,0.08600000000000001,3.45,-0.15,3.45325933
2020-08-03 07:30:00,3.9314999999999998,0.22,3.9376506003,0.07150000000000001,0,0.07150000000000001,3.86,0.22,3.8662643469,4.0315,0.22,4.0374982663,0.07150000000000001,0,0.07150000000000001,3.96,0.22,3.966106403
2020-08-03 08:00:00,4.2455,0.28,4.2547232871,0.0955,0,0.0955,4.15,0.28,4.1594350578,4.3555,0.26,4.363253402,0.0955,0,0.0955,4.26,0.26,4.2679268972
2020-08-03 08:30:00,4.673,0.37,4.6876250917,0.083,0,0.083,4.59,0.37,4.6048887066,4.793,0.36,4.8065007022,0.083,0,0.083,4.71,0.36,4.7237379267
2020-08-03 09:00:00,4.822,0.48,4.8458316108,0.092,0,0.092,4.73,0.48,4.754292797,4.942,0.47000000000000003,4.9642989435,0.092,0,0.092,4.85,0.47000000000000003,4.8727199796
2020-08-03 09:30:00,5.073,0.54,5.1016594359,0.063,0,0.063,5.01,0.54,5.0390177614,5.203,0.53,5.229924378,0.063,0,0.063,5.14,0.53,5.1672526549
2020-08-03 10:00:00,4.899,0.54,4.928671322,0.039,0,0.039,4.86,0.54,4.8899079746,5.029,0.53,5.0568508975,0.039,0,0.039,4.99,0.53,5.0180673571
2020-08-03 10:30:00,4.815,0.54,4.845185755,0.085,0,0.085,4.73,0.54,4.7607247347,4.9350000000000005,0.53,4.9633783857000005,0.085,0,0.085,4.85,0.53,4.8788728206
2020-08-03 11:00:00,4.748,0.56,4.7809103736,0.138,0,0.138,4.61,0.56,4.6438884569,4.868,0.55,4.8989717288,0.138,0,0.138,4.73,0.55,4.7618693808
2020-08-03 11:30:00,4.6345,0.58,4.6706520155,0.1645,0,0.1645,4.47,0.58,4.5074715751,4.7545,0.5700000000000001,4.7885457343999995,0.1645,0,0.1645,4.59,0.5700000000000001,4.6252567496
2020-08-03 12:00:00,4.763,0.58,4.7981839273,0.123,0,0.123,4.64,0.58,4.676109494,4.883,0.5700000000000001,4.916155917,0.123,0,0.123,4.76,0.5700000000000001,4.794006675
2020-08-03 12:30:00,4.5865,0.58,4.6230273901,0.14650000000000002,0,0.14650000000000002,4.44,0.58,4.4777226354,4.6965,0.5700000000000001,4.7309631419,0.14650000000000002,0,0.14650000000000002,4.55,0.5700000000000001,4.5855643055
2020-08-03 13:00:00,4.582,0.58,4.61856298,0.17200000000000001,0,0.17200000000000001,4.41,0.58,4.4479770683,4.702,0.56,4.7352300894,0.17200000000000001,0,0.17200000000000001,4.53,0.56,4.564482446
2020-08-03 13:30:00,4.483,0.5,4.5107969362,0.153,0,0.153,4.33,0.5,4.3587727631,4.593,0.49,4.6190636497,0.153,0,0.153,4.44,0.49,4.4669564583
2020-08-03 14:00:00,4.362,0.48,4.3883304342,0.162,0,0.162,4.2,0.48,4.2273395889,4.472,0.47000000000000003,4.4966302939,0.162,0,0.162,4.31,0.47000000000000003,4.3355507147
2020-08-03 14:30:00,4.297,0.5,4.3259922561,0.20700000000000002,0,0.20700000000000002,4.09,0.5,4.1204490047,4.407,0.49,4.4341570789,0.20700000000000002,0,0.20700000000000002,4.2,0.49,4.228486727
2020-08-03 15:00:00,4.1795,0.5,4.2093016345,0.1995,0,0.1995,3.98,0.5,4.0112840837,4.2795,0.49,4.3074609981,0.1995,0,0.1995,4.08,0.49,4.1093186783
2020-08-03 15:30:00,4.172,0.5,4.2018548285,0.212,0,0.212,3.96,0.5,3.9914408426,4.272,0.49,4.3000097674,0.212,0,0.212,4.06,0.49,4.0894620673
2020-08-03 16:00:00,4.2625,0.5,4.2917253232,0.1825,0,0.1825,4.08,0.5,4.1105230811,4.3725,0.5,4.4009949159,0.1825,0,0.1825,4.19,0.5,4.2197274794
2020-08-03 16:30:00,4.47,0.47000000000000003,4.4946412538,0.17,0,0.17,4.3,0.47000000000000003,4.3256097836,4.58,0.45,4.6020538893000005,0.17,0,0.17,4.41,0.45,4.4328997282
2020-08-03 17:00:00,4.6545000000000005,0.42,4.6734109866,0.1845,0,0.1845,4.47,0.42,4.4896881852,4.7645,0.41000000000000003,4.7821083478,0.1845,0,0.1845,4.58,0.41000000000000003,4.5983149087
2020-08-03 17:30:00,4.8100000000000005,0.36,4.8234531199,0.13,0,0.13,4.68,0.36,4.6938257317000005,4.93,0.34,4.9417102303,0.13,0,0.13,4.8,0.34,4.8120266001
2020-08-03 18:00:00,4.8725000000000005,0.33,4.8836621761,0.0925,0,0.0925,4.78,0.33,4.7913776724,4.9925,0.32,5.0027448716,0.0925,0,0.0925,4.9,0.32,4.9104378623
2020-08-03 18:30:00,4.8535,0.27,4.861004243,0.0935,0,0.0935,4.76,0.27,4.7676514134,4.9735,0.26,4.980291382,0.0935,0,0.0935,4.88,0.26,4.8869213212
2020-08-03 19:00:00,4.798,0.23,4.8035095503,0.108,0,0.108,4.69,0.23,4.6956362721,4.918,0.22,4.9229182402,0.108,0,0.108,4.8100000000000005,0.22,4.8150285565
2020-08-03 19:30:00,4.8435,0.28,4.8515865704,0.0635,0,0.0635,4.78,0.28,4.788193814,4.9735,0.26,4.980291382,0.0635,0,0.0635,4.91,0.26,4.9168790915
2020-08-03 20:00:00,4.681,0.24,4.6871484935000005,0.041,0,0.041,4.64,0.24,4.6462027506,4.801,0.26,4.8080350456000005,0.041,0,0.041,4.76,0.26,4.7670955518
2020-08-03 20:30:00,4.599,0.21,4.603792024,0.029,0,0.029,4.57,0.21,4.5748224009000005,4.719,0.2,4.7232362846000004,0.029,0,0.029,4.69,0.2,4.6942624554
2020-08-03 21:00:00,4.4025,0.21,4.4075056721,0.022500000000000003,0,0.022500000000000003,4.38,0.21,4.3850313568,4.5125,0.21,4.5173837838,0.022500000000000003,0,0.022500000000000003,4.49,0.21,4.4949082304
2020-08-03 21:30:00,4.35,0.21,4.3550660156,0.02,0,0.02,4.33,0.21,4.3350893878,4.46,0.19,4.4640452507,0.02,0,0.02,4.44,0.19,4.4440634559
2020-08-03 22:00:00,4.2305,0.21,4.235708943,0.0105,0,0.0105,4.22,0.21,4.2252218877,4.3405000000000005,0.19,4.3446565169,0.0105,0,0.0105,4.33,0.19,4.3341665866
2020-08-03 22:30:00,3.947,-0.25,3.9549094806,0.007,0,0.007,3.94,-0.25,3.9479235048,4.047,-0.22,4.0529753268,0.007,0,0.007,4.04,-0.22,4.0459856648
2020-08-03 23:00:00,3.5540000000000003,-0.25,3.562782059,0.004,0,0.004,3.55,-0.25,3.5587919299,3.644,-0.29,3.6555213035,0.004,0,0.004,3.64,-0.29,3.6515339243
2020-08-03 23:30:00,3.2935,-0.27,3.3045487211,0.0035,0,0.0035,3.29,-0.27,3.3010604357,3.3735,-0.29,3.3859418557,0.0035,0,0.0035,3.37,-0.29,3.3824547299
2020-08-04 00:00:00,3.007,-0.28,3.0200081126,0.007,0,0.007,3.0,-0.28,3.0130383336,3.077,-0.31,3.092576434,0.007,0,0.007,3.07,-0.31,3.0856117708
2020-08-04 00:30:00,2.888,-0.30000000000000004,2.9035399085,0.008,0,0.008,2.88,-0.30000000000000004,2.8955828429,2.958,-0.32,2.9752586442,0.008,0,0.008,2.95,-0.32,2.9673051747
2020-08-04 01:00:00,2.775,-0.28,2.7890903535,0.005,0,0.005,2.77,-0.28,2.7841156585,2.8449999999999998,-0.31,2.8618394434,0.005,0,0.005,2.84,-0.31,2.8568689153999998
2020-08-04 01:30:00,2.92,-0.28,2.9333939388,0.0,0,0.0,2.92,-0.28,2.9333939388,2.99,-0.31,3.0060272787,0.0,0,0.0,2.99,-0.31,3.0060272787
2020-08-04 02:00:00,2.8200000000000003,-0.30000000000000004,2.8359125515,0.0,0,0.0,2.8200000000000003,-0.30000000000000004,2.8359125515,2.9,-0.33,2.9187154709,0.0,0,0.0,2.9,-0.33,2.9187154709
2020-08-04 02:30:00,2.74,-0.30000000000000004,2.7563744303,0.0,0,0.0,2.74,-0.30000000000000004,2.7563744303,2.8200000000000003,-0.33,2.8392428568,0.0,0,0.0,2.8200000000000003,-0.33,2.8392428568
2020-08-04 03:00:00,2.6,-0.30000000000000004,2.6172504656999998,0.0,0,0.0,2.6,-0.30000000000000004,2.6172504656999998,2.67,-0.33,2.6903159666,0.0,0,0.0,2.67,-0.33,2.6903159666
2020-08-04 03:30:00,2.51,-0.30000000000000004,2.5278647116,0.0,0,0.0,2.51,-0.30000000000000004,2.5278647116,2.5700000000000003,-0.33,2.5911001524,0.0,0,0.0,2.5700000000000003,-0.33,2.5911001524
2020-08-04 04:00:00,2.48,-0.33,2.5018593086000003,0.0,0,0.0,2.48,-0.33,2.5018593086000003,2.55,-0.36,2.5752863918,0.0,0,0.0,2.55,-0.36,2.5752863918
2020-08-04 04:30:00,2.5700000000000003,-0.29,2.5863101129,0.0,0,0.0,2.5700000000000003,-0.29,2.5863101129,2.64,-0.32,2.6593232222000003,0.0,0,0.0,2.64,-0.32,2.6593232222000003
2020-08-04 05:00:00,2.5715,-0.26,2.5846106573,0.0015,0,0.0015,2.5700000000000003,-0.26,2.5831182706,2.6415,-0.29,2.6573713045,0.0015,0,0.0015,2.64,-0.29,2.6558802684
2020-08-04 05:30:00,2.7325,-0.23,2.7421626958000003,0.0025,0,0.0025,2.73,-0.23,2.7396715132000002,2.8025,-0.26,2.8145348195,0.0025,0,0.0025,2.8,-0.26,2.8120455187999998
2020-08-04 06:00:00,2.8695,-0.17,2.8745313096,0.0195,0,0.0195,2.85,-0.17,2.8550656735,2.9395,-0.2,2.9462960221000003,0.0195,0,0.0195,2.92,-0.2,2.9268413008
2020-08-04 06:30:00,3.248,0.05,3.2483848294,0.008,0,0.008,3.24,0.05,3.2403857795,3.338,0.0,3.338,0.008,0,0.008,3.33,0.0,3.33
2020-08-04 07:00:00,3.489,0.16,3.4926667462,0.049,0,0.049,3.44,0.16,3.4437189200000002,3.5789999999999997,0.16,3.5825746329,0.049,0,0.049,3.5300000000000002,0.16,3.5336242019
2020-08-04 07:30:00,3.9125,0.2,3.9176084861,0.07250000000000001,0,0.07250000000000001,3.84,0.2,3.845204806,4.0125,0.19,4.0169959236,0.07250000000000001,0,0.07250000000000001,3.94,0.19,3.944578558
2020-08-04 08:00:00,4.2925,0.26,4.3003669902,0.052500000000000005,0,0.052500000000000005,4.24,0.26,4.2479642183,4.4025,0.25,4.4095925265,0.052500000000000005,0,0.052500000000000005,4.35,0.25,4.3571779858
2020-08-04 08:30:00,4.6165,0.34,4.6290033755,0.0565,0,0.0565,4.5600000000000005,0.34,4.5726578704000005,4.7365,0.33,4.7479819134,0.0565,0,0.0565,4.68,0.33,4.6916201892
2020-08-04 09:00:00,4.8985,0.49,4.9229465008,0.08850000000000001,0,0.08850000000000001,4.8100000000000005,0.49,4.8348940009,5.0285,0.48,5.0513574661,0.08850000000000001,0,0.08850000000000001,4.94,0.48,4.9632650544
2020-08-04 09:30:00,4.8785,0.53,4.9072051363,0.3785,0,0.3785,4.5,0.53,4.5311036182999995,4.9985,0.52,5.0254753258,0.3785,0,0.3785,4.62,0.52,4.6491719693
2020-08-04 10:00:00,4.9195,0.54,4.9490484186,0.5795,0,0.5795,4.34,0.54,4.3734654452,5.0395,0.54,5.0683488682,0.5795,0,0.5795,4.46,0.54,4.4925716466
2020-08-04 10:30:00,4.9455,0.55,4.975989374,0.6055,0,0.6055,4.34,0.55,4.3747114191,5.0655,0.55,5.0952713618,0.6055,0,0.6055,4.46,0.55,4.4937845965
2020-08-04 11:00:00,4.9985,0.59,5.033200001,0.5185000000000001,0,0.5185000000000001,4.48,0.59,4.5186834366,5.1085,0.58,5.1413200883,0.5185000000000001,0,0.5185000000000001,4.59,0.58,4.6264997568
2020-08-04 11:30:00,4.974,0.62,5.012491995,0.554,0,0.554,4.42,0.62,4.4632723421,5.094,0.61,5.1303933572,0.554,0,0.554,4.54,0.61,4.5807968739
2020-08-04 12:00:00,5.0055,0.66,5.0488246404,0.6155,0,0.6155,4.39,0.66,4.4393355359,5.1155,0.65,5.1566307072,0.6155,0,0.6155,4.5,0.65,4.5467021015
2020-08-04 12:30:00,5.0145,0.61,5.0514661486,0.6445000000000001,0,0.6445000000000001,4.37,0.61,4.4123689782,5.1245,0.6000000000000001,5.1595058145,0.6445000000000001,0,0.6445000000000001,4.48,0.6000000000000001,4.52
2020-08-04 13:00:00,4.9385,0.59,4.9736186273000005,0.7985,0,0.7985,4.14,0.59,4.1818297431,5.0485,0.58,5.0817076116,0.7985,0,0.7985,4.25,0.58,4.2893938966
2020-08-04 13:30:00,4.7065,0.5700000000000001,4.7408904491,0.9165000000000001,0,0.9165000000000001,3.79,0.5700000000000001,3.8326231226000003,4.8065,0.56,4.8390125284,0.9165000000000001,0,0.9165000000000001,3.89,0.56,3.9301017799
2020-08-04 14:00:00,4.74,0.5700000000000001,4.7741491389,0.96,0,0.96,3.7800000000000002,0.5700000000000001,3.8227346233,4.83,0.56,4.8623553963,0.96,0,0.96,3.87,0.56,3.9103068933
2020-08-04 14:30:00,4.7625,0.54,4.7930164041,0.9325,0,0.9325,3.83,0.54,3.8678805566000003,4.8625,0.53,4.891299035,0.9325,0,0.9325,3.93,0.53,3.9655768811
2020-08-04 15:00:00,4.749,0.56,4.7819034913,0.879,0,0.879,3.87,0.56,3.9103068933,4.849,0.55,4.8800923147,0.879,0,0.879,3.9699999999999998,0.55,4.0079171648
2020-08-04 15:30:00,4.734,0.55,4.7658426327,0.904,0,0.904,3.83,0.55,3.8692893404,4.834,0.54,4.8640678449,0.904,0,0.904,3.93,0.54,3.9669257618
2020-08-04 16:00:00,4.7605,0.51,4.7877406206,0.8605,0,0.8605,3.9,0.51,3.9332048002,4.8605,0.5,4.8861498391,0.8605,0,0.8605,4.0,0.5,4.0311288741
2020-08-04 16:30:00,4.78,0.43,4.7993020326,0.88,0,0.88,3.9,0.43,3.9236335201,4.88,0.42,4.8980404244999995,0.88,0,0.88,4.0,0.42,4.0219895574
2020-08-04 17:00:00,4.8385,0.35000000000000003,4.8511423655,0.8285,0,0.8285,4.01,0.35000000000000003,4.0252453341,4.9485,0.33,4.9594911281,0.8285,0,0.8285,4.12,0.33,4.1331948902
2020-08-04 17:30:00,4.962,0.36,4.9750421104,0.792,0,0.792,4.17,0.36,4.1855107215,5.072,0.35000000000000003,5.084061762,0.792,0,0.792,4.28,0.35000000000000003,4.2942869024
2020-08-04 18:00:00,5.082,0.36,5.0947349293,0.872,0,0.872,4.21,0.36,4.2253638897,5.192,0.35000000000000003,5.2037836235,0.872,0,0.872,4.32,0.35000000000000003,4.3341550503
2020-08-04 18:30:00,5.0645,0.32,5.0745995162,0.8045,0,0.8045,4.26,0.32,4.2720018727,5.1845,0.30000000000000004,5.1931724649,0.8045,0,0.8045,4.38,0.30000000000000004,4.3902619512
2020-08-04 19:00:00,4.9695,0.28,4.977381867,0.7495,0,0.7495,4.22,0.28,4.2292788983,5.0795,0.26,5.0861498454,0.7495,0,0.7495,4.33,0.26,4.3377989811
2020-08-04 19:30:00,4.996,0.31,5.0056084545,0.646,0,0.646,4.35,0.31,4.361031988,5.106,0.30000000000000004,5.1148055682,0.646,0,0.646,4.46,0.30000000000000004,4.4700782991
2020-08-04 20:00:00,4.8595,0.29,4.8681454631,0.5995,0,0.5995,4.26,0.29,4.2698594825,4.9695,0.28,4.977381867,0.5995,0,0.5995,4.37,0.28,4.378961064
2020-08-04 20:30:00,4.6655,0.23,4.6711658341,0.4055,0,0.4055,4.26,0.23,4.266204402,4.7855,0.21,4.7901054529,0.4055,0,0.4055,4.38,0.21,4.3850313568
2020-08-04 21:00:00,4.609,0.21,4.6137816377,0.459,0,0.459,4.15,0.21,4.1553098561,4.709,0.21,4.713680197,0.459,0,0.459,4.25,0.21,4.2551850724
2020-08-04 21:30:00,4.5125,0.21,4.5173837838,0.5625,0,0.5625,3.95,0.21,3.9555783395,4.6125,0.19,4.6164116205,0.5625,0,0.5625,4.05,0.19,4.0544543406
2020-08-04 22:00:00,4.276,-0.05,4.2762923193,0.596,0,0.596,3.68,-0.05,3.6803396582,4.406,0.41000000000000003,4.4250351411,0.596,0,0.596,3.81,0.41000000000000003,3.8319968685
2020-08-04 22:30:00,3.9985,0.15,4.0013125659,0.5585,0,0.5585,3.44,0.15,3.4432687958,4.0785,0.16,4.0816372022,0.5585,0,0.5585,3.52,0.16,3.5236344873
2020-08-04 23:00:00,3.686,-0.16,3.6894709648,0.556,0,0.556,3.13,-0.16,3.1340867888,3.766,-0.19,3.7707898376999998,0.556,0,0.556,3.21,-0.19,3.2156181365
2020-08-04 23:30:00,3.3715,-0.19,3.3768494562,0.49150000000000005,0,0.49150000000000005,2.88,-0.19,2.8862605565,3.4415,-0.22,3.4485246483,0.49150000000000005,0,0.49150000000000005,2.95,-0.22,2.9581920154
2020-08-05 00:00:00,3.093,-0.22,3.1008142479,0.433,0,0.433,2.66,-0.22,2.6690822392999998,3.163,-0.25,3.1728644787,0.433,0,0.433,2.73,-0.25,2.7414229882
2020-08-05 00:30:00,3.0015,-0.22,3.0095518354,0.41150000000000003,0,0.41150000000000003,2.59,-0.22,2.5993268359,3.0715,-0.25,3.0816573869,0.41150000000000003,0,0.41150000000000003,2.66,-0.25,2.671722291
2020-08-05 01:00:00,2.8280000000000003,-0.22,2.8365443765,0.558,0,0.558,2.27,-0.22,2.2806358762,2.878,-0.25,2.8888378286,0.558,0,0.558,2.32,-0.25,2.3334309503
2020-08-05 01:30:00,2.9215,-0.22,2.9297717061,0.42150000000000004,0,0.42150000000000004,2.5,-0.22,2.5096613317000003,2.9815,-0.26,2.9928151045,0.42150000000000004,0,0.42150000000000004,2.56,-0.26,2.5731692521
2020-08-05 02:00:00,2.8705,-0.22,2.878918243,0.41050000000000003,0,0.41050000000000003,2.46,-0.22,2.469817807,2.9405,-0.26,2.9519722644,0.41050000000000003,0,0.41050000000000003,2.5300000000000002,-0.26,2.5433245959
2020-08-05 02:30:00,2.773,-0.24,2.7833664868,0.383,0,0.383,2.39,-0.24,2.4020199832999998,2.833,-0.27,2.8458371352,0.383,0,0.383,2.45,-0.27,2.4648326515
2020-08-05 03:00:00,2.6145,-0.24,2.6254923824,0.4645,0,0.4645,2.15,-0.24,2.1633538777,2.6645,-0.27,2.678144927,0.4645,0,0.4645,2.2,-0.27,2.2165062599
2020-08-05 03:30:00,2.5315,-0.22,2.5410415679,0.5215000000000001,0,0.5215000000000001,2.01,-0.22,2.0220039565,2.5815,-0.25,2.5935771147,0.5215000000000001,0,0.5215000000000001,2.06,-0.25,2.0751144547
2020-08-05 04:00:00,2.4805,-0.24,2.4920835159,0.4305,0,0.4305,2.05,-0.24,2.064000969,2.5305,-0.27,2.5448635032,0.4305,0,0.4305,2.1,-0.27,2.1172859986
2020-08-05 04:30:00,2.572,-0.21,2.5805588542,0.432,0,0.432,2.14,-0.21,2.1502790517,2.632,-0.24,2.6429195977,0.432,0,0.432,2.2,-0.24,2.213052191
2020-08-05 05:00:00,2.605,-0.19,2.611919792,0.465,0,0.465,2.14,-0.19,2.1484180226,2.665,-0.21,2.6732611171,0.465,0,0.465,2.2,-0.21,2.21
2020-08-05 05:30:00,2.7755,-0.05,2.7759503328,0.42550000000000004,0,0.42550000000000004,2.35,-0.05,2.3505318547,2.8355,-0.07,2.8363639135,0.42550000000000004,0,0.42550000000000004,2.41,-0.07,2.4110163832
2020-08-05 06:00:00,2.9235,0.17,2.9284385344,0.48350000000000004,0,0.48350000000000004,2.44,0.17,2.4459149617,2.9835000000000003,0.16,2.9877871828,0.48350000000000004,0,0.48350000000000004,2.5,0.16,2.5051147678
2020-08-05 06:30:00,3.2125,0.16,3.2164819679,0.42250000000000004,0,0.42250000000000004,2.79,0.16,2.7945840478,3.2825,0.16,3.2863971534,0.42250000000000004,0,0.42250000000000004,2.86,0.16,2.8644720281
2020-08-05 07:00:00,3.5395,0.17,3.5435801458,0.4995,0,0.4995,3.04,0.17,3.0447495792,3.6195,0.16,3.6230346741,0.4995,0,0.4995,3.12,0.16,3.1240998704
2020-08-05 07:30:00,3.9595000000000002,0.24,3.966766977,0.4595,0,0.4595,3.5,0.24,3.5082189213,4.0495,0.23,4.0560264114,0.4595,0,0.4595,3.59,0.23,3.5973601432
2020-08-05 08:00:00,4.4195,0.37,4.4349611329,0.5295,0,0.5295,3.89,0.37,3.9075567814000003,4.5195,0.36,4.533815198,0.5295,0,0.5295,3.99,0.36,4.0062076831
2020-08-05 08:30:00,4.7415,0.4,4.7583423847,0.5515,0,0.5515,4.19,0.4,4.209049774,4.8515,0.39,4.8671503213000005,0.5515,0,0.5515,4.3,0.39,4.3176498237
2020-08-05 09:00:00,5.045,0.5,5.0697164615,0.525,0,0.525,4.52,0.5,4.5475707801,5.165,0.49,5.1881909178,0.525,0,0.525,4.64,0.49,4.6658011102
2020-08-05 09:30:00,5.17,0.61,5.2058620804,0.77,0,0.77,4.4,0.61,4.4420828448,5.28,0.6000000000000001,5.3139815581,0.77,0,0.77,4.51,0.6000000000000001,4.5497362561
2020-08-05 10:00:00,5.1925,0.61,5.2282077474,0.41250000000000003,0,0.41250000000000003,4.78,0.61,4.8187654021,5.3125,0.6000000000000001,5.3462749883,0.41250000000000003,0,0.41250000000000003,4.9,0.6000000000000001,4.9365980189
2020-08-05 10:30:00,5.105,0.5700000000000001,5.1367231773,0.155,0,0.155,4.95,0.5700000000000001,4.982710106,5.235,0.56,5.2648670449,0.155,0,0.155,5.08,0.56,5.1107729357
2020-08-05 11:00:00,5.126,0.65,5.1670471258,0.176,0,0.176,4.95,0.65,4.9924943665,5.256,0.64,5.2948216212,0.176,0,0.176,5.08,0.64,5.1201562476
2020-08-05 11:30:00,5.062,0.71,5.1115500584,0.202,0,0.202,4.86,0.71,4.9115883378,5.192,0.7000000000000001,5.2389754724,0.202,0,0.202,4.99,0.7000000000000001,5.0388589978
2020-08-05 12:00:00,5.1675,0.72,5.2174185427,0.1875,0,0.1875,4.98,0.72,5.0317790095,5.2975,0.72,5.3462048455,0.1875,0,0.1875,5.11,0.72,5.1604747844
2020-08-05 12:30:00,5.429,0.64,5.4665931804,0.139,0,0.139,5.29,0.64,5.328573918,5.569,0.64,5.6056543775000005,0.139,0,0.139,5.43,0.64,5.4675863048
2020-08-05 13:00:00,5.4475,0.58,5.4782895369,0.1275,0,0.1275,5.32,0.58,5.3515231477,5.5875,0.58,5.6175222518,0.1275,0,0.1275,5.46,0.58,5.4907194428
2020-08-05 13:30:00,5.3485,0.51,5.3727602078,0.11850000000000001,0,0.11850000000000001,5.23,0.51,5.2548073228,5.4785,0.5,5.5012691490000005,0.11850000000000001,0,0.11850000000000001,5.36,0.5,5.3832703815
2020-08-05 14:00:00,5.3225,0.56,5.3518787589,0.1325,0,0.1325,5.19,0.56,5.2201245196,5.4625,0.55,5.490118965,0.1325,0,0.1325,5.33,0.55,5.3583019698
2020-08-05 14:30:00,5.299,0.55,5.3274666587,0.159,0,0.159,5.14,0.55,5.1693423179,5.439,0.54,5.4657406634,0.159,0,0.159,5.28,0.54,5.3075418039
2020-08-05 15:00:00,5.243,0.53,5.2697200115000005,0.153,0,0.153,5.09,0.53,5.1175189301,5.383,0.52,5.4080577845,0.153,0,0.153,5.23,0.52,5.2557872864
2020-08-05 15:30:00,5.1905,0.53,5.2174888836,0.1505,0,0.1505,5.04,0.53,5.0677904455,5.3205,0.52,5.3458507508,0.1505,0,0.1505,5.17,0.52,5.1960850647
2020-08-05 16:00:00,5.1905,0.53,5.2174888836,0.1405,0,0.1405,5.05,0.53,5.0777357158,5.3305,0.52,5.3558034178,0.1405,0,0.1405,5.19,0.52,5.215985046
2020-08-05 16:30:00,5.245,0.51,5.2697367107,0.665,0,0.665,4.58,0.51,4.6083077154000005,5.365,0.5,5.3882487879,0.665,0,0.665,4.7,0.5,4.7265209192
2020-08-05 17:00:00,5.394,0.48,5.4153149493,0.874,0,0.874,4.52,0.48,4.5454152726,5.514,0.46,5.5331542541,0.874,0,0.874,4.64,0.46,4.6627459721
2020-08-05 17:30:00,5.515,0.43,5.5317379728,0.8150000000000001,0,0.8150000000000001,4.7,0.43,4.7196292227,5.635,0.42,5.6506304958,0.8150000000000001,0,0.8150000000000001,4.82,0.42,4.8382641515
2020-08-05 18:00:00,5.548,0.37,5.5603240913,0.678,0,0.678,4.87,0.37,4.8840352169,5.678,0.35000000000000003,5.6887770215,0.678,0,0.678,5.0,0.35000000000000003,5.0122350304
2020-08-05 18:30:00,5.417,0.32,5.4264434946,0.437,0,0.437,4.98,0.32,4.9902705337,5.547,0.30000000000000004,5.5551065696,0.437,0,0.437,5.11,0.30000000000000004,5.1187986872
2020-08-05 19:00:00,5.348,0.28,5.3553248267,0.218,0,0.218,5.13,0.28,5.137635643,5.4879999999999995,0.27,5.4946377497,0.218,0,0.218,5.27,0.27,5.2769119758
2020-08-05 19:30:00,5.2615,0.31,5.2706244649,0.18150000000000002,0,0.18150000000000002,5.08,0.31,5.089449872,5.3915,0.30000000000000004,5.3998400208,0.18150000000000002,0,0.18150000000000002,5.21,0.30000000000000004,5.2186300884
2020-08-05 20:00:00,5.027,0.28,5.0347918527,0.187,0,0.187,4.84,0.28,4.8480924084,5.157,0.26,5.1635500385,0.187,0,0.187,4.97,0.26,4.9767961582
2020-08-05 20:30:00,4.8455,0.24,4.8514400182,0.1655,0,0.1655,4.68,0.24,4.6861498055,4.9655000000000005,0.23,4.9708239005,0.1655,0,0.1655,4.8,0.23,4.8055072573
2020-08-05 21:00:00,4.63,0.24,4.6362161296,0.11,0,0.11,4.52,0.24,4.5263671968,4.74,0.23,4.745576888,0.11,0,0.11,4.63,0.23,4.635709223
2020-08-05 21:30:00,4.525,0.24,4.5313601711,0.065,0,0.065,4.46,0.24,4.4664527312,4.635,0.22,4.6402182061,0.065,0,0.065,4.57,0.22,4.5752923404
2020-08-05 22:00:00,4.283,0.22,4.2886465231,0.013000000000000001,0,0.013000000000000001,4.27,0.22,4.2756636912,4.393,0.22,4.3985053143,0.013000000000000001,0,0.013000000000000001,4.38,0.22,4.3855216337
2020-08-05 22:30:00,4.06,0.22,4.0659562221,0.0,0,0.0,4.06,0.22,4.0659562221,4.16,0.21,4.1652971083,0.0,0,0.0,4.16,0.21,4.1652971083
2020-08-05 23:00:00,3.68,-0.19,3.6849016269,0.0,0,0.0,3.68,-0.19,3.6849016269,3.77,-0.15,3.7729829048,0.0,0,0.0,3.77,-0.15,3.7729829048
2020-08-05 23:30:00,3.4,-0.24,3.4084600628,0.0,0,0.0,3.4,-0.24,3.4084600628,3.49,-0.23,3.4975705854,0.0,0,0.0,3.49,-0.23,3.4975705854
2020-08-06 00:00:00,3.06,-0.26,3.0710258872,0.0,0,0.0,3.06,-0.26,3.0710258872,3.14,-0.28,3.1524593574,0.0,0,0.0,3.14,-0.28,3.1524593574
2020-08-06 00:30:00,2.98,-0.26,2.9913207785,0.0,0,0.0,2.98,-0.26,2.9913207785,3.05,-0.28,3.0628254929,0.0,0,0.0,3.05,-0.28,3.0628254929
2020-08-06 01:00:00,2.81,-0.26,2.8220028349,0.0,0,0.0,2.81,-0.26,2.8220028349,2.88,-0.28,2.8935790986,0.0,0,0.0,2.88,-0.28,2.8935790986
2020-08-06 01:30:00,2.93,-0.26,2.941513216,0.0,0,0.0,2.93,-0.26,2.941513216,3.0,-0.28,3.0130383336,0.0,0,0.0,3.0,-0.28,3.0130383336
2020-08-06 02:00:00,2.86,-0.28,2.8736736071,0.0,0,0.0,2.86,-0.28,2.8736736071,2.93,-0.30000000000000004,2.945318319,0.0,0,0.0,2.93,-0.30000000000000004,2.945318319
2020-08-06 02:30:00,2.81,-0.28,2.8239157211,0.0,0,0.0,2.81,-0.28,2.8239157211,2.89,-0.30000000000000004,2.9055292117000002,0.0,0,0.0,2.89,-0.30000000000000004,2.9055292117000002
2020-08-06 03:00:00,2.68,-0.28,2.6945871669,0.0,0,0.0,2.68,-0.28,2.6945871669,2.75,-0.30000000000000004,2.7663152387,0.0,0,0.0,2.75,-0.30000000000000004,2.7663152387
2020-08-06 03:30:00,2.61,-0.28,2.6249761904,0.0,0,0.0,2.61,-0.28,2.6249761904,2.68,-0.30000000000000004,2.6967387712,0.0,0,0.0,2.68,-0.30000000000000004,2.6967387712
2020-08-06 04:00:00,2.55,-0.28,2.5653264899,0.0,0,0.0,2.55,-0.28,2.5653264899,2.62,-0.30000000000000004,2.6371196408,0.0,0,0.0,2.62,-0.30000000000000004,2.6371196408
2020-08-06 04:30:00,2.62,-0.26,2.6328691574,0.0,0,0.0,2.62,-0.26,2.6328691574,2.69,-0.29,2.7055868125,0.0,0,0.0,2.69,-0.29,2.7055868125
2020-08-06 05:00:00,2.67,-0.23,2.6798880574,0.0,0,0.0,2.67,-0.23,2.6798880574,2.74,-0.26,2.7523081223,0.0,0,0.0,2.74,-0.26,2.7523081223
2020-08-06 05:30:00,2.7800000000000002,-0.23,2.7894981628,0.0,0,0.0,2.7800000000000002,-0.23,2.7894981628,2.86,-0.25,2.8709057804,0.0,0,0.0,2.86,-0.25,2.8709057804
2020-08-06 06:00:00,2.96,-0.19,2.9660917046,0.0,0,0.0,2.96,-0.19,2.9660917046,3.04,-0.22,3.0479501308,0.0,0,0.0,3.04,-0.22,3.0479501308
2020-08-06 06:30:00,3.32,0.18,3.3248759375,0.0,0,0.0,3.32,0.18,3.3248759375,3.4,0.17,3.4042473471,0.0,0,0.0,3.4,0.17,3.4042473471
2020-08-06 07:00:00,3.54,0.18,3.5445733171000002,0.0,0,0.0,3.54,0.18,3.5445733171000002,3.63,0.17,3.633978536,0.0,0,0.0,3.63,0.17,3.633978536
2020-08-06 07:30:00,4.03,0.26,4.0383783874,0.0,0,0.0,4.03,0.26,4.0383783874,4.13,0.24,4.1369674884,0.0,0,0.0,4.13,0.24,4.1369674884
2020-08-06 08:00:00,4.44,0.32,4.4515165955,0.0,0,0.0,4.44,0.32,4.4515165955,4.55,0.31,4.5605482127,0.0,0,0.0,4.55,0.31,4.5605482127
2020-08-06 08:30:00,4.84,0.37,4.8541219597000005,0.0,0,0.0,4.84,0.37,4.8541219597000005,4.97,0.36,4.9830211719,0.0,0,0.0,4.97,0.36,4.9830211719
2020-08-06 09:00:00,5.1305,0.47000000000000003,5.1519831376,0.0005,0,0.0005,5.13,0.47000000000000003,5.1514852227,5.2705,0.46,5.2905359133,0.0005,0,0.0005,5.27,0.46,5.290037807
2020-08-06 09:30:00,5.303,0.51,5.3274674096,0.003,0,0.003,5.3,0.51,5.3244811954,5.443,0.51,5.466840861,0.003,0,0.003,5.44,0.51,5.4638539512
2020-08-06 10:00:00,5.336,0.56,5.3653048376,0.006,0,0.006,5.33,0.56,5.3593376456,5.476,0.55,5.5035512172,0.006,0,0.006,5.47,0.55,5.4975812863
2020-08-06 10:30:00,5.3004999999999995,0.56,5.3300000235,0.0105,0,0.0105,5.29,0.56,5.3195582523,5.4405,0.55,5.4682300839,0.0105,0,0.0105,5.43,0.55,5.4577834329
2020-08-06 11:00:00,5.252,0.67,5.294563627,0.012,0,0.012,5.24,0.67,5.2826603147,5.392,0.66,5.432242999,0.012,0,0.012,5.38,0.66,5.4203320931
2020-08-06 11:30:00,5.271,0.66,5.3121597303,0.011,0,0.011,5.26,0.66,5.3012451368,5.401,0.65,5.4399725183,0.011,0,0.011,5.39,0.65,5.4290514825
2020-08-06 12:00:00,5.3135,0.68,5.3568350964,0.0135,0,0.0135,5.3,0.68,5.3434445819,5.4535,0.68,5.4957312753,0.0135,0,0.0135,5.44,0.68,5.4823352688
2020-08-06 12:30:00,5.479,0.65,5.5174215898,0.029,0,0.029,5.45,0.65,5.4886246,5.619,0.65,5.6564707195,0.029,0,0.029,5.59,0.65,5.6276638137
2020-08-06 13:00:00,5.445,0.6000000000000001,5.477958105,0.095,0,0.095,5.35,0.6000000000000001,5.3835397277,5.585,0.6000000000000001,5.6171367261,0.095,0,0.095,5.49,0.6000000000000001,5.5226895622
2020-08-06 13:30:00,5.3870000000000005,0.5700000000000001,5.4170719951,0.107,0,0.107,5.28,0.5700000000000001,5.3106779228,5.527,0.56,5.5552973818,0.107,0,0.107,5.42,0.56,5.4488530903
2020-08-06 14:00:00,5.2855,0.56,5.3150832778,0.17550000000000002,0,0.17550000000000002,5.11,0.56,5.140593351,5.4255,0.55,5.4533063594,0.17550000000000002,0,0.17550000000000002,5.25,0.55,5.2787309081
2020-08-06 14:30:00,5.1395,0.5700000000000001,5.1710115306,0.3195,0,0.3195,4.82,0.5700000000000001,4.8535863029,5.2695,0.56,5.2991726005,0.3195,0,0.3195,4.95,0.56,4.9815760558
2020-08-06 15:00:00,5.028,0.5700000000000001,5.0602059247,0.268,0,0.268,4.76,0.5700000000000001,4.794006675,5.148,0.56,5.1783688552000005,0.268,0,0.268,4.88,0.56,4.9120260586
2020-08-06 15:30:00,5.015,0.5700000000000001,5.0472888762,0.255,0,0.255,4.76,0.5700000000000001,4.794006675,5.135,0.56,5.1654452857,0.255,0,0.255,4.88,0.56,4.9120260586
2020-08-06 16:00:00,4.959,0.5700000000000001,4.9916511296,0.179,0,0.179,4.78,0.5700000000000001,4.8138653907,5.089,0.56,5.1197188399,0.179,0,0.179,4.91,0.56,4.9418316442
2020-08-06 16:30:00,5.156,0.48,5.1782947,0.196,0,0.196,4.96,0.48,4.9831716808,5.286,0.47000000000000003,5.3068536818,0.196,0,0.196,5.09,0.47000000000000003,5.1116533529
2020-08-06 17:00:00,5.3145,0.46,5.3343706517000005,0.1845,0,0.1845,5.13,0.46,5.1505824913,5.4545,0.45,5.4730311757,0.1845,0,0.1845,5.27,0.45,5.2891776298
2020-08-06 17:30:00,5.4335,0.4,5.4482035801,0.17350000000000002,0,0.17350000000000002,5.26,0.4,5.2751872005,5.5735,0.39,5.5871282650000005,0.17350000000000002,0,0.17350000000000002,5.4,0.39,5.4140650162
2020-08-06 18:00:00,5.4695,0.37,5.48200057,0.08950000000000001,0,0.08950000000000001,5.38,0.37,5.3927080396000004,5.6095,0.36,5.6210399616,0.08950000000000001,0,0.08950000000000001,5.52,0.36,5.5317266744
2020-08-06 18:30:00,5.386,0.36,5.3980177843,0.106,0,0.106,5.28,0.36,5.2922584971,5.526,0.35000000000000003,5.5370728729,0.106,0,0.106,5.42,0.35000000000000003,5.4312889814
2020-08-06 19:00:00,5.2695,0.33,5.2798229374,0.1095,0,0.1095,5.16,0.33,5.1705415577,5.3995,0.32,5.4089740478,0.1095,0,0.1095,5.29,0.32,5.299669801
2020-08-06 19:30:00,5.196,0.33,5.2064686689,0.126,0,0.126,5.07,0.33,5.0807282943,5.326,0.32,5.3356045581,0.126,0,0.126,5.2,0.32,5.2098368497
2020-08-06 20:00:00,4.9795,0.32,4.9897715629,0.1395,0,0.1395,4.84,0.32,4.8505669772,5.0995,0.30000000000000004,5.1083167727,0.1395,0,0.1395,4.96,0.30000000000000004,4.9690642982
2020-08-06 20:30:00,4.84,0.32,4.8505669772,0.06,0,0.06,4.78,0.32,4.7906993226,4.96,0.30000000000000004,4.9690642982,0.06,0,0.06,4.9,0.30000000000000004,4.9091750835
2020-08-06 21:00:00,4.7245,0.32,4.7353247249,0.0645,0,0.0645,4.66,0.32,4.6709742025,4.8445,0.30000000000000004,4.853779996,0.0645,0,0.0645,4.78,0.30000000000000004,4.7894049735
2020-08-06 21:30:00,4.727,0.28,4.7352855247,0.067,0,0.067,4.66,0.28,4.6684044383,4.8469999999999995,0.26,4.8539683765,0.067,0,0.067,4.78,0.26,4.7870659072
2020-08-06 22:00:00,4.411,0.23,4.4169923025,0.051000000000000004,0,0.051000000000000004,4.36,0.23,4.3660622991,4.521,0.22,4.526349633,0.051000000000000004,0,0.051000000000000004,4.47,0.22,4.4754105957
2020-08-06 22:30:00,4.164,0.22,4.1698076694,0.064,0,0.064,4.1,0.22,4.1058981965,4.264,0.2,4.2686878545999996,0.064,0,0.064,4.2,0.2,4.2047592083
2020-08-06 23:00:00,3.745,-0.22,3.7514563839,0.065,0,0.065,3.68,-0.22,3.6865702218000003,3.8449999999999998,-0.23,3.8518729211,0.065,0,0.065,3.7800000000000002,-0.23,3.7869908899
2020-08-06 23:30:00,3.3735,-0.25,3.3827506929,0.0635,0,0.0635,3.31,-0.25,3.3194276615,3.4635,-0.26,3.4732452044,0.0635,0,0.0635,3.4,-0.26,3.4099266854
2020-08-07 00:00:00,3.12,-0.28,3.1325389064,0.0,0,0.0,3.12,-0.28,3.1325389064,3.2,-0.30000000000000004,3.214031736,0.0,0,0.0,3.2,-0.30000000000000004,3.214031736
2020-08-07 00:30:00,2.98,-0.28,2.9931254568,0.0,0,0.0,2.98,-0.28,2.9931254568,3.06,-0.31,3.0756625303,0.0,0,0.0,3.06,-0.31,3.0756625303
2020-08-07 01:00:00,2.86,-0.29,2.8746651979,0.0,0,0.0,2.86,-0.29,2.8746651979,2.93,-0.31,2.9463536787,0.0,0,0.0,2.93,-0.31,2.9463536787
2020-08-07 01:30:00,2.96,-0.27,2.9722886805,0.0,0,0.0,2.96,-0.27,2.9722886805,3.04,-0.30000000000000004,3.0547667669,0.0,0,0.0,3.04,-0.30000000000000004,3.0547667669
2020-08-07 02:00:00,2.94,-0.27,2.9523719278,0.0,0,0.0,2.94,-0.27,2.9523719278,3.02,-0.30000000000000004,3.0348640826,0.0,0,0.0,3.02,-0.30000000000000004,3.0348640826
2020-08-07 02:30:00,2.83,-0.29,2.8448198537,0.0,0,0.0,2.83,-0.29,2.8448198537,2.9,-0.32,2.9176017549,0.0,0,0.0,2.9,-0.32,2.9176017549
2020-08-07 03:00:00,2.65,-0.29,2.6658206991,0.0,0,0.0,2.65,-0.29,2.6658206991,2.7199999999999998,-0.32,2.7387588430000003,0.0,0,0.0,2.7199999999999998,-0.32,2.7387588430000003
2020-08-07 03:30:00,2.56,-0.29,2.5763734201,0.0,0,0.0,2.56,-0.29,2.5763734201,2.63,-0.32,2.6493961576,0.0,0,0.0,2.63,-0.32,2.6493961576
2020-08-07 04:00:00,2.54,-0.31,2.5588473968,0.0,0,0.0,2.54,-0.31,2.5588473968,2.6,-0.34,2.6221365334,0.0,0,0.0,2.6,-0.34,2.6221365334
2020-08-07 04:30:00,2.66,-0.26,2.6726765611000003,0.0,0,0.0,2.66,-0.26,2.6726765611000003,2.73,-0.29,2.7453597214,0.0,0,0.0,2.73,-0.29,2.7453597214
2020-08-07 05:00:00,2.7215,-0.24,2.7320619045,0.0015,0,0.0015,2.7199999999999998,-0.24,2.7305677065,2.7915,-0.27,2.8045270992,0.0015,0,0.0015,2.79,-0.27,2.8030340704
2020-08-07 05:30:00,2.8625,-0.09,2.8639144977,0.0125,0,0.0125,2.85,-0.09,2.8514206985,2.9425,-0.12,2.9449458824,0.0125,0,0.0125,2.93,-0.12,2.9324563083
2020-08-07 06:00:00,3.036,0.19,3.0419395129,0.006,0,0.006,3.03,0.19,3.0359512513,3.116,0.17,3.12063391,0.006,0,0.006,3.11,0.17,3.1146428367
2020-08-07 06:30:00,3.3055,0.18,3.3103972949,0.0055000000000000005,0,0.0055000000000000005,3.3,0.18,3.3049054449,3.3955,0.18,3.4002676733,0.0055000000000000005,0,0.0055000000000000005,3.39,0.18,3.3947753976
2020-08-07 07:00:00,3.7,0.2,3.7054014627000003,0.0,0,0.0,3.7,0.2,3.7054014627000003,3.79,0.18,3.7942719987,0.0,0,0.0,3.79,0.18,3.7942719987
2020-08-07 07:30:00,4.1,0.25,4.1076148797,0.0,0,0.0,4.1,0.25,4.1076148797,4.2,0.24,4.2068515543,0.0,0,0.0,4.2,0.24,4.2068515543
2020-08-07 08:00:00,4.48,0.25,4.4869700244,0.0,0,0.0,4.48,0.25,4.4869700244,4.61,0.42,4.6290927837,0.0,0,0.0,4.61,0.42,4.6290927837
2020-08-07 08:30:00,4.8625,0.47000000000000003,4.8851618448,0.0025,0,0.0025,4.86,0.47000000000000003,4.882673448,4.9925,0.46,5.0136470009,0.0025,0,0.0025,4.99,0.46,5.0111575509
2020-08-07 09:00:00,5.118,0.61,5.1542238989,0.008,0,0.008,5.11,0.61,5.14628021,5.258,0.61,5.2932659106,0.008,0,0.008,5.25,0.61,5.2853192903
2020-08-07 09:30:00,5.1785,0.66,5.2203890899,0.0085,0,0.0085,5.17,0.66,5.2119574058,5.3185,0.66,5.3592949396,0.0085,0,0.0085,5.31,0.66,5.350859744
2020-08-07 10:00:00,5.072,0.68,5.1173805799,0.022,0,0.022,5.05,0.68,5.095576513,5.202,0.68,5.2462561889,0.022,0,0.022,5.18,0.68,5.224442554
2020-08-07 10:30:00,5.062,0.68,5.1074694321,0.022,0,0.022,5.04,0.68,5.0856661314,5.192,0.68,5.236340707,0.022,0,0.022,5.17,0.68,5.214527783
2020-08-07 11:00:00,4.985,0.75,5.0411035498,0.025,0,0.025,4.96,0.75,5.0163831592,5.115,0.74,5.1682516386,0.025,0,0.025,5.09,0.74,5.1435104744
2020-08-07 11:30:00,4.909,0.76,4.9674823603,0.029,0,0.029,4.88,0.76,4.9388257714,5.039,0.76,5.095990679,0.029,0,0.029,5.01,0.76,5.0673168442
2020-08-07 12:00:00,4.7925,0.76,4.852386655,0.0325,0,0.0325,4.76,0.76,4.8202904477,4.9125,0.76,4.9709411835,0.0325,0,0.0325,4.88,0.76,4.9388257714
2020-08-07 12:30:00,4.7785,0.73,4.8339385857,0.0585,0,0.0585,4.72,0.73,4.7761176702,4.8985,0.73,4.9525955064,0.0585,0,0.0585,4.84,0.73,4.894742077
2020-08-07 13:00:00,4.676,0.73,4.7326394327,0.026000000000000002,0,0.026000000000000002,4.65,0.73,4.7069523048,4.806,0.73,4.8611249727,0.026000000000000002,0,0.026000000000000002,4.78,0.73,4.835421388
2020-08-07 13:30:00,4.5235,0.6900000000000001,4.5758225763,0.0235,0,0.0235,4.5,0.6900000000000001,4.5525926679,4.6435,0.68,4.6930259162,0.0235,0,0.0235,4.62,0.68,4.6697751552
2020-08-07 14:00:00,4.4665,0.66,4.5149996955,0.026500000000000003,0,0.026500000000000003,4.44,0.66,4.4887860274,4.5765,0.66,4.6238460452,0.026500000000000003,0,0.026500000000000003,4.55,0.66,4.597618949
2020-08-07 14:30:00,4.3055,0.64,4.3528071689,0.025500000000000002,0,0.025500000000000002,4.28,0.64,4.3275859321,4.4255,0.64,4.4715377948,0.025500000000000002,0,0.025500000000000002,4.4,0.64,4.4463018341
2020-08-07 15:00:00,4.1785,0.5700000000000001,4.2171983887,0.0385,0,0.0385,4.14,0.5700000000000001,4.1790549171,4.2885,0.56,4.3249083516,0.0385,0,0.0385,4.25,0.56,4.2867353546
2020-08-07 15:30:00,4.0105,0.42,4.0324322995,0.0405,0,0.0405,3.9699999999999998,0.42,3.9921548066,4.1105,0.41000000000000003,4.1308970273,0.0405,0,0.0405,4.07,0.41000000000000003,4.0905989781
2020-08-07 16:00:00,4.063,0.44,4.0867553144,0.093,0,0.093,3.9699999999999998,0.44,3.9943084508,4.163,0.42,4.1841330046,0.093,0,0.093,4.07,0.42,4.0916133737
2020-08-07 16:30:00,4.136,0.41000000000000003,4.1562718872,0.136,0,0.136,4.0,0.41000000000000003,4.0209575974,4.236,0.4,4.2548438279,0.136,0,0.136,4.1,0.4,4.1194659848
2020-08-07 17:00:00,4.601,0.36,4.6150624048,0.131,0,0.131,4.47,0.36,4.4844732132,4.711,0.35000000000000003,4.7239835944,0.131,0,0.131,4.58,0.35000000000000003,4.5933538945
2020-08-07 17:30:00,4.83,0.34,4.8419520857,0.17,0,0.17,4.66,0.34,4.6723869703,4.95,0.33,4.9609878049,0.17,0,0.17,4.78,0.33,4.7913776724
2020-08-07 18:00:00,4.927,0.30000000000000004,4.9361248971,0.177,0,0.177,4.75,0.30000000000000004,4.7594642556,5.047,0.29,5.0553248165,0.177,0,0.177,4.87,0.29,4.878626856
2020-08-07 18:30:00,4.9025,0.28,4.9104894104,0.0925,0,0.0925,4.8100000000000005,0.28,4.8181427957,5.0225,0.26,5.0292252137,0.0925,0,0.0925,4.93,0.26,4.9368512232
2020-08-07 19:00:00,4.8485,0.27,4.8560119697,0.08850000000000001,0,0.08850000000000001,4.76,0.27,4.7676514134,4.9685,0.25,4.9747856486,0.08850000000000001,0,0.08850000000000001,4.88,0.25,4.8863994925
2020-08-07 19:30:00,4.7235,0.27,4.7312104424,0.1635,0,0.1635,4.5600000000000005,0.27,4.5679864273,4.8435,0.25,4.8499476544,0.1635,0,0.1635,4.68,0.25,4.6866725936
2020-08-07 20:00:00,4.657,0.25,4.663705501,0.157,0,0.157,4.5,0.25,4.5069390943,4.767,0.23,4.7725453377000004,0.157,0,0.157,4.61,0.23,4.6157339611
2020-08-07 20:30:00,4.525,0.25,4.5319008153,0.125,0,0.125,4.4,0.25,4.4070965499,4.635,0.23,4.6407030717,0.125,0,0.125,4.51,0.23,4.5158609367
2020-08-07 21:00:00,4.3215,0.25,4.3287252454,0.1315,0,0.1315,4.19,0.25,4.1974516078,4.4315,0.23,4.4374646196,0.1315,0,0.1315,4.3,0.23,4.3061467694
2020-08-07 21:30:00,4.376,0.25,4.3831354074,0.126,0,0.126,4.25,0.25,4.2573465915,4.476,0.23,4.4819053984,0.126,0,0.126,4.35,0.23,4.356076216
2020-08-07 22:00:00,4.167,0.23,4.1733426651,0.23700000000000002,0,0.23700000000000002,3.93,0.23,3.9367245268,4.267,0.22,4.2726676679,0.23700000000000002,0,0.23700000000000002,4.03,0.22,4.0360004955
2020-08-07 22:30:00,3.901,0.23,3.9077744305,0.231,0,0.231,3.67,0.23,3.6772000218,3.991,0.22,3.9970590438,0.231,0,0.231,3.76,0.22,3.7664306711
2020-08-07 23:00:00,3.5695,0.13,3.5718664939,0.1595,0,0.1595,3.41,0.13,3.4124771062,3.6595,0.2,3.6649611526,0.1595,0,0.1595,3.5,0.2,3.5057096286
2020-08-07 23:30:00,3.283,-0.25,3.2925049734,0.163,0,0.163,3.12,-0.25,3.13,3.363,-0.22,3.3701882737,0.163,0,0.163,3.2,-0.22,3.2075535849
2020-08-08 00:00:00,3.0725,-0.23,3.0810965986,0.2525,0,0.2525,2.8200000000000003,-0.23,2.8293638861,3.1425,-0.22,3.1501914624,0.2525,0,0.2525,2.89,-0.22,2.8983616061
2020-08-08 00:30:00,2.9859999999999998,-0.24,2.9956294831,0.276,0,0.276,2.71,-0.24,2.7206065500000003,3.046,-0.26,3.0570763811,0.276,0,0.276,2.77,-0.26,2.7821754078
2020-08-08 01:00:00,2.7984999999999998,-0.24,2.8087723742,0.34850000000000003,0,0.34850000000000003,2.45,-0.24,2.461727036,2.8685,-0.26,2.8802590595,0.34850000000000003,0,0.34850000000000003,2.52,-0.26,2.5333771926
2020-08-08 01:30:00,2.8915,-0.23,2.9006330775,0.3815,0,0.3815,2.51,-0.23,2.5205158202,2.9515000000000002,-0.26,2.9629296735,0.3815,0,0.3815,2.5700000000000003,-0.26,2.5831182706
2020-08-08 02:00:00,2.8185000000000002,-0.24,2.8286997455,0.3985,0,0.3985,2.42,-0.24,2.4318717071,2.8785,-0.28,2.8920861415,0.3985,0,0.3985,2.48,-0.28,2.4957563984
2020-08-08 02:30:00,2.7005,-0.24,2.7111437162,0.3905,0,0.3905,2.31,-0.24,2.322434068,2.7605,-0.28,2.7746639887,0.3905,0,0.3905,2.37,-0.28,2.3864827676
2020-08-08 03:00:00,2.5795,-0.24,2.5906408956,0.3995,0,0.3995,2.18,-0.24,2.1931712199,2.6295,-0.28,2.6443657557,0.3995,0,0.3995,2.23,-0.28,2.2475097330000002
2020-08-08 03:30:00,2.491,-0.24,2.5025349148,0.35100000000000003,0,0.35100000000000003,2.14,-0.24,2.1534158911,2.541,-0.26,2.5542672139,0.35100000000000003,0,0.35100000000000003,2.19,-0.26,2.2053797859
2020-08-08 04:00:00,2.4725,-0.24,2.4841208203000003,0.3325,0,0.3325,2.14,-0.24,2.1534158911,2.5225,-0.26,2.5358640046,0.3325,0,0.3325,2.19,-0.26,2.2053797859
2020-08-08 04:30:00,2.4065,-0.26,2.4205045445,0.3665,0,0.3665,2.04,-0.26,2.0565018843,2.4665,-0.29,2.4834899335,0.3665,0,0.3665,2.1,-0.29,2.1199292441
2020-08-08 05:00:00,2.424,-0.25,2.4368578128,0.334,0,0.334,2.09,-0.25,2.1048990475,2.474,-0.29,2.4909387789,0.334,0,0.334,2.14,-0.29,2.1595601404
2020-08-08 05:30:00,2.4695,-0.25,2.4821221263,0.3795,0,0.3795,2.09,-0.25,2.1048990475,2.5195,-0.29,2.5361349037,0.3795,0,0.3795,2.14,-0.29,2.1595601404
2020-08-08 06:00:00,2.5335,-0.24,2.5448422839,0.35350000000000004,0,0.35350000000000004,2.18,-0.24,2.1931712199,2.5935,-0.26,2.6065,0.35350000000000004,0,0.35350000000000004,2.24,-0.26,2.2550388023
2020-08-08 06:30:00,2.683,-0.22,2.6920046434,0.333,0,0.333,2.35,-0.22,2.3602754077,2.743,-0.25,2.7543690748,0.333,0,0.333,2.41,-0.25,2.422932108
2020-08-08 07:00:00,2.873,-0.2,2.879952951,0.323,0,0.323,2.55,-0.2,2.5578311125,2.933,-0.23,2.9420042488,0.323,0,0.323,2.61,-0.23,2.6201145013
2020-08-08 07:30:00,3.1495,-0.16,3.1535615183,0.3295,0,0.3295,2.8200000000000003,-0.16,2.82453536,3.2195,-0.18,3.2245279112,0.3295,0,0.3295,2.89,-0.18,2.8956001105
2020-08-08 08:00:00,3.458,0.14,3.4608328477,0.34800000000000003,0,0.34800000000000003,3.11,0.14,3.1131495306,3.5380000000000003,0.16,3.5416160153,0.34800000000000003,0,0.34800000000000003,3.19,0.16,3.1940100188000002
2020-08-08 08:30:00,3.7415000000000003,0.14,3.7441183542000003,0.36150000000000004,0,0.36150000000000004,3.38,0.14,3.3828981658,3.8315,0.19,3.8362080561000003,0.36150000000000004,0,0.36150000000000004,3.47,0.19,3.4751978361
2020-08-08 09:00:00,3.955,0.23,3.9616820922000002,0.275,0,0.275,3.68,0.23,3.6871804946,4.055,0.22,4.0609635556,0.275,0,0.275,3.7800000000000002,0.22,3.786396704
2020-08-08 09:30:00,4.1495,0.28,4.1589361921,0.3395,0,0.3395,3.81,0.28,3.8202748592,4.2495,0.26,4.2574464471,0.3395,0,0.3395,3.91,0.26,3.9186349664
2020-08-08 10:00:00,4.161,0.31,4.1725317255,0.341,0,0.341,3.8200000000000003,0.31,3.8325578926,4.261,0.30000000000000004,4.2715478459,0.341,0,0.341,3.92,0.30000000000000004,3.9314628321000002
2020-08-08 10:30:00,4.0635,0.31,4.0753076264,0.21350000000000002,0,0.21350000000000002,3.85,0.31,3.8624603558,4.1635,0.30000000000000004,4.1742942218,0.21350000000000002,0,0.21350000000000002,3.95,0.30000000000000004,3.9613760236
2020-08-08 11:00:00,3.966,0.34,3.9805471986,0.216,0,0.216,3.75,0.34,3.7653817868,4.056,0.33,4.0694024131,0.216,0,0.216,3.84,0.33,3.8541536036
2020-08-08 11:30:00,3.891,0.37,3.9085522895,0.231,0,0.231,3.66,0.37,3.6786546454,3.991,0.36,4.0072036384,0.231,0,0.231,3.76,0.36,3.7771947262000003
2020-08-08 12:00:00,3.7465,0.34,3.7618960977,0.2665,0,0.2665,3.48,0.34,3.4965697476,3.8365,0.33,3.8506664683,0.2665,0,0.2665,3.5700000000000003,0.33,3.5852196585
2020-08-08 12:30:00,3.7395,0.32,3.7531666963,0.3395,0,0.3395,3.4,0.32,3.4150256222,3.8195,0.31,3.8320595311,0.3395,0,0.3395,3.48,0.31,3.4937801877
2020-08-08 13:00:00,3.5645,0.30000000000000004,3.5771022141,0.3845,0,0.3845,3.18,0.30000000000000004,3.194119597,3.6445,0.29,3.6560197278,0.3845,0,0.3845,3.26,0.29,3.2728733553
2020-08-08 13:30:00,3.456,0.30000000000000004,3.4689963967,0.316,0,0.316,3.14,0.30000000000000004,3.1542986541999998,3.536,0.29,3.5478720383,0.316,0,0.316,3.22,0.29,3.2330326321
2020-08-08 14:00:00,3.3045,0.23,3.312494566,0.3245,0,0.3245,2.98,0.23,2.9888626599,3.3745,0.22,3.3816638287,0.3245,0,0.3245,3.05,0.22,3.0579241325
2020-08-08 14:30:00,3.216,0.25,3.2257024041,0.376,0,0.376,2.84,0.25,2.8509822869,3.296,0.22,3.3033340733,0.376,0,0.376,2.92,0.22,2.9282759433
2020-08-08 15:00:00,3.1655,0.24,3.1745850516,0.41550000000000004,0,0.41550000000000004,2.75,0.24,2.7604528614,3.2255,0.22,3.2329940071,0.41550000000000004,0,0.41550000000000004,2.81,0.22,2.8185989427
2020-08-08 15:30:00,3.141,0.22,3.1486951266,0.331,0,0.331,2.81,0.22,2.8185989427,3.211,0.21,3.2178596924,0.331,0,0.331,2.88,0.21,2.8876461002
2020-08-08 16:00:00,3.233,0.22,3.2404766625,0.383,0,0.383,2.85,0.22,2.8584786163,3.303,0.2,3.3090495614,0.383,0,0.383,2.92,0.2,2.9268413008
2020-08-08 16:30:00,3.392,0.21,3.3984943725,0.372,0,0.372,3.02,0.21,3.0272925197,3.472,0.2,3.4777555981,0.372,0,0.372,3.1,0.2,3.1064449134
2020-08-08 17:00:00,3.7245,0.21,3.73041556,0.4445,0,0.4445,3.2800000000000002,0.21,3.2867156859,3.8145,0.2,3.8197395525999998,0.4445,0,0.4445,3.37,0.2,3.3759295016
2020-08-08 17:30:00,4.1105,0.21,4.1158608152,0.5005000000000001,0,0.5005000000000001,3.61,0.21,3.6161028746,4.2005,0.2,4.2052586425,0.5005000000000001,0,0.5005000000000001,3.7,0.2,3.7054014627000003
2020-08-08 18:00:00,4.3265,0.21,4.3315935001,0.5465,0,0.5465,3.7800000000000002,0.21,3.7858288392,4.4265,0.2,4.4310159388,0.5465,0,0.5465,3.88,0.2,3.8851512197
2020-08-08 18:30:00,4.329,0.19,4.3331675481,0.529,0,0.529,3.8,0.19,3.804747035,4.419,0.18,4.4226644684,0.529,0,0.529,3.89,0.18,3.8941622976
2020-08-08 19:00:00,4.3645,0.19,4.3686336823,0.6145,0,0.6145,3.75,0.19,3.7548102482,4.4645,0.18,4.4681271524,0.6145,0,0.6145,3.85,0.18,3.8542054953
2020-08-08 19:30:00,4.3745,0.19,4.3786242417,0.5045000000000001,0,0.5045000000000001,3.87,0.19,3.8746612755000003,4.4745,0.18,4.4781190527,0.5045000000000001,0,0.5045000000000001,3.9699999999999998,0.18,3.9740785095
2020-08-08 20:00:00,4.356,0.19,4.3601417408,0.466,0,0.466,3.89,0.19,3.8946373387,4.456,0.18,4.4596340657,0.466,0,0.466,3.99,0.18,3.9940580867
2020-08-08 20:30:00,4.207,0.22,4.2127483903,0.487,0,0.487,3.7199999999999998,0.22,3.7264996981,4.297,0.2,4.301651892,0.487,0,0.487,3.81,0.2,3.8152457326
2020-08-08 21:00:00,4.116,0.16,4.1191086414,0.396,0,0.396,3.7199999999999998,0.16,3.7234392704,4.206,0.19,4.2102893012,0.396,0,0.396,3.81,0.19,3.814734591
2020-08-08 21:30:00,4.0475,0.03,4.0476111782,0.3675,0,0.3675,3.68,0.03,3.6801222806,4.1375,0.05,4.1378021038,0.3675,0,0.3675,3.77,0.05,3.7703315504
2020-08-08 22:00:00,3.9655,-0.18,3.969583133,0.29550000000000004,0,0.29550000000000004,3.67,-0.18,3.6744115175000003,4.0555,-0.17,4.0590614987,0.29550000000000004,0,0.29550000000000004,3.76,-0.17,3.7638411231
2020-08-08 22:30:00,3.6985,-0.18,3.7028775635,0.3385,0,0.3385,3.36,-0.18,3.3648179743,3.7885,-0.23,3.7954752337,0.3385,0,0.3385,3.45,-0.23,3.457658167
2020-08-08 23:00:00,3.3890000000000002,-0.22,3.3961332424,0.339,0,0.339,3.05,-0.22,3.0579241325,3.459,-0.25,3.4680226355,0.339,0,0.339,3.12,-0.25,3.13
2020-08-08 23:30:00,3.198,-0.23,3.2062601267,0.398,0,0.398,2.8,-0.23,2.8094305473,3.268,-0.27,3.2791346419,0.398,0,0.398,2.87,-0.27,2.8826723713
2020-08-09 00:00:00,2.979,-0.23,2.9878656262,0.519,0,0.519,2.46,-0.23,2.4707286375,3.039,-0.27,3.0509705013,0.519,0,0.519,2.52,-0.27,2.5344230113
2020-08-09 00:30:00,2.9265,-0.23,2.9355241866,0.5365,0,0.5365,2.39,-0.23,2.4010414407000003,2.9865,-0.25,2.9969454867,0.5365,0,0.5365,2.45,-0.25,2.4627220712
2020-08-09 01:00:00,2.732,-0.23,2.741664458,0.552,0,0.552,2.18,-0.23,2.1920994503,2.782,-0.27,2.7950713765,0.552,0,0.552,2.23,-0.27,2.2462858233
2020-08-09 01:30:00,2.865,-0.23,2.8742172848000003,0.515,0,0.515,2.35,-0.23,2.3612284938,2.925,-0.27,2.9374351057,0.515,0,0.515,2.41,-0.27,2.4250773184
2020-08-09 02:00:00,2.7925,-0.24,2.8027943646,0.4425,0,0.4425,2.35,-0.24,2.3622235288,2.8525,-0.27,2.8652497710000002,0.4425,0,0.4425,2.41,-0.27,2.4250773184
2020-08-09 02:30:00,2.7135,-0.24,2.7240929224,0.42350000000000004,0,0.42350000000000004,2.29,-0.24,2.3025420734,2.7735000000000003,-0.27,2.7866112485,0.42350000000000004,0,0.42350000000000004,2.35,-0.27,2.3654597862
2020-08-09 03:00:00,2.5435,-0.27,2.5577905016,0.4335,0,0.4335,2.11,-0.27,2.1272047386,2.6035,-0.29,2.6196015441,0.4335,0,0.4335,2.17,-0.29,2.189292123
2020-08-09 03:30:00,2.4945,-0.25,2.5069962605000002,0.41450000000000004,0,0.41450000000000004,2.08,-0.25,2.0949701669,2.5545,-0.28,2.5697996517,0.41450000000000004,0,0.41450000000000004,2.14,-0.28,2.1582400237
2020-08-09 04:00:00,2.409,-0.25,2.4219374476,0.46900000000000003,0,0.46900000000000003,1.94,-0.25,1.9560419218,2.459,-0.28,2.4748900986,0.46900000000000003,0,0.46900000000000003,1.99,-0.28,2.0096019506
2020-08-09 04:30:00,2.3505000000000003,-0.28,2.3671185543,0.3805,0,0.3805,1.97,-0.28,1.9897989848000002,2.4105,-0.31,2.4303518778,0.3805,0,0.3805,2.03,-0.31,2.05353354
2020-08-09 05:00:00,2.3235,-0.26,2.3380017643,0.4435,0,0.4435,1.88,-0.26,1.8978935692,2.3635,-0.29,2.3812249474,0.4435,0,0.4435,1.92,-0.29,1.9417775362
2020-08-09 05:30:00,2.393,-0.26,2.4070830896,0.493,0,0.493,1.9,-0.26,1.9177069641000002,2.443,-0.29,2.4601522311,0.493,0,0.493,1.9500000000000002,-0.29,1.9714461697
