Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-09 06:00:00,2.4095,-0.26,2.4234872085,0.4595,0,0.4595,1.9500000000000002,-0.26,1.9672569736,2.4595000000000002,-0.29,2.4765379565,0.4595,0,0.4595,2.0,-0.29,2.0209156341
2020-08-09 06:30:00,2.4715,-0.28,2.487310244,0.3715,0,0.3715,2.1,-0.28,2.1185844331,2.5215,-0.31,2.5404846486,0.3715,0,0.3715,2.15,-0.31,2.1722338732
2020-08-09 07:00:00,2.563,-0.26,2.5761539162,0.433,0,0.433,2.13,-0.26,2.1458098704,2.613,-0.29,2.6290433621,0.433,0,0.433,2.18,-0.29,2.1992044016
2020-08-09 07:30:00,2.821,-0.24,2.8311907389,0.461,0,0.461,2.36,-0.24,2.3721720005,2.8810000000000002,-0.26,2.8927082466,0.461,0,0.461,2.42,-0.26,2.4339268683
2020-08-09 08:00:00,3.0695,-0.22,3.0773739211,0.46950000000000003,0,0.46950000000000003,2.6,-0.22,2.6092910915000003,3.1395,-0.25,3.1494380848,0.46950000000000003,0,0.46950000000000003,2.67,-0.25,2.6816785788
2020-08-09 08:30:00,3.3155,-0.2,3.321526795,0.3255,0,0.3255,2.99,-0.2,2.9966814979,3.3855,-0.23,3.3933037368,0.3255,0,0.3255,3.06,-0.23,3.0686316169
2020-08-09 09:00:00,3.6,-0.13,3.6023464575,0.35000000000000003,0,0.35000000000000003,3.25,-0.13,3.2525989608,3.69,-0.18,3.6943876353,0.35000000000000003,0,0.35000000000000003,3.34,-0.18,3.3448467827
2020-08-09 09:30:00,3.789,0.12,3.7908997613,0.379,0,0.379,3.41,0.12,3.4121107837,3.879,0.13,3.8811777852000002,0.379,0,0.379,3.5,0.13,3.5024134536
2020-08-09 10:00:00,3.807,0.21,3.8127875629,0.40700000000000003,0,0.40700000000000003,3.4,0.21,3.4064791207000003,3.8970000000000002,0.19,3.9016290188,0.40700000000000003,0,0.40700000000000003,3.49,0.19,3.4951680932
2020-08-09 10:30:00,3.8025,0.21,3.8082944017,0.2625,0,0.2625,3.54,0.21,3.5462233432,3.8925,0.19,3.8971343639000002,0.2625,0,0.2625,3.63,0.19,3.6349690508
2020-08-09 11:00:00,3.8575,0.24,3.8649587643,0.2175,0,0.2175,3.64,0.24,3.6479035075,3.9575,0.23,3.9641778782,0.2175,0,0.2175,3.74,0.23,3.7470655185
2020-08-09 11:30:00,3.8175,0.26,3.8263437182,0.1975,0,0.1975,3.62,0.26,3.6293250061,3.9075,0.24,3.9148635034,0.1975,0,0.1975,3.71,0.24,3.7177546987
2020-08-09 12:00:00,3.732,0.26,3.7410458431,0.152,0,0.152,3.58,0.26,3.5894289239,3.822,0.24,3.8295279082,0.152,0,0.152,3.67,0.24,3.6778390394000002
2020-08-09 12:30:00,3.7335000000000003,0.26,3.7425422175,0.20350000000000001,0,0.20350000000000001,3.5300000000000002,0.26,3.5395621198000002,3.8235,0.24,3.8310249607999998,0.20350000000000001,0,0.20350000000000001,3.62,0.24,3.6279470779
2020-08-09 13:00:00,3.6,0.26,3.6093766775000002,0.26,0,0.26,3.34,0.26,3.350104476,3.69,0.23,3.697161073,0.26,0,0.26,3.43,0.23,3.4377027213
2020-08-09 13:30:00,3.4825,0.23,3.4900868542,0.24250000000000002,0,0.24250000000000002,3.24,0.23,3.2481533215,3.5625,0.22,3.5692865183,0.24250000000000002,0,0.24250000000000002,3.32,0.22,3.3272811724
2020-08-09 14:00:00,3.2785,0.23,3.2865578118,0.3285,0,0.3285,2.95,0.23,2.9589525174,3.3485,0.22,3.3557193342,0.3285,0,0.3285,3.02,0.22,3.028002642
2020-08-09 14:30:00,3.2,0.23,3.2082549774,0.33,0,0.33,2.87,0.23,2.8792012781,3.27,0.22,3.277392256,0.33,0,0.33,2.94,0.22,2.9482198018
2020-08-09 15:00:00,3.1855,0.21,3.1924144859,0.35550000000000004,0,0.35550000000000004,2.83,0.21,2.8377808231,3.2555,0.2,3.2616376638,0.35550000000000004,0,0.35550000000000004,2.9,0.2,2.9068883707
2020-08-09 15:30:00,3.205,0.2,3.2112341864,0.405,0,0.405,2.8,0.2,2.8071337695,3.285,0.2,3.2910826485999998,0.405,0,0.405,2.88,0.2,2.8869360921
2020-08-09 16:00:00,3.3,0.2,3.306055051,0.37,0,0.37,2.93,0.2,2.9368180059,3.37,0.2,3.3759295016,0.37,0,0.37,3.0,0.2,3.0066592757
2020-08-09 16:30:00,3.484,0.2,3.4897358066,0.444,0,0.444,3.04,0.2,3.0465718439,3.5540000000000003,0.18,3.5585553248,0.444,0,0.444,3.11,0.18,3.1152046482
2020-08-09 17:00:00,3.7115,0.2,3.7168847507000002,0.42150000000000004,0,0.42150000000000004,3.29,0.2,3.2960734215,3.8015,0.18,3.8057590899,0.42150000000000004,0,0.42150000000000004,3.38,0.18,3.384789506
2020-08-09 17:30:00,4.0445,0.2,4.0494419677,0.5045000000000001,0,0.5045000000000001,3.54,0.2,3.5456452163,4.1345,0.18,4.138416394,0.5045000000000001,0,0.5045000000000001,3.63,0.18,3.6344600699000003
2020-08-09 18:00:00,4.4625,0.2,4.4669795444,0.41250000000000003,0,0.41250000000000003,4.05,0.2,4.0549352646,4.5625,0.2,4.5668814578,0.41250000000000003,0,0.41250000000000003,4.15,0.2,4.1548164821
2020-08-09 18:30:00,4.6205,0.2,4.6248265103,0.4605,0,0.4605,4.16,0.2,4.1648049174,4.7205,0.2,4.7247349397,0.4605,0,0.4605,4.26,0.2,4.2646922515
2020-08-09 19:00:00,4.605,0.2,4.6093410592,0.41500000000000004,0,0.41500000000000004,4.19,0.2,4.1947705539,4.715,0.2,4.7192398751999995,0.41500000000000004,0,0.41500000000000004,4.3,0.2,4.30464865
2020-08-09 19:30:00,4.4845,0.14,4.4866847727,0.34450000000000003,0,0.34450000000000003,4.14,0.14,4.1423664734,4.5845,0.15,4.5869532644,0.34450000000000003,0,0.34450000000000003,4.24,0.15,4.2426524722
2020-08-09 20:00:00,4.3525,-0.04,4.3526837985,0.3425,0,0.3425,4.01,-0.04,4.0101994963,4.4525,-0.06,4.4529042489,0.3425,0,0.3425,4.11,-0.06,4.1104379329
2020-08-09 20:30:00,4.195,-0.16,4.1980501426,0.34500000000000003,0,0.34500000000000003,3.85,-0.16,3.853323241,4.295,-0.21,4.300130812,0.34500000000000003,0,0.34500000000000003,3.95,-0.21,3.9555783395
2020-08-09 21:00:00,4.146,-0.19,4.1503513104,0.336,0,0.336,3.81,-0.19,3.814734591,4.246,-0.21,4.2511899511,0.336,0,0.336,3.91,-0.21,3.9156353252000002
2020-08-09 21:30:00,4.1485,-0.21,4.1538117735,0.3685,0,0.3685,3.7800000000000002,-0.21,3.7858288392,4.2485,-0.23,4.2547211718,0.3685,0,0.3685,3.88,-0.23,3.8868110322
2020-08-09 22:00:00,3.924,-0.21,3.9296152483,0.404,0,0.404,3.52,-0.21,3.5262586405,4.014,-0.23,4.0205840372,0.404,0,0.404,3.61,-0.23,3.6173194495
2020-08-09 22:30:00,3.6470000000000002,-0.25,3.655558644,0.367,0,0.367,3.2800000000000002,-0.25,3.2895136419,3.727,-0.23,3.7340901167,0.367,0,0.367,3.36,-0.23,3.3678628238
2020-08-09 23:00:00,3.3575,-0.25,3.3667946552,0.3175,0,0.3175,3.04,-0.25,3.0502622838,3.4375,-0.27,3.4480873321,0.3175,0,0.3175,3.12,-0.27,3.1316609012
2020-08-09 23:30:00,3.115,-0.25,3.125016,0.305,0,0.305,2.81,-0.25,2.8210990766,3.185,-0.27,3.1964237829,0.305,0,0.305,2.88,-0.27,2.8926285624
2020-08-10 00:00:00,2.8375,-0.26,2.8493869955,0.3075,0,0.3075,2.5300000000000002,-0.26,2.5433245959,2.8975,-0.29,2.9119763478,0.3075,0,0.3075,2.59,-0.29,2.6061849512
2020-08-10 00:30:00,2.8200000000000003,-0.26,2.8319604517,0.28,0,0.28,2.54,-0.26,2.5532724101,2.88,-0.29,2.8945638704,0.28,0,0.28,2.6,-0.29,2.6161230858
2020-08-10 01:00:00,2.6870000000000003,-0.26,2.6995497773,0.267,0,0.267,2.42,-0.26,2.4339268683,2.757,-0.29,2.7722101291,0.267,0,0.267,2.49,-0.29,2.5068306684
2020-08-10 01:30:00,2.7745,-0.26,2.7866557466,0.2645,0,0.2645,2.51,-0.26,2.5234302051,2.8345000000000002,-0.30000000000000004,2.8503316035,0.2645,0,0.2645,2.5700000000000003,-0.30000000000000004,2.5874504826
2020-08-10 02:00:00,2.7445,-0.26,2.7567880314,0.24450000000000002,0,0.24450000000000002,2.5,-0.26,2.5134836383,2.8045,-0.30000000000000004,2.8205,0.24450000000000002,0,0.24450000000000002,2.56,-0.30000000000000004,2.5775181862
2020-08-10 02:30:00,2.684,-0.27,2.6975462925,0.264,0,0.264,2.42,-0.27,2.4350154004,2.7439999999999998,-0.30000000000000004,2.7603507024000002,0.264,0,0.264,2.48,-0.30000000000000004,2.4980792622
2020-08-10 03:00:00,2.564,-0.27,2.5781768752,0.304,0,0.304,2.26,-0.27,2.2760711764,2.624,-0.28,2.6388967392,0.304,0,0.304,2.32,-0.28,2.336835467
2020-08-10 03:30:00,2.4905,-0.25,2.5030162305,0.29050000000000004,0,0.29050000000000004,2.2,-0.25,2.2141589825,2.5505,-0.28,2.5658235033,0.29050000000000004,0,0.29050000000000004,2.26,-0.28,2.2772790782
2020-08-10 04:00:00,2.416,-0.27,2.4310401066000003,0.216,0,0.216,2.2,-0.27,2.2165062599,2.476,-0.30000000000000004,2.4941082575,0.216,0,0.216,2.26,-0.30000000000000004,2.2798245547000002
2020-08-10 04:30:00,2.5115,-0.23,2.5220095658,0.36150000000000004,0,0.36150000000000004,2.15,-0.23,2.1622673285,2.5615,-0.26,2.5746615797,0.36150000000000004,0,0.36150000000000004,2.2,-0.26,2.215310362
2020-08-10 05:00:00,2.56,-0.19,2.5670410982,0.58,0,0.58,1.98,-0.19,1.9890952717000001,2.61,-0.22,2.6192556194,0.58,0,0.58,2.03,-0.22,2.0418863827
2020-08-10 05:30:00,2.641,-0.19,2.6478257118,0.431,0,0.431,2.21,-0.19,2.2181523843,2.691,-0.22,2.6999779629000003,0.431,0,0.431,2.26,-0.22,2.2706827167
2020-08-10 06:00:00,2.8405,0.03,2.8406584184,0.2605,0,0.2605,2.58,0.03,2.5801744127,2.9105,0.01,2.9105171791,0.2605,0,0.2605,2.65,0.01,2.6500188679
2020-08-10 06:30:00,3.2185,0.16,3.2224745538,0.34850000000000003,0,0.34850000000000003,2.87,0.16,2.8744564704,3.2885,0.14,3.291478733,0.34850000000000003,0,0.34850000000000003,2.94,0.14,2.9433314458
2020-08-10 07:00:00,3.495,0.16,3.4986604579,0.295,0,0.295,3.2,0.16,3.2039975031,3.575,0.14,3.5777402086,0.295,0,0.295,3.2800000000000002,0.14,3.2829864453
2020-08-10 07:30:00,3.9045,0.21,3.9101432519,0.23450000000000001,0,0.23450000000000001,3.67,0.21,3.6760032644000002,3.9945,0.19,3.9990161603,0.23450000000000001,0,0.23450000000000001,3.76,0.19,3.7647974713
2020-08-10 08:00:00,4.3225,0.31,4.3336019949,0.2725,0,0.2725,4.05,0.31,4.0618468706,4.4225,0.29,4.4319979975,0.2725,0,0.2725,4.15,0.29,4.1601201906
2020-08-10 08:30:00,4.6955,0.46,4.7179784071,0.3255,0,0.3255,4.37,0.46,4.3941438301,4.8055,0.45,4.8265236195,0.3255,0,0.3255,4.48,0.45,4.5025437255
2020-08-10 09:00:00,4.83,0.52,4.8579110737,0.31,0,0.31,4.52,0.52,4.549813183,4.95,0.51,4.9762033720000005,0.31,0,0.31,4.64,0.51,4.6679438728000004
2020-08-10 09:30:00,4.9345,0.53,4.9628812448,0.4545,0,0.4545,4.48,0.53,4.5112415143,5.0445,0.52,5.0712306445,0.4545,0,0.4545,4.59,0.52,4.6193614277
2020-08-10 10:00:00,4.949,0.5700000000000001,4.981716672,0.519,0,0.519,4.43,0.5700000000000001,4.4665198981,5.069,0.56,5.0998393112,0.519,0,0.519,4.55,0.56,4.5843320124
2020-08-10 10:30:00,4.9785,0.59,5.0133384336,0.47850000000000004,0,0.47850000000000004,4.5,0.59,4.5385129723,5.0985,0.58,5.1313840482,0.47850000000000004,0,0.47850000000000004,4.62,0.58,4.6562645973
2020-08-10 11:00:00,4.966,0.66,5.0096662563,0.546,0,0.546,4.42,0.66,4.4690043634,5.076,0.66,5.118727967,0.546,0,0.546,4.53,0.66,4.5778269954
2020-08-10 11:30:00,4.8285,0.6900000000000001,4.8775518706,0.5785,0,0.5785,4.25,0.6900000000000001,4.3056474542,4.9385,0.6900000000000001,4.9864699187,0.5785,0,0.5785,4.36,0.6900000000000001,4.4142609801
2020-08-10 12:00:00,4.703,0.6900000000000001,4.7533471365,0.513,0,0.513,4.19,0.6900000000000001,4.2464337979,4.813,0.6900000000000001,4.8622082432,0.513,0,0.513,4.3,0.6900000000000001,4.3550086108
2020-08-10 12:30:00,4.728,0.6900000000000001,4.7780837163,0.448,0,0.448,4.28,0.6900000000000001,4.3352623911,4.848,0.6900000000000001,4.8968565427,0.448,0,0.448,4.4,0.6900000000000001,4.4537736808
2020-08-10 13:00:00,4.6705,0.6900000000000001,4.7211937315,0.3705,0,0.3705,4.3,0.6900000000000001,4.3550086108,4.7805,0.6900000000000001,4.8300393632,0.3705,0,0.3705,4.41,0.6900000000000001,4.4636532123
2020-08-10 13:30:00,4.5125,0.62,4.5548936596,0.3825,0,0.3825,4.13,0.62,4.1762782474,4.6225000000000005,0.61,4.6625750664000005,0.3825,0,0.3825,4.24,0.61,4.2836549814
2020-08-10 14:00:00,4.368,0.61,4.4103881915,0.338,0,0.338,4.03,0.61,4.0759048075,4.468,0.6000000000000001,4.5081064761,0.338,0,0.338,4.13,0.6000000000000001,4.1733559637
2020-08-10 14:30:00,4.362,0.59,4.4017205727,0.272,0,0.272,4.09,0.59,4.1323359012,4.462,0.58,4.4995381985,0.272,0,0.272,4.19,0.58,4.2299527184
2020-08-10 15:00:00,4.302,0.59,4.3422694527,0.342,0,0.342,3.96,0.59,4.0037107788,4.402,0.58,4.4400454953,0.342,0,0.342,4.06,0.58,4.1012193309
2020-08-10 15:30:00,4.3185,0.59,4.3586170112,0.4385,0,0.4385,3.88,0.59,3.9246018906,4.4185,0.58,4.4564046327,0.4385,0,0.4385,3.98,0.58,4.0220392837
2020-08-10 16:00:00,4.2935,0.56,4.3298663086,0.3135,0,0.3135,3.98,0.56,4.0192039013,4.4035,0.55,4.4377147554,0.3135,0,0.3135,4.09,0.55,4.1268147523
2020-08-10 16:30:00,4.5475,0.52,4.5771340651,0.1875,0,0.1875,4.36,0.52,4.39089968,4.6575,0.5,4.684261548,0.1875,0,0.1875,4.47,0.5,4.4978772771
2020-08-10 17:00:00,4.7515,0.46,4.7737147223,0.18150000000000002,0,0.18150000000000002,4.57,0.46,4.59309264,4.8715,0.45,4.8922400033,0.18150000000000002,0,0.18150000000000002,4.69,0.45,4.7115390267
2020-08-10 17:30:00,4.9145,0.42,4.9324142415,0.10450000000000001,0,0.10450000000000001,4.8100000000000005,0.42,4.828301979,5.0345,0.41000000000000003,5.0511672166,0.10450000000000001,0,0.10450000000000001,4.93,0.41000000000000003,4.9470193046
2020-08-10 18:00:00,4.9665,0.39,4.9817890612,0.0765,0,0.0765,4.89,0.39,4.9055274946,5.0965,0.38,5.1106469502,0.0765,0,0.0765,5.02,0.38,5.0343619258
2020-08-10 18:30:00,4.9415,0.35000000000000003,4.9538795151,0.1115,0,0.1115,4.83,0.35000000000000003,4.8426645558,5.0715,0.33,5.0822251278,0.1115,0,0.1115,4.96,0.33,4.9709657009
2020-08-10 19:00:00,5.0325,0.32,5.0426636067,0.1525,0,0.1525,4.88,0.32,4.890480549,5.1525,0.31,5.1618171461,0.1525,0,0.1525,5.0,0.31,5.0096007825
2020-08-10 19:30:00,5.0365,0.32,5.046655551,0.1565,0,0.1565,4.88,0.32,4.890480549,5.1565,0.31,5.1658099317,0.1565,0,0.1565,5.0,0.31,5.0096007825
2020-08-10 20:00:00,4.955,0.30000000000000004,4.9640734281,0.155,0,0.155,4.8,0.30000000000000004,4.8093658626,5.075,0.28,5.0827182688,0.155,0,0.155,4.92,0.28,4.9279610388
2020-08-10 20:30:00,4.815,0.30000000000000004,4.824336742,0.145,0,0.145,4.67,0.30000000000000004,4.6796260534,4.9350000000000005,0.29,4.9435134267,0.145,0,0.145,4.79,0.29,4.7987706759
2020-08-10 21:00:00,4.712,0.28,4.7203118541,0.17200000000000001,0,0.17200000000000001,4.54,0.28,4.5486261662,4.832,0.27,4.8395375812,0.17200000000000001,0,0.17200000000000001,4.66,0.27,4.6678153348
2020-08-10 21:30:00,4.753,0.27,4.760662664,0.213,0,0.213,4.54,0.27,4.5480215479,4.873,0.26,4.8799312495,0.213,0,0.213,4.66,0.26,4.6672475829
2020-08-10 22:00:00,4.4675,0.27,4.4756514889,0.1575,0,0.1575,4.31,0.27,4.3184487956,4.5775,0.24,4.583787326,0.1575,0,0.1575,4.42,0.24,4.4265110414
2020-08-10 22:30:00,4.0655,0.24,4.0725778384,0.17550000000000002,0,0.17550000000000002,3.89,0.24,3.8973965669,4.1655,0.23,4.1718449456,0.17550000000000002,0,0.17550000000000002,3.99,0.23,3.996623575
2020-08-10 23:00:00,3.738,0.15,3.7410084202,0.228,0,0.228,3.51,0.15,3.5132036662,3.8280000000000003,0.19,3.8327123555,0.228,0,0.228,3.6,0.19,3.6050104022
2020-08-10 23:30:00,3.3735,-0.22,3.3806659477,0.1835,0,0.1835,3.19,-0.22,3.1975772078,3.4535,-0.25,3.4625369673,0.1835,0,0.1835,3.27,-0.25,3.279542651
2020-08-11 00:00:00,3.0975,-0.24,3.1067839078,0.20750000000000002,0,0.20750000000000002,2.89,-0.24,2.8999482754,3.1775,-0.25,3.1873196027,0.20750000000000002,0,0.20750000000000002,2.9699999999999998,-0.25,2.9805033132
2020-08-11 00:30:00,3.021,-0.24,3.0305182725,0.251,0,0.251,2.77,-0.24,2.7803776722,3.101,-0.28,3.1136154226,0.251,0,0.251,2.85,-0.28,2.8637213552
2020-08-11 01:00:00,2.863,-0.24,2.8730417679,0.28300000000000003,0,0.28300000000000003,2.58,-0.24,2.5911387458,2.933,-0.28,2.9463348418,0.28300000000000003,0,0.28300000000000003,2.65,-0.28,2.6647513955
2020-08-11 01:30:00,2.9565,-0.24,2.9662252527,0.2765,0,0.2765,2.68,-0.24,2.6907248094,3.0265,-0.28,3.0394246577,0.2765,0,0.2765,2.75,-0.28,2.7642177917
2020-08-11 02:00:00,2.8485,-0.26,2.8603412821000003,0.23850000000000002,0,0.23850000000000002,2.61,-0.26,2.6229182221,2.9185,-0.28,2.9319007913,0.23850000000000002,0,0.23850000000000002,2.68,-0.28,2.6945871669
2020-08-11 02:30:00,2.723,-0.27,2.7363532300999998,0.233,0,0.233,2.49,-0.27,2.5045957758,2.783,-0.30000000000000004,2.7991228983000003,0.233,0,0.233,2.55,-0.30000000000000004,2.5675864153
2020-08-11 03:00:00,2.643,-0.27,2.6567553519000002,0.233,0,0.233,2.41,-0.27,2.4250773184,2.7030000000000003,-0.29,2.7185122770000003,0.233,0,0.233,2.47,-0.29,2.4869660231
2020-08-11 03:30:00,2.551,-0.26,2.5642154746,0.251,0,0.251,2.3,-0.26,2.3146490015,2.6109999999999998,-0.29,2.6270555761,0.251,0,0.251,2.36,-0.29,2.3777510383
2020-08-11 04:00:00,2.544,-0.26,2.5572516497,0.244,0,0.244,2.3,-0.26,2.3146490015,2.604,-0.28,2.6190105002,0.244,0,0.244,2.36,-0.28,2.3765521244
2020-08-11 04:30:00,2.5935,-0.26,2.6065,0.1935,0,0.1935,2.4,-0.26,2.4140422532,2.6535,-0.28,2.6682320458,0.1935,0,0.1935,2.46,-0.28,2.4758836806
2020-08-11 05:00:00,2.6065,-0.23,2.6166280305000003,0.1565,0,0.1565,2.45,-0.23,2.4607722365,2.6765,-0.26,2.6890987803,0.1565,0,0.1565,2.52,-0.26,2.5333771926
2020-08-11 05:30:00,2.6845,-0.2,2.6919398675,0.14450000000000002,0,0.14450000000000002,2.54,-0.2,2.5478618487,2.7545,-0.23,2.7640857892,0.14450000000000002,0,0.14450000000000002,2.61,-0.23,2.6201145013
2020-08-11 06:00:00,2.956,0.18,2.961475308,0.156,0,0.156,2.8,0.18,2.805779749,3.026,0.16,3.0302270542,0.156,0,0.156,2.87,0.16,2.8744564704
2020-08-11 06:30:00,3.336,0.18,3.3408525858,0.126,0,0.126,3.21,0.18,3.215042768,3.416,0.16,3.4197450197,0.126,0,0.126,3.29,0.16,3.2938882798
2020-08-11 07:00:00,3.473,0.18,3.4776614269,0.093,0,0.093,3.38,0.18,3.384789506,3.563,0.16,3.566590669,0.093,0,0.093,3.47,0.16,3.4736868022
2020-08-11 07:30:00,3.967,0.26,3.9755111621,0.08700000000000001,0,0.08700000000000001,3.88,0.26,3.8887015828,4.067,0.25,4.0746765516,0.08700000000000001,0,0.08700000000000001,3.98,0.25,3.987844029
2020-08-11 08:00:00,4.4365,0.32,4.4480256575,0.0965,0,0.0965,4.34,0.32,4.3517812445,4.5565,0.30000000000000004,4.5663653216,0.0965,0,0.0965,4.46,0.30000000000000004,4.4700782991
2020-08-11 08:30:00,4.6695,0.39,4.6857582364,0.0795,0,0.0795,4.59,0.39,4.6065388308,4.7895,0.37,4.8037704202,0.0795,0,0.0795,4.71,0.37,4.7245105567
2020-08-11 09:00:00,4.8469999999999995,0.5,4.8727209032,0.037,0,0.037,4.8100000000000005,0.5,4.8359176998999995,4.967,0.49,4.9911109986,0.037,0,0.037,4.93,0.49,4.9542910694
2020-08-11 09:30:00,5.1105,0.53,5.1379091321,0.0105,0,0.0105,5.1,0.53,5.1274652607,5.2505,0.52,5.2761870939,0.0105,0,0.0105,5.24,0.52,5.2657383148
2020-08-11 10:00:00,5.1075,0.58,5.1403264731,0.007500000000000001,0,0.007500000000000001,5.1,0.58,5.1328744384,5.2475,0.5700000000000001,5.2783668165,0.007500000000000001,0,0.007500000000000001,5.24,0.5700000000000001,5.2709107372
2020-08-11 10:30:00,4.9105,0.58,4.944634491,0.0205,0,0.0205,4.89,0.58,4.9242765966,5.0405,0.5700000000000001,5.0726265632,0.0205,0,0.0205,5.02,0.5700000000000001,5.0522569214
2020-08-11 11:00:00,4.854,0.65,4.8973274344,0.024,0,0.024,4.83,0.65,4.8735408073,4.974,0.64,5.0150050847,0.024,0,0.024,4.95,0.64,4.99120226
2020-08-11 11:30:00,4.776,0.6900000000000001,4.8255855603,0.026000000000000002,0,0.026000000000000002,4.75,0.6900000000000001,4.7998541645,4.896,0.6900000000000001,4.9443822668,0.026000000000000002,0,0.026000000000000002,4.87,0.6900000000000001,4.9186380229
2020-08-11 12:00:00,4.7155000000000005,0.67,4.7628605112999995,0.025500000000000002,0,0.025500000000000002,4.69,0.67,4.7376154339,4.8355,0.66,4.8803340306,0.025500000000000002,0,0.025500000000000002,4.8100000000000005,0.66,4.8550695155
2020-08-11 12:30:00,4.792,0.67,4.8386117844,0.022,0,0.022,4.77,0.67,4.8168246802,4.922,0.66,4.9660531612,0.022,0,0.022,4.9,0.66,4.9442491847
2020-08-11 13:00:00,4.8525,0.64,4.8945230871,0.022500000000000003,0,0.022500000000000003,4.83,0.64,4.8722171544,4.9725,0.63,5.0122506172,0.022500000000000003,0,0.022500000000000003,4.95,0.63,4.9899298592
2020-08-11 13:30:00,4.629,0.66,4.6758144745,0.029,0,0.029,4.6,0.66,4.6471066267,4.749,0.66,4.7946429481,0.029,0,0.029,4.72,0.66,4.7659206874999995
2020-08-11 14:00:00,4.562,0.62,4.6039378797,0.042,0,0.042,4.52,0.62,4.5623239692,4.682,0.61,4.7215700778,0.042,0,0.042,4.64,0.61,4.6799252131
2020-08-11 14:30:00,4.5595,0.62,4.6014606648,0.059500000000000004,0,0.059500000000000004,4.5,0.62,4.5425103192,4.6695,0.61,4.7091751135,0.059500000000000004,0,0.059500000000000004,4.61,0.61,4.6501827921
2020-08-11 15:00:00,4.479,0.62,4.5217077526,0.079,0,0.079,4.4,0.62,4.4434671148,4.589,0.61,4.6293650753,0.079,0,0.079,4.51,0.61,4.5510658092
2020-08-11 15:30:00,4.4285,0.59,4.467629377,0.11850000000000001,0,0.11850000000000001,4.31,0.59,4.3501953979,4.5385,0.59,4.5766890052,0.11850000000000001,0,0.11850000000000001,4.42,0.59,4.4592039648
2020-08-11 16:00:00,4.598,0.54,4.6296008467,0.158,0,0.158,4.44,0.54,4.4727172949,4.708,0.53,4.737738279,0.158,0,0.158,4.55,0.53,4.5807641284
2020-08-11 16:30:00,4.7725,0.46,4.7946174248,0.1625,0,0.1625,4.61,0.46,4.6328932645,4.8925,0.45,4.9131513563,0.1625,0,0.1625,4.73,0.45,4.7513577007
2020-08-11 17:00:00,5.0105,0.46,5.03157135,0.2205,0,0.2205,4.79,0.46,4.8120369907,5.1405,0.44,5.1592964879,0.2205,0,0.2205,4.92,0.44,4.9396356141
2020-08-11 17:30:00,5.0955,0.4,5.1111760144,0.20550000000000002,0,0.20550000000000002,4.89,0.4,4.9063326426,5.2255,0.39,5.2400334207,0.20550000000000002,0,0.20550000000000002,5.02,0.39,5.0351266121
2020-08-11 18:00:00,5.0875,0.38,5.1016719073,0.17750000000000002,0,0.17750000000000002,4.91,0.38,4.9246827309,5.2175,0.37,5.2306028572,0.17750000000000002,0,0.17750000000000002,5.04,0.37,5.0535630994
2020-08-11 18:30:00,5.355,0.33,5.365158432,0.185,0,0.185,5.17,0.33,5.1805212093,5.495,0.31,5.5037373666,0.185,0,0.185,5.31,0.31,5.319041267
2020-08-11 19:00:00,5.2635,0.33,5.2738346817,0.1835,0,0.1835,5.08,0.33,5.09070722,5.3935,0.31,5.4024015262,0.1835,0,0.1835,5.21,0.31,5.2192145003
2020-08-11 19:30:00,5.1115,0.30000000000000004,5.1202961096,0.1515,0,0.1515,4.96,0.30000000000000004,4.9690642982,5.2415,0.29,5.2495163825,0.1515,0,0.1515,5.09,0.29,5.0982546033
2020-08-11 20:00:00,4.9190000000000005,0.28,4.9269626546000005,0.169,0,0.169,4.75,0.28,4.758245475,5.039,0.27,5.0462283936,0.169,0,0.169,4.87,0.27,4.877478857
2020-08-11 20:30:00,4.848,0.28,4.8560790768,0.188,0,0.188,4.66,0.28,4.6684044383,4.968,0.27,4.9753315467,0.188,0,0.188,4.78,0.27,4.7876194502
2020-08-11 21:00:00,4.7475000000000005,0.28,4.7557498094,0.1675,0,0.1675,4.58,0.28,4.5885509695,4.8575,0.27,4.864998073,0.1675,0,0.1675,4.69,0.27,4.6977654262
2020-08-11 21:30:00,4.641,0.26,4.6482772077,0.191,0,0.191,4.45,0.26,4.4575890344,4.751,0.24,4.7570580194000005,0.191,0,0.191,4.5600000000000005,0.24,4.5663114217
2020-08-11 22:00:00,4.3405000000000005,0.26,4.3482801485,0.1605,0,0.1605,4.18,0.26,4.1880783183,4.4505,0.23,4.4564391895,0.1605,0,0.1605,4.29,0.23,4.2961610771
2020-08-11 22:30:00,4.064,0.21,4.069422072,0.164,0,0.164,3.9,0.21,3.9056497539,4.164,0.23,4.1703472277,0.164,0,0.164,4.0,0.23,4.0066070434
2020-08-11 23:00:00,3.7465,0.08,3.7473540332,0.17650000000000002,0,0.17650000000000002,3.5700000000000003,0.08,3.570896246,3.8465,0.28,3.8566776181,0.17650000000000002,0,0.17650000000000002,3.67,0.28,3.6806657007
2020-08-11 23:30:00,3.4795,-0.02,3.479557479,0.1895,0,0.1895,3.29,-0.02,3.2900607897,3.5595,0.18,3.5640482951,0.1895,0,0.1895,3.37,0.18,3.374803698
2020-08-12 00:00:00,3.0735,-0.23,3.0820938094,0.1935,0,0.1935,2.88,-0.23,2.8891694308,3.1435,-0.26,3.1542340195,0.1935,0,0.1935,2.95,-0.26,2.9614354627
2020-08-12 00:30:00,2.943,-0.23,2.9519737465,0.183,0,0.183,2.76,-0.23,2.7695667531,3.013,-0.26,3.0241972489,0.183,0,0.183,2.83,-0.26,2.8419183662
2020-08-12 01:00:00,2.8120000000000003,-0.26,2.8239943343,0.17200000000000001,0,0.17200000000000001,2.64,-0.26,2.652772135,2.882,-0.28,2.8955697194,0.17200000000000001,0,0.17200000000000001,2.71,-0.28,2.7244265452
2020-08-12 01:30:00,2.8885,-0.26,2.9001779687,0.20850000000000002,0,0.20850000000000002,2.68,-0.26,2.6925824036,2.9585,-0.28,2.9717204192,0.20850000000000002,0,0.20850000000000002,2.75,-0.28,2.7642177917
2020-08-12 02:00:00,2.8200000000000003,-0.25,2.8310598722,0.26,0,0.26,2.56,-0.25,2.5721780654,2.88,-0.28,2.8935790986,0.26,0,0.26,2.62,-0.28,2.6349193536
2020-08-12 02:30:00,2.7285,-0.25,2.7399292418,0.3285,0,0.3285,2.4,-0.25,2.4129857024,2.7885,-0.28,2.8025224798,0.3285,0,0.3285,2.46,-0.28,2.4758836806
2020-08-12 03:00:00,2.561,-0.25,2.5731733327,0.301,0,0.301,2.26,-0.25,2.27378539,2.621,-0.27,2.6348702055,0.301,0,0.301,2.32,-0.27,2.3356583654
2020-08-12 03:30:00,2.521,-0.25,2.533365548,0.301,0,0.301,2.22,-0.25,2.234032229,2.581,-0.28,2.596143486,0.301,0,0.301,2.2800000000000002,-0.28,2.2971286425
2020-08-12 04:00:00,2.518,-0.25,2.5303802086,0.268,0,0.268,2.25,-0.25,2.2638462845,2.578,-0.28,2.5931610054,0.268,0,0.268,2.31,-0.28,2.3269078194
2020-08-12 04:30:00,2.5785,-0.22,2.587868283,0.2585,0,0.2585,2.32,-0.22,2.3304076897,2.6385,-0.24,2.6493928078,0.2585,0,0.2585,2.38,-0.24,2.3920702331
2020-08-12 05:00:00,2.6865,-0.19,2.6932103983999998,0.1865,0,0.1865,2.5,-0.19,2.5072096043,2.7465,-0.21,2.7545166999,0.1865,0,0.1865,2.56,-0.21,2.5685988398
2020-08-12 05:30:00,2.8265000000000002,-0.14,2.8299650616000003,0.2165,0,0.2165,2.61,-0.14,2.6137520923,2.8965,-0.18,2.9020875676,0.2165,0,0.2165,2.68,-0.18,2.6860379744
2020-08-12 06:00:00,2.9635,0.15,2.9672937586,0.1835,0,0.1835,2.7800000000000002,0.15,2.7840438215,3.0335,0.14,3.0367288733,0.1835,0,0.1835,2.85,0.14,2.8534365246
2020-08-12 06:30:00,3.2705,0.15,3.2739380339,0.2005,0,0.2005,3.07,0.15,3.0736623107,3.3505000000000003,0.14,3.353423661,0.2005,0,0.2005,3.15,0.14,3.1531095763
2020-08-12 07:00:00,3.629,0.17,3.6329796311,0.179,0,0.179,3.45,0.17,3.4541858665,3.719,0.15,3.7220237775,0.179,0,0.179,3.54,0.15,3.5431765409000002
2020-08-12 07:30:00,4.017,0.23,4.0235791281,0.117,0,0.117,3.9,0.23,3.9067761646,4.127,0.22,4.1328596637,0.117,0,0.117,4.01,0.22,4.0160303784
2020-08-12 08:00:00,4.3915,0.31,4.4024279949,0.14150000000000001,0,0.14150000000000001,4.25,0.31,4.2612908842,4.5015,0.29,4.5108316584,0.14150000000000001,0,0.14150000000000001,4.36,0.29,4.3696338519
2020-08-12 08:30:00,4.839,0.44,4.8589629552,0.099,0,0.099,4.74,0.44,4.7603781362,4.969,0.43,4.9875706511,0.099,0,0.099,4.87,0.43,4.8889467168
2020-08-12 09:00:00,5.0535,0.5700000000000001,5.0855444399,0.0635,0,0.0635,4.99,0.5700000000000001,5.0224496015,5.1835,0.56,5.2136620767,0.0635,0,0.0635,5.12,0.56,5.1505339529
2020-08-12 09:30:00,5.104,0.61,5.140322558,0.074,0,0.074,5.03,0.61,5.0668530667,5.234,0.6000000000000001,5.2682782766,0.074,0,0.074,5.16,0.6000000000000001,5.1947665973
2020-08-12 10:00:00,5.0915,0.66,5.1340989716,0.0315,0,0.0315,5.06,0.66,5.1028619421,5.2215,0.65,5.2618021865,0.0315,0,0.0315,5.19,0.65,5.2305449047
2020-08-12 10:30:00,5.005,0.61,5.0420357992,0.035,0,0.035,4.97,0.61,5.0072946788,5.135,0.61,5.1711048143,0.035,0,0.035,5.1,0.61,5.1363508447
2020-08-12 11:00:00,4.9155,0.66,4.959610897,0.035500000000000004,0,0.035500000000000004,4.88,0.66,4.9244289009,5.0455,0.65,5.0871966986,0.035500000000000004,0,0.035500000000000004,5.01,0.65,5.051989707
2020-08-12 11:30:00,5.089,0.72,5.1396810212,0.009000000000000001,0,0.009000000000000001,5.08,0.72,5.1307699227,5.219,0.71,5.2670732860000005,0.009000000000000001,0,0.009000000000000001,5.21,0.71,5.2581555702
2020-08-12 12:00:00,5.4,0.75,5.4518345536,0.0,0,0.0,5.4,0.75,5.4518345536,5.54,0.75,5.5905366469,0.0,0,0.0,5.54,0.75,5.5905366469
2020-08-12 12:30:00,5.651,0.79,5.7059531193,0.001,0,0.001,5.65,0.79,5.7049627519,5.801,0.78,5.8532043361,0.001,0,0.001,5.8,0.78,5.8522132565
2020-08-12 13:00:00,5.516,0.71,5.5615066304,0.006,0,0.006,5.51,0.71,5.5555557778,5.656,0.71,5.7003891095,0.006,0,0.006,5.65,0.71,5.6944358808
2020-08-12 13:30:00,5.2535,0.7000000000000001,5.2999304005,0.0135,0,0.0135,5.24,0.7000000000000001,5.2865489688,5.3935,0.6900000000000001,5.4374573332,0.0135,0,0.0135,5.38,0.6900000000000001,5.42406674
2020-08-12 14:00:00,5.177,0.68,5.2214680886,0.007,0,0.007,5.17,0.68,5.214527783,5.317,0.68,5.3603068009,0.007,0,0.007,5.31,0.68,5.3533634287
2020-08-12 14:30:00,5.04,0.63,5.0792223814,0.01,0,0.01,5.03,0.63,5.0692997544,5.17,0.62,5.2070433069,0.01,0,0.01,5.16,0.62,5.1971145841
2020-08-12 15:00:00,4.9595,0.63,4.9993539833,0.0095,0,0.0095,4.95,0.63,4.9899298592,5.0895,0.62,5.1271249497,0.0095,0,0.0095,5.08,0.62,5.1176947936
2020-08-12 15:30:00,4.894,0.61,4.9318694224,0.014,0,0.014,4.88,0.61,4.9179772265,5.024,0.6000000000000001,5.0597011769,0.014,0,0.014,5.01,0.6000000000000001,5.0458002339
2020-08-12 16:00:00,4.727,0.61,4.766196492,0.017,0,0.017,4.71,0.61,4.7493367958,4.857,0.6000000000000001,4.8939195948,0.017,0,0.017,4.84,0.6000000000000001,4.8770482876
2020-08-12 16:30:00,4.769,0.54,4.7994750755,0.009000000000000001,0,0.009000000000000001,4.76,0.54,4.7905323295,4.899,0.53,4.9275857172,0.009000000000000001,0,0.009000000000000001,4.89,0.53,4.9186380229
2020-08-12 17:00:00,5.078,0.51,5.1035462181,0.008,0,0.008,5.07,0.51,5.0955863254,5.208,0.5,5.2319464829,0.008,0,0.008,5.2,0.5,5.2239831546
2020-08-12 17:30:00,5.1265,0.51,5.1518057271,0.006500000000000001,0,0.006500000000000001,5.12,0.51,5.1453376954,5.2665,0.5,5.290181684,0.006500000000000001,0,0.006500000000000001,5.26,0.5,5.2837108172
2020-08-12 18:00:00,5.1275,0.48,5.1499180819,0.007500000000000001,0,0.007500000000000001,5.12,0.48,5.1424507776,5.2675,0.46,5.2875472811,0.007500000000000001,0,0.007500000000000001,5.26,0.46,5.280075757
2020-08-12 18:30:00,5.1205,0.43,5.1385231585,0.0005,0,0.0005,5.12,0.43,5.1380249124,5.2605,0.42,5.2772398325,0.0005,0,0.0005,5.26,0.42,5.2767414187
2020-08-12 19:00:00,5.1405,0.41000000000000003,5.1568246286,0.0005,0,0.0005,5.14,0.41000000000000003,5.1563262116,5.2705,0.4,5.2856570311,0.0005,0,0.0005,5.27,0.4,5.285158465
2020-08-12 19:30:00,5.1605,0.41000000000000003,5.1767615601,0.0005,0,0.0005,5.16,0.41000000000000003,5.1762631309,5.2905,0.4,5.3055998954,0.0005,0,0.0005,5.29,0.4,5.3051013185
2020-08-12 20:00:00,4.9405,0.39,4.9558692729,0.0005,0,0.0005,4.94,0.39,4.9553708237,5.0605,0.38,5.074747309,0.0005,0,0.0005,5.06,0.38,5.0742487129
2020-08-12 20:30:00,4.94,0.36,4.9531000394,0.0,0,0.0,4.94,0.36,4.9531000394,5.06,0.35000000000000003,5.0720902989,0.0,0,0.0,5.06,0.35000000000000003,5.0720902989
2020-08-12 21:00:00,4.96,0.36,4.9730473555,0.0,0,0.0,4.96,0.36,4.9730473555,5.08,0.35000000000000003,5.0920428121,0.0,0,0.0,5.08,0.35000000000000003,5.0920428121
2020-08-12 21:30:00,4.8015,0.31,4.8114968825,0.0015,0,0.0015,4.8,0.31,4.8100000000000005,4.9315,0.32,4.9418713308,0.0015,0,0.0015,4.93,0.32,4.9403744797
2020-08-12 22:00:00,4.41,0.26,4.4176577504,0.0,0,0.0,4.41,0.26,4.4176577504,4.52,0.24,4.5263671968,0.0,0,0.0,4.52,0.24,4.5263671968
2020-08-12 22:30:00,4.08,0.24,4.0870527278,0.0,0,0.0,4.08,0.24,4.0870527278,4.18,0.23,4.1863229689,0.0,0,0.0,4.18,0.23,4.1863229689
2020-08-12 23:00:00,3.75,0.23,3.7570467125,0.0,0,0.0,3.75,0.23,3.7570467125,3.85,0.21,3.8557230191,0.0,0,0.0,3.85,0.21,3.8557230191
2020-08-12 23:30:00,3.4605,-0.18,3.4651782422,0.0005,0,0.0005,3.46,-0.18,3.4646789173,3.5505,-0.09,3.5516405012,0.0005,0,0.0005,3.55,-0.09,3.5511406618
2020-08-13 00:00:00,3.126,-0.22,3.1337319605,0.016,0,0.016,3.11,-0.22,3.1177716401,3.206,-0.25,3.2157325759,0.016,0,0.016,3.19,-0.25,3.1997812425
2020-08-13 00:30:00,3.028,-0.22,3.0359815546,0.048,0,0.048,2.98,-0.22,2.9881097704,3.098,-0.25,3.1080707843,0.048,0,0.048,3.05,-0.25,3.0602287496
2020-08-13 01:00:00,2.875,-0.23,2.8841853269,0.035,0,0.035,2.84,-0.23,2.8492981592,2.9450000000000003,-0.26,2.9564548026,0.035,0,0.035,2.91,-0.26,2.9215920318
2020-08-13 01:30:00,2.9415,-0.25,2.9521047153,0.0015,0,0.0015,2.94,-0.25,2.9506101064,3.0215,-0.27,3.033539558,0.0015,0,0.0015,3.02,-0.27,3.0320455142
2020-08-13 02:00:00,2.862,-0.25,2.8728981881999998,0.032,0,0.032,2.83,-0.25,2.8410209433,2.932,-0.27,2.9444055427,0.032,0,0.032,2.9,-0.27,2.9125418452
2020-08-13 02:30:00,2.7305,-0.26,2.7428507524,0.0105,0,0.0105,2.7199999999999998,-0.26,2.732398214,2.8005,-0.29,2.8154751375,0.0105,0,0.0105,2.79,-0.29,2.8050311941
2020-08-13 03:00:00,2.637,-0.26,2.6497865952,0.007,0,0.007,2.63,-0.26,2.6428204631,2.707,-0.29,2.7224894857,0.007,0,0.007,2.7,-0.29,2.7155294143
2020-08-13 03:30:00,2.581,-0.25,2.5930794434,0.021,0,0.021,2.56,-0.25,2.5721780654,2.651,-0.28,2.6657458619,0.021,0,0.021,2.63,-0.28,2.6448629454
2020-08-13 04:00:00,2.5445,-0.25,2.5567518945,0.0345,0,0.0345,2.51,-0.25,2.5224194734000003,2.6145,-0.28,2.6294505605,0.0345,0,0.0345,2.58,-0.28,2.5951493213
2020-08-13 04:30:00,2.5995,-0.24,2.6105555443,0.0495,0,0.0495,2.55,-0.24,2.5612692166,2.6695,-0.28,2.6841442305000003,0.0495,0,0.0495,2.62,-0.28,2.6349193536
2020-08-13 05:00:00,2.698,-0.2,2.7054027427,0.048,0,0.048,2.65,-0.2,2.6575364532,2.768,-0.23,2.7775391986,0.048,0,0.048,2.7199999999999998,-0.23,2.729706944
2020-08-13 05:30:00,2.8605,-0.12,2.863015936,0.030500000000000003,0,0.030500000000000003,2.83,-0.12,2.832543027,2.9305,-0.14,2.9338422333,0.030500000000000003,0,0.030500000000000003,2.9,-0.14,2.9033773437
2020-08-13 06:00:00,3.0125,0.16,3.0167459704,0.0425,0,0.0425,2.9699999999999998,0.16,2.9743066419,3.0925,0.15,3.0961356963,0.0425,0,0.0425,3.05,0.15,3.0536862969
2020-08-13 06:30:00,3.3925,0.2,3.3983902438999998,0.0425,0,0.0425,3.35,0.2,3.3559648389,3.4725,0.17,3.4766587768,0.0425,0,0.0425,3.43,0.17,3.434210244
2020-08-13 07:00:00,3.6535,0.26,3.6627397191,0.0135,0,0.0135,3.64,0.26,3.6492739004,3.7435,0.2,3.7488387869,0.0135,0,0.0135,3.73,0.2,3.7353580819000003
2020-08-13 07:30:00,4.086,0.26,4.0942637922,0.006,0,0.006,4.08,0.26,4.0882759202,4.186,0.24,4.1928744317,0.006,0,0.006,4.18,0.24,4.1868842831
2020-08-13 08:00:00,4.516,0.33,4.5280410776,0.006,0,0.006,4.51,0.33,4.522057054,4.636,0.34,4.6484509248,0.006,0,0.006,4.63,0.34,4.6424670166
2020-08-13 08:30:00,4.861,0.46,4.8827165595,0.001,0,0.001,4.86,0.46,4.881721008,4.991,0.45,5.011245454,0.001,0,0.001,4.99,0.45,5.0102494948
2020-08-13 09:00:00,5.103,0.56,5.1336350669,0.013000000000000001,0,0.013000000000000001,5.09,0.56,5.120712841,5.233,0.56,5.2628783949,0.013000000000000001,0,0.013000000000000001,5.22,0.56,5.2499523807
2020-08-13 09:30:00,5.3315,0.58,5.3629555517,0.0015,0,0.0015,5.33,0.58,5.3614643522,5.4715,0.5700000000000001,5.5011100925,0.0015,0,0.0015,5.47,0.5700000000000001,5.4996181686
2020-08-13 10:00:00,5.4215,0.58,5.4524363591,0.0015,0,0.0015,5.42,0.58,5.4509448722,5.5615,0.5700000000000001,5.5906334391,0.0015,0,0.0015,5.5600000000000005,0.5700000000000001,5.5891412578
2020-08-13 10:30:00,5.4225,0.55,5.4503216648,0.0025,0,0.0025,5.42,0.55,5.4478344321,5.5625,0.54,5.5886497698,0.0025,0,0.0025,5.5600000000000005,0.54,5.5861614728
2020-08-13 11:00:00,5.424,0.61,5.458193474,0.004,0,0.004,5.42,0.61,5.4542185508,5.564,0.61,5.597338296,0.004,0,0.004,5.5600000000000005,0.61,5.5933621374
2020-08-13 11:30:00,5.425,0.64,5.462620708,0.005,0,0.005,5.42,0.64,5.4576551742,5.565,0.63,5.6005468483000005,0.005,0,0.005,5.5600000000000005,0.63,5.5955786117
2020-08-13 12:00:00,5.4805,0.66,5.5200978479,0.0005,0,0.0005,5.48,0.66,5.5196014349,5.6305,0.65,5.6678946929,0.0005,0,0.0005,5.63,0.65,5.667397992
2020-08-13 12:30:00,5.345,0.66,5.3855942105,0.005,0,0.005,5.34,0.66,5.3806319331,5.485,0.65,5.523379853,0.005,0,0.005,5.48,0.65,5.5184146274
2020-08-13 13:00:00,5.2485,0.61,5.2838293169,0.0085,0,0.0085,5.24,0.61,5.2753862418,5.3885,0.6000000000000001,5.4218015687,0.0085,0,0.0085,5.38,0.6000000000000001,5.4133538587
2020-08-13 13:30:00,5.07,0.6000000000000001,5.1053795158,0.01,0,0.01,5.06,0.6000000000000001,5.0954489498,5.2,0.59,5.2333641188,0.01,0,0.01,5.19,0.59,5.2234279932
2020-08-13 14:00:00,4.8575,0.65,4.9007964914,0.0175,0,0.0175,4.84,0.65,4.8834516482,4.9875,0.65,5.0296775493,0.0175,0,0.0175,4.97,0.65,5.0123248099
2020-08-13 14:30:00,4.677,0.65,4.721951821,0.027,0,0.027,4.65,0.65,4.6952103254,4.797,0.65,4.8408376341,0.027,0,0.027,4.77,0.65,4.8140835057
2020-08-13 15:00:00,4.608,0.65,4.6536183771,0.028,0,0.028,4.58,0.65,4.6258945081,4.728,0.65,4.7724714771,0.028,0,0.028,4.7,0.65,4.744733923
2020-08-13 15:30:00,4.526,0.63,4.5696363094,0.026000000000000002,0,0.026000000000000002,4.5,0.63,4.5438860021,4.646,0.62,4.6871863628,0.026000000000000002,0,0.026000000000000002,4.62,0.62,4.6614160938
2020-08-13 16:00:00,4.5825,0.63,4.625603339,0.0325,0,0.0325,4.55,0.63,4.5934083206,4.6925,0.62,4.7332817632,0.0325,0,0.0325,4.66,0.62,4.7010637094
2020-08-13 16:30:00,4.629,0.55,4.661559932,0.019,0,0.019,4.61,0.55,4.6426931839000005,4.749,0.54,4.7796025985,0.019,0,0.019,4.73,0.54,4.7607247347
2020-08-13 17:00:00,4.8215,0.49,4.8463349296,0.0115,0,0.0115,4.8100000000000005,0.49,4.8348940009,4.9415,0.48,4.9647580253,0.0115,0,0.0115,4.93,0.48,4.9533120233000005
2020-08-13 17:30:00,4.9865,0.4,5.0025175912,0.006500000000000001,0,0.006500000000000001,4.98,0.4,4.9960384306000005,5.1165,0.39,5.131342149,0.006500000000000001,0,0.006500000000000001,5.11,0.39,5.1248609737
2020-08-13 18:00:00,5.1045,0.35000000000000003,5.1164851461,0.0045000000000000005,0,0.0045000000000000005,5.1,0.35000000000000003,5.1119956964,5.2345,0.34,5.2455305022,0.0045000000000000005,0,0.0045000000000000005,5.23,0.34,5.2410399731
2020-08-13 18:30:00,5.161,0.38,5.1749706279,0.001,0,0.001,5.16,0.38,5.1739733281,5.291,0.37,5.3039212852,0.001,0,0.001,5.29,0.37,5.3029237219
2020-08-13 19:00:00,5.1815,0.38,5.1954155030999996,0.0015,0,0.0015,5.18,0.38,5.1939195219,5.3115,0.37,5.3243715357,0.0015,0,0.0015,5.31,0.37,5.3228751629
2020-08-13 19:30:00,5.2435,0.35000000000000003,5.2551681467,0.0035,0,0.0035,5.24,0.35000000000000003,5.251675923,5.3835,0.34,5.3942258249,0.0035,0,0.0035,5.38,0.34,5.3907327888
2020-08-13 20:00:00,5.172,0.35000000000000003,5.1838290867,0.002,0,0.002,5.17,0.35000000000000003,5.1818336523,5.302,0.34,5.3128903621,0.002,0,0.002,5.3,0.34,5.3108944633
2020-08-13 20:30:00,4.9695,0.33,4.9804447844,0.0095,0,0.0095,4.96,0.33,4.9709657009,5.0995,0.31,5.1089138033,0.0095,0,0.0095,5.09,0.31,5.0994313408
2020-08-13 21:00:00,4.876,0.33,4.8871541821,0.006,0,0.006,4.87,0.33,4.881167893,5.006,0.31,5.0155892974,0.006,0,0.006,5.0,0.31,5.0096007825
2020-08-13 21:30:00,4.8465,0.29,4.8551686119,0.026500000000000003,0,0.026500000000000003,4.82,0.29,4.8287161855,4.9665,0.28,4.9743866205,0.026500000000000003,0,0.026500000000000003,4.94,0.28,4.9479288596
2020-08-13 22:00:00,4.6135,0.28,4.6219889928,0.0235,0,0.0235,4.59,0.28,4.5985323745999995,4.7335,0.27,4.7411941797,0.0235,0,0.0235,4.71,0.27,4.7177325062
2020-08-13 22:30:00,4.1475,0.23,4.1538724403,0.0275,0,0.0275,4.12,0.23,4.1264149089,4.2575,0.22,4.2631802976,0.0275,0,0.0275,4.23,0.22,4.2357171766
2020-08-13 23:00:00,3.76,0.21,3.7658597956,0.02,0,0.02,3.74,0.21,3.7458910822,3.86,0.2,3.8651778743,0.02,0,0.02,3.84,0.2,3.845204806
2020-08-13 23:30:00,3.4955,0.15,3.4987169434,0.0455,0,0.0455,3.45,0.15,3.45325933,3.5755,0.02,3.5755559357999998,0.0455,0,0.0455,3.5300000000000002,0.02,3.5300566568000002
2020-08-14 00:00:00,3.1395,-0.21,3.1465155728,0.0495,0,0.0495,3.09,-0.21,3.0971277016,3.2195,-0.21,3.2263416202,0.0495,0,0.0495,3.17,-0.21,3.1769482212
2020-08-14 00:30:00,3.0635,-0.23,3.0721217831,0.0335,0,0.0335,3.03,-0.23,3.0387168345,3.1435,-0.25,3.1534254787,0.0335,0,0.0335,3.11,-0.25,3.1200320511
2020-08-14 01:00:00,2.8865,-0.23,2.8956488478,0.006500000000000001,0,0.006500000000000001,2.88,-0.23,2.8891694308,2.9665,-0.25,2.9770156617,0.006500000000000001,0,0.006500000000000001,2.96,-0.25,2.9705386717
2020-08-14 01:30:00,2.93,-0.25,2.9406461875,0.0,0,0.0,2.93,-0.25,2.9406461875,3.01,-0.28,3.0229952034,0.0,0,0.0,3.01,-0.28,3.0229952034
2020-08-14 02:00:00,2.87,-0.25,2.8808679248,0.0,0,0.0,2.87,-0.25,2.8808679248,2.94,-0.28,2.9533032354,0.0,0,0.0,2.94,-0.28,2.9533032354
2020-08-14 02:30:00,2.7355,-0.25,2.7469001165,0.0055000000000000005,0,0.0055000000000000005,2.73,-0.25,2.7414229882,2.8055,-0.28,2.8194379316,0.0055000000000000005,0,0.0055000000000000005,2.8,-0.28,2.8139651739
2020-08-14 03:00:00,2.624,-0.25,2.6358823949,0.014,0,0.014,2.61,-0.25,2.6219458423,2.684,-0.28,2.6985655449,0.014,0,0.014,2.67,-0.28,2.6846415031
2020-08-14 03:30:00,2.589,-0.25,2.6010422911,0.019,0,0.019,2.5700000000000003,-0.25,2.582130903,2.659,-0.28,2.673701741,0.019,0,0.019,2.64,-0.28,2.6548069610000002
2020-08-14 04:00:00,2.542,-0.25,2.5542638861,0.042,0,0.042,2.5,-0.25,2.5124689053,2.612,-0.28,2.6269647885,0.042,0,0.042,2.5700000000000003,-0.28,2.585207922
2020-08-14 04:30:00,2.6035,-0.22,2.6127786454,0.0035,0,0.0035,2.6,-0.22,2.6092910915000003,2.6635,-0.25,2.6752069546,0.0035,0,0.0035,2.66,-0.25,2.671722291
2020-08-14 05:00:00,2.6795,-0.2,2.6869537119,0.0195,0,0.0195,2.66,-0.2,2.6675082005,2.7495000000000003,-0.23,2.7591031604,0.0195,0,0.0195,2.73,-0.23,2.7396715132000002
2020-08-14 05:30:00,2.894,0.05,2.8944318959,0.034,0,0.034,2.86,0.05,2.8604370295,2.974,0.09,2.9753614906,0.034,0,0.034,2.94,0.09,2.9413772284
2020-08-14 06:00:00,3.1265,0.16,3.1305913579,0.036500000000000005,0,0.036500000000000005,3.09,0.16,3.0941396219,3.2065,0.14,3.2095548367,0.036500000000000005,0,0.036500000000000005,3.17,0.14,3.1730899767
2020-08-14 06:30:00,3.357,0.14,3.359918005,0.047,0,0.047,3.31,0.14,3.3129594021,3.447,0.17,3.4511895051,0.047,0,0.047,3.4,0.17,3.4042473471
2020-08-14 07:00:00,3.6405000000000003,0.24,3.6484024243,0.0105,0,0.0105,3.63,0.24,3.6379252329,3.7305,0.23,3.7375834773000003,0.0105,0,0.0105,3.7199999999999998,0.23,3.727103433
2020-08-14 07:30:00,4.068,0.30000000000000004,4.0790469475,0.018000000000000002,0,0.018000000000000002,4.05,0.30000000000000004,4.0610959112,4.178,0.29,4.1880525307,0.018000000000000002,0,0.018000000000000002,4.16,0.29,4.1700959222
2020-08-14 08:00:00,4.4905,0.35000000000000003,4.5041192535,0.030500000000000003,0,0.030500000000000003,4.46,0.35000000000000003,4.4737121052,4.6105,0.34,4.623019603,0.030500000000000003,0,0.030500000000000003,4.58,0.34,4.5926027479
2020-08-14 08:30:00,4.91,0.45,4.9305780594,0.01,0,0.01,4.9,0.45,4.9206198796,5.03,0.44,5.0492078587,0.01,0,0.01,5.02,0.44,5.0392459753
2020-08-14 09:00:00,5.134,0.56,5.1644511809,0.004,0,0.004,5.13,0.56,5.1604747844,5.274,0.55,5.3026008713,0.004,0,0.004,5.27,0.55,5.2986224625
2020-08-14 09:30:00,5.43,0.56,5.4588002345,0.0,0,0.0,5.43,0.56,5.4588002345,5.58,0.55,5.6070402174,0.0,0,0.0,5.58,0.55,5.6070402174
2020-08-14 10:00:00,5.3735,0.58,5.4047111162,0.0135,0,0.0135,5.36,0.58,5.3912892707,5.5135000000000005,0.5700000000000001,5.5428857331,0.0135,0,0.0135,5.5,0.5700000000000001,5.5294574779
2020-08-14 10:30:00,5.412,0.54,5.4388734128,0.002,0,0.002,5.41,0.54,5.4368832984,5.562,0.53,5.5871946449,0.002,0,0.002,5.5600000000000005,0.53,5.5852036668
2020-08-14 11:00:00,5.4225,0.63,5.4589748351,0.0125,0,0.0125,5.41,0.63,5.4465585465,5.5725,0.62,5.6068847188,0.0125,0,0.0125,5.5600000000000005,0.62,5.5944615469
2020-08-14 11:30:00,5.407,0.6000000000000001,5.4401883239,0.027,0,0.027,5.38,0.6000000000000001,5.4133538587,5.547,0.59,5.5782890746,0.027,0,0.027,5.52,0.59,5.5514412543
2020-08-14 12:00:00,5.306,0.59,5.3387017148,0.006,0,0.006,5.3,0.59,5.3327385085,5.446,0.58,5.4767979696,0.006,0,0.006,5.44,0.58,5.4708317466
2020-08-14 12:30:00,5.29,0.6000000000000001,5.3239177304,0.02,0,0.02,5.27,0.6000000000000001,5.3040456257,5.43,0.59,5.4619593554,0.02,0,0.02,5.41,0.59,5.4420768095
2020-08-14 13:00:00,5.3155,0.61,5.3503869253,0.025500000000000002,0,0.025500000000000002,5.29,0.61,5.3250539903,5.4555,0.61,5.4894972675,0.025500000000000002,0,0.025500000000000002,5.43,0.61,5.4641559275
2020-08-14 13:30:00,5.186,0.5700000000000001,5.217230683,0.026000000000000002,0,0.026000000000000002,5.16,0.5700000000000001,5.1913870979,5.326,0.56,5.3553595584,0.026000000000000002,0,0.026000000000000002,5.3,0.56,5.3295027911
2020-08-14 14:00:00,5.1605,0.58,5.1929914548,0.0005,0,0.0005,5.16,0.58,5.1924945835,5.3004999999999995,0.5700000000000001,5.3310599556,0.0005,0,0.0005,5.3,0.5700000000000001,5.3305628221
2020-08-14 14:30:00,5.033,0.53,5.0608288847,0.003,0,0.003,5.03,0.53,5.0578453911,5.163,0.52,5.1891202530000005,0.003,0,0.003,5.16,0.52,5.1861353627
2020-08-14 15:00:00,4.908,0.47000000000000003,4.9304527176,0.008,0,0.008,4.9,0.47000000000000003,4.9224892077,5.038,0.46,5.0589568095,0.008,0,0.008,5.03,0.46,5.050990002
2020-08-14 15:30:00,4.777,0.44,4.7972209664,0.007,0,0.007,4.77,0.44,4.7902505154,4.897,0.43,4.9158426541,0.007,0,0.007,4.89,0.43,4.9088695236
2020-08-14 16:00:00,4.7455,0.41000000000000003,4.7631785868000005,0.0055000000000000005,0,0.0055000000000000005,4.74,0.41000000000000003,4.7576990237,4.8755,0.4,4.8918810544,0.0055000000000000005,0,0.0055000000000000005,4.87,0.4,4.8863994925
2020-08-14 16:30:00,4.8195,0.36,4.8329266753999995,0.0195,0,0.0195,4.8,0.36,4.8134810688,4.9395,0.35000000000000003,4.951884515,0.0195,0,0.0195,4.92,0.35000000000000003,4.9324334765
2020-08-14 17:00:00,5.009,0.33,5.0198586633,0.029,0,0.029,4.98,0.33,4.9909217586,5.139,0.32,5.1489533888,0.029,0,0.029,5.11,0.32,5.1200097656
2020-08-14 17:30:00,5.2005,0.30000000000000004,5.2091458273,0.0205,0,0.0205,5.18,0.30000000000000004,5.1886799863,5.3405000000000005,0.29,5.3483679987,0.0205,0,0.0205,5.32,0.29,5.3278982723
2020-08-14 18:00:00,5.1635,0.27,5.1705543465,0.0635,0,0.0635,5.1,0.27,5.1071420579,5.2935,0.26,5.299881343,0.0635,0,0.0635,5.23,0.26,5.236458727
2020-08-14 18:30:00,5.09,0.27,5.0971560698,0.08,0,0.08,5.01,0.27,5.0172701741,5.22,0.25,5.2259831611,0.08,0,0.08,5.14,0.25,5.1460761751
2020-08-14 19:00:00,5.07,0.26,5.0766622893,0.09,0,0.09,4.98,0.26,4.9867825298,5.2,0.25,5.2060061468,0.09,0,0.09,5.11,0.25,5.1161118049
2020-08-14 19:30:00,5.115,0.27,5.1221211427,0.065,0,0.065,5.05,0.27,5.057212671,5.245,0.25,5.2509546751,0.065,0,0.065,5.18,0.25,5.1860293096
2020-08-14 20:00:00,4.9805,0.27,4.9878131731,0.1005,0,0.1005,4.88,0.27,4.8874635549,5.1005,0.25,5.1066231749,0.1005,0,0.1005,5.0,0.25,5.0062460986
2020-08-14 20:30:00,4.7475000000000005,0.26,4.7546142062,0.1375,0,0.1375,4.61,0.26,4.617326066,4.8675,0.25,4.8739159051000005,0.1375,0,0.1375,4.73,0.25,4.7366021577
2020-08-14 21:00:00,4.545,0.26,4.5524306694,0.085,0,0.085,4.46,0.26,4.4675720475,4.665,0.24,4.6711695538,0.085,0,0.085,4.58,0.24,4.5862838988
2020-08-14 21:30:00,4.319,0.26,4.3268188083,0.059000000000000004,0,0.059000000000000004,4.26,0.26,4.2679268972,4.439,0.24,4.4454832133,0.059000000000000004,0,0.059000000000000004,4.38,0.24,4.3865704143
2020-08-14 22:00:00,4.0835,0.26,4.0917688412,0.043500000000000004,0,0.043500000000000004,4.04,0.26,4.0483576917,4.1835,0.24,4.190378533,0.043500000000000004,0,0.043500000000000004,4.14,0.24,4.146950687
2020-08-14 22:30:00,3.8535,0.24,3.8609664917,0.07350000000000001,0,0.07350000000000001,3.7800000000000002,0.24,3.7876113845,3.9435000000000002,0.17,3.9471625568,0.07350000000000001,0,0.07350000000000001,3.87,0.17,3.8737320506
2020-08-14 23:00:00,3.552,0.34,3.5682354182,0.062,0,0.062,3.49,0.34,3.5065224939,3.642,-0.49,3.6748148253,0.062,0,0.062,3.58,-0.49,3.613377921
2020-08-14 23:30:00,3.2925,-0.26,3.3027498013,0.0625,0,0.0625,3.23,-0.26,3.2404475,3.3725,-0.26,3.382507391,0.0625,0,0.0625,3.31,-0.26,3.3201957774
2020-08-15 00:00:00,3.083,-0.24,3.0923274406,0.053,0,0.053,3.03,-0.24,3.0394900888,3.163,-0.26,3.1736680671,0.053,0,0.053,3.11,-0.26,3.1208492434
2020-08-15 00:30:00,3.005,-0.26,3.0162269477,0.065,0,0.065,2.94,-0.26,2.9514742079,3.085,-0.28,3.0976805839,0.065,0,0.065,3.02,-0.28,3.032952357
2020-08-15 01:00:00,2.833,-0.26,2.8449057981,0.063,0,0.063,2.77,-0.26,2.7821754078,2.903,-0.28,2.9164720126,0.063,0,0.063,2.84,-0.28,2.8537694371
2020-08-15 01:30:00,2.9325,-0.26,2.9440034392000003,0.0625,0,0.0625,2.87,-0.26,2.8817529388,3.0125,-0.28,3.0254844653,0.0625,0,0.0625,2.95,-0.28,2.9632583418
2020-08-15 02:00:00,2.829,-0.26,2.8409225614,0.049,0,0.049,2.7800000000000002,-0.26,2.792131802,2.899,-0.28,2.912490515,0.049,0,0.049,2.85,-0.28,2.8637213552
2020-08-15 02:30:00,2.7439999999999998,-0.27,2.7572515301,0.064,0,0.064,2.68,-0.27,2.6935664091,2.814,-0.28,2.8278960377,0.064,0,0.064,2.75,-0.28,2.7642177917
2020-08-15 03:00:00,2.5425,-0.49,2.5892868227,0.0825,0,0.0825,2.46,-0.49,2.5083261351,2.6525,0.0,2.6525,0.0825,0,0.0825,2.5700000000000003,0.0,2.5700000000000003
2020-08-15 03:30:00,2.433,-0.87,2.5838709333,0.063,0,0.063,2.37,-0.87,2.524638588,2.613,0.52,2.6642389157,0.063,0,0.063,2.55,0.52,2.6024795869
2020-08-15 04:00:00,2.395,-0.88,2.5515534484,0.095,0,0.095,2.3,-0.88,2.4626002518,2.565,0.51,2.6152103166,0.095,0,0.095,2.47,0.51,2.5221022977
2020-08-15 04:30:00,2.3835,-0.88,2.5407621396,0.07350000000000001,0,0.07350000000000001,2.31,-0.88,2.471942556,2.5535,0.51,2.6039320748,0.07350000000000001,0,0.07350000000000001,2.48,0.51,2.5318965224000003
2020-08-15 05:00:00,2.3905,-0.85,2.537122435,0.0405,0,0.0405,2.35,-0.85,2.4989997999,2.5705,0.54,2.6266081265,0.0405,0,0.0405,2.5300000000000002,0.54,2.5869866641
