Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-15 05:30:00,2.501,-0.85,2.6414959777,0.011,0,0.011,2.49,-0.85,2.631083427,2.681,0.54,2.734842043,0.011,0,0.011,2.67,0.54,2.7240594707
2020-08-15 06:00:00,2.5075000000000003,-0.85,2.6476510816000003,0.0175,0,0.0175,2.49,-0.85,2.631083427,2.6875,0.54,2.7412143751,0.0175,0,0.0175,2.67,0.54,2.7240594707
2020-08-15 06:30:00,2.637,-0.85,2.770608056,0.027,0,0.027,2.61,-0.85,2.7449225854,2.817,0.54,2.8682902573,0.027,0,0.027,2.79,0.54,2.8417776127
2020-08-15 07:00:00,2.8605,-0.43,2.8926389768,0.0405,0,0.0405,2.8200000000000003,-0.43,2.8525953095,2.9605,-0.04,2.9607702123,0.0405,0,0.0405,2.92,-0.04,2.9202739598000003
2020-08-15 07:30:00,3.1385,-0.25,3.1484412413,0.0285,0,0.0285,3.11,-0.25,3.1200320511,3.2185,-0.28,3.2306566283,0.0285,0,0.0285,3.19,-0.28,3.2022648235
2020-08-15 08:00:00,3.43,-0.23,3.4377027213,0.04,0,0.04,3.39,-0.23,3.3977934016,3.52,-0.26,3.5295892112000002,0.04,0,0.04,3.48,-0.26,3.4896991274
2020-08-15 08:30:00,3.7439999999999998,0.02,3.7440534184,0.014,0,0.014,3.73,0.02,3.7300536189,3.854,0.15,3.8569179405,0.014,0,0.014,3.84,0.15,3.8429285708
2020-08-15 09:00:00,4.0345,0.26,4.0428690617,0.0045000000000000005,0,0.0045000000000000005,4.03,0.26,4.0383783874,4.1445,0.25,4.152033267,0.0045000000000000005,0,0.0045000000000000005,4.14,0.25,4.1475414404
2020-08-15 09:30:00,4.1735,0.29,4.1835633436,0.0135,0,0.0135,4.16,0.29,4.1700959222,4.2835,0.28,4.2926416401,0.0135,0,0.0135,4.27,0.28,4.2791704804
2020-08-15 10:00:00,4.211,0.33,4.2239106288,0.021,0,0.021,4.19,0.33,4.2029751367,4.321,0.32,4.332832907,0.021,0,0.021,4.3,0.32,4.3118905366
2020-08-15 10:30:00,4.213,0.35000000000000003,4.2275133353,0.033,0,0.033,4.18,0.35000000000000003,4.1946275162,4.323,0.34,4.3363497322,0.033,0,0.033,4.29,0.34,4.3034521027
2020-08-15 11:00:00,4.1305,0.38,4.1479428938,0.030500000000000003,0,0.030500000000000003,4.1,0.38,4.1175721002,4.2405,0.37,4.2566113576,0.030500000000000003,0,0.030500000000000003,4.21,0.37,4.2262276323
2020-08-15 11:30:00,3.963,0.38,3.9811768361,0.033,0,0.033,3.93,0.38,3.9483287604,4.063,0.37,4.0798123731,0.033,0,0.033,4.03,0.37,4.0469494684
2020-08-15 12:00:00,3.9405,0.39,3.9597525491,0.030500000000000003,0,0.030500000000000003,3.91,0.39,3.9294019901,4.0405,0.37,4.0574056058,0.030500000000000003,0,0.030500000000000003,4.01,0.37,4.0270336477
2020-08-15 12:30:00,3.947,0.38,3.9652501813,0.027,0,0.027,3.92,0.38,3.9383752995,4.057,0.37,4.0738371347,0.027,0,0.027,4.03,0.37,4.0469494684
2020-08-15 13:00:00,3.8505000000000003,0.36,3.8672923668,0.030500000000000003,0,0.030500000000000003,3.8200000000000003,0.36,3.8369258528,3.9505,0.35000000000000003,3.9659740607,0.030500000000000003,0,0.030500000000000003,3.92,0.35000000000000003,3.9355939831
2020-08-15 13:30:00,3.754,0.30000000000000004,3.7659681358,0.054,0,0.054,3.7,0.30000000000000004,3.7121422387000003,3.854,0.31,3.8664474651000003,0.054,0,0.054,3.8,0.31,3.8126237685
2020-08-15 14:00:00,3.6145,0.29,3.6261150354,0.044500000000000005,0,0.044500000000000005,3.5700000000000003,0.29,3.5817593442,3.7045,0.27,3.7143263521,0.044500000000000005,0,0.044500000000000005,3.66,0.27,3.6699455037
2020-08-15 14:30:00,3.515,0.29,3.5269427271,0.045,0,0.045,3.47,0.29,3.4820970693,3.605,0.27,3.6150968175,0.045,0,0.045,3.56,0.27,3.5702240826000002
2020-08-15 15:00:00,3.4045,0.27,3.415189636,0.0845,0,0.0845,3.32,0.27,3.3309608223,3.4945,0.26,3.5041589933,0.0845,0,0.0845,3.41,0.26,3.4198976593
2020-08-15 15:30:00,3.422,0.27,3.4326351394,0.082,0,0.082,3.34,0.27,3.3508954027,3.512,0.26,3.521610995,0.082,0,0.082,3.43,0.26,3.4398401125999998
2020-08-15 16:00:00,3.3765,0.27,3.3872780001000002,0.08650000000000001,0,0.08650000000000001,3.29,0.27,3.3010604357,3.4665,0.26,3.4762367943,0.08650000000000001,0,0.08650000000000001,3.38,0.26,3.3899852507
2020-08-15 16:30:00,3.7245,0.25,3.7328809585,0.0545,0,0.0545,3.67,0.25,3.6785051312,3.8145,0.23,3.8214277764,0.0545,0,0.0545,3.76,0.23,3.7670280063
2020-08-15 17:00:00,3.8845,0.25,3.8925364802,0.0345,0,0.0345,3.85,0.25,3.8581083447999998,3.9845,0.23,3.9911327026,0.0345,0,0.0345,3.95,0.23,3.9566905363
2020-08-15 17:30:00,4.2285,0.23,4.2347505535,0.0285,0,0.0285,4.2,0.23,4.2062929047,4.3385,0.21,4.3435794283,0.0285,0,0.0285,4.31,0.21,4.3151129765
2020-08-15 18:00:00,4.3895,0.23,4.395521613,0.0095,0,0.0095,4.38,0.23,4.3860346556,4.5095,0.21,4.5143870293,0.0095,0,0.0095,4.5,0.21,4.5048973351
2020-08-15 18:30:00,4.4755,0.21,4.480424115,0.0155,0,0.0155,4.46,0.21,4.464941209,4.5955,0.2,4.5998500247,0.0155,0,0.0155,4.58,0.2,4.5843647324
2020-08-15 19:00:00,4.478,0.21,4.4829213689,0.018000000000000002,0,0.018000000000000002,4.46,0.21,4.464941209,4.598,0.2,4.6023476618,0.018000000000000002,0,0.018000000000000002,4.58,0.2,4.5843647324
2020-08-15 19:30:00,4.417,-0.19,4.4210845954,0.007,0,0.007,4.41,-0.19,4.4140910729,4.537,0.52,4.5667022018,0.007,0,0.007,4.53,0.52,4.5597478
2020-08-15 20:00:00,4.362,0.22,4.3675443902,0.022,0,0.022,4.34,0.22,4.3455724594,4.472,0.22,4.4774081788,0.022,0,0.022,4.45,0.22,4.4554348834
2020-08-15 20:30:00,4.1605,0.2,4.1653043406,0.0405,0,0.0405,4.12,0.2,4.1248515125,4.2705,0.22,4.2761630289,0.0405,0,0.0405,4.23,0.22,4.2357171766
2020-08-15 21:00:00,4.1265,0.14,4.128874211,0.0465,0,0.0465,4.08,0.14,4.0824012542,4.2365,0.15,4.2391546622,0.0465,0,0.0465,4.19,0.15,4.1926841045
2020-08-15 21:30:00,4.138,-0.21,4.1433252346,0.068,0,0.068,4.07,-0.21,4.0754140894,4.238,-0.22,4.2437063989,0.068,0,0.068,4.17,-0.22,4.1757993247
2020-08-15 22:00:00,3.9,-0.23,3.9067761646,0.07,0,0.07,3.83,-0.23,3.8368997902,4.0,-0.26,4.0084410935,0.07,0,0.07,3.93,-0.26,3.9385911187
2020-08-15 22:30:00,3.668,-0.26,3.6772032851,0.068,0,0.068,3.6,-0.26,3.6093766775000002,3.758,-0.26,3.7669834085,0.068,0,0.068,3.69,-0.26,3.6991485507
2020-08-15 23:00:00,3.3970000000000002,-0.26,3.4069354264,0.047,0,0.047,3.35,-0.26,3.3600744039,3.477,-0.25,3.485976047,0.047,0,0.047,3.43,-0.25,3.4390987191
2020-08-15 23:30:00,3.204,-0.25,3.2137386328,0.034,0,0.034,3.17,-0.25,3.1798427634,3.284,-0.25,3.2935020874,0.034,0,0.034,3.25,-0.25,3.2596012026
2020-08-16 00:00:00,2.9395,-0.28,2.952805488,0.0395,0,0.0395,2.9,-0.28,2.9134858846,3.0095,-0.31,3.0254239786,0.0395,0,0.0395,2.9699999999999998,-0.31,2.9861346252
2020-08-16 00:30:00,2.9545,-0.28,2.9677382381,0.0545,0,0.0545,2.9,-0.28,2.9134858846,3.0245,-0.29,3.0383713154,0.0545,0,0.0545,2.9699999999999998,-0.29,2.9841246623
2020-08-16 01:00:00,2.767,-0.26,2.7791885506,0.047,0,0.047,2.7199999999999998,-0.26,2.732398214,2.8369999999999997,-0.29,2.8517834771,0.047,0,0.047,2.79,-0.29,2.8050311941
2020-08-16 01:30:00,2.819,-0.27,2.8319005985,0.029,0,0.029,2.79,-0.27,2.8030340704,2.8890000000000002,-0.30000000000000004,2.9045345582,0.029,0,0.029,2.86,-0.30000000000000004,2.8756912213
2020-08-16 02:00:00,2.765,-0.27,2.7781513638,0.015,0,0.015,2.75,-0.27,2.7632227561000002,2.835,-0.30000000000000004,2.8508288269,0.015,0,0.015,2.8200000000000003,-0.30000000000000004,2.8359125515
2020-08-16 02:30:00,2.6630000000000003,-0.29,2.6787439221,0.003,0,0.003,2.66,-0.29,2.6757615738,2.733,-0.32,2.7516702201000003,0.003,0,0.003,2.73,-0.32,2.7486905974
2020-08-16 03:00:00,2.536,-0.29,2.552527375,0.026000000000000002,0,0.026000000000000002,2.51,-0.29,2.5266974492000003,2.606,-0.32,2.6255734612,0.026000000000000002,0,0.026000000000000002,2.58,-0.32,2.5997692205
2020-08-16 03:30:00,2.4605,-0.29,2.4775310795,0.1405,0,0.1405,2.32,-0.29,2.338054747,2.5205,-0.32,2.5407322271,0.1405,0,0.1405,2.38,-0.32,2.4014162488
2020-08-16 04:00:00,2.421,-0.29,2.4383069946,0.061,0,0.061,2.36,-0.29,2.3777510383,2.481,-0.32,2.5015517184,0.061,0,0.061,2.42,-0.32,2.4410653412
2020-08-16 04:30:00,2.4025,-0.29,2.4199393071,0.0425,0,0.0425,2.36,-0.29,2.3777510383,2.4625,-0.32,2.4832048345,0.0425,0,0.0425,2.42,-0.32,2.4410653412
2020-08-16 05:00:00,2.3455,-0.29,2.3633599493,0.035500000000000004,0,0.035500000000000004,2.31,-0.29,2.3281322986,2.4055,-0.32,2.4266912144,0.035500000000000004,0,0.035500000000000004,2.37,-0.32,2.3915058018
2020-08-16 05:30:00,2.4135,-0.29,2.4308603929,0.0235,0,0.0235,2.39,-0.29,2.4075298544,2.4735,-0.32,2.4941135199,0.0235,0,0.0235,2.45,-0.32,2.4708095839
2020-08-16 06:00:00,2.4939999999999998,-0.28,2.509668504,0.024,0,0.024,2.47,-0.28,2.4858197843,2.564,-0.31,2.5826722595,0.024,0,0.024,2.54,-0.31,2.5588473968
2020-08-16 06:30:00,2.5225,-0.28,2.537992563,0.022500000000000003,0,0.022500000000000003,2.5,-0.28,2.5156311335,2.5825,-0.31,2.6010394557,0.022500000000000003,0,0.022500000000000003,2.56,-0.31,2.5787012235
2020-08-16 07:00:00,2.5895,-0.29,2.6056880569,0.029500000000000002,0,0.029500000000000002,2.56,-0.29,2.5763734201,2.6595,-0.32,2.6786825586000003,0.029500000000000002,0,0.029500000000000002,2.63,-0.32,2.6493961576
2020-08-16 07:30:00,2.777,-0.29,2.7921011801,0.027,0,0.027,2.75,-0.29,2.7652486326,2.847,-0.32,2.8649273987,0.027,0,0.027,2.8200000000000003,-0.32,2.8380979546000003
2020-08-16 08:00:00,3.0135,-0.26,3.0246953979,0.0035,0,0.0035,3.01,-0.26,3.0212083675,3.0835,-0.29,3.0971070776,0.0035,0,0.0035,3.08,-0.29,3.0936224721
2020-08-16 08:30:00,3.36,-0.22,3.3671946781,0.0,0,0.0,3.36,-0.22,3.3671946781,3.45,-0.29,3.4621669515,0.0,0,0.0,3.45,-0.29,3.4621669515
2020-08-16 09:00:00,3.8,-0.21,3.805798208,0.0,0,0.0,3.8,-0.21,3.805798208,3.9,-0.22,3.9062001996999998,0.0,0,0.0,3.9,-0.22,3.9062001996999998
2020-08-16 09:30:00,4.043,0.2,4.047943799,0.003,0,0.003,4.04,0.2,4.0449474657,4.153,0.19,4.1573439838,0.003,0,0.003,4.15,0.19,4.1543471208
2020-08-16 10:00:00,4.104,0.22,4.109892456,0.044,0,0.044,4.06,0.22,4.0659562221,4.214,0.21,4.2192293135,0.044,0,0.044,4.17,0.21,4.1752844214
2020-08-16 10:30:00,4.2835,0.22,4.2891458649,0.0335,0,0.0335,4.25,0.22,4.2556903083,4.3935,0.21,4.3985159145,0.0335,0,0.0335,4.36,0.21,4.3650544097
2020-08-16 11:00:00,4.2065,0.26,4.2145275239,0.036500000000000005,0,0.036500000000000005,4.17,0.26,4.1780976532,4.3165,0.25,4.3237336007,0.036500000000000005,0,0.036500000000000005,4.28,0.25,4.2872951846
2020-08-16 11:30:00,4.2275,0.26,4.2354877228,0.0575,0,0.0575,4.17,0.26,4.1780976532,4.3375,0.25,4.3446986374,0.0575,0,0.0575,4.28,0.25,4.2872951846
2020-08-16 12:00:00,4.3015,0.26,4.3093505601,0.0415,0,0.0415,4.26,0.26,4.2679268972,4.4115,0.25,4.4185780801,0.0415,0,0.0415,4.37,0.25,4.3771451884
2020-08-16 12:30:00,4.3225,0.26,4.3303124887,0.052500000000000005,0,0.052500000000000005,4.27,0.26,4.2779083674,4.4325,0.25,4.4395445994,0.052500000000000005,0,0.052500000000000005,4.38,0.25,4.3871289017
2020-08-16 13:00:00,4.304,0.26,4.3118460084,0.034,0,0.034,4.27,0.26,4.2779083674,4.414,0.25,4.4210740776,0.034,0,0.034,4.38,0.25,4.3871289017
2020-08-16 13:30:00,4.147,0.26,4.1551424765,0.037,0,0.037,4.11,0.26,4.118215633,4.257,0.25,4.2643345319,0.037,0,0.037,4.22,0.25,4.2273987273
2020-08-16 14:00:00,4.0205,0.24,4.0276569181,0.1005,0,0.1005,3.92,0.24,3.9273400668000003,4.1205,0.25,4.1280770644,0.1005,0,0.1005,4.02,0.25,4.0277661303
2020-08-16 14:30:00,4.02,0.22,4.0260153999,0.09,0,0.09,3.93,0.22,3.9361529442,4.12,0.2,4.1248515125,0.09,0,0.09,4.03,0.2,4.0349597272
2020-08-16 15:00:00,4.2355,0.22,4.2412097626,0.10550000000000001,0,0.10550000000000001,4.13,0.22,4.1358554133,4.3455,0.2,4.3501000276,0.10550000000000001,0,0.10550000000000001,4.24,0.2,4.2447143602
2020-08-16 15:30:00,4.1565,0.2,4.1613089587,0.0465,0,0.0465,4.11,0.2,4.1148633027,4.2665,0.19,4.2707285386,0.0465,0,0.0465,4.22,0.19,4.2242750857
2020-08-16 16:00:00,4.117,0.22,4.1228738763,0.047,0,0.047,4.07,0.22,4.075941609,4.227,0.19,4.2312680133,0.047,0,0.047,4.18,0.19,4.1843159537
2020-08-16 16:30:00,4.1965,0.22,4.2022627536,0.026500000000000003,0,0.026500000000000003,4.17,0.22,4.1757993247,4.3065,0.22,4.312115751,0.026500000000000003,0,0.026500000000000003,4.28,0.22,4.2856504757
2020-08-16 17:00:00,4.751,0.22,4.7560909369,0.061,0,0.061,4.69,0.22,4.6951570794,4.881,0.2,4.8850958025,0.061,0,0.061,4.82,0.2,4.8241475931
2020-08-16 17:30:00,5.045,0.2,5.0489627648,0.015,0,0.015,5.03,0.2,5.0339745728,5.175,0.2,5.1788632923,0.015,0,0.015,5.16,0.2,5.1638745144
2020-08-16 18:00:00,5.1015,0.2,5.1054189103,0.0015,0,0.0015,5.1,0.2,5.1039200621,5.2315,0.24,5.2370022198,0.0015,0,0.0015,5.23,0.24,5.2355037962
2020-08-16 18:30:00,5.001,0.23,5.0062861484,0.001,0,0.001,5.0,0.23,5.0052872045,5.131,0.22,5.1357142639,0.001,0,0.001,5.13,0.22,5.134715182
2020-08-16 19:00:00,4.8905,0.23,4.8959054576,0.0005,0,0.0005,4.89,0.23,4.8954060097,5.0205,0.22,5.0253179253,0.0005,0,0.0005,5.02,0.22,5.0248184047
2020-08-16 19:30:00,4.73,0.23,4.7355886646,0.0,0,0.0,4.73,0.23,4.7355886646,4.85,0.18,4.8533390568,0.0,0,0.0,4.85,0.18,4.8533390568
2020-08-16 20:00:00,4.51,0.16,4.512837245,0.0,0,0.0,4.51,0.16,4.512837245,4.63,0.2,4.6343176412,0.0,0,0.0,4.63,0.2,4.6343176412
2020-08-16 20:30:00,4.4,-0.02,4.4000454543,0.0,0,0.0,4.4,-0.02,4.4000454543,4.51,0.01,4.5100110865000005,0.0,0,0.0,4.51,0.01,4.5100110865000005
2020-08-16 21:00:00,4.33,-0.13,4.3319510616,0.0,0,0.0,4.33,-0.13,4.3319510616,4.44,-0.13,4.4419027454,0.0,0,0.0,4.44,-0.13,4.4419027454
2020-08-16 21:30:00,4.25,-0.25,4.2573465915,0.0,0,0.0,4.25,-0.25,4.2573465915,4.36,-0.25,4.3671615496000005,0.0,0,0.0,4.36,-0.25,4.3671615496000005
2020-08-16 22:00:00,3.96,-0.26,3.9685261748,0.0,0,0.0,3.96,-0.26,3.9685261748,4.06,-0.27,4.0689679281,0.0,0,0.0,4.06,-0.27,4.0689679281
2020-08-16 22:30:00,3.71,-0.26,3.7190993533,0.0,0,0.0,3.71,-0.26,3.7190993533,3.81,-0.27,3.8195549479,0.0,0,0.0,3.81,-0.27,3.8195549479
2020-08-16 23:00:00,3.39,-0.30000000000000004,3.4032484482,0.0,0,0.0,3.39,-0.30000000000000004,3.4032484482,3.49,-0.25,3.4989426974,0.0,0,0.0,3.49,-0.25,3.4989426974
2020-08-16 23:30:00,3.16,-0.28,3.1723808094,0.0,0,0.0,3.16,-0.28,3.1723808094,3.24,-0.29,3.252952505,0.0,0,0.0,3.24,-0.29,3.252952505
2020-08-17 00:00:00,2.9,-0.28,2.9134858846,0.0,0,0.0,2.9,-0.28,2.9134858846,2.9699999999999998,-0.32,2.9871893144,0.0,0,0.0,2.9699999999999998,-0.32,2.9871893144
2020-08-17 00:30:00,2.84,-0.30000000000000004,2.8558011135,0.0,0,0.0,2.84,-0.30000000000000004,2.8558011135,2.91,-0.32,2.9275416308,0.0,0,0.0,2.91,-0.32,2.9275416308
2020-08-17 01:00:00,2.69,-0.30000000000000004,2.7066769294,0.0,0,0.0,2.69,-0.30000000000000004,2.7066769294,2.76,-0.32,2.7784887979,0.0,0,0.0,2.76,-0.32,2.7784887979
2020-08-17 01:30:00,2.75,-0.31,2.7674175688,0.0,0,0.0,2.75,-0.31,2.7674175688,2.8200000000000003,-0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,-0.34,2.8404225038
2020-08-17 02:00:00,2.71,-0.31,2.7276730009,0.0,0,0.0,2.71,-0.31,2.7276730009,2.77,-0.34,2.7907884191,0.0,0,0.0,2.77,-0.34,2.7907884191
2020-08-17 02:30:00,2.63,-0.31,2.6482069406,0.0,0,0.0,2.63,-0.31,2.6482069406,2.7,-0.34,2.7213232076000002,0.0,0,0.0,2.7,-0.34,2.7213232076000002
2020-08-17 03:00:00,2.51,-0.31,2.5290709757,0.0,0,0.0,2.51,-0.31,2.5290709757,2.5700000000000003,-0.34,2.5923927172,0.0,0,0.0,2.5700000000000003,-0.34,2.5923927172
2020-08-17 03:30:00,2.44,-0.32,2.4608941464000003,0.0,0,0.0,2.44,-0.32,2.4608941464000003,2.51,-0.35000000000000003,2.534284909,0.0,0,0.0,2.51,-0.35000000000000003,2.534284909
2020-08-17 04:00:00,2.46,-0.32,2.4807257003,0.0,0,0.0,2.46,-0.32,2.4807257003,2.52,-0.35000000000000003,2.5441894584,0.0,0,0.0,2.52,-0.35000000000000003,2.5441894584
2020-08-17 04:30:00,2.5,-0.28,2.5156311335,0.0,0,0.0,2.5,-0.28,2.5156311335,2.5700000000000003,-0.31,2.5886289808000003,0.0,0,0.0,2.5700000000000003,-0.31,2.5886289808000003
2020-08-17 05:00:00,2.5700000000000003,-0.25,2.582130903,0.0,0,0.0,2.5700000000000003,-0.25,2.582130903,2.63,-0.28,2.6448629454,0.0,0,0.0,2.63,-0.28,2.6448629454
2020-08-17 05:30:00,2.7,-0.23,2.7097785887,0.0,0,0.0,2.7,-0.23,2.7097785887,2.77,-0.26,2.7821754078,0.0,0,0.0,2.77,-0.26,2.7821754078
2020-08-17 06:00:00,2.85,-0.19,2.8563263119,0.0,0,0.0,2.85,-0.19,2.8563263119,2.92,-0.21,2.9275416308,0.0,0,0.0,2.92,-0.21,2.9275416308
2020-08-17 06:30:00,3.3,0.17,3.3043758866,0.0,0,0.0,3.3,0.17,3.3043758866,3.39,0.14,3.3928896239,0.0,0,0.0,3.39,0.14,3.3928896239
2020-08-17 07:00:00,3.49,0.19,3.4951680932,0.0,0,0.0,3.49,0.19,3.4951680932,3.58,0.16,3.5835736354,0.0,0,0.0,3.58,0.16,3.5835736354
2020-08-17 07:30:00,3.947,0.21,3.9525825735,0.007,0,0.007,3.94,0.21,3.9455924777,4.047,0.19,4.0514576389,0.007,0,0.007,4.04,0.19,4.044465354
2020-08-17 08:00:00,4.348,0.24,4.3546186974,0.028,0,0.028,4.32,0.24,4.3266615306,4.458,0.22,4.4634251422,0.028,0,0.028,4.43,0.22,4.43545939
2020-08-17 08:30:00,4.714,0.32,4.7248487806,0.034,0,0.034,4.68,0.32,4.6909274136,4.834,0.31,4.8439298096000005,0.034,0,0.034,4.8,0.31,4.8100000000000005
2020-08-17 09:00:00,5.054,0.46,5.0748907377,0.014,0,0.014,5.04,0.46,5.0609485277,5.184,0.46,5.2043689339,0.014,0,0.014,5.17,0.46,5.1904238748000004
2020-08-17 09:30:00,5.336,0.46,5.3557908846,0.016,0,0.016,5.32,0.46,5.3398501851999995,5.476,0.46,5.4952867077,0.016,0,0.016,5.46,0.46,5.4793430263000005
2020-08-17 10:00:00,5.3925,0.5,5.4156307343,0.0425,0,0.0425,5.35,0.5,5.373313689,5.5425,0.49,5.5641177423,0.0425,0,0.0425,5.5,0.49,5.5217841320000005
2020-08-17 10:30:00,5.4345,0.53,5.4602829826,0.0245,0,0.0245,5.41,0.53,5.4358991896,5.5745000000000005,0.52,5.5987007645,0.0245,0,0.0245,5.55,0.52,5.5743071318
2020-08-17 11:00:00,5.5045,0.5700000000000001,5.5339335242,0.044500000000000005,0,0.044500000000000005,5.46,0.5700000000000001,5.4896721214,5.6445,0.56,5.6722112311,0.044500000000000005,0,0.044500000000000005,5.6,0.56,5.6279303478
2020-08-17 11:30:00,5.533,0.55,5.5602687885,0.093,0,0.093,5.44,0.55,5.4677326197,5.673,0.55,5.699599021,0.093,0,0.093,5.58,0.55,5.6070402174
2020-08-17 12:00:00,5.5145,0.55,5.5418598187,0.10450000000000001,0,0.10450000000000001,5.41,0.55,5.4378856185,5.6545000000000005,0.55,5.6811856377000005,0.10450000000000001,0,0.10450000000000001,5.55,0.55,5.5771856702000004
2020-08-17 12:30:00,5.5865,0.53,5.611584647,0.0965,0,0.0965,5.49,0.53,5.5155235472,5.7265,0.52,5.7500610649,0.0965,0,0.0965,5.63,0.52,5.6539632118
2020-08-17 13:00:00,5.3275,0.54,5.3547974985,0.1875,0,0.1875,5.14,0.54,5.1682879177,5.4575,0.53,5.4831748331,0.1875,0,0.1875,5.27,0.53,5.2965838047
2020-08-17 13:30:00,5.008,0.56,5.0392126369,0.328,0,0.328,4.68,0.56,4.7133851954,5.128,0.55,5.1574105906,0.328,0,0.328,4.8,0.55,4.8314076624
2020-08-17 14:00:00,5.0425,0.59,5.0768992751,0.4625,0,0.4625,4.58,0.59,4.6178458181,5.1625,0.58,5.1949789461,0.4625,0,0.4625,4.7,0.58,4.7356520142
2020-08-17 14:30:00,5.013,0.59,5.0476003209,0.453,0,0.453,4.5600000000000005,0.59,4.5980104393,5.133,0.58,5.1656644297,0.453,0,0.453,4.68,0.58,4.715803219
2020-08-17 15:00:00,5.056,0.61,5.0926649212,0.336,0,0.336,4.72,0.61,4.7592541432,5.176,0.6000000000000001,5.2106598431,0.336,0,0.336,4.84,0.6000000000000001,4.8770482876
2020-08-17 15:30:00,5.0095,0.51,5.0353937532,0.2595,0,0.2595,4.75,0.51,4.777300493,5.1395,0.5,5.1637641551,0.2595,0,0.2595,4.88,0.5,4.9055478797
2020-08-17 16:00:00,4.8945,0.41000000000000003,4.911642317,0.3345,0,0.3345,4.5600000000000005,0.41000000000000003,4.5783949153,5.0145,0.4,5.030428436,0.3345,0,0.3345,4.68,0.4,4.6970629121
2020-08-17 16:30:00,5.0515,0.37,5.0650323049,0.1615,0,0.1615,4.89,0.37,4.9039779771,5.1815,0.36,5.1939909752,0.1615,0,0.1615,5.02,0.36,5.0328918129
2020-08-17 17:00:00,5.225,0.37,5.2380840963,0.17500000000000002,0,0.17500000000000002,5.05,0.37,5.0635363137,5.365,0.36,5.3770647197,0.17500000000000002,0,0.17500000000000002,5.19,0.36,5.202470567
2020-08-17 17:30:00,5.322,0.33,5.3322213007,0.302,0,0.302,5.02,0.33,5.0308349208,5.452,0.32,5.461382975,0.302,0,0.302,5.15,0.32,5.1599321701
2020-08-17 18:00:00,5.256,0.30000000000000004,5.264554682,0.28600000000000003,0,0.28600000000000003,4.97,0.30000000000000004,4.9790460934,5.396,0.29,5.4037871905,0.28600000000000003,0,0.28600000000000003,5.11,0.29,5.1182223477
2020-08-17 18:30:00,5.3045,0.28,5.3118848114,0.2245,0,0.2245,5.08,0.28,5.0877106836,5.4345,0.26,5.4407159685,0.2245,0,0.2245,5.21,0.26,5.2164834899
2020-08-17 19:00:00,5.201,0.25,5.2070049933,0.191,0,0.191,5.01,0.25,5.0162336469,5.331,0.24,5.336399629,0.191,0,0.191,5.14,0.24,5.1456000622
2020-08-17 19:30:00,5.106,0.28,5.1136714795,0.20600000000000002,0,0.20600000000000002,4.9,0.28,4.90799348,5.236,0.26,5.242451335,0.20600000000000002,0,0.20600000000000002,5.03,0.26,5.0367151994
2020-08-17 20:00:00,4.8205,0.26,4.8275066287,0.1005,0,0.1005,4.72,0.26,4.727155593,4.9405,0.25,4.9468212268,0.1005,0,0.1005,4.84,0.25,4.8464523107
2020-08-17 20:30:00,4.7915,0.25,4.7980175333,0.14150000000000001,0,0.14150000000000001,4.65,0.25,4.6567155808,4.9115,0.23,4.916882371,0.14150000000000001,0,0.14150000000000001,4.77,0.23,4.7755418541
2020-08-17 21:00:00,4.782,0.24,4.788018797,0.162,0,0.162,4.62,0.24,4.6262295663,4.902,0.23,4.9073927905,0.162,0,0.162,4.74,0.23,4.745576888
2020-08-17 21:30:00,4.7315000000000005,0.23,4.7370868949,0.1915,0,0.1915,4.54,0.23,4.5458222579,4.8515,0.21,4.8560428592000004,0.1915,0,0.1915,4.66,0.21,4.6647293598
2020-08-17 22:00:00,4.3575,0.23,4.3635657724,0.1975,0,0.1975,4.16,0.23,4.1663533216,4.4575,0.21,4.4624439772,0.1975,0,0.1975,4.26,0.21,4.2651729156
2020-08-17 22:30:00,4.0735,-0.11,4.0749849386,0.1135,0,0.1135,3.96,-0.11,3.9615274832000003,4.1835,-0.08,4.1842648398,0.1135,0,0.1135,4.07,-0.08,4.0707861649
2020-08-17 23:00:00,3.685,-0.2,3.6904234174,0.165,0,0.165,3.52,-0.2,3.5256772399000003,3.775,-0.25,3.783269089,0.165,0,0.165,3.61,-0.25,3.6186461557
2020-08-17 23:30:00,3.459,-0.24,3.467316109,0.229,0,0.229,3.23,-0.24,3.2389041357,3.539,-0.2,3.5446468089,0.229,0,0.229,3.31,-0.2,3.3160367911
2020-08-18 00:00:00,3.2115,-0.24,3.2204552861,0.21150000000000002,0,0.21150000000000002,3.0,-0.24,3.009584689,3.2815,-0.21,3.2882126224,0.21150000000000002,0,0.21150000000000002,3.07,-0.21,3.0771740282
2020-08-18 00:30:00,3.056,-0.27,3.0679041706,0.156,0,0.156,2.9,-0.27,2.9125418452,3.136,-0.30000000000000004,3.1503168095,0.156,0,0.156,2.98,-0.30000000000000004,2.9950626037
2020-08-18 01:00:00,2.8405,-0.29,2.8552653554000003,0.1105,0,0.1105,2.73,-0.29,2.7453597214,2.9105,-0.31,2.9269626321,0.1105,0,0.1105,2.8,-0.31,2.8171084466
2020-08-18 01:30:00,2.9585,-0.27,2.9707948852,0.0785,0,0.0785,2.88,-0.27,2.8926285624,3.0385,-0.30000000000000004,3.0532740214,0.0785,0,0.0785,2.96,-0.30000000000000004,2.975163861
2020-08-18 02:00:00,2.865,-0.27,2.8776943896000002,0.095,0,0.095,2.77,-0.27,2.7831277369,2.935,-0.30000000000000004,2.9502923584,0.095,0,0.095,2.84,-0.30000000000000004,2.8558011135
2020-08-18 02:30:00,2.7505,-0.28,2.7647152204000003,0.12050000000000001,0,0.12050000000000001,2.63,-0.28,2.6448629454,2.8205,-0.30000000000000004,2.8364097465,0.12050000000000001,0,0.12050000000000001,2.7,-0.30000000000000004,2.7166155414
2020-08-18 03:00:00,2.642,-0.28,2.6567958145,0.10200000000000001,0,0.10200000000000001,2.54,-0.28,2.5553864678,2.702,-0.32,2.7208829449,0.10200000000000001,0,0.10200000000000001,2.6,-0.32,2.6196182928000002
2020-08-18 03:30:00,2.5925000000000002,-0.28,2.6075767007,0.0925,0,0.0925,2.5,-0.28,2.5156311335,2.6525,-0.32,2.6717328179,0.0925,0,0.0925,2.56,-0.32,2.5799224795
2020-08-18 04:00:00,2.5145,-0.28,2.530041551,0.0945,0,0.0945,2.42,-0.28,2.4361444949,2.5745,-0.32,2.5943111321,0.0945,0,0.0945,2.48,-0.32,2.5005599373000003
2020-08-18 04:30:00,2.638,-0.25,2.6498196165,0.068,0,0.068,2.5700000000000003,-0.25,2.582130903,2.698,-0.28,2.7124903686,0.068,0,0.068,2.63,-0.28,2.6448629454
2020-08-18 05:00:00,2.7025,-0.21,2.7106468324,0.2525,0,0.2525,2.45,-0.21,2.4589835298000002,2.7625,-0.24,2.7729057413,0.2525,0,0.2525,2.51,-0.24,2.5214479967
2020-08-18 05:30:00,2.802,-0.21,2.8098583594,0.222,0,0.222,2.58,-0.21,2.5885324027000003,2.862,-0.24,2.8720452643,0.222,0,0.222,2.64,-0.24,2.6508866441
2020-08-18 06:00:00,3.064,0.17,3.0687124336,0.184,0,0.184,2.88,0.17,2.8850129982,3.134,0.16,3.1380815796,0.184,0,0.184,2.95,0.16,2.9543357968
2020-08-18 06:30:00,3.3285,0.17,3.3328384674000002,0.14850000000000002,0,0.14850000000000002,3.18,0.17,3.1845407832,3.4085,0.16,3.4122532512,0.14850000000000002,0,0.14850000000000002,3.26,0.16,3.2639240187
2020-08-18 07:00:00,3.5805,0.17,3.5845334773,0.1605,0,0.1605,3.42,0.17,3.4242225395,3.6705,0.16,3.6739856082999998,0.1605,0,0.1605,3.51,0.16,3.5136448312
2020-08-18 07:30:00,4.073,0.78,4.1470144683,0.153,0,0.153,3.92,0.78,3.9968487587,4.073,-0.51,4.1048055983,0.153,0,0.153,3.92,-0.51,3.9530368073
2020-08-18 08:00:00,4.546,0.99,4.6525494087,0.20600000000000002,0,0.20600000000000002,4.34,0.99,4.451482899,4.516,-0.43,4.5364254651,0.20600000000000002,0,0.20600000000000002,4.31,-0.43,4.3313970033
2020-08-18 08:30:00,4.853,0.53,4.8818550777,0.213,0,0.213,4.64,0.53,4.6701713031,4.943,0.24,4.9488229914,0.213,0,0.213,4.73,0.24,4.736084881
2020-08-18 09:00:00,5.1325,0.48,5.1548963375,0.17250000000000001,0,0.17250000000000001,4.96,0.48,4.9831716808,5.2625,0.47000000000000003,5.2834464367,0.17250000000000001,0,0.17250000000000001,5.09,0.47000000000000003,5.1116533529
2020-08-18 09:30:00,5.288,0.55,5.3165255572,0.188,0,0.188,5.1,0.55,5.1295711322,5.418,0.54,5.4448437994,0.188,0,0.188,5.23,0.54,5.257803724
2020-08-18 10:00:00,5.182,0.58,5.2143574868,0.182,0,0.182,5.0,0.58,5.0335275901,5.322,0.5700000000000001,5.3524372019,0.182,0,0.182,5.14,0.5700000000000001,5.171508484
2020-08-18 10:30:00,5.206,0.63,5.2439809306,0.176,0,0.176,5.03,0.63,5.0692997544,5.336,0.62,5.3718987332,0.176,0,0.176,5.16,0.62,5.1971145841
2020-08-18 11:00:00,5.241,0.66,5.2823934916,0.14100000000000001,0,0.14100000000000001,5.1,0.66,5.1425285609,5.371,0.65,5.4101886289,0.14100000000000001,0,0.14100000000000001,5.23,0.65,5.2702371863
2020-08-18 11:30:00,5.307,0.67,5.3491260034,0.177,0,0.177,5.13,0.67,5.1735674346,5.437,0.66,5.4769123601,0.177,0,0.177,5.26,0.66,5.3012451368
2020-08-18 12:00:00,5.388,0.66,5.4282726534,0.308,0,0.308,5.08,0.66,5.1226946034,5.518,0.65,5.5561519058,0.308,0,0.308,5.21,0.65,5.2503904617
2020-08-18 12:30:00,5.412,0.64,5.449710451,0.322,0,0.322,5.09,0.64,5.1300779721,5.552,0.63,5.5876295511,0.322,0,0.322,5.23,0.63,5.2678078932
2020-08-18 13:00:00,5.267,0.64,5.3057411358,0.23700000000000002,0,0.23700000000000002,5.03,0.64,5.0705522382,5.397,0.63,5.4336460135,0.23700000000000002,0,0.23700000000000002,5.16,0.63,5.1983170353
2020-08-18 13:30:00,5.0015,0.62,5.0397819645,0.29150000000000004,0,0.29150000000000004,4.71,0.62,4.750631537,5.1215,0.61,5.1576993175,0.29150000000000004,0,0.29150000000000004,4.83,0.61,4.8683672828
2020-08-18 14:00:00,4.964,0.6000000000000001,5.0001295983,0.384,0,0.384,4.58,0.6000000000000001,4.619134118,5.084,0.59,5.1181203581,0.384,0,0.384,4.7,0.59,4.7368871635000005
2020-08-18 14:30:00,4.8795,0.62,4.9187315692,0.2795,0,0.2795,4.6,0.62,4.6415945536,4.9995,0.61,5.0365762428,0.2795,0,0.2795,4.72,0.61,4.7592541432
2020-08-18 15:00:00,4.72,0.58,4.7555020765,0.24,0,0.24,4.48,0.58,4.5173886262,4.83,0.5700000000000001,4.8635172458,0.24,0,0.24,4.59,0.5700000000000001,4.6252567496
2020-08-18 15:30:00,4.7375,0.5700000000000001,4.7716670305,0.2975,0,0.2975,4.44,0.5700000000000001,4.4764383163,4.8475,0.56,4.8797393629,0.2975,0,0.2975,4.55,0.56,4.5843320124
2020-08-18 16:00:00,4.7735,0.58,4.8086071008,0.29350000000000004,0,0.29350000000000004,4.48,0.58,4.5173886262,4.8935,0.5700000000000001,4.9265852525,0.29350000000000004,0,0.29350000000000004,4.6,0.5700000000000001,4.6351806869
2020-08-18 16:30:00,4.746,0.53,4.775501649,0.23600000000000002,0,0.23600000000000002,4.51,0.53,4.5410351243000004,4.866,0.52,4.8937057533,0.23600000000000002,0,0.23600000000000002,4.63,0.52,4.6591093569
2020-08-18 17:00:00,4.9845,0.47000000000000003,5.0066096562,0.24450000000000002,0,0.24450000000000002,4.74,0.47000000000000003,4.7632446924,5.1045,0.46,5.1251848991,0.24450000000000002,0,0.24450000000000002,4.86,0.46,4.881721008
2020-08-18 17:30:00,5.0065,0.39,5.0216672779,0.1565,0,0.1565,4.85,0.39,4.865655146,5.1265,0.38,5.1405643902,0.1565,0,0.1565,4.97,0.38,4.9845059936
2020-08-18 18:00:00,5.0285,0.34,5.039981374,0.14850000000000002,0,0.14850000000000002,4.88,0.34,4.8918299235,5.1585,0.33,5.1690446168,0.14850000000000002,0,0.14850000000000002,5.01,0.33,5.0208565006
2020-08-18 18:30:00,5.05,0.32,5.0601284569,0.15,0,0.15,4.9,0.32,4.9104378623,5.18,0.30000000000000004,5.1886799863,0.15,0,0.15,5.03,0.30000000000000004,5.0389383803
2020-08-18 19:00:00,5.1055,0.29,5.1137295832,0.1355,0,0.1355,4.97,0.29,4.9784535752,5.2255,0.27,5.2324707596,0.1355,0,0.1355,5.09,0.27,5.0971560698
2020-08-18 19:30:00,5.188,0.29,5.1960989213,0.108,0,0.108,5.08,0.29,5.0882708261,5.318,0.27,5.3248496692,0.108,0,0.108,5.21,0.27,5.2169914702
2020-08-18 20:00:00,4.975,0.28,4.9828731672,0.075,0,0.075,4.9,0.28,4.90799348,5.105,0.26,5.1116166719,0.075,0,0.075,5.03,0.26,5.0367151994
2020-08-18 20:30:00,4.9045000000000005,0.26,4.911386795,0.0745,0,0.0745,4.83,0.26,4.8369928675,5.0345,0.24,5.040217282,0.0745,0,0.0745,4.96,0.24,4.9658030569000005
2020-08-18 21:00:00,4.8145,0.24,4.820478218,0.0845,0,0.0845,4.73,0.24,4.736084881,4.9445,0.23,4.9498464875,0.0845,0,0.0845,4.86,0.23,4.865439343
2020-08-18 21:30:00,4.6225000000000005,0.23,4.6282184747,0.07250000000000001,0,0.07250000000000001,4.55,0.23,4.5558094780000005,4.7425,0.21,4.7471471696,0.07250000000000001,0,0.07250000000000001,4.67,0.21,4.6747192429
2020-08-18 22:00:00,4.402,0.21,4.4070062401,0.052000000000000005,0,0.052000000000000005,4.35,0.21,4.3550660156,4.5120000000000005,0.2,4.5164304489,0.052000000000000005,0,0.052000000000000005,4.46,0.2,4.4644820528
2020-08-18 22:30:00,4.094,0.21,4.0993823925,0.074,0,0.074,4.02,0.21,4.0254813377,4.204,0.2,4.2087546852,0.074,0,0.074,4.13,0.2,4.1348397792
2020-08-18 23:00:00,3.7165,-0.26,3.7255834778,0.10650000000000001,0,0.10650000000000001,3.61,-0.26,3.6193507705,3.8165,0.24,3.8240387354000003,0.10650000000000001,0,0.10650000000000001,3.71,0.24,3.7177546987
2020-08-18 23:30:00,3.457,-0.23,3.4646426944,0.117,0,0.117,3.34,-0.23,3.3479097957,3.537,-0.2,3.5426499968,0.117,0,0.117,3.42,-0.2,3.425842962
2020-08-19 00:00:00,3.2225,-0.23,3.2306974866,0.12250000000000001,0,0.12250000000000001,3.1,-0.23,3.1085205484,3.3025,-0.24,3.3112091825,0.12250000000000001,0,0.12250000000000001,3.18,-0.24,3.1890437438
2020-08-19 00:30:00,3.1,-0.22,3.1077966471,0.19,0,0.19,2.91,-0.22,2.9183043022,3.17,-0.24,3.1790721917,0.19,0,0.19,2.98,-0.24,2.9896488088
2020-08-19 01:00:00,2.9325,-0.22,2.9407407655,0.2225,0,0.2225,2.71,-0.22,2.7189152249,3.0025,-0.24,3.0120767338,0.2225,0,0.2225,2.7800000000000002,-0.24,2.7903404810000003
2020-08-19 01:30:00,3.018,-0.22,3.0260079313,0.338,0,0.338,2.68,-0.22,2.6890146894,3.078,-0.24,3.0873425466,0.338,0,0.338,2.74,-0.24,2.7504908652999998
2020-08-19 02:00:00,2.9835000000000003,-0.19,2.9895438197,0.49350000000000005,0,0.49350000000000005,2.49,-0.19,2.4972384748,3.0535,-0.22,3.0614150731,0.49350000000000005,0,0.49350000000000005,2.56,-0.22,2.5694357357
2020-08-19 02:30:00,2.9175,-0.19,2.9236802578,0.4975,0,0.4975,2.42,-0.19,2.4274472188000003,2.9775,-0.22,2.9856165611,0.4975,0,0.4975,2.48,-0.22,2.4897389421
2020-08-19 03:00:00,2.7655000000000003,-0.19,2.7720191648,0.5155000000000001,0,0.5155000000000001,2.25,-0.19,2.2580079716,2.8255,-0.21,2.8332931811,0.5155000000000001,0,0.5155000000000001,2.31,-0.21,2.3195258136
2020-08-19 03:30:00,2.7135,-0.19,2.7201437922,0.4635,0,0.4635,2.25,-0.19,2.2580079716,2.7735000000000003,-0.22,2.7822117551,0.4635,0,0.4635,2.31,-0.22,2.3204525421
2020-08-19 04:00:00,2.754,-0.19,2.7605463226999998,0.41400000000000003,0,0.41400000000000003,2.34,-0.19,2.3477010031,2.814,-0.22,2.8225867569,0.41400000000000003,0,0.41400000000000003,2.4,-0.22,2.4100622399000002
2020-08-19 04:30:00,2.8395,0.17,2.8445843721,0.6895,0,0.6895,2.15,0.17,2.1567104581,2.8995,0.17,2.9044793423,0.6895,0,0.6895,2.21,0.17,2.2165288178
2020-08-19 05:00:00,2.8685,0.2,2.8754638321,0.7685000000000001,0,0.7685000000000001,2.1,0.2,2.109502311,2.9185,0.18,2.924045528,0.7685000000000001,0,0.7685000000000001,2.15,0.18,2.1575217264
2020-08-19 05:30:00,2.9385,0.2,2.9452983295,0.8285,0,0.8285,2.11,0.2,2.1194574778,2.9985,0.18,3.0038978428,0.8285,0,0.8285,2.17,0.18,2.1774526401
2020-08-19 06:00:00,3.1085,0.23,3.1169973131,0.8885000000000001,0,0.8885000000000001,2.22,0.23,2.2318826134,3.1685,0.22,3.1761285002,0.8885000000000001,0,0.8885000000000001,2.2800000000000002,0.22,2.2905894438
2020-08-19 06:30:00,3.453,0.26,3.4627747544,0.903,0,0.903,2.55,0.26,2.5632206304,3.513,0.24,3.5211885777000003,0.903,0,0.903,2.61,0.24,2.6210112552
2020-08-19 07:00:00,3.6870000000000003,0.26,3.6961559761,0.857,0,0.857,2.83,0.26,2.8419183662,3.767,0.24,3.7746375985,0.857,0,0.857,2.91,0.24,2.9198801345
2020-08-19 07:30:00,4.1745,0.30000000000000004,4.1852658518,0.6945,0,0.6945,3.48,0.30000000000000004,3.4929070987,4.2645,0.29,4.2743491025,0.6945,0,0.6945,3.5700000000000003,0.29,3.5817593442
2020-08-19 08:00:00,4.5445,0.38,4.5603596624,0.7345,0,0.7345,3.81,0.38,3.8289032372,4.6445,0.36,4.6584310932,0.7345,0,0.7345,3.91,0.36,3.9265379153
2020-08-19 08:30:00,4.9665,0.52,4.9936481905,0.7965,0,0.7965,4.17,0.52,4.2022969909,5.0765,0.51,5.1020537286,0.7965,0,0.7965,4.28,0.51,4.3102784133
2020-08-19 09:00:00,5.1535,0.59,5.187163218,0.7735000000000001,0,0.7735000000000001,4.38,0.59,4.4195588015,5.2735,0.58,5.3052994496,0.7735000000000001,0,0.7735000000000001,4.5,0.58,4.5372238207999995
2020-08-19 09:30:00,5.431,0.65,5.4697587698,0.891,0,0.891,4.54,0.65,4.5862948008,5.551,0.64,5.5877724542,0.891,0,0.891,4.66,0.64,4.7037431903
2020-08-19 10:00:00,5.4325,0.67,5.4736602242,0.9125000000000001,0,0.9125000000000001,4.52,0.67,4.5693872675,5.5525,0.67,5.59277715,0.9125000000000001,0,0.9125000000000001,4.64,0.67,4.6881232919
2020-08-19 10:30:00,5.434,0.67,5.4751489477,0.844,0,0.844,4.59,0.67,4.6386420427,5.554,0.67,5.5942663505,0.844,0,0.844,4.71,0.67,4.7574152646000005
2020-08-19 11:00:00,5.4755,0.67,5.5163393886000005,0.8455,0,0.8455,4.63,0.67,4.6782261596,5.5955,0.67,5.635469834,0.8455,0,0.8455,4.75,0.67,4.7970199082
2020-08-19 11:30:00,5.4445,0.65,5.4831633434,0.8245,0,0.8245,4.62,0.65,4.6655010449,5.5645,0.64,5.6011838258,0.8245,0,0.8245,4.74,0.64,4.7830116036
2020-08-19 12:00:00,5.4905,0.68,5.5324488474999995,0.8405,0,0.8405,4.65,0.68,4.6994574155,5.6105,0.67,5.6503637272,0.8405,0,0.8405,4.77,0.67,4.8168246802
2020-08-19 12:30:00,5.546,0.65,5.5839606016,0.8260000000000001,0,0.8260000000000001,4.72,0.65,4.7645461484,5.666,0.65,5.70316193,0.8260000000000001,0,0.8260000000000001,4.84,0.65,4.8834516482
2020-08-19 13:00:00,5.496,0.65,5.5343035696000005,0.746,0,0.746,4.75,0.65,4.7942674101,5.626,0.65,5.6634244058,0.746,0,0.746,4.88,0.65,4.9230986177
2020-08-19 13:30:00,5.467,0.62,5.5020440747,0.6970000000000001,0,0.6970000000000001,4.77,0.62,4.8101247385,5.5969999999999995,0.62,5.6312351221,0.6970000000000001,0,0.6970000000000001,4.9,0.62,4.9390687381
2020-08-19 14:00:00,5.359,0.65,5.3982757432,0.6990000000000001,0,0.6990000000000001,4.66,0.65,4.7051142388,5.479,0.64,5.5162524416,0.6990000000000001,0,0.6990000000000001,4.78,0.64,4.8226548705
2020-08-19 14:30:00,5.2575,0.63,5.2951115427,0.6975,0,0.6975,4.5600000000000005,0.63,4.6033140236,5.3775,0.62,5.4131235207,0.6975,0,0.6975,4.68,0.62,4.7208897466
2020-08-19 15:00:00,4.9805,0.6000000000000001,5.0165107645,0.6305000000000001,0,0.6305000000000001,4.35,0.6000000000000001,4.3911843505,5.1005,0.59,5.1345107118,0.6305000000000001,0,0.6305000000000001,4.47,0.59,4.5087692334
2020-08-19 15:30:00,4.936,0.6000000000000001,4.972333054,0.8260000000000001,0,0.8260000000000001,4.11,0.6000000000000001,4.1535647341,5.036,0.59,5.0704433731,0.8260000000000001,0,0.8260000000000001,4.21,0.59,4.2511410233
2020-08-19 16:00:00,5.1325,0.58,5.1651675917,0.5925,0,0.5925,4.54,0.58,4.5768985132,5.2525,0.5700000000000001,5.2833376052,0.5925,0,0.5925,4.66,0.5700000000000001,4.6947310892
2020-08-19 16:30:00,5.3645,0.51,5.3886881752,0.6645,0,0.6645,4.7,0.51,4.7275892377,5.4845,0.5,5.5072443427,0.6645,0,0.6645,4.82,0.5,4.845864216
2020-08-19 17:00:00,5.5335,0.48,5.5542796338,0.6735,0,0.6735,4.86,0.48,4.8836461788,5.6635,0.46,5.6821503192,0.6735,0,0.6735,4.99,0.46,5.0111575509
2020-08-19 17:30:00,5.642,0.41000000000000003,5.656877584,0.5720000000000001,0,0.5720000000000001,5.07,0.41000000000000003,5.0865508943,5.772,0.4,5.785843413,0.5720000000000001,0,0.5720000000000001,5.2,0.4,5.2153619242
2020-08-19 18:00:00,5.687,0.39,5.7003569186,0.657,0,0.657,5.03,0.39,5.0450966294,5.817,0.38,5.8293986825,0.657,0,0.657,5.16,0.38,5.1739733281
2020-08-19 18:30:00,5.746,0.36,5.7572663652,0.636,0,0.636,5.11,0.36,5.1226653219,5.876,0.35000000000000003,5.8864145284,0.636,0,0.636,5.24,0.35000000000000003,5.251675923
2020-08-19 19:00:00,5.681,0.30000000000000004,5.688915626,0.521,0,0.521,5.16,0.30000000000000004,5.168713573,5.821,0.29,5.8282193679,0.521,0,0.521,5.3,0.29,5.3079280327
2020-08-19 19:30:00,5.69,0.36,5.7013770266,0.63,0,0.63,5.06,0.36,5.0727901593,5.83,0.35000000000000003,5.8404965542,0.63,0,0.63,5.2,0.35000000000000003,5.2117655358
2020-08-19 20:00:00,5.5,0.4,5.5145262716,0.92,0,0.92,4.58,0.4,4.597434067,5.62,0.38,5.6328323249,0.92,0,0.92,4.7,0.38,4.7153366794
2020-08-19 20:30:00,5.258,0.38,5.2717135734,0.998,0,0.998,4.26,0.38,4.2769147759,5.368,0.37,5.3807363808,0.998,0,0.998,4.37,0.37,4.3856356438
2020-08-19 21:00:00,5.0795,0.38,5.0936941653,1.0195,0,1.0195,4.06,0.38,4.0777444746,5.1895,0.37,5.2026733753,1.0195,0,1.0195,4.17,0.37,4.1863826868
2020-08-19 21:30:00,4.816,0.34,4.827986744,1.036,0,1.036,3.7800000000000002,0.34,3.7952602019,4.916,0.33,4.9270636286,1.036,0,1.036,3.88,0.33,3.8940082178
2020-08-19 22:00:00,4.47,0.30000000000000004,4.4800558032,0.89,0,0.89,3.58,0.30000000000000004,3.5925478424,4.5600000000000005,0.28,4.5685884034,0.89,0,0.89,3.67,0.28,3.6806657007
2020-08-19 22:30:00,4.0575,0.24,4.0645917692,0.6275000000000001,0,0.6275000000000001,3.43,0.24,3.4383862494,4.1475,0.23,4.1538724403,0.6275000000000001,0,0.6275000000000001,3.52,0.23,3.5275062013
2020-08-19 23:00:00,3.7135,0.21,3.7194330549,0.6035,0,0.6035,3.11,0.21,3.1170819688,3.7935,0.21,3.7993081278,0.6035,0,0.6035,3.19,0.21,3.196904753
2020-08-19 23:30:00,3.5140000000000002,-0.07,3.514697142,0.584,0,0.584,2.93,-0.07,2.9308360582,3.594,0.05,3.5943477851,0.584,0,0.584,3.01,0.05,3.0104152537
2020-08-20 00:00:00,3.2065,-0.1,3.2080589536,0.5965,0,0.5965,2.61,-0.1,2.6119150063000003,3.2665,-0.07,3.2672499522000003,0.5965,0,0.5965,2.67,-0.07,2.6709174453999998
2020-08-20 00:30:00,3.0465,-0.15,3.0501905268,0.5965,0,0.5965,2.45,-0.15,2.4545875417,3.1065,-0.17,3.1111480598,0.5965,0,0.5965,2.51,-0.17,2.5157503851
2020-08-20 01:00:00,2.8495,-0.23,2.8587672606,0.5595,0,0.5595,2.29,-0.23,2.3015212361,2.9095,-0.25,2.9202209249,0.5595,0,0.5595,2.35,-0.25,2.3632604596
2020-08-20 01:30:00,2.974,-0.23,2.982880487,0.554,0,0.554,2.42,-0.23,2.4309051812,3.034,-0.25,3.0442825099,0.554,0,0.554,2.48,-0.25,2.4925689559
2020-08-20 02:00:00,2.901,-0.24,2.9109106822,0.501,0,0.501,2.4,-0.24,2.4119701491,2.961,-0.26,2.9723931436,0.501,0,0.501,2.46,-0.26,2.4737016797
2020-08-20 02:30:00,2.7735000000000003,-0.26,2.7856601103000003,0.4435,0,0.4435,2.33,-0.26,2.3444615587,2.8335,-0.29,2.8483016431,0.4435,0,0.4435,2.39,-0.29,2.4075298544
2020-08-20 03:00:00,2.696,-0.26,2.7085080764000002,0.366,0,0.366,2.33,-0.26,2.3444615587,2.7560000000000002,-0.29,2.7712156177000002,0.366,0,0.366,2.39,-0.29,2.4075298544
2020-08-20 03:30:00,2.6585,-0.26,2.6711836796,0.3285,0,0.3285,2.33,-0.26,2.3444615587,2.7185,-0.29,2.7339243314,0.3285,0,0.3285,2.39,-0.29,2.4075298544
2020-08-20 04:00:00,2.573,-0.26,2.5861030529,0.333,0,0.333,2.24,-0.26,2.2550388023,2.633,-0.29,2.6489222337,0.333,0,0.333,2.3,-0.29,2.3182105168
2020-08-20 04:30:00,2.6575,-0.23,2.6674343947,0.2775,0,0.2775,2.38,-0.23,2.3910876186,2.7175000000000002,-0.26,2.7299095681,0.2775,0,0.2775,2.44,-0.26,2.4538133588
2020-08-20 05:00:00,2.691,-0.21,2.6991815426,0.251,0,0.251,2.44,-0.21,2.4490202121999998,2.761,-0.23,2.7705633001,0.251,0,0.251,2.51,-0.23,2.5205158202
2020-08-20 05:30:00,2.8465,-0.17,2.8515718911,0.28650000000000003,0,0.28650000000000003,2.56,-0.17,2.5656383221,2.9165,-0.2,2.9233494916,0.28650000000000003,0,0.28650000000000003,2.63,-0.2,2.6375936001999998
2020-08-20 06:00:00,3.0425,0.18,3.0478199176,0.35250000000000004,0,0.35250000000000004,2.69,0.18,2.6960155786,3.1125,0.17,3.117139113,0.35250000000000004,0,0.35250000000000004,2.76,0.17,2.765230551
2020-08-20 06:30:00,3.3755,0.18,3.380295882,0.3355,0,0.3355,3.04,0.18,3.0453242849,3.4555,0.17,3.459679212,0.3355,0,0.3355,3.12,0.17,3.1246279779
2020-08-20 07:00:00,3.6654999999999998,0.2,3.6709522266,0.3655,0,0.3655,3.3,0.2,3.306055051,3.7555,0.19,3.7603032125,0.3655,0,0.3655,3.39,0.19,3.3953203089
2020-08-20 07:30:00,4.172,0.28,4.1813854163,0.382,0,0.382,3.79,0.28,3.8003289331000003,4.272,0.27,4.2805237997,0.382,0,0.382,3.89,0.27,3.8993589217
2020-08-20 08:00:00,4.5925,0.41000000000000003,4.6107652564,0.4025,0,0.4025,4.19,0.41000000000000003,4.2100118765,4.7025,0.39,4.7186445352,0.4025,0,0.4025,4.3,0.39,4.3176498237
2020-08-20 08:30:00,4.8870000000000005,0.48,4.9105161643,0.397,0,0.397,4.49,0.48,4.5155841261,5.007,0.48,5.0299551688,0.397,0,0.397,4.61,0.48,4.6349217901
2020-08-20 09:00:00,5.1635,0.65,5.2042513631,0.48350000000000004,0,0.48350000000000004,4.68,0.65,4.7249232798000005,5.2835,0.65,5.3233328141000005,0.48350000000000004,0,0.48350000000000004,4.8,0.65,4.8438104835
2020-08-20 09:30:00,5.367,0.75,5.4191502101,0.517,0,0.517,4.85,0.75,4.9076470941,5.487,0.75,5.5380203142,0.517,0,0.517,4.97,0.75,5.0262709835
2020-08-20 10:00:00,5.34,0.75,5.3924113345,0.68,0,0.68,4.66,0.75,4.7199682202,5.47,0.75,5.5211774107,0.68,0,0.68,4.79,0.75,4.8483605476000005
2020-08-20 10:30:00,5.3165,0.77,5.3719709837,0.8465,0,0.8465,4.47,0.77,4.535835094,5.4365,0.77,5.4907588046,0.8465,0,0.8465,4.59,0.77,4.6541379438
2020-08-20 11:00:00,5.1505,0.78,5.2092274139,0.9305,0,0.9305,4.22,0.78,4.2914799312,5.2605,0.78,5.3180128103,0.9305,0,0.9305,4.33,0.78,4.3996931711
2020-08-20 11:30:00,5.0365,0.8,5.099640404,0.9965,0,0.9965,4.04,0.8,4.118446309,5.1365,0.79,5.1968964055,0.9965,0,0.9965,4.14,0.79,4.2147004639
2020-08-20 12:00:00,4.993,0.74,5.0475389052,1.023,0,1.023,3.9699999999999998,0.74,4.0383783874,5.093,0.74,5.146479282,1.023,0,1.023,4.07,0.74,4.1367257584
2020-08-20 12:30:00,5.0945,0.71,5.1437369927,1.0145,0,1.0145,4.08,0.71,4.1413162159,5.2045,0.7000000000000001,5.2513636562,1.0145,0,1.0145,4.19,0.7000000000000001,4.2480701501
2020-08-20 13:00:00,4.983,0.68,5.029183731,0.993,0,0.993,3.99,0.68,4.0475301111,5.083,0.68,5.128283241,0.993,0,0.993,4.09,0.68,4.1461427858
2020-08-20 13:30:00,5.0035,0.68,5.0494962372,1.0035,0,1.0035,4.0,0.68,4.0573883226,5.1035,0.68,5.1486029416,1.0035,0,1.0035,4.1,0.68,4.1560076997
2020-08-20 14:00:00,4.9555,0.72,5.0075323514,0.9855,0,0.9855,3.9699999999999998,0.72,4.0347614552,5.0655,0.72,5.1164138075,0.9855,0,0.9855,4.08,0.72,4.1430423604
2020-08-20 14:30:00,4.874,0.6900000000000001,4.9225985008,0.984,0,0.984,3.89,0.6900000000000001,3.9507214531,4.974,0.66,5.0175966358,0.984,0,0.984,3.99,0.66,4.044218095
2020-08-20 15:00:00,4.8145,0.6000000000000001,4.8517430115,0.9945,0,0.9945,3.8200000000000003,0.6000000000000001,3.8668333297,4.9145,0.59,4.9497889096000005,0.9945,0,0.9945,3.92,0.59,3.9641518639
2020-08-20 15:30:00,4.8995,0.5700000000000001,4.9325450074,0.9795,0,0.9795,3.92,0.5700000000000001,3.9612245581,4.9995,0.56,5.0307653742,0.9795,0,0.9795,4.02,0.56,4.0588175618
2020-08-20 16:00:00,4.976,0.54,5.0052148805,0.896,0,0.896,4.08,0.54,4.1155801535,5.086,0.54,5.1145865913,0.896,0,0.896,4.19,0.54,4.224653832
2020-08-20 16:30:00,5.0745,0.52,5.101073441,0.9445,0,0.9445,4.13,0.52,4.162607356,5.1845,0.51,5.2095239946,0.9445,0,0.9445,4.24,0.51,4.2705620239
2020-08-20 17:00:00,5.216,0.49,5.238965165,0.936,0,0.936,4.28,0.49,4.3079577528,5.326,0.48,5.3475859974,0.936,0,0.936,4.39,0.48,4.4161634934
2020-08-20 17:30:00,5.367,0.44,5.3850059424,0.9470000000000001,0,0.9470000000000001,4.42,0.44,4.4418464629,5.487,0.44,5.5046134288,0.9470000000000001,0,0.9470000000000001,4.54,0.44,4.5612717525
2020-08-20 18:00:00,5.383,0.39,5.3971093189,0.963,0,0.963,4.42,0.39,4.4371725231,5.503,0.38,5.5161045132,0.963,0,0.963,4.54,0.38,4.5558753275
2020-08-20 18:30:00,5.4335,0.38,5.4467717274,0.9735,0,0.9735,4.46,0.38,4.4761590678,5.5535,0.37,5.5658119129,0.9735,0,0.9735,4.58,0.37,4.5949211092
2020-08-20 19:00:00,5.393,0.38,5.4063711489,0.973,0,0.973,4.42,0.38,4.4363047686,5.513,0.37,5.5254021573,0.973,0,0.973,4.54,0.37,4.5550521402
2020-08-20 19:30:00,5.4105,0.38,5.423828007,0.9505,0,0.9505,4.46,0.38,4.4761590678,5.5305,0.37,5.5428630012,0.9505,0,0.9505,4.58,0.37,4.5949211092
2020-08-20 20:00:00,5.1985,0.37,5.2116506262,0.9285,0,0.9285,4.27,0.37,4.2860004666,5.3085,0.36,5.3206928355,0.9285,0,0.9285,4.38,0.36,4.3947696185
2020-08-20 20:30:00,4.966,0.30000000000000004,4.9750533665,0.966,0,0.966,4.0,0.30000000000000004,4.011234224,5.066,0.29,5.0742936454,0.966,0,0.966,4.1,0.29,4.1102433018
2020-08-20 21:00:00,4.9175,0.28,4.9254650796,0.9775,0,0.9775,3.94,0.28,3.9499367084,5.0275,0.26,5.0342185342,0.9775,0,0.9775,4.05,0.26,4.0583370979
2020-08-20 21:30:00,4.7010000000000005,0.25,4.7076428284,0.971,0,0.971,3.73,0.25,3.7383686282,4.791,0.24,4.7970075047,0.971,0,0.971,3.8200000000000003,0.24,3.8275318418
2020-08-20 22:00:00,4.4465,0.24,4.4529722939,0.9965,0,0.9965,3.45,0.24,3.458337751,4.5365,0.24,4.5428440706,0.9965,0,0.9965,3.54,0.24,3.5481262661
2020-08-20 22:30:00,4.1265,0.24,4.1334733881,1.0165,0,1.0165,3.11,0.24,3.1192467039,4.2165,0.22,4.2222354565,1.0165,0,1.0165,3.2,0.22,3.2075535849
2020-08-20 23:00:00,3.7435,0.23,3.750558925,1.0335,0,1.0335,2.71,0.23,2.7197426349000002,3.8135,0.22,3.8198406053,1.0335,0,1.0335,2.7800000000000002,0.22,2.7886914494
2020-08-20 23:30:00,3.5125,0.23,3.5200221945,1.0425,0,1.0425,2.47,0.23,2.4806853892,3.5825,0.2,3.5880783506,1.0425,0,1.0425,2.54,0.2,2.5478618487
2020-08-21 00:00:00,3.258,0.2,3.2641329629999998,1.008,0,1.008,2.25,0.2,2.2588713996,3.318,0.2,3.3240222623,1.008,0,1.008,2.31,0.2,2.3186418438
2020-08-21 00:30:00,3.0895,0.2,3.0959667715,1.0195,0,1.0195,2.07,0.2,2.0796393918,3.1495,0.2,3.1558438254,1.0195,0,1.0195,2.13,0.2,2.1393690659
2020-08-21 01:00:00,2.8795,-0.17,2.8845138672,1.0295,0,1.0295,1.85,-0.17,1.8577943912000001,2.9295,-0.15,2.933337732,1.0295,0,1.0295,1.9,-0.15,1.9059118553
2020-08-21 01:30:00,2.9625,-0.19,2.9685865744,1.0325,0,1.0325,1.9300000000000002,-0.19,1.9393297811,3.0125,-0.21,3.0198106315,1.0325,0,1.0325,1.98,-0.21,1.9911052207000002
2020-08-21 02:00:00,2.8545,-0.21,2.8622142215,1.0345,0,1.0345,1.82,-0.21,1.832075326,2.9045,-0.23,2.9135923274,1.0345,0,1.0345,1.87,-0.23,1.8840912929
2020-08-21 02:30:00,2.7765,-0.21,2.7844303277,1.0465,0,1.0465,1.73,-0.21,1.7426990561,2.8265000000000002,-0.23,2.8358424233,1.0465,0,1.0465,1.78,-0.23,1.7947980388
2020-08-21 03:00:00,2.7235,-0.2,2.7308336181,1.0435,0,1.0435,1.6800000000000002,-0.2,1.6918628786,2.7635,-0.23,2.7730546785,1.0435,0,1.0435,1.72,-0.23,1.7353097706
2020-08-21 03:30:00,2.6654999999999998,-0.2,2.6729927516,1.0455,0,1.0455,1.62,-0.2,1.6322989922,2.7055,-0.23,2.7152587814,1.0455,0,1.0455,1.6600000000000001,-0.23,1.6758579892
2020-08-21 04:00:00,2.61,-0.2,2.6176516193,1.04,0,1.04,1.57,-0.2,1.5826875876000002,2.65,-0.23,2.6599624057,1.04,0,1.04,1.6099999999999999,-0.23,1.6263455967
2020-08-21 04:30:00,2.6465,-0.15,2.6507474889,1.0365,0,1.0365,1.6099999999999999,-0.15,1.6169724797,2.6865,-0.16,2.691260346,1.0365,0,1.0365,1.65,-0.16,1.6577394246
2020-08-21 05:00:00,2.7095000000000002,0.1,2.7113447309,0.9995,0,0.9995,1.71,0.1,1.712921481,2.7495000000000003,0.13,2.7525715704,0.9995,0,0.9995,1.75,0.13,1.7548219283000002
2020-08-21 05:30:00,2.8449999999999998,0.14,2.8484425569000003,1.035,0,1.035,1.81,0.14,1.8154062906,2.885,0.14,2.888394883,1.035,0,1.035,1.85,0.14,1.8552897348
2020-08-21 06:00:00,3.0565,0.12,3.0588547285,1.0165,0,1.0165,2.04,0.12,2.0435263639,3.1165,0.23,3.1249755599,1.0165,0,1.0165,2.1,0.23,2.1125576915
2020-08-21 06:30:00,3.438,0.24,3.4463667826,1.018,0,1.018,2.42,0.24,2.4318717071,3.498,0.23,3.5055533087,1.018,0,1.018,2.48,0.23,2.4906424874
