Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-21 07:00:00,3.6475,0.24,3.6553872914000003,1.0175,0,1.0175,2.63,0.24,2.6409278672000003,3.7175000000000002,0.23,3.7246082009,1.0175,0,1.0175,2.7,0.23,2.7097785887
2020-08-21 07:30:00,4.093,0.30000000000000004,4.1039796539,1.013,0,1.013,3.08,0.30000000000000004,3.0945758999,4.173,0.31,4.1844986558,1.013,0,1.013,3.16,0.31,3.1751692868
2020-08-21 08:00:00,4.5955,0.48,4.6205,1.0155,0,1.0155,3.58,0.48,3.6120354373,4.6855,0.47000000000000003,4.7090137237,1.0155,0,1.0155,3.67,0.47000000000000003,3.6999729729
2020-08-21 08:30:00,5.011,0.56,5.0421940661,1.001,0,1.001,4.01,0.56,4.0489134345,5.111,0.55,5.1405078543,1.001,0,1.001,4.11,0.55,4.1466371917
2020-08-21 09:00:00,5.1145,0.62,5.1519423764,1.0245,0,1.0245,4.09,0.62,4.1367257584,5.2245,0.62,5.2611595918,1.0245,0,1.0245,4.2,0.62,4.2455152809
2020-08-21 09:30:00,5.2945,0.68,5.3379893452000005,1.0245,0,1.0245,4.27,0.68,4.3238061936,5.4045,0.68,5.4471111839,1.0245,0,1.0245,4.38,0.68,4.4324710941
2020-08-21 10:00:00,5.335,0.71,5.3820372537,1.045,0,1.045,4.29,0.71,4.3483560112,5.445,0.71,5.4910950638,1.045,0,1.045,4.4,0.71,4.4569159741
2020-08-21 10:30:00,5.218,0.74,5.2702110015,1.048,0,1.048,4.17,0.74,4.2351505286,5.328,0.74,5.3791434262,1.048,0,1.048,4.28,0.74,4.3435008921
2020-08-21 11:00:00,5.2765,0.8200000000000001,5.3398363505,1.0565,0,1.0565,4.22,0.8200000000000001,4.2989300995,5.3865,0.8200000000000001,5.4485578138,1.0565,0,1.0565,4.33,0.8200000000000001,4.4069604037
2020-08-21 11:30:00,5.009,0.8200000000000001,5.075675423,1.069,0,1.069,3.94,0.8200000000000001,4.0244254248,5.109,0.8200000000000001,5.1743870168,1.069,0,1.069,4.04,0.8200000000000001,4.1223779545
2020-08-21 12:00:00,5.029,0.76,5.086102732,1.049,0,1.049,3.98,0.76,4.0519131284,5.129,0.76,5.1850015429,1.049,0,1.049,4.08,0.76,4.150180719
2020-08-21 12:30:00,5.31,0.75,5.3627045416,1.02,0,1.02,4.29,0.75,4.3550660156,5.42,0.75,5.4716450908,1.02,0,1.02,4.4,0.75,4.4634627813
2020-08-21 13:00:00,5.275,0.73,5.3252722935,1.015,0,1.015,4.26,0.73,4.3220943997,5.385,0.73,5.4342547787,1.015,0,1.015,4.37,0.73,4.4305530129
2020-08-21 13:30:00,5.039,0.75,5.0945089067,1.029,0,1.029,4.01,0.75,4.0795342871,5.139,0.74,5.1920054892,1.029,0,1.029,4.11,0.74,4.1760866849
2020-08-21 14:00:00,4.877,0.65,4.9201248968,1.047,0,1.047,3.83,0.65,3.8847651152,4.977,0.64,5.0179805699,1.047,0,1.047,3.93,0.64,3.9817709628
2020-08-21 14:30:00,4.674,0.61,4.7136372368,1.034,0,1.034,3.64,0.61,3.6907587296,4.764,0.6000000000000001,4.8016347216,1.034,0,1.034,3.73,0.6000000000000001,3.7779491791
2020-08-21 15:00:00,4.6705,0.54,4.7016135794,1.0305,0,1.0305,3.64,0.54,3.6798369529,4.7605,0.53,4.7899123426,1.0305,0,1.0305,3.73,0.53,3.7674659919
2020-08-21 15:30:00,4.644,0.49,4.6697790098,0.974,0,0.974,3.67,0.49,3.7025666773,4.734,0.48,4.7582723756,0.974,0,0.974,3.76,0.48,3.7905144770000003
2020-08-21 16:00:00,4.4775,0.49,4.5042320378,1.0175,0,1.0175,3.46,0.49,3.4945242881,4.5675,0.48,4.5926524199,1.0175,0,1.0175,3.55,0.48,3.5823037280000003
2020-08-21 16:30:00,4.6705,0.44,4.6911800488,0.9505,0,0.9505,3.7199999999999998,0.44,3.7459311259,4.7705,0.43,4.7898403157,0.9505,0,0.9505,3.8200000000000003,0.43,3.8441253882
2020-08-21 17:00:00,4.8395,0.44,4.8594609012,0.9595,0,0.9595,3.88,0.44,3.9048687558,4.9395,0.43,4.9581811433,0.9595,0,0.9595,3.98,0.43,4.0031612508
2020-08-21 17:30:00,5.0325,0.39,5.0475891523,0.9725,0,0.9725,4.06,0.39,4.0786885147,5.1425,0.38,5.1565207505,0.9725,0,0.9725,4.17,0.38,4.1872783523
2020-08-21 18:00:00,5.1185,0.32,5.1284931754,0.9085000000000001,0,0.9085000000000001,4.21,0.32,4.2221440051,5.2285,0.38,5.2422907445,0.9085000000000001,0,0.9085000000000001,4.32,0.38,4.3366807584
2020-08-21 18:30:00,5.1865,0.34,5.1976323696,0.9065000000000001,0,0.9065000000000001,4.28,0.34,4.2934834342,5.2965,0.33,5.3067704162,0.9065000000000001,0,0.9065000000000001,4.39,0.33,4.4023857169
2020-08-21 19:00:00,5.1235,0.32,5.1334834421,0.8935000000000001,0,0.8935000000000001,4.23,0.32,4.2420867506,5.2235,0.31,5.2326907275,0.8935000000000001,0,0.8935000000000001,4.33,0.31,4.3410828142
2020-08-21 19:30:00,5.0815,0.34,5.0928618919,0.8815000000000001,0,0.8815000000000001,4.2,0.34,4.2137394319,5.1915,0.33,5.2019777249,0.8815000000000001,0,0.8815000000000001,4.31,0.33,4.3226149493
2020-08-21 20:00:00,4.853,0.30000000000000004,4.8622637732000005,0.893,0,0.893,3.96,0.30000000000000004,3.9713473784,4.953,0.29,4.9614825405000005,0.893,0,0.893,4.06,0.29,4.0703439658
2020-08-21 20:30:00,4.7055,0.28,4.7138233155,0.8555,0,0.8555,3.85,0.28,3.8601683901,4.8055,0.27,4.813079082,0.8555,0,0.8555,3.95,0.27,3.9592170943
2020-08-21 21:00:00,4.6635,0.26,4.6707421519,0.8335,0,0.8335,3.83,0.26,3.8388149213,4.7535,0.24,4.7595548374,0.8335,0,0.8335,3.92,0.24,3.9273400668000003
2020-08-21 21:30:00,4.538,0.26,4.5454421127,0.788,0,0.788,3.75,0.26,3.7590025273,4.628,0.24,4.6342188123,0.788,0,0.788,3.84,0.24,3.8474926901
2020-08-21 22:00:00,4.257,0.24,4.2637599604,0.717,0,0.717,3.54,0.24,3.5481262661,4.347,0.23,4.3530804036,0.717,0,0.717,3.63,0.23,3.6372792029000003
2020-08-21 22:30:00,3.9585,0.2,3.9635491986,0.7385,0,0.7385,3.22,0.2,3.2262052012,4.0385,0.24,4.0456250753,0.7385,0,0.7385,3.3,0.24,3.308715763
2020-08-21 23:00:00,3.576,-0.15,3.5791445905,0.776,0,0.776,2.8,-0.15,2.8040149786,3.646,-0.11,3.6476589753,0.776,0,0.776,2.87,-0.11,2.8721072403
2020-08-21 23:30:00,3.3585000000000003,-0.2,3.3644497693,0.6885,0,0.6885,2.67,-0.2,2.6774801587,3.4285,-0.23,3.4362060837,0.6885,0,0.6885,2.74,-0.23,2.7496363396
2020-08-22 00:00:00,3.101,-0.22,3.1087941392,0.661,0,0.661,2.44,-0.22,2.4498979571,3.161,-0.24,3.170097948,0.661,0,0.661,2.5,-0.24,2.5114935795
2020-08-22 00:30:00,3.013,-0.24,3.0225434654,0.5730000000000001,0,0.5730000000000001,2.44,-0.24,2.4517748673,3.073,-0.26,3.0839794098,0.5730000000000001,0,0.5730000000000001,2.5,-0.26,2.5134836383
2020-08-22 01:00:00,2.833,-0.24,2.8431477274,0.663,0,0.663,2.17,-0.24,2.1832315498,2.893,-0.26,2.9046598768000003,0.663,0,0.663,2.23,-0.26,2.2451057882
2020-08-22 01:30:00,2.866,-0.25,2.8768830355,0.586,0,0.586,2.2800000000000002,-0.25,2.2936651892,2.926,-0.28,2.9393665984,0.586,0,0.586,2.34,-0.28,2.3566925977
2020-08-22 02:00:00,2.791,-0.25,2.8021743343,0.5710000000000001,0,0.5710000000000001,2.22,-0.25,2.234032229,2.851,-0.28,2.8647165654,0.5710000000000001,0,0.5710000000000001,2.2800000000000002,-0.28,2.2971286425
2020-08-22 02:30:00,2.7030000000000003,-0.25,2.7145366087,0.603,0,0.603,2.1,-0.25,2.1148285983,2.763,-0.28,2.7771512382,0.603,0,0.603,2.16,-0.28,2.1780725424
2020-08-22 03:00:00,2.6175,-0.24,2.6284798363,0.47750000000000004,0,0.47750000000000004,2.14,-0.24,2.1534158911,2.6775,-0.27,2.6910790122,0.47750000000000004,0,0.47750000000000004,2.2,-0.27,2.2165062599
2020-08-22 03:30:00,2.539,-0.26,2.5522776103,0.359,0,0.359,2.18,-0.26,2.19544984,2.599,-0.29,2.6151292511,0.359,0,0.359,2.24,-0.29,2.2586943131
2020-08-22 04:00:00,2.542,-0.26,2.5552620218,0.302,0,0.302,2.24,-0.26,2.2550388023,2.592,-0.29,2.6081725403,0.302,0,0.302,2.29,-0.29,2.3082894099
2020-08-22 04:30:00,2.5460000000000003,-0.23,2.5563677357,0.446,0,0.446,2.1,-0.23,2.1125576915,2.606,-0.26,2.6189379527,0.446,0,0.446,2.16,-0.26,2.1755918735
2020-08-22 05:00:00,2.463,-0.24,2.4746654319,0.293,0,0.293,2.17,-0.24,2.1832315498,2.523,-0.27,2.5374059588,0.293,0,0.293,2.23,-0.27,2.2462858233
2020-08-22 05:30:00,2.5775,-0.24,2.5886495031,0.3875,0,0.3875,2.19,-0.24,2.2031114361,2.6375,-0.27,2.6512838871,0.3875,0,0.3875,2.25,-0.27,2.2661420962
2020-08-22 06:00:00,2.5845000000000002,-0.26,2.5975450429,0.2545,0,0.2545,2.33,-0.26,2.3444615587,2.6445,-0.28,2.6592819050000003,0.2545,0,0.2545,2.39,-0.28,2.4063457773
2020-08-22 06:30:00,2.7745,-0.23,2.784016927,0.29450000000000004,0,0.29450000000000004,2.48,-0.23,2.4906424874,2.8345000000000002,-0.25,2.8455035143,0.29450000000000004,0,0.29450000000000004,2.54,-0.25,2.5522734962999998
2020-08-22 07:00:00,2.9295,-0.25,2.940147998,0.3195,0,0.3195,2.61,-0.25,2.6219458423,2.9995000000000003,-0.27,3.0116275085,0.3195,0,0.3195,2.68,-0.27,2.6935664091
2020-08-22 07:30:00,3.151,-0.25,3.1609019282,0.261,0,0.261,2.89,-0.25,2.900792995,3.231,-0.26,3.2414442769,0.261,0,0.261,2.9699999999999998,-0.26,2.9813587506
2020-08-22 08:00:00,3.541,-0.2,3.5466436246,0.241,0,0.241,3.3,-0.2,3.306055051,3.621,-0.23,3.628297259,0.241,0,0.241,3.38,-0.23,3.3878164058999998
2020-08-22 08:30:00,3.894,0.01,3.8940128402000003,0.044,0,0.044,3.85,0.01,3.850012987,3.9939999999999998,-0.02,3.9940500748,0.044,0,0.044,3.95,-0.02,3.9500506326
2020-08-22 09:00:00,4.1645,0.24,4.1714098636,0.0645,0,0.0645,4.1,0.24,4.1070183832,4.2745,0.23,4.2806833859,0.0645,0,0.0645,4.21,0.23,4.2162779795
2020-08-22 09:30:00,4.3825,0.27,4.3908092933,0.10250000000000001,0,0.10250000000000001,4.28,0.27,4.288507899,4.5025,0.26,4.5100006929,0.10250000000000001,0,0.10250000000000001,4.4,0.26,4.4076751241
2020-08-22 10:00:00,4.465,0.28,4.4737707809,0.115,0,0.115,4.35,0.28,4.3590021794,4.575,0.27,4.5829602878,0.115,0,0.115,4.46,0.27,4.4681651715
2020-08-22 10:30:00,4.4735,0.28,4.4822541483,0.053500000000000006,0,0.053500000000000006,4.42,0.28,4.4288598984,4.5935,0.26,4.6008523395,0.053500000000000006,0,0.053500000000000006,4.54,0.26,4.5474388396
2020-08-22 11:00:00,4.4975,0.30000000000000004,4.5074944537,0.3375,0,0.3375,4.16,0.30000000000000004,4.1708032799,4.6075,0.28,4.6160000271,0.3375,0,0.3375,4.27,0.28,4.2791704804
2020-08-22 11:30:00,4.3095,0.30000000000000004,4.3199294265,0.5195000000000001,0,0.5195000000000001,3.79,0.30000000000000004,3.8018548105,4.4095,0.28,4.4183809535,0.5195000000000001,0,0.5195000000000001,3.89,0.28,3.900064102
2020-08-22 12:00:00,4.271,0.32,4.2829710482,0.641,0,0.641,3.63,0.32,3.6440773867000003,4.371,0.31,4.3819791191,0.641,0,0.641,3.73,0.31,3.7428598691
2020-08-22 12:30:00,4.1085,0.32,4.1209431263,0.8785000000000001,0,0.8785000000000001,3.23,0.32,3.2458126871,4.1885,0.31,4.19995622,0.8785000000000001,0,0.8785000000000001,3.31,0.31,3.3244849225
2020-08-22 13:00:00,4.1255,0.29,4.1356801436,0.6855,0,0.6855,3.44,0.29,3.4522021957,4.2155,0.28,4.2247887817,0.6855,0,0.6855,3.5300000000000002,0.28,3.5410874036
2020-08-22 13:30:00,3.9015,0.29,3.9122630599,0.5915,0,0.5915,3.31,0.29,3.3226796415,3.9915000000000003,0.28,4.0013088171,0.5915,0,0.5915,3.4,0.28,3.4115099296
2020-08-22 14:00:00,3.925,0.27,3.9342756640000003,0.5750000000000001,0,0.5750000000000001,3.35,0.27,3.3608629844,4.015,0.25,4.022775783,0.5750000000000001,0,0.5750000000000001,3.44,0.25,3.4490723390999998
2020-08-22 14:30:00,3.769,0.27,3.7786586244,0.649,0,0.649,3.12,0.27,3.1316609012,3.849,0.25,3.857110447,0.649,0,0.649,3.2,0.25,3.2097507691000002
2020-08-22 15:00:00,3.4285,0.25,3.4376026894000002,0.7085,0,0.7085,2.7199999999999998,0.25,2.7314648085,3.4985,0.23,3.5060522315,0.7085,0,0.7085,2.79,0.23,2.7994642345000003
2020-08-22 15:30:00,3.638,0.23,3.6452632278,0.738,0,0.738,2.9,0.23,2.909106392,3.708,0.23,3.7151263774,0.738,0,0.738,2.9699999999999998,0.23,2.9788924116
2020-08-22 16:00:00,3.592,0.23,3.5993560535,0.732,0,0.732,2.86,0.23,2.8692333470999998,3.662,0.23,3.66921572,0.732,0,0.732,2.93,0.23,2.9390134399
2020-08-22 16:30:00,3.7805,0.22,3.7868958594,0.6705,0,0.6705,3.11,0.22,3.1177716401,3.8605,0.2,3.8656772046,0.6705,0,0.6705,3.19,0.2,3.1962634435
2020-08-22 17:00:00,4.1005,0.22,4.1063974783,0.7505000000000001,0,0.7505000000000001,3.35,0.22,3.3572161086,4.1905,0.2,4.1952699854,0.7505000000000001,0,0.7505000000000001,3.44,0.2,3.4458090487
2020-08-22 17:30:00,4.4095,0.22,4.4149847395,0.5995,0,0.5995,3.81,0.22,3.8163464203,4.5095,0.2,4.5139329027,0.5995,0,0.5995,3.91,0.2,3.9151117481
2020-08-22 18:00:00,4.658,0.22,4.6631924687,0.708,0,0.708,3.95,0.22,3.9561218384,4.758,0.2,4.7622015917,0.708,0,0.708,4.05,0.2,4.0549352646
2020-08-22 18:30:00,4.7255,0.2,4.7297304627,0.6855,0,0.6855,4.04,0.2,4.0449474657,4.8255,0.19,4.8292390964,0.6855,0,0.6855,4.14,0.19,4.1443576101
2020-08-22 19:00:00,4.6945,0.2,4.6987583732000004,0.6345000000000001,0,0.6345000000000001,4.06,0.2,4.0649231235,4.7945,0.19,4.7982632535,0.6345000000000001,0,0.6345000000000001,4.16,0.19,4.1643366819
2020-08-22 19:30:00,4.644,0.14,4.6461097705,0.554,0,0.554,4.09,0.14,4.0923953866,4.754,0.15,4.7563658396,0.554,0,0.554,4.2,0.15,4.2026777178
2020-08-22 20:00:00,4.4745,-0.1,4.4756173038,0.3645,0,0.3645,4.11,-0.1,4.111216365,4.5845,-0.15,4.5869532644,0.3645,0,0.3645,4.22,-0.15,4.2226650353
2020-08-22 20:30:00,4.434,0.21,4.4389701508,0.494,0,0.494,3.94,0.21,3.9455924777,4.534,0.21,4.53886065,0.494,0,0.494,4.04,0.21,4.045454239
2020-08-22 21:00:00,4.3585,-0.12,4.3601516315,0.5085000000000001,0,0.5085000000000001,3.85,-0.12,3.8518696759,4.4585,-0.12,4.4601146005,0.5085000000000001,0,0.5085000000000001,3.95,-0.12,3.9518223644
2020-08-22 21:30:00,4.189,-0.16,4.1920545082,0.46900000000000003,0,0.46900000000000003,3.7199999999999998,-0.16,3.7234392704,4.289,-0.08,4.2897460298,0.46900000000000003,0,0.46900000000000003,3.8200000000000003,-0.08,3.8208376045
2020-08-22 22:00:00,3.982,-0.17,3.9856271777,0.552,0,0.552,3.43,-0.17,3.434210244,4.072,-0.15,4.0747618335,0.552,0,0.552,3.52,-0.15,3.5231945731
2020-08-22 22:30:00,3.716,-0.23,3.7231110647,0.726,0,0.726,2.99,-0.23,2.9988331064000002,3.786,-0.26,3.7949171269,0.726,0,0.726,3.06,-0.26,3.0710258872
2020-08-22 23:00:00,3.459,-0.23,3.4666382851,0.659,0,0.659,2.8,-0.23,2.8094305473,3.529,-0.26,3.5385648221,0.659,0,0.659,2.87,-0.26,2.8817529388
2020-08-22 23:30:00,3.261,-0.24,3.2698197198,0.541,0,0.541,2.7199999999999998,-0.24,2.7305677065,3.321,-0.27,3.3319575327,0.541,0,0.541,2.7800000000000002,-0.27,2.7930807364
2020-08-23 00:00:00,3.001,-0.26,3.0122418562,0.611,0,0.611,2.39,-0.26,2.4041006634,3.061,-0.28,3.0737795952,0.611,0,0.611,2.45,-0.28,2.4659480934999998
2020-08-23 00:30:00,2.9125,-0.28,2.9259282715,0.5725,0,0.5725,2.34,-0.28,2.3566925977,2.9725,-0.30000000000000004,2.9876004167,0.5725,0,0.5725,2.4,-0.30000000000000004,2.4186773245
2020-08-23 01:00:00,2.7615,-0.29,2.7766854791,0.5315,0,0.5315,2.23,-0.29,2.2487774456,2.8215,-0.31,2.838478862,0.5315,0,0.5315,2.29,-0.31,2.3108872755
2020-08-23 01:30:00,2.835,-0.29,2.8497938522,0.505,0,0.505,2.33,-0.29,2.3479778534,2.9050000000000002,-0.31,2.9214936248,0.505,0,0.505,2.4,-0.31,2.4199380157
2020-08-23 02:00:00,2.7505,-0.30000000000000004,2.7668122903,0.42050000000000004,0,0.42050000000000004,2.33,-0.30000000000000004,2.3492339177,2.8205,-0.33,2.8397394687,0.42050000000000004,0,0.42050000000000004,2.4,-0.33,2.422581268
2020-08-23 02:30:00,2.696,-0.29,2.7115523229000003,0.47600000000000003,0,0.47600000000000003,2.22,-0.29,2.2388613177,2.7560000000000002,-0.32,2.7745154532000003,0.47600000000000003,0,0.47600000000000003,2.2800000000000002,-0.32,2.302346629
2020-08-23 03:00:00,2.534,-0.30000000000000004,2.5516966904,0.314,0,0.314,2.22,-0.30000000000000004,2.2401785643,2.594,-0.33,2.6149064993,0.314,0,0.314,2.2800000000000002,-0.33,2.3037577998
2020-08-23 03:30:00,2.487,-0.30000000000000004,2.5050287424,0.297,0,0.297,2.19,-0.30000000000000004,2.2104524424,2.537,-0.33,2.5583723341,0.297,0,0.297,2.24,-0.33,2.2641775549
2020-08-23 04:00:00,2.4145,-0.30000000000000004,2.4330660184,0.1945,0,0.1945,2.22,-0.30000000000000004,2.2401785643,2.4745,-0.33,2.4964074687,0.1945,0,0.1945,2.2800000000000002,-0.33,2.3037577998
2020-08-23 04:30:00,2.4115,-0.29,2.428874688,0.1915,0,0.1915,2.22,-0.29,2.2388613177,2.4715,-0.33,2.4934338271,0.1915,0,0.1915,2.2800000000000002,-0.33,2.3037577998
2020-08-23 05:00:00,2.365,-0.29,2.3827137889,0.215,0,0.215,2.15,-0.29,2.1694699814,2.415,-0.33,2.437442307,0.215,0,0.215,2.2,-0.33,2.2246123258
2020-08-23 05:30:00,2.4314999999999998,-0.31,2.4511818068,0.24150000000000002,0,0.24150000000000002,2.19,-0.31,2.21183182,2.4815,-0.33,2.5033462106,0.24150000000000002,0,0.24150000000000002,2.24,-0.33,2.2641775549
2020-08-23 06:00:00,2.433,-0.32,2.4539537485,0.313,0,0.313,2.12,-0.32,2.1440149253,2.483,-0.35000000000000003,2.5075464103,0.313,0,0.313,2.17,-0.35000000000000003,2.1980445855
2020-08-23 06:30:00,2.5205,-0.32,2.5407322271,0.18050000000000002,0,0.18050000000000002,2.34,-0.32,2.3617789905,2.5805,-0.35000000000000003,2.604127541,0.18050000000000002,0,0.18050000000000002,2.4,-0.35000000000000003,2.4253865671
2020-08-23 07:00:00,2.605,-0.32,2.6245809189,0.115,0,0.115,2.49,-0.32,2.5104780421,2.665,-0.35000000000000003,2.6878848562,0.115,0,0.115,2.55,-0.35000000000000003,2.5739075352
2020-08-23 07:30:00,2.8175,-0.30000000000000004,2.8334265916,0.11750000000000001,0,0.11750000000000001,2.7,-0.30000000000000004,2.7166155414,2.8875,-0.33,2.9062959674,0.11750000000000001,0,0.11750000000000001,2.77,-0.33,2.7895877832
2020-08-23 08:00:00,3.125,-0.36,3.1456676557,0.095,0,0.095,3.03,-0.36,3.0513111936,3.225,-0.17,3.2294775119,0.095,0,0.095,3.13,-0.17,3.1346132138
2020-08-23 08:30:00,3.4095,-0.26,3.4193991066000002,0.1595,0,0.1595,3.25,-0.26,3.260383413,3.4995,-0.28,3.5106837297,0.1595,0,0.1595,3.34,-0.28,3.3517159784
2020-08-23 09:00:00,3.733,-0.17,3.7368688765,0.493,0,0.493,3.24,-0.17,3.2444568112,3.813,-0.2,3.818241611,0.493,0,0.493,3.32,-0.2,3.326018641
2020-08-23 09:30:00,3.9935,-0.09,3.9945140193,0.3335,0,0.3335,3.66,-0.09,3.6611063902,4.0935,-0.08,4.0942816525,0.3335,0,0.3335,3.76,-0.08,3.7608509675
2020-08-23 10:00:00,4.067,-0.33,4.0803662826,0.337,0,0.337,3.73,-0.33,3.7445694011,4.227,0.5,4.2564690766,0.337,0,0.337,3.89,0.5,3.9220020398
2020-08-23 10:30:00,4.2835,0.22,4.2891458649,0.47350000000000003,0,0.47350000000000003,3.81,0.22,3.8163464203,4.3835,0.21,4.3885273441,0.47350000000000003,0,0.47350000000000003,3.91,0.21,3.9156353252000002
2020-08-23 11:00:00,4.1275,0.24,4.1344717014,0.47750000000000004,0,0.47750000000000004,3.65,0.24,3.6578819008,4.2175,0.22,4.2232340984,0.47750000000000004,0,0.47750000000000004,3.74,0.22,3.7464650004999998
2020-08-23 11:30:00,4.162,0.27,4.1707486139,0.542,0,0.542,3.62,0.27,3.630055096,4.252,0.26,4.2599417836,0.542,0,0.542,3.71,0.26,3.7190993533
2020-08-23 12:00:00,3.9965,0.27,4.0056100971,0.41650000000000004,0,0.41650000000000004,3.58,0.27,3.590167127,4.0865,0.26,4.0947627831,0.41650000000000004,0,0.41650000000000004,3.67,0.26,3.6791982822
2020-08-23 12:30:00,4.086,0.27,4.094910988,0.436,0,0.436,3.65,0.27,3.6599726775,4.186,0.26,4.1940667615,0.436,0,0.436,3.75,0.26,3.7590025273
2020-08-23 13:00:00,4.1625,0.26,4.1706122153,0.42250000000000004,0,0.42250000000000004,3.74,0.26,3.7490265403,4.2525,0.25,4.2598422799,0.42250000000000004,0,0.42250000000000004,3.83,0.25,3.8381505963
2020-08-23 13:30:00,4.061,0.26,4.0693145614,0.431,0,0.431,3.63,0.26,3.6392993831,4.161,0.25,4.1685034485,0.431,0,0.431,3.73,0.25,3.7383686282
2020-08-23 14:00:00,3.801,0.16,3.8043660444,0.451,0,0.451,3.35,0.16,3.353818719,3.891,0.25,3.8990230828,0.451,0,0.451,3.44,0.25,3.4490723390999998
2020-08-23 14:30:00,3.9045,0.21,3.9101432519,0.3245,0,0.3245,3.58,0.21,3.5861539287,3.9945,0.2,3.9995037505,0.3245,0,0.3245,3.67,0.2,3.6754455512
2020-08-23 15:00:00,3.8105,0.21,3.816282255,0.4005,0,0.4005,3.41,0.21,3.4164601564,3.9005,0.2,3.9056241819,0.4005,0,0.4005,3.5,0.2,3.5057096286
2020-08-23 15:30:00,3.79,0.19,3.7947595444,0.41000000000000003,0,0.41000000000000003,3.38,0.19,3.3853360247,3.88,0.19,3.8846492763000002,0.41000000000000003,0,0.41000000000000003,3.47,0.19,3.4751978361
2020-08-23 16:00:00,4.0715,0.14,4.0739062643,0.42150000000000004,0,0.42150000000000004,3.65,0.14,3.6526839447,4.1615,0.17,4.1649708582,0.42150000000000004,0,0.42150000000000004,3.74,0.17,3.7438616426999998
2020-08-23 16:30:00,4.3535,0.2,4.3580915835,0.4035,0,0.4035,3.95,0.2,3.9550600501,4.4535,0.19,4.4575511495,0.4035,0,0.4035,4.05,0.19,4.0544543406
2020-08-23 17:00:00,4.3415,0.16,4.3444472894,0.5715,0,0.5715,3.77,0.16,3.773393698,4.4415,0.18,4.44514592,0.5715,0,0.5715,3.87,0.18,3.874183785
2020-08-23 17:30:00,4.476,0.02,4.4760446825,0.376,0,0.376,4.1,0.02,4.1000487802,4.586,0.02,4.5860436108,0.376,0,0.376,4.21,0.02,4.2100475057
2020-08-23 18:00:00,4.6375,-0.2,4.641810665,0.3675,0,0.3675,4.27,-0.2,4.2746812747,4.7475000000000005,-0.14,4.7495637958,0.3675,0,0.3675,4.38,-0.14,4.3822368717
2020-08-23 18:30:00,4.7635000000000005,-0.15,4.7658611237,0.2535,0,0.2535,4.51,-0.15,4.5124937673000005,4.8835,-0.17,4.8864580475,0.2535,0,0.2535,4.63,-0.17,4.6331198992000004
2020-08-23 19:00:00,4.679,-0.2,4.683272467,0.23900000000000002,0,0.23900000000000002,4.44,-0.2,4.4445022218,4.799,-0.22,4.8040400706,0.23900000000000002,0,0.23900000000000002,4.5600000000000005,-0.22,4.5653039329
2020-08-23 19:30:00,4.6585,-0.22,4.663691912,0.1685,0,0.1685,4.49,-0.22,4.495386524,4.7785,-0.24,4.7845231999,0.1685,0,0.1685,4.61,-0.24,4.6162430612000005
2020-08-23 20:00:00,4.5205,-0.22,4.525850224,0.2005,0,0.2005,4.32,-0.22,4.3255982245,4.6305,-0.25,4.6372438204,0.2005,0,0.2005,4.43,-0.25,4.4370485686
2020-08-23 20:30:00,4.4145,-0.22,4.419978535,0.17450000000000002,0,0.17450000000000002,4.24,-0.22,4.2457037108,4.5245,-0.25,4.5314015768,0.17450000000000002,0,0.17450000000000002,4.35,-0.25,4.3571779858
2020-08-23 21:00:00,4.299,-0.24,4.3056940207,0.189,0,0.189,4.11,-0.24,4.1170013359,4.409,-0.26,4.4166594843,0.189,0,0.189,4.22,-0.26,4.2280018921
2020-08-23 21:30:00,4.23,-0.24,4.23680304,0.18,0,0.18,4.05,-0.24,4.0571048791,4.34,-0.26,4.3477810432,0.18,0,0.18,4.16,-0.26,4.1681170809
2020-08-23 22:00:00,3.9175,-0.27,3.9267933801,0.1575,0,0.1575,3.76,-0.27,3.7696816842,4.0175,-0.29,4.0279531092,0.1575,0,0.1575,3.86,-0.29,3.8708784533
2020-08-23 22:30:00,3.674,-0.27,3.6839077079,0.17400000000000002,0,0.17400000000000002,3.5,-0.27,3.5103988377,3.7640000000000002,-0.29,3.7751550962,0.17400000000000002,0,0.17400000000000002,3.59,-0.29,3.6016940459
2020-08-23 23:00:00,3.372,-0.27,3.3827923377,0.342,0,0.342,3.03,-0.27,3.0420059172,3.442,-0.28,3.4533699482999998,0.342,0,0.342,3.1,-0.28,3.1126194756
2020-08-23 23:30:00,3.157,-0.27,3.1685247356,0.327,0,0.327,2.83,-0.27,2.842850682,3.227,-0.30000000000000004,3.24091484,0.327,0,0.327,2.9,-0.30000000000000004,2.9154759474
2020-08-24 00:00:00,2.949,-0.27,2.9613343276,0.299,0,0.299,2.65,-0.27,2.6637192044,3.019,-0.30000000000000004,3.033868982,0.299,0,0.299,2.7199999999999998,-0.30000000000000004,2.7364941074
2020-08-24 00:30:00,2.843,-0.27,2.8557921843000003,0.293,0,0.293,2.55,-0.27,2.5642542776,2.9130000000000003,-0.30000000000000004,2.9284072463,0.293,0,0.293,2.62,-0.30000000000000004,2.6371196408
2020-08-24 01:00:00,2.73,-0.28,2.7443214097,0.18,0,0.18,2.55,-0.28,2.5653264899,2.8,-0.30000000000000004,2.8160255681,0.18,0,0.18,2.62,-0.30000000000000004,2.6371196408
2020-08-24 01:30:00,2.8045,-0.30000000000000004,2.8205,0.20450000000000002,0,0.20450000000000002,2.6,-0.30000000000000004,2.6172504656999998,2.8645,-0.32,2.8823185546000003,0.20450000000000002,0,0.20450000000000002,2.66,-0.32,2.6791789787
2020-08-24 02:00:00,2.743,-0.31,2.7604617367,0.14300000000000002,0,0.14300000000000002,2.6,-0.31,2.6184155514,2.803,-0.34,2.8235454663,0.14300000000000002,0,0.14300000000000002,2.66,-0.34,2.6816412885
2020-08-24 02:30:00,2.6985,-0.31,2.7162478256,0.1285,0,0.1285,2.5700000000000003,-0.31,2.5886289808000003,2.7685,-0.34,2.7892995985,0.1285,0,0.1285,2.64,-0.34,2.6618038996
2020-08-24 03:00:00,2.616,-0.28,2.6309420366,0.266,0,0.266,2.35,-0.28,2.3666220653,2.676,-0.31,2.6938960633,0.266,0,0.266,2.41,-0.31,2.4298559628
2020-08-24 03:30:00,2.5869999999999997,-0.25,2.5990515578,0.487,0,0.487,2.1,-0.25,2.1148285983,2.637,-0.27,2.6507864871,0.487,0,0.487,2.15,-0.27,2.1668871683
2020-08-24 04:00:00,2.5305,-0.25,2.5428193506,0.5605,0,0.5605,1.97,-0.25,1.9857995871,2.5905,-0.27,2.6045326356,0.5605,0,0.5605,2.03,-0.27,2.0478769494
2020-08-24 04:30:00,2.5875,-0.21,2.5960077523000002,0.47750000000000004,0,0.47750000000000004,2.11,-0.21,2.1204244858,2.6375,-0.24,2.6483969207999998,0.47750000000000004,0,0.47750000000000004,2.16,-0.24,2.1732924332
2020-08-24 05:00:00,2.622,-0.21,2.6303961679,0.382,0,0.382,2.24,-0.21,2.2498222152,2.672,-0.24,2.6827567911,0.382,0,0.382,2.29,-0.24,2.3025420734
2020-08-24 05:30:00,2.765,-0.2,2.7722238366000003,0.47500000000000003,0,0.47500000000000003,2.29,-0.2,2.2987170335,2.815,-0.23,2.824380463,0.47500000000000003,0,0.47500000000000003,2.34,-0.23,2.3512762492
2020-08-24 06:00:00,2.852,-0.18,2.8576745791000002,0.332,0,0.332,2.52,-0.18,2.5264203926,2.922,-0.2,2.9288366291,0.332,0,0.332,2.59,-0.2,2.5977105304
2020-08-24 06:30:00,3.2720000000000002,0.16,3.2759096447,0.262,0,0.262,3.01,0.16,3.014249492,3.352,0.16,3.3558164431,0.262,0,0.262,3.09,0.16,3.0941396219
2020-08-24 07:00:00,3.5425,0.16,3.5461114266,0.2725,0,0.2725,3.27,0.16,3.273912033,3.6225,0.16,3.6260317497,0.2725,0,0.2725,3.35,0.16,3.353818719
2020-08-24 07:30:00,3.931,0.21,3.9366052634,0.241,0,0.241,3.69,0.21,3.6959707791,4.031,0.2,4.0359584983,0.241,0,0.241,3.79,0.2,3.7952733762
2020-08-24 08:00:00,4.256,0.25,4.2633362523,0.216,0,0.216,4.04,0.25,4.0477277576,4.356,0.24,4.3626065603,0.216,0,0.216,4.14,0.24,4.146950687
2020-08-24 08:30:00,4.679,0.36,4.6928286779,0.219,0,0.219,4.46,0.36,4.4745055593,4.799,0.34,4.8110290999,0.219,0,0.219,4.58,0.34,4.5926027479
2020-08-24 09:00:00,4.9855,0.46,5.0066765673,0.2255,0,0.2255,4.76,0.46,4.7821752373,5.1155,0.45,5.1352546432,0.2255,0,0.2255,4.89,0.45,4.9106618699
2020-08-24 09:30:00,5.162,0.54,5.1901680127,0.192,0,0.192,4.97,0.54,4.9992499437,5.292,0.53,5.3184738412,0.192,0,0.192,5.1,0.53,5.1274652607
2020-08-24 10:00:00,5.2125,0.5700000000000001,5.2435728516,0.2525,0,0.2525,4.96,0.5700000000000001,4.9926445898,5.3425,0.56,5.371769378,0.2525,0,0.2525,5.09,0.56,5.120712841
2020-08-24 10:30:00,5.2965,0.62,5.3326646482,0.2165,0,0.2165,5.08,0.62,5.1176947936,5.4365,0.62,5.4717394172,0.2165,0,0.2165,5.22,0.62,5.2566909744
2020-08-24 11:00:00,5.2815,0.65,5.3213477851,0.1915,0,0.1915,5.09,0.65,5.1313351089,5.4215,0.65,5.4603262036,0.1915,0,0.1915,5.23,0.65,5.2702371863
2020-08-24 11:30:00,5.3995,0.6900000000000001,5.4434088814,0.1595,0,0.1595,5.24,0.6900000000000001,5.2852341481,5.5395,0.6900000000000001,5.5823077889,0.1595,0,0.1595,5.38,0.6900000000000001,5.42406674
2020-08-24 12:00:00,5.57,0.67,5.6101515131,0.13,0,0.13,5.44,0.67,5.4811039034,5.71,0.67,5.7491738537,0.13,0,0.13,5.58,0.67,5.6200800706
2020-08-24 12:30:00,5.6735,0.67,5.7129241418,0.29350000000000004,0,0.29350000000000004,5.38,0.67,5.4215588164,5.8135,0.67,5.8519810535,0.29350000000000004,0,0.29350000000000004,5.52,0.67,5.5605125663
2020-08-24 13:00:00,5.5635,0.63,5.5990563714,0.3635,0,0.3635,5.2,0.63,5.2380244368,5.7035,0.63,5.7381889347,0.3635,0,0.3635,5.34,0.63,5.3770344987
2020-08-24 13:30:00,5.384,0.63,5.4207338987,0.324,0,0.324,5.06,0.63,5.0990685424,5.514,0.63,5.5498735121,0.324,0,0.324,5.19,0.63,5.2280971682
2020-08-24 14:00:00,5.2755,0.56,5.3051390415,0.2155,0,0.2155,5.06,0.56,5.0908938311,5.4055,0.56,5.4344300759,0.2155,0,0.2155,5.19,0.56,5.2201245196
2020-08-24 14:30:00,5.176,0.56,5.206205528,0.136,0,0.136,5.04,0.56,5.0710156774,5.316,0.56,5.3454144835,0.136,0,0.136,5.18,0.56,5.2101823385
2020-08-24 15:00:00,5.0425,0.6000000000000001,5.0780711151,0.1325,0,0.1325,4.91,0.6000000000000001,4.9465240321,5.1725,0.59,5.2060403619,0.1325,0,0.1325,5.04,0.59,5.0744162226
2020-08-24 15:30:00,5.0075,0.6000000000000001,5.0433179803,0.1675,0,0.1675,4.84,0.6000000000000001,4.8770482876,5.1275,0.59,5.1613327978,0.1675,0,0.1675,4.96,0.59,4.9949674674
2020-08-24 16:00:00,5.045,0.55,5.0748916245,0.155,0,0.155,4.89,0.55,4.9208332628,5.175,0.54,5.2030976351,0.155,0,0.155,5.02,0.54,5.048960289
2020-08-24 16:30:00,5.068,0.47000000000000003,5.0897469485,0.138,0,0.138,4.93,0.47000000000000003,4.9523529761,5.198,0.46,5.2183142872,0.138,0,0.138,5.06,0.46,5.0808660679
2020-08-24 17:00:00,5.2875,0.4,5.3026084383,0.0575,0,0.0575,5.23,0.4,5.2452740634,5.4275,0.39,5.4414939355,0.0575,0,0.0575,5.37,0.39,5.3841433859
2020-08-24 17:30:00,5.519,0.35000000000000003,5.530086889,0.099,0,0.099,5.42,0.35000000000000003,5.4312889814,5.659,0.34,5.6692046179,0.099,0,0.099,5.5600000000000005,0.34,5.5703859829999995
2020-08-24 18:00:00,5.4785,0.33,5.4884298529,0.1085,0,0.1085,5.37,0.33,5.38013011,5.6285,0.32,5.6375892232,0.1085,0,0.1085,5.52,0.32,5.5292675826
2020-08-24 18:30:00,5.5455,0.28,5.552564295,0.1255,0,0.1255,5.42,0.28,5.4272276532,5.6955,0.26,5.7014314211,0.1255,0,0.1255,5.57,0.26,5.5760649207
2020-08-24 19:00:00,5.5325,0.25,5.5381455606,0.1625,0,0.1625,5.37,0.25,5.3758162171,5.6725,0.23,5.6771609322,0.1625,0,0.1625,5.51,0.23,5.5147982737
2020-08-24 19:30:00,5.4575,0.27,5.4641748005,0.1675,0,0.1675,5.29,0.27,5.2968858776,5.5975,0.25,5.6030800681,0.1675,0,0.1675,5.43,0.25,5.4357520179
2020-08-24 20:00:00,5.2265,0.25,5.2324757286,0.14650000000000002,0,0.14650000000000002,5.08,0.25,5.0861478547,5.3565000000000005,0.24,5.3618739495,0.14650000000000002,0,0.14650000000000002,5.21,0.24,5.2155249017
2020-08-24 20:30:00,5.167,0.25,5.1730444614,0.177,0,0.177,4.99,0.25,4.9962586002,5.297,0.24,5.3024342523,0.177,0,0.177,5.12,0.24,5.1256219135
2020-08-24 21:00:00,5.061,0.25,5.0671709069,0.211,0,0.211,4.85,0.25,4.8564390246,5.181,0.21,5.1852541886,0.211,0,0.211,4.97,0.21,4.9744346412
2020-08-24 21:30:00,4.6555,0.21,4.6602339265,0.24550000000000002,0,0.24550000000000002,4.41,0.21,4.4149971687,4.7755,0.2,4.7796862083,0.24550000000000002,0,0.24550000000000002,4.53,0.2,4.5344128617
2020-08-24 22:00:00,4.325,0.16,4.3279585257,0.375,0,0.375,3.95,0.16,3.9532391782,4.435,0.15,4.4375359153,0.375,0,0.375,4.06,0.15,4.062769991
2020-08-24 22:30:00,4.0545,0.11,4.0559918947,0.35450000000000004,0,0.35450000000000004,3.7,0.11,3.701634774,4.1445,0.16,4.1475872806,0.35450000000000004,0,0.35450000000000004,3.79,0.16,3.7933758053
2020-08-24 23:00:00,3.742,0.18,3.7463267343,0.5720000000000001,0,0.5720000000000001,3.17,0.18,3.1751062974,3.822,0.16,3.8253475659,0.5720000000000001,0,0.5720000000000001,3.25,0.16,3.253936078
2020-08-24 23:30:00,3.5155000000000003,0.18,3.5201051476,0.6355000000000001,0,0.6355000000000001,2.88,0.18,2.8856195175,3.5855,0.16,3.589068159,0.6355000000000001,0,0.6355000000000001,2.95,0.16,2.9543357968
2020-08-25 00:00:00,3.274,0.18,3.2789443423,0.664,0,0.664,2.61,0.18,2.6161995337,3.344,0.16,3.347825563,0.664,0,0.664,2.68,0.16,2.6847718711
2020-08-26 00:30:00,3.019,-0.22,3.0270052858,0.839,0,0.839,2.18,-0.22,2.1910727966,3.069,-0.25,3.0791656337,0.839,0,0.839,2.23,-0.25,2.2439696968
2020-08-26 01:00:00,2.8905000000000003,-0.22,2.8988601639000002,0.8005,0,0.8005,2.09,-0.22,2.1015470492,2.9405,-0.23,2.9494813527,0.8005,0,0.8005,2.14,-0.23,2.152324325
2020-08-26 01:30:00,2.9345,-0.22,2.9427351648,0.7845000000000001,0,0.7845000000000001,2.15,-0.22,2.1612265036,2.9845,-0.25,2.9949524621,0.7845000000000001,0,0.7845000000000001,2.2,-0.25,2.2141589825
2020-08-26 02:00:00,2.8905000000000003,-0.22,2.8988601639000002,0.7805000000000001,0,0.7805000000000001,2.11,-0.22,2.1214381914000002,2.9405,-0.25,2.9511083088000003,0.7805000000000001,0,0.7805000000000001,2.16,-0.25,2.1744194628
2020-08-26 02:30:00,2.8145,-0.22,2.823085236,0.8545,0,0.8545,1.96,-0.22,1.9723082923000002,2.8645,-0.25,2.8753887129,0.8545,0,0.8545,2.01,-0.25,2.0254875956
2020-08-26 03:00:00,2.633,-0.25,2.6448419613,0.7030000000000001,0,0.7030000000000001,1.9300000000000002,-0.25,1.9461243537000001,2.683,-0.28,2.6975709444,0.7030000000000001,0,0.7030000000000001,1.98,-0.28,1.9996999775000002
2020-08-26 03:30:00,2.699,-0.23,2.7087821987,0.579,0,0.579,2.12,-0.23,2.1324399171,2.759,-0.26,2.7712237369,0.579,0,0.579,2.18,-0.26,2.19544984
2020-08-26 04:00:00,2.6395,-0.23,2.6495018871,0.5195000000000001,0,0.5195000000000001,2.12,-0.23,2.1324399171,2.6995,-0.26,2.7119919340000003,0.5195000000000001,0,0.5195000000000001,2.18,-0.26,2.19544984
2020-08-26 04:30:00,2.7119999999999997,-0.2,2.7193646317,0.432,0,0.432,2.2800000000000002,-0.2,2.2887551201,2.762,-0.22,2.7707479135,0.432,0,0.432,2.33,-0.22,2.3403632197
2020-08-26 05:00:00,2.7105,-0.2,2.7178686962,0.48050000000000004,0,0.48050000000000004,2.23,-0.2,2.2389506471,2.7705,-0.22,2.7792211589,0.48050000000000004,0,0.48050000000000004,2.29,-0.22,2.3005434141
2020-08-26 05:30:00,2.8215,-0.18,2.8272357967,0.5015000000000001,0,0.5015000000000001,2.32,-0.18,2.3269722817,2.8715,-0.2,2.8784565743,0.5015000000000001,0,0.5015000000000001,2.37,-0.2,2.3784238478
2020-08-26 06:00:00,3.04,0.13,3.0427783357,0.51,0,0.51,2.5300000000000002,0.13,2.5333377193,3.1,0.12,3.1023217112,0.51,0,0.51,2.59,0.12,2.5927784325000003
2020-08-26 06:30:00,3.3075,0.18,3.3123943379,0.4575,0,0.4575,2.85,0.18,2.8556785532999998,3.3775,0.16,3.3812876615,0.4575,0,0.4575,2.92,0.16,2.9243802762
2020-08-26 07:00:00,3.654,0.18,3.6584308112,0.28400000000000003,0,0.28400000000000003,3.37,0.18,3.374803698,3.7439999999999998,0.16,3.7474172439,0.28400000000000003,0,0.28400000000000003,3.46,0.16,3.4636974464
2020-08-26 07:30:00,4.1655,0.26,4.1736063842,0.3655,0,0.3655,3.8,0.26,3.8088843511,4.2655,0.26,4.2734166951,0.3655,0,0.3655,3.9,0.26,3.9086570584
2020-08-26 08:00:00,4.561,0.36,4.5751853514,0.511,0,0.511,4.05,0.36,4.0659685193,4.671,0.35000000000000003,4.6840944696,0.511,0,0.511,4.16,0.35000000000000003,4.1746975938
2020-08-26 08:30:00,4.947,0.47000000000000003,4.9692765067,0.527,0,0.527,4.42,0.47000000000000003,4.4449184469,5.057,0.47000000000000003,5.0787940498,0.527,0,0.527,4.53,0.47000000000000003,4.5543166337
2020-08-26 09:00:00,5.1395,0.56,5.1699187856,0.5995,0,0.5995,4.54,0.56,4.5744070654,5.2595,0.56,5.2892287009,0.5995,0,0.5995,4.66,0.56,4.6935274581
2020-08-26 09:30:00,5.191,0.61,5.2267179951,0.501,0,0.501,4.69,0.61,4.7295031452,5.311,0.6000000000000001,5.3447844671,0.501,0,0.501,4.8100000000000005,0.6000000000000001,4.8472775864
2020-08-26 10:00:00,5.2,0.64,5.2392365856,0.51,0,0.51,4.69,0.64,4.7334659606,5.32,0.64,5.3583579574,0.51,0,0.51,4.8100000000000005,0.64,4.8523911631
2020-08-26 10:30:00,5.0695,0.62,5.1072722906,0.35950000000000004,0,0.35950000000000004,4.71,0.62,4.750631537,5.1895,0.61,5.2252282486,0.35950000000000004,0,0.35950000000000004,4.83,0.61,4.8683672828
2020-08-26 11:00:00,5.0025,0.67,5.0471681416,0.3225,0,0.3225,4.68,0.67,4.7277161505,5.1325,0.66,5.1747614679,0.3225,0,0.3225,4.8100000000000005,0.66,4.8550695155
2020-08-26 11:30:00,4.915,0.67,4.9604561282,0.325,0,0.325,4.59,0.67,4.6386420427,5.035,0.66,5.0780729613,0.325,0,0.325,4.71,0.66,4.7560172413
2020-08-26 12:00:00,4.9075,0.63,4.9477728576,0.20750000000000002,0,0.20750000000000002,4.7,0.63,4.742035428,5.0275,0.63,5.0668191452,0.20750000000000002,0,0.20750000000000002,4.82,0.63,4.86099784
2020-08-26 12:30:00,5.036,0.6000000000000001,5.0716167048,0.186,0,0.186,4.85,0.6000000000000001,4.8869724779,5.166,0.59,5.1995822909000005,0.186,0,0.186,4.98,0.59,5.014828013
2020-08-26 13:00:00,4.915,0.58,4.9491034542,0.185,0,0.185,4.73,0.58,4.7654275779,5.035,0.5700000000000001,5.0671614342,0.185,0,0.185,4.85,0.5700000000000001,4.883379977
2020-08-26 13:30:00,4.8629999999999995,0.6000000000000001,4.8998743861000005,0.163,0,0.163,4.7,0.6000000000000001,4.7381430962,4.993,0.59,5.0277379606,0.163,0,0.163,4.83,0.59,4.8659017664
2020-08-26 14:00:00,4.8325,0.6000000000000001,4.8696053485,0.21250000000000002,0,0.21250000000000002,4.62,0.6000000000000001,4.6587981283,4.9525,0.59,4.9875200501,0.21250000000000002,0,0.21250000000000002,4.74,0.59,4.7765782732
2020-08-26 14:30:00,4.7575,0.6000000000000001,4.7951857368,0.1675,0,0.1675,4.59,0.6000000000000001,4.6290495785,4.8775,0.59,4.9130546761,0.1675,0,0.1675,4.71,0.59,4.7468094548
2020-08-26 15:00:00,4.812,0.54,4.8422044566,0.17200000000000001,0,0.17200000000000001,4.64,0.54,4.6713167309,4.932,0.53,4.9603955487,0.17200000000000001,0,0.17200000000000001,4.76,0.53,4.7894154132
2020-08-26 15:30:00,4.856,0.5,4.8816734836,0.176,0,0.176,4.68,0.5,4.7066336165,4.986,0.49,5.0100195608,0.176,0,0.176,4.8100000000000005,0.49,4.8348940009
2020-08-26 16:00:00,4.7785,0.51,4.8056385892,0.1685,0,0.1685,4.61,0.51,4.638124621,4.8985,0.5,4.9239518936,0.1685,0,0.1685,4.73,0.5,4.7563536454
2020-08-26 16:30:00,4.821,0.47000000000000003,4.8438560053,0.151,0,0.151,4.67,0.47000000000000003,4.6935913755000005,4.941,0.46,4.9623664718,0.151,0,0.151,4.79,0.46,4.8120369907
2020-08-26 17:00:00,4.9195,0.44,4.9391376018,0.1295,0,0.1295,4.79,0.44,4.8101663173,5.0395,0.43,5.0578118045,0.1295,0,0.1295,4.91,0.43,4.9287929557000005
2020-08-26 17:30:00,5.2305,0.39,5.2450195662,0.1105,0,0.1105,5.12,0.39,5.1348320323,5.3705,0.38,5.3839270287,0.1105,0,0.1105,5.26,0.38,5.2737083727
2020-08-26 18:00:00,5.3185,0.35000000000000003,5.3300039634,0.11850000000000001,0,0.11850000000000001,5.2,0.35000000000000003,5.2117655358,5.4485,0.34,5.4590981169,0.11850000000000001,0,0.11850000000000001,5.33,0.34,5.3408332683
2020-08-26 18:30:00,5.213,0.29,5.2210601414,0.073,0,0.073,5.14,0.29,5.1481744337,5.353,0.28,5.3603179943,0.073,0,0.073,5.28,0.28,5.2874190301
2020-08-26 19:00:00,5.1375,0.26,5.1440748682,0.0375,0,0.0375,5.1,0.26,5.1066231504,5.2675,0.25,5.2734292685,0.0375,0,0.0375,5.23,0.25,5.2359717341
2020-08-26 19:30:00,5.1745,0.28,5.1820700738,0.0145,0,0.0145,5.16,0.28,5.1675913151,5.3145,0.27,5.3213541745,0.0145,0,0.0145,5.3,0.27,5.3068729022
2020-08-26 20:00:00,5.0325,0.26,5.0392118679,0.0125,0,0.0125,5.02,0.26,5.0267285584,5.1625,0.25,5.1685497241,0.0125,0,0.0125,5.15,0.25,5.1560643906
2020-08-26 20:30:00,5.023,0.26,5.0297245451,0.003,0,0.003,5.02,0.26,5.0267285584,5.153,0.25,5.1590608641,0.003,0,0.003,5.15,0.25,5.1560643906
2020-08-26 21:00:00,4.927,0.24,4.9328418787,0.017,0,0.017,4.91,0.24,4.9158620811,5.057,0.23,5.0622276717,0.017,0,0.017,5.04,0.23,5.0452452864
2020-08-26 21:30:00,4.7055,0.24,4.711616522,0.0555,0,0.0555,4.65,0.24,4.6561894291,4.8255,0.23,4.8309781876999995,0.0555,0,0.0555,4.77,0.23,4.7755418541
2020-08-26 22:00:00,4.4315,0.23,4.4374646196,0.061500000000000006,0,0.061500000000000006,4.37,0.23,4.3760484458,4.5415,0.22,4.5468255135,0.061500000000000006,0,0.061500000000000006,4.48,0.22,4.485398533
2020-08-26 22:30:00,4.1345,0.07,4.1350925322,0.0545,0,0.0545,4.08,0.07,4.080600446,4.2545,0.31,4.2657789734,0.0545,0,0.0545,4.2,0.31,4.211424937
2020-08-26 23:00:00,3.6654999999999998,-0.22,3.6720961657,0.0555,0,0.0555,3.61,-0.22,3.6166973885,3.7555,-0.24,3.7631609386,0.0555,0,0.0555,3.7,-0.24,3.7077756135
2020-08-26 23:30:00,3.442,-0.23,3.4496759268,0.062,0,0.062,3.38,-0.23,3.3878164058999998,3.532,-0.24,3.5401446298,0.062,0,0.062,3.47,-0.24,3.4782898097
2020-08-27 00:00:00,3.117,-0.25,3.1270095938,0.047,0,0.047,3.07,-0.25,3.0801623334,3.197,-0.28,3.2092380716,0.047,0,0.047,3.15,-0.28,3.1624199595
2020-08-27 00:30:00,2.966,-0.26,2.9773740108,0.066,0,0.066,2.9,-0.26,2.9116318449,3.036,-0.30000000000000004,3.0507861282,0.066,0,0.066,2.9699999999999998,-0.30000000000000004,2.9851130632
2020-08-27 01:00:00,2.781,-0.28,2.7950601067000003,0.101,0,0.101,2.68,-0.28,2.6945871669,2.851,-0.30000000000000004,2.8667404835,0.101,0,0.101,2.75,-0.30000000000000004,2.7663152387
2020-08-27 01:30:00,2.903,-0.28,2.9164720126,0.153,0,0.153,2.75,-0.28,2.7642177917,2.973,-0.31,2.9891184319,0.153,0,0.153,2.8200000000000003,-0.31,2.8369878392
2020-08-27 02:00:00,2.888,-0.28,2.9015416592000003,0.20800000000000002,0,0.20800000000000002,2.68,-0.28,2.6945871669,2.958,-0.31,2.9741997243,0.20800000000000002,0,0.20800000000000002,2.75,-0.31,2.7674175688
2020-08-27 02:30:00,2.794,-0.28,2.8079950142000003,0.184,0,0.184,2.61,-0.28,2.6249761904,2.864,-0.31,2.8807283801,0.184,0,0.184,2.68,-0.31,2.6978695298
2020-08-27 03:00:00,2.6545,-0.28,2.6692265265,0.1845,0,0.1845,2.47,-0.28,2.4858197843,2.7145,-0.31,2.7321438926,0.1845,0,0.1845,2.5300000000000002,-0.31,2.5489213404999997
2020-08-27 03:30:00,2.5495,-0.29,2.5659404221,0.1595,0,0.1595,2.39,-0.29,2.4075298544,2.6095,-0.31,2.6278489778000003,0.1595,0,0.1595,2.45,-0.31,2.4695343691
2020-08-27 04:00:00,2.537,-0.29,2.5535209026,0.097,0,0.097,2.44,-0.29,2.4571731726,2.597,-0.32,2.6166407854,0.097,0,0.097,2.5,-0.32,2.5203967942
2020-08-27 04:30:00,2.5455,-0.27,2.5597793362,0.0755,0,0.0755,2.47,-0.27,2.4847132631,2.6055,-0.30000000000000004,2.6227142906000003,0.0755,0,0.0755,2.5300000000000002,-0.30000000000000004,2.5477244749
2020-08-27 05:00:00,2.6605,-0.23,2.6704232342000003,0.09050000000000001,0,0.09050000000000001,2.5700000000000003,-0.23,2.5802713036,2.7205,-0.26,2.7328959457,0.09050000000000001,0,0.09050000000000001,2.63,-0.26,2.6428204631
2020-08-27 05:30:00,2.8529999999999998,-0.2,2.8600015734,0.203,0,0.203,2.65,-0.2,2.6575364532,2.923,-0.22,2.9312674733,0.203,0,0.203,2.7199999999999998,-0.22,2.7288825552000002
2020-08-27 06:00:00,3.0225,0.17,3.0272770356,0.2625,0,0.2625,2.76,0.17,2.765230551,3.0925,0.16,3.0966362799,0.2625,0,0.2625,2.83,0.16,2.8345193596
2020-08-27 06:30:00,3.336,0.18,3.3408525858,0.336,0,0.336,3.0,0.18,3.0053951487,3.406,0.17,3.4102398743,0.336,0,0.336,3.07,0.17,3.0747032377
2020-08-27 07:00:00,3.564,0.18,3.5685425596,0.264,0,0.264,3.3,0.18,3.3049054449,3.654,0.17,3.6579524327,0.264,0,0.264,3.39,0.17,3.3942598604
2020-08-27 07:30:00,4.0895,0.21,4.0948883074,0.3795,0,0.3795,3.71,0.21,3.7159386432,4.1795,0.19,4.1838164694,0.3795,0,0.3795,3.8,0.19,3.804747035
2020-08-27 08:00:00,4.6405,0.31,4.6508429612,0.47050000000000003,0,0.47050000000000003,4.17,0.31,4.1815069054,4.7505,0.31,4.7606039795,0.47050000000000003,0,0.47050000000000003,4.28,0.31,4.29121195
2020-08-27 08:30:00,5.071,0.41000000000000003,5.0875476411,0.47100000000000003,0,0.47100000000000003,4.6,0.41000000000000003,4.6182355938,5.191,0.4,5.2063884796,0.47100000000000003,0,0.47100000000000003,4.72,0.4,4.7369188298000005
2020-08-27 09:00:00,5.3395,0.42,5.3559929285,0.41950000000000004,0,0.41950000000000004,4.92,0.42,4.9378942881,5.4695,0.41000000000000003,5.4848455083,0.41950000000000004,0,0.41950000000000004,5.05,0.41000000000000003,5.0666162278
2020-08-27 09:30:00,5.6005,0.46,5.6193594163,0.5505,0,0.5505,5.05,0.46,5.0709072167,5.7305,0.45,5.7481414605,0.5505,0,0.5505,5.18,0.45,5.1995095923
2020-08-27 10:00:00,5.6305,0.46,5.6492592656,0.4305,0,0.4305,5.2,0.46,5.2203065044,5.7605,0.46,5.7788372749,0.4305,0,0.4305,5.33,0.46,5.3498130808
2020-08-27 10:30:00,5.7035,0.48,5.7236624857,0.48350000000000004,0,0.48350000000000004,5.22,0.48,5.2420225104,5.8435,0.47000000000000003,5.8623708728,0.48350000000000004,0,0.48350000000000004,5.36,0.47000000000000003,5.3805668846
2020-08-27 11:00:00,5.6595,0.51,5.6824325997,0.4595,0,0.4595,5.2,0.51,5.2249497605,5.7995,0.5,5.8210136789,0.4595,0,0.4595,5.34,0.5,5.3633571576
2020-08-27 11:30:00,5.7940000000000005,0.51,5.8164023245,0.124,0,0.124,5.67,0.51,5.6928903028,5.944,0.51,5.965839086,0.124,0,0.124,5.82,0.51,5.8423026282
2020-08-27 12:00:00,5.9645,0.6000000000000001,5.9946025932,0.0345,0,0.0345,5.93,0.6000000000000001,5.9602768392000005,6.1245,0.6000000000000001,6.1538199722,0.0345,0,0.0345,6.09,0.6000000000000001,6.1194852725
2020-08-27 12:30:00,6.042,0.59,6.0707383406,0.202,0,0.202,5.84,0.59,5.8697274213,6.202,0.58,6.2290612455,0.202,0,0.202,6.0,0.58,6.0279681486
2020-08-27 13:00:00,5.906,0.62,5.9384540076,0.466,0,0.466,5.44,0.62,5.4752168907,6.046,0.61,6.0766944962,0.466,0,0.466,5.58,0.61,5.6132432693
2020-08-27 13:30:00,5.3195,0.5700000000000001,5.349951425,0.11950000000000001,0,0.11950000000000001,5.2,0.5700000000000001,5.2311471017,5.4595,0.56,5.488145429,0.11950000000000001,0,0.11950000000000001,5.34,0.56,5.3692830061
2020-08-27 14:00:00,5.285,0.62,5.321242806,0.065,0,0.065,5.22,0.62,5.2566909744,5.425,0.61,5.4591872106,0.065,0,0.065,5.36,0.61,5.394599151
2020-08-27 14:30:00,5.3165,0.61,5.351380406,0.29650000000000004,0,0.29650000000000004,5.02,0.61,5.0569259437,5.4465,0.6000000000000001,5.4794490827,0.29650000000000004,0,0.29650000000000004,5.15,0.6000000000000001,5.1848336521
2020-08-27 15:00:00,5.0715,0.53,5.0991187719,0.21150000000000002,0,0.21150000000000002,4.86,0.53,4.888813762,5.2015,0.52,5.2274278809,0.21150000000000002,0,0.21150000000000002,4.99,0.52,5.0170210285
2020-08-27 15:30:00,5.076,0.5,5.1005662431,0.34600000000000003,0,0.34600000000000003,4.73,0.5,4.7563536454,5.196,0.5,5.2200015326,0.34600000000000003,0,0.34600000000000003,4.85,0.5,4.8757050772
2020-08-27 16:00:00,4.898,0.52,4.9255257587,0.40800000000000003,0,0.40800000000000003,4.49,0.52,4.5200110619,5.008,0.51,5.033901469,0.40800000000000003,0,0.40800000000000003,4.6,0.51,4.6281853895000005
2020-08-27 16:30:00,5.0745,0.47000000000000003,5.0962192113,0.5145000000000001,0,0.5145000000000001,4.5600000000000005,0.47000000000000003,4.5841575017,5.1945,0.46,5.2148279214,0.5145000000000001,0,0.5145000000000001,4.68,0.46,4.7025524984
2020-08-27 17:00:00,5.325,0.42,5.3415377,0.335,0,0.335,4.99,0.42,5.0076441567,5.455,0.41000000000000003,5.4703861838,0.335,0,0.335,5.12,0.41000000000000003,5.1363897827
2020-08-27 17:30:00,5.5120000000000005,0.38,5.5250831668,0.522,0,0.522,4.99,0.38,5.0044480215,5.642,0.37,5.6541192064,0.522,0,0.522,5.12,0.37,5.1333517316
2020-08-27 18:00:00,5.5585,0.36,5.570145622,0.6285000000000001,0,0.6285000000000001,4.93,0.36,4.943126541,5.6785,0.35000000000000003,5.6892760743,0.6285000000000001,0,0.6285000000000001,5.05,0.35000000000000003,5.0621141828
2020-08-27 18:30:00,5.523,0.30000000000000004,5.5311417447,0.553,0,0.553,4.97,0.30000000000000004,4.9790460934,5.6530000000000005,0.29,5.6604336406,0.553,0,0.553,5.1,0.29,5.1082384439
2020-08-27 19:00:00,5.5455,0.27,5.5520690062,0.3755,0,0.3755,5.17,0.27,5.1770454895,5.6855,0.26,5.6914418428,0.3755,0,0.3755,5.31,0.26,5.3163615377
2020-08-27 19:30:00,5.4955,0.31,5.5042365729,0.4955,0,0.4955,5.0,0.31,5.0096007825,5.6255,0.26,5.6315051496,0.4955,0,0.4955,5.13,0.26,5.1365844683
2020-08-27 20:00:00,5.29,0.29,5.2979429971,0.32,0,0.32,4.97,0.29,4.9784535752,5.42,0.28,5.4272276532,0.32,0,0.32,5.1,0.28,5.1076804912
2020-08-27 20:30:00,5.177,0.29,5.1851161028,0.34700000000000003,0,0.34700000000000003,4.83,0.29,4.838698172,5.307,0.28,5.3143813375,0.34700000000000003,0,0.34700000000000003,4.96,0.28,4.9678969393
2020-08-27 21:00:00,5.1525,0.25,5.1585614516,0.28250000000000003,0,0.28250000000000003,4.87,0.25,4.8764126158,5.2725,0.23,5.2775142113,0.28250000000000003,0,0.28250000000000003,4.99,0.23,4.9952977889
2020-08-27 21:30:00,4.8625,0.23,4.8679365494999995,0.1925,0,0.1925,4.67,0.23,4.6756603812,4.9825,0.22,4.9873546345,0.1925,0,0.1925,4.79,0.22,4.7950495305
2020-08-27 22:00:00,4.425,0.21,4.4299802483,0.275,0,0.275,4.15,0.21,4.1553098561,4.535,0.2,4.5394080011,0.275,0,0.275,4.26,0.2,4.2646922515
2020-08-27 22:30:00,4.0685,0.18,4.0724798649,0.4985,0,0.4985,3.5700000000000003,0.18,3.5745349348,4.1685,0.2,4.1732951309,0.4985,0,0.4985,3.67,0.2,3.6754455512
2020-08-27 23:00:00,3.8255,-0.19,3.8302154313,0.42550000000000004,0,0.42550000000000004,3.4,-0.19,3.4053046853,3.9155,-0.21,3.9211274208,0.42550000000000004,0,0.42550000000000004,3.49,-0.21,3.496312343
2020-08-27 23:30:00,3.573,-0.17,3.5770419343,0.393,0,0.393,3.18,-0.17,3.1845407832,3.653,-0.1,3.6543684817,0.393,0,0.393,3.26,-0.1,3.2615333817
2020-08-28 00:00:00,3.235,-0.22,3.2424720508,0.295,0,0.295,2.94,-0.22,2.9482198018,3.305,-0.24,3.3137026119,0.295,0,0.295,3.01,-0.24,3.019552947
2020-08-28 00:30:00,3.1085,-0.23,3.1169973131,0.2185,0,0.2185,2.89,-0.23,2.8991378029,3.1785,-0.25,3.1883165229,0.2185,0,0.2185,2.96,-0.25,2.9705386717
2020-08-28 01:00:00,2.892,-0.25,2.9027855586999998,0.14200000000000002,0,0.14200000000000002,2.75,-0.25,2.7613402543000003,2.9619999999999997,-0.28,2.9752048669,0.14200000000000002,0,0.14200000000000002,2.8200000000000003,-0.28,2.8338666165
2020-08-28 01:30:00,3.0205,-0.25,3.0308283109,0.1905,0,0.1905,2.83,-0.25,2.8410209433,3.0905,-0.28,3.1031581091,0.1905,0,0.1905,2.9,-0.28,2.9134858846
2020-08-28 02:00:00,2.96,-0.27,2.9722886805,0.15,0,0.15,2.81,-0.27,2.8229417281,3.03,-0.30000000000000004,3.0448152653,0.15,0,0.15,2.88,-0.30000000000000004,2.8955828429
2020-08-28 02:30:00,2.9095,-0.27,2.9220010695000003,0.1995,0,0.1995,2.71,-0.27,2.7234169714,2.9795,-0.30000000000000004,2.9945651187,0.1995,0,0.1995,2.7800000000000002,-0.30000000000000004,2.7961401968
2020-08-28 03:00:00,2.7445,-0.31,2.7619522534,0.2245,0,0.2245,2.52,-0.31,2.5389958645,2.8145,-0.33,2.833780205,0.2245,0,0.2245,2.59,-0.33,2.6109385286
