Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-28 03:30:00,2.646,-0.34,2.6677548613,0.20600000000000002,0,0.20600000000000002,2.44,-0.34,2.4635746386,2.706,-0.37,2.7311785002,0.20600000000000002,0,0.20600000000000002,2.5,-0.37,2.527231687
2020-08-28 04:00:00,2.5955,-0.31,2.6139472546,0.2155,0,0.2155,2.38,-0.31,2.4001041644,2.6555,-0.34,2.6771776650000003,0.2155,0,0.2155,2.44,-0.34,2.4635746386
2020-08-28 04:30:00,2.7075,-0.28,2.7219397954,0.2775,0,0.2775,2.43,-0.28,2.4460784942,2.7675,-0.31,2.7848081173,0.2775,0,0.2775,2.49,-0.31,2.5092229873000003
2020-08-28 05:00:00,2.719,-0.25,2.7304690073,0.149,0,0.149,2.5700000000000003,-0.25,2.582130903,2.789,-0.28,2.8030199785,0.149,0,0.149,2.64,-0.28,2.6548069610000002
2020-08-28 05:30:00,2.9155,-0.19,2.9216844884,0.1555,0,0.1555,2.76,-0.19,2.7665321252,2.9855,-0.22,2.9935948707,0.1555,0,0.1555,2.83,-0.22,2.8385383563
2020-08-28 06:00:00,3.095,0.07,3.0957914981,0.185,0,0.185,2.91,0.07,2.9108418026000002,3.175,0.06,3.1755668785,0.185,0,0.185,2.99,0.06,2.9906019461
2020-08-28 06:30:00,3.4085,0.17,3.4127367683,0.14850000000000002,0,0.14850000000000002,3.26,0.17,3.2644295061,3.4985,0.2,3.5042120726,0.14850000000000002,0,0.14850000000000002,3.35,0.2,3.3559648389
2020-08-28 07:00:00,3.6745,0.18,3.6789061214,0.14450000000000002,0,0.14450000000000002,3.5300000000000002,0.18,3.5345862558,3.7645,0.17,3.7683365362,0.14450000000000002,0,0.14450000000000002,3.62,0.17,3.6239895143
2020-08-28 07:30:00,4.119,0.21,4.1243497669,0.11900000000000001,0,0.11900000000000001,4.0,0.21,4.0055087068,4.219,0.2,4.2237377996,0.11900000000000001,0,0.11900000000000001,4.1,0.2,4.1048751504
2020-08-28 08:00:00,4.5125,0.25,4.5194199019,0.052500000000000005,0,0.052500000000000005,4.46,0.25,4.4670012313,4.6225000000000005,0.24,4.6287262017,0.052500000000000005,0,0.052500000000000005,4.57,0.24,4.5762976302
2020-08-28 08:30:00,4.8875,0.42,4.9055128427,0.1975,0,0.1975,4.69,0.42,4.7087684165,5.0075,0.41000000000000003,5.0242567858,0.1975,0,0.1975,4.8100000000000005,0.41000000000000003,4.827442387
2020-08-28 09:00:00,5.071,0.47000000000000003,5.092734138,0.271,0,0.271,4.8,0.47000000000000003,4.8229555254,5.201,0.46,5.2213026152,0.271,0,0.271,4.93,0.46,4.9514139395
2020-08-28 09:30:00,5.247,0.5700000000000001,5.2778697407,0.447,0,0.447,4.8,0.5700000000000001,4.8337252715,5.377,0.56,5.4060825928,0.447,0,0.447,4.93,0.56,4.9617033366
2020-08-28 10:00:00,5.2325,0.58,5.2645471078,0.3325,0,0.3325,4.9,0.58,4.9342071298,5.3625,0.5700000000000001,5.3927086191,0.3325,0,0.3325,5.03,0.5700000000000001,5.0621932006
2020-08-28 10:30:00,5.2575,0.54,5.2851590563,0.2575,0,0.2575,5.0,0.54,5.0290754618,5.3875,0.54,5.4144950134,0.2575,0,0.2575,5.13,0.54,5.1583427571
2020-08-28 11:00:00,5.4095,0.58,5.4405045952,0.2195,0,0.2195,5.19,0.58,5.2223079189,5.5495,0.58,5.5797267182,0.2195,0,0.2195,5.33,0.58,5.3614643522
2020-08-28 11:30:00,5.338,0.61,5.3727408275,0.458,0,0.458,4.88,0.61,4.9179772265,5.468,0.61,5.5019200285,0.458,0,0.458,5.01,0.61,5.0469991084
2020-08-28 12:00:00,5.2785,0.5700000000000001,5.3091865902,0.35850000000000004,0,0.35850000000000004,4.92,0.5700000000000001,4.9529082366,5.4085,0.56,5.4374141143,0.35850000000000004,0,0.35850000000000004,5.05,0.56,5.0809546347
2020-08-28 12:30:00,5.0095,0.52,5.0364164095,0.40950000000000003,0,0.40950000000000003,4.6,0.52,4.6292980029,5.1295,0.51,5.1547909996,0.40950000000000003,0,0.40950000000000003,4.72,0.51,4.747473012
2020-08-28 13:00:00,5.1775,0.54,5.2055841411,0.3275,0,0.3275,4.85,0.54,4.8799692622,5.2975,0.53,5.323946492,0.3275,0,0.3275,4.97,0.53,4.9981796686
2020-08-28 13:30:00,4.8445,0.52,4.8723280113000005,0.3245,0,0.3245,4.52,0.52,4.549813183,4.9545,0.51,4.9806796976,0.3245,0,0.3245,4.63,0.51,4.6580038643
2020-08-28 14:00:00,4.803,0.56,4.8355360613,0.383,0,0.383,4.42,0.56,4.455333882,4.913,0.55,4.9436898163,0.383,0,0.383,4.53,0.55,4.563266374
2020-08-28 14:30:00,4.8845,0.53,4.9131700815,0.4045,0,0.4045,4.48,0.53,4.5112415143,4.9945,0.53,5.0225422099,0.4045,0,0.4045,4.59,0.53,4.6204978087
2020-08-28 15:00:00,4.905,0.51,4.9314424867,0.425,0,0.425,4.48,0.51,4.5089355728000005,5.015,0.5,5.0398635894,0.425,0,0.425,4.59,0.5,4.6171528023
2020-08-28 15:30:00,4.621,0.38,4.6365979985,0.421,0,0.421,4.2,0.38,4.2171554394,4.731,0.37,4.7454463436,0.421,0,0.421,4.31,0.37,4.3258525171
2020-08-28 16:00:00,4.483,0.33,4.4951294753,0.383,0,0.383,4.1,0.33,4.1132590485,4.583,0.32,4.5941581383,0.383,0,0.383,4.2,0.32,4.212172836
2020-08-28 16:30:00,4.4665,0.30000000000000004,4.4765636654,0.48650000000000004,0,0.48650000000000004,3.98,0.30000000000000004,3.9912905181,4.5665,0.29,4.5756990995999995,0.48650000000000004,0,0.48650000000000004,4.08,0.29,4.090293388
2020-08-28 17:00:00,4.8155,0.28,4.8236335112,0.4455,0,0.4455,4.37,0.28,4.378961064,4.9254999999999995,0.27,4.932894713,0.4455,0,0.4455,4.48,0.27,4.488128786
2020-08-28 17:30:00,5.093,0.24,5.0986516845,0.393,0,0.393,4.7,0.24,4.7061236703,5.213,0.23,5.218071387,0.393,0,0.393,4.82,0.23,4.8254844316
2020-08-28 18:00:00,5.142,0.23,5.1471413425,0.292,0,0.292,4.85,0.23,4.8554505455,5.272,0.23,5.2770146864,0.292,0,0.292,4.98,0.23,4.9853084157000005
2020-08-28 18:30:00,5.1065,0.23,5.1116770487,0.3365,0,0.3365,4.77,0.23,4.7755418541,5.2265,0.21,5.2307171831,0.3365,0,0.3365,4.89,0.21,4.8945071253
2020-08-28 19:00:00,5.091,0.23,5.0961927946,0.221,0,0.221,4.87,0.23,4.8754281863,5.221,0.22,5.2256330717,0.221,0,0.221,5.0,0.22,5.0048376597
2020-08-28 19:30:00,5.108,0.23,5.1131755299,0.23800000000000002,0,0.23800000000000002,4.87,0.23,4.8754281863,5.238,0.22,5.2426180483,0.23800000000000002,0,0.23800000000000002,5.0,0.22,5.0048376597
2020-08-28 20:00:00,5.047,0.24,5.0527031379,0.367,0,0.367,4.68,0.24,4.6861498055,5.167,0.22,5.171681448,0.367,0,0.367,4.8,0.22,4.8050390217
2020-08-28 20:30:00,4.979,0.24,4.984780938,0.609,0,0.609,4.37,0.24,4.376585427,5.089,0.22,5.093753135,0.609,0,0.609,4.48,0.22,4.485398533
2020-08-28 21:00:00,4.838,0.15,4.8403247825,0.40800000000000003,0,0.40800000000000003,4.43,0.15,4.4325387759,4.968,0.27,4.9753315467,0.40800000000000003,0,0.40800000000000003,4.5600000000000005,0.27,4.5679864273
2020-08-28 21:30:00,4.5335,0.21,4.5383611855,0.5835,0,0.5835,3.95,0.21,3.9555783395,4.6335,0.2,4.6378143829,0.5835,0,0.5835,4.05,0.2,4.0549352646
2020-08-28 22:00:00,4.2155,0.2,4.2202417289,0.6255000000000001,0,0.6255000000000001,3.59,0.2,3.5955667147,4.3055,0.2,4.3101427181,0.6255000000000001,0,0.6255000000000001,3.68,0.2,3.6854307754
2020-08-28 22:30:00,3.8795,-0.2,3.8846518827,0.5095000000000001,0,0.5095000000000001,3.37,-0.2,3.3759295016,3.9695,-0.2,3.9745352244000003,0.5095000000000001,0,0.5095000000000001,3.46,-0.2,3.4657755265
2020-08-28 23:00:00,3.597,-0.23,3.6043458491,0.597,0,0.597,3.0,-0.23,3.008803749,3.667,-0.26,3.6762057886,0.597,0,0.597,3.07,-0.26,3.0809901006000002
2020-08-28 23:30:00,3.3345000000000002,-0.26,3.3446210921,0.47450000000000003,0,0.47450000000000003,2.86,-0.26,2.8717938645,3.4045,-0.29,3.4168289758,0.47450000000000003,0,0.47450000000000003,2.93,-0.29,2.9443165591
2020-08-29 00:00:00,2.999,-0.29,3.0129887155,0.259,0,0.259,2.74,-0.29,2.755303976,3.069,-0.32,3.0856378595,0.259,0,0.259,2.81,-0.32,2.8281619473
2020-08-29 00:30:00,2.932,-0.31,2.9483425853,0.132,0,0.132,2.8,-0.31,2.8171084466,3.002,-0.34,3.0211924798,0.132,0,0.132,2.87,-0.34,2.8900692033
2020-08-29 01:00:00,2.7925,-0.32,2.8107750266,0.1525,0,0.1525,2.64,-0.32,2.6593232222000003,2.8525,-0.35000000000000003,2.8738921779,0.1525,0,0.1525,2.7,-0.35000000000000003,2.722590678
2020-08-29 01:30:00,2.888,-0.32,2.9056744484,0.20800000000000002,0,0.20800000000000002,2.68,-0.32,2.6990368653,2.958,-0.35000000000000003,2.9786345865,0.20800000000000002,0,0.20800000000000002,2.75,-0.35000000000000003,2.7721832551
2020-08-29 02:00:00,2.8675,-0.30000000000000004,2.8831504036,0.24750000000000003,0,0.24750000000000003,2.62,-0.30000000000000004,2.6371196408,2.9275,-0.33,2.9460407753,0.24750000000000003,0,0.24750000000000003,2.68,-0.33,2.70024073
2020-08-29 02:30:00,2.8105,-0.29,2.8254221366000003,0.4505,0,0.4505,2.36,-0.29,2.3777510383,2.8705,-0.32,2.8882815393,0.4505,0,0.4505,2.42,-0.32,2.4410653412
2020-08-29 03:00:00,2.6775,-0.30000000000000004,2.6942543031,0.3775,0,0.3775,2.3,-0.30000000000000004,2.3194827009,2.7375,-0.33,2.7573186704,0.3775,0,0.3775,2.36,-0.33,2.3829603437999998
2020-08-29 03:30:00,2.6075,-0.30000000000000004,2.6247011735,0.35750000000000004,0,0.35750000000000004,2.25,-0.30000000000000004,2.2699118926,2.6575,-0.33,2.6779107995,0.35750000000000004,0,0.35750000000000004,2.3,-0.33,2.3235533134
2020-08-29 04:00:00,2.509,-0.30000000000000004,2.5268717815,0.339,0,0.339,2.17,-0.30000000000000004,2.1906391761,2.569,-0.33,2.5901082989,0.339,0,0.339,2.23,-0.33,2.254284809
2020-08-29 04:30:00,2.489,-0.30000000000000004,2.5070143598,0.40900000000000003,0,0.40900000000000003,2.08,-0.30000000000000004,2.1015232571,2.539,-0.32,2.5590859696,0.40900000000000003,0,0.40900000000000003,2.13,-0.32,2.1539034333
2020-08-29 05:00:00,2.4625,-0.28,2.4783676584,0.47250000000000003,0,0.47250000000000003,1.99,-0.28,2.0096019506,2.5225,-0.30000000000000004,2.5402768058,0.47250000000000003,0,0.47250000000000003,2.05,-0.30000000000000004,2.0718349355
2020-08-29 05:30:00,2.5515,-0.28,2.5668175334,0.4315,0,0.4315,2.12,-0.28,2.1384106247,2.6015,-0.30000000000000004,2.6187405847000003,0.4315,0,0.4315,2.17,-0.30000000000000004,2.1906391761
2020-08-29 06:00:00,2.6745,-0.22,2.6835331654,0.3745,0,0.3745,2.3,-0.22,2.3104977819,2.7345,-0.25,2.7459042682,0.3745,0,0.3745,2.36,-0.25,2.3732045845
2020-08-29 06:30:00,2.799,-0.24,2.8092705459,0.249,0,0.249,2.55,-0.24,2.5612692166,2.8689999999999998,-0.26,2.8807570185999998,0.249,0,0.249,2.62,-0.26,2.6328691574
2020-08-29 07:00:00,2.98,-0.24,2.9896488088,0.32,0,0.32,2.66,-0.24,2.6708051221,3.05,-0.26,3.0610619072,0.32,0,0.32,2.73,-0.26,2.7423530043
2020-08-29 07:30:00,3.282,-0.24,3.2907634373,0.41200000000000003,0,0.41200000000000003,2.87,-0.24,2.8800173611,3.362,-0.2,3.3679435862,0.41200000000000003,0,0.41200000000000003,2.95,-0.2,2.9567718884
2020-08-29 08:00:00,3.6865,-0.21,3.6924764387,0.4665,0,0.4665,3.22,-0.21,3.2268405601,3.7765,-0.23,3.7834973569,0.4665,0,0.4665,3.31,-0.23,3.317981314
2020-08-29 08:30:00,4.0425,-0.12,4.0442806839,0.3025,0,0.3025,3.74,-0.12,3.7419246385,4.1425,-0.13,4.144539329,0.3025,0,0.3025,3.84,-0.13,3.8421998907
2020-08-29 09:00:00,4.3055,0.21,4.3106183141,0.1655,0,0.1655,4.14,0.21,4.1453226654,4.4155,0.21,4.4204909512,0.1655,0,0.1655,4.25,0.21,4.2551850724
2020-08-29 09:30:00,4.467,0.23,4.4729172807,0.247,0,0.247,4.22,0.23,4.2262631248,4.577,0.22,4.5822842557,0.247,0,0.247,4.33,0.22,4.3355853123
2020-08-29 10:00:00,4.534,0.25,4.540887138,0.34400000000000003,0,0.34400000000000003,4.19,0.25,4.1974516078,4.644,0.23,4.6496920328,0.34400000000000003,0,0.34400000000000003,4.3,0.23,4.3061467694
2020-08-29 10:30:00,4.549,0.26,4.5564241462,0.46900000000000003,0,0.46900000000000003,4.08,0.26,4.0882759202,4.649,0.25,4.6557170232,0.46900000000000003,0,0.46900000000000003,4.18,0.25,4.1874694029
2020-08-29 11:00:00,4.2620000000000005,0.24,4.2687520425,0.502,0,0.502,3.76,0.24,3.7676517886000003,4.362,0.25,4.3691582713,0.502,0,0.502,3.86,0.25,3.8680873827
2020-08-29 11:30:00,4.394,0.29,4.4035594693,0.584,0,0.584,3.81,0.29,3.821020806,4.484,0.28,4.492733689,0.584,0,0.584,3.9,0.28,3.910038363
2020-08-29 12:00:00,4.243,0.31,4.2543094622,0.523,0,0.523,3.7199999999999998,0.31,3.7328943194,4.343,0.30000000000000004,4.3533491705,0.523,0,0.523,3.8200000000000003,0.30000000000000004,3.8317619968
2020-08-29 12:30:00,4.103,0.31,4.1146942778,0.593,0,0.593,3.51,0.31,3.523662867,4.203,0.30000000000000004,4.2136930358,0.593,0,0.593,3.61,0.30000000000000004,3.6224439264
2020-08-29 13:00:00,4.0945,0.31,4.1062184854,0.6245,0,0.6245,3.47,0.31,3.4838197428,4.1845,0.30000000000000004,4.1952401898,0.6245,0,0.6245,3.56,0.30000000000000004,3.5726180876
2020-08-29 13:30:00,3.997,0.31,4.0090034921,0.767,0,0.767,3.23,0.31,3.2448420609,4.087,0.30000000000000004,4.0979957296,0.767,0,0.767,3.32,0.30000000000000004,3.3335266611
2020-08-29 14:00:00,3.818,0.30000000000000004,3.8297681392,0.6980000000000001,0,0.6980000000000001,3.12,0.30000000000000004,3.1343898928,3.898,0.28,3.9080435003,0.6980000000000001,0,0.6980000000000001,3.2,0.28,3.2122266421
2020-08-29 14:30:00,3.6295,0.26,3.6388006609,0.7495,0,0.7495,2.88,0.26,2.8917122955,3.6995,0.25,3.7079374658,0.7495,0,0.7495,2.95,0.25,2.9605742686000003
2020-08-29 15:00:00,3.5705,0.24,3.5785570067,0.6905,0,0.6905,2.88,0.24,2.8899826989,3.6405000000000003,0.23,3.6477582499,0.6905,0,0.6905,2.95,0.23,2.9589525174
2020-08-29 15:30:00,3.577,0.24,3.5850423986,0.807,0,0.807,2.77,0.24,2.7803776722,3.6470000000000002,0.23,3.6542453393,0.807,0,0.807,2.84,0.23,2.8492981592
2020-08-29 16:00:00,3.6695,0.24,3.6773401053,0.8495,0,0.8495,2.8200000000000003,0.24,2.8301943396,3.7395,0.23,3.7465664614,0.8495,0,0.8495,2.89,0.23,2.8991378029
2020-08-29 16:30:00,3.895,0.24,3.90238709,0.805,0,0.805,3.09,0.24,3.099306374,3.975,0.23,3.9816485279,0.805,0,0.805,3.17,0.23,3.1783328963
2020-08-29 17:00:00,4.118,0.24,4.1249877576,0.838,0,0.838,3.2800000000000002,0.24,3.2887687666,4.208,0.23,4.2142809588,0.838,0,0.838,3.37,0.23,3.3778395462
2020-08-29 17:30:00,4.5275,0.23,4.5333383119,0.7675000000000001,0,0.7675000000000001,3.76,0.23,3.7670280063,4.6275,0.21,4.6322625411,0.7675000000000001,0,0.7675000000000001,3.86,0.21,3.8657082145
2020-08-29 18:00:00,4.6115,0.19,4.615412468,0.8015,0,0.8015,3.81,0.19,3.814734591,4.7115,0.19,4.7153294954,0.8015,0,0.8015,3.91,0.19,3.9146136463000003
2020-08-29 18:30:00,4.6975,0.13,4.6992984849,0.7975,0,0.7975,3.9,0.13,3.9021660651000003,4.7975,0.0,4.7975,0.7975,0,0.7975,4.0,0.0,4.0
2020-08-29 19:00:00,4.772,-0.17,4.7750271203,0.752,0,0.752,4.02,-0.17,4.0235929218,4.872,-0.21,4.8765237619,0.752,0,0.752,4.12,-0.21,4.1253484701
2020-08-29 19:30:00,4.757,-0.17,4.7600366595,0.617,0,0.617,4.14,-0.17,4.1434888681,4.857,-0.21,4.8615377197,0.617,0,0.617,4.24,-0.21,4.2451972863
2020-08-29 20:00:00,4.6345,-0.19,4.6383930676,0.41450000000000004,0,0.41450000000000004,4.22,-0.19,4.2242750857,4.7445,-0.23,4.7500716047000004,0.41450000000000004,0,0.41450000000000004,4.33,-0.23,4.3361042423
2020-08-29 20:30:00,4.5095,-0.22,4.5148632593,0.23950000000000002,0,0.23950000000000002,4.27,-0.22,4.2756636912,4.6195,-0.24,4.6257302396,0.23950000000000002,0,0.23950000000000002,4.38,-0.24,4.3865704143
2020-08-29 21:00:00,4.483,-0.22,4.4883949247,0.203,0,0.203,4.28,-0.22,4.2856504757,4.593,-0.25,4.5997987999,0.203,0,0.203,4.39,-0.25,4.397112689
2020-08-29 21:30:00,4.308,-0.53,4.340479697,0.218,0,0.218,4.09,-0.53,4.1241968915,4.478,0.14,4.4801879425,0.218,0,0.218,4.26,0.14,4.2622998487
2020-08-29 22:00:00,4.0455,-0.49,4.0750669013,0.42550000000000004,0,0.42550000000000004,3.62,-0.49,3.6530124555,4.1955,0.09,4.196465209,0.42550000000000004,0,0.42550000000000004,3.77,0.09,3.7710741175
2020-08-29 22:30:00,3.77,-0.28,3.7803835784,0.53,0,0.53,3.24,-0.28,3.2520762599,3.86,-0.30000000000000004,3.8716404792,0.53,0,0.53,3.33,-0.30000000000000004,3.3434862045
2020-08-29 23:00:00,3.4825,-0.28,3.4937381485,0.4325,0,0.4325,3.05,-0.28,3.0628254929,3.5625,-0.30000000000000004,3.5751092641,0.4325,0,0.4325,3.13,-0.30000000000000004,3.1443441287000002
2020-08-29 23:30:00,3.299,-0.30000000000000004,3.3126124132,0.40900000000000003,0,0.40900000000000003,2.89,-0.30000000000000004,2.9055292117000002,3.3689999999999998,-0.33,3.3851234837,0.40900000000000003,0,0.40900000000000003,2.96,-0.33,2.978338463
2020-08-30 00:00:00,3.0235,-0.30000000000000004,3.0383469601,0.35350000000000004,0,0.35350000000000004,2.67,-0.30000000000000004,2.6868010719,3.0935,-0.33,3.1110516309,0.35350000000000004,0,0.35350000000000004,2.74,-0.33,2.7598007174
2020-08-30 00:30:00,2.9555,-0.30000000000000004,2.9706868314,0.2155,0,0.2155,2.74,-0.30000000000000004,2.7563744303,3.0255,-0.33,3.0434438142,0.2155,0,0.2155,2.81,-0.33,2.8293108702
2020-08-30 01:00:00,2.807,-0.32,2.8251812331,0.147,0,0.147,2.66,-0.32,2.6791789787,2.877,-0.35000000000000003,2.898211345,0.147,0,0.147,2.73,-0.35000000000000003,2.7523444552000003
2020-08-30 01:30:00,2.9165,-0.34,2.9362513942,0.1165,0,0.1165,2.8,-0.34,2.8205673188000002,2.9865,-0.37,3.0093325257,0.1165,0,0.1165,2.87,-0.37,2.8937518898
2020-08-30 02:00:00,2.856,-0.34,2.8761668935999998,0.116,0,0.116,2.74,-0.34,2.7610143064,2.926,-0.37,2.9493009341,0.116,0,0.116,2.81,-0.37,2.8342547521
2020-08-30 02:30:00,2.792,-0.34,2.8126258194,0.092,0,0.092,2.7,-0.34,2.7213232076000002,2.862,-0.38,2.887116901,0.092,0,0.092,2.77,-0.38,2.7959434901
2020-08-30 03:00:00,2.674,-0.35000000000000003,2.6968084841,0.054,0,0.054,2.62,-0.35000000000000003,2.6432744844,2.734,-0.38,2.7602818697,0.054,0,0.054,2.68,-0.38,2.7068062361000003
2020-08-30 03:30:00,2.6095,-0.35000000000000003,2.6328673058,0.059500000000000004,0,0.059500000000000004,2.55,-0.35000000000000003,2.5739075352,2.6795,-0.38,2.7063111887,0.059500000000000004,0,0.059500000000000004,2.62,-0.38,2.6474138324
2020-08-30 04:00:00,2.524,-0.35000000000000003,2.5481514869,0.064,0,0.064,2.46,-0.35000000000000003,2.4847736315,2.594,-0.38,2.6216857172,0.064,0,0.064,2.5300000000000002,-0.38,2.5583783927
2020-08-30 04:30:00,2.4545,-0.35000000000000003,2.4793285885,0.0845,0,0.0845,2.37,-0.35000000000000003,2.3957044893,2.5145,-0.38,2.5430513660000003,0.0845,0,0.0845,2.43,-0.38,2.4595324759
2020-08-30 05:00:00,2.398,-0.35000000000000003,2.4234075184,0.068,0,0.068,2.33,-0.35000000000000003,2.3561409126,2.458,-0.38,2.4872000322,0.068,0,0.068,2.39,-0.38,2.4200206611
2020-08-30 05:30:00,2.483,-0.35000000000000003,2.5075464103,0.093,0,0.093,2.39,-0.35000000000000003,2.4154916684,2.553,-0.38,2.5811255297,0.093,0,0.093,2.46,-0.38,2.4891765707
2020-08-30 06:00:00,2.5220000000000002,-0.33,2.5434983782,0.07200000000000001,0,0.07200000000000001,2.45,-0.33,2.4721245923,2.592,-0.36,2.6168805857,0.07200000000000001,0,0.07200000000000001,2.52,-0.36,2.5455844123
2020-08-30 06:30:00,2.664,-0.33,2.6843613766,0.054,0,0.054,2.61,-0.33,2.6307793522000003,2.734,-0.36,2.7575996809000003,0.054,0,0.054,2.68,-0.36,2.7040710050000003
2020-08-30 07:00:00,2.7845,-0.33,2.8039864925,0.0545,0,0.0545,2.73,-0.33,2.7498727243000003,2.8545,-0.36,2.8771114421,0.0545,0,0.0545,2.8,-0.36,2.8230479982
2020-08-30 07:30:00,2.9859999999999998,-0.33,3.0041797549,0.046,0,0.046,2.94,-0.33,2.9584624385,3.056,-0.36,3.0771311314,0.046,0,0.046,3.01,-0.36,3.0314517974
2020-08-30 08:00:00,3.246,-0.30000000000000004,3.2598337381,0.036000000000000004,0,0.036000000000000004,3.21,-0.30000000000000004,3.2239882134,3.326,-0.32,3.3413584064,0.036000000000000004,0,0.036000000000000004,3.29,-0.32,3.3055256768
2020-08-30 08:30:00,3.4375,-0.28,3.4488847835,0.007500000000000001,0,0.007500000000000001,3.43,-0.28,3.4414095949,3.5275,-0.30000000000000004,3.5402339259,0.007500000000000001,0,0.007500000000000001,3.52,-0.30000000000000004,3.5327609599
2020-08-30 09:00:00,3.793,-0.25,3.8012299325,0.003,0,0.003,3.79,-0.25,3.7982364329,3.893,-0.26,3.9016725901,0.003,0,0.003,3.89,-0.26,3.8986792635
2020-08-30 09:30:00,3.9975,-0.25,4.0053097571,0.0275,0,0.0275,3.9699999999999998,-0.25,3.9778637483,4.1075,-0.24,4.11450559,0.0275,0,0.0275,4.08,-0.24,4.0870527278
2020-08-30 10:00:00,4.0405,0.22,4.0464849252,0.0405,0,0.0405,4.0,0.22,4.0060454316,4.1405,0.17,4.1439884471,0.0405,0,0.0405,4.1,0.17,4.1035228767
2020-08-30 10:30:00,4.0965,0.2,4.1013793107,0.0665,0,0.0665,4.03,0.2,4.0349597272,4.2065,0.21,4.2117386256,0.0665,0,0.0665,4.14,0.21,4.1453226654
2020-08-30 11:00:00,4.0695,0.22,4.075442338,0.059500000000000004,0,0.059500000000000004,4.01,0.22,4.0160303784,4.1695,0.21,4.1747850543,0.059500000000000004,0,0.059500000000000004,4.11,0.21,4.1153614665
2020-08-30 11:30:00,4.055,0.24,4.0620961338,0.065,0,0.065,3.99,0.24,3.9972115281000002,4.155,0.24,4.161925636,0.065,0,0.065,4.09,0.24,4.0970355136
2020-08-30 12:00:00,4.004,0.23,4.0106004538,0.064,0,0.064,3.94,0.23,3.9467074885,4.104,0.23,4.1104398791,0.064,0,0.064,4.04,0.23,4.0465417334
2020-08-30 12:30:00,4.044,0.23,4.0505352733,0.094,0,0.094,3.95,0.23,3.9566905363,4.144,0.23,4.1503778141,0.094,0,0.094,4.05,0.23,4.056525607
2020-08-30 13:00:00,3.9145000000000003,0.23,3.9212511077,0.0845,0,0.0845,3.83,0.23,3.8368997902,4.0145,0.23,4.0210832185,0.0845,0,0.0845,3.93,0.23,3.9367245268
2020-08-30 13:30:00,3.7915,0.19,3.7962576638,0.0815,0,0.0815,3.71,0.19,3.7148620432,3.8815,0.23,3.8883084047,0.0815,0,0.0815,3.8,0.23,3.8069541631
2020-08-30 14:00:00,3.605,0.23,3.6123295808,0.085,0,0.085,3.52,0.23,3.5275062013,3.6950000000000003,0.2,3.7004087612000003,0.085,0,0.085,3.61,0.2,3.6155359215000002
2020-08-30 14:30:00,3.51,0.07,3.5106979363,0.06,0,0.06,3.45,0.07,3.4507100719,3.6,0.09,3.6011248243000002,0.06,0,0.06,3.54,0.09,3.541143883
2020-08-30 15:00:00,3.6045,-0.13,3.60684353,0.0745,0,0.0745,3.5300000000000002,-0.13,3.5323929566,3.6945,-0.14,3.6971516401,0.0745,0,0.0745,3.62,-0.14,3.6227061708
2020-08-30 15:30:00,3.5445,0.08,3.5454026922,0.0845,0,0.0845,3.46,0.08,3.4609247319,3.6345,0.15,3.6375940194,0.0845,0,0.0845,3.55,0.15,3.5531676009
2020-08-30 16:00:00,3.614,-0.09,3.6151204683,0.094,0,0.094,3.52,-0.09,3.5211503802,3.7039999999999997,-0.1,3.7053496461,0.094,0,0.094,3.61,-0.1,3.611384776
2020-08-30 16:30:00,3.7585,-0.19,3.7632993835,0.0985,0,0.0985,3.66,-0.19,3.6649283757999997,3.8485,-0.15,3.8514221075,0.0985,0,0.0985,3.75,-0.15,3.752998801
2020-08-30 17:00:00,3.99,-0.14,3.9924553848,0.05,0,0.05,3.94,-0.14,3.942486525,4.09,-0.15,4.0927496869,0.05,0,0.05,4.04,-0.15,4.0427836944
2020-08-30 17:30:00,4.2725,-0.22,4.2781603815,0.0425,0,0.0425,4.23,-0.22,4.2357171766,4.3825,-0.23,4.3885312178,0.0425,0,0.0425,4.34,-0.23,4.3460901969
2020-08-30 18:00:00,4.4555,-0.22,4.4609281826,0.0455,0,0.0455,4.41,-0.22,4.4154841184,4.5655,-0.24,4.5718038289,0.0455,0,0.0455,4.52,-0.24,4.5263671968
2020-08-30 18:30:00,4.5095,-0.22,4.5148632593,0.029500000000000002,0,0.029500000000000002,4.48,-0.22,4.485398533,4.6295,-0.26,4.6367952564,0.029500000000000002,0,0.029500000000000002,4.6,-0.26,4.6073419669
2020-08-30 19:00:00,4.4505,-0.25,4.4575161525,0.0205,0,0.0205,4.43,-0.25,4.4370485686,4.5605,-0.28,4.5690874636,0.0205,0,0.0205,4.54,-0.28,4.5486261662
2020-08-30 19:30:00,4.452,-0.26,4.459585631,0.012,0,0.012,4.44,-0.26,4.4476060977,4.572,-0.25,4.5788299816,0.012,0,0.012,4.5600000000000005,-0.25,4.5668479283
2020-08-30 20:00:00,4.3345,-0.26,4.3422908988,0.0145,0,0.0145,4.32,-0.26,4.3278170017,4.4445,-0.25,4.4515256093,0.0145,0,0.0145,4.43,-0.25,4.4370485686
2020-08-30 20:30:00,4.321,-0.26,4.3288151959,0.001,0,0.001,4.32,-0.26,4.3278170017,4.431,-0.25,4.4380469804,0.001,0,0.001,4.43,-0.25,4.4370485686
2020-08-30 21:00:00,4.39,-0.26,4.3976925768,0.0,0,0.0,4.39,-0.26,4.3976925768,4.5,-0.28,4.5087026959,0.0,0,0.0,4.5,-0.28,4.5087026959
2020-08-30 21:30:00,4.18,-0.29,4.1900477324,0.0,0,0.0,4.18,-0.29,4.1900477324,4.29,-0.31,4.3011858830000005,0.0,0,0.0,4.29,-0.31,4.3011858830000005
2020-08-30 22:00:00,3.8890000000000002,-0.29,3.8997975588,0.019,0,0.019,3.87,-0.29,3.8808504223,3.989,-0.31,4.001027493,0.019,0,0.019,3.9699999999999998,-0.31,3.9820848811
2020-08-30 22:30:00,3.6515,-0.31,3.6646353502,0.021500000000000002,0,0.021500000000000002,3.63,-0.31,3.6432128678,3.7515,-0.34,3.7668756616,0.021500000000000002,0,0.021500000000000002,3.73,-0.34,3.7454639232
2020-08-30 23:00:00,3.3525,-0.31,3.3668020806,0.0125,0,0.0125,3.34,-0.31,3.3543553777,3.4325,-0.34,3.4492979357999998,0.0125,0,0.0125,3.42,-0.34,3.4368590312
2020-08-30 23:30:00,3.161,-0.33,3.1781788811,0.001,0,0.001,3.16,-0.33,3.177184288,3.241,-0.37,3.262051655,0.001,0,0.001,3.24,-0.37,3.2610581105
2020-08-31 00:00:00,2.89,-0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,-0.35000000000000003,2.9111166243,2.96,-0.38,2.9842922109,0.0,0,0.0,2.96,-0.38,2.9842922109
2020-08-31 00:30:00,2.8,-0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,-0.35000000000000003,2.8217902119,2.88,-0.38,2.9049612734,0.0,0,0.0,2.88,-0.38,2.9049612734
2020-08-31 01:00:00,2.68,-0.37,2.7054204849,0.0,0,0.0,2.68,-0.37,2.7054204849,2.75,-0.4,2.7789386463,0.0,0,0.0,2.75,-0.4,2.7789386463
2020-08-31 01:30:00,2.84,-0.39,2.8666531007,0.0,0,0.0,2.84,-0.39,2.8666531007,2.91,-0.42,2.9401530572,0.0,0,0.0,2.91,-0.42,2.9401530572
2020-08-31 02:00:00,2.8200000000000003,-0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,-0.36,2.8428858577,2.89,-0.39,2.9161961525,0.0,0,0.0,2.89,-0.39,2.9161961525
2020-08-31 02:30:00,2.7800000000000002,-0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,-0.36,2.8032124429,2.85,-0.39,2.8765604461,0.0,0,0.0,2.85,-0.39,2.8765604461
2020-08-31 03:00:00,2.7,-0.36,2.7238942711,0.0,0,0.0,2.7,-0.36,2.7238942711,2.77,-0.39,2.7973201461,0.0,0,0.0,2.77,-0.39,2.7973201461
2020-08-31 03:30:00,2.6,-0.36,2.6248047546,0.0,0,0.0,2.6,-0.36,2.6248047546,2.67,-0.39,2.6983328186,0.0,0,0.0,2.67,-0.39,2.6983328186
2020-08-31 04:00:00,2.4935,-0.38,2.5222890893,0.0035,0,0.0035,2.49,-0.38,2.5188290931,2.5535,-0.41000000000000003,2.5862061498999998,0.0035,0,0.0035,2.55,-0.41000000000000003,2.5827504719
2020-08-31 04:30:00,2.476,-0.38,2.5049902195,0.016,0,0.016,2.46,-0.38,2.4891765707,2.536,-0.41000000000000003,2.5689289597,0.016,0,0.016,2.52,-0.41000000000000003,2.5531353274
2020-08-31 05:00:00,2.4665,-0.36,2.4926335972,0.026500000000000003,0,0.026500000000000003,2.44,-0.36,2.4664144015,2.5265,-0.39,2.5564237227,0.026500000000000003,0,0.026500000000000003,2.5,-0.39,2.530237143
2020-08-31 05:30:00,2.531,-0.36,2.55647433,0.011,0,0.011,2.52,-0.36,2.5455844123,2.601,-0.39,2.6300762346,0.011,0,0.011,2.59,-0.39,2.6191983506
2020-08-31 06:00:00,2.6,-0.34,2.6221365334,0.0,0,0.0,2.6,-0.34,2.6221365334,2.66,-0.37,2.6856098004,0.0,0,0.0,2.66,-0.37,2.6856098004
2020-08-31 06:30:00,2.77,-0.34,2.7907884191,0.0,0,0.0,2.77,-0.34,2.7907884191,2.84,-0.37,2.8640006983,0.0,0,0.0,2.84,-0.37,2.8640006983
2020-08-31 07:00:00,2.93,-0.32,2.9474226029,0.0,0,0.0,2.93,-0.32,2.9474226029,3.0,-0.35000000000000003,3.0203476621,0.0,0,0.0,3.0,-0.35000000000000003,3.0203476621
2020-08-31 07:30:00,3.2,-0.32,3.2159601988,0.0,0,0.0,3.2,-0.32,3.2159601988,3.29,-0.35000000000000003,3.3085646435,0.0,0,0.0,3.29,-0.35000000000000003,3.3085646435
2020-08-31 08:00:00,3.465,-0.30000000000000004,3.4779627658,0.005,0,0.005,3.46,-0.30000000000000004,3.4729814280999998,3.555,-0.33,3.5702836022,0.005,0,0.005,3.55,-0.33,3.565305036
2020-08-31 08:30:00,3.7185,-0.30000000000000004,3.7305820256,0.0085,0,0.0085,3.71,-0.30000000000000004,3.7221096169,3.8285,-0.22,3.8348158038999998,0.0085,0,0.0085,3.8200000000000003,-0.22,3.8263298342
2020-08-31 09:00:00,3.942,-0.23,3.9487040911999998,0.012,0,0.012,3.93,-0.23,3.9367245268,4.042,-0.26,4.0503535648,0.012,0,0.012,4.03,-0.26,4.0383783874
2020-08-31 09:30:00,4.1045,-0.04,4.1046949034,0.0145,0,0.0145,4.09,-0.04,4.0901955943,4.2045,-0.07,4.2050826686,0.0145,0,0.0145,4.19,-0.07,4.1905846847
2020-08-31 10:00:00,4.05,0.22,4.0559709072,0.02,0,0.02,4.03,0.22,4.0360004955,4.16,0.21,4.1652971083,0.02,0,0.02,4.14,0.21,4.1453226654
2020-08-31 10:30:00,4.0535,0.17,4.0570632544,0.0235,0,0.0235,4.03,0.17,4.0335840142,4.1635,0.17,4.1669691924,0.0235,0,0.0235,4.14,0.17,4.1434888681
2020-08-31 11:00:00,3.976,0.23,3.9826468586,0.026000000000000002,0,0.026000000000000002,3.95,0.23,3.9566905363,4.076,0.25,4.0836596332,0.026000000000000002,0,0.026000000000000002,4.05,0.25,4.0577087131
2020-08-31 11:30:00,3.8385,0.28,3.8486987736,0.0285,0,0.0285,3.81,0.28,3.8202748592,3.9285,0.27,3.9377674195,0.0285,0,0.0285,3.9,0.27,3.9093349818
2020-08-31 12:00:00,3.748,0.28,3.7584443590000003,0.028,0,0.028,3.7199999999999998,0.28,3.7305227516,3.848,0.27,3.8574608229000003,0.028,0,0.028,3.8200000000000003,0.27,3.8295299973
2020-08-31 12:30:00,3.7165,0.28,3.7270326333,0.026500000000000003,0,0.026500000000000003,3.69,0.28,3.7006080581000003,3.8165,0.27,3.8260387152,0.026500000000000003,0,0.026500000000000003,3.79,0.27,3.7996052427
2020-08-31 13:00:00,3.718,0.18,3.7223546311,0.028,0,0.028,3.69,0.18,3.6943876353,3.818,0.30000000000000004,3.8297681392,0.028,0,0.028,3.79,0.30000000000000004,3.8018548105
2020-08-31 13:30:00,3.574,0.24,3.5820491342,0.064,0,0.064,3.51,0.24,3.5181955602,3.664,0.23,3.671211789,0.064,0,0.064,3.6,0.23,3.60733974
2020-08-31 14:00:00,3.6390000000000002,0.24,3.6469056747,0.059000000000000004,0,0.059000000000000004,3.58,0.24,3.5880356743,3.729,0.23,3.7360863213,0.059000000000000004,0,0.059000000000000004,3.67,0.23,3.6772000218
2020-08-31 14:30:00,3.6575,0.16,3.6609979855,0.0675,0,0.0675,3.59,0.16,3.5935636908,3.7575000000000003,0.19,3.7623006592,0.0675,0,0.0675,3.69,0.19,3.6948883610000003
2020-08-31 15:00:00,3.485,-0.03,3.4851291224,0.055,0,0.055,3.43,-0.03,3.4301311928000002,3.565,0.03,3.565126225,0.055,0,0.055,3.51,0.03,3.5101282028
2020-08-31 15:30:00,3.3575,-0.1,3.3589888732,0.0575,0,0.0575,3.3,-0.1,3.3015148038,3.4375,-0.13,3.4399573035,0.0575,0,0.0575,3.38,-0.13,3.3824990761000002
2020-08-31 16:00:00,3.4465,-0.19,3.451733224,0.0765,0,0.0765,3.37,-0.19,3.3753518335,3.5265,-0.16,3.5301277951,0.0765,0,0.0765,3.45,-0.16,3.4537081521
2020-08-31 16:30:00,3.6189999999999998,0.14,3.621706918,0.109,0,0.109,3.51,0.14,3.5127909132,3.709,0.21,3.7149402418,0.109,0,0.109,3.6,0.21,3.6061197983
2020-08-31 17:00:00,3.8285,-0.09,3.8295577094,0.0785,0,0.0785,3.75,-0.09,3.7510798445,3.9285,-0.13,3.9306503597,0.0785,0,0.0785,3.85,-0.13,3.8521941799
2020-08-31 17:30:00,4.167,-0.21,4.1722882211,0.067,0,0.067,4.1,-0.21,4.1053745262,4.267,-0.24,4.273744143,0.067,0,0.067,4.2,-0.24,4.2068515543
2020-08-31 18:00:00,4.3485,-0.23,4.3545783091,0.0485,0,0.0485,4.3,-0.23,4.3061467694,4.4585,-0.24,4.464954899,0.0485,0,0.0485,4.41,-0.24,4.4165257839
2020-08-31 18:30:00,4.614,-0.31,4.6244022315999995,0.044,0,0.044,4.57,-0.31,4.5805021559,4.734,0.01,4.7340105619,0.044,0,0.044,4.69,0.01,4.6900106610000005
2020-08-31 19:00:00,4.6345,-0.2,4.6388134528,0.0345,0,0.0345,4.6,-0.2,4.6043457733,4.7545,-0.16,4.7571914246,0.0345,0,0.0345,4.72,-0.16,4.7227110858
2020-08-31 19:30:00,4.7205,-0.24,4.726597111,0.0205,0,0.0205,4.7,-0.24,4.7061236703,4.8405000000000005,-0.23,4.8459612308,0.0205,0,0.0205,4.82,-0.23,4.8254844316
2020-08-31 20:00:00,4.638,-0.26,4.6452819075,0.008,0,0.008,4.63,-0.26,4.6372944698000005,4.768,-0.19,4.7717841527000004,0.008,0,0.008,4.76,-0.19,4.7637905076
2020-08-31 20:30:00,4.59,-0.26,4.5973579369,0.0,0,0.0,4.59,-0.26,4.5973579369,4.71,-0.19,4.713830714,0.0,0,0.0,4.71,-0.19,4.713830714
2020-08-31 21:00:00,4.44,-0.28,4.4488200683,0.0,0,0.0,4.44,-0.28,4.4488200683,4.5600000000000005,-0.28,4.5685884034,0.0,0,0.0,4.5600000000000005,-0.28,4.5685884034
2020-08-31 21:30:00,4.19,-0.32,4.2022018038,0.0,0,0.0,4.19,-0.32,4.2022018038,4.3,-0.29,4.3097679752,0.0,0,0.0,4.3,-0.29,4.3097679752
2020-08-31 22:00:00,3.8985000000000003,-0.31,3.9108058313000003,0.0085,0,0.0085,3.89,-0.31,3.9023326357,3.9985,-0.34,4.0129293851,0.0085,0,0.0085,3.99,-0.34,4.0044600135
2020-08-31 22:30:00,3.5915,-0.32,3.6057277005,0.021500000000000002,0,0.021500000000000002,3.5700000000000003,-0.32,3.5843130444,3.6814999999999998,-0.35000000000000003,3.6980998161,0.021500000000000002,0,0.021500000000000002,3.66,-0.35000000000000003,3.6766968872
2020-08-31 23:00:00,3.293,-0.32,3.3085115989,0.033,0,0.033,3.26,-0.32,3.2756678708,3.373,-0.35000000000000003,3.3911102902,0.033,0,0.033,3.34,-0.35000000000000003,3.3582882545
2020-08-31 23:30:00,3.111,-0.32,3.1274144273,0.041,0,0.041,3.07,-0.32,3.0866324692,3.191,-0.35000000000000003,3.2101372245,0.041,0,0.041,3.15,-0.35000000000000003,3.1693847983
2020-09-01 00:00:00,2.8395,-0.34,2.8597832523,0.029500000000000002,0,0.029500000000000002,2.81,-0.34,2.8304946564,2.9095,-0.37,2.9329320227,0.029500000000000002,0,0.029500000000000002,2.88,-0.37,2.9036700915
2020-09-01 00:30:00,2.759,-0.35000000000000003,2.7811114685,0.029,0,0.029,2.73,-0.35000000000000003,2.7523444552000003,2.829,-0.38,2.854407294,0.029,0,0.029,2.8,-0.38,2.8256680626
2020-09-01 01:00:00,2.6195,-0.35000000000000003,2.6427788878,0.0395,0,0.0395,2.58,-0.35000000000000003,2.6036320785,2.6895,-0.38,2.7162124825,0.0395,0,0.0395,2.65,-0.38,2.6771066471
2020-09-01 01:30:00,2.818,-0.35000000000000003,2.8396520914,0.038,0,0.038,2.7800000000000002,-0.35000000000000003,2.8019457525,2.898,-0.38,2.9228075544000003,0.038,0,0.038,2.86,-0.38,2.8851343123
2020-09-01 02:00:00,2.8005,-0.33,2.8198759281,0.060500000000000005,0,0.060500000000000005,2.74,-0.33,2.7598007174,2.8705,-0.36,2.8929863895,0.060500000000000005,0,0.060500000000000005,2.81,-0.36,2.8329666428999998
2020-09-01 02:30:00,2.741,-0.35000000000000003,2.7632555075000003,0.051000000000000004,0,0.051000000000000004,2.69,-0.35000000000000003,2.7126739576,2.811,-0.38,2.8365685255,0.051000000000000004,0,0.051000000000000004,2.76,-0.38,2.7860366114
2020-09-01 03:00:00,2.665,-0.33,2.6853537942,0.035,0,0.035,2.63,-0.33,2.6506225684,2.725,-0.36,2.7486769545,0.035,0,0.035,2.69,-0.36,2.7139823139
2020-09-01 03:30:00,2.627,-0.32,2.6464181453,0.047,0,0.047,2.58,-0.32,2.5997692205,2.6870000000000003,-0.36,2.7110088528,0.047,0,0.047,2.64,-0.36,2.6644323973
2020-09-01 04:00:00,2.5949999999999998,-0.32,2.6146558091000003,0.065,0,0.065,2.5300000000000002,-0.32,2.5501568579000002,2.665,-0.35000000000000003,2.6878848562,0.065,0,0.065,2.6,-0.35000000000000003,2.6234519245
2020-09-01 04:30:00,2.7235,-0.24,2.7340541783,0.0835,0,0.0835,2.64,-0.24,2.6508866441,2.7935,-0.27,2.8065178157,0.0835,0,0.0835,2.71,-0.27,2.7234169714
2020-09-01 05:00:00,2.735,-0.23,2.7446538944,0.095,0,0.095,2.64,-0.23,2.65,2.805,-0.25,2.8161187830000003,0.095,0,0.095,2.71,-0.25,2.7215069355
2020-09-01 05:30:00,2.868,-0.23,2.8772076741,0.088,0,0.088,2.7800000000000002,-0.23,2.7894981628,2.938,-0.25,2.9486173031,0.088,0,0.088,2.85,-0.25,2.8609439002
2020-09-01 06:00:00,3.025,-0.18,3.0303506398,0.055,0,0.055,2.9699999999999998,-0.18,2.9754495459,3.095,-0.21,3.1021162132,0.055,0,0.055,3.04,-0.21,3.0472446571
2020-09-01 06:30:00,3.422,0.1,3.423460822,0.032,0,0.032,3.39,0.1,3.3914746055,3.512,0.14,3.5147893250999998,0.032,0,0.032,3.48,0.14,3.4828149535
2020-09-01 07:00:00,3.668,0.18,3.67241392,0.038,0,0.038,3.63,0.18,3.6344600699000003,3.768,0.17,3.7718329762,0.038,0,0.038,3.73,0.17,3.733871985
2020-09-01 07:30:00,4.176,0.21,4.1812768385,0.056,0,0.056,4.12,0.21,4.1253484701,4.286,0.2,4.2906638181,0.056,0,0.056,4.23,0.2,4.2347254929
2020-09-01 08:00:00,4.5600000000000005,0.28,4.5685884034,0.06,0,0.06,4.5,0.28,4.5087026959,4.68,0.28,4.6883685862,0.06,0,0.06,4.62,0.28,4.6284770713
2020-09-01 08:30:00,4.8675,0.4,4.8839078871,0.0575,0,0.0575,4.8100000000000005,0.4,4.8266033605,4.9975000000000005,0.38,5.0119264011,0.0575,0,0.0575,4.94,0.38,4.954593828
2020-09-01 09:00:00,5.0235,0.43,5.041869916,0.07350000000000001,0,0.07350000000000001,4.95,0.43,4.9686416655,5.1535,0.42,5.1705862579,0.07350000000000001,0,0.07350000000000001,5.08,0.42,5.0973326358
2020-09-01 09:30:00,5.1505,0.48,5.1728184049,0.060500000000000005,0,0.060500000000000005,5.09,0.48,5.1125825177,5.2805,0.47000000000000003,5.3013753168,0.060500000000000005,0,0.060500000000000005,5.22,0.47000000000000003,5.2411162933
2020-09-01 10:00:00,5.1845,0.52,5.2105124748,0.0945,0,0.0945,5.09,0.52,5.1164929395,5.3145,0.52,5.3398792355,0.0945,0,0.0945,5.22,0.52,5.2458364443
2020-09-01 10:30:00,5.054,0.55,5.0838387071,0.14400000000000002,0,0.14400000000000002,4.91,0.55,4.9407084512,5.174,0.55,5.203150584,0.14400000000000002,0,0.14400000000000002,5.03,0.55,5.0599802371
2020-09-01 11:00:00,4.872,0.58,4.906402348,0.162,0,0.162,4.71,0.58,4.745576888,5.002,0.5700000000000001,5.0343722548,0.162,0,0.162,4.84,0.5700000000000001,4.8734484711
2020-09-01 11:30:00,4.7305,0.58,4.7659238611,0.1605,0,0.1605,4.57,0.58,4.6066582248,4.8505,0.5700000000000001,4.8838765597,0.1605,0,0.1605,4.69,0.5700000000000001,4.7245105567
2020-09-01 12:00:00,4.8075,0.5700000000000001,4.8411730242,0.1675,0,0.1675,4.64,0.5700000000000001,4.6748796776,4.9375,0.5700000000000001,4.9702923707,0.1675,0,0.1675,4.77,0.5700000000000001,4.8039358863
2020-09-01 12:30:00,4.822,0.5700000000000001,4.8555724688,0.122,0,0.122,4.7,0.5700000000000001,4.7344376646,4.952,0.56,4.9835633838,0.122,0,0.122,4.83,0.56,4.8623553963
2020-09-01 13:00:00,4.7965,0.58,4.8314399769000005,0.14650000000000002,0,0.14650000000000002,4.65,0.58,4.6860324369,4.9165,0.5700000000000001,4.9494315078,0.14650000000000002,0,0.14650000000000002,4.77,0.5700000000000001,4.8039358863
2020-09-01 13:30:00,4.4685,0.5,4.496386577,0.20850000000000002,0,0.20850000000000002,4.26,0.5,4.2892423573,4.5785,0.49,4.6046457247,0.20850000000000002,0,0.20850000000000002,4.37,0.49,4.3973855869000005
2020-09-01 14:00:00,4.2835,0.53,4.3161640666,0.1835,0,0.1835,4.1,0.53,4.1341141736,4.3935,0.52,4.4241657123,0.1835,0,0.1835,4.21,0.52,4.2419924564
2020-09-01 14:30:00,4.286,0.52,4.3174293277,0.126,0,0.126,4.16,0.52,4.1923740291,4.396,0.51,4.4254848322,0.126,0,0.126,4.27,0.51,4.3003488231
2020-09-01 15:00:00,4.215,0.5,4.244552391,0.125,0,0.125,4.09,0.5,4.1204490047,4.315,0.5,4.3438721206,0.125,0,0.125,4.19,0.5,4.2197274794
2020-09-01 15:30:00,4.2335,0.52,4.2653161958,0.14350000000000002,0,0.14350000000000002,4.09,0.52,4.1229237199,4.3335,0.51,4.3634071836,0.14350000000000002,0,0.14350000000000002,4.19,0.51,4.2209240694
2020-09-01 16:00:00,4.327,0.5,4.35579258,0.147,0,0.147,4.18,0.5,4.2097980949,4.437,0.49,4.4639745743,0.147,0,0.147,4.29,0.49,4.3178930047
2020-09-01 16:30:00,4.5055,0.43,4.5259728512,0.1255,0,0.1255,4.38,0.43,4.4010566913,4.6155,0.42,4.6345701257,0.1255,0,0.1255,4.49,0.42,4.5096008693
2020-09-01 17:00:00,4.6585,0.36,4.6723893513,0.14850000000000002,0,0.14850000000000002,4.51,0.36,4.5243452565,4.7785,0.35000000000000003,4.7913006846,0.14850000000000002,0,0.14850000000000002,4.63,0.35000000000000003,4.6432100965
2020-09-01 17:30:00,4.824,0.27,4.8315500618,0.124,0,0.124,4.7,0.27,4.7077489313,4.944,0.27,4.9513670839,0.124,0,0.124,4.82,0.27,4.8275563176
2020-09-01 18:00:00,4.9845,0.28,4.9923581853000005,0.0945,0,0.0945,4.89,0.28,4.8980097999000005,5.1145,0.32,5.1245009757,0.0945,0,0.0945,5.02,0.32,5.0301888633
2020-09-01 18:30:00,5.135,0.26,5.1415780651,0.085,0,0.085,5.05,0.26,5.0566886398,5.265,0.25,5.2709320808,0.085,0,0.085,5.18,0.25,5.1860293096
2020-09-01 19:00:00,5.12,0.25,5.126099882,0.07,0,0.07,5.05,0.25,5.0561843321,5.25,0.25,5.2559490104,0.07,0,0.07,5.18,0.25,5.1860293096
2020-09-01 19:30:00,5.129,0.27,5.1361017319,0.079,0,0.079,5.05,0.27,5.057212671,5.259,0.25,5.2649388411,0.079,0,0.079,5.18,0.25,5.1860293096
2020-09-01 20:00:00,5.0005,0.26,5.0072547618,0.0405,0,0.0405,4.96,0.26,4.9668098413,5.1305,0.25,5.1365874129,0.0405,0,0.0405,5.09,0.25,5.096135791
2020-09-01 20:30:00,4.9975000000000005,0.24,5.0032595625,0.0475,0,0.0475,4.95,0.24,4.9558147665,5.1275,0.23,5.1326558671,0.0475,0,0.0475,5.08,0.23,5.0852040274
2020-09-01 21:00:00,4.881,0.23,4.8864159667,0.051000000000000004,0,0.051000000000000004,4.83,0.23,4.8354730896,5.011,0.23,5.0162756105,0.051000000000000004,0,0.051000000000000004,4.96,0.23,4.9653297977
2020-09-01 21:30:00,4.5555,-0.19,4.5594605218,0.0855,0,0.0855,4.47,-0.19,4.4740362091,4.6754999999999995,-0.15,4.6779055409,0.0855,0,0.0855,4.59,-0.15,4.5924503264
2020-09-01 22:00:00,4.2125,-0.25,4.219911877,0.07250000000000001,0,0.07250000000000001,4.14,-0.25,4.1475414404,4.3125,-0.18,4.3162548871,0.07250000000000001,0,0.07250000000000001,4.24,-0.18,4.2438190348
2020-09-01 22:30:00,3.8545,-0.26,3.8632590193,0.0845,0,0.0845,3.77,-0.26,3.778954882,3.9545,-0.25,3.9623945096,0.0845,0,0.0845,3.87,-0.25,3.8780665286
2020-09-01 23:00:00,3.521,-0.26,3.5305864952,0.111,0,0.111,3.41,-0.26,3.4198976593,3.6109999999999998,-0.26,3.6203481877,0.111,0,0.111,3.5,-0.26,3.5096438566
2020-09-01 23:30:00,3.231,-0.28,3.243109773,0.101,0,0.101,3.13,-0.28,3.1424990056,3.311,-0.30000000000000004,3.3245632796,0.101,0,0.101,3.21,-0.30000000000000004,3.2239882134
2020-09-02 00:00:00,2.9795,-0.30000000000000004,2.9945651187,0.1095,0,0.1095,2.87,-0.30000000000000004,2.8856368448,3.0595,-0.33,3.0772455622,0.1095,0,0.1095,2.95,-0.33,2.9684002426
2020-09-02 00:30:00,2.8945,-0.32,2.9121349986,0.1145,0,0.1145,2.7800000000000002,-0.32,2.7983566606,2.9645,-0.34,2.9839336873,0.1145,0,0.1145,2.85,-0.34,2.8702090516
2020-09-02 01:00:00,2.751,-0.31,2.7684112772000002,0.111,0,0.111,2.64,-0.31,2.6581384464,2.821,-0.33,2.8402360817,0.111,0,0.111,2.71,-0.33,2.730018315
2020-09-02 01:30:00,2.891,-0.33,2.9097733589,0.161,0,0.161,2.73,-0.33,2.7498727243000003,2.961,-0.35000000000000003,2.9816138248,0.161,0,0.161,2.8,-0.35000000000000003,2.8217902119
2020-09-02 02:00:00,2.811,-0.33,2.8303040473000003,0.121,0,0.121,2.69,-0.33,2.7101660466,2.8810000000000002,-0.35000000000000003,2.9021821101,0.121,0,0.121,2.76,-0.35000000000000003,2.7821035206999998
2020-09-02 02:30:00,2.749,-0.33,2.7687363544,0.129,0,0.129,2.62,-0.33,2.6407006645999997,2.819,-0.35000000000000003,2.8406444691,0.129,0,0.129,2.69,-0.35000000000000003,2.7126739576
2020-09-02 03:00:00,2.616,-0.33,2.6367320683,0.146,0,0.146,2.47,-0.33,2.4919470299,2.686,-0.35000000000000003,2.7087074408,0.146,0,0.146,2.54,-0.35000000000000003,2.5640007799999998
2020-09-02 03:30:00,2.6225,-0.31,2.6407586505,0.1525,0,0.1525,2.47,-0.31,2.4893774322,2.6925,-0.34,2.7138821364,0.1525,0,0.1525,2.54,-0.34,2.5626548734
2020-09-02 04:00:00,2.581,-0.31,2.5995501534,0.131,0,0.131,2.45,-0.31,2.4695343691,2.651,-0.34,2.6727141635000002,0.131,0,0.131,2.52,-0.34,2.5428330657
2020-09-02 04:30:00,2.6695,-0.26,2.6821316616,0.11950000000000001,0,0.11950000000000001,2.55,-0.26,2.5632206304,2.7295,-0.29,2.7448625193,0.11950000000000001,0,0.11950000000000001,2.61,-0.29,2.6260616901000002
2020-09-02 05:00:00,2.644,-0.26,2.6567529053000003,0.154,0,0.154,2.49,-0.26,2.5035374972,2.7039999999999997,-0.29,2.7195065729,0.154,0,0.154,2.55,-0.29,2.5664372192
2020-09-02 05:30:00,2.7984999999999998,-0.26,2.8105519476,0.1385,0,0.1385,2.66,-0.26,2.6726765611000003,2.8685,-0.28,2.8821332810999998,0.1385,0,0.1385,2.73,-0.28,2.7443214097
2020-09-02 06:00:00,2.9505,-0.21,2.9579638689000003,0.09050000000000001,0,0.09050000000000001,2.86,-0.21,2.8676994264,3.0205,-0.23,3.0292441714,0.09050000000000001,0,0.09050000000000001,2.93,-0.23,2.9390134399
2020-09-02 06:30:00,3.3325,0.18,3.3373576749,0.0825,0,0.0825,3.25,0.18,3.2549807987,3.4225,0.17,3.4267194589,0.0825,0,0.0825,3.34,0.17,3.3443235489
2020-09-02 07:00:00,3.6055,0.19,3.6105027697,0.10550000000000001,0,0.10550000000000001,3.5,0.19,3.505153349,3.6955,0.18,3.699881113,0.10550000000000001,0,0.10550000000000001,3.59,0.18,3.5945097023
2020-09-02 07:30:00,4.1895,0.26,4.1975600353,0.11950000000000001,0,0.11950000000000001,4.07,0.26,4.0782962129,4.2995,0.26,4.3073542053,0.11950000000000001,0,0.11950000000000001,4.18,0.26,4.1880783183
2020-09-02 08:00:00,4.605,0.34,4.6175345153,0.115,0,0.115,4.49,0.34,4.5028546501,4.725,0.33,4.736509791,0.115,0,0.115,4.61,0.33,4.6217961876
2020-09-02 08:30:00,4.998,0.4,5.0139808536,0.098,0,0.098,4.9,0.4,4.9162994213,5.128,0.39,5.1428089601,0.098,0,0.098,5.03,0.39,5.0450966294
2020-09-02 09:00:00,5.135,0.45,5.1546799125,0.085,0,0.085,5.05,0.45,5.0700098619,5.265,0.44,5.2833535751,0.085,0,0.085,5.18,0.44,5.1986536719
2020-09-02 09:30:00,5.325,0.48,5.3465900348,0.055,0,0.055,5.27,0.48,5.2918144336,5.465,0.48,5.4860390994,0.055,0,0.055,5.41,0.48,5.4312521577
2020-09-02 10:00:00,5.3195,0.62,5.3555093362,0.0795,0,0.0795,5.24,0.62,5.2765519044,5.4595,0.61,5.4934725129,0.0795,0,0.0795,5.38,0.61,5.41447135
2020-09-02 10:30:00,5.1695,0.59,5.2030597008,0.20950000000000002,0,0.20950000000000002,4.96,0.59,4.9949674674,5.2995,0.58,5.3311443659,0.20950000000000002,0,0.20950000000000002,5.09,0.58,5.1229386098
2020-09-02 11:00:00,5.1935,0.63,5.2315716807,0.28350000000000003,0,0.28350000000000003,4.91,0.63,4.9502525188,5.3235,0.62,5.359482461,0.28350000000000003,0,0.28350000000000003,5.04,0.62,5.077991729
2020-09-02 11:30:00,5.076,0.63,5.114946334,0.436,0,0.436,4.64,0.63,4.6825740784,5.196,0.62,5.2328592567,0.436,0,0.436,4.76,0.62,4.8002083288
2020-09-02 12:00:00,5.077,0.64,5.1171797897,0.387,0,0.387,4.69,0.64,4.7334659606,5.197,0.64,5.2362590654,0.387,0,0.387,4.8100000000000005,0.64,4.8523911631
2020-09-02 12:30:00,5.277,0.62,5.3132973755,0.387,0,0.387,4.89,0.62,4.9291479994,5.407,0.61,5.4413003042,0.387,0,0.387,5.02,0.61,5.0569259437
2020-09-02 13:00:00,5.383,0.66,5.4233097828,0.453,0,0.453,4.93,0.66,4.973982308,5.513,0.65,5.5511862696000005,0.453,0,0.453,5.06,0.65,5.1015781872
2020-09-02 13:30:00,5.244,0.63,5.2817076784,0.47400000000000003,0,0.47400000000000003,4.77,0.63,4.8114239057,5.374,0.63,5.410801789,0.47400000000000003,0,0.47400000000000003,4.9,0.63,4.9403339968
2020-09-02 14:00:00,5.096,0.63,5.1347946405,0.506,0,0.506,4.59,0.63,4.6330335634,5.216,0.63,5.2539086402,0.506,0,0.506,4.71,0.63,4.7519469694000005
2020-09-02 14:30:00,4.977,0.54,5.0062090448,0.457,0,0.457,4.52,0.54,4.5521423528,5.097,0.53,5.1244813396,0.457,0,0.457,4.64,0.53,4.6701713031
2020-09-02 15:00:00,4.9235,0.54,4.9530245558,0.4435,0,0.4435,4.48,0.54,4.5124272847,5.0435,0.53,5.0712712657,0.4435,0,0.4435,4.6,0.53,4.6304319453
2020-09-02 15:30:00,4.9190000000000005,0.58,4.953075913,0.659,0,0.659,4.26,0.58,4.299302269,5.029,0.5700000000000001,5.0611995614,0.659,0,0.659,4.37,0.5700000000000001,4.4070171318
2020-09-02 16:00:00,5.0665,0.58,5.0995904002,0.6465000000000001,0,0.6465000000000001,4.42,0.58,4.4578918785,5.1865,0.5700000000000001,5.2177276903,0.6465000000000001,0,0.6465000000000001,4.54,0.5700000000000001,4.5756420315
2020-09-02 16:30:00,5.142,0.48,5.1643551388,0.722,0,0.722,4.42,0.48,4.4459869545,5.2620000000000005,0.47000000000000003,5.2829484192,0.722,0,0.722,4.54,0.47000000000000003,4.5642633579
2020-09-02 17:00:00,5.402,0.46,5.4215499629,0.772,0,0.772,4.63,0.46,4.652794859,5.522,0.45,5.5403054067,0.772,0,0.772,4.75,0.45,4.7712681752
2020-09-02 17:30:00,5.621,0.44,5.6381948352,0.911,0,0.911,4.71,0.44,4.7305073724,5.751,0.43,5.7670530603,0.911,0,0.911,4.84,0.43,4.8590636958
2020-09-02 18:00:00,5.6855,0.42,5.7009920409,0.8755000000000001,0,0.8755000000000001,4.8100000000000005,0.42,4.828301979,5.8055,0.41000000000000003,5.8199596433,0.8755000000000001,0,0.8755000000000001,4.93,0.41000000000000003,4.9470193046
2020-09-02 18:30:00,5.703,0.39,5.7163195327,0.9430000000000001,0,0.9430000000000001,4.76,0.39,4.7759501671999995,5.833,0.38,5.8453647448,0.9430000000000001,0,0.9430000000000001,4.89,0.38,4.9047426028
2020-09-02 19:00:00,5.584,0.03,5.5840805868,0.904,0,0.904,4.68,0.03,4.6800961529,5.774,0.63,5.8082679002,0.904,0,0.904,4.87,0.63,4.9105804138
2020-09-02 19:30:00,5.497,-0.43,5.5137926149,0.927,0,0.927,4.57,-0.43,4.5901851814,5.767,1.02,5.85650826,0.927,0,0.927,4.84,1.02,4.9463117573
2020-09-02 20:00:00,5.3775,0.30000000000000004,5.3858616999,0.8275,0,0.8275,4.55,0.30000000000000004,4.5598793844,5.4975,0.34,5.5080038353,0.8275,0,0.8275,4.67,0.34,4.6823605158
2020-09-02 20:30:00,5.2805,0.27,5.2873982496,0.6605000000000001,0,0.6605000000000001,4.62,0.27,4.6278828853,5.4005,0.26,5.4067550573,0.6605000000000001,0,0.6605000000000001,4.74,0.26,4.747125446
2020-09-02 21:00:00,5.04,0.25,5.0461965875,0.78,0,0.78,4.26,0.25,4.2673293756,5.15,0.24,5.1555892001,0.78,0,0.78,4.37,0.24,4.376585427
2020-09-02 21:30:00,4.799,0.27,4.8065893313,0.889,0,0.889,3.91,0.27,3.919311164,4.899,0.26,4.9058945158,0.889,0,0.889,4.01,0.26,4.0184200875
2020-09-02 22:00:00,4.4225,0.26,4.4301361435,0.8525,0,0.8525,3.5700000000000003,0.26,3.5794552658,4.5125,0.24,4.5188777644,0.8525,0,0.8525,3.66,0.24,3.6678604117
2020-09-02 22:30:00,4.1125,0.23,4.1189265895,0.8325,0,0.8325,3.2800000000000002,0.23,3.2880541358,4.1925,0.22,4.1982682442,0.8325,0,0.8325,3.36,0.22,3.3671946781
2020-09-02 23:00:00,3.73,0.21,3.7359068511,0.68,0,0.68,3.05,0.21,3.0572209603,3.81,0.2,3.8152457326,0.68,0,0.68,3.13,0.2,3.1363832674
2020-09-02 23:30:00,3.4375,-0.22,3.4445328058,0.6375000000000001,0,0.6375000000000001,2.8,-0.22,2.8086295591,3.5075000000000003,-0.27,3.5178766678,0.6375000000000001,0,0.6375000000000001,2.87,-0.27,2.8826723713
