Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-03 00:00:00,3.1125,-0.22,3.1202654134,0.6425000000000001,0,0.6425000000000001,2.47,-0.22,2.4797782159,3.1725,-0.25,3.1823350311,0.6425000000000001,0,0.6425000000000001,2.5300000000000002,-0.25,2.5423217735
2020-09-03 00:30:00,3.0245,-0.22,3.0324907667,0.6245,0,0.6245,2.4,-0.22,2.4100622399000002,3.0845,-0.25,3.0946147175,0.6245,0,0.6245,2.46,-0.25,2.472670621
2020-09-03 01:00:00,2.867,-0.22,2.8754284898,0.547,0,0.547,2.32,-0.22,2.3304076897,2.917,-0.25,2.9276934607,0.547,0,0.547,2.37,-0.25,2.383149177
2020-09-03 01:30:00,2.9765,-0.24,2.9861601179,0.4965,0,0.4965,2.48,-0.24,2.4915858404,3.0365,-0.27,3.0484803181,0.4965,0,0.4965,2.54,-0.27,2.554310083
2020-09-03 02:00:00,2.9665,-0.23,2.9754028719,0.48650000000000004,0,0.48650000000000004,2.48,-0.23,2.4906424874,3.0265,-0.25,3.0368079047,0.48650000000000004,0,0.48650000000000004,2.54,-0.25,2.5522734962999998
2020-09-03 02:30:00,2.835,-0.23,2.8443145043999998,0.595,0,0.595,2.24,-0.23,2.2517770759999998,2.895,-0.26,2.9066518539,0.595,0,0.595,2.3,-0.26,2.3146490015
2020-09-03 03:00:00,2.702,-0.26,2.7144804291,0.5720000000000001,0,0.5720000000000001,2.13,-0.26,2.1458098704,2.762,-0.28,2.7761563357,0.5720000000000001,0,0.5720000000000001,2.19,-0.28,2.207826986
2020-09-03 03:30:00,2.612,-0.26,2.6249083794,0.622,0,0.622,1.99,-0.26,2.0069130524,2.662,-0.29,2.6777498016,0.622,0,0.622,2.04,-0.29,2.0605096457
2020-09-03 04:00:00,2.5525,-0.26,2.5657077484,0.6925,0,0.6925,1.8599999999999999,-0.26,1.8780841302,2.6025,-0.29,2.618607693,0.6925,0,0.6925,1.9100000000000001,-0.29,1.931890266
2020-09-03 04:30:00,2.7119999999999997,-0.21,2.7201183798,0.662,0,0.662,2.05,-0.21,2.0607280267,2.762,-0.24,2.7724076179,0.662,0,0.662,2.1,-0.24,2.1136697945
2020-09-03 05:00:00,2.701,-0.21,2.7091513431000003,0.721,0,0.721,1.98,-0.21,1.9911052207000002,2.751,-0.23,2.7605979425,0.721,0,0.721,2.03,-0.23,2.0429880078
2020-09-03 05:30:00,2.859,-0.18,2.8646607129,0.6890000000000001,0,0.6890000000000001,2.17,-0.18,2.1774526401,2.909,-0.2,2.9158671095,0.6890000000000001,0,0.6890000000000001,2.22,-0.2,2.228990803
2020-09-03 06:00:00,3.0945,0.18,3.0997306738,0.7245,0,0.7245,2.37,0.18,2.3768256141,3.1545,0.17,3.1590774365,0.7245,0,0.7245,2.43,0.17,2.4359392439
2020-09-03 06:30:00,3.5305,0.18,3.5350856072,0.7105,0,0.7105,2.8200000000000003,0.18,2.8257388413999998,3.6005000000000003,0.17,3.6045110972,0.7105,0,0.7105,2.89,0.17,2.8949956822000003
2020-09-03 07:00:00,3.803,0.21,3.8087936410000003,0.643,0,0.643,3.16,0.21,3.1669701609,3.893,0.2,3.8981340408,0.643,0,0.643,3.25,0.2,3.256148031
2020-09-03 07:30:00,4.341,0.25,4.348192843,0.501,0,0.501,3.84,0.25,3.8481294157,4.441,0.29,4.4504585157,0.501,0,0.501,3.94,0.29,3.950658173
2020-09-03 08:00:00,4.735,0.36,4.748665602,0.445,0,0.445,4.29,0.36,4.3050783965,4.845,0.35000000000000003,4.8576254487,0.445,0,0.445,4.4,0.35000000000000003,4.4138985036000005
2020-09-03 08:30:00,5.059,0.47000000000000003,5.0807854708,0.40900000000000003,0,0.40900000000000003,4.65,0.47000000000000003,4.6736923305,5.179,0.46,5.1993885217,0.40900000000000003,0,0.40900000000000003,4.77,0.46,4.7921289632
2020-09-03 09:00:00,5.276,0.53,5.3025537244,0.406,0,0.406,4.87,0.53,4.8987549439,5.396,0.53,5.4219660641,0.406,0,0.406,4.99,0.53,5.0180673571
2020-09-03 09:30:00,5.3675,0.53,5.3936032715,0.40750000000000003,0,0.40750000000000003,4.96,0.53,4.9882361612,5.5075,0.53,5.5329428201,0.40750000000000003,0,0.40750000000000003,5.1,0.53,5.1274652607
2020-09-03 10:00:00,5.4465,0.53,5.4722264436,0.3965,0,0.3965,5.05,0.53,5.0777357158,5.5865,0.53,5.611584647,0.3965,0,0.3965,5.19,0.53,5.2169914702
2020-09-03 10:30:00,5.5015,0.58,5.5319889958,0.35150000000000003,0,0.35150000000000003,5.15,0.58,5.1825572838,5.6315,0.5700000000000001,5.6602731604,0.35150000000000003,0,0.35150000000000003,5.28,0.5700000000000001,5.3106779228
2020-09-03 11:00:00,5.531,0.59,5.5623790773,0.41100000000000003,0,0.41100000000000003,5.12,0.59,5.153882032,5.661,0.58,5.6906344989,0.41100000000000003,0,0.41100000000000003,5.25,0.58,5.2819409311
2020-09-03 11:30:00,5.564,0.5700000000000001,5.5931204171,0.294,0,0.294,5.27,0.5700000000000001,5.300735798,5.704,0.5700000000000001,5.7324092666,0.294,0,0.294,5.41,0.5700000000000001,5.4399448527
2020-09-03 12:00:00,5.606,0.52,5.6300653637,0.126,0,0.126,5.48,0.52,5.5046162446,5.746,0.51,5.7685887356,0.126,0,0.126,5.62,0.51,5.6430931235
2020-09-03 12:30:00,5.6765,0.5700000000000001,5.7050462093,0.0465,0,0.0465,5.63,0.5700000000000001,5.6587807874,5.8265,0.56,5.8533496607,0.0465,0,0.0465,5.78,0.56,5.807064663
2020-09-03 13:00:00,5.4855,0.53,5.5110443883,0.0455,0,0.0455,5.44,0.53,5.4657570381,5.6255,0.52,5.6494822993,0.0455,0,0.0455,5.58,0.52,5.6041770136
2020-09-03 13:30:00,5.407,0.53,5.4329134909,0.057,0,0.057,5.35,0.53,5.3761882408,5.547,0.52,5.5713202206,0.057,0,0.057,5.49,0.52,5.5145716062
2020-09-03 14:00:00,5.263,0.53,5.2896189844,0.063,0,0.063,5.2,0.53,5.2269398313,5.393,0.52,5.4180115356,0.063,0,0.063,5.33,0.52,5.3553057803
2020-09-03 14:30:00,5.125,0.52,5.1513129394,0.135,0,0.135,4.99,0.52,5.0170210285,5.255,0.51,5.2796898583,0.135,0,0.135,5.12,0.51,5.1453376954
2020-09-03 15:00:00,5.048,0.52,5.0747122086,0.158,0,0.158,4.89,0.52,4.9175705384,5.178,0.51,5.2030552563,0.158,0,0.158,5.02,0.51,5.0458398706
2020-09-03 15:30:00,4.9275,0.51,4.9538223878,0.1375,0,0.1375,4.79,0.51,4.8170738006,5.0475,0.5,5.0722042792,0.1375,0,0.1375,4.91,0.5,4.9353925882
2020-09-03 16:00:00,5.056,0.49,5.0796885731,0.186,0,0.186,4.87,0.49,4.8945888489,5.176,0.48,5.1982089223,0.186,0,0.186,4.99,0.48,5.0130330141
2020-09-03 16:30:00,5.019,0.46,5.0400358134,0.169,0,0.169,4.85,0.46,4.8717655937,5.149,0.45,5.1686266067,0.169,0,0.169,4.98,0.45,5.0002899916
2020-09-03 17:00:00,5.231,0.42,5.2478339341,0.111,0,0.111,5.12,0.42,5.1371976797,5.361,0.41000000000000003,5.376655187,0.111,0,0.111,5.25,0.41000000000000003,5.265985188
2020-09-03 17:30:00,5.395,0.37,5.4076727897,0.115,0,0.115,5.28,0.37,5.2929481388,5.535,0.36,5.5466949619,0.115,0,0.115,5.42,0.36,5.4319425623
2020-09-03 18:00:00,5.5755,0.36,5.5871101877000005,0.14550000000000002,0,0.14550000000000002,5.43,0.36,5.4419206168,5.7155000000000005,0.35000000000000003,5.7262064449,0.14550000000000002,0,0.14550000000000002,5.57,0.35000000000000003,5.580985576
2020-09-03 18:30:00,5.4445,0.33,5.4544917499,0.14450000000000002,0,0.14450000000000002,5.3,0.33,5.3102636469,5.5845,0.32,5.59366072,0.14450000000000002,0,0.14450000000000002,5.44,0.32,5.4494036371
2020-09-03 19:00:00,5.346,0.32,5.3555686906,0.146,0,0.146,5.2,0.32,5.2098368497,5.486,0.30000000000000004,5.4941965746,0.146,0,0.146,5.34,0.30000000000000004,5.3484203275
2020-09-03 19:30:00,5.377,0.32,5.386513622,0.227,0,0.227,5.15,0.32,5.1599321701,5.517,0.30000000000000004,5.5251505862,0.227,0,0.227,5.29,0.30000000000000004,5.2984997877
2020-09-03 20:00:00,5.362,0.32,5.3715401888,0.17200000000000001,0,0.17200000000000001,5.19,0.32,5.1998557672,5.502,0.30000000000000004,5.5101727741,0.17200000000000001,0,0.17200000000000001,5.33,0.30000000000000004,5.3384361006
2020-09-03 20:30:00,5.2865,0.28,5.2939099208,0.1265,0,0.1265,5.16,0.28,5.1675913151,5.4165,0.27,5.4232252627,0.1265,0,0.1265,5.29,0.27,5.2968858776
2020-09-03 21:00:00,5.0455,0.25,5.051689841,0.14550000000000002,0,0.14550000000000002,4.9,0.25,4.9063734061,5.1755,0.25,5.1815345459,0.14550000000000002,0,0.14550000000000002,5.03,0.25,5.0362088916
2020-09-03 21:30:00,4.7235,0.25,4.7301112302,0.1635,0,0.1635,4.5600000000000005,0.25,4.5668479283,4.8435,0.23,4.848957852,0.1635,0,0.1635,4.68,0.23,4.6856483009000005
2020-09-03 22:00:00,4.314,0.22,4.3196060006,0.184,0,0.184,4.13,0.22,4.1358554133,4.424,0.2,4.4285184882,0.184,0,0.184,4.24,0.2,4.2447143602
2020-09-03 22:30:00,4.002,-0.23,4.0086037469,0.162,0,0.162,3.84,-0.23,3.8468818542000003,4.102,-0.2,4.1068727762,0.162,0,0.162,3.94,-0.2,3.9450728764000003
2020-09-03 23:00:00,3.727,-0.23,3.7340901167,0.147,0,0.147,3.58,-0.23,3.58738066,3.827,-0.24,3.8345180923,0.147,0,0.147,3.68,-0.24,3.6878177829
2020-09-03 23:30:00,3.3529999999999998,-0.07,3.3537306093,0.14300000000000002,0,0.14300000000000002,3.21,-0.07,3.2107631492,3.403,-0.43,3.4300596205,0.14300000000000002,0,0.14300000000000002,3.26,-0.43,3.2882366095
2020-09-04 00:00:00,3.075,-0.29,3.0886445247,0.155,0,0.155,2.92,-0.29,2.9343653488,3.145,-0.28,3.1574396273,0.155,0,0.155,2.99,-0.28,3.0030817505
2020-09-04 00:30:00,2.9939999999999998,-0.29,3.0080119681,0.154,0,0.154,2.84,-0.29,2.8547679415,3.064,-0.32,3.0806648633,0.154,0,0.154,2.91,-0.32,2.9275416308
2020-09-04 01:00:00,2.8195,-0.29,2.8343747546999998,0.17950000000000002,0,0.17950000000000002,2.64,-0.29,2.6558802684,2.8895,-0.32,2.907165329,0.17950000000000002,0,0.17950000000000002,2.71,-0.32,2.7288275871
2020-09-04 01:30:00,2.965,-0.31,2.9811616863,0.155,0,0.155,2.81,-0.31,2.8270479303,3.035,-0.34,3.0539851015,0.155,0,0.155,2.88,-0.34,2.9
2020-09-04 02:00:00,2.9765,-0.28,2.9896408229,0.1865,0,0.1865,2.79,-0.28,2.8040149786,3.0465,-0.31,3.0622315801,0.1865,0,0.1865,2.86,-0.31,2.8767516403
2020-09-04 02:30:00,2.8280000000000003,-0.30000000000000004,2.8438677888,0.188,0,0.188,2.64,-0.30000000000000004,2.6569907791,2.898,-0.33,2.9167283041000003,0.188,0,0.188,2.71,-0.33,2.730018315
2020-09-04 03:00:00,2.7215,-0.30000000000000004,2.7379850712,0.1915,0,0.1915,2.5300000000000002,-0.30000000000000004,2.5477244749,2.7815000000000003,-0.33,2.8010073634,0.1915,0,0.1915,2.59,-0.33,2.6109385286
2020-09-04 03:30:00,2.637,-0.31,2.6551589406,0.147,0,0.147,2.49,-0.31,2.5092229873000003,2.707,-0.33,2.7270403371,0.147,0,0.147,2.56,-0.33,2.5811818998
2020-09-04 04:00:00,2.5745,-0.31,2.5930966527,0.1545,0,0.1545,2.42,-0.31,2.4397745798,2.6345,-0.34,2.6563490452,0.1545,0,0.1545,2.48,-0.34,2.5031979546
2020-09-04 04:30:00,2.6825,-0.26,2.6950707319,0.10250000000000001,0,0.10250000000000001,2.58,-0.26,2.5930676813,2.7425,-0.29,2.7577901026,0.10250000000000001,0,0.10250000000000001,2.64,-0.29,2.6558802684
2020-09-04 05:00:00,2.7640000000000002,-0.26,2.7762017218,0.094,0,0.094,2.67,-0.26,2.6826293072,2.834,-0.29,2.8487990452,0.094,0,0.094,2.74,-0.29,2.755303976
2020-09-04 05:30:00,2.9290000000000003,-0.26,2.9405171314,0.079,0,0.079,2.85,-0.26,2.8618350756,2.999,-0.29,3.0129887155,0.079,0,0.079,2.92,-0.29,2.9343653488
2020-09-04 06:00:00,3.1605,0.14,3.1635992556,0.09050000000000001,0,0.09050000000000001,3.07,0.14,3.0731905245,3.2505,0.18,3.2554800337,0.09050000000000001,0,0.09050000000000001,3.16,0.18,3.1651224305
2020-09-04 06:30:00,3.498,0.18,3.5026281561,0.068,0,0.068,3.43,0.18,3.4347197848,3.588,0.16,3.5915656753,0.068,0,0.068,3.52,0.16,3.5236344873
2020-09-04 07:00:00,3.8475,0.21,3.8532267322,0.0375,0,0.0375,3.81,0.21,3.8157830127,3.9475,0.2,3.9525632506,0.0375,0,0.0375,3.91,0.2,3.9151117481
2020-09-04 07:30:00,4.346,0.19,4.3501512617,0.026000000000000002,0,0.026000000000000002,4.32,0.19,4.3241762221,4.456,0.14,4.4581987394,0.026000000000000002,0,0.026000000000000002,4.43,0.14,4.4322116375
2020-09-04 08:00:00,4.6865,0.27,4.6942712161,0.0465,0,0.0465,4.64,0.27,4.6478489648,4.8165,0.26,4.8235124391,0.0465,0,0.0465,4.77,0.26,4.7770806985
2020-09-04 08:30:00,5.0595,0.42,5.0769026236,0.0695,0,0.0695,4.99,0.42,5.0076441567,5.1895,0.41000000000000003,5.2056709702,0.0695,0,0.0695,5.12,0.41000000000000003,5.1363897827
2020-09-04 09:00:00,5.2185,0.52,5.2443438341,0.0585,0,0.0585,5.16,0.52,5.1861353627,5.3485,0.51,5.3727602078,0.0585,0,0.0585,5.29,0.51,5.3145272603
2020-09-04 09:30:00,5.22,-0.16,5.2224515316,0.05,0,0.05,5.17,-0.16,5.1724752295,5.5,1.13,5.6148820112,0.05,0,0.05,5.45,1.13,5.5659141208000005
2020-09-04 10:00:00,5.204,-0.24,5.2095312649,0.064,0,0.064,5.14,-0.24,5.1456000622,5.504,1.23,5.6397620517,0.064,0,0.064,5.44,1.23,5.577320145
2020-09-04 10:30:00,4.912,-0.28,4.9199739837,0.092,0,0.092,4.82,-0.28,4.8281259304,5.192,1.18,5.3244026895,0.092,0,0.092,5.1,1.18,5.2347301745
2020-09-04 11:00:00,4.9905,-0.28,4.9983487523,0.09050000000000001,0,0.09050000000000001,4.9,-0.28,4.90799348,5.2705,1.18,5.4009786382,0.09050000000000001,0,0.09050000000000001,5.18,1.18,5.3127017609
2020-09-04 11:30:00,5.0535,-0.28,5.0612510558,0.0635,0,0.0635,4.99,-0.28,4.9978495376000005,5.3435,1.18,5.4722383217,0.0635,0,0.0635,5.28,1.18,5.4102495321
2020-09-04 12:00:00,5.108,-0.28,5.1156684803,0.098,0,0.098,5.01,-0.28,5.017818251,5.398,1.2,5.5297743173,0.098,0,0.098,5.3,1.2,5.4341512677
2020-09-04 12:30:00,5.1765,-0.26,5.1830253955,0.0965,0,0.0965,5.08,-0.26,5.0866491918,5.4665,1.21,5.5988143611,0.0965,0,0.0965,5.37,1.21,5.5046344111
2020-09-04 13:00:00,5.1075,-0.26,5.1141134373,0.0975,0,0.0975,5.01,-0.26,5.0167419706,5.4075,1.21,5.5412233532,0.0975,0,0.0975,5.31,1.21,5.4461178834
2020-09-04 13:30:00,5.088,-0.28,5.0956985782,0.048,0,0.048,5.04,-0.28,5.0477717856,5.388,1.19,5.5178477688,0.048,0,0.048,5.34,1.19,5.4709871139
2020-09-04 14:00:00,4.908,-0.31,4.9177803936,0.038,0,0.038,4.87,-0.31,4.8798565553,5.188,1.16,5.3161023316,0.038,0,0.038,5.15,1.16,5.2790245311
2020-09-04 14:30:00,4.765,-0.33,4.7764134034,0.045,0,0.045,4.72,-0.33,4.7315219539,5.045,1.13,5.1700024178,0.045,0,0.045,5.0,1.13,5.126099882
2020-09-04 15:00:00,4.744,-0.38,4.7591948899,0.054,0,0.054,4.69,-0.38,4.7053692735,5.024,1.08,5.1387718377,0.054,0,0.054,4.97,1.08,5.0859905623
2020-09-04 15:30:00,4.7375,-0.39,4.7535256652,0.0975,0,0.0975,4.64,-0.39,4.6563612403,5.0175,1.07,5.1303222365,0.0975,0,0.0975,4.92,1.07,5.0350074479
2020-09-04 16:00:00,4.6815,-0.42,4.7003023573,0.1115,0,0.1115,4.57,-0.42,4.5892591995,4.9615,1.05,5.0713885919,0.1115,0,0.1115,4.85,1.05,4.9623583103
2020-09-04 16:30:00,4.8265,-0.48,4.8503095004,0.0965,0,0.0965,4.73,-0.48,4.754292797,5.1065,0.97,5.1978112942,0.0965,0,0.0965,5.01,0.97,5.1030383107
2020-09-04 17:00:00,5.018,-0.47000000000000003,5.0399626983,0.088,0,0.088,4.93,-0.47000000000000003,4.9523529761,5.308,0.97,5.3959025195,0.088,0,0.088,5.22,0.97,5.3093596601
2020-09-04 17:30:00,5.2115,-0.47000000000000003,5.2326505951,0.07150000000000001,0,0.07150000000000001,5.14,-0.47000000000000003,5.1614435965,5.5115,0.9,5.5844992837,0.07150000000000001,0,0.07150000000000001,5.44,0.9,5.5139459555
2020-09-04 18:00:00,5.482,0.30000000000000004,5.4902025464,0.062,0,0.062,5.42,0.30000000000000004,5.4282962336,5.622,0.29,5.6294745758,0.062,0,0.062,5.5600000000000005,0.29,5.5675578129000005
2020-09-04 18:30:00,5.4845,0.28,5.4916427642,0.0645,0,0.0645,5.42,0.28,5.4272276532,5.6245,0.27,5.6309768469,0.0645,0,0.0645,5.5600000000000005,0.27,5.566551895
2020-09-04 19:00:00,5.535,0.26,5.5411032295,0.085,0,0.085,5.45,0.26,5.4561983102,5.675,0.24,5.6800726228,0.085,0,0.085,5.59,0.24,5.5951496852
2020-09-04 19:30:00,5.501,0.31,5.5097278517,0.081,0,0.081,5.42,0.31,5.4288580751,5.641,0.29,5.6484494333,0.081,0,0.081,5.5600000000000005,0.29,5.5675578129000005
2020-09-04 20:00:00,5.203,0.28,5.210528668,0.053,0,0.053,5.15,0.28,5.1576060338,5.343,0.27,5.3498176604,0.053,0,0.053,5.29,0.27,5.2968858776
2020-09-04 20:30:00,5.116,0.26,5.1226024636,0.056,0,0.056,5.06,0.26,5.0666754386,5.246,0.25,5.2519535413,0.056,0,0.056,5.19,0.25,5.1960177059
2020-09-04 21:00:00,4.864,0.24,4.8699174531,0.074,0,0.074,4.79,0.24,4.7960087573,4.994,0.25,5.0002535936,0.074,0,0.074,4.92,0.25,4.9263475314
2020-09-04 21:30:00,4.5760000000000005,0.24,4.5822893841,0.08600000000000001,0,0.08600000000000001,4.49,0.24,4.4964096788,4.686,0.23,4.6916410775,0.08600000000000001,0,0.08600000000000001,4.6,0.23,4.6057464107
2020-09-04 22:00:00,4.219,0.23,4.2252646071,0.139,0,0.139,4.08,0.23,4.0864777009,4.319,0.23,4.3251197671,0.139,0,0.139,4.18,0.23,4.1863229689
2020-09-04 22:30:00,3.946,-0.23,3.9526973069,0.146,0,0.146,3.8,-0.23,3.8069541631,4.046,-0.14,4.0484214208000004,0.146,0,0.146,3.9,-0.14,3.9025120115
2020-09-04 23:00:00,3.5465,-0.31,3.5600227878,0.1265,0,0.1265,3.42,-0.31,3.4340209667,3.6265,-0.28,3.6372932586999998,0.1265,0,0.1265,3.5,-0.28,3.5111821371
2020-09-04 23:30:00,3.262,-0.33,3.2786497221,0.14200000000000002,0,0.14200000000000002,3.12,-0.33,3.137403385,3.342,-0.35000000000000003,3.3602773695,0.14200000000000002,0,0.14200000000000002,3.2,-0.35000000000000003,3.2190837206
2020-09-05 00:00:00,3.021,-0.33,3.0389703849,0.121,0,0.121,2.9,-0.33,2.9187154709,3.091,-0.35000000000000003,3.1107524813,0.121,0,0.121,2.9699999999999998,-0.35000000000000003,2.9905517886
2020-09-05 00:30:00,2.982,-0.31,2.9980700459,0.152,0,0.152,2.83,-0.31,2.8469281691,3.052,-0.34,3.0708800042,0.152,0,0.152,2.9,-0.34,2.9198630105000003
2020-09-05 01:00:00,2.859,-0.31,2.8757574654,0.209,0,0.209,2.65,-0.31,2.6680704638,2.919,-0.34,2.9387345916000003,0.209,0,0.209,2.71,-0.34,2.7312451373
2020-09-05 01:30:00,3.015,-0.31,3.0308950823,0.185,0,0.185,2.83,-0.31,2.8469281691,3.085,-0.34,3.1036792682,0.185,0,0.185,2.9,-0.34,2.9198630105000003
2020-09-05 02:00:00,2.9225000000000003,-0.34,2.9422111158,0.0925,0,0.0925,2.83,-0.34,2.8503508556,2.9925,-0.37,3.0152870925,0.0925,0,0.0925,2.9,-0.37,2.9235081666
2020-09-05 02:30:00,2.8475,-0.35000000000000003,2.8689294606,0.0675,0,0.0675,2.7800000000000002,-0.35000000000000003,2.8019457525,2.9175,-0.38,2.9421431389,0.0675,0,0.0675,2.85,-0.38,2.8752217306
2020-09-05 03:00:00,2.68,-0.35000000000000003,2.7027578508,0.1,0,0.1,2.58,-0.35000000000000003,2.6036320785,2.74,-0.38,2.7662248643,0.1,0,0.1,2.64,-0.38,2.6672082783
2020-09-05 03:30:00,2.5995,-0.35000000000000003,2.622956395,0.1595,0,0.1595,2.44,-0.35000000000000003,2.4649746449,2.6595,-0.38,2.6865107947,0.1595,0,0.1595,2.5,-0.38,2.5287150887000003
2020-09-05 04:00:00,2.5465,-0.34,2.5690975556,0.1965,0,0.1965,2.35,-0.34,2.3744683615,2.6065,-0.37,2.6326302912,0.1965,0,0.1965,2.41,-0.37,2.438237068
2020-09-05 04:30:00,2.4845,-0.35000000000000003,2.5090317356,0.21450000000000002,0,0.21450000000000002,2.27,-0.35000000000000003,2.296823894,2.5445,-0.39,2.5742144918000003,0.21450000000000002,0,0.21450000000000002,2.33,-0.39,2.3624140196
2020-09-05 05:00:00,2.4555,-0.35000000000000003,2.4803185783,0.1855,0,0.1855,2.27,-0.35000000000000003,2.296823894,2.5155000000000003,-0.39,2.5455530342,0.1855,0,0.1855,2.33,-0.39,2.3624140196
2020-09-05 05:30:00,2.6225,-0.34,2.6444481939,0.2225,0,0.2225,2.4,-0.34,2.4239636961,2.6825,-0.37,2.7078970161,0.2225,0,0.2225,2.46,-0.37,2.4876695922
2020-09-05 06:00:00,2.708,-0.29,2.7234837984,0.178,0,0.178,2.5300000000000002,-0.29,2.5465663156,2.778,-0.32,2.7963697896,0.178,0,0.178,2.6,-0.32,2.6196182928000002
2020-09-05 06:30:00,2.901,-0.28,2.9144812574000003,0.131,0,0.131,2.77,-0.28,2.7841156585,2.971,-0.31,2.9871292239000002,0.131,0,0.131,2.84,-0.31,2.8568689153999998
2020-09-05 07:00:00,3.0425,-0.28,3.0553569759,0.10250000000000001,0,0.10250000000000001,2.94,-0.28,2.9533032354,3.1225,-0.31,3.137850578,0.10250000000000001,0,0.10250000000000001,3.02,-0.31,3.0358689036
2020-09-05 07:30:00,3.289,-0.28,3.3008969993,0.11900000000000001,0,0.11900000000000001,3.17,-0.28,3.1823419049,3.3689999999999998,-0.31,3.3832323302000002,0.11900000000000001,0,0.11900000000000001,3.25,-0.31,3.2647511391
2020-09-05 08:00:00,3.6015,-0.27,3.6116066023,0.1315,0,0.1315,3.47,-0.27,3.4804884715,3.6915,-0.28,3.70210376,0.1315,0,0.1315,3.56,-0.28,3.5709942593
2020-09-05 08:30:00,3.9615,-0.16,3.9647297827,0.0915,0,0.0915,3.87,-0.16,3.8733060814,4.0615,-0.2,4.0664213075,0.0915,0,0.0915,3.9699999999999998,-0.2,3.975034591
2020-09-05 09:00:00,4.1755,0.22,4.1812916964,0.1255,0,0.1255,4.05,0.22,4.0559709072,4.2855,0.22,4.2911432335,0.1255,0,0.1255,4.16,0.22,4.1658132459
2020-09-05 09:30:00,4.4785,0.24,4.4849261142,0.2585,0,0.2585,4.22,0.24,4.226819135,4.5885,0.23,4.5942607947,0.2585,0,0.2585,4.33,0.23,4.3361042423
2020-09-05 10:00:00,4.485,0.25,4.4919622661,0.255,0,0.255,4.23,0.25,4.2373812668,4.595,0.24,4.6012634135,0.255,0,0.255,4.34,0.24,4.3466308792
2020-09-05 10:30:00,4.4485,0.27,4.4566862409,0.2185,0,0.2185,4.23,0.27,4.2386082622,4.5585,0.26,4.5659086992999995,0.2185,0,0.2185,4.34,0.26,4.3477810432
2020-09-05 11:00:00,4.4965,0.28,4.5052094568,0.1965,0,0.1965,4.3,0.28,4.309106636,4.6065000000000005,0.27,4.6144059477,0.1965,0,0.1965,4.41,0.27,4.4182575751
2020-09-05 11:30:00,4.3345,0.26,4.3422908988,0.23450000000000001,0,0.23450000000000001,4.1,0.26,4.108235631,4.4445,0.25,4.4515256093,0.23450000000000001,0,0.23450000000000001,4.21,0.25,4.2174162707
2020-09-05 12:00:00,4.167,0.26,4.1751034718,0.317,0,0.317,3.85,0.26,3.8587692338,4.267,0.25,4.2743173724,0.317,0,0.317,3.95,0.25,3.9579034854
2020-09-05 12:30:00,3.993,0.26,4.0014558601,0.223,0,0.223,3.77,0.26,3.778954882,4.093,0.25,4.1006278788,0.223,0,0.223,3.87,0.25,3.8780665286
2020-09-05 13:00:00,3.9575,0.26,3.9660315493000002,0.20750000000000002,0,0.20750000000000002,3.75,0.26,3.7590025273,4.0475,0.25,4.0552134654,0.20750000000000002,0,0.20750000000000002,3.84,0.25,3.8481294157
2020-09-05 13:30:00,3.6945,0.25,3.7029488587,0.14450000000000002,0,0.14450000000000002,3.55,0.25,3.5587919299,3.7845,0.25,3.7927483768,0.14450000000000002,0,0.14450000000000002,3.64,0.25,3.6485750643
2020-09-05 14:00:00,3.5605,0.34,3.5766968351,0.1305,0,0.1305,3.43,0.34,3.4468101195,3.6305,0.11,3.6321660548,0.1305,0,0.1305,3.5,0.11,3.5017281448
2020-09-05 14:30:00,3.612,0.14,3.61471216,0.182,0,0.182,3.43,0.14,3.4328559539,3.702,0.08,3.7028642967,0.182,0,0.182,3.52,0.08,3.5209089735
2020-09-05 15:00:00,3.545,0.13,3.5473828381,0.195,0,0.195,3.35,0.13,3.3525214392000002,3.635,0.14,3.637695012,0.195,0,0.195,3.44,0.14,3.4428476586
2020-09-05 15:30:00,3.7960000000000003,-0.19,3.8007520308,0.166,0,0.166,3.63,-0.19,3.6349690508,3.886,-0.2,3.8911432767000003,0.166,0,0.166,3.7199999999999998,-0.2,3.7253724646
2020-09-05 16:00:00,3.863,-0.11,3.864565823,0.083,0,0.083,3.7800000000000002,-0.11,3.7816001904,3.9530000000000003,-0.12,3.954820982,0.083,0,0.083,3.87,-0.12,3.8718600181
2020-09-05 16:30:00,4.0375,-0.14,4.0399265154,0.1275,0,0.1275,3.91,-0.14,3.9125055911,4.1375,-0.17,4.1409909744,0.1275,0,0.1275,4.01,-0.17,4.0136018736
2020-09-05 17:00:00,4.0725,0.0,4.0725,0.1925,0,0.1925,3.88,0.0,3.88,4.1725,-0.11,4.1739497182,0.1925,0,0.1925,3.98,-0.11,3.9815198103
2020-09-05 17:30:00,4.3325,-0.17,4.335833974,0.1825,0,0.1825,4.15,-0.17,4.1534804682,4.4425,-0.1,4.4436253499,0.1825,0,0.1825,4.26,-0.1,4.2611735473
2020-09-05 18:00:00,4.5465,-0.26,4.5539282219,0.2565,0,0.2565,4.29,-0.26,4.2978715663,4.6565,0.1,4.6575736441,0.2565,0,0.2565,4.4,0.1,4.4011362169
2020-09-05 18:30:00,4.6645,-0.08,4.6651859824,0.3745,0,0.3745,4.29,-0.08,4.2907458559,4.7745,-0.03,4.7745942498,0.3745,0,0.3745,4.4,-0.03,4.4001022715
2020-09-05 19:00:00,4.79,-0.05,4.7902609532,0.25,0,0.25,4.54,-0.05,4.540275322,4.91,-0.14,4.9119955212,0.25,0,0.25,4.66,-0.14,4.66210253
2020-09-05 19:30:00,4.7105,-0.21,4.7151787082,0.2005,0,0.2005,4.51,-0.21,4.5148864881,4.8305,-0.24,4.8364584407999995,0.2005,0,0.2005,4.63,-0.24,4.6362161296
2020-09-05 20:00:00,4.587,-0.24,4.5932743223,0.127,0,0.127,4.46,-0.24,4.4664527312,4.707,-0.26,4.7141753255,0.127,0,0.127,4.58,-0.26,4.5873739765
2020-09-05 20:30:00,4.6235,-0.25,4.6302540157,0.1335,0,0.1335,4.49,-0.25,4.496954525,4.7335,-0.28,4.7417741669,0.1335,0,0.1335,4.6,-0.28,4.6085138602
2020-09-05 21:00:00,4.4795,-0.25,4.4864708012,0.11950000000000001,0,0.11950000000000001,4.36,-0.25,4.3671615496000005,4.5895,-0.29,4.5986530909,0.11950000000000001,0,0.11950000000000001,4.47,-0.29,4.4793972809
2020-09-05 21:30:00,4.2,-0.56,4.2371688661,0.11,0,0.11,4.09,-0.56,4.1281593961,4.35,0.15,4.3525854386,0.11,0,0.11,4.24,0.15,4.2426524722
2020-09-05 22:00:00,3.9145000000000003,-0.53,3.9502164814,0.1345,0,0.1345,3.7800000000000002,-0.53,3.8169752423,4.0645,0.06,4.0649428348,0.1345,0,0.1345,3.93,0.06,3.9304579886
2020-09-05 22:30:00,3.6595,-0.33,3.6743489559,0.1395,0,0.1395,3.52,-0.33,3.5354349096,3.7495000000000003,-0.36,3.7667426578,0.1395,0,0.1395,3.61,-0.36,3.627905732
2020-09-05 23:00:00,3.41,-0.33,3.4259305305,0.11,0,0.11,3.3,-0.33,3.316458955,3.49,-0.36,3.5085182057,0.11,0,0.11,3.38,-0.36,3.3991175325
2020-09-05 23:30:00,3.2625,-0.34,3.2801686313,0.1525,0,0.1525,3.11,-0.34,3.1285300062,3.3425000000000002,-0.37,3.3629163311,0.1525,0,0.1525,3.19,-0.37,3.2113859936
2020-09-06 00:00:00,3.021,-0.34,3.040072532,0.151,0,0.151,2.87,-0.34,2.8900692033,3.101,-0.37,3.1229955171,0.151,0,0.151,2.95,-0.37,2.9731128468
2020-09-06 00:30:00,2.9775,-0.34,2.9968493873,0.1575,0,0.1575,2.8200000000000003,-0.34,2.8404225038,3.0575,-0.37,3.0798062033,0.1575,0,0.1575,2.9,-0.37,2.9235081666
2020-09-06 01:00:00,2.7855,-0.35000000000000003,2.8074027588,0.1955,0,0.1955,2.59,-0.35000000000000003,2.6135416584,2.8555,-0.38,2.8806735757,0.1955,0,0.1955,2.66,-0.38,2.6870057685
2020-09-06 01:30:00,2.9255,-0.33,2.9440533708,0.14550000000000002,0,0.14550000000000002,2.7800000000000002,-0.33,2.7995178156,2.9955,-0.36,3.0170548967,0.14550000000000002,0,0.14550000000000002,2.85,-0.36,2.8726468631
2020-09-06 02:00:00,2.841,-0.36,2.8637180378,0.121,0,0.121,2.7199999999999998,-0.36,2.7437201023,2.911,-0.39,2.9370088526,0.121,0,0.121,2.79,-0.39,2.8171261953
2020-09-06 02:30:00,2.822,-0.36,2.8448697685,0.132,0,0.132,2.69,-0.36,2.7139823139,2.902,-0.39,2.9280887965,0.132,0,0.132,2.77,-0.39,2.7973201461
2020-09-06 03:00:00,2.6845,-0.36,2.7085310133,0.14450000000000002,0,0.14450000000000002,2.54,-0.36,2.5653849614,2.7445,-0.39,2.7720714727,0.14450000000000002,0,0.14450000000000002,2.6,-0.39,2.6290872941
2020-09-06 03:30:00,2.5535,-0.36,2.5787520722,0.12350000000000001,0,0.12350000000000001,2.43,-0.36,2.4565219315,2.6135,-0.39,2.6424386937,0.12350000000000001,0,0.12350000000000001,2.49,-0.39,2.5203571176
2020-09-06 04:00:00,2.5220000000000002,-0.36,2.547564327,0.092,0,0.092,2.43,-0.36,2.4565219315,2.582,-0.39,2.6112878049,0.092,0,0.092,2.49,-0.39,2.5203571176
2020-09-06 04:30:00,2.4755000000000003,-0.35000000000000003,2.5001200471000002,0.1155,0,0.1155,2.36,-0.35000000000000003,2.3858122307,2.5355,-0.38,2.563817515,0.1155,0,0.1155,2.42,-0.38,2.4496530367
2020-09-06 05:00:00,2.417,-0.35000000000000003,2.4422098599,0.08700000000000001,0,0.08700000000000001,2.33,-0.35000000000000003,2.3561409126,2.477,-0.38,2.5059786511,0.08700000000000001,0,0.08700000000000001,2.39,-0.38,2.4200206611
2020-09-06 05:30:00,2.4535,-0.36,2.4797706043,0.07350000000000001,0,0.07350000000000001,2.38,-0.36,2.4070729112,2.5135,-0.39,2.5435766649,0.07350000000000001,0,0.07350000000000001,2.44,-0.39,2.4709714689
2020-09-06 06:00:00,2.5145,-0.36,2.5401398091000003,0.0845,0,0.0845,2.43,-0.36,2.4565219315,2.5745,-0.39,2.6038721647000003,0.0845,0,0.0845,2.49,-0.39,2.5203571176
2020-09-06 06:30:00,2.649,-0.33,2.6694757912,0.089,0,0.089,2.56,-0.33,2.5811818998,2.719,-0.36,2.7427287507,0.089,0,0.089,2.63,-0.36,2.6545244395000003
2020-09-06 07:00:00,2.7345,-0.33,2.7543402568,0.0545,0,0.0545,2.68,-0.33,2.70024073,2.8045,-0.36,2.8275113174,0.0545,0,0.0545,2.75,-0.36,2.7734635386
2020-09-06 07:30:00,2.9165,-0.33,2.9351102620000002,0.0665,0,0.0665,2.85,-0.33,2.8690416518,2.9865,-0.33,3.0046767297,0.0665,0,0.0665,2.92,-0.33,2.9385880963
2020-09-06 08:00:00,3.243,-0.27,3.2542201831,0.033,0,0.033,3.21,-0.27,3.2213351269,3.323,-0.30000000000000004,3.3365144987,0.033,0,0.033,3.29,-0.30000000000000004,3.3036494971
2020-09-06 08:30:00,3.428,-0.27,3.4386165823,0.038,0,0.038,3.39,-0.27,3.4007352146,3.508,-0.26,3.517621924,0.038,0,0.038,3.47,-0.26,3.4797270008
2020-09-06 09:00:00,3.872,-0.24,3.8794308861,0.07200000000000001,0,0.07200000000000001,3.8,-0.24,3.8075714045,3.9619999999999997,-0.18,3.9660867363000003,0.07200000000000001,0,0.07200000000000001,3.89,-0.18,3.8941622976
2020-09-06 09:30:00,4.199,0.22,4.2047593272,0.059000000000000004,0,0.059000000000000004,4.14,0.22,4.1458412898,4.309,0.2,4.313638951,0.059000000000000004,0,0.059000000000000004,4.25,0.2,4.2547032799
2020-09-06 10:00:00,4.2815,0.22,4.2871484987,0.12150000000000001,0,0.12150000000000001,4.16,0.22,4.1658132459,4.3915,0.22,4.3970071924,0.12150000000000001,0,0.12150000000000001,4.27,0.22,4.2756636912
2020-09-06 10:30:00,4.295,0.23,4.3011539149,0.115,0,0.115,4.18,0.23,4.1863229689,4.405,0.22,4.4104903356000005,0.115,0,0.115,4.29,0.22,4.2956373217
2020-09-06 11:00:00,4.404,0.23,4.4100018141,0.074,0,0.074,4.33,0.23,4.3361042423,4.514,0.23,4.5198557499,0.074,0,0.074,4.44,0.23,4.4459532161
2020-09-06 11:30:00,4.3995,0.23,4.4055079446,0.1095,0,0.1095,4.29,0.23,4.2961610771,4.5095,0.23,4.5153615857,0.1095,0,0.1095,4.4,0.23,4.4060072628
2020-09-06 12:00:00,4.2155,0.24,4.2223264026,0.1155,0,0.1155,4.1,0.24,4.1070183832,4.3255,0.23,4.3316105838,0.1155,0,0.1155,4.21,0.23,4.2162779795
2020-09-06 12:30:00,4.147,0.27,4.1557801915,0.157,0,0.157,3.99,0.27,3.9991249043,4.257,0.26,4.2649324731,0.157,0,0.157,4.1,0.26,4.108235631
2020-09-06 13:00:00,4.0535,0.25,4.0612020696,0.21350000000000002,0,0.21350000000000002,3.84,0.25,3.8481294157,4.1535,0.24,4.160428133,0.21350000000000002,0,0.21350000000000002,3.94,0.24,3.9473028766000002
2020-09-06 13:30:00,3.7984999999999998,0.25,3.8067180418,0.1885,0,0.1885,3.61,0.25,3.6186461557,3.8885,0.24,3.8958994148,0.1885,0,0.1885,3.7,0.24,3.7077756135
2020-09-06 14:00:00,3.6915,0.25,3.6999557092,0.1715,0,0.1715,3.52,0.25,3.5288666736,3.7815000000000003,0.24,3.7891083714000002,0.1715,0,0.1715,3.61,0.24,3.6179690435
2020-09-06 14:30:00,3.6390000000000002,0.23,3.6462612358,0.179,0,0.179,3.46,0.23,3.4676360824,3.729,0.23,3.7360863213,0.179,0,0.179,3.55,0.23,3.5574429019
2020-09-06 15:00:00,3.5215,0.02,3.5215567935000003,0.1315,0,0.1315,3.39,0.02,3.3900589965,3.6115,0.36,3.6293983317,0.1315,0,0.1315,3.48,0.36,3.4985711369
2020-09-06 15:30:00,3.608,-0.03,3.6081247207000002,0.148,0,0.148,3.46,-0.03,3.4601300554,3.688,-0.11,3.6896400908,0.148,0,0.148,3.54,-0.11,3.5417086272000002
2020-09-06 16:00:00,3.7135,-0.1,3.7148461946999998,0.17350000000000002,0,0.17350000000000002,3.54,-0.1,3.5414121477,3.8035,-0.04,3.8037103268,0.17350000000000002,0,0.17350000000000002,3.63,-0.04,3.630220379
2020-09-06 16:30:00,3.9635,-0.21,3.9690593659,0.12350000000000001,0,0.12350000000000001,3.84,-0.21,3.8457379006,4.0635,-0.22,4.0694510993,0.12350000000000001,0,0.12350000000000001,3.94,-0.22,3.9461373519
2020-09-06 17:00:00,4.3255,-0.23,4.3316105838,0.10550000000000001,0,0.10550000000000001,4.22,-0.23,4.2262631248,4.4355,-0.22,4.4409526287,0.10550000000000001,0,0.10550000000000001,4.33,-0.22,4.3355853123
2020-09-06 17:30:00,4.7,-0.38,4.7153366794,0.06,0,0.06,4.64,-0.38,4.655534341,4.83,0.07,4.8305072197,0.06,0,0.06,4.77,0.07,4.7705135992
2020-09-06 18:00:00,4.934,0.22,4.9389023072,0.064,0,0.064,4.87,0.22,4.8749666666,5.054,0.06,5.054356141,0.064,0,0.064,4.99,0.06,4.9903607084
2020-09-06 18:30:00,5.0085,-0.14,5.0104562916,0.0585,0,0.0585,4.95,-0.14,4.9519794022,5.1385,0.03,5.1385875734,0.0585,0,0.0585,5.08,0.03,5.0800885819
2020-09-06 19:00:00,4.977,-0.04,4.9771607368,0.027,0,0.027,4.95,-0.04,4.9501616135,5.107,-0.11,5.1081845112,0.027,0,0.027,5.08,-0.11,5.0811908053
2020-09-06 19:30:00,4.9555,-0.23,4.9608346324,0.0055000000000000005,0,0.0055000000000000005,4.95,-0.23,4.9553405534,5.0855,-0.18,5.0886845304,0.0055000000000000005,0,0.0055000000000000005,5.08,-0.18,5.0831879761
2020-09-06 20:00:00,4.8469999999999995,-0.2,4.8511245088,0.037,0,0.037,4.8100000000000005,-0.2,4.8141562085,4.977,-0.14,4.9789686683,0.037,0,0.037,4.94,-0.14,4.9419834075
2020-09-06 20:30:00,4.716,-0.26,4.723161653,0.036000000000000004,0,0.036000000000000004,4.68,-0.26,4.6872166581,4.836,-0.26,4.842984204,0.036000000000000004,0,0.036000000000000004,4.8,-0.26,4.8070365091
2020-09-06 21:00:00,4.517,-0.28,4.5256700056,0.047,0,0.047,4.47,-0.28,4.4787609894,4.6370000000000005,-0.26,4.6442834754,0.047,0,0.047,4.59,-0.26,4.5973579369
2020-09-06 21:30:00,4.2285,-0.28,4.237760287,0.0585,0,0.0585,4.17,-0.28,4.1793899076,4.3385,-0.26,4.3462837287,0.0585,0,0.0585,4.28,-0.26,4.287889924
2020-09-06 22:00:00,3.8575,-0.30000000000000004,3.8691480005,0.0975,0,0.0975,3.76,-0.30000000000000004,3.7719490983,3.9575,-0.32,3.9704163824,0.0975,0,0.0975,3.86,-0.32,3.8732415365
2020-09-06 22:30:00,3.6275,-0.30000000000000004,3.6398840984,0.0975,0,0.0975,3.5300000000000002,-0.30000000000000004,3.5427249399000003,3.7175000000000002,-0.32,3.7312472781,0.0975,0,0.0975,3.62,-0.32,3.6341161236
2020-09-06 23:00:00,3.2515,-0.31,3.2662443647,0.051500000000000004,0,0.051500000000000004,3.2,-0.31,3.2149805598,3.3315,-0.34,3.3488046002000003,0.051500000000000004,0,0.051500000000000004,3.2800000000000002,-0.34,3.2975748665
2020-09-06 23:30:00,3.003,-0.35000000000000003,3.0233274715,0.073,0,0.073,2.93,-0.35000000000000003,2.9508303916000003,3.083,-0.38,3.1063304718,0.073,0,0.073,3.01,-0.38,3.03389189
2020-09-07 00:00:00,2.775,-0.35000000000000003,2.7969849839,0.075,0,0.075,2.7,-0.35000000000000003,2.722590678,2.8449999999999998,-0.38,2.8702656671,0.075,0,0.075,2.77,-0.38,2.7959434901
2020-09-07 00:30:00,2.7685,-0.32,2.7869324086000002,0.1085,0,0.1085,2.66,-0.32,2.6791789787,2.8385,-0.35000000000000003,2.8599968969000003,0.1085,0,0.1085,2.73,-0.35000000000000003,2.7523444552000003
2020-09-07 01:00:00,2.645,-0.35000000000000003,2.6680564087,0.085,0,0.085,2.56,-0.35000000000000003,2.5838150089000003,2.705,-0.38,2.7315609091,0.085,0,0.085,2.62,-0.38,2.6474138324
2020-09-07 01:30:00,2.8245,-0.32,2.8425693043,0.0745,0,0.0745,2.75,-0.32,2.7685555801,2.8945,-0.35000000000000003,2.9155840324,0.0745,0,0.0745,2.8200000000000003,-0.35000000000000003,2.8416368522
2020-09-07 02:00:00,2.814,-0.33,2.8332836074000003,0.034,0,0.034,2.7800000000000002,-0.33,2.7995178156,2.884,-0.37,2.907637529,0.034,0,0.034,2.85,-0.37,2.8739171874
2020-09-07 02:30:00,2.7315,-0.35000000000000003,2.7538322843,0.0315,0,0.0315,2.7,-0.35000000000000003,2.722590678,2.8015,-0.38,2.827154444,0.0315,0,0.0315,2.77,-0.38,2.7959434901
2020-09-07 03:00:00,2.6085000000000003,-0.35000000000000003,2.6318761844000003,0.0085,0,0.0085,2.6,-0.35000000000000003,2.6234519245,2.6785,-0.38,2.7053210992,0.0085,0,0.0085,2.67,-0.38,2.6969056342
2020-09-07 03:30:00,2.5700000000000003,-0.35000000000000003,2.5937231926,0.0,0,0.0,2.5700000000000003,-0.35000000000000003,2.5937231926,2.63,-0.38,2.6573106706000003,0.0,0,0.0,2.63,-0.38,2.6573106706000003
2020-09-07 04:00:00,2.5324999999999998,-0.35000000000000003,2.5565711901,0.0025,0,0.0025,2.5300000000000002,-0.35000000000000003,2.5540947516,2.6025,-0.38,2.6300962435,0.0025,0,0.0025,2.6,-0.38,2.6276224995
2020-09-07 04:30:00,2.505,-0.33,2.5266430297999998,0.005,0,0.005,2.5,-0.33,2.521685944,2.575,-0.36,2.6000432689,0.005,0,0.005,2.5700000000000003,-0.36,2.5950915205
2020-09-07 05:00:00,2.5685000000000002,-0.28,2.5837167511,0.0485,0,0.0485,2.52,-0.28,2.5355078387,2.6385,-0.31,2.6566486877,0.0485,0,0.0485,2.59,-0.31,2.608486151
2020-09-07 05:30:00,2.8595,-0.21,2.867200769,0.0695,0,0.0695,2.79,-0.21,2.7978920637,2.9295,-0.23,2.9385149736000002,0.0695,0,0.0695,2.86,-0.23,2.8692333470999998
2020-09-07 06:00:00,3.012,-0.19,3.0179867462,0.07200000000000001,0,0.07200000000000001,2.94,-0.19,2.9461330588,3.092,-0.23,3.1005425332,0.07200000000000001,0,0.07200000000000001,3.02,-0.23,3.0287456149
2020-09-07 06:30:00,3.429,-0.09,3.430180899,0.039,0,0.039,3.39,-0.09,3.3911944798,3.519,-0.11,3.5207188187,0.039,0,0.039,3.48,-0.11,3.4817380717
2020-09-07 07:00:00,3.8255,0.18,3.8297323993,0.0755,0,0.0755,3.75,0.18,3.7543175145000003,3.9255,0.17,3.9291793354,0.0755,0,0.0755,3.85,0.17,3.8537514191
2020-09-07 07:30:00,4.5075,0.18,4.5110925782999995,0.0975,0,0.0975,4.41,0.18,4.4136719407000005,4.6275,0.2,4.6318199717,0.0975,0,0.0975,4.53,0.2,4.5344128617
2020-09-07 08:00:00,4.859,0.25,4.8654271138,0.089,0,0.089,4.77,0.25,4.7765468699,4.989,0.24,4.994769364,0.089,0,0.089,4.9,0.24,4.9058740302
2020-09-07 08:30:00,5.078,0.4,5.0937298711,0.098,0,0.098,4.98,0.4,4.9960384306000005,5.208,0.39,5.22258212,0.098,0,0.098,5.11,0.39,5.1248609737
2020-09-07 09:00:00,5.157,0.5,5.181182201,0.097,0,0.097,5.06,0.5,5.084643547,5.287,0.49,5.3096580869,0.097,0,0.097,5.19,0.49,5.213079704
2020-09-07 09:30:00,5.161,0.55,5.1902235983,0.121,0,0.121,5.04,0.55,5.0699211039,5.291,0.54,5.3184848406,0.121,0,0.121,5.17,0.54,5.1981246618
2020-09-07 10:00:00,5.0385,0.53,5.0662986736,0.0985,0,0.0985,4.94,0.53,4.9683498267,5.1685,0.52,5.1945925971,0.0985,0,0.0985,5.07,0.52,5.0965969038
2020-09-07 10:30:00,4.9975000000000005,0.55,5.0276740398,0.1075,0,0.1075,4.89,0.55,4.9208332628,5.1275,0.55,5.1569134422,0.1075,0,0.1075,5.02,0.55,5.0500396038
2020-09-07 11:00:00,5.0105,0.61,5.0474954433,0.1505,0,0.1505,4.86,0.61,4.8981322971,5.1405,0.6000000000000001,5.1753975934,0.1505,0,0.1505,4.99,0.6000000000000001,5.0259426976
2020-09-07 11:30:00,5.0605,0.6000000000000001,5.0959454716,0.1505,0,0.1505,4.91,0.6000000000000001,4.9465240321,5.1905,0.59,5.2239247937,0.1505,0,0.1505,5.04,0.59,5.0744162226
2020-09-07 12:00:00,5.2065,0.56,5.2365295998,0.08650000000000001,0,0.08650000000000001,5.12,0.56,5.1505339529,5.3365,0.55,5.364767679,0.08650000000000001,0,0.08650000000000001,5.25,0.55,5.2787309081
2020-09-07 12:30:00,5.352,0.5700000000000001,5.3822675519,0.082,0,0.082,5.27,0.5700000000000001,5.300735798,5.492,0.56,5.520476791,0.082,0,0.082,5.41,0.56,5.43890614
2020-09-07 13:00:00,5.3795,0.55,5.4075429032,0.1295,0,0.1295,5.25,0.55,5.2787309081,5.5195,0.53,5.5448877581,0.1295,0,0.1295,5.39,0.53,5.4159948301
2020-09-07 13:30:00,5.376,0.55,5.4040610655,0.176,0,0.176,5.2,0.55,5.2290056416,5.516,0.53,5.5414037933,0.176,0,0.176,5.34,0.53,5.3662370428
2020-09-07 14:00:00,5.2885,0.53,5.3149912747,0.1085,0,0.1085,5.18,0.53,5.2070433069,5.4285,0.52,5.4533487189,0.1085,0,0.1085,5.32,0.52,5.3453531221
2020-09-07 14:30:00,5.154,0.53,5.1811790164,0.14400000000000002,0,0.14400000000000002,5.01,0.53,5.0379559347,5.284,0.52,5.3095250258,0.14400000000000002,0,0.14400000000000002,5.14,0.52,5.1662365412
2020-09-07 15:00:00,4.922,0.56,4.9537545357,0.17200000000000001,0,0.17200000000000001,4.75,0.56,4.7828966119,5.042,0.55,5.0719093052,0.17200000000000001,0,0.17200000000000001,4.87,0.55,4.9009590898
2020-09-07 15:30:00,4.7195,0.52,4.7480606831,0.1895,0,0.1895,4.53,0.52,4.5597478,4.8295,0.51,4.8563535961,0.1895,0,0.1895,4.64,0.51,4.6679438728000004
2020-09-07 16:00:00,4.819,0.48,4.8428463738000005,0.189,0,0.189,4.63,0.48,4.6548147117,4.939,0.47000000000000003,4.9613124272,0.189,0,0.189,4.75,0.47000000000000003,4.7731959943
2020-09-07 16:30:00,4.955,0.46,4.9763063611,0.20500000000000002,0,0.20500000000000002,4.75,0.46,4.7722217048,5.075,0.45,5.0949116774,0.20500000000000002,0,0.20500000000000002,4.87,0.45,4.8907463643
2020-09-07 17:00:00,5.0585,0.41000000000000003,5.0750883982,0.2185,0,0.2185,4.84,0.41000000000000003,4.8573346601,5.1885,0.4,5.2038958723,0.2185,0,0.2185,4.97,0.4,4.9860705972
2020-09-07 17:30:00,5.376,0.38,5.3894133261,0.216,0,0.216,5.16,0.38,5.1739733281,5.516,0.37,5.5283954271999995,0.216,0,0.216,5.3,0.37,5.3128993968
2020-09-07 18:00:00,5.4030000000000005,0.34,5.4136871908,0.313,0,0.313,5.09,0.34,5.1013429604,5.543,0.32,5.552229192,0.313,0,0.313,5.23,0.32,5.2397805298
2020-09-07 18:30:00,5.468,0.30000000000000004,5.4762235163,0.28800000000000003,0,0.28800000000000003,5.18,0.30000000000000004,5.1886799863,5.608,0.29,5.6154932108,0.28800000000000003,0,0.28800000000000003,5.32,0.29,5.3278982723
2020-09-07 19:00:00,5.4115,0.28,5.4187389908,0.41150000000000003,0,0.41150000000000003,5.0,0.28,5.0078338631,5.5415,0.27,5.5480737423,0.41150000000000003,0,0.41150000000000003,5.13,0.27,5.1371003494
2020-09-07 19:30:00,5.369,0.28,5.3762962158,0.34900000000000003,0,0.34900000000000003,5.02,0.28,5.027802701,5.499,0.27,5.5056244877000005,0.34900000000000003,0,0.34900000000000003,5.15,0.27,5.1570728131
2020-09-07 20:00:00,5.1945,0.27,5.2015123041,0.29450000000000004,0,0.29450000000000004,4.9,0.27,4.9074331376,5.3245000000000005,0.25,5.3303658646,0.29450000000000004,0,0.29450000000000004,5.03,0.25,5.0362088916
2020-09-07 20:30:00,5.257,0.27,5.2639290459,0.177,0,0.177,5.08,0.27,5.0871701367,5.3870000000000005,0.25,5.3927978824,0.177,0,0.177,5.21,0.25,5.2159946319
2020-09-07 21:00:00,5.056,0.24,5.0616929974,0.226,0,0.226,4.83,0.24,4.8359590569,5.176,0.24,5.1815611547,0.226,0,0.226,4.95,0.24,4.9558147665
2020-09-07 21:30:00,4.6345,0.23,4.6402036863,0.2545,0,0.2545,4.38,0.23,4.3860346556,4.7545,0.21,4.7591354519,0.2545,0,0.2545,4.5,0.21,4.5048973351
2020-09-07 22:00:00,4.3105,0.12,4.3121700164,0.2205,0,0.2205,4.09,0.12,4.0917600125,4.4205,0.27,4.4287379974,0.2205,0,0.2205,4.2,0.27,4.2086696235
2020-09-07 22:30:00,3.949,-0.18,3.9531001758,0.359,0,0.359,3.59,-0.18,3.5945097023,4.049,-0.14,4.0514196277,0.359,0,0.359,3.69,-0.14,3.6926548715000003
2020-09-07 23:00:00,3.5195,-0.22,3.5263692731000003,0.6395000000000001,0,0.6395000000000001,2.88,-0.22,2.8883905553,3.5895,-0.25,3.5981954158000002,0.6395000000000001,0,0.6395000000000001,2.95,-0.25,2.9605742686000003
2020-09-07 23:30:00,3.31,-0.23,3.317981314,0.55,0,0.55,2.76,-0.23,2.7695667531,3.38,-0.25,3.3892329516,0.55,0,0.55,2.83,-0.25,2.8410209433
2020-09-08 00:00:00,3.049,-0.26,3.0600655222,0.319,0,0.319,2.73,-0.26,2.7423530043,3.119,-0.28,3.1315429105,0.319,0,0.319,2.8,-0.28,2.8139651739
2020-09-08 00:30:00,2.9575,-0.28,2.9707248695,0.17750000000000002,0,0.17750000000000002,2.7800000000000002,-0.28,2.7940651388,3.0275,-0.31,3.0433297965,0.17750000000000002,0,0.17750000000000002,2.85,-0.31,2.8668100739
2020-09-08 01:00:00,2.844,-0.28,2.857750164,0.20400000000000001,0,0.20400000000000001,2.64,-0.28,2.6548069610000002,2.914,-0.31,2.9304429699,0.20400000000000001,0,0.20400000000000001,2.71,-0.31,2.7276730009
2020-09-08 01:30:00,2.9695,-0.27,2.9817495284,0.2995,0,0.2995,2.67,-0.27,2.6836169622,3.0395,-0.30000000000000004,3.0542691843,0.2995,0,0.2995,2.74,-0.30000000000000004,2.7563744303
2020-09-08 02:00:00,2.9425,-0.27,2.9548614604,0.35250000000000004,0,0.35250000000000004,2.59,-0.27,2.60403533,3.0125,-0.30000000000000004,3.0274009067,0.35250000000000004,0,0.35250000000000004,2.66,-0.30000000000000004,2.6768638367
2020-09-08 02:30:00,2.8735,-0.27,2.8861570037,0.47350000000000003,0,0.47350000000000003,2.4,-0.27,2.4151397475,2.9435000000000002,-0.30000000000000004,2.9587484263,0.47350000000000003,0,0.47350000000000003,2.47,-0.30000000000000004,2.4881519246
2020-09-08 03:00:00,2.6785,-0.30000000000000004,2.6952480869,0.1885,0,0.1885,2.49,-0.30000000000000004,2.508007177,2.7485,-0.33,2.7682399192,0.1885,0,0.1885,2.56,-0.33,2.5811818998
2020-09-08 03:30:00,2.659,-0.30000000000000004,2.6758701389,0.11900000000000001,0,0.11900000000000001,2.54,-0.30000000000000004,2.5576551761,2.719,-0.33,2.7389525370000003,0.11900000000000001,0,0.11900000000000001,2.6,-0.33,2.6208586379
2020-09-08 04:00:00,2.5965,-0.30000000000000004,2.6137735652,0.2565,0,0.2565,2.34,-0.30000000000000004,2.3591523902000002,2.6565000000000003,-0.33,2.6769184242,0.2565,0,0.2565,2.4,-0.33,2.422581268
2020-09-08 04:30:00,2.605,-0.28,2.620004771,0.265,0,0.265,2.34,-0.28,2.3566925977,2.665,-0.30000000000000004,2.681832396,0.265,0,0.265,2.4,-0.30000000000000004,2.4186773245
2020-09-08 05:00:00,2.5795,-0.29,2.5957504214,0.059500000000000004,0,0.059500000000000004,2.52,-0.29,2.5366316248,2.6495,-0.31,2.6675738509,0.059500000000000004,0,0.059500000000000004,2.59,-0.31,2.608486151
2020-09-08 05:30:00,2.7845,-0.24,2.7948238317,0.0545,0,0.0545,2.73,-0.24,2.740529146,2.8545,-0.27,2.8672408776,0.0545,0,0.0545,2.8,-0.27,2.8129877355
2020-09-08 06:00:00,3.1165,0.02,3.1165641739,0.0965,0,0.0965,3.02,0.02,3.0200662244,3.1865,0.05,3.1868922558,0.0965,0,0.0965,3.09,0.05,3.0904045043
2020-09-08 06:30:00,3.5015,0.16,3.50515367,0.061500000000000006,0,0.061500000000000006,3.44,0.16,3.4437189200000002,3.5915,0.14,3.5942276291,0.061500000000000006,0,0.061500000000000006,3.5300000000000002,0.14,3.5327751131
2020-09-08 07:00:00,3.8395,0.18,3.8437169836000002,0.0395,0,0.0395,3.8,0.18,3.8042607692,3.9395,0.17,3.9431662722,0.0395,0,0.0395,3.9,0.17,3.9037033699
2020-09-08 07:30:00,4.514,0.21,4.5188821627,0.064,0,0.064,4.45,0.21,4.4549523005000005,4.634,0.26,4.6412881833,0.064,0,0.064,4.57,0.26,4.5773900861
2020-09-08 08:00:00,4.8225,0.33,4.8337776376,0.052500000000000005,0,0.052500000000000005,4.77,0.33,4.7814014682,4.9425,0.32,4.9528482967,0.052500000000000005,0,0.052500000000000005,4.89,0.32,4.9004591622
2020-09-08 08:30:00,5.2515,0.5,5.2752490226,0.021500000000000002,0,0.021500000000000002,5.23,0.5,5.2538462102,5.3815,0.49,5.4037618609999996,0.021500000000000002,0,0.021500000000000002,5.36,0.49,5.3823507875
2020-09-08 09:00:00,5.198,0.5700000000000001,5.2291590146,0.008,0,0.008,5.19,0.5700000000000001,5.2212067571,5.328,0.56,5.357348598,0.008,0,0.008,5.32,0.56,5.3493924889
2020-09-08 09:30:00,5.199,0.6000000000000001,5.2335075236,0.039,0,0.039,5.16,0.6000000000000001,5.1947665973,5.339,0.6000000000000001,5.3726083982,0.039,0,0.039,5.3,0.6000000000000001,5.3338541412
2020-09-08 10:00:00,5.1355,0.64,5.1752256231,0.025500000000000002,0,0.025500000000000002,5.11,0.64,5.1499223295,5.2655,0.64,5.3042520915,0.025500000000000002,0,0.025500000000000002,5.24,0.64,5.2789392874
2020-09-08 10:30:00,5.077,0.66,5.1197196212,0.047,0,0.047,5.03,0.66,5.0731154136,5.207,0.66,5.2486616389,0.047,0,0.047,5.16,0.66,5.2020380621
2020-09-08 11:00:00,5.017,0.68,5.0628735912,0.027,0,0.027,4.99,0.68,5.0361195379,5.147,0.68,5.1917250505,0.027,0,0.027,5.12,0.68,5.1649588575
2020-09-08 11:30:00,5.0025,0.72,5.054048501,0.0325,0,0.0325,4.97,0.72,5.0218821173,5.1325,0.72,5.1827556618,0.0325,0,0.0325,5.1,0.72,5.1505727837
2020-09-08 12:00:00,4.8545,0.72,4.9076033102,0.044500000000000005,0,0.044500000000000005,4.8100000000000005,0.72,4.8635892096,4.9845,0.72,5.0362327438,0.044500000000000005,0,0.044500000000000005,4.94,0.72,4.9921939065
2020-09-08 12:30:00,4.8725000000000005,0.74,4.9283725762,0.0925,0,0.0925,4.78,0.74,4.8369411822,4.9925,0.74,5.0470443083,0.0925,0,0.0925,4.9,0.74,4.9555625311
2020-09-08 13:00:00,4.8635,0.74,4.9194747941,0.12350000000000001,0,0.12350000000000001,4.74,0.74,4.7974159711,4.9935,0.74,5.0480335033,0.12350000000000001,0,0.12350000000000001,4.87,0.74,4.9259009328
2020-09-08 13:30:00,4.623,0.59,4.6604966474000005,0.093,0,0.093,4.53,0.59,4.5682600626,4.743,0.66,4.7887001368,0.093,0,0.093,4.65,0.66,4.6966051569000005
2020-09-08 14:00:00,4.5215,0.61,4.5624623012,0.1015,0,0.1015,4.42,0.61,4.4618942166,4.6315,0.6000000000000001,4.670202592,0.1015,0,0.1015,4.53,0.6000000000000001,4.5695623423
2020-09-08 14:30:00,4.477,0.6000000000000001,4.5170265662,0.127,0,0.127,4.35,0.6000000000000001,4.3911843505,4.587,0.59,4.6247885357000005,0.127,0,0.127,4.46,0.59,4.49885541
2020-09-08 15:00:00,4.402,0.56,4.4374772112,0.122,0,0.122,4.28,0.56,4.3164800474,4.5120000000000005,0.55,4.5453981124,0.122,0,0.122,4.39,0.55,4.4243191567
2020-09-08 15:30:00,4.3935,0.51,4.4230014979,0.1135,0,0.1135,4.28,0.51,4.3102784133,4.5035,0.5,4.5311711786,0.1135,0,0.1135,4.39,0.5,4.4183820568
2020-09-08 16:00:00,4.51,0.47000000000000003,4.5344238884,0.13,0,0.13,4.38,0.47000000000000003,4.4051447195,4.62,0.46,4.642843956,0.13,0,0.13,4.49,0.46,4.5135019663
2020-09-08 16:30:00,4.724,0.44,4.7444468592,0.14400000000000002,0,0.14400000000000002,4.58,0.44,4.6010868281,4.844,0.43,4.8630480154,0.14400000000000002,0,0.14400000000000002,4.7,0.43,4.7196292227
2020-09-08 17:00:00,5.018,0.42,5.0355460478,0.178,0,0.178,4.84,0.42,4.858188963,5.138,0.41000000000000003,5.1543325465,0.178,0,0.178,4.96,0.41000000000000003,4.9769167162
2020-09-08 17:30:00,5.183,0.37,5.1961898541,0.193,0,0.193,4.99,0.37,5.003698632,5.313,0.35000000000000003,5.3245158465,0.193,0,0.193,5.12,0.35000000000000003,5.1319489475
2020-09-08 18:00:00,5.2475,0.32,5.257247973,0.20750000000000002,0,0.20750000000000002,5.04,0.32,5.0501485127,5.3775,0.31,5.3864279676,0.20750000000000002,0,0.20750000000000002,5.17,0.31,5.179285665
2020-09-08 18:30:00,5.2935,0.31,5.3025694008,0.20350000000000001,0,0.20350000000000001,5.09,0.31,5.0994313408,5.4235,0.30000000000000004,5.4317908879,0.20350000000000001,0,0.20350000000000001,5.22,0.30000000000000004,5.228613583
2020-09-08 19:00:00,5.2845,0.27,5.2913930349000005,0.1245,0,0.1245,5.16,0.27,5.1670591249,5.4245,0.26,5.4307274144,0.1245,0,0.1245,5.3,0.26,5.3063735262
