Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-08 19:30:00,5.3375,0.32,5.3470839015,0.1075,0,0.1075,5.23,0.32,5.2397805298,5.4775,0.31,5.4862652369,0.1075,0,0.1075,5.37,0.31,5.3789404161
2020-09-08 20:00:00,5.227,0.31,5.2361845842,0.077,0,0.077,5.15,0.31,5.1593216608,5.367,0.30000000000000004,5.3753780332,0.077,0,0.077,5.29,0.30000000000000004,5.2984997877
2020-09-08 20:30:00,5.298,0.31,5.3070617106,0.108,0,0.108,5.19,0.31,5.1992499459,5.428,0.30000000000000004,5.436284025,0.108,0,0.108,5.32,0.30000000000000004,5.3284519328
2020-09-08 21:00:00,5.05,0.26,5.0566886398,0.07,0,0.07,4.98,0.26,4.9867825298,5.18,0.25,5.1860293096,0.07,0,0.07,5.11,0.25,5.1161118049
2020-09-08 21:30:00,4.6775,0.23,4.6831513162,0.0375,0,0.0375,4.64,0.23,4.6456969337,4.7975,0.22,4.8025416448,0.0375,0,0.0375,4.76,0.22,4.7650813214
2020-09-08 22:00:00,4.304,0.22,4.3096190087,0.084,0,0.084,4.22,0.22,4.225730706,4.414,0.22,4.4194791548,0.084,0,0.084,4.33,0.22,4.3355853123
2020-09-08 22:30:00,3.9450000000000003,-0.2,3.9500664551,0.105,0,0.105,3.84,-0.2,3.845204806,4.035,-0.22,4.040993071,0.105,0,0.105,3.93,-0.22,3.9361529442
2020-09-08 23:00:00,3.627,-0.23,3.6342852117,0.057,0,0.057,3.5700000000000003,-0.23,3.5774012914,3.727,-0.23,3.7340901167,0.057,0,0.057,3.67,-0.23,3.6772000218
2020-09-08 23:30:00,3.367,-0.24,3.3755427712,0.057,0,0.057,3.31,-0.24,3.3186895004,3.447,-0.27,3.4575582425,0.057,0,0.057,3.39,-0.27,3.4007352146
2020-09-09 00:00:00,3.0285,-0.27,3.0405118401,0.0685,0,0.0685,2.96,-0.27,2.9722886805,3.1085,-0.29,3.1219981182,0.0685,0,0.0685,3.04,-0.29,3.0538009103
2020-09-09 00:30:00,2.9205,-0.27,2.9329541848,0.07050000000000001,0,0.07050000000000001,2.85,-0.27,2.8627609051,2.9905,-0.29,3.0045282908,0.07050000000000001,0,0.07050000000000001,2.92,-0.29,2.9343653488
2020-09-09 01:00:00,2.7595,-0.27,2.7726774515,0.08950000000000001,0,0.08950000000000001,2.67,-0.27,2.6836169622,2.8295,-0.29,2.8443224589,0.08950000000000001,0,0.08950000000000001,2.74,-0.29,2.755303976
2020-09-09 01:30:00,2.868,-0.27,2.8806811694,0.078,0,0.078,2.79,-0.27,2.8030340704,2.938,-0.29,2.9522777647,0.078,0,0.078,2.86,-0.29,2.8746651979
2020-09-09 02:00:00,2.858,-0.28,2.8716831302,0.028,0,0.028,2.83,-0.28,2.8438178563000003,2.928,-0.31,2.9443647872,0.028,0,0.028,2.9,-0.31,2.9165219012
2020-09-09 02:30:00,2.7965,-0.27,2.8095039153,0.0465,0,0.0465,2.75,-0.27,2.7632227561000002,2.8665000000000003,-0.31,2.8832138752,0.0465,0,0.0465,2.8200000000000003,-0.31,2.8369878392
2020-09-09 03:00:00,2.64,-0.27,2.6537709018999998,0.04,0,0.04,2.6,-0.27,2.6139816373,2.7,-0.31,2.7177380301,0.04,0,0.04,2.66,-0.31,2.6780029873
2020-09-09 03:30:00,2.623,-0.27,2.6368596853,0.083,0,0.083,2.54,-0.27,2.554310083,2.693,-0.30000000000000004,2.7096584656,0.083,0,0.083,2.61,-0.30000000000000004,2.6271848051
2020-09-09 04:00:00,2.5945,-0.27,2.6085111175,0.1645,0,0.1645,2.43,-0.27,2.4449539873,2.6545,-0.31,2.6725400371,0.1645,0,0.1645,2.49,-0.31,2.5092229873000003
2020-09-09 04:30:00,2.578,-0.28,2.5931610054,0.108,0,0.108,2.47,-0.28,2.4858197843,2.638,-0.31,2.6561521041000002,0.108,0,0.108,2.5300000000000002,-0.31,2.5489213404999997
2020-09-09 05:00:00,2.586,-0.25,2.5980561965,0.136,0,0.136,2.45,-0.25,2.4627220712,2.656,-0.28,2.6707182554999997,0.136,0,0.136,2.52,-0.28,2.5355078387
2020-09-09 05:30:00,2.8955,0.02,2.8955690719,0.17550000000000002,0,0.17550000000000002,2.7199999999999998,0.02,2.7200735284,2.9655,0.05,2.9659214841,0.17550000000000002,0,0.17550000000000002,2.79,0.05,2.7904479927
2020-09-09 06:00:00,3.0155,-0.03,3.0156492253,0.23550000000000001,0,0.23550000000000001,2.7800000000000002,-0.03,2.7801618658000002,3.0955,-0.09,3.0968080745,0.23550000000000001,0,0.23550000000000001,2.86,-0.09,2.8614157335
2020-09-09 06:30:00,3.3585000000000003,-0.05,3.3588721693,0.2485,0,0.2485,3.11,-0.05,3.1104019033,3.4385,-0.09,3.4396776375,0.2485,0,0.2485,3.19,-0.09,3.1912693399
2020-09-09 07:00:00,3.87,0.19,3.8746612755000003,0.36,0,0.36,3.51,0.19,3.5151386886,3.96,0.19,3.9645554606,0.36,0,0.36,3.6,0.19,3.6050104022
2020-09-09 07:30:00,4.5095,0.25,4.5164244984,0.2995,0,0.2995,4.21,0.25,4.2174162707,4.6195,0.24,4.6257302396,0.2995,0,0.2995,4.32,0.24,4.3266615306
2020-09-09 08:00:00,4.9535,0.41000000000000003,4.9704388388,0.24350000000000002,0,0.24350000000000002,4.71,0.41000000000000003,4.727811333,5.0735,0.4,5.0892437798,0.24350000000000002,0,0.24350000000000002,4.83,0.4,4.8465348446
2020-09-09 08:30:00,5.138,0.5,5.1622712056,0.138,0,0.138,5.0,0.5,5.0249378106,5.268,0.49,5.2907394568,0.138,0,0.138,5.13,0.49,5.153348426
2020-09-09 09:00:00,5.1855,0.55,5.2145862971,0.1155,0,0.1155,5.07,0.55,5.0997450917,5.3255,0.54,5.3528076978,0.1155,0,0.1155,5.21,0.54,5.2379098885
2020-09-09 09:30:00,5.4105,0.59,5.4425738626,0.09050000000000001,0,0.09050000000000001,5.32,0.59,5.3526161828,5.5504999999999995,0.59,5.5817694551,0.09050000000000001,0,0.09050000000000001,5.46,0.59,5.4917847736
2020-09-09 10:00:00,5.39,0.65,5.4290514825,0.13,0,0.13,5.26,0.65,5.300009434,5.53,0.64,5.5669111723,0.13,0,0.13,5.4,0.64,5.4377936702
2020-09-09 10:30:00,5.4005,0.63,5.4371224237,0.1705,0,0.1705,5.23,0.63,5.2678078932,5.5405,0.62,5.5750820846,0.1705,0,0.1705,5.37,0.62,5.4056729461
2020-09-09 11:00:00,5.3425,0.63,5.3795172878,0.14250000000000002,0,0.14250000000000002,5.2,0.63,5.2380244368,5.4725,0.63,5.5086437758999995,0.14250000000000002,0,0.14250000000000002,5.33,0.63,5.3671035019
2020-09-09 11:30:00,5.4235,0.7000000000000001,5.4684871994,0.1135,0,0.1135,5.31,0.7000000000000001,5.355940627,5.5635,0.6900000000000001,5.6061245304,0.1135,0,0.1135,5.45,0.6900000000000001,5.4935052562
2020-09-09 12:00:00,5.2515,0.64,5.2903546431,0.14150000000000001,0,0.14150000000000001,5.11,0.64,5.1499223295,5.3915,0.64,5.429352839,0.14150000000000001,0,0.14150000000000001,5.25,0.64,5.2888656629
2020-09-09 12:30:00,5.4245,0.64,5.4621241518,0.1245,0,0.1245,5.3,0.64,5.3385016625,5.5645,0.64,5.6011838258,0.1245,0,0.1245,5.44,0.64,5.477517686
2020-09-09 13:00:00,5.342,0.66,5.3826168357,0.082,0,0.082,5.26,0.66,5.3012451368,5.482,0.66,5.5215870907,0.082,0,0.082,5.4,0.66,5.4401838204
2020-09-09 13:30:00,5.2765,0.66,5.317617159,0.0965,0,0.0965,5.18,0.66,5.2218770572,5.4065,0.66,5.4466358654,0.0965,0,0.0965,5.31,0.66,5.350859744
2020-09-09 14:00:00,5.0405,0.6000000000000001,5.0760851303,0.1605,0,0.1605,4.88,0.6000000000000001,4.916746892,5.1605,0.59,5.194117851,0.1605,0,0.1605,5.0,0.59,5.0346896627
2020-09-09 14:30:00,5.003,0.5700000000000001,5.0353658258,0.14300000000000002,0,0.14300000000000002,4.86,0.5700000000000001,4.893311762,5.133,0.55,5.1623821052,0.14300000000000002,0,0.14300000000000002,4.99,0.55,5.0202191187
2020-09-09 15:00:00,4.8935,0.53,4.9221176590999995,0.21350000000000002,0,0.21350000000000002,4.68,0.53,4.7099150735,5.0135,0.52,5.040395049,0.21350000000000002,0,0.21350000000000002,4.8,0.52,4.8280845063
2020-09-09 15:30:00,4.874,0.49,4.8985687706,0.184,0,0.184,4.69,0.49,4.7155275421,4.994,0.48,5.0170146502,0.184,0,0.184,4.8100000000000005,0.48,4.8338907725
2020-09-09 16:00:00,4.9875,0.45,5.0077596039,0.08750000000000001,0,0.08750000000000001,4.9,0.45,4.9206198796,5.1175,0.44,5.1363806566,0.08750000000000001,0,0.08750000000000001,5.03,0.44,5.0492078587
2020-09-09 16:30:00,5.1345,0.39,5.1492902665999996,0.1645,0,0.1645,4.97,0.39,4.9852783272,5.2645,0.37,5.2774861677,0.1645,0,0.1645,5.1,0.37,5.1134039543
2020-09-09 17:00:00,5.353,0.36,5.3650917047,0.323,0,0.323,5.03,0.36,5.0428662485,5.483,0.35000000000000003,5.4941595354,0.323,0,0.323,5.16,0.35000000000000003,5.1718565332
2020-09-09 17:30:00,5.4035,0.36,5.4154789493,0.24350000000000002,0,0.24350000000000002,5.16,0.36,5.1725428949,5.5435,0.35000000000000003,5.5545379871,0.24350000000000002,0,0.24350000000000002,5.3,0.35000000000000003,5.3115440316
2020-09-09 18:00:00,5.4835,0.34,5.4940306015,0.29350000000000004,0,0.29350000000000004,5.19,0.34,5.2011248783,5.6135,0.33,5.6231914648,0.29350000000000004,0,0.29350000000000004,5.32,0.33,5.330225136
2020-09-09 18:30:00,5.398,0.30000000000000004,5.4063299936,0.338,0,0.338,5.06,0.30000000000000004,5.0688854791,5.5280000000000005,0.29,5.535601503,0.338,0,0.338,5.19,0.29,5.1980958052
2020-09-09 19:00:00,5.366,0.28,5.3733002894,0.366,0,0.366,5.0,0.28,5.0078338631,5.506,0.27,5.5126160759000005,0.366,0,0.366,5.14,0.27,5.1470865545
2020-09-09 19:30:00,5.364,0.30000000000000004,5.3723827116,0.214,0,0.214,5.15,0.30000000000000004,5.158730464,5.494,0.29,5.5016484802,0.214,0,0.214,5.28,0.29,5.287958018
2020-09-09 20:00:00,5.2895,0.28,5.2969057241,0.17950000000000002,0,0.17950000000000002,5.11,0.28,5.1176654834,5.4195,0.26,5.4257331532,0.17950000000000002,0,0.17950000000000002,5.24,0.26,5.2464464164
2020-09-09 20:30:00,5.335,0.26,5.3413317628,0.225,0,0.225,5.11,0.26,5.116610206,5.465,0.24,5.4702673609,0.225,0,0.225,5.24,0.24,5.2454933038
2020-09-09 21:00:00,5.1615,0.26,5.1680443351,0.2315,0,0.2315,4.93,0.26,4.9368512232,5.2915,0.23,5.2964962239,0.2315,0,0.2315,5.06,0.23,5.0652245755
2020-09-09 21:30:00,4.814,0.23,4.8194912595,0.224,0,0.224,4.59,0.23,4.5957589145,4.934,0.22,4.9389023072,0.224,0,0.224,4.71,0.22,4.7151352048
2020-09-09 22:00:00,4.457,0.22,4.4624263579,0.187,0,0.187,4.27,0.22,4.2756636912,4.567,0.21,4.5718255654,0.187,0,0.187,4.38,0.21,4.3850313568
2020-09-09 22:30:00,4.1115,0.32,4.1239340744,0.14150000000000001,0,0.14150000000000001,3.9699999999999998,0.32,3.9828758454,4.2015,0.06,4.2019283966,0.14150000000000001,0,0.14150000000000001,4.06,0.06,4.0604433255
2020-09-09 23:00:00,3.6295,-0.23,3.6367802037,0.1295,0,0.1295,3.5,-0.23,3.5075490018,3.7195,-0.25,3.7278921994000003,0.1295,0,0.1295,3.59,-0.25,3.5986942076
2020-09-09 23:30:00,3.3835,-0.26,3.393474952,0.12350000000000001,0,0.12350000000000001,3.26,-0.26,3.270351663,3.4635,-0.29,3.4756196929,0.12350000000000001,0,0.12350000000000001,3.34,-0.29,3.3525661813
2020-09-10 00:00:00,3.081,-0.29,3.0946180701,0.181,0,0.181,2.9,-0.29,2.9144639301,3.161,-0.31,3.1761645109,0.181,0,0.181,2.98,-0.31,2.9960807733
2020-09-10 00:30:00,2.951,-0.30000000000000004,2.9662098712000002,0.201,0,0.201,2.75,-0.30000000000000004,2.7663152387,3.021,-0.33,3.0389703849,0.201,0,0.201,2.8200000000000003,-0.33,2.8392428568
2020-09-10 01:00:00,2.823,-0.30000000000000004,2.838895736,0.14300000000000002,0,0.14300000000000002,2.68,-0.30000000000000004,2.6967387712,2.893,-0.33,2.9117604640000003,0.14300000000000002,0,0.14300000000000002,2.75,-0.33,2.7697292286
2020-09-10 01:30:00,2.931,-0.30000000000000004,2.9463131198,0.131,0,0.131,2.8,-0.30000000000000004,2.8160255681,3.001,-0.33,3.0190894323,0.131,0,0.131,2.87,-0.33,2.888909829
2020-09-10 02:00:00,2.931,-0.32,2.9484166938,0.161,0,0.161,2.77,-0.32,2.7884224931,3.001,-0.33,3.0190894323,0.161,0,0.161,2.84,-0.33,2.8591082526
2020-09-10 02:30:00,2.803,-0.33,2.8223587653,0.163,0,0.163,2.64,-0.33,2.6605450569,2.873,-0.36,2.8954669744,0.163,0,0.163,2.71,-0.36,2.7338068696
2020-09-10 03:00:00,2.709,-0.33,2.7290256503,0.159,0,0.159,2.55,-0.33,2.5712642805,2.769,-0.35000000000000003,2.7910322463,0.159,0,0.159,2.61,-0.35000000000000003,2.633362869
2020-09-10 03:30:00,2.6885,-0.33,2.7086772141,0.1385,0,0.1385,2.55,-0.33,2.5712642805,2.7485,-0.35000000000000003,2.7706952647,0.1385,0,0.1385,2.61,-0.35000000000000003,2.633362869
2020-09-10 04:00:00,2.6355,-0.32,2.6548559754000003,0.10550000000000001,0,0.10550000000000001,2.5300000000000002,-0.32,2.5501568579000002,2.6955,-0.35000000000000003,2.7181280783,0.10550000000000001,0,0.10550000000000001,2.59,-0.35000000000000003,2.6135416584
2020-09-10 04:30:00,2.7199999999999998,-0.28,2.7343737857,0.11,0,0.11,2.61,-0.28,2.6249761904,2.7800000000000002,-0.31,2.7972307735,0.11,0,0.11,2.67,-0.31,2.6879360111
2020-09-10 05:00:00,2.7135,-0.26,2.7259277778,0.1335,0,0.1335,2.58,-0.26,2.5930676813,2.7835,-0.29,2.7985661061,0.1335,0,0.1335,2.65,-0.29,2.6658206991
2020-09-10 05:30:00,2.879,-0.22,2.8873934612000003,0.11900000000000001,0,0.11900000000000001,2.76,-0.22,2.7687542325,2.949,-0.25,2.9595778415,0.11900000000000001,0,0.11900000000000001,2.83,-0.25,2.8410209433
2020-09-10 06:00:00,3.065,-0.2,3.0715183542,0.085,0,0.085,2.98,-0.2,2.9867038688000003,3.145,-0.23,3.1533989599,0.085,0,0.085,3.06,-0.23,3.0686316169
2020-09-10 06:30:00,3.582,0.17,3.5860317902,0.092,0,0.092,3.49,0.17,3.494137948,3.672,0.15,3.6750624484000003,0.092,0,0.092,3.58,0.15,3.5831410801
2020-09-10 07:00:00,3.954,0.17,3.9576528398,0.064,0,0.064,3.89,0.17,3.893712881,4.054,0.15,4.0567740879,0.064,0,0.064,3.99,0.15,3.9928185534000002
2020-09-10 07:30:00,4.691,0.26,4.6981997616,0.07100000000000001,0,0.07100000000000001,4.62,0.26,4.6273102338,4.811,0.25,4.817491152,0.07100000000000001,0,0.07100000000000001,4.74,0.25,4.7465882484
2020-09-10 08:00:00,5.038,0.35000000000000003,5.0501429683,0.038,0,0.038,5.0,0.35000000000000003,5.0122350304,5.168,0.34,5.1791721346,0.038,0,0.038,5.13,0.34,5.1412547107
2020-09-10 08:30:00,5.2035,0.42,5.2204226122,0.0135,0,0.0135,5.19,0.42,5.2069664873,5.3335,0.41000000000000003,5.3492356697,0.0135,0,0.0135,5.32,0.41000000000000003,5.3357754825
2020-09-10 09:00:00,5.179,0.46,5.1993885217,0.009000000000000001,0,0.009000000000000001,5.17,0.46,5.1904238748000004,5.319,0.45,5.3380015924,0.009000000000000001,0,0.009000000000000001,5.31,0.45,5.3290336835
2020-09-10 09:30:00,5.3115,0.53,5.3378771295,0.0115,0,0.0115,5.3,0.53,5.3264340792,5.4515,0.52,5.4762443563,0.0115,0,0.0115,5.44,0.52,5.464796428
2020-09-10 10:00:00,5.1785,0.59,5.2120017508,0.018500000000000003,0,0.018500000000000003,5.16,0.59,5.1936210874,5.3185,0.58,5.3500319859,0.018500000000000003,0,0.018500000000000003,5.3,0.58,5.3316413983
2020-09-10 10:30:00,5.0035,0.5700000000000001,5.0358626123,0.0235,0,0.0235,4.98,0.5700000000000001,5.0125143391,5.1335,0.56,5.1639541293,0.0235,0,0.0235,5.11,0.56,5.140593351
2020-09-10 11:00:00,4.9254999999999995,0.61,4.9631290785,0.025500000000000002,0,0.025500000000000002,4.9,0.61,4.9378234071,5.0555,0.6000000000000001,5.0909802838000004,0.025500000000000002,0,0.025500000000000002,5.03,0.6000000000000001,5.065658891
2020-09-10 11:30:00,4.8175,0.59,4.853494231,0.0275,0,0.0275,4.79,0.59,4.8261993328,4.9475,0.58,4.9813809581,0.0275,0,0.0275,4.92,0.58,4.9540690346
2020-09-10 12:00:00,4.8875,0.59,4.9229824548,0.0275,0,0.0275,4.86,0.59,4.8956817706999995,5.0175,0.58,5.0509114277,0.0275,0,0.0275,4.99,0.58,5.0235943308
2020-09-10 12:30:00,4.8665,0.59,4.9021344586,0.026500000000000003,0,0.026500000000000003,4.84,0.59,4.8758281348,4.9965,0.58,5.0300509192,0.026500000000000003,0,0.026500000000000003,4.97,0.58,5.0037286097
2020-09-10 13:00:00,4.647,0.5700000000000001,4.6818275278,0.027,0,0.027,4.62,0.5700000000000001,4.655029538,4.767,0.56,4.7997800991,0.027,0,0.027,4.74,0.56,4.7729655352
2020-09-10 13:30:00,4.587,0.56,4.6210571301000005,0.027,0,0.027,4.5600000000000005,0.56,4.5942572849,4.707,0.55,4.7390240556,0.027,0,0.027,4.68,0.55,4.7122075506000005
2020-09-10 14:00:00,4.5225,0.5700000000000001,4.5582788693000005,0.022500000000000003,0,0.022500000000000003,4.5,0.5700000000000001,4.535956349,4.6425,0.56,4.6761529327,0.022500000000000003,0,0.022500000000000003,4.62,0.56,4.6538156388
2020-09-10 14:30:00,4.6365,0.54,4.6678402126,0.0165,0,0.0165,4.62,0.54,4.6514513864,4.7565,0.53,4.785936925,0.0165,0,0.0165,4.74,0.53,4.7695387618
2020-09-10 15:00:00,4.74,0.48,4.7642418075,0.01,0,0.01,4.73,0.48,4.754292797,4.86,0.47000000000000003,4.882673448,0.01,0,0.01,4.85,0.47000000000000003,4.8727199796
2020-09-10 15:30:00,4.7365,0.48,4.7607596295,0.006500000000000001,0,0.006500000000000001,4.73,0.48,4.754292797,4.8565000000000005,0.47000000000000003,4.8791897124,0.006500000000000001,0,0.006500000000000001,4.85,0.47000000000000003,4.8727199796
2020-09-10 16:00:00,4.682,0.44,4.7026294772,0.012,0,0.012,4.67,0.44,4.6906822531,4.802,0.43,4.821213955,0.012,0,0.012,4.79,0.43,4.8092618976
2020-09-10 16:30:00,4.691,0.37,4.7055691473,0.07100000000000001,0,0.07100000000000001,4.62,0.37,4.6347923362,4.811,0.35000000000000003,4.8237144401,0.07100000000000001,0,0.07100000000000001,4.74,0.35000000000000003,4.7529043752
2020-09-10 17:00:00,4.9225,0.35000000000000003,4.9349271778,0.052500000000000005,0,0.052500000000000005,4.87,0.35000000000000003,4.8825608035,5.0425,0.33,5.053286678,0.052500000000000005,0,0.052500000000000005,4.99,0.33,5.000899919
2020-09-10 17:30:00,5.1005,0.30000000000000004,5.109315047,0.1005,0,0.1005,5.0,0.30000000000000004,5.0089919145,5.2305,0.28,5.2379891418,0.1005,0,0.1005,5.13,0.28,5.137635643
2020-09-10 18:00:00,5.188,0.27,5.1950210779,0.068,0,0.068,5.12,0.27,5.1271141981,5.328,0.25,5.3338620155,0.068,0,0.068,5.26,0.25,5.2659377133
2020-09-10 18:30:00,5.2615,0.25,5.2674360224,0.0815,0,0.0815,5.18,0.25,5.1860293096,5.3915,0.23,5.3964036404,0.0815,0,0.0815,5.31,0.23,5.3149788334
2020-09-10 19:00:00,5.221,0.23,5.2260636238,0.091,0,0.091,5.13,0.23,5.135153357,5.351,0.22,5.3555206096,0.091,0,0.091,5.26,0.22,5.2645987501
2020-09-10 19:30:00,5.2255,0.24,5.2310085309,0.0855,0,0.0855,5.14,0.24,5.1456000622,5.3655,0.23,5.3704273806,0.0855,0,0.0855,5.28,0.23,5.2850070955
2020-09-10 20:00:00,5.2535,0.24,5.2589792023,0.10350000000000001,0,0.10350000000000001,5.15,0.24,5.1555892001,5.3935,0.23,5.3984018237,0.10350000000000001,0,0.10350000000000001,5.29,0.23,5.2949976393
2020-09-10 20:30:00,5.333,0.24,5.338397606,0.093,0,0.093,5.24,0.24,5.2454933038,5.473,0.23,5.4778306838,0.093,0,0.093,5.38,0.23,5.3849141126
2020-09-10 21:00:00,5.051,0.23,5.0562338751,0.121,0,0.121,4.93,0.23,4.9353621954,5.171,0.22,5.17567783,0.121,0,0.121,5.05,0.22,5.0547898077
2020-09-10 21:30:00,4.628,0.23,4.6337116872,0.088,0,0.088,4.54,0.23,4.5458222579,4.748,0.2,4.7522104331,0.088,0,0.088,4.66,0.2,4.6642898709
2020-09-10 22:00:00,4.3935,0.23,4.3995161382,0.0835,0,0.0835,4.31,0.23,4.3161325281,4.5035,0.2,4.5079388028,0.0835,0,0.0835,4.42,0.2,4.4245225731
2020-09-10 22:30:00,4.07,-0.2,4.074911042,0.11,0,0.11,3.96,-0.2,3.9650472885,4.17,-0.13,4.1720258868,0.11,0,0.11,4.06,-0.13,4.0620807476
2020-09-10 23:00:00,3.6645,-0.23,3.671710807,0.0645,0,0.0645,3.6,-0.23,3.60733974,3.7545,-0.24,3.7621629749,0.0645,0,0.0645,3.69,-0.24,3.6977966412
2020-09-10 23:30:00,3.3035,-0.28,3.315344967,0.0335,0,0.0335,3.27,-0.28,3.2819658743,3.3835,-0.31,3.3976715924,0.0335,0,0.0335,3.35,-0.31,3.3643127084
2020-09-11 00:00:00,3.026,-0.30000000000000004,3.0408347538,0.016,0,0.016,3.01,-0.30000000000000004,3.0249132219,3.106,-0.33,3.123481391,0.016,0,0.016,3.09,-0.33,3.1075713990000002
2020-09-11 00:30:00,2.96,-0.29,2.9741721537,0.02,0,0.02,2.94,-0.29,2.9542680989,3.03,-0.32,3.0468508332,0.02,0,0.02,3.01,-0.32,3.0269621735
2020-09-11 01:00:00,2.782,-0.32,2.8003435504,0.032,0,0.032,2.75,-0.32,2.7685555801,2.852,-0.35000000000000003,2.8733959003000002,0.032,0,0.032,2.8200000000000003,-0.35000000000000003,2.8416368522
2020-09-11 01:30:00,2.926,-0.32,2.9434462794,0.036000000000000004,0,0.036000000000000004,2.89,-0.32,2.9076622913,2.996,-0.35000000000000003,3.0163746452,0.036000000000000004,0,0.036000000000000004,2.96,-0.35000000000000003,2.9806207407
2020-09-11 02:00:00,2.8755,-0.32,2.8932508101,0.0555,0,0.0555,2.8200000000000003,-0.32,2.8380979546000003,2.9455,-0.34,2.9650582203,0.0555,0,0.0555,2.89,-0.34,2.9099312707
2020-09-11 02:30:00,2.7560000000000002,-0.34,2.7768932281,0.036000000000000004,0,0.036000000000000004,2.7199999999999998,-0.34,2.7411676344,2.826,-0.37,2.850118594,0.036000000000000004,0,0.036000000000000004,2.79,-0.37,2.8144271175
2020-09-11 03:00:00,2.6485000000000003,-0.34,2.6702344934,0.0085,0,0.0085,2.64,-0.34,2.6618038996,2.7185,-0.37,2.7435637864,0.0085,0,0.0085,2.71,-0.37,2.7351416781999998
2020-09-11 03:30:00,2.644,-0.34,2.665771183,0.014,0,0.014,2.63,-0.34,2.6518861212,2.714,-0.37,2.7391049633,0.014,0,0.014,2.7,-0.37,2.7252339349
2020-09-11 04:00:00,2.6015,-0.33,2.6223467067,0.0115,0,0.0115,2.59,-0.33,2.6109385286,2.6715,-0.36,2.6956469075,0.0115,0,0.0115,2.66,-0.36,2.6842503609
2020-09-11 04:30:00,2.612,-0.31,2.630331538,0.022,0,0.022,2.59,-0.31,2.608486151,2.682,-0.33,2.7022257493,0.022,0,0.022,2.66,-0.33,2.6803917624
2020-09-11 05:00:00,2.742,-0.26,2.7542991849,0.042,0,0.042,2.7,-0.26,2.7124896313,2.8120000000000003,-0.29,2.8269142187,0.042,0,0.042,2.77,-0.29,2.7851391348
2020-09-11 05:30:00,2.8325,-0.26,2.8444078909,0.052500000000000005,0,0.052500000000000005,2.7800000000000002,-0.26,2.792131802,2.9025,-0.29,2.9169515337,0.052500000000000005,0,0.052500000000000005,2.85,-0.29,2.8647163908
2020-09-11 06:00:00,3.0705,-0.18,3.0757714886,0.07050000000000001,0,0.07050000000000001,3.0,-0.18,3.0053951487,3.1505,-0.2,3.1568418158,0.07050000000000001,0,0.07050000000000001,3.08,-0.2,3.0864866758
2020-09-11 06:30:00,3.4335,-0.18,3.4382149802,0.053500000000000006,0,0.053500000000000006,3.38,-0.18,3.384789506,3.5135,-0.18,3.5181077655,0.053500000000000006,0,0.053500000000000006,3.46,-0.18,3.4646789173
2020-09-11 07:00:00,3.8205,-0.18,3.8247379322,0.0405,0,0.0405,3.7800000000000002,-0.18,3.7842832875,3.9205,-0.19,3.9251013044,0.0405,0,0.0405,3.88,-0.19,3.8846492763000002
2020-09-11 07:30:00,4.447,0.21,4.4519556377,0.047,0,0.047,4.4,0.21,4.405008513,4.557,0.2,4.5613867409,0.047,0,0.047,4.51,0.2,4.5144324117
2020-09-11 08:00:00,4.9225,0.21,4.9269773949,0.052500000000000005,0,0.052500000000000005,4.87,0.21,4.8745256179,5.0425,0.2,5.0464647279,0.052500000000000005,0,0.052500000000000005,4.99,0.2,4.9940064077
2020-09-11 08:30:00,5.202,0.29,5.2100771587,0.042,0,0.042,5.16,0.29,5.1681427999,5.332,0.28,5.3393467765,0.042,0,0.042,5.29,0.28,5.2974050251
2020-09-11 09:00:00,5.3115,0.39,5.3257987429,0.051500000000000004,0,0.051500000000000004,5.26,0.39,5.2744383587,5.4615,0.44,5.4791954017,0.051500000000000004,0,0.051500000000000004,5.41,0.44,5.4278632997
2020-09-11 09:30:00,5.338,0.39,5.3522279473,0.048,0,0.048,5.29,0.39,5.3043566999,5.478,0.39,5.4918652569,0.048,0,0.048,5.43,0.39,5.4439875092
2020-09-11 10:00:00,5.3375,0.43,5.3547928298,0.0575,0,0.0575,5.28,0.43,5.2974805332,5.4775,0.42,5.4935786378,0.0575,0,0.0575,5.42,0.42,5.4362487066
2020-09-11 10:30:00,5.261,0.4,5.276184322,0.101,0,0.101,5.16,0.4,5.175480654,5.401,0.39,5.4150624188,0.101,0,0.101,5.3,0.39,5.3143296849
2020-09-11 11:00:00,5.2695,0.43,5.2870152496,0.1095,0,0.1095,5.16,0.43,5.1778856689,5.4195,0.42,5.4357502012,0.1095,0,0.1095,5.31,0.42,5.3265842714
2020-09-11 11:30:00,5.1825,0.43,5.2003082841,0.17250000000000001,0,0.17250000000000001,5.01,0.43,5.0284192347,5.3125,0.42,5.3290764913,0.17250000000000001,0,0.17250000000000001,5.14,0.42,5.1571309853
2020-09-11 12:00:00,5.1105,0.46,5.1311607118,0.2505,0,0.2505,4.86,0.46,4.881721008,5.2405,0.46,5.2606501737,0.2505,0,0.2505,4.99,0.46,5.0111575509
2020-09-11 12:30:00,5.114,0.51,5.1393672762,0.264,0,0.264,4.85,0.51,4.8767407149,5.244,0.51,5.2687414057,0.264,0,0.264,4.98,0.51,5.0060463442
2020-09-11 13:00:00,4.984,0.48,5.0070606148,0.28400000000000003,0,0.28400000000000003,4.7,0.48,4.7244470576,5.104,0.47000000000000003,5.1255942095,0.28400000000000003,0,0.28400000000000003,4.82,0.47000000000000003,4.8428607248
2020-09-11 13:30:00,4.8585,0.43,4.877491389,0.2685,0,0.2685,4.59,0.43,4.6100976128,4.9785,0.42,4.9961847694,0.2685,0,0.2685,4.71,0.42,4.7286890361000005
2020-09-11 14:00:00,4.904,0.41000000000000003,4.9211092246,0.17400000000000002,0,0.17400000000000002,4.73,0.41000000000000003,4.7477363027,5.024,0.4,5.0398984117,0.17400000000000002,0,0.17400000000000002,4.85,0.4,4.8664668909
2020-09-11 14:30:00,4.8445,0.38,4.8593806447,0.21450000000000002,0,0.21450000000000002,4.63,0.38,4.6455677802,4.9645,0.37,4.9782688005,0.21450000000000002,0,0.21450000000000002,4.75,0.37,4.7643887331
2020-09-11 15:00:00,4.8115,0.35000000000000003,4.8242131224,0.2215,0,0.2215,4.59,0.35000000000000003,4.6033248853,4.9315,0.34,4.9432066768,0.2215,0,0.2215,4.71,0.34,4.7222558169
2020-09-11 15:30:00,4.782,0.31,4.7920375625,0.162,0,0.162,4.62,0.31,4.6303887526,4.902,0.30000000000000004,4.911171347,0.162,0,0.162,4.74,0.30000000000000004,4.7494841825
2020-09-11 16:00:00,4.697,0.31,4.7072188179,0.137,0,0.137,4.5600000000000005,0.31,4.5705251339,4.817,0.30000000000000004,4.8263328729,0.137,0,0.137,4.68,0.30000000000000004,4.6896055271
2020-09-11 16:30:00,4.828,0.27,4.8355438164,0.138,0,0.138,4.69,0.27,4.6977654262,4.948,0.26,4.954826334,0.138,0,0.138,4.8100000000000005,0.26,4.8170219015
2020-09-11 17:00:00,4.8985,0.27,4.9059354103,0.1585,0,0.1585,4.74,0.27,4.7476836457000005,5.0185,0.25,5.0247231018,0.1585,0,0.1585,4.86,0.25,4.8664257931
2020-09-11 17:30:00,5.0945,0.24,5.1001500223,0.1245,0,0.1245,4.97,0.24,4.9757913943,5.2245,0.23,5.2295602349,0.1245,0,0.1245,5.1,0.23,5.1051836402
2020-09-11 18:00:00,5.1745,0.24,5.1800627651,0.1145,0,0.1145,5.06,0.24,5.0656885021,5.3045,0.23,5.3094839909000004,0.1145,0,0.1145,5.19,0.23,5.1950938394
2020-09-11 18:30:00,5.2245,0.19,5.2279537345,0.0945,0,0.0945,5.13,0.19,5.1335173127000004,5.3645,0.2,5.3682269186,0.0945,0,0.0945,5.27,0.2,5.2737937009
2020-09-11 19:00:00,5.131,0.2,5.1348963962,0.07100000000000001,0,0.07100000000000001,5.06,0.2,5.0639510266,5.261,0.22,5.2655978768,0.07100000000000001,0,0.07100000000000001,5.19,0.22,5.1946607204
2020-09-11 19:30:00,5.0245,0.2,5.0284789201,0.0545,0,0.0545,4.97,0.2,4.974022517,5.1545,0.21,5.1587760419,0.0545,0,0.0545,5.1,0.21,5.1043216983
2020-09-11 20:00:00,4.9995,0.24,5.0052572611,0.08950000000000001,0,0.08950000000000001,4.91,0.24,4.9158620811,5.1295,0.24,5.1351115129,0.08950000000000001,0,0.08950000000000001,5.04,0.24,5.04571105
2020-09-11 20:30:00,4.9879999999999995,0.07,4.9884911546,0.128,0,0.128,4.86,0.07,4.8605040891,5.118,0.22,5.1227262273,0.128,0,0.128,4.99,0.22,4.994847345
2020-09-11 21:00:00,4.7235,-0.22,4.7286205441,0.1835,0,0.1835,4.54,-0.22,4.5453272709,4.8435,-0.2,4.8476274867,0.1835,0,0.1835,4.66,-0.2,4.6642898709
2020-09-11 21:30:00,4.4635,-0.55,4.4972583037,0.1535,0,0.1535,4.31,-0.55,4.3449510929,4.5735,0.64,4.6180626078,0.1535,0,0.1535,4.42,0.64,4.4660944907
2020-09-11 22:00:00,4.119,-0.25,4.1265798187,0.139,0,0.139,3.98,-0.25,3.987844029,4.229,-0.26,4.2369848949,0.139,0,0.139,4.09,-0.26,4.0982557265
2020-09-11 22:30:00,3.8215,-0.27,3.8310262659000003,0.1615,0,0.1615,3.66,-0.27,3.6699455037,3.9215,-0.30000000000000004,3.9329584602,0.1615,0,0.1615,3.76,-0.30000000000000004,3.7719490983
2020-09-11 23:00:00,3.4635,-0.29,3.4756196929,0.1935,0,0.1935,3.27,-0.29,3.2828341414,3.5535,-0.32,3.567879237,0.1935,0,0.1935,3.36,-0.32,3.3752036976
2020-09-11 23:30:00,3.274,-0.31,3.2886434893,0.224,0,0.224,3.05,-0.31,3.06571362,3.354,-0.34,3.3711891077000002,0.224,0,0.224,3.13,-0.34,3.1484122983
2020-09-12 00:00:00,3.0105,-0.33,3.0285326893,0.21050000000000002,0,0.21050000000000002,2.8,-0.33,2.8193793643,3.0805,-0.36,3.1014642107,0.21050000000000002,0,0.21050000000000002,2.87,-0.36,2.8924902766000002
2020-09-12 00:30:00,2.943,-0.33,2.9614437357,0.253,0,0.253,2.69,-0.33,2.7101660466,3.013,-0.36,3.0344305891,0.253,0,0.253,2.76,-0.36,2.7833792411
2020-09-12 01:00:00,2.7775,-0.35000000000000003,2.7994653507000002,0.2775,0,0.2775,2.5,-0.35000000000000003,2.5243811123,2.8475,-0.38,2.8727436798,0.2775,0,0.2775,2.5700000000000003,-0.38,2.5979414928
2020-09-12 01:30:00,2.93,-0.33,2.948525055,0.26,0,0.26,2.67,-0.33,2.6903159666,3.0,-0.37,3.0227305537,0.26,0,0.26,2.74,-0.37,2.7648688938
2020-09-12 02:00:00,2.902,-0.33,2.9207026552,0.252,0,0.252,2.65,-0.33,2.6704681238,2.9619999999999997,-0.36,2.98379691,0.252,0,0.252,2.71,-0.36,2.7338068696
2020-09-12 02:30:00,2.849,-0.31,2.8658159397,0.269,0,0.269,2.58,-0.31,2.598557292,2.919,-0.34,2.9387345916000003,0.269,0,0.269,2.65,-0.34,2.671722291
2020-09-12 03:00:00,2.6905,-0.31,2.7083002511,0.2205,0,0.2205,2.47,-0.31,2.4893774322,2.7605,-0.34,2.7813594247999998,0.2205,0,0.2205,2.54,-0.34,2.5626548734
2020-09-12 03:30:00,2.5945,-0.33,2.6154025025000003,0.1245,0,0.1245,2.47,-0.33,2.4919470299,2.6645,-0.36,2.6887097742,0.1245,0,0.1245,2.54,-0.36,2.5653849614
2020-09-12 04:00:00,2.5265,-0.56,2.5878180481,0.1665,0,0.1665,2.36,-0.56,2.4255308697,2.6365,-0.06,2.6371826349000003,0.1665,0,0.1665,2.47,-0.06,2.4707286375
2020-09-12 04:30:00,2.5245,-0.34,2.5472927295,0.1645,0,0.1645,2.36,-0.34,2.3843657438,2.5845000000000002,-0.37,2.610850484,0.1645,0,0.1645,2.42,-0.37,2.448121729
2020-09-12 05:00:00,2.442,-0.36,2.4683929995,0.132,0,0.132,2.31,-0.36,2.3378836584,2.502,-0.39,2.5322132612,0.132,0,0.132,2.37,-0.39,2.4018742681
2020-09-12 05:30:00,2.571,-0.34,2.5933840826,0.131,0,0.131,2.44,-0.34,2.4635746386,2.6310000000000002,-0.37,2.6568893466,0.131,0,0.131,2.5,-0.37,2.527231687
2020-09-12 06:00:00,2.6310000000000002,-0.33,2.651614791,0.121,0,0.121,2.51,-0.33,2.5316002844,2.691,-0.36,2.7149734805,0.121,0,0.121,2.5700000000000003,-0.36,2.5950915205
2020-09-12 06:30:00,2.8295,-0.33,2.8486786849,0.0695,0,0.0695,2.76,-0.33,2.7796582524,2.8995,-0.36,2.9217632091,0.0695,0,0.0695,2.83,-0.36,2.8528056366000003
2020-09-12 07:00:00,3.1545,-0.24,3.1636166408,0.044500000000000005,0,0.044500000000000005,3.11,-0.24,3.1192467039,3.2345,-0.27,3.2457495667,0.044500000000000005,0,0.044500000000000005,3.19,-0.27,3.2014059411
2020-09-12 07:30:00,3.432,-0.24,3.4403813742000002,0.042,0,0.042,3.39,-0.24,3.3984849566,3.5220000000000002,-0.24,3.5301677014,0.042,0,0.042,3.48,-0.24,3.4882660449
2020-09-12 08:00:00,3.6685,-0.30000000000000004,3.680746154,0.0585,0,0.0585,3.61,-0.30000000000000004,3.6224439264,3.7685,-0.14,3.7710996075,0.0585,0,0.0585,3.71,-0.14,3.7126405697
2020-09-12 08:30:00,4.0115,0.21,4.0169929363,0.0415,0,0.0415,3.9699999999999998,0.21,3.9755502764,4.1115,0.21,4.116859513,0.0415,0,0.0415,4.07,0.21,4.0754140894
2020-09-12 09:00:00,4.2255,0.22,4.2312232569,0.025500000000000002,0,0.025500000000000002,4.2,0.22,4.2057579578,4.3355,0.21,4.340582939,0.025500000000000002,0,0.025500000000000002,4.31,0.21,4.3151129765
2020-09-12 09:30:00,4.46,0.25,4.4670012313,0.03,0,0.03,4.43,0.25,4.4370485686,4.58,0.30000000000000004,4.5898148111,0.03,0,0.03,4.55,0.30000000000000004,4.5598793844
2020-09-12 10:00:00,4.406,0.26,4.4136646905,0.056,0,0.056,4.35,0.26,4.3577631877,4.516,0.25,4.5229145471,0.056,0,0.056,4.46,0.25,4.4670012313
2020-09-12 10:30:00,4.4205,0.28,4.4293588983,0.07050000000000001,0,0.07050000000000001,4.35,0.28,4.3590021794,4.5305,0.27,4.5385383385,0.07050000000000001,0,0.07050000000000001,4.46,0.27,4.4681651715
2020-09-12 11:00:00,4.5155,0.28,4.5241728802,0.0655,0,0.0655,4.45,0.28,4.4588002871,4.6355,0.27,4.6433565715,0.0655,0,0.0655,4.57,0.27,4.577968982
2020-09-12 11:30:00,4.3565000000000005,0.28,4.3654887756,0.0465,0,0.0465,4.31,0.28,4.3190855514,4.4665,0.27,4.4746533106,0.0465,0,0.0465,4.42,0.27,4.4282389276
2020-09-12 12:00:00,4.277,0.26,4.284895448,0.027,0,0.027,4.25,0.26,4.257945514,4.3870000000000005,0.26,4.3946978281,0.027,0,0.027,4.36,0.26,4.3677454138
2020-09-12 12:30:00,4.373,0.26,4.380722429,0.043000000000000003,0,0.043000000000000003,4.33,0.26,4.3377989811,4.493,0.26,4.5005165259,0.043000000000000003,0,0.043000000000000003,4.45,0.26,4.4575890344
2020-09-12 13:00:00,4.1865,0.25,4.1939578264,0.0465,0,0.0465,4.14,0.25,4.1475414404,4.2865,0.24,4.2932135109,0.0465,0,0.0465,4.24,0.24,4.2467870208
2020-09-12 13:30:00,3.9485,0.26,3.9570509537,0.0585,0,0.0585,3.89,0.26,3.8986792635,4.0485,0.25,4.0562115638,0.0585,0,0.0585,3.99,0.25,3.9978244084
2020-09-12 14:00:00,3.747,0.26,3.7560097178,0.037,0,0.037,3.71,0.26,3.7190993533,3.847,0.25,3.8551146546,0.037,0,0.037,3.81,0.25,3.81819329
2020-09-12 14:30:00,3.733,0.22,3.7394771025,0.043000000000000003,0,0.043000000000000003,3.69,0.22,3.6965524479000003,3.833,0.21,3.8387483637,0.043000000000000003,0,0.043000000000000003,3.79,0.21,3.7958134833
2020-09-12 15:00:00,3.5665,0.24,3.5745660226,0.0465,0,0.0465,3.52,0.24,3.5281723314,3.6565000000000003,0.23,3.6637265523,0.0465,0,0.0465,3.61,0.23,3.6173194495
2020-09-12 15:30:00,3.467,0.24,3.4752969657,0.047,0,0.047,3.42,0.24,3.4284107105,3.557,0.23,3.5644282852,0.047,0,0.047,3.51,0.23,3.5175275408
2020-09-12 16:00:00,3.6235,0.24,3.6314394185000003,0.12350000000000001,0,0.12350000000000001,3.5,0.24,3.5082189213,3.7135,0.23,3.7206158428,0.12350000000000001,0,0.12350000000000001,3.59,0.23,3.5973601432
2020-09-12 16:30:00,3.759,0.22,3.7654323789,0.089,0,0.089,3.67,0.22,3.6765880922000003,3.859,0.22,3.8652659676,0.089,0,0.089,3.77,0.22,3.7764136426
2020-09-12 17:00:00,4.0185,0.22,4.0245176419,0.0985,0,0.0985,3.92,0.22,3.9261686158,4.1185,0.22,4.12437174,0.0985,0,0.0985,4.02,0.22,4.0260153999
2020-09-12 17:30:00,4.3305,-0.16,4.3334547707,0.1005,0,0.1005,4.23,-0.16,4.2330249231,4.4305,-0.12,4.4321248008000005,0.1005,0,0.1005,4.33,-0.12,4.3316624984
2020-09-12 18:00:00,4.5205,0.02,4.5205442427,0.09050000000000001,0,0.09050000000000001,4.43,0.02,4.4300451465,4.6405,0.37,4.6552271964,0.09050000000000001,0,0.09050000000000001,4.55,0.37,4.5650191675
2020-09-12 18:30:00,4.657,0.02,4.6570429459,0.077,0,0.077,4.58,0.02,4.5800436679,4.777,0.2,4.781184895,0.077,0,0.077,4.7,0.2,4.7042533945
2020-09-12 19:00:00,4.8475,0.1,4.8485313498,0.0575,0,0.0575,4.79,0.1,4.7910437276,4.9675,0.14,4.9694724318,0.0575,0,0.0575,4.91,0.14,4.9119955212
2020-09-12 19:30:00,4.75,-0.08,4.7506736364,0.07,0,0.07,4.68,-0.08,4.6806837107,4.87,-0.11,4.8712421414,0.07,0,0.07,4.8,-0.11,4.8012602512
2020-09-12 20:00:00,4.71,-0.21,4.7146792044,0.08,0,0.08,4.63,-0.21,4.6347599722,4.83,-0.24,4.8359590569,0.08,0,0.08,4.75,-0.24,4.7560592932
2020-09-12 20:30:00,4.689,-0.24,4.6951380171,0.099,0,0.099,4.59,-0.24,4.596270227,4.809,-0.26,4.8160233596,0.099,0,0.099,4.71,-0.26,4.7171707622
2020-09-12 21:00:00,4.443,-0.29,4.452454267,0.123,0,0.123,4.32,-0.29,4.3297228549,4.553,-0.23,4.5588056550000005,0.123,0,0.123,4.43,-0.23,4.4359666365
2020-09-12 21:30:00,4.1115,-0.29,4.1217147221,0.1315,0,0.1315,3.98,-0.29,3.9905513404,4.2115,-0.32,4.2236396923,0.1315,0,0.1315,4.08,-0.32,4.09252978
2020-09-12 22:00:00,3.9285,-0.29,3.9391892884,0.1285,0,0.1285,3.8,-0.29,3.8110497242,4.0185,-0.33,4.0320270646,0.1285,0,0.1285,3.89,-0.33,3.903972336
2020-09-12 22:30:00,3.675,-0.32,3.6889056643,0.145,0,0.145,3.5300000000000002,-0.32,3.5444745732,3.765,-0.34,3.7803207536,0.145,0,0.145,3.62,-0.34,3.6359317925
2020-09-12 23:00:00,3.4095,-0.32,3.4244839392,0.1395,0,0.1395,3.27,-0.32,3.285620185,3.4895,-0.34,3.5060248502,0.1395,0,0.1395,3.35,-0.34,3.3672095272
2020-09-12 23:30:00,3.2155,-0.32,3.2313836433,0.1955,0,0.1955,3.02,-0.32,3.0369063206,3.2955,-0.34,3.3129926426000003,0.1955,0,0.1955,3.1,-0.34,3.1185894247
2020-09-13 00:00:00,3.0035,-0.32,3.0204986757,0.17350000000000002,0,0.17350000000000002,2.83,-0.32,2.8480344099,3.0735,-0.34,3.0922487368000002,0.17350000000000002,0,0.17350000000000002,2.9,-0.34,2.9198630105000003
2020-09-13 00:30:00,2.94,-0.33,2.9584624385,0.2,0,0.2,2.74,-0.33,2.7598007174,3.01,-0.36,3.0314517974,0.2,0,0.2,2.81,-0.36,2.8329666428999998
2020-09-13 01:00:00,2.798,-0.33,2.8173931213000003,0.168,0,0.168,2.63,-0.33,2.6506225684,2.868,-0.36,2.8905058381,0.168,0,0.168,2.7,-0.36,2.7238942711
2020-09-13 01:30:00,2.894,-0.35000000000000003,2.9150876488,0.134,0,0.134,2.76,-0.35000000000000003,2.7821035206999998,2.974,-0.38,2.9981787805,0.134,0,0.134,2.84,-0.38,2.8653097564000003
2020-09-13 02:00:00,2.874,-0.32,2.8917600177000002,0.084,0,0.084,2.79,-0.32,2.8082912954,2.944,-0.35000000000000003,2.9647320284000003,0.084,0,0.084,2.86,-0.35000000000000003,2.8813364954000003
2020-09-13 02:30:00,2.7565,-0.4,2.7853711153000003,0.0965,0,0.0965,2.66,-0.4,2.6899070616,2.8265000000000002,-0.30000000000000004,2.8423761626,0.0965,0,0.0965,2.73,-0.30000000000000004,2.7464340516
2020-09-13 03:00:00,2.5705,-0.73,2.6721471236000003,0.1305,0,0.1305,2.44,-0.73,2.5468608128,2.7005,0.14,2.7041265226,0.1305,0,0.1305,2.5700000000000003,0.14,2.5738104048
2020-09-13 03:30:00,2.5455,-0.35000000000000003,2.569449406,0.1255,0,0.1255,2.42,-0.35000000000000003,2.4451789301,2.6055,-0.38,2.6330648017,0.1255,0,0.1255,2.48,-0.38,2.508944001
2020-09-13 04:00:00,2.472,-0.35000000000000003,2.4966545616,0.112,0,0.112,2.36,-0.35000000000000003,2.3858122307,2.532,-0.38,2.5603562252,0.112,0,0.112,2.42,-0.38,2.4496530367
2020-09-13 04:30:00,2.438,-0.35000000000000003,2.4629949249,0.078,0,0.078,2.36,-0.35000000000000003,2.3858122307,2.498,-0.38,2.5267378178,0.078,0,0.078,2.42,-0.38,2.4496530367
2020-09-13 05:00:00,2.43,-0.34,2.4536707196,0.07,0,0.07,2.36,-0.34,2.3843657438,2.49,-0.37,2.5173398658,0.07,0,0.07,2.42,-0.37,2.448121729
2020-09-13 05:30:00,2.5,-0.36,2.5257870061,0.06,0,0.06,2.44,-0.36,2.4664144015,2.56,-0.39,2.5895366381000002,0.06,0,0.06,2.5,-0.39,2.530237143
2020-09-13 06:00:00,2.499,-0.36,2.5247972196,0.029,0,0.029,2.47,-0.36,2.4960969532,2.559,-0.39,2.5885480486,0.029,0,0.029,2.5300000000000002,-0.39,2.5598828098
2020-09-13 06:30:00,2.692,-0.34,2.7133860765,0.032,0,0.032,2.66,-0.34,2.6816412885,2.762,-0.37,2.7866725678,0.032,0,0.032,2.73,-0.37,2.7549591649
2020-09-13 07:00:00,2.7175000000000002,-0.34,2.7386869573,0.0375,0,0.0375,2.68,-0.34,2.7014810753000003,2.7875,-0.37,2.8119488349,0.0375,0,0.0375,2.75,-0.37,2.7747792705
2020-09-13 07:30:00,2.9210000000000003,-0.35000000000000003,2.9418941177,0.031,0,0.031,2.89,-0.35000000000000003,2.9111166243,3.001,-0.39,3.0262354502,0.031,0,0.031,2.9699999999999998,-0.39,2.9954966199
2020-09-13 08:00:00,3.2439999999999998,-0.29,3.2569365975,0.034,0,0.034,3.21,-0.29,3.2230730677,3.324,-0.32,3.3393676048,0.034,0,0.034,3.29,-0.32,3.3055256768
2020-09-13 08:30:00,3.5725,-0.26,3.5819486665999998,0.0425,0,0.0425,3.5300000000000002,-0.26,3.5395621198000002,3.6625,-0.28,3.6731874782,0.0425,0,0.0425,3.62,-0.28,3.6308125812
2020-09-13 09:00:00,3.8255,-0.23,3.8324078919,0.0555,0,0.0555,3.77,-0.23,3.777009399,3.9255,-0.23,3.9322322223,0.0555,0,0.0555,3.87,-0.23,3.8768286008
2020-09-13 09:30:00,4.087,-0.08,4.0877828954,0.067,0,0.067,4.02,-0.08,4.0207959411,4.187,0.12,4.1887192553,0.067,0,0.067,4.12,0.12,4.1217472023
2020-09-13 10:00:00,4.193,0.21,4.198255471,0.043000000000000003,0,0.043000000000000003,4.15,0.21,4.1553098561,4.303,0.2,4.3076454125,0.043000000000000003,0,0.043000000000000003,4.26,0.2,4.2646922515
2020-09-13 10:30:00,4.0765,0.21,4.081905468,0.0665,0,0.0665,4.01,0.21,4.0154949882,4.1765,0.2,4.1812859565,0.0665,0,0.0665,4.11,0.2,4.1148633027
2020-09-13 11:00:00,4.0595,0.23,4.0660103603,0.08950000000000001,0,0.08950000000000001,3.9699999999999998,0.23,3.9766568874,4.1595,0.22,4.1653139438,0.08950000000000001,0,0.08950000000000001,4.07,0.22,4.075941609
2020-09-13 11:30:00,4.053,0.23,4.0595207845,0.123,0,0.123,3.93,0.23,3.9367245268,4.153,0.22,4.1588230306,0.123,0,0.123,4.03,0.22,4.0360004955
2020-09-13 12:00:00,4.0165,0.24,4.0236640329,0.1365,0,0.1365,3.88,0.24,3.8874155939,4.1165,0.22,4.1223745888,0.1365,0,0.1365,3.98,0.22,3.9860757645
2020-09-13 12:30:00,3.9505,0.23,3.9571896909,0.1105,0,0.1105,3.84,0.23,3.8468818542000003,4.0505,0.22,4.0564701712,0.1105,0,0.1105,3.94,0.22,3.9461373519
2020-09-13 13:00:00,3.7255000000000003,0.23,3.732592966,0.14550000000000002,0,0.14550000000000002,3.58,0.23,3.58738066,3.8155,0.22,3.8218372872,0.14550000000000002,0,0.14550000000000002,3.67,0.22,3.6765880922000003
2020-09-13 13:30:00,3.5995,0.23,3.6068407575,0.1695,0,0.1695,3.43,0.23,3.4377027213,3.6895,0.22,3.6960533343,0.1695,0,0.1695,3.52,0.22,3.5268682992000002
2020-09-13 14:00:00,3.5620000000000003,0.23,3.5694178797,0.17200000000000001,0,0.17200000000000001,3.39,0.23,3.3977934016,3.652,0.22,3.6586205051,0.17200000000000001,0,0.17200000000000001,3.48,0.22,3.4869470888
2020-09-13 14:30:00,3.399,0.23,3.4067728131,0.129,0,0.129,3.27,0.23,3.2780787056,3.479,0.21,3.4853322654,0.129,0,0.129,3.35,0.21,3.356575636
2020-09-13 15:00:00,3.435,0.19,3.4402507176,0.125,0,0.125,3.31,0.19,3.3154486876,3.525,0.16,3.5286293373,0.125,0,0.125,3.4,0.16,3.4037626239
2020-09-13 15:30:00,3.451,0.04,3.4512318091,0.101,0,0.101,3.35,0.04,3.3502387975,3.541,-0.02,3.5410564808,0.101,0,0.101,3.44,-0.02,3.440058139
2020-09-13 16:00:00,3.6675,0.08,3.6683724252000003,0.08750000000000001,0,0.08750000000000001,3.58,0.08,3.5808937432,3.7575000000000003,0.04,3.7577129015,0.08750000000000001,0,0.08750000000000001,3.67,0.04,3.6702179772
2020-09-13 16:30:00,3.908,-0.12,3.9098419405,0.068,0,0.068,3.84,-0.12,3.8418745425000003,4.008,-0.15,4.0108059041,0.068,0,0.068,3.94,-0.15,3.9428542961
2020-09-13 17:00:00,4.199,0.18,4.2028562907,0.059000000000000004,0,0.059000000000000004,4.14,0.18,4.143911196,4.299,0.21,4.3041260437,0.059000000000000004,0,0.059000000000000004,4.24,0.21,4.2451972863
2020-09-13 17:30:00,4.527,-0.07,4.5275411649,0.08700000000000001,0,0.08700000000000001,4.44,-0.07,4.4405517675,4.647,-0.07,4.647527192,0.08700000000000001,0,0.08700000000000001,4.5600000000000005,-0.07,4.5605372491
2020-09-13 18:00:00,4.779,-0.26,4.7860673836,0.099,0,0.099,4.68,-0.26,4.6872166581,4.909,0.25,4.9153617364,0.099,0,0.099,4.8100000000000005,0.25,4.8164924997
2020-09-13 18:30:00,4.971,0.22,4.9758658543,0.07100000000000001,0,0.07100000000000001,4.9,0.22,4.9049362891,5.101,0.22,5.1057419637,0.07100000000000001,0,0.07100000000000001,5.03,0.22,5.0348088345
2020-09-13 19:00:00,4.9975000000000005,-0.05,4.9977501188,0.0775,0,0.0775,4.92,-0.05,4.9202540585,5.1275,-0.13,5.1291477119,0.0775,0,0.0775,5.05,-0.13,5.0516729902
2020-09-13 19:30:00,4.886,-0.19,4.8896928329,0.066,0,0.066,4.82,-0.19,4.8237433597,5.016,-0.21,5.0203940084,0.066,0,0.066,4.95,-0.21,4.9544525429
2020-09-13 20:00:00,4.755,-0.23,4.7605593159,0.065,0,0.065,4.69,-0.23,4.6956362721,4.875,-0.24,4.8809041171,0.065,0,0.065,4.8100000000000005,-0.24,4.815983804
2020-09-13 20:30:00,4.726,-0.25,4.7326077378,0.056,0,0.056,4.67,-0.25,4.6766868614,4.856,-0.18,4.8593349339,0.056,0,0.056,4.8,-0.18,4.8033738143
2020-09-13 21:00:00,4.5,-0.25,4.5069390943,0.05,0,0.05,4.45,-0.25,4.4570169396,4.62,-0.27,4.6278828853,0.05,0,0.05,4.57,-0.27,4.577968982
2020-09-13 21:30:00,4.162,-0.28,4.1714079158,0.052000000000000005,0,0.052000000000000005,4.11,-0.28,4.1195266718,4.2620000000000005,-0.27,4.2705437593,0.052000000000000005,0,0.052000000000000005,4.21,-0.27,4.2186490729
2020-09-13 22:00:00,3.854,-0.28,3.8641578643,0.044,0,0.044,3.81,-0.28,3.8202748592,3.954,-0.31,3.9661336337,0.044,0,0.044,3.91,-0.31,3.922269751
2020-09-13 22:30:00,3.5845000000000002,-0.28,3.5954193427,0.0545,0,0.0545,3.5300000000000002,-0.28,3.5410874036,3.6745,-0.31,3.6875534233,0.0545,0,0.0545,3.62,-0.31,3.6332492345
2020-09-13 23:00:00,3.316,-0.28,3.3278004748,0.036000000000000004,0,0.036000000000000004,3.2800000000000002,-0.28,3.2919295254,3.396,-0.31,3.410119646,0.036000000000000004,0,0.036000000000000004,3.36,-0.31,3.3742702915000002
2020-09-13 23:30:00,3.1045,-0.30000000000000004,3.1189614057,0.044500000000000005,0,0.044500000000000005,3.06,-0.30000000000000004,3.0746707141,3.1845,-0.33,3.2015527873,0.044500000000000005,0,0.044500000000000005,3.14,-0.33,3.1572931445
2020-09-14 00:00:00,2.9215,-0.28,2.9348870932,0.07150000000000001,0,0.07150000000000001,2.85,-0.28,2.8637213552,2.9915000000000003,-0.31,3.0075192851,0.07150000000000001,0,0.07150000000000001,2.92,-0.31,2.936409372
2020-09-14 00:30:00,2.806,-0.29,2.8209459406,0.08600000000000001,0,0.08600000000000001,2.7199999999999998,-0.29,2.7354158733,2.876,-0.31,2.8926589844,0.08600000000000001,0,0.08600000000000001,2.79,-0.31,2.8071693928
2020-09-14 01:00:00,2.661,-0.29,2.6767556855,0.111,0,0.111,2.55,-0.29,2.5664372192,2.731,-0.33,2.7508655001999998,0.111,0,0.111,2.62,-0.33,2.6407006645999997
2020-09-14 01:30:00,2.8255,-0.31,2.8424549689000003,0.1255,0,0.1255,2.7,-0.31,2.7177380301,2.8955,-0.33,2.9142443703,0.1255,0,0.1255,2.77,-0.33,2.7895877832
2020-09-14 02:00:00,2.803,-0.31,2.8200902468,0.153,0,0.153,2.65,-0.31,2.6680704638,2.873,-0.33,2.8918902123,0.153,0,0.153,2.7199999999999998,-0.33,2.7399452549000003
2020-09-14 02:30:00,2.739,-0.32,2.7576295980000003,0.129,0,0.129,2.61,-0.32,2.6295436866,2.809,-0.35000000000000003,2.8307209329000003,0.129,0,0.129,2.68,-0.35000000000000003,2.7027578508
2020-09-14 03:00:00,2.6085000000000003,-0.32,2.6280548415,0.1085,0,0.1085,2.5,-0.32,2.5203967942,2.6785,-0.35000000000000003,2.7012704881,0.1085,0,0.1085,2.5700000000000003,-0.35000000000000003,2.5937231926
2020-09-14 03:30:00,2.561,-0.32,2.5809147602999998,0.091,0,0.091,2.47,-0.32,2.4906424874,2.621,-0.35000000000000003,2.6442656826,0.091,0,0.091,2.5300000000000002,-0.35000000000000003,2.5540947516
2020-09-14 04:00:00,2.51,-0.32,2.5303161858000003,0.03,0,0.03,2.48,-0.32,2.5005599373000003,2.5700000000000003,-0.34,2.5923927172,0.03,0,0.03,2.54,-0.34,2.5626548734
2020-09-14 04:30:00,2.4625,-0.32,2.4832048345,0.022500000000000003,0,0.022500000000000003,2.44,-0.32,2.4608941464000003,2.5324999999999998,-0.34,2.5552213701,0.022500000000000003,0,0.022500000000000003,2.51,-0.34,2.5329232124
2020-09-14 05:00:00,2.468,-0.32,2.4886590767,0.028,0,0.028,2.44,-0.32,2.4608941464000003,2.5380000000000003,-0.34,2.5606725679,0.028,0,0.028,2.51,-0.34,2.5329232124
2020-09-14 05:30:00,2.811,-0.24,2.8212268608,0.021,0,0.021,2.79,-0.24,2.800303555,2.8810000000000002,-0.27,2.8936241981,0.021,0,0.021,2.86,-0.27,2.8727164844
2020-09-14 06:00:00,3.001,-0.22,3.0090531733,0.011,0,0.011,2.99,-0.22,2.9980827207000003,3.081,-0.27,3.0928079475,0.011,0,0.011,3.07,-0.27,3.0818500937
2020-09-14 06:30:00,3.484,0.17,3.4881450658,0.014,0,0.014,3.47,0.17,3.4741617694,3.574,0.15,3.5771463487,0.014,0,0.014,3.56,0.15,3.563158711
2020-09-14 07:00:00,3.8755,0.2,3.8806571931000002,0.025500000000000002,0,0.025500000000000002,3.85,0.2,3.8551913052,3.9755000000000003,0.19,3.9800377197000003,0.025500000000000002,0,0.025500000000000002,3.95,0.19,3.9545669801
2020-09-14 07:30:00,4.507,0.23,4.5128648329,0.037,0,0.037,4.47,0.23,4.4759133146,4.627,0.23,4.6327129201,0.037,0,0.037,4.59,0.23,4.5957589145
2020-09-14 08:00:00,4.84,0.32,4.8505669772,0.05,0,0.05,4.79,0.32,4.8006770356,4.97,0.31,4.9796586228,0.05,0,0.05,4.92,0.31,4.9297565863
2020-09-14 08:30:00,5.0985,0.46,5.119209143,0.0285,0,0.0285,5.07,0.46,5.0908250805,5.2285,0.45,5.2478292893,0.0285,0,0.0285,5.2,0.45,5.2194348353
2020-09-14 09:00:00,5.034,0.52,5.0607861049,0.044,0,0.044,4.99,0.52,5.0170210285,5.164,0.51,5.1891228546,0.044,0,0.044,5.12,0.51,5.1453376954
2020-09-14 09:30:00,5.1965,0.58,5.2287677564,0.0565,0,0.0565,5.14,0.58,5.1726202258,5.3365,0.5700000000000001,5.3668549682,0.0565,0,0.0565,5.28,0.5700000000000001,5.3106779228
2020-09-14 10:00:00,5.152,0.6000000000000001,5.1868202205,0.07200000000000001,0,0.07200000000000001,5.08,0.6000000000000001,5.1153103523,5.292,0.59,5.3247876953,0.07200000000000001,0,0.07200000000000001,5.22,0.59,5.2532370972999995
2020-09-14 10:30:00,5.0735,0.63,5.1124653789,0.0635,0,0.0635,5.01,0.63,5.0494554162,5.2035,0.62,5.2403065034,0.0635,0,0.0635,5.14,0.62,5.1772579615
2020-09-14 11:00:00,4.904,0.66,4.948213415,0.094,0,0.094,4.8100000000000005,0.66,4.8550695155,5.024,0.66,5.0671664666,0.094,0,0.094,4.93,0.66,4.973982308
2020-09-14 11:30:00,4.8975,0.66,4.94177157,0.1875,0,0.1875,4.71,0.66,4.7560172413,5.0275,0.66,5.0706366711,0.1875,0,0.1875,4.84,0.66,4.8847927285
2020-09-14 12:00:00,4.774,0.64,4.8167080044,0.274,0,0.274,4.5,0.64,4.5452832695000005,4.894,0.64,4.935669762,0.274,0,0.274,4.62,0.64,4.6641183518
2020-09-14 12:30:00,4.8105,0.63,4.8515781195,0.2605,0,0.2605,4.55,0.63,4.5934083206,4.9205000000000005,0.62,4.9594072478,0.2605,0,0.2605,4.66,0.62,4.7010637094
2020-09-14 13:00:00,4.7965,0.61,4.8351331161,0.14650000000000002,0,0.14650000000000002,4.65,0.61,4.6898400826,4.9165,0.6000000000000001,4.9529761003,0.14650000000000002,0,0.14650000000000002,4.77,0.6000000000000001,4.8075877527
2020-09-14 13:30:00,4.726,0.59,4.7626857969,0.046,0,0.046,4.68,0.59,4.7170435656,4.846,0.58,4.8805856206,0.046,0,0.046,4.8,0.58,4.8349146838
2020-09-14 14:00:00,4.6285,0.63,4.671178893,0.0485,0,0.0485,4.58,0.63,4.6231266476,4.7485,0.62,4.7888048873999995,0.0485,0,0.0485,4.7,0.62,4.7407172453
2020-09-14 14:30:00,4.583,0.65,4.6288647636,0.063,0,0.063,4.52,0.65,4.5664975638000005,4.693,0.65,4.7378000169,0.063,0,0.063,4.63,0.65,4.6754037259
2020-09-14 15:00:00,4.5635,0.6000000000000001,4.6027744079,0.17350000000000002,0,0.17350000000000002,4.39,0.6000000000000001,4.4308125666,4.6835,0.59,4.7205161,0.17350000000000002,0,0.17350000000000002,4.51,0.59,4.5484283
