Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-14 15:30:00,4.567,0.55,4.5999988043,0.177,0,0.177,4.39,0.55,4.4243191567,4.687,0.53,4.7168706787,0.177,0,0.177,4.51,0.53,4.5410351243000004
2020-09-14 16:00:00,4.817,0.53,4.8460694382,0.097,0,0.097,4.72,0.53,4.749663146,4.947,0.52,4.9742546175,0.097,0,0.097,4.85,0.52,4.8777966337
2020-09-14 16:30:00,5.0175,0.49,5.0413694816,0.0775,0,0.0775,4.94,0.49,4.9642421375,5.1475,0.48,5.1698313560999996,0.0775,0,0.0775,5.07,0.48,5.0926712048
2020-09-14 17:00:00,5.1595,0.41000000000000003,5.175764702,0.0495,0,0.0495,5.11,0.41000000000000003,5.126421754,5.2895,0.4,5.304602742,0.0495,0,0.0495,5.24,0.4,5.255244999
2020-09-14 17:30:00,5.2885,0.34,5.2994181048,0.0585,0,0.0585,5.23,0.34,5.2410399731,5.4285,0.33,5.4385211455,0.0585,0,0.0585,5.37,0.33,5.38013011
2020-09-14 18:00:00,5.303,0.32,5.3126461392,0.093,0,0.093,5.21,0.32,5.2198180045,5.433,0.31,5.4418369141,0.093,0,0.093,5.34,0.31,5.348990559
2020-09-14 18:30:00,5.312,0.28,5.3193743993,0.062,0,0.062,5.25,0.28,5.2574613646,5.452,0.26,5.458196039,0.062,0,0.062,5.39,0.26,5.3962672284
2020-09-14 19:00:00,5.286,0.26,5.2923903862,0.036000000000000004,0,0.036000000000000004,5.25,0.26,5.2564341525,5.426,0.25,5.4317562537,0.036000000000000004,0,0.036000000000000004,5.39,0.25,5.3957946588
2020-09-14 19:30:00,5.319,0.30000000000000004,5.3274535193,0.009000000000000001,0,0.009000000000000001,5.31,0.30000000000000004,5.3184678245,5.459,0.29,5.4666974491,0.009000000000000001,0,0.009000000000000001,5.45,0.29,5.4577101425
2020-09-14 20:00:00,5.292,0.28,5.2994022304,0.002,0,0.002,5.29,0.28,5.2974050251,5.432,0.27,5.4387060961,0.002,0,0.002,5.43,0.27,5.4367085631
2020-09-14 20:30:00,5.267,0.26,5.2734134107,0.027,0,0.027,5.24,0.26,5.2464464164,5.407,0.25,5.4127764595,0.027,0,0.027,5.38,0.25,5.3858054179
2020-09-14 21:00:00,4.9815000000000005,0.24,4.9872780402,0.0415,0,0.0415,4.94,0.24,4.9458265234,5.1115,0.23,5.1166719897,0.0415,0,0.0415,5.07,0.23,5.0752142812
2020-09-14 21:30:00,4.569,0.22,4.5742934974,0.029,0,0.029,4.54,0.22,4.5453272709,4.689,0.22,4.694158178,0.029,0,0.029,4.66,0.22,4.6651902426
2020-09-14 22:00:00,4.2275,0.22,4.233220553,0.0375,0,0.0375,4.19,0.22,4.1957716811,4.3375,0.22,4.3430756671,0.0375,0,0.0375,4.3,0.22,4.3056242288
2020-09-14 22:30:00,3.942,-0.01,3.9420126839,0.052000000000000005,0,0.052000000000000005,3.89,-0.01,3.8900128534,4.042,-0.22,4.0479827075,0.052000000000000005,0,0.052000000000000005,3.99,-0.22,3.9960605601
2020-09-14 23:00:00,3.578,-0.2,3.5835853555,0.048,0,0.048,3.5300000000000002,-0.2,3.5356611829,3.668,-0.23,3.6752039399000003,0.048,0,0.048,3.62,-0.23,3.6272992708
2020-09-14 23:30:00,3.3775,-0.23,3.3853221782,0.0175,0,0.0175,3.36,-0.23,3.3678628238,3.4675000000000002,-0.25,3.4765005753000002,0.0175,0,0.0175,3.45,-0.25,3.4590461113
2020-09-15 00:00:00,3.04,-0.32,3.0567957079,0.0,0,0.0,3.04,-0.32,3.0567957079,3.13,-0.19,3.1357614705,0.0,0,0.0,3.13,-0.19,3.1357614705
2020-09-15 00:30:00,2.94,-0.28,2.9533032354,0.0,0,0.0,2.94,-0.28,2.9533032354,3.02,-0.30000000000000004,3.0348640826,0.0,0,0.0,3.02,-0.30000000000000004,3.0348640826
2020-09-15 01:00:00,2.8200000000000003,-0.28,2.8338666165,0.0,0,0.0,2.8200000000000003,-0.28,2.8338666165,2.89,-0.30000000000000004,2.9055292117000002,0.0,0,0.0,2.89,-0.30000000000000004,2.9055292117000002
2020-09-15 01:30:00,2.944,-0.26,2.9554586784,0.004,0,0.004,2.94,-0.26,2.9514742079,3.014,-0.29,3.0279194177,0.004,0,0.004,3.01,-0.29,3.02393783
2020-09-15 02:00:00,2.8625,-0.28,2.8761617218,0.0025,0,0.0025,2.86,-0.28,2.8736736071,2.9325,-0.31,2.9488398142000003,0.0025,0,0.0025,2.93,-0.31,2.9463536787
2020-09-15 02:30:00,2.8200000000000003,-0.28,2.8338666165,0.0,0,0.0,2.8200000000000003,-0.28,2.8338666165,2.89,-0.31,2.9065787448,0.0,0,0.0,2.89,-0.31,2.9065787448
2020-09-15 03:00:00,2.66,-0.28,2.6746962443999998,0.0,0,0.0,2.66,-0.28,2.6746962443999998,2.73,-0.32,2.7486905974,0.0,0,0.0,2.73,-0.32,2.7486905974
2020-09-15 03:30:00,2.599,-0.30000000000000004,2.6162570592,0.009000000000000001,0,0.009000000000000001,2.59,-0.30000000000000004,2.6073166283,2.659,-0.32,2.6781861399,0.009000000000000001,0,0.009000000000000001,2.65,-0.32,2.6692508312000003
2020-09-15 04:00:00,2.6235,-0.26,2.6363520725000003,0.0635,0,0.0635,2.56,-0.26,2.5731692521,2.6935000000000002,-0.29,2.7090666751,0.0635,0,0.0635,2.63,-0.29,2.6459402866
2020-09-15 04:30:00,2.6205,-0.26,2.6333667139,0.1505,0,0.1505,2.47,-0.26,2.4836465127,2.6805,-0.29,2.6961417340000002,0.1505,0,0.1505,2.5300000000000002,-0.29,2.5465663156
2020-09-15 05:00:00,2.737,-0.22,2.745827562,0.257,0,0.257,2.48,-0.22,2.4897389421,2.807,-0.24,2.8172413812,0.257,0,0.257,2.55,-0.24,2.5612692166
2020-09-15 05:30:00,2.993,0.0,2.993,0.343,0,0.343,2.65,0.0,2.65,3.063,0.0,3.063,0.343,0,0.343,2.7199999999999998,0.0,2.7199999999999998
2020-09-15 06:00:00,3.15,0.17,3.1545839662,0.35000000000000003,0,0.35000000000000003,2.8,0.17,2.8051559671,3.22,0.16,3.2239727046,0.35000000000000003,0,0.35000000000000003,2.87,0.16,2.8744564704
2020-09-15 06:30:00,3.5295,0.18,3.5340869047,0.3095,0,0.3095,3.22,0.18,3.2250271317,3.6195,0.16,3.6230346741,0.3095,0,0.3095,3.31,0.16,3.3138648132
2020-09-15 07:00:00,3.9065000000000003,0.2,3.9116163219,0.3665,0,0.3665,3.54,0.2,3.5456452163,3.9965,0.18,4.0005514932,0.3665,0,0.3665,3.63,0.18,3.6344600699000003
2020-09-15 07:30:00,4.476,0.25,4.4829762435,0.166,0,0.166,4.31,0.25,4.3172444916,4.596,0.24,4.6022620525,0.166,0,0.166,4.43,0.24,4.4364963654
2020-09-15 08:00:00,4.9655000000000005,0.37,4.9792660353,0.0455,0,0.0455,4.92,0.37,4.9338929863,5.0855,0.36,5.0982261866,0.0455,0,0.0455,5.04,0.36,5.0528407851
2020-09-15 08:30:00,5.256,0.45,5.2752285259,0.026000000000000002,0,0.026000000000000002,5.23,0.45,5.249323766,5.396,0.44,5.4139094931,0.026000000000000002,0,0.026000000000000002,5.37,0.44,5.3879959169
2020-09-15 09:00:00,5.297,0.47000000000000003,5.3178105457000004,0.017,0,0.017,5.28,0.47000000000000003,5.3008772859,5.437,0.46,5.4564245619000005,0.017,0,0.017,5.42,0.46,5.4394852698000005
2020-09-15 09:30:00,5.4255,0.5,5.4484906396,0.0155,0,0.0155,5.41,0.5,5.4330562302,5.5755,0.49,5.596990285,0.0155,0,0.0155,5.5600000000000005,0.49,5.5815499639
2020-09-15 10:00:00,5.414,0.53,5.4398801457,0.004,0,0.004,5.41,0.53,5.4358991896,5.564,0.52,5.5882462365,0.004,0,0.004,5.5600000000000005,0.52,5.5842636041
2020-09-15 10:30:00,5.2745,0.51,5.2990990036,0.0045000000000000005,0,0.0045000000000000005,5.27,0.51,5.2946199108,5.4045,0.5,5.4275795941,0.0045000000000000005,0,0.0045000000000000005,5.4,0.5,5.4230987452
2020-09-15 11:00:00,5.322,0.53,5.3483253454,0.002,0,0.002,5.32,0.53,5.3463351934,5.462,0.52,5.4866970028,0.002,0,0.002,5.46,0.52,5.4847060085
2020-09-15 11:30:00,5.232,0.53,5.2587759032,0.012,0,0.012,5.22,0.53,5.2468371425,5.372,0.52,5.3971088557,0.012,0,0.012,5.36,0.52,5.3851648071
2020-09-15 12:00:00,5.1475,0.56,5.1778717877,0.007500000000000001,0,0.007500000000000001,5.14,0.56,5.170415844,5.2875,0.55,5.3160282401,0.007500000000000001,0,0.007500000000000001,5.28,0.55,5.3085685453
2020-09-15 12:30:00,5.3275,0.59,5.3600705452,0.007500000000000001,0,0.007500000000000001,5.32,0.59,5.3526161828,5.4675,0.58,5.498177539,0.007500000000000001,0,0.007500000000000001,5.46,0.58,5.4907194428
2020-09-15 13:00:00,5.116,0.62,5.1534314782,0.006,0,0.006,5.11,0.62,5.1474751092,5.246,0.62,5.2825103881,0.006,0,0.006,5.24,0.62,5.2765519044
2020-09-15 13:30:00,5.234,0.59,5.2671487543,0.014,0,0.014,5.22,0.59,5.2532370972999995,5.364,0.58,5.3952660731,0.014,0,0.014,5.35,0.58,5.3813474149000005
2020-09-15 14:00:00,4.816,0.5700000000000001,4.8496140053,0.046,0,0.046,4.77,0.5700000000000001,4.8039358863,4.936,0.56,4.9676650451,0.046,0,0.046,4.89,0.56,4.9219609913
2020-09-15 14:30:00,4.646,0.5700000000000001,4.6808349683,0.036000000000000004,0,0.036000000000000004,4.61,0.5700000000000001,4.6451049504,4.766,0.56,4.79878693,0.036000000000000004,0,0.036000000000000004,4.73,0.56,4.7630347469
2020-09-15 15:00:00,4.643,0.61,4.6828996359,0.023,0,0.023,4.62,0.61,4.6600965655,4.763,0.61,4.8019026437,0.023,0,0.023,4.74,0.61,4.7790898715
2020-09-15 15:30:00,4.6515,0.59,4.688768735,0.021500000000000002,0,0.021500000000000002,4.63,0.59,4.667440412,4.7715,0.59,4.8078386256000005,0.021500000000000002,0,0.021500000000000002,4.75,0.59,4.7865018542
2020-09-15 16:00:00,4.7465,0.55,4.7782593326,0.0165,0,0.0165,4.73,0.55,4.7618693808,4.8765,0.54,4.9063073946,0.0165,0,0.0165,4.86,0.54,4.8899079746
2020-09-15 16:30:00,4.953,0.49,4.9771788194,0.013000000000000001,0,0.013000000000000001,4.94,0.49,4.9642421375,5.073,0.47000000000000003,5.094725606,0.013000000000000001,0,0.013000000000000001,5.06,0.47000000000000003,5.0817811838
2020-09-15 17:00:00,5.218,0.46,5.2382367262,0.008,0,0.008,5.21,0.46,5.2302676796,5.348,0.45,5.3668989184,0.008,0,0.008,5.34,0.45,5.3589271314
2020-09-15 17:30:00,5.3265,0.39,5.3407585838,0.006500000000000001,0,0.006500000000000001,5.32,0.39,5.3342759584,5.4565,0.37,5.4690302842000005,0.006500000000000001,0,0.006500000000000001,5.45,0.37,5.4625451943
2020-09-15 18:00:00,5.482,0.42,5.498065478,0.002,0,0.002,5.48,0.42,5.4960713241,5.632,0.41000000000000003,5.6469039305,0.002,0,0.002,5.63,0.41000000000000003,5.644909211
2020-09-15 18:30:00,5.54,0.36,5.5516844291,0.02,0,0.02,5.52,0.36,5.5317266744,5.68,0.35000000000000003,5.6907732339,0.02,0,0.02,5.66,0.35000000000000003,5.6708112294
2020-09-15 19:00:00,5.61,0.34,5.6202935866,0.02,0,0.02,5.59,0.34,5.6003303474,5.76,0.33,5.7694453806,0.02,0,0.02,5.74,0.33,5.7494782372
2020-09-15 19:30:00,5.693,0.36,5.7043710433,0.043000000000000003,0,0.043000000000000003,5.65,0.36,5.6614574095,5.843,0.35000000000000003,5.8534732424,0.043000000000000003,0,0.043000000000000003,5.8,0.35000000000000003,5.8105507484
2020-09-15 20:00:00,5.6235,0.33,5.6331742606,0.0335,0,0.0335,5.59,0.33,5.5997321365,5.7635000000000005,0.32,5.7723766552,0.0335,0,0.0335,5.73,0.32,5.7389284714
2020-09-15 20:30:00,5.422,0.31,5.430854813,0.042,0,0.042,5.38,0.31,5.3889238258,5.562,0.29,5.5695550989000004,0.042,0,0.042,5.52,0.29,5.5276125045
2020-09-15 21:00:00,5.049,0.27,5.0562140975,0.029,0,0.029,5.02,0.27,5.0272557126,5.179,0.28,5.1865635058,0.029,0,0.029,5.15,0.28,5.1576060338
2020-09-15 21:30:00,4.6405,0.24,4.6467020832,0.030500000000000003,0,0.030500000000000003,4.61,0.24,4.6162430612000005,4.7605,0.23,4.7660529005,0.030500000000000003,0,0.030500000000000003,4.73,0.23,4.7355886646
2020-09-15 22:00:00,4.349,0.24,4.3556171779,0.029,0,0.029,4.32,0.24,4.3266615306,4.459,0.23,4.464927883,0.029,0,0.029,4.43,0.23,4.4359666365
2020-09-15 22:30:00,4.018,0.22,4.0240183896,0.028,0,0.028,3.99,0.22,3.9960605601,4.118,0.23,4.1244180196,0.028,0,0.028,4.09,0.23,4.096461888
2020-09-15 23:00:00,3.77,0.22,3.7764136426,0.04,0,0.04,3.73,0.22,3.7364823029,3.86,0.23,3.8668462602,0.04,0,0.04,3.8200000000000003,0.23,3.8269178199000002
2020-09-15 23:30:00,3.5245,0.04,3.5247269752,0.044500000000000005,0,0.044500000000000005,3.48,0.04,3.4802298775000002,3.6045,0.13,3.60684353,0.044500000000000005,0,0.044500000000000005,3.56,0.13,3.5623728047
2020-09-16 00:00:00,3.1285,-0.25,3.1384729169,0.0485,0,0.0485,3.08,-0.25,3.0901294471,3.2085,-0.27,3.2198404075,0.0485,0,0.0485,3.16,-0.27,3.1715138341
2020-09-16 00:30:00,2.9985,-0.25,3.0089038286,0.0285,0,0.0285,2.9699999999999998,-0.25,2.9805033132,3.0785,-0.27,3.0903174999,0.0285,0,0.0285,3.05,-0.27,3.0619274975
2020-09-16 01:00:00,2.896,-0.25,2.9067707168,0.076,0,0.076,2.8200000000000003,-0.25,2.8310598722,2.966,-0.27,2.9782639238,0.076,0,0.076,2.89,-0.27,2.9025850547000003
2020-09-16 01:30:00,3.0745,-0.25,3.0846475081999998,0.0745,0,0.0745,3.0,-0.25,3.0103986447,3.1445,-0.27,3.156070381,0.0745,0,0.0745,3.07,-0.27,3.0818500937
2020-09-16 02:00:00,2.9885,-0.25,2.9989385205,0.11850000000000001,0,0.11850000000000001,2.87,-0.25,2.8808679248,3.0685000000000002,-0.27,3.0803558642,0.11850000000000001,0,0.11850000000000001,2.95,-0.27,2.9623301639
2020-09-16 02:30:00,2.859,-0.25,2.8699095805,0.099,0,0.099,2.76,-0.25,2.7712993342,2.9290000000000003,-0.29,2.9433214232,0.099,0,0.099,2.83,-0.29,2.8448198537
2020-09-16 03:00:00,2.7375,-0.25,2.7488918222,0.1275,0,0.1275,2.61,-0.25,2.6219458423,2.8075,-0.29,2.8224379975,0.1275,0,0.1275,2.68,-0.29,2.6956446353
2020-09-16 03:30:00,2.6734999999999998,-0.25,2.6851633563,0.0935,0,0.0935,2.58,-0.25,2.5920841036,2.7435,-0.29,2.7587845603,0.0935,0,0.0935,2.65,-0.29,2.6658206991
2020-09-16 04:00:00,2.6195,-0.2,2.6271239503,0.1095,0,0.1095,2.51,-0.2,2.5179555199,2.6795,-0.34,2.7009850518,0.1095,0,0.1095,2.5700000000000003,-0.34,2.5923927172
2020-09-16 04:30:00,2.6435,-0.26,2.6562553059000003,0.1535,0,0.1535,2.49,-0.26,2.5035374972,2.7035,-0.29,2.7190094244000003,0.1535,0,0.1535,2.55,-0.29,2.5664372192
2020-09-16 05:00:00,2.8195,-0.21,2.8273097195,0.11950000000000001,0,0.11950000000000001,2.7,-0.21,2.7081543531000003,2.8895,-0.23,2.8986393791,0.11950000000000001,0,0.11950000000000001,2.77,-0.23,2.7795323348
2020-09-16 05:30:00,2.965,-0.2,2.9717377071,0.145,0,0.145,2.8200000000000003,-0.2,2.8270833026,3.045,-0.17,3.0497417923,0.145,0,0.145,2.9,-0.17,2.9049784853
2020-09-16 06:00:00,3.171,0.12,3.1732697648,0.201,0,0.201,2.9699999999999998,0.12,2.9724232538,3.251,0.22,3.2584353607,0.201,0,0.201,3.05,0.22,3.0579241325
2020-09-16 06:30:00,3.529,0.17,3.5330922717,0.159,0,0.159,3.37,0.17,3.3742851095,3.6189999999999998,0.15,3.6221072596,0.159,0,0.159,3.46,0.15,3.4632499188
2020-09-16 07:00:00,3.916,0.17,3.9196882529,0.146,0,0.146,3.77,0.17,3.7738309448000003,4.026,0.23,4.0325644446,0.146,0,0.146,3.88,0.23,3.8868110322
2020-09-16 07:30:00,4.6315,0.26,4.6387921111,0.14150000000000001,0,0.14150000000000001,4.49,0.26,4.4975215397,4.7415,0.25,4.7480861671,0.14150000000000001,0,0.14150000000000001,4.6,0.25,4.6067884692
2020-09-16 08:00:00,5.0545,0.39,5.0695236709,0.1345,0,0.1345,4.92,0.39,4.9354331117,5.1845,0.38,5.1984074725,0.1345,0,0.1345,5.05,0.38,5.0642768487
2020-09-16 08:30:00,5.236,0.44,5.2544548718,0.146,0,0.146,5.09,0.44,5.1089822861,5.366,0.43,5.3832012781,0.146,0,0.146,5.22,0.43,5.2376807845
2020-09-16 09:00:00,5.3870000000000005,0.59,5.4192129502,0.077,0,0.077,5.31,0.59,5.3426772315,5.527,0.58,5.5573490983,0.077,0,0.077,5.45,0.58,5.4807754926
2020-09-16 09:30:00,5.3895,0.63,5.4261966653,0.0395,0,0.0395,5.35,0.63,5.3869657508,5.5295,0.62,5.5641504518,0.0395,0,0.0395,5.49,0.62,5.5248981891
2020-09-16 10:00:00,5.3225,0.68,5.3657624109,0.0625,0,0.0625,5.26,0.68,5.3037722425,5.4625,0.67,5.5034358586,0.0625,0,0.0625,5.4,0.67,5.4414060683
2020-09-16 10:30:00,5.1175,0.15,5.1196978671,0.11750000000000001,0,0.11750000000000001,5.0,0.15,5.002249494,5.3875,1.23,5.5261248855,0.11750000000000001,0,0.11750000000000001,5.27,1.23,5.4116356123
2020-09-16 11:00:00,5.007,-0.16,5.0095557687,0.08700000000000001,0,0.08700000000000001,4.92,-0.16,4.9226009385000005,5.287,1.34,5.4541698727,0.08700000000000001,0,0.08700000000000001,5.2,1.34,5.3698789558
2020-09-16 11:30:00,4.917,-0.15,4.9192874484,0.107,0,0.107,4.8100000000000005,-0.15,4.812338309,5.197,1.34,5.3669739146,0.107,0,0.107,5.09,1.34,5.2634304403
2020-09-16 12:00:00,4.8775,-0.14,4.8795088124,0.1275,0,0.1275,4.75,-0.14,4.75206271,5.1575,1.35,5.3312574736,0.1275,0,0.1275,5.03,1.35,5.2080130568
2020-09-16 12:30:00,4.9510000000000005,0.61,4.9884367291,0.151,0,0.151,4.8,0.61,4.8386051709,5.121,0.8300000000000001,5.1878262307,0.151,0,0.151,4.97,0.8300000000000001,5.0388292291
2020-09-16 13:00:00,4.79,0.61,4.8286851212,0.18,0,0.18,4.61,0.61,4.6501827921,4.91,0.6000000000000001,4.9465240321,0.18,0,0.18,4.73,0.6000000000000001,4.767903103
2020-09-16 13:30:00,4.712,0.61,4.7513202376,0.182,0,0.182,4.53,0.61,4.5708861285,4.822,0.6000000000000001,4.8591855285,0.182,0,0.182,4.64,0.6000000000000001,4.6786322788
2020-09-16 14:00:00,4.6605,0.62,4.7015593424,0.1305,0,0.1305,4.53,0.62,4.5722314027,4.7705,0.62,4.8106205681,0.1305,0,0.1305,4.64,0.62,4.6812391522
2020-09-16 14:30:00,4.6695,0.59,4.7066262067,0.11950000000000001,0,0.11950000000000001,4.55,0.59,4.5880932859,4.7895,0.5700000000000001,4.8232986897,0.11950000000000001,0,0.11950000000000001,4.67,0.5700000000000001,4.704657267
2020-09-16 15:00:00,4.64,0.56,4.6736709341000005,0.1,0,0.1,4.54,0.56,4.5744070654,4.75,0.55,4.7817360864000005,0.1,0,0.1,4.65,0.55,4.6824139074
2020-09-16 15:30:00,4.5280000000000005,0.52,4.5577608538,0.098,0,0.098,4.43,0.52,4.4604147789,4.648,0.51,4.6758960639,0.098,0,0.098,4.55,0.51,4.5784932019
2020-09-16 16:00:00,4.6185,0.55,4.6511334371,0.0685,0,0.0685,4.55,0.55,4.5831212072,4.7385,0.54,4.7691699750000005,0.0685,0,0.0685,4.67,0.54,4.7011168886
2020-09-16 16:30:00,4.876,0.49,4.9005587436999996,0.046,0,0.046,4.83,0.49,4.8547914476,4.996,0.48,5.0190054792,0.046,0,0.046,4.95,0.48,4.9732182739
2020-09-16 17:00:00,5.152,0.45,5.1716152216,0.022,0,0.022,5.13,0.45,5.1496990203,5.282,0.44,5.3002947088,0.022,0,0.022,5.26,0.44,5.2783709608
2020-09-16 17:30:00,5.348,0.4,5.3629380008,0.048,0,0.048,5.3,0.4,5.3150729064,5.4879999999999995,0.39,5.5018400558,0.048,0,0.048,5.44,0.39,5.4539618627
2020-09-16 18:00:00,5.4285,0.4,5.4432170864,0.0585,0,0.0585,5.37,0.4,5.3848769717,5.5685,0.39,5.5821404721,0.0585,0,0.0585,5.51,0.39,5.5237849343
2020-09-16 18:30:00,5.455,0.36,5.4668661041,0.055,0,0.055,5.4,0.36,5.4119866962,5.595,0.34,5.6053211326,0.055,0,0.055,5.54,0.34,5.5504234073
2020-09-16 19:00:00,5.4565,0.32,5.4658752501,0.0565,0,0.0565,5.4,0.32,5.4094731721,5.5965,0.30000000000000004,5.6045349718,0.0565,0,0.0565,5.54,0.30000000000000004,5.5481167976
2020-09-16 19:30:00,5.5655,0.33,5.5752749035,0.035500000000000004,0,0.035500000000000004,5.53,0.33,5.5398375427,5.7055,0.32,5.7144667512,0.035500000000000004,0,0.035500000000000004,5.67,0.32,5.6790228033
2020-09-16 20:00:00,5.5885,0.31,5.5970914098,0.0085,0,0.0085,5.58,0.31,5.5886044770000005,5.7385,0.29,5.7458230263,0.0085,0,0.0085,5.73,0.29,5.7373338756
2020-09-16 20:30:00,5.46,0.31,5.4687932855,0.0,0,0.0,5.46,0.31,5.4687932855,5.61,0.29,5.6174905429,0.0,0,0.0,5.61,0.29,5.6174905429
2020-09-16 21:00:00,5.11,0.28,5.1176654834,0.0,0,0.0,5.11,0.28,5.1176654834,5.24,0.27,5.2469514959,0.0,0,0.0,5.24,0.27,5.2469514959
2020-09-16 21:30:00,4.729,0.28,4.7372820266,0.009000000000000001,0,0.009000000000000001,4.72,0.28,4.728297791,4.849,0.27,4.8565111963,0.009000000000000001,0,0.009000000000000001,4.84,0.27,4.8475251418
2020-09-16 22:00:00,4.3675,0.23,4.3735519032,0.0375,0,0.0375,4.33,0.23,4.3361042423,4.4775,0.24,4.4839275474,0.0375,0,0.0375,4.44,0.24,4.4464817553
2020-09-16 22:30:00,4.01,0.02,4.010049875,0.01,0,0.01,4.0,0.02,4.0000499997,4.11,0.04,4.1101946426,0.01,0,0.01,4.1,0.04,4.1001951173
2020-09-16 23:00:00,3.6995,-0.24,3.7072766622,0.0195,0,0.0195,3.68,-0.24,3.6878177829,3.7895000000000003,-0.17,3.7933112514,0.0195,0,0.0195,3.77,-0.17,3.7738309448000003
2020-09-16 23:30:00,3.437,-0.24,3.445369211,0.027,0,0.027,3.41,-0.24,3.4184353146,3.527,-0.18,3.5315901518,0.027,0,0.027,3.5,-0.18,3.5046255149
2020-09-17 00:00:00,3.1775,-0.24,3.1865508391,0.0275,0,0.0275,3.15,-0.24,3.159129627,3.2575,-0.25,3.2670791619,0.0275,0,0.0275,3.23,-0.25,3.239660476
2020-09-17 00:30:00,3.028,-0.27,3.0400138158,0.038,0,0.038,2.99,-0.27,3.0021658848,3.098,-0.29,3.1115436683,0.038,0,0.038,3.06,-0.29,3.073711112
2020-09-17 01:00:00,2.8735,-0.27,2.8861570037,0.07350000000000001,0,0.07350000000000001,2.8,-0.27,2.8129877355,2.9435000000000002,-0.29,2.957751215,0.07350000000000001,0,0.07350000000000001,2.87,-0.29,2.884614359
2020-09-17 01:30:00,3.068,-0.27,3.0798577889,0.11800000000000001,0,0.11800000000000001,2.95,-0.27,2.9623301639,3.148,-0.29,3.1613294672,0.11800000000000001,0,0.11800000000000001,3.03,-0.29,3.043846251
2020-09-17 02:00:00,2.9645,-0.27,2.9767701037,0.1345,0,0.1345,2.83,-0.27,2.842850682,3.0345,-0.29,3.048325811,0.1345,0,0.1345,2.9,-0.29,2.9144639301
2020-09-17 02:30:00,2.8525,-0.27,2.8652497710000002,0.1825,0,0.1825,2.67,-0.27,2.6836169622,2.9225000000000003,-0.29,2.9368531203,0.1825,0,0.1825,2.74,-0.29,2.755303976
2020-09-17 03:00:00,2.723,-0.27,2.7363532300999998,0.153,0,0.153,2.5700000000000003,-0.27,2.5841439588,2.793,-0.30000000000000004,2.8090655030000002,0.153,0,0.153,2.64,-0.30000000000000004,2.6569907791
2020-09-17 03:30:00,2.653,-0.27,2.6667037706,0.153,0,0.153,2.5,-0.27,2.5145377309,2.713,-0.30000000000000004,2.7295364075,0.153,0,0.153,2.56,-0.30000000000000004,2.5775181862
2020-09-17 04:00:00,2.659,-0.25,2.6707266801,0.199,0,0.199,2.46,-0.25,2.472670621,2.719,-0.28,2.7333790443,0.199,0,0.199,2.52,-0.28,2.5355078387
2020-09-17 04:30:00,2.7495000000000003,-0.22,2.7582875575,0.4295,0,0.4295,2.32,-0.22,2.3304076897,2.8095,-0.24,2.8197323011,0.4295,0,0.4295,2.38,-0.24,2.3920702331
2020-09-17 05:00:00,2.775,-0.07,2.7758827425,0.615,0,0.615,2.16,-0.07,2.1611339616,2.825,-0.09,2.8264332647,0.615,0,0.615,2.21,-0.09,2.21183182
2020-09-17 05:30:00,2.9505,0.19,2.9566112781,0.7405,0,0.7405,2.21,0.19,2.2181523843,3.0005,0.17,3.0053120054,0.7405,0,0.7405,2.26,0.17,2.2663847864
2020-09-17 06:00:00,3.154,0.22,3.1616634862,0.654,0,0.654,2.5,0.22,2.5096613317000003,3.214,0.2,3.2202167629,0.654,0,0.654,2.56,0.2,2.5678006153
2020-09-17 06:30:00,3.532,0.22,3.5388450093,0.592,0,0.592,2.94,0.22,2.9482198018,3.602,0.2,3.6075481979,0.592,0,0.592,3.01,0.2,3.0166372006
2020-09-17 07:00:00,3.8805,0.22,3.8867313065999998,0.6405000000000001,0,0.6405000000000001,3.24,0.22,3.2474605463,3.9705,0.28,3.9803605678,0.6405000000000001,0,0.6405000000000001,3.33,0.28,3.341751038
2020-09-17 07:30:00,4.5175,0.30000000000000004,4.5274503034,0.5775,0,0.5775,3.94,0.30000000000000004,3.9514048135,4.6175,0.28,4.6259816526,0.5775,0,0.5775,4.04,0.28,4.0496913463
2020-09-17 08:00:00,4.93,0.38,4.9446233426,0.77,0,0.77,4.16,0.38,4.1773197148,5.03,0.37,5.0435899913,0.77,0,0.77,4.26,0.37,4.2760378857
2020-09-17 08:30:00,5.1475,0.43,5.1654289512,0.7575000000000001,0,0.7575000000000001,4.39,0.43,4.4110089549,5.2675,0.42,5.2842176573,0.7575000000000001,0,0.7575000000000001,4.51,0.42,4.5295143228
2020-09-17 09:00:00,5.2475,0.45,5.2667595588000005,0.7475,0,0.7475,4.5,0.45,4.5224440295,5.3675,0.44,5.3855042707,0.7475,0,0.7475,4.62,0.44,4.6409050841
2020-09-17 09:30:00,5.407,0.53,5.4329134909,0.8270000000000001,0,0.8270000000000001,4.58,0.53,4.6105639568,5.517,0.52,5.5414518856,0.8270000000000001,0,0.8270000000000001,4.69,0.52,4.7187392383999995
2020-09-17 10:00:00,5.3785,0.5700000000000001,5.4086192554,0.7185,0,0.7185,4.66,0.5700000000000001,4.6947310892,5.4985,0.56,5.5269433008,0.7185,0,0.7185,4.78,0.56,4.8126915546
2020-09-17 10:30:00,5.3275,0.52,5.3528175992,0.6175,0,0.6175,4.71,0.52,4.738617942,5.4475,0.51,5.4713212527,0.6175,0,0.6175,4.83,0.51,4.8568508316
2020-09-17 11:00:00,5.2425,0.54,5.2702377793,0.6425000000000001,0,0.6425000000000001,4.6,0.54,4.6315872009,5.3625,0.53,5.3886274922,0.6425000000000001,0,0.6425000000000001,4.72,0.53,4.749663146
2020-09-17 11:30:00,5.073,0.59,5.1071938479,0.643,0,0.643,4.43,0.59,4.4691162437,5.183,0.59,5.2164728505,0.643,0,0.643,4.54,0.59,4.5781764929
2020-09-17 12:00:00,4.969,0.63,5.008778394,0.639,0,0.639,4.33,0.63,4.3755913886,5.079,0.63,5.1179235047,0.639,0,0.639,4.44,0.63,4.4844732132
2020-09-17 12:30:00,4.9145,0.58,4.9486068999,0.6845,0,0.6845,4.23,0.58,4.2695784334999995,5.0245,0.5700000000000001,5.056728216,0.6845,0,0.6845,4.34,0.5700000000000001,4.3772708392
2020-09-17 13:00:00,4.8055,0.58,4.8403750113,0.7255,0,0.7255,4.08,0.58,4.1210192914,4.9155,0.5700000000000001,4.9484381627000005,0.7255,0,0.7255,4.19,0.5700000000000001,4.2285931467
2020-09-17 13:30:00,4.756,0.62,4.7962418621000005,0.836,0,0.836,3.92,0.62,3.9687277558,4.856,0.61,4.8941634627,0.836,0,0.836,4.02,0.61,4.0660177078
2020-09-17 14:00:00,4.6495,0.6000000000000001,4.6880539939,0.8495,0,0.8495,3.8,0.6000000000000001,3.8470768123,4.7495,0.6000000000000001,4.787248714,0.8495,0,0.8495,3.9,0.6000000000000001,3.9458839314
2020-09-17 14:30:00,4.5095,0.55,4.5429164916,0.9195000000000001,0,0.9195000000000001,3.59,0.55,3.6318865621,4.5995,0.54,4.6310906113,0.9195000000000001,0,0.9195000000000001,3.68,0.54,3.7194085551000002
2020-09-17 15:00:00,4.5120000000000005,0.55,4.5453981124,0.902,0,0.902,3.61,0.55,3.6516571581,4.602,0.54,4.6335735669,0.902,0,0.902,3.7,0.54,3.7391977749
2020-09-17 15:30:00,4.431,0.53,4.462584565,0.891,0,0.891,3.54,0.53,3.5794552658,4.521,0.52,4.5508066318000004,0.891,0,0.891,3.63,0.52,3.6670560399000003
2020-09-17 16:00:00,4.5235,0.5,4.5510495767,0.7635000000000001,0,0.7635000000000001,3.76,0.5,3.7930989969,4.6135,0.49,4.6394484855,0.7635000000000001,0,0.7635000000000001,3.85,0.49,3.8810565572
2020-09-17 16:30:00,4.739,0.4,4.7558512382,0.609,0,0.609,4.13,0.4,4.1493252464,4.839,0.39,4.8546906184,0.609,0,0.609,4.23,0.39,4.2479406776
2020-09-17 17:00:00,5.0335,0.38,5.0478235161,0.6935,0,0.6935,4.34,0.38,4.3566041822,5.1535,0.37,5.166765163,0.6935,0,0.6935,4.46,0.37,4.4753212175
2020-09-17 17:30:00,5.2405,0.35000000000000003,5.2521748114,0.6305000000000001,0,0.6305000000000001,4.61,0.35000000000000003,4.623267243,5.3605,0.33,5.3706480289,0.6305000000000001,0,0.6305000000000001,4.73,0.33,4.7414976537
2020-09-17 18:00:00,5.3775,0.35000000000000003,5.388878014,0.5175000000000001,0,0.5175000000000001,4.86,0.35000000000000003,4.8725865821,5.4975,0.33,5.5073955959,0.5175000000000001,0,0.5175000000000001,4.98,0.33,4.9909217586
2020-09-17 18:30:00,5.4355,0.30000000000000004,5.4437726119,0.5255000000000001,0,0.5255000000000001,4.91,0.30000000000000004,4.9191564317,5.5655,0.28,5.5725389411,0.5255000000000001,0,0.5255000000000001,5.04,0.28,5.0477717856
2020-09-17 19:00:00,5.449,0.28,5.4561892379,0.47900000000000004,0,0.47900000000000004,4.97,0.28,4.9778810753,5.579,0.26,5.5850551474,0.47900000000000004,0,0.47900000000000004,5.1,0.26,5.1066231504
2020-09-17 19:30:00,5.474,0.28,5.4811564473,0.444,0,0.444,5.03,0.28,5.0377872127,5.604,0.26,5.6100281639,0.444,0,0.444,5.16,0.26,5.1665462352
2020-09-17 20:00:00,5.4995,0.28,5.5066233074,0.41950000000000004,0,0.41950000000000004,5.08,0.28,5.0877106836,5.6295,0.26,5.6355008872,0.41950000000000004,0,0.41950000000000004,5.21,0.26,5.2164834899
2020-09-17 20:30:00,5.3995,0.28,5.4067550573,0.3795,0,0.3795,5.02,0.28,5.027802701,5.5295,0.26,5.5356092935,0.3795,0,0.3795,5.15,0.26,5.1565589301
2020-09-17 21:00:00,5.0735,0.28,5.0812205473,0.3135,0,0.3135,4.76,0.28,4.7682281825,5.1935,0.26,5.2000040625,0.3135,0,0.3135,4.88,0.26,4.8869213212
2020-09-17 21:30:00,4.6525,0.26,4.6597592481,0.35250000000000004,0,0.35250000000000004,4.3,0.26,4.3078532937,4.7625,0.22,4.7675786569,0.35250000000000004,0,0.35250000000000004,4.41,0.22,4.4154841184
2020-09-17 22:00:00,4.3495,0.23,4.3555769136,0.40950000000000003,0,0.40950000000000003,3.94,0.23,3.9467074885,4.4595,0.22,4.4649233196,0.40950000000000003,0,0.40950000000000003,4.05,0.22,4.0559709072
2020-09-17 22:30:00,4.112,0.21,4.1173588622,0.362,0,0.362,3.75,0.21,3.7558753973,4.212,0.2,4.2167456646,0.362,0,0.362,3.85,0.2,3.8551913052
2020-09-17 23:00:00,3.685,-0.23,3.6921707706999998,0.395,0,0.395,3.29,-0.23,3.2980297148,3.765,-0.25,3.7732910039,0.395,0,0.395,3.37,-0.25,3.3792602741
2020-09-17 23:30:00,3.363,-0.24,3.3715529063,0.433,0,0.433,2.93,-0.24,2.9398129192,3.443,-0.26,3.4528030642,0.433,0,0.433,3.01,-0.26,3.0212083675
2020-09-18 00:00:00,3.137,-0.24,3.1461673509,0.467,0,0.467,2.67,-0.24,2.6807648162,3.207,-0.27,3.2183456931,0.467,0,0.467,2.74,-0.27,2.7532707822
2020-09-18 00:30:00,3.0225,-0.24,3.0320135636,0.5025000000000001,0,0.5025000000000001,2.52,-0.24,2.5314027732,3.0825,-0.26,3.0934456921,0.5025000000000001,0,0.5025000000000001,2.58,-0.26,2.5930676813
2020-09-18 01:00:00,2.874,-0.24,2.8840034674,0.644,0,0.644,2.23,-0.24,2.2428776159,2.934,-0.26,2.9454975811,0.644,0,0.644,2.29,-0.26,2.3047125634
2020-09-18 01:30:00,3.0305,-0.22,3.0384749876,0.8405,0,0.8405,2.19,-0.22,2.2010224897,3.0805,-0.24,3.0898349875,0.8405,0,0.8405,2.24,-0.24,2.2528204545
2020-09-18 02:00:00,2.9225000000000003,-0.23,2.9315364999,0.8625,0,0.8625,2.06,-0.23,2.0728000386,2.9725,-0.26,2.9838492338,0.8625,0,0.8625,2.11,-0.26,2.1259586073
2020-09-18 02:30:00,2.867,-0.23,2.8762108754,0.6970000000000001,0,0.6970000000000001,2.17,-0.23,2.1821548983,2.927,-0.26,2.9385249701,0.6970000000000001,0,0.6970000000000001,2.23,-0.26,2.2451057882
2020-09-18 03:00:00,2.7145,-0.25,2.7259879402,0.6745,0,0.6745,2.04,-0.25,2.0552615405,2.7645,-0.27,2.7776537311,0.6745,0,0.6745,2.09,-0.27,2.1073680267
2020-09-18 03:30:00,2.684,-0.25,2.6956179254,0.644,0,0.644,2.04,-0.25,2.0552615405,2.734,-0.27,2.7472997652,0.644,0,0.644,2.09,-0.27,2.1073680267
2020-09-18 04:00:00,2.6075,-0.25,2.6194572434,0.5375,0,0.5375,2.07,-0.25,2.085041966,2.6575,-0.27,2.6711806846,0.5375,0,0.5375,2.12,-0.27,2.137124236
2020-09-18 04:30:00,2.7435,-0.22,2.7523067144,0.5835,0,0.5835,2.16,-0.22,2.1711747972,2.8035,-0.24,2.8137541204,0.5835,0,0.5835,2.22,-0.24,2.2329352879
2020-09-18 05:00:00,2.8295,-0.2,2.8365595798000003,0.7095,0,0.7095,2.12,-0.2,2.1294130647,2.8895,-0.22,2.8978630489,0.7095,0,0.7095,2.18,-0.22,2.1910727966
2020-09-18 05:30:00,3.0165,0.11,3.0185049694,0.8165,0,0.8165,2.2,0.11,2.2027482834,3.0765,0.13,3.0792454027,0.8165,0,0.8165,2.26,0.13,2.2637358503
2020-09-18 06:00:00,3.198,0.17,3.2025152615,0.668,0,0.668,2.5300000000000002,0.17,2.5357050302,3.268,0.16,3.2719144243000002,0.668,0,0.668,2.6,0.16,2.6049184248
2020-09-18 06:30:00,3.6215,0.2,3.6270183691,0.8215,0,0.8215,2.8,0.2,2.8071337695,3.6915,0.19,3.6963863773,0.8215,0,0.8215,2.87,0.19,2.8762823227
2020-09-18 07:00:00,3.9845,0.24,3.9917214645,0.7745000000000001,0,0.7745000000000001,3.21,0.24,3.2189594592,4.0645,0.22,4.0704496373,0.7745000000000001,0,0.7745000000000001,3.29,0.22,3.2973474188
2020-09-18 07:30:00,4.641,0.29,4.6500517201000005,0.731,0,0.731,3.91,0.29,3.9207397261,4.751,0.30000000000000004,4.7604622675,0.731,0,0.731,4.02,0.30000000000000004,4.0311784877
2020-09-18 08:00:00,5.0515,0.39,5.0665325668,0.49150000000000005,0,0.49150000000000005,4.5600000000000005,0.39,4.5766472444,5.1715,0.38,5.1854423389,0.49150000000000005,0,0.49150000000000005,4.68,0.38,4.6954020062
2020-09-18 08:30:00,5.187,0.42,5.2039762682,0.40700000000000003,0,0.40700000000000003,4.78,0.42,4.7984164054,5.317,0.41000000000000003,5.3327843571999995,0.40700000000000003,0,0.40700000000000003,4.91,0.41000000000000003,4.9270883897
2020-09-18 09:00:00,5.156,0.46,5.1764791123,0.356,0,0.356,4.8,0.46,4.8219912899,5.286,0.45,5.3051197913,0.356,0,0.356,4.93,0.45,4.9504949248
2020-09-18 09:30:00,5.2535,0.49,5.2763019483,0.3135,0,0.3135,4.94,0.49,4.9642421375,5.3835,0.48,5.4048563579,0.3135,0,0.3135,5.07,0.48,5.0926712048
2020-09-18 10:00:00,5.2,0.53,5.2269398313,0.71,0,0.71,4.49,0.53,4.5211724143000005,5.31,0.53,5.3363845439,0.71,0,0.71,4.6,0.53,4.6304319453
2020-09-18 10:30:00,5.1235,0.63,5.1620879739,0.8235,0,0.8235,4.3,0.63,4.3459061196,5.2335,0.62,5.2700969868,0.8235,0,0.8235,4.41,0.62,4.4533695108
2020-09-18 11:00:00,4.9905,0.6000000000000001,5.0264391223,0.7605000000000001,0,0.7605000000000001,4.23,0.6000000000000001,4.2723412785,5.1005,0.59,5.1345107118,0.7605000000000001,0,0.7605000000000001,4.34,0.59,4.3799200906
2020-09-18 11:30:00,4.9215,0.58,4.9555587223,0.48150000000000004,0,0.48150000000000004,4.44,0.58,4.4777226354,5.0315,0.58,5.0648190738,0.48150000000000004,0,0.48150000000000004,4.55,0.58,4.5868180692
2020-09-18 12:00:00,4.84,0.58,4.8746281909,0.46,0,0.46,4.38,0.58,4.4182349417,4.95,0.58,4.9838639628,0.46,0,0.46,4.49,0.58,4.5273060422
2020-09-18 12:30:00,4.8100000000000005,0.58,4.8448426186999995,0.46,0,0.46,4.35,0.58,4.3884963256,4.93,0.58,4.9640004029,0.46,0,0.46,4.47,0.58,4.5074715751
2020-09-18 13:00:00,4.764,0.56,4.7968006004,0.524,0,0.524,4.24,0.56,4.2768212495,4.874,0.55,4.9049338426,0.524,0,0.524,4.35,0.55,4.3846322537
2020-09-18 13:30:00,4.684,0.55,4.716180234,0.714,0,0.714,3.9699999999999998,0.55,4.0079171648,4.7940000000000005,0.54,4.8243171538,0.714,0,0.714,4.08,0.54,4.1155801535
2020-09-18 14:00:00,4.648,0.55,4.6804277582000005,0.728,0,0.728,3.92,0.55,3.9583961399,4.748,0.54,4.7786090026,0.728,0,0.728,4.02,0.54,4.0561065075
2020-09-18 14:30:00,4.6205,0.56,4.6543120061,0.8105,0,0.8105,3.81,0.56,3.8509349514,4.7205,0.55,4.7524330874,0.8105,0,0.8105,3.91,0.55,3.9484933836
2020-09-18 15:00:00,4.6155,0.52,4.6447002325,0.8655,0,0.8655,3.75,0.52,3.7858816675,4.7155000000000005,0.51,4.7429990776,0.8655,0,0.8655,3.85,0.51,3.8836323204000003
2020-09-18 15:30:00,4.62,0.52,4.6491719693,0.88,0,0.88,3.74,0.52,3.7759766947999998,4.71,0.51,4.7375310025,0.88,0,0.88,3.83,0.51,3.8638064134
2020-09-18 16:00:00,4.586,0.5,4.6131763461,0.8260000000000001,0,0.8260000000000001,3.76,0.5,3.7930989969,4.686,0.49,4.7115492144,0.8260000000000001,0,0.8260000000000001,3.86,0.49,3.8909767411000002
2020-09-18 16:30:00,4.7835,0.41000000000000003,4.8010386637,0.6035,0,0.6035,4.18,0.41000000000000003,4.2000595234,4.8935,0.39,4.9090164239,0.6035,0,0.6035,4.29,0.39,4.3076907967
2020-09-18 17:00:00,5.0245,0.36,5.0373802963,0.6145,0,0.6145,4.41,0.36,4.4246694792,5.1345,0.35000000000000003,5.1464152815,0.6145,0,0.6145,4.52,0.35000000000000003,4.533530633
2020-09-18 17:30:00,5.067,0.33,5.0777346327,0.677,0,0.677,4.39,0.33,4.4023857169,5.177,0.32,5.186880469,0.677,0,0.677,4.5,0.32,4.5113634303
2020-09-18 18:00:00,5.1555,0.32,5.1654215946,0.6555000000000001,0,0.6555000000000001,4.5,0.32,4.5113634303,5.2655,0.30000000000000004,5.2740392727,0.6555000000000001,0,0.6555000000000001,4.61,0.30000000000000004,4.6197510755
2020-09-18 18:30:00,5.2425,0.29,5.2505148557,0.5025000000000001,0,0.5025000000000001,4.74,0.29,4.7488630218,5.3625,0.28,5.3698050477,0.5025000000000001,0,0.5025000000000001,4.86,0.28,4.8680591615
2020-09-18 19:00:00,5.2055,0.25,5.2114998081,0.42550000000000004,0,0.42550000000000004,4.78,0.25,4.7865331922,5.3255,0.24,5.3309051999,0.42550000000000004,0,0.42550000000000004,4.9,0.24,4.9058740302
2020-09-18 19:30:00,5.2725,0.27,5.2794087027,0.4325,0,0.4325,4.84,0.27,4.8475251418,5.4025,0.25,5.4082812658,0.4325,0,0.4325,4.97,0.25,4.976283754
2020-09-18 20:00:00,5.288,0.27,5.2948884785,0.448,0,0.448,4.84,0.27,4.8475251418,5.418,0.25,5.4237647442,0.448,0,0.448,4.97,0.25,4.976283754
2020-09-18 20:30:00,5.103,0.27,5.1101378651000005,0.353,0,0.353,4.75,0.27,4.7576674957,5.233,0.25,5.2389683145,0.353,0,0.353,4.88,0.25,4.8863994925
2020-09-18 21:00:00,4.88,0.27,4.8874635549,0.45,0,0.45,4.43,0.27,4.4382203641,5.0,0.25,5.0062460986,0.45,0,0.45,4.55,0.25,4.556862956
2020-09-18 21:30:00,4.53,0.27,4.5380392242,0.6000000000000001,0,0.6000000000000001,3.93,0.27,3.9392638906,4.63,0.25,4.6367445476,0.6000000000000001,0,0.6000000000000001,4.03,0.25,4.0377468965
2020-09-18 22:00:00,4.052,0.02,4.052049358,0.662,0,0.662,3.39,0.02,3.3900589965,4.142,0.06,4.1424345499,0.662,0,0.662,3.48,0.06,3.4805172028999998
2020-09-18 22:30:00,3.7715,-0.23,3.7785066164,0.5915,0,0.5915,3.18,-0.23,3.1883067606,3.8515,-0.26,3.8602658263,0.5915,0,0.5915,3.26,-0.26,3.270351663
2020-09-18 23:00:00,3.5245,-0.23,3.5319966379,0.5245000000000001,0,0.5245000000000001,3.0,-0.23,3.008803749,3.5945,-0.26,3.6038909875,0.5245000000000001,0,0.5245000000000001,3.07,-0.26,3.0809901006000002
2020-09-18 23:30:00,3.279,-0.25,3.2885165349,0.519,0,0.519,2.76,-0.25,2.7712993342,3.349,-0.28,3.3606846029,0.519,0,0.519,2.83,-0.28,2.8438178563000003
2020-09-19 00:00:00,3.05,-0.28,3.0628254929,0.43,0,0.43,2.62,-0.28,2.6349193536,3.11,-0.30000000000000004,3.1244359491,0.43,0,0.43,2.68,-0.30000000000000004,2.6967387712
2020-09-19 00:30:00,2.9225000000000003,-0.28,2.9358825334,0.47250000000000003,0,0.47250000000000003,2.45,-0.28,2.4659480934999998,2.9825,-0.30000000000000004,2.9975500413000002,0.47250000000000003,0,0.47250000000000003,2.51,-0.30000000000000004,2.5278647116
2020-09-19 01:00:00,2.7925,-0.28,2.8065024942,0.3325,0,0.3325,2.46,-0.28,2.4758836806,2.8625,-0.30000000000000004,2.8781775918,0.3325,0,0.3325,2.5300000000000002,-0.30000000000000004,2.5477244749
2020-09-19 01:30:00,2.9435000000000002,-0.28,2.9567874881,0.3335,0,0.3335,2.61,-0.28,2.6249761904,3.0135,-0.29,3.0274217166,0.3335,0,0.3335,2.68,-0.29,2.6956446353
2020-09-19 02:00:00,2.863,-0.28,2.8766593472,0.443,0,0.443,2.42,-0.28,2.4361444949,2.933,-0.30000000000000004,2.9483027321,0.443,0,0.443,2.49,-0.30000000000000004,2.508007177
2020-09-19 02:30:00,2.7465,-0.29,2.7617679573,0.42650000000000005,0,0.42650000000000005,2.32,-0.29,2.338054747,2.8064999999999998,-0.32,2.8246844514,0.42650000000000005,0,0.42650000000000005,2.38,-0.32,2.4014162488
2020-09-19 03:00:00,2.676,-0.27,2.6895865853,0.376,0,0.376,2.3,-0.27,2.3157936005,2.7359999999999998,-0.30000000000000004,2.752398227,0.376,0,0.376,2.36,-0.30000000000000004,2.3789913829
2020-09-19 03:30:00,2.589,-0.27,2.6030407219000002,0.309,0,0.309,2.2800000000000002,-0.27,2.2959311836,2.649,-0.30000000000000004,2.66593342,0.309,0,0.309,2.34,-0.30000000000000004,2.3591523902000002
2020-09-19 04:00:00,2.5155000000000003,-0.29,2.5321611817000003,0.2555,0,0.2555,2.26,-0.29,2.278530228,2.5755,-0.32,2.5953034986,0.2555,0,0.2555,2.32,-0.32,2.3419649869
2020-09-19 04:30:00,2.4925,-0.30000000000000004,2.5104892451,0.2025,0,0.2025,2.29,-0.30000000000000004,2.309567059,2.5525,-0.33,2.5737436255,0.2025,0,0.2025,2.35,-0.33,2.3730571
2020-09-19 05:00:00,2.5220000000000002,-0.28,2.5374956158,0.252,0,0.252,2.27,-0.28,2.2872035327,2.582,-0.31,2.6005430202,0.252,0,0.252,2.33,-0.31,2.3505318547
2020-09-19 05:30:00,2.636,-0.26,2.6487914225,0.266,0,0.266,2.37,-0.26,2.3842189497,2.696,-0.28,2.7105010607,0.266,0,0.266,2.43,-0.28,2.4460784942
2020-09-19 06:00:00,2.638,-0.26,2.6507817715,0.338,0,0.338,2.3,-0.26,2.3146490015,2.698,-0.28,2.7124903686,0.338,0,0.338,2.36,-0.28,2.3765521244
2020-09-19 06:30:00,2.8605,-0.26,2.8722918114000002,0.2205,0,0.2205,2.64,-0.26,2.652772135,2.9305,-0.28,2.9438461662,0.2205,0,0.2205,2.71,-0.28,2.7244265452
2020-09-19 07:00:00,3.0475,-0.26,3.058570949,0.1275,0,0.1275,2.92,-0.26,2.9315524897,3.1275,-0.27,3.1391330411,0.1275,0,0.1275,3.0,-0.27,3.0121254954
2020-09-19 07:30:00,3.3955,-0.23,3.4032808068,0.0155,0,0.0155,3.38,-0.23,3.3878164058999998,3.4855,-0.26,3.495183865,0.0155,0,0.0155,3.47,-0.26,3.4797270008
2020-09-19 08:00:00,3.7025,-0.23,3.7096369432,0.0025,0,0.0025,3.7,-0.23,3.7071417561,3.8025,-0.21,3.8082944017,0.0025,0,0.0025,3.8,-0.21,3.805798208
2020-09-19 08:30:00,4.0705,0.22,4.0764408802,0.0005,0,0.0005,4.07,0.22,4.075941609,4.1705,0.21,4.1757837887,0.0005,0,0.0005,4.17,0.21,4.1752844214
2020-09-19 09:00:00,4.2815,0.25,4.2887926331,0.0015,0,0.0015,4.28,0.25,4.2872951846,4.3915,0.23,4.3975188743,0.0015,0,0.0015,4.39,0.23,4.3960209281000004
2020-09-19 09:30:00,4.4955,0.24,4.5019018481,0.0155,0,0.0155,4.48,0.24,4.4864239657,4.6055,0.23,4.6112395568,0.0155,0,0.0155,4.59,0.23,4.5957589145
2020-09-19 10:00:00,4.3995,0.27,4.407777246,0.059500000000000004,0,0.059500000000000004,4.34,0.27,4.3483905068,4.5095,0.26,4.5169890691,0.059500000000000004,0,0.059500000000000004,4.45,0.26,4.4575890344
2020-09-19 10:30:00,4.5195,0.29,4.5287945692000005,0.1095,0,0.1095,4.41,0.29,4.4195248613,4.6295,0.28,4.6379597077,0.1095,0,0.1095,4.52,0.28,4.5286642622
2020-09-19 11:00:00,4.441,0.32,4.452514009,0.081,0,0.081,4.36,0.32,4.3717273474,4.551,0.30000000000000004,4.5608772183,0.081,0,0.081,4.47,0.30000000000000004,4.4800558032
2020-09-19 11:30:00,4.335,0.28,4.3440332641,0.165,0,0.165,4.17,0.28,4.1793899076,4.435,0.26,4.4426146581,0.165,0,0.165,4.27,0.26,4.2779083674
2020-09-19 12:00:00,4.3915,0.27,4.3997922962,0.0915,0,0.0915,4.3,0.27,4.3084684054,4.5115,0.26,4.5189857546,0.0915,0,0.0915,4.42,0.26,4.4276404551
2020-09-19 12:30:00,4.4645,0.25,4.4714941854,0.0545,0,0.0545,4.41,0.25,4.4170804838,4.5745000000000005,0.24,4.5807914436,0.0545,0,0.0545,4.52,0.24,4.5263671968
2020-09-19 13:00:00,4.541,0.25,4.5478765375,0.051000000000000004,0,0.051000000000000004,4.49,0.25,4.496954525,4.651,0.24,4.6571881001,0.051000000000000004,0,0.051000000000000004,4.6,0.24,4.6062566146
2020-09-19 13:30:00,4.6035,0.25,4.6102833156,0.0335,0,0.0335,4.57,0.25,4.5768329661,4.7235,0.24,4.7295932436,0.0335,0,0.0335,4.69,0.24,4.6961367101
2020-09-19 14:00:00,4.558,0.22,4.5633062575,0.028,0,0.028,4.53,0.22,4.5353390171,4.678,0.22,4.6831702937,0.028,0,0.028,4.65,0.22,4.655201392
2020-09-19 14:30:00,4.412,0.22,4.4174816355,0.002,0,0.002,4.41,0.22,4.4154841184,4.522,0.22,4.5273484514,0.002,0,0.002,4.52,0.22,4.5253508151
2020-09-19 15:00:00,4.296,0.21,4.3011296191,0.006,0,0.006,4.29,0.21,4.2951367848,4.406,0.22,4.411489091,0.006,0,0.006,4.4,0.22,4.4054965668
2020-09-19 15:30:00,4.273,0.21,4.2781571967,0.023,0,0.023,4.25,0.21,4.2551850724,4.383,0.21,4.388027917,0.023,0,0.023,4.36,0.21,4.3650544097
2020-09-19 16:00:00,4.23,-0.2,4.2347254929,0.03,0,0.03,4.2,-0.2,4.2047592083,4.34,-0.2,4.3446058509,0.03,0,0.03,4.31,-0.2,4.3146378759
2020-09-19 16:30:00,4.3215,-0.19,4.325674774,0.0415,0,0.0415,4.28,-0.19,4.284215214,4.4315,-0.23,4.4374646196,0.0415,0,0.0415,4.39,-0.23,4.3960209281000004
2020-09-19 17:00:00,4.6445,0.1,4.6455764174,0.0545,0,0.0545,4.59,0.1,4.5910891954,4.7545,0.08,4.755172999,0.0545,0,0.0545,4.7,0.08,4.7006808018
2020-09-19 17:30:00,4.949,0.23,4.9543416313,0.049,0,0.049,4.9,0.23,4.9053949892,5.079,0.18,5.0821886033,0.049,0,0.049,5.03,0.18,5.0332196455
2020-09-19 18:00:00,5.0725,0.18,5.0756926867,0.07250000000000001,0,0.07250000000000001,5.0,0.18,5.0032389509,5.2025,0.12,5.203883766,0.07250000000000001,0,0.07250000000000001,5.13,0.12,5.1314033168
2020-09-19 18:30:00,5.2485,0.18,5.2515856891,0.0985,0,0.0985,5.15,0.18,5.153144671,5.3885,0.06,5.3888340344,0.0985,0,0.0985,5.29,0.06,5.2903402537
2020-09-19 19:00:00,5.2315,0.2,5.2353215995,0.1515,0,0.1515,5.08,0.2,5.0839354835,5.3615,0.2,5.3652290026,0.1515,0,0.1515,5.21,0.2,5.2138373584
2020-09-19 19:30:00,5.205,0.2,5.2088410419,0.20500000000000002,0,0.20500000000000002,5.0,0.2,5.0039984013,5.335,-0.06,5.3353373839,0.20500000000000002,0,0.20500000000000002,5.13,-0.06,5.1303508652
2020-09-19 20:00:00,5.086,-0.13,5.0876611522,0.216,0,0.216,4.87,-0.13,4.8717348039,5.216,-0.19,5.219459359,0.216,0,0.216,5.0,-0.19,5.0036086977
2020-09-19 20:30:00,4.841,-0.18,4.8443452602,0.191,0,0.191,4.65,-0.18,4.6534825669,4.971,-0.21,4.9754337499,0.191,0,0.191,4.78,-0.21,4.784610747
2020-09-19 21:00:00,4.572,-0.22,4.577290028,0.162,0,0.162,4.41,-0.22,4.4154841184,4.682,-0.22,4.6871658814,0.162,0,0.162,4.52,-0.22,4.5253508151
2020-09-19 21:30:00,4.2845,-0.22,4.2901445488,0.1145,0,0.1145,4.17,-0.22,4.1757993247,4.3945,-0.25,4.4016054173,0.1145,0,0.1145,4.28,-0.25,4.2872951846
2020-09-19 22:00:00,4.039,-0.25,4.0467296673,0.099,0,0.099,3.94,-0.25,3.9479235048,4.139,-0.27,4.1477971262,0.099,0,0.099,4.04,-0.27,4.0490122252
2020-09-19 22:30:00,3.77,-0.31,3.7827238863,0.09,0,0.09,3.68,-0.31,3.6930339831,3.87,-0.27,3.8794071712,0.09,0,0.09,3.7800000000000002,-0.27,3.7896305889
2020-09-19 23:00:00,3.447,-0.31,3.4609115851,0.067,0,0.067,3.38,-0.31,3.3941862059,3.537,-0.32,3.5514460435,0.067,0,0.067,3.47,-0.32,3.4847238054
2020-09-19 23:30:00,3.2885,-0.29,3.3012622207,0.0585,0,0.0585,3.23,-0.29,3.2429924453,3.3685,-0.31,3.3827344339,0.0585,0,0.0585,3.31,-0.31,3.3244849225
2020-09-20 00:00:00,3.0485,-0.30000000000000004,3.0632257915,0.0785,0,0.0785,2.9699999999999998,-0.30000000000000004,2.9851130632,3.1185,-0.33,3.1359117095,0.0785,0,0.0785,3.04,-0.33,3.0578587279
2020-09-20 00:30:00,2.9939999999999998,-0.30000000000000004,3.0089925224,0.074,0,0.074,2.92,-0.30000000000000004,2.9353705047,3.074,-0.33,3.091662336,0.074,0,0.074,3.0,-0.33,3.0180954259
2020-09-20 01:00:00,2.833,-0.30000000000000004,2.8488399393,0.043000000000000003,0,0.043000000000000003,2.79,-0.30000000000000004,2.8060826788,2.903,-0.33,2.9216962539,0.043000000000000003,0,0.043000000000000003,2.86,-0.33,2.8789755122000003
2020-09-20 01:30:00,2.957,-0.30000000000000004,2.9721791669,0.027,0,0.027,2.93,-0.30000000000000004,2.945318319,3.027,-0.33,3.0449349747,0.027,0,0.027,3.0,-0.33,3.0180954259
2020-09-20 02:00:00,2.932,-0.30000000000000004,2.9473079242,0.022,0,0.022,2.91,-0.30000000000000004,2.9254230463,3.002,-0.33,3.0200834426,0.022,0,0.022,2.98,-0.33,2.9982161363
2020-09-20 02:30:00,2.781,-0.33,2.8005108463,0.061,0,0.061,2.7199999999999998,-0.33,2.7399452549000003,2.851,-0.36,2.8736389822,0.061,0,0.061,2.79,-0.36,2.8131299295
2020-09-20 03:00:00,2.6645,-0.32,2.6836468192,0.0545,0,0.0545,2.61,-0.32,2.6295436866,2.7345,-0.35000000000000003,2.7568079820999998,0.0545,0,0.0545,2.68,-0.35000000000000003,2.7027578508
2020-09-20 03:30:00,2.597,-0.32,2.6166407854,0.08700000000000001,0,0.08700000000000001,2.51,-0.32,2.5303161858000003,2.657,-0.35000000000000003,2.6799531712,0.08700000000000001,0,0.08700000000000001,2.5700000000000003,-0.35000000000000003,2.5937231926
2020-09-20 04:00:00,2.5185,-0.32,2.5387481659,0.0785,0,0.0785,2.44,-0.32,2.4608941464000003,2.5785,-0.35000000000000003,2.6021457011,0.0785,0,0.0785,2.5,-0.35000000000000003,2.5243811123
2020-09-20 04:30:00,2.501,-0.32,2.5213887047,0.051000000000000004,0,0.051000000000000004,2.45,-0.32,2.4708095839,2.571,-0.35000000000000003,2.5947140498,0.051000000000000004,0,0.051000000000000004,2.52,-0.35000000000000003,2.5441894584
2020-09-20 05:00:00,2.4365,-0.32,2.4574239052,0.0565,0,0.0565,2.38,-0.32,2.4014162488,2.4965,-0.35000000000000003,2.5209149629,0.0565,0,0.0565,2.44,-0.35000000000000003,2.4649746449
2020-09-20 05:30:00,2.4625,-0.32,2.4832048345,0.0625,0,0.0625,2.4,-0.32,2.4212393521,2.5225,-0.35000000000000003,2.5466657123000003,0.0625,0,0.0625,2.46,-0.35000000000000003,2.4847736315
2020-09-20 06:00:00,2.511,-0.32,2.5313081598,0.051000000000000004,0,0.051000000000000004,2.46,-0.32,2.4807257003,2.581,-0.35000000000000003,2.6046230054,0.051000000000000004,0,0.051000000000000004,2.5300000000000002,-0.35000000000000003,2.5540947516
2020-09-20 06:30:00,2.651,-0.30000000000000004,2.667920726,0.031,0,0.031,2.62,-0.30000000000000004,2.6371196408,2.721,-0.33,2.7409379781,0.031,0,0.031,2.69,-0.33,2.7101660466
2020-09-20 07:00:00,2.824,-0.28,2.8378470713,0.034,0,0.034,2.79,-0.28,2.8040149786,2.894,-0.30000000000000004,2.9095078622,0.034,0,0.034,2.86,-0.30000000000000004,2.8756912213
2020-09-20 07:30:00,2.965,-0.29,2.9791483682,0.045,0,0.045,2.92,-0.29,2.9343653488,3.045,-0.30000000000000004,3.0597426362,0.045,0,0.045,3.0,-0.30000000000000004,3.0149626863
2020-09-20 08:00:00,3.337,-0.25,3.3463515954,0.007,0,0.007,3.33,-0.25,3.3393711983,3.427,-0.28,3.4384195497,0.007,0,0.007,3.42,-0.28,3.4314428452
2020-09-20 08:30:00,3.6625,-0.25,3.6710225074,0.0025,0,0.0025,3.66,-0.25,3.6685283153,3.7625,-0.23,3.7695233452,0.0025,0,0.0025,3.76,-0.23,3.7670280063
2020-09-20 09:00:00,4.03,-0.2,4.0349597272,0.0,0,0.0,4.03,-0.2,4.0349597272,4.14,-0.25,4.1475414404,0.0,0,0.0,4.14,-0.25,4.1475414404
2020-09-20 09:30:00,4.1755,0.22,4.1812916964,0.0055000000000000005,0,0.0055000000000000005,4.17,0.22,4.1757993247,4.2855,0.21,4.2906421722,0.0055000000000000005,0,0.0055000000000000005,4.28,0.21,4.2851487722
2020-09-20 10:00:00,4.3445,0.23,4.3505838976,0.0045000000000000005,0,0.0045000000000000005,4.34,0.23,4.3460901969,4.4645,0.22,4.4699172531,0.0045000000000000005,0,0.0045000000000000005,4.46,0.22,4.4654227124
2020-09-20 10:30:00,4.454,0.24,4.4604614111,0.014,0,0.014,4.44,0.24,4.4464817553,4.574,0.23,4.579779034,0.014,0,0.014,4.5600000000000005,0.23,4.5657967541
2020-09-20 11:00:00,4.6075,0.27,4.6154042347,0.007500000000000001,0,0.007500000000000001,4.6,0.27,4.6079170999,4.7275,0.26,4.734644258,0.007500000000000001,0,0.007500000000000001,4.72,0.26,4.727155593
2020-09-20 11:30:00,4.4735,0.27,4.4816405757,0.0135,0,0.0135,4.46,0.27,4.4681651715,4.5935,0.26,4.6008523395,0.0135,0,0.0135,4.58,0.26,4.5873739765
2020-09-20 12:00:00,4.484,0.27,4.4921215478,0.004,0,0.004,4.48,0.27,4.488128786,4.604,0.26,4.6113355983,0.004,0,0.004,4.6,0.26,4.6073419669
2020-09-20 12:30:00,4.4385,0.27,4.4467046506,0.0085,0,0.0085,4.43,0.27,4.4382203641,4.5485,0.26,4.555924961,0.0085,0,0.0085,4.54,0.26,4.5474388396
2020-09-20 13:00:00,4.2675,0.27,4.27603277,0.0175,0,0.0175,4.25,0.27,4.2585678344,4.3775,0.27,4.3858187662,0.0175,0,0.0175,4.36,0.27,4.368352092
