Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-20 13:30:00,4.138,0.27,4.1467992476,0.018000000000000002,0,0.018000000000000002,4.12,0.27,4.1288376088,4.238,0.27,4.2465920454,0.018000000000000002,0,0.018000000000000002,4.22,0.27,4.2286286193
2020-09-20 14:00:00,3.9875,0.27,3.9966306122,0.0175,0,0.0175,3.9699999999999998,0.27,3.9791707679,4.0875,0.25,4.0951381234,0.0175,0,0.0175,4.07,0.25,4.0776709038
2020-09-20 14:30:00,3.791,0.25,3.799234265,0.031,0,0.031,3.76,0.25,3.7683020049,3.8810000000000002,0.22,3.8872305051,0.031,0,0.031,3.85,0.22,3.8562805915
2020-09-20 15:00:00,3.749,0.22,3.755449507,0.039,0,0.039,3.71,0.22,3.7165171868,3.849,0.2,3.8541926522,0.039,0,0.039,3.81,0.2,3.8152457326
2020-09-20 15:30:00,3.696,0.22,3.7025418296,0.026000000000000002,0,0.026000000000000002,3.67,0.22,3.6765880922000003,3.7960000000000003,0.22,3.8023697874,0.026000000000000002,0,0.026000000000000002,3.77,0.22,3.7764136426
2020-09-20 16:00:00,3.826,0.22,3.832319924,0.056,0,0.056,3.77,0.22,3.7764136426,3.926,0.21,3.9316123919,0.056,0,0.056,3.87,0.21,3.8756934863
2020-09-20 16:30:00,4.0685,0.2,4.0734128504000005,0.0385,0,0.0385,4.03,0.2,4.0349597272,4.1785,0.18,4.1823751924,0.0385,0,0.0385,4.14,0.18,4.143911196
2020-09-20 17:00:00,4.4485,0.2,4.4529936279,0.0085,0,0.0085,4.44,0.2,4.4445022218,4.5685,0.18,4.5720446465,0.0085,0,0.0085,4.5600000000000005,0.18,4.5635512488
2020-09-20 17:30:00,4.7405,0.22,4.7456022010000005,0.0005,0,0.0005,4.74,0.22,4.7451027386,4.8605,0.22,4.8654763641,0.0005,0,0.0005,4.86,0.22,4.8649768756
2020-09-20 18:00:00,4.8805,-0.54,4.910283113,0.0005,0,0.0005,4.88,-0.54,4.9097861461,5.0205,0.6900000000000001,5.0676937802,0.0005,0,0.0005,5.02,0.6900000000000001,5.067198437
2020-09-20 18:30:00,4.99,0.12,4.9914426772,0.0,0,0.0,4.99,0.12,4.9914426772,5.12,0.19,5.1235241778,0.0,0,0.0,5.12,0.19,5.1235241778
2020-09-20 19:00:00,5.07,0.23,5.0752142812,0.0,0,0.0,5.07,0.23,5.0752142812,5.21,0.21,5.2142305281,0.0,0,0.0,5.21,0.21,5.2142305281
2020-09-20 19:30:00,5.11,0.06,5.1103522383,0.0,0,0.0,5.11,0.06,5.1103522383,5.24,0.01,5.240009542,0.0,0,0.0,5.24,0.01,5.240009542
2020-09-20 20:00:00,5.09,0.23,5.0951938138,0.0,0,0.0,5.09,0.23,5.0951938138,5.22,0.21,5.2242224302,0.0,0,0.0,5.22,0.21,5.2242224302
2020-09-20 20:30:00,4.89,-0.18,4.893311762,0.02,0,0.02,4.87,-0.18,4.8733253534,5.02,-0.14,5.0219518118,0.02,0,0.02,5.0,-0.14,5.001959616
2020-09-20 21:00:00,4.646,-0.24,4.6521947509,0.046,0,0.046,4.6,-0.24,4.6062566146,4.766,-0.27,4.7736417964,0.046,0,0.046,4.72,-0.27,4.7277161505
2020-09-20 21:30:00,4.306,-0.24,4.3126831555,0.076,0,0.076,4.23,-0.24,4.23680304,4.416,-0.25,4.4230708789,0.076,0,0.076,4.34,-0.25,4.3471944976
2020-09-20 22:00:00,3.9995000000000003,-0.26,4.0079421465,0.0795,0,0.0795,3.92,-0.26,3.9286129868,4.1095,-0.23,4.1159312737,0.0795,0,0.0795,4.03,-0.23,4.0365579396
2020-09-20 22:30:00,3.715,-0.26,3.7240871365,0.055,0,0.055,3.66,-0.26,3.6692233511,3.815,-0.2,3.8202388669,0.055,0,0.055,3.76,-0.2,3.7653153918
2020-09-20 23:00:00,3.3645,-0.31,3.3787512856,0.044500000000000005,0,0.044500000000000005,3.32,-0.31,3.3344414825,3.4545,-0.28,3.4658289412,0.044500000000000005,0,0.044500000000000005,3.41,-0.28,3.4214762896
2020-09-20 23:30:00,3.148,-0.31,3.1632268335,0.068,0,0.068,3.08,-0.31,3.0955613384,3.228,-0.34,3.2458564355,0.068,0,0.068,3.16,-0.34,3.1782385058
2020-09-21 00:00:00,2.8725,-0.31,2.8891791654,0.052500000000000005,0,0.052500000000000005,2.8200000000000003,-0.31,2.8369878392,2.9425,-0.35000000000000003,2.963242523,0.052500000000000005,0,0.052500000000000005,2.89,-0.35000000000000003,2.9111166243
2020-09-21 00:30:00,2.8035,-0.34,2.8240418287,0.07350000000000001,0,0.07350000000000001,2.73,-0.34,2.7510906928,2.8735,-0.37,2.8972231964,0.07350000000000001,0,0.07350000000000001,2.8,-0.37,2.824340631
2020-09-21 01:00:00,2.6965,-0.33,2.7166177961,0.026500000000000003,0,0.026500000000000003,2.67,-0.33,2.6903159666,2.7665,-0.36,2.7898247705,0.026500000000000003,0,0.026500000000000003,2.74,-0.36,2.7635484436
2020-09-21 01:30:00,2.88,-0.31,2.8966359799,0.04,0,0.04,2.84,-0.31,2.8568689153999998,2.95,-0.34,2.9695285821,0.04,0,0.04,2.91,-0.34,2.9297952147
2020-09-21 02:00:00,2.7935,-0.73,2.8873070931,0.0635,0,0.0635,2.73,-0.73,2.8259157808,2.9535,0.26,2.9649219636,0.0635,0,0.0635,2.89,0.26,2.9016719318
2020-09-21 02:30:00,2.688,-0.92,2.8410814842,0.018000000000000002,0,0.018000000000000002,2.67,-0.92,2.8240573649,2.878,0.49,2.9194150099,0.018000000000000002,0,0.018000000000000002,2.86,0.49,2.9016719318
2020-09-21 03:00:00,2.666,-0.32,2.6851361232,0.026000000000000002,0,0.026000000000000002,2.64,-0.32,2.6593232222000003,2.7359999999999998,-0.33,2.7558294577,0.026000000000000002,0,0.026000000000000002,2.71,-0.33,2.730018315
2020-09-21 03:30:00,2.596,-0.32,2.6156482944,0.006,0,0.006,2.59,-0.32,2.6096934686,2.666,-0.36,2.6901962754,0.006,0,0.006,2.66,-0.36,2.6842503609
2020-09-21 04:00:00,2.565,-0.32,2.5848839432,0.005,0,0.005,2.56,-0.32,2.5799224795,2.635,-0.36,2.6594783323,0.005,0,0.005,2.63,-0.36,2.6545244395000003
2020-09-21 04:30:00,2.555,-0.32,2.5749611648,0.055,0,0.055,2.5,-0.32,2.5203967942,2.625,-0.36,2.6495707199,0.055,0,0.055,2.5700000000000003,-0.36,2.5950915205
2020-09-21 05:00:00,2.5835,-0.29,2.5997254182000002,0.0635,0,0.0635,2.52,-0.29,2.5366316248,2.6435,-0.32,2.6627978237,0.0635,0,0.0635,2.58,-0.32,2.5997692205
2020-09-21 05:30:00,2.855,-0.16,2.8594798478000003,0.065,0,0.065,2.79,-0.16,2.7945840478,2.935,-0.21,2.9425031861,0.065,0,0.065,2.87,-0.21,2.8776726708
2020-09-21 06:00:00,3.017,0.07,3.0178119557,0.047,0,0.047,2.9699999999999998,0.07,2.9708248013,3.097,0.09,3.0983074412,0.047,0,0.047,3.05,0.09,3.0513275799
2020-09-21 06:30:00,3.507,0.17,3.5111179131,0.047,0,0.047,3.46,0.17,3.4641737832,3.597,0.17,3.6010149958,0.047,0,0.047,3.55,0.17,3.5540680916
2020-09-21 07:00:00,3.9415,0.19,3.9460768175,0.051500000000000004,0,0.051500000000000004,3.89,0.19,3.8946373387,4.0415,0.17,4.045073825,0.051500000000000004,0,0.051500000000000004,3.99,0.17,3.9936199118
2020-09-21 07:30:00,4.5945,0.26,4.6018507418,0.0345,0,0.0345,4.5600000000000005,0.26,4.5674062661,4.7145,0.26,4.7216639281,0.0345,0,0.0345,4.68,0.26,4.6872166581
2020-09-21 08:00:00,4.9350000000000005,0.33,4.9460211281,0.055,0,0.055,4.88,0.33,4.8911450602,5.065,0.32,5.0750985212,0.055,0,0.055,5.01,0.32,5.020209159
2020-09-21 08:30:00,5.2385,0.44,5.2569460954,0.0385,0,0.0385,5.2,0.44,5.2185821829,5.3785,0.43,5.3956614284,0.0385,0,0.0385,5.34,0.43,5.35728476
2020-09-21 09:00:00,5.2885,0.53,5.3149912747,0.018500000000000003,0,0.018500000000000003,5.27,0.53,5.2965838047,5.4285,0.52,5.4533487189,0.018500000000000003,0,0.018500000000000003,5.41,0.52,5.4349333023
2020-09-21 09:30:00,5.411,0.61,5.4452751078,0.011,0,0.011,5.4,0.61,5.4343444867,5.551,0.6000000000000001,5.5833324279,0.011,0,0.011,5.54,0.6000000000000001,5.572396253
2020-09-21 10:00:00,5.265,0.59,5.2979547941,0.015,0,0.015,5.25,0.59,5.2830483625,5.405,0.59,5.4371063076,0.015,0,0.015,5.39,0.59,5.4221951274
2020-09-21 10:30:00,5.1385,0.64,5.178202608,0.018500000000000003,0,0.018500000000000003,5.12,0.64,5.1598449589,5.2685,0.63,5.3060335704,0.018500000000000003,0,0.018500000000000003,5.25,0.63,5.287664891
2020-09-21 11:00:00,5.0215,0.65,5.0633943408,0.021500000000000002,0,0.021500000000000002,5.0,0.65,5.0420729864,5.1515,0.65,5.1923455442,0.021500000000000002,0,0.021500000000000002,5.13,0.65,5.1710153742
2020-09-21 11:30:00,4.9545,0.65,4.9969560985,0.0245,0,0.0245,4.93,0.65,4.9726652813,5.0845,0.65,5.1258794611,0.0245,0,0.0245,5.06,0.65,5.1015781872
2020-09-21 12:00:00,4.9025,0.63,4.9428135965,0.022500000000000003,0,0.022500000000000003,4.88,0.63,4.9204979423,5.0325,0.63,5.0717803827,0.022500000000000003,0,0.022500000000000003,5.01,0.63,5.0494554162
2020-09-21 12:30:00,4.8825,0.63,4.9229773765000004,0.022500000000000003,0,0.022500000000000003,4.86,0.63,4.9006632204,5.0025,0.63,5.0420141065,0.022500000000000003,0,0.022500000000000003,4.98,0.63,5.0196912256
2020-09-21 13:00:00,4.8325,0.65,4.8760184834,0.022500000000000003,0,0.022500000000000003,4.8100000000000005,0.65,4.8537202227,4.9525,0.65,4.994973098,0.022500000000000003,0,0.022500000000000003,4.93,0.65,4.9726652813
2020-09-21 13:30:00,4.7035,0.62,4.7441872065,0.0235,0,0.0235,4.68,0.62,4.7208897466,4.8235,0.61,4.8619185771,0.0235,0,0.0235,4.8,0.61,4.8386051709
2020-09-21 14:00:00,4.623,0.58,4.6592412472,0.023,0,0.023,4.6,0.58,4.6364210335,4.743,0.5700000000000001,4.7771276935,0.023,0,0.023,4.72,0.5700000000000001,4.754292797
2020-09-21 14:30:00,4.621,0.63,4.6637475275,0.021,0,0.021,4.6,0.63,4.6429408784,4.741,0.62,4.7813681097,0.021,0,0.021,4.72,0.62,4.7605461872
2020-09-21 15:00:00,4.5305,0.61,4.5713816566,0.0205,0,0.0205,4.51,0.61,4.5510658092,4.6505,0.6000000000000001,4.6890457718,0.0205,0,0.0205,4.63,0.6000000000000001,4.6687150266
2020-09-21 15:30:00,4.4485,0.55,4.4823712753,0.018500000000000003,0,0.018500000000000003,4.43,0.55,4.4640116487,4.5585,0.53,4.5892071483,0.018500000000000003,0,0.018500000000000003,4.54,0.53,4.5708314342000005
2020-09-21 16:00:00,4.5955,0.5,4.622620496,0.0155,0,0.0155,4.58,0.5,4.6072117381,4.7055,0.49,4.7309439069,0.0155,0,0.0155,4.69,0.49,4.7155275421
2020-09-21 16:30:00,4.8115,0.46,4.8334389672,0.0115,0,0.0115,4.8,0.46,4.8219912899,4.9315,0.45,4.9519887167,0.0115,0,0.0115,4.92,0.45,4.9405364081
2020-09-21 17:00:00,4.9845,0.42,5.0021635569,0.0045000000000000005,0,0.0045000000000000005,4.98,0.42,4.9976794615,5.1145,0.41000000000000003,5.1309073515,0.0045000000000000005,0,0.0045000000000000005,5.11,0.41000000000000003,5.126421754
2020-09-21 17:30:00,5.1805,0.35000000000000003,5.1923097221,0.0005,0,0.0005,5.18,0.35000000000000003,5.1918108594,5.3205,0.34,5.3313525723,0.0005,0,0.0005,5.32,0.34,5.3308535902
2020-09-21 18:00:00,5.33,0.33,5.3402059885,0.0,0,0.0,5.33,0.33,5.3402059885,5.47,0.32,5.4793521515,0.0,0,0.0,5.47,0.32,5.4793521515
2020-09-21 18:30:00,5.45,0.30000000000000004,5.4582506355,0.0,0,0.0,5.45,0.30000000000000004,5.4582506355,5.59,0.29,5.5975173068,0.0,0,0.0,5.59,0.29,5.5975173068
2020-09-21 19:00:00,5.46,0.30000000000000004,5.4682355472,0.0,0,0.0,5.46,0.30000000000000004,5.4682355472,5.6,0.29,5.607503901,0.0,0,0.0,5.6,0.29,5.607503901
2020-09-21 19:30:00,5.52,0.30000000000000004,5.528146163,0.0,0,0.0,5.52,0.30000000000000004,5.528146163,5.66,0.29,5.6674244591,0.0,0,0.0,5.66,0.29,5.6674244591
2020-09-21 20:00:00,5.59,0.28,5.5970081293,0.0,0,0.0,5.59,0.28,5.5970081293,5.74,0.27,5.7463466655,0.0,0,0.0,5.74,0.27,5.7463466655
2020-09-21 20:30:00,5.39,0.30000000000000004,5.3983423382,0.0,0,0.0,5.39,0.30000000000000004,5.3983423382,5.54,0.28,5.5470712993,0.0,0,0.0,5.54,0.28,5.5470712993
2020-09-21 21:00:00,5.08,0.25,5.0861478547,0.0,0,0.0,5.08,0.25,5.0861478547,5.22,0.30000000000000004,5.228613583,0.0,0,0.0,5.22,0.30000000000000004,5.228613583
2020-09-21 21:30:00,4.71,0.25,4.716630153,0.0,0,0.0,4.71,0.25,4.716630153,4.83,0.24,4.8359590569,0.0,0,0.0,4.83,0.24,4.8359590569
2020-09-21 22:00:00,4.39,0.23,4.3960209281000004,0.0,0,0.0,4.39,0.23,4.3960209281000004,4.5,0.23,4.5058739441,0.0,0,0.0,4.5,0.23,4.5058739441
2020-09-21 22:30:00,4.02,0.23,4.0265742263,0.0,0,0.0,4.02,0.23,4.0265742263,4.13,0.23,4.1363994004,0.0,0,0.0,4.13,0.23,4.1363994004
2020-09-21 23:00:00,3.71,-0.23,3.717122543,0.0,0,0.0,3.71,-0.23,3.717122543,3.8,-0.21,3.805798208,0.0,0,0.0,3.8,-0.21,3.805798208
2020-09-21 23:30:00,3.45,-0.18,3.454692461,0.0,0,0.0,3.45,-0.18,3.454692461,3.54,-0.21,3.5462233432,0.0,0,0.0,3.54,-0.21,3.5462233432
2020-09-22 00:00:00,3.09,-0.30000000000000004,3.1045289498,0.0,0,0.0,3.09,-0.30000000000000004,3.1045289498,3.17,-0.32,3.1861104814,0.0,0,0.0,3.17,-0.32,3.1861104814
2020-09-22 00:30:00,3.01,-0.28,3.0229952034,0.0,0,0.0,3.01,-0.28,3.0229952034,3.09,-0.31,3.1055112301,0.0,0,0.0,3.09,-0.31,3.1055112301
2020-09-22 01:00:00,2.86,-0.27,2.8727164844,0.0,0,0.0,2.86,-0.27,2.8727164844,2.93,-0.29,2.9443165591,0.0,0,0.0,2.93,-0.29,2.9443165591
2020-09-22 01:30:00,2.91,-0.30000000000000004,2.9254230463,0.0,0,0.0,2.91,-0.30000000000000004,2.9254230463,2.99,-0.32,3.0070749908,0.0,0,0.0,2.99,-0.32,3.0070749908
2020-09-22 02:00:00,2.9,-0.30000000000000004,2.9154759474,0.0,0,0.0,2.9,-0.30000000000000004,2.9154759474,2.9699999999999998,-0.32,2.9871893144,0.0,0,0.0,2.9699999999999998,-0.32,2.9871893144
2020-09-22 02:30:00,2.84,-0.30000000000000004,2.8558011135,0.0,0,0.0,2.84,-0.30000000000000004,2.8558011135,2.91,-0.33,2.9286515668,0.0,0,0.0,2.91,-0.33,2.9286515668
2020-09-22 03:00:00,2.693,-0.30000000000000004,2.7096584656,0.033,0,0.033,2.66,-0.30000000000000004,2.6768638367,2.763,-0.33,2.7826370585999998,0.033,0,0.033,2.73,-0.33,2.7498727243000003
2020-09-22 03:30:00,2.6814999999999998,-0.30000000000000004,2.6982294658,0.021500000000000002,0,0.021500000000000002,2.66,-0.30000000000000004,2.6768638367,2.7515,-0.32,2.7700455321,0.021500000000000002,0,0.021500000000000002,2.73,-0.32,2.7486905974
2020-09-22 04:00:00,2.6335,-0.30000000000000004,2.6505324464999998,0.0035,0,0.0035,2.63,-0.30000000000000004,2.6470549673,2.7035,-0.32,2.7223725406,0.0035,0,0.0035,2.7,-0.32,2.7188968351
2020-09-22 04:30:00,2.7199999999999998,-0.26,2.732398214,0.0,0,0.0,2.7199999999999998,-0.26,2.732398214,2.79,-0.28,2.8040149786,0.0,0,0.0,2.79,-0.28,2.8040149786
2020-09-22 05:00:00,2.74,-0.24,2.7504908652999998,0.0,0,0.0,2.74,-0.24,2.7504908652999998,2.81,-0.27,2.8229417281,0.0,0,0.0,2.81,-0.27,2.8229417281
2020-09-22 05:30:00,2.87,-0.23,2.8792012781,0.0,0,0.0,2.87,-0.23,2.8792012781,2.95,-0.26,2.9614354627,0.0,0,0.0,2.95,-0.26,2.9614354627
2020-09-22 06:00:00,3.15,-0.01,3.150015873,0.0,0,0.0,3.15,-0.01,3.150015873,3.23,0.09,3.2312536267,0.0,0,0.0,3.23,0.09,3.2312536267
2020-09-22 06:30:00,3.54,0.19,3.5450952032,0.0,0,0.0,3.54,0.19,3.5450952032,3.63,0.17,3.633978536,0.0,0,0.0,3.63,0.17,3.633978536
2020-09-22 07:00:00,3.94,0.13,3.9421440867,0.0,0,0.0,3.94,0.13,3.9421440867,4.05,0.23,4.056525607,0.0,0,0.0,4.05,0.23,4.056525607
2020-09-22 07:30:00,4.63,0.27,4.6378658885,0.0,0,0.0,4.63,0.27,4.6378658885,4.75,0.27,4.7576674957,0.0,0,0.0,4.75,0.27,4.7576674957
2020-09-22 08:00:00,4.9915,0.33,5.0023966506,0.0015,0,0.0015,4.99,0.33,5.000899919,5.1315,0.32,5.1414679081,0.0015,0,0.0015,5.13,0.32,5.139970817
2020-09-22 08:30:00,5.2865,0.42,5.3031577621,0.0165,0,0.0165,5.27,0.42,5.2867097518,5.4265,0.41000000000000003,5.441966763,0.0165,0,0.0165,5.41,0.41000000000000003,5.4255138006
2020-09-22 09:00:00,5.35,0.47000000000000003,5.3706051801,0.0,0,0.0,5.35,0.47000000000000003,5.3706051801,5.49,0.46,5.5092376968,0.0,0,0.0,5.49,0.46,5.5092376968
2020-09-22 09:30:00,5.4115,0.5,5.4345498664,0.0015,0,0.0015,5.41,0.5,5.4330562302,5.5515,0.49,5.5730828318,0.0015,0,0.0015,5.55,0.49,5.5715886424
2020-09-22 10:00:00,5.5105,0.58,5.5409394736,0.0005,0,0.0005,5.51,0.58,5.5404422206,5.6605,0.5700000000000001,5.6891264927,0.0005,0,0.0005,5.66,0.5700000000000001,5.6886290087999996
2020-09-22 10:30:00,5.441,0.53,5.4667523266,0.001,0,0.001,5.44,0.53,5.4657570381,5.5809999999999995,0.52,5.6051727003,0.001,0,0.001,5.58,0.52,5.6041770136
2020-09-22 11:00:00,5.4765,0.53,5.5020861725,0.006500000000000001,0,0.006500000000000001,5.47,0.53,5.4956164349,5.6165,0.52,5.6405205655,0.006500000000000001,0,0.006500000000000001,5.61,0.52,5.6340482781
2020-09-22 11:30:00,5.435,0.54,5.4617602474,0.015,0,0.015,5.42,0.54,5.4468339428,5.575,0.53,5.6001361591,0.015,0,0.015,5.5600000000000005,0.53,5.5852036668
2020-09-22 12:00:00,5.4305,0.58,5.4613853783,0.030500000000000003,0,0.030500000000000003,5.4,0.58,5.4310588286,5.5705,0.5700000000000001,5.5995866142,0.030500000000000003,0,0.030500000000000003,5.54,0.5700000000000001,5.5692459095
2020-09-22 12:30:00,5.481,0.5700000000000001,5.510559046,0.051000000000000004,0,0.051000000000000004,5.43,0.5700000000000001,5.4598351623,5.621,0.56,5.6488265153,0.051000000000000004,0,0.051000000000000004,5.57,0.56,5.598080028
2020-09-22 13:00:00,5.326,0.6000000000000001,5.3596899164,0.046,0,0.046,5.28,0.6000000000000001,5.3139815581,5.456,0.6000000000000001,5.4888920558,0.046,0,0.046,5.41,0.6000000000000001,5.4431700323
2020-09-22 13:30:00,5.2975,0.5700000000000001,5.3280771625,0.11750000000000001,0,0.11750000000000001,5.18,0.5700000000000001,5.2112666407,5.4275,0.56,5.4563134303,0.11750000000000001,0,0.11750000000000001,5.31,0.56,5.339447537
2020-09-22 14:00:00,5.1735,0.55,5.2026533855,0.14350000000000002,0,0.14350000000000002,5.03,0.55,5.0599802371,5.3035,0.53,5.3299167207,0.14350000000000002,0,0.14350000000000002,5.16,0.53,5.1871475784
2020-09-22 14:30:00,5.191,0.59,5.2244215948,0.161,0,0.161,5.03,0.59,5.0644841791,5.321,0.58,5.3525172583,0.161,0,0.161,5.16,0.58,5.1924945835
2020-09-22 15:00:00,5.0535,0.5700000000000001,5.0855444399,0.20350000000000001,0,0.20350000000000001,4.85,0.5700000000000001,4.883379977,5.1835,0.56,5.2136620767,0.20350000000000001,0,0.20350000000000001,4.98,0.56,5.0113870335
2020-09-22 15:30:00,5.033,0.5,5.0577751037,0.203,0,0.203,4.83,0.5,4.8558109518,5.153,0.49,5.1762446812,0.203,0,0.203,4.95,0.49,4.9741934019
2020-09-22 16:00:00,5.075,0.45,5.0949116774,0.145,0,0.145,4.93,0.45,4.9504949248,5.205,0.44,5.2235643961000005,0.145,0,0.145,5.06,0.44,5.0790944075
2020-09-22 16:30:00,5.2925,0.41000000000000003,5.3083572082,0.1325,0,0.1325,5.16,0.41000000000000003,5.1762631309,5.4225,0.4,5.4372333268,0.1325,0,0.1325,5.29,0.4,5.3051013185
2020-09-22 17:00:00,5.427,0.38,5.4402875843,0.127,0,0.127,5.3,0.38,5.3136051792,5.567,0.37,5.5792821223,0.127,0,0.127,5.44,0.37,5.4525682022
2020-09-22 17:30:00,5.6565,0.35000000000000003,5.6673179062,0.1165,0,0.1165,5.54,0.35000000000000003,5.5510449467,5.7965,0.34,5.8064629724,0.1165,0,0.1165,5.68,0.34,5.6901669571
2020-09-22 18:00:00,5.77,0.32,5.7788666709,0.1,0,0.1,5.67,0.32,5.6790228033,5.91,0.31,5.918124703,0.1,0,0.1,5.8100000000000005,0.31,5.818264346
2020-09-22 18:30:00,5.777,0.28,5.7837815484,0.057,0,0.057,5.72,0.28,5.7268490464,5.927,0.26,5.9326999756,0.057,0,0.057,5.87,0.26,5.8757552706
2020-09-22 19:00:00,5.804,0.28,5.8107500376,0.044,0,0.044,5.76,0.28,5.7668015398,5.954,0.26,5.9596741522,0.044,0,0.044,5.91,0.26,5.9157163556
2020-09-22 19:30:00,5.8735,0.29,5.8806549168,0.0335,0,0.0335,5.84,0.29,5.8471959092,6.0235,0.27,6.0295482625,0.0335,0,0.0335,5.99,0.27,5.9960820541
2020-09-22 20:00:00,5.6835,0.29,5.6908938006,0.0335,0,0.0335,5.65,0.29,5.6574375825,5.8335,0.26,5.8392912455,0.0335,0,0.0335,5.8,0.26,5.8058246615
2020-09-22 20:30:00,5.3225,0.25,5.3283680663,0.052500000000000005,0,0.052500000000000005,5.27,0.25,5.2759264589,5.4625,0.25,5.4682178312,0.052500000000000005,0,0.052500000000000005,5.41,0.25,5.4157732597
2020-09-22 21:00:00,5.023,0.25,5.0292175336,0.073,0,0.073,4.95,0.25,4.9563091106,5.153,0.24,5.1585859497,0.073,0,0.073,5.08,0.24,5.0856661314
2020-09-22 21:30:00,4.679,0.25,4.6856740177,0.089,0,0.089,4.59,0.25,4.596803237,4.799,0.24,4.8049975026,0.089,0,0.089,4.71,0.24,4.7161106857
2020-09-22 22:00:00,4.3445,-0.25,4.3516870578999995,0.0845,0,0.0845,4.26,-0.25,4.2673293756,4.5245,0.6000000000000001,4.5641100173,0.0845,0,0.0845,4.44,0.6000000000000001,4.4803571286
2020-09-22 22:30:00,4.099,0.23,4.1054477222,0.069,0,0.069,4.03,0.23,4.0365579396,4.209,0.21,4.2142355179,0.069,0,0.069,4.14,0.21,4.1453226654
2020-09-22 23:00:00,3.692,-0.1,3.6933540312,0.132,0,0.132,3.56,-0.1,3.5614042174,3.782,-0.11,3.7835993445,0.132,0,0.132,3.65,-0.11,3.6516571581
2020-09-22 23:30:00,3.41,-0.24,3.4184353146,0.1,0,0.1,3.31,-0.24,3.3186895004,3.5,-0.27,3.5103988377,0.1,0,0.1,3.4,-0.27,3.4107037397
2020-09-23 00:00:00,3.1235,-0.30000000000000004,3.1378738423,0.10350000000000001,0,0.10350000000000001,3.02,-0.30000000000000004,3.0348640826,3.2135,-0.24,3.2224497281,0.10350000000000001,0,0.10350000000000001,3.11,-0.24,3.1192467039
2020-09-23 00:30:00,3.0225,-0.27,3.0345355905,0.12250000000000001,0,0.12250000000000001,2.9,-0.27,2.9125418452,3.0925,-0.30000000000000004,3.1070172594,0.12250000000000001,0,0.12250000000000001,2.9699999999999998,-0.30000000000000004,2.9851130632
2020-09-23 01:00:00,2.871,-0.27,2.8836679767,0.151,0,0.151,2.7199999999999998,-0.27,2.733367886,2.941,-0.30000000000000004,2.9562613213,0.151,0,0.151,2.79,-0.30000000000000004,2.8060826788
2020-09-23 01:30:00,2.981,-0.28,2.994121073,0.171,0,0.171,2.81,-0.28,2.8239157211,3.051,-0.31,3.0667084961,0.171,0,0.171,2.88,-0.31,2.8966359799
2020-09-23 02:00:00,2.924,-0.28,2.9373756995,0.164,0,0.164,2.76,-0.28,2.7741665415,2.9939999999999998,-0.31,3.0100059801,0.164,0,0.164,2.83,-0.31,2.8469281691
2020-09-23 02:30:00,2.9185,-0.27,2.9309626831,0.1585,0,0.1585,2.76,-0.27,2.7731750756,2.9885,-0.31,3.0045352802,0.1585,0,0.1585,2.83,-0.31,2.8469281691
2020-09-23 03:00:00,2.7925,-0.27,2.8055224558000003,0.1625,0,0.1625,2.63,-0.27,2.6438229895000003,2.8625,-0.31,2.8792370951,0.1625,0,0.1625,2.7,-0.31,2.7177380301
2020-09-23 03:30:00,2.761,-0.24,2.7714113733,0.181,0,0.181,2.58,-0.24,2.5911387458,2.831,-0.27,2.8438461632000003,0.181,0,0.181,2.65,-0.27,2.6637192044
2020-09-23 04:00:00,2.694,-0.24,2.7046692959,0.314,0,0.314,2.38,-0.24,2.3920702331,2.7640000000000002,-0.27,2.7771560993,0.314,0,0.314,2.45,-0.27,2.4648326515
2020-09-23 04:30:00,2.823,-0.19,2.8293866827,0.163,0,0.163,2.66,-0.19,2.666777081,2.893,-0.22,2.9013529603,0.163,0,0.163,2.73,-0.22,2.7388501237
2020-09-23 05:00:00,2.7975,-0.19,2.8039447659,0.1575,0,0.1575,2.64,-0.19,2.6468282906000002,2.8675,-0.22,2.8759270245,0.1575,0,0.1575,2.71,-0.22,2.7189152249
2020-09-23 05:30:00,2.9215,-0.21,2.9290377685999998,0.1715,0,0.1715,2.75,-0.21,2.7580065265,2.9915000000000003,-0.24,3.0011118356,0.1715,0,0.1715,2.8200000000000003,-0.24,2.8301943396
2020-09-23 06:00:00,3.2245,0.16,3.2284671672,0.20450000000000002,0,0.20450000000000002,3.02,0.16,3.0242354406,3.3045,0.14,3.3074643233,0.20450000000000002,0,0.20450000000000002,3.1,0.14,3.1031596801
2020-09-23 06:30:00,3.612,0.16,3.6155420064,0.212,0,0.212,3.4,0.16,3.4037626239,3.702,0.19,3.7068725362,0.212,0,0.212,3.49,0.19,3.4951680932
2020-09-23 07:00:00,4.0885,0.24,4.0955380904,0.1985,0,0.1985,3.89,0.24,3.8973965669,4.1885,0.23,4.1948101566,0.1985,0,0.1985,3.99,0.23,3.996623575
2020-09-23 07:30:00,4.844,0.35000000000000003,4.8566280483,0.244,0,0.244,4.6,0.35000000000000003,4.6132960018,4.964,0.34,4.9756302113,0.244,0,0.244,4.72,0.34,4.7322299183
2020-09-23 08:00:00,5.098,0.34,5.1093252001,0.328,0,0.328,4.77,0.34,4.7821020483000005,5.218,0.33,5.2284246193,0.328,0,0.328,4.89,0.33,4.9011223204
2020-09-23 08:30:00,5.288,0.38,5.3016359739,0.488,0,0.488,4.8,0.38,4.8150181723,5.408,0.37,5.4206423974,0.488,0,0.488,4.92,0.37,4.9338929863
2020-09-23 09:00:00,5.388,0.5,5.4111499702,0.388,0,0.388,5.0,0.5,5.0249378106,5.518,0.49,5.5397133499999995,0.388,0,0.388,5.13,0.49,5.153348426
2020-09-23 09:30:00,5.445,0.5,5.4679086496,0.325,0,0.325,5.12,0.5,5.1443561308,5.575,0.49,5.5964922049,0.325,0,0.325,5.25,0.49,5.2728170839
2020-09-23 10:00:00,5.3915,0.53,5.4174876327,0.24150000000000002,0,0.24150000000000002,5.15,0.53,5.1772000155,5.5315,0.52,5.5558880703,0.24150000000000002,0,0.24150000000000002,5.29,0.52,5.3154962139
2020-09-23 10:30:00,5.331,0.55,5.3592966889,0.311,0,0.311,5.02,0.55,5.0500396038,5.461,0.55,5.4886265131,0.311,0,0.311,5.15,0.55,5.179285665
2020-09-23 11:00:00,5.1695,0.58,5.2019352409,0.3195,0,0.3195,4.85,0.58,4.8845572983,5.2995,0.5700000000000001,5.3300656891,0.3195,0,0.3195,4.98,0.5700000000000001,5.0125143391
2020-09-23 11:30:00,5.088,0.61,5.124435969,0.428,0,0.428,4.66,0.61,4.6997553128,5.218,0.61,5.2535344293,0.428,0,0.428,4.79,0.61,4.8286851212
2020-09-23 12:00:00,5.0355,0.6000000000000001,5.0711202165,0.3855,0,0.3855,4.65,0.6000000000000001,4.6885498824,5.1555,0.59,5.1891502435,0.3855,0,0.3855,4.77,0.59,4.8063499665
2020-09-23 12:30:00,5.0655,0.6000000000000001,5.1009107275,0.35550000000000004,0,0.35550000000000004,4.71,0.6000000000000001,4.7480627629,5.1955,0.59,5.2288928321,0.35550000000000004,0,0.35550000000000004,4.84,0.59,4.8758281348
2020-09-23 13:00:00,5.099,0.52,5.1254464196,0.319,0,0.319,4.78,0.52,4.8082013269,5.239,0.58,5.2710075887,0.319,0,0.319,4.92,0.58,4.9540690346
2020-09-23 13:30:00,5.0425,0.46,5.0634381847,0.35250000000000004,0,0.35250000000000004,4.69,0.46,4.7125046419,5.1625,0.44,5.1812166766,0.35250000000000004,0,0.35250000000000004,4.8100000000000005,0.44,4.830082815
2020-09-23 14:00:00,5.0015,0.43,5.0199504231,0.4015,0,0.4015,4.6,0.43,4.6200541122,5.1215,0.42,5.1386926596,0.4015,0,0.4015,4.72,0.42,4.7386495967
2020-09-23 14:30:00,4.9025,0.43,4.9213215959,0.4425,0,0.4425,4.46,0.43,4.4806807519,5.0125,0.41000000000000003,5.0292401265,0.4425,0,0.4425,4.57,0.41000000000000003,4.588354825
2020-09-23 15:00:00,4.789,0.43,4.8082659036,0.40900000000000003,0,0.40900000000000003,4.38,0.43,4.4010566913,4.899,0.41000000000000003,4.9161266257000005,0.40900000000000003,0,0.40900000000000003,4.49,0.41000000000000003,4.5086805165
2020-09-23 15:30:00,4.6690000000000005,0.36,4.6828582084,0.449,0,0.449,4.22,0.36,4.2353276142,4.779,0.35000000000000003,4.7917993489,0.449,0,0.449,4.33,0.35000000000000003,4.344122466
2020-09-23 16:00:00,4.905,0.35000000000000003,4.9174714031,0.505,0,0.505,4.4,0.35000000000000003,4.4138985036000005,5.015,0.33,5.0258457,0.505,0,0.505,4.51,0.33,4.522057054
2020-09-23 16:30:00,5.237,0.33,5.2473868735,0.317,0,0.317,4.92,0.33,4.9310546539,5.367,0.32,5.3765313168,0.317,0,0.317,5.05,0.32,5.0601284569
2020-09-23 17:00:00,5.859,0.35000000000000003,5.8694446926,0.319,0,0.319,5.54,0.35000000000000003,5.5510449467,5.999,0.34,6.0086272143,0.319,0,0.319,5.68,0.34,5.6901669571
2020-09-23 17:30:00,6.1565,0.35000000000000003,6.1664408089,0.1165,0,0.1165,6.04,0.35000000000000003,6.05013223,6.3065,0.34,6.3156584969,0.1165,0,0.1165,6.19,0.34,6.199330609
2020-09-23 18:00:00,6.153,0.32,6.1613155251,0.153,0,0.153,6.0,0.32,6.0085272738,6.313,0.31,6.3206066956,0.153,0,0.153,6.16,0.31,6.1677953922
2020-09-23 18:30:00,5.955,0.28,5.9615790693,0.20500000000000002,0,0.20500000000000002,5.75,0.28,5.7568133546,6.105,0.27,6.1109675993,0.20500000000000002,0,0.20500000000000002,5.9,0.27,5.9061747350000005
2020-09-23 19:00:00,5.83,0.25,5.835357744,0.26,0,0.26,5.57,0.25,5.5756075902,5.97,0.23,5.974428843,0.26,0,0.26,5.71,0.23,5.7146303468
2020-09-23 19:30:00,5.8195,0.27,5.8257600577,0.2495,0,0.2495,5.57,0.27,5.576540146,5.9595,0.26,5.9651689205,0.2495,0,0.2495,5.71,0.26,5.7159163745
2020-09-23 20:00:00,5.849,0.22,5.8531359971,0.279,0,0.279,5.57,0.22,5.5743430106,5.989,0.23,5.9934148029,0.279,0,0.279,5.71,0.23,5.7146303468
2020-09-23 20:30:00,5.6645,0.24,5.6695820172,0.34450000000000003,0,0.34450000000000003,5.32,0.24,5.3254107823,5.7945,0.23,5.7990628769,0.34450000000000003,0,0.34450000000000003,5.45,0.23,5.454851052
2020-09-23 21:00:00,5.332,0.22,5.3365367046,0.382,0,0.382,4.95,0.22,4.9548864770000005,5.462,0.2,5.4656604358,0.382,0,0.382,5.08,0.2,5.0839354835
2020-09-23 21:30:00,4.967,0.24,4.9727948882,0.34700000000000003,0,0.34700000000000003,4.62,0.24,4.6262295663,5.087,0.22,5.091755002,0.34700000000000003,0,0.34700000000000003,4.74,0.22,4.7451027386
2020-09-23 22:00:00,4.522,0.17,4.5251943605000005,0.252,0,0.252,4.27,0.17,4.273382735,4.642,0.26,4.6492756425,0.252,0,0.252,4.39,0.26,4.3976925768
2020-09-23 22:30:00,4.148,-0.21,4.153312413,0.188,0,0.188,3.96,-0.21,3.9655642726,4.248,-0.18,4.2518118491,0.188,0,0.188,4.06,-0.18,4.063988189
2020-09-23 23:00:00,3.8145,-0.23,3.8214277764,0.1145,0,0.1145,3.7,-0.23,3.7071417561,3.9145000000000003,-0.19,3.9191083488,0.1145,0,0.1145,3.8,-0.19,3.804747035
2020-09-23 23:30:00,3.5725,-0.26,3.5819486665999998,0.1325,0,0.1325,3.44,-0.26,3.4498115891,3.6625,-0.24,3.6703550578,0.1325,0,0.1325,3.5300000000000002,-0.24,3.5381492337
2020-09-24 00:00:00,3.2115,-0.30000000000000004,3.2254817082000002,0.2515,0,0.2515,2.96,-0.30000000000000004,2.975163861,3.2915,-0.32,3.3070186347,0.2515,0,0.2515,3.04,-0.32,3.0567957079
2020-09-24 00:30:00,3.154,-0.27,3.1655356577,0.454,0,0.454,2.7,-0.27,2.7134664177000003,3.224,-0.30000000000000004,3.2379277324,0.454,0,0.454,2.77,-0.30000000000000004,2.7861981265
2020-09-24 01:00:00,3.1025,-0.22,3.1102903803,0.7025,0,0.7025,2.4,-0.22,2.4100622399000002,3.1625,-0.24,3.1715936452,0.7025,0,0.7025,2.46,-0.24,2.4716795909
2020-09-24 01:30:00,3.2845,-0.2,3.2905835729,0.8445,0,0.8445,2.44,-0.2,2.4481829997,3.3545,-0.22,3.3617064491,0.8445,0,0.8445,2.51,-0.22,2.5196229877
2020-09-24 02:00:00,3.2405,-0.28,3.2525744035,0.5305,0,0.5305,2.71,-0.28,2.7244265452,3.3105,-0.31,3.3249827443,0.5305,0,0.5305,2.7800000000000002,-0.31,2.7972307735
2020-09-24 02:30:00,3.11,-0.24,3.1192467039,0.65,0,0.65,2.46,-0.24,2.4716795909,3.18,-0.26,3.1906112267,0.65,0,0.65,2.5300000000000002,-0.26,2.5433245959
2020-09-24 03:00:00,2.972,-0.24,2.9816746972,0.672,0,0.672,2.3,-0.24,2.3124878378,3.032,-0.26,3.0431273388,0.672,0,0.672,2.36,-0.26,2.3742788379
2020-09-24 03:30:00,2.898,-0.24,2.9079209068000003,0.5680000000000001,0,0.5680000000000001,2.33,-0.24,2.3423279019,2.958,-0.26,2.9694046541,0.5680000000000001,0,0.5680000000000001,2.39,-0.26,2.4041006634
2020-09-24 04:00:00,2.7835,-0.26,2.7956166136,0.6735,0,0.6735,2.11,-0.26,2.1259586073,2.8435,-0.29,2.8582498579,0.6735,0,0.6735,2.17,-0.29,2.189292123
2020-09-24 04:30:00,2.815,-0.26,2.8269816059,0.515,0,0.515,2.3,-0.26,2.3146490015,2.875,-0.29,2.8895890711,0.515,0,0.515,2.36,-0.29,2.3777510383
2020-09-24 05:00:00,2.805,-0.25,2.8161187830000003,0.47500000000000003,0,0.47500000000000003,2.33,-0.25,2.3433736364,2.865,-0.28,2.8786498571,0.47500000000000003,0,0.47500000000000003,2.39,-0.28,2.4063457773
2020-09-24 05:30:00,3.011,-0.21,3.0183142646,0.511,0,0.511,2.5,-0.21,2.5088044962,3.081,-0.24,3.0903334772,0.511,0,0.511,2.5700000000000003,-0.24,2.5811818998
2020-09-24 06:00:00,3.3445,0.18,3.3493402709,0.6345000000000001,0,0.6345000000000001,2.71,0.18,2.7159712811,3.4145,0.17,3.4187293327,0.6345000000000001,0,0.6345000000000001,2.7800000000000002,0.17,2.7851929914999998
2020-09-24 06:30:00,3.6885,0.1,3.6898553156,0.6685,0,0.6685,3.02,0.1,3.0216551756,3.7685,0.21,3.7743465991000003,0.6685,0,0.6685,3.1,0.21,3.1071047617
2020-09-24 07:00:00,4.0365,0.17,4.040078248,0.5965,0,0.5965,3.44,0.17,3.4441980199,4.1265,0.16,4.1296007374,0.5965,0,0.5965,3.5300000000000002,0.16,3.5336242019
2020-09-24 07:30:00,4.8175,0.26,4.8245109856,0.48750000000000004,0,0.48750000000000004,4.33,0.26,4.3377989811,4.9275,0.25,4.9338378824,0.48750000000000004,0,0.48750000000000004,4.44,0.25,4.4470327186
2020-09-24 08:00:00,5.171,0.31,5.1802838725,0.341,0,0.341,4.83,0.31,4.8399380161,5.301,0.30000000000000004,5.3094821781,0.341,0,0.341,4.96,0.30000000000000004,4.9690642982
2020-09-24 08:30:00,5.2385,0.32,5.2482646894,0.34850000000000003,0,0.34850000000000003,4.89,0.32,4.9004591622,5.3685,0.30000000000000004,5.376875696,0.34850000000000003,0,0.34850000000000003,5.02,0.30000000000000004,5.0289561541
2020-09-24 09:00:00,5.333,0.44,5.35112035,0.383,0,0.383,4.95,0.44,4.9695170792,5.463,0.43,5.4798968056,0.383,0,0.383,5.08,0.43,5.098166337
2020-09-24 09:30:00,5.588,0.49,5.6094423965,0.488,0,0.488,5.1,0.49,5.123485142,5.728,0.48,5.7480765479,0.488,0,0.488,5.24,0.48,5.2619388062
2020-09-24 10:00:00,5.781,0.47000000000000003,5.8000742237,0.711,0,0.711,5.07,0.47000000000000003,5.0917384065,5.911,0.46,5.9288718151,0.711,0,0.711,5.2,0.46,5.2203065044
2020-09-24 10:30:00,5.626,0.47000000000000003,5.6455979311,0.646,0,0.646,4.98,0.47000000000000003,5.0021295465,5.756,0.46,5.7743515653,0.646,0,0.646,5.11,0.46,5.1306627252
2020-09-24 11:00:00,5.6265,0.47000000000000003,5.6460961956,0.7065,0,0.7065,4.92,0.47000000000000003,4.9423982033,5.7565,0.46,5.7748499764,0.7065,0,0.7065,5.05,0.46,5.0709072167
2020-09-24 11:30:00,5.694,0.46,5.7125507438,0.304,0,0.304,5.39,0.46,5.4095933304,5.834,0.44,5.8505688612,0.304,0,0.304,5.53,0.44,5.547476904
2020-09-24 12:00:00,5.7555,0.44,5.7722941930000005,0.4055,0,0.4055,5.35,0.44,5.3680629654,5.8955,0.43,5.9111606517,0.4055,0,0.4055,5.49,0.43,5.5068139609
2020-09-24 12:30:00,5.8465,0.46,5.8645683771,0.5265000000000001,0,0.5265000000000001,5.32,0.46,5.3398501851999995,5.9865,0.45,6.0033892303,0.5265000000000001,0,0.5265000000000001,5.46,0.45,5.4785125719
2020-09-24 13:00:00,5.93,0.46,5.9478147248,0.4,0,0.4,5.53,0.46,5.549099026,6.08,0.45,6.0966302168,0.4,0,0.4,5.68,0.45,5.6977978202
2020-09-24 13:30:00,5.8205,0.51,5.8428007197,0.6705,0,0.6705,5.15,0.51,5.1751908177,5.9605,0.5,5.9814346314,0.6705,0,0.6705,5.29,0.5,5.3135769497
2020-09-24 14:00:00,5.3325,0.51,5.3568326696,0.6225,0,0.6225,4.71,0.51,4.7375310025,5.4525,0.5,5.4753772701,0.6225,0,0.6225,4.83,0.5,4.8558109518
2020-09-24 14:30:00,5.2215,0.51,5.2463475152,0.6815,0,0.6815,4.54,0.51,4.5685555704,5.3415,0.5,5.364850627,0.6815,0,0.6815,4.66,0.5,4.6867472729
2020-09-24 15:00:00,5.1025,0.55,5.1320567271,0.8125,0,0.8125,4.29,0.55,4.3251127153,5.2225,0.55,5.2513813659,0.8125,0,0.8125,4.41,0.55,4.4441647134
2020-09-24 15:30:00,5.0375,0.52,5.0642675927,0.9475,0,0.9475,4.09,0.52,4.1229237199,5.1475,0.51,5.1727029926,0.9475,0,0.9475,4.2,0.51,4.2308509782
2020-09-24 16:00:00,5.3615,0.5,5.3847638992,0.9815,0,0.9815,4.38,0.5,4.4084464384,5.4815000000000005,0.48,5.5024760109,0.9815,0,0.9815,4.5,0.48,4.5255275936
2020-09-24 16:30:00,5.8485,0.4,5.8621627622,0.8985000000000001,0,0.8985000000000001,4.95,0.4,4.9661353183,5.9785,0.39,5.9912070779,0.8985000000000001,0,0.8985000000000001,5.08,0.39,5.0949484786
2020-09-24 17:00:00,6.1855,0.4,6.1984199801,0.9255,0,0.9255,5.26,0.4,5.2751872005,6.3255,0.39,6.3375113609,0.9255,0,0.9255,5.4,0.39,5.4140650162
2020-09-24 17:30:00,6.359,0.36,6.3691821296,0.749,0,0.749,5.61,0.36,5.6215389352,6.509,0.35000000000000003,6.5184032554,0.749,0,0.749,5.76,0.35000000000000003,5.7706238831
2020-09-24 18:00:00,6.3265,0.32,6.3345877727,0.7465,0,0.7465,5.58,0.32,5.5891680955,6.4765,0.31,6.4839148861,0.7465,0,0.7465,5.73,0.31,5.7383795622000004
2020-09-24 18:30:00,6.5105,0.29,6.5169555967,0.6805,0,0.6805,5.83,0.29,5.8372082368000004,6.6705,0.28,6.6763740346,0.6805,0,0.6805,5.99,0.28,5.9965406694
2020-09-24 19:00:00,6.337,0.28,6.3431828761,0.887,0,0.887,5.45,0.28,5.4571879205,6.477,0.26,6.4822163648,0.887,0,0.887,5.59,0.26,5.596043245
2020-09-24 19:30:00,6.268,0.30000000000000004,6.2751752167,0.998,0,0.998,5.27,0.30000000000000004,5.2785319929,6.408,0.29,6.4145587533,0.998,0,0.998,5.41,0.29,5.4177670677
2020-09-24 20:00:00,6.219,0.30000000000000004,6.2262316854,1.019,0,1.019,5.2,0.30000000000000004,5.2086466572,6.349,0.29,6.3556196393,1.019,0,1.019,5.33,0.29,5.3378834757
2020-09-24 20:30:00,5.804,0.24,5.8089599758,0.984,0,0.984,4.82,0.24,4.8259714048,5.944,0.29,5.9510701559,0.984,0,0.984,4.96,0.29,4.9684705896
2020-09-24 21:00:00,5.4765,0.24,5.4817563107,1.0165,0,1.0165,4.46,0.24,4.4664527312,5.5865,0.23,5.5912326235,1.0165,0,1.0165,4.57,0.23,4.5757840858000005
2020-09-24 21:30:00,5.1605,0.24,5.1660778401,1.0405,0,1.0405,4.12,0.24,4.1269843712,5.2705,0.23,5.2755161122,1.0405,0,1.0405,4.23,0.23,4.2362483402
2020-09-24 22:00:00,4.795,0.24,4.8010024995,1.055,0,1.055,3.74,0.24,3.7476926235,4.885,0.23,4.8904115369,1.055,0,1.055,3.83,0.23,3.8368997902
2020-09-24 22:30:00,4.373,0.23,4.3790443021,1.053,0,1.053,3.32,0.23,3.3279573315,4.463,0.23,4.4689225771,1.053,0,1.053,3.41,0.23,3.4177477964
2020-09-24 23:00:00,4.0095,0.21,4.0149956725,1.0495,0,1.0495,2.96,0.21,2.9674399741,4.0795,0.23,4.0859784936,1.0495,0,1.0495,3.03,0.23,3.0387168345
2020-09-24 23:30:00,3.7715,-0.18,3.77579293,1.0415,0,1.0415,2.73,-0.18,2.7359276306,3.8415,-0.18,3.8457147904999998,1.0415,0,1.0415,2.8,-0.18,2.805779749
2020-09-25 00:00:00,3.505,-0.2,3.5107014969,0.995,0,0.995,2.51,-0.2,2.5179555199,3.575,-0.22,3.5817628341,0.995,0,0.995,2.58,-0.22,2.589362856
2020-09-25 00:30:00,3.4335,-0.18,3.4382149802,1.0235,0,1.0235,2.41,-0.18,2.4167126432,3.5035,-0.2,3.5092039339000003,1.0235,0,1.0235,2.48,-0.2,2.4880514464
2020-09-25 01:00:00,3.2745,-0.22,3.2818821201,0.9445,0,0.9445,2.33,-0.22,2.3403632197,3.3345000000000002,-0.24,3.3431258202,0.9445,0,0.9445,2.39,-0.24,2.4020199832999998
2020-09-25 01:30:00,3.549,-0.21,3.5552075889,0.969,0,0.969,2.58,-0.21,2.5885324027000003,3.6189999999999998,-0.23,3.6263012837,0.969,0,0.969,2.65,-0.23,2.6599624057
2020-09-25 02:00:00,3.55,-0.23,3.5574429019,0.76,0,0.76,2.79,-0.23,2.7994642345000003,3.63,-0.25,3.6385986313,0.76,0,0.76,2.87,-0.25,2.8808679248
2020-09-25 02:30:00,3.505,-0.22,3.5118976352,0.925,0,0.925,2.58,-0.22,2.589362856,3.565,-0.24,3.5730694088,0.925,0,0.925,2.64,-0.24,2.6508866441
2020-09-25 03:00:00,3.363,-0.22,3.3701882737,1.023,0,1.023,2.34,-0.22,2.3503191273,3.423,-0.24,3.4314033572,1.023,0,1.023,2.4,-0.24,2.4119701491
2020-09-25 03:30:00,3.3095,-0.22,3.3168042224,1.0195,0,1.0195,2.29,-0.22,2.3005434141,3.3695,-0.24,3.3780364489,1.0195,0,1.0195,2.35,-0.24,2.3622235288
2020-09-25 04:00:00,3.223,-0.2,3.2291994364,1.043,0,1.043,2.18,-0.2,2.1891550882,3.283,-0.23,3.291046794,1.043,0,1.043,2.24,-0.23,2.2517770759999998
2020-09-25 04:30:00,3.2885,-0.18,3.2934225739,1.0485,0,1.0485,2.24,-0.18,2.2472205054,3.3485,-0.2,3.3544675062,1.0485,0,1.0485,2.3,-0.2,2.3086792761
2020-09-25 05:00:00,3.2755,0.01,3.2755152648,1.0455,0,1.0455,2.23,0.01,2.2300224214,3.3455,0.03,3.3456345063,1.0455,0,1.0455,2.3,0.03,2.3001956439
2020-09-25 05:30:00,3.4015,-0.06,3.4020291371,1.0515,0,1.0515,2.35,-0.06,2.3507658327,3.4615,-0.05,3.4618610963,1.0515,0,1.0515,2.41,-0.05,2.4105186164
2020-09-25 06:00:00,3.6015,0.17,3.6055099847000003,1.0515,0,1.0515,2.55,0.17,2.5556603843,3.6715,0.15,3.6745628652,1.0515,0,1.0515,2.62,0.15,2.6242903803
2020-09-25 06:30:00,4.108,0.21,4.1133640734,1.038,0,1.038,3.07,0.21,3.0771740282,4.198,0.2,4.2027614731,1.038,0,1.038,3.16,0.2,3.1663227883
2020-09-25 07:00:00,4.508,0.27,4.5160783873,1.048,0,1.048,3.46,0.27,3.4705186932,4.598,0.26,4.6053451554,1.048,0,1.048,3.55,0.26,3.5595083929999998
2020-09-25 07:30:00,5.024,0.32,5.0341807675,1.024,0,1.024,4.0,0.32,4.0127795853,5.124,0.31,5.1333688743,1.024,0,1.024,4.1,0.31,4.1117028103
2020-09-25 08:00:00,5.505,0.32,5.5142927924,0.935,0,0.935,4.57,0.32,4.5811898018,5.625,0.31,5.6335357459,0.935,0,0.935,4.69,0.31,4.7002340367
2020-09-25 08:30:00,5.7065,0.39,5.7198113824,0.8065,0,0.8065,4.9,0.39,4.9154959058,5.8265,0.38,5.8388785096,0.8065,0,0.8065,5.02,0.38,5.0343619258
2020-09-25 09:00:00,5.821,0.48,5.8407568859,0.921,0,0.921,4.9,0.48,4.9234540721,5.961,0.48,5.9802943907,0.921,0,0.921,5.04,0.48,5.0628055463
2020-09-25 09:30:00,5.862,0.54,5.8868195148,0.792,0,0.792,5.07,0.54,5.0986762988,5.992,0.53,6.0153939189,0.792,0,0.792,5.2,0.53,5.2269398313
2020-09-25 10:00:00,5.641,0.5,5.6631158384999996,0.931,0,0.931,4.71,0.5,4.7364649265,5.771,0.49,5.7917649296,0.931,0,0.931,4.84,0.49,4.8647404864
2020-09-25 10:30:00,5.6705,0.47000000000000003,5.6899446614,0.8905000000000001,0,0.8905000000000001,4.78,0.47000000000000003,4.8030511136000005,5.8004999999999995,0.47000000000000003,5.8195103102,0.8905000000000001,0,0.8905000000000001,4.91,0.47000000000000003,4.9324436135
2020-09-25 11:00:00,5.5775,0.6000000000000001,5.6096796923,0.9675,0,0.9675,4.61,0.6000000000000001,4.6488815859,5.6975,0.59,5.7279670259,0.9675,0,0.9675,4.73,0.59,4.7666550116
2020-09-25 11:30:00,5.4545,0.62,5.4896238715,1.0145,0,1.0145,4.44,0.62,4.4830792989,5.5745000000000005,0.62,5.6088724580000004,1.0145,0,1.0145,4.5600000000000005,0.62,4.6019561058
2020-09-25 12:00:00,5.436,0.58,5.4668543057,0.9560000000000001,0,0.9560000000000001,4.48,0.58,4.5173886262,5.556,0.58,5.586191547,0.9560000000000001,0,0.9560000000000001,4.6,0.58,4.6364210335
2020-09-25 12:30:00,5.344,0.5700000000000001,5.3743126072,0.924,0,0.924,4.42,0.5700000000000001,4.4566018445,5.464,0.56,5.4926219604,0.924,0,0.924,4.54,0.56,4.5744070654
2020-09-25 13:00:00,5.2605,0.54,5.2881433651,0.8905000000000001,0,0.8905000000000001,4.37,0.54,4.4032374453,5.3805,0.54,5.4075299583,0.8905000000000001,0,0.8905000000000001,4.49,0.54,4.5223555809
2020-09-25 13:30:00,5.094,0.54,5.1225419471,0.984,0,0.984,4.11,0.54,4.1453226654,5.204,0.54,5.2319418957,0.984,0,0.984,4.22,0.54,4.2544094772
2020-09-25 14:00:00,4.9775,0.5700000000000001,5.0100305638,0.9475,0,0.9475,4.03,0.5700000000000001,4.0701105636,5.0875,0.56,5.1182278427,0.9475,0,0.9475,4.14,0.56,4.177702718
2020-09-25 14:30:00,4.7955,0.51,4.8225429236,0.9655,0,0.9655,3.83,0.51,3.8638064134,4.8955,0.5,4.92096741,0.9655,0,0.9655,3.93,0.5,3.9616789370000003
2020-09-25 15:00:00,4.7845,0.46,4.806562207,0.9045000000000001,0,0.9045000000000001,3.88,0.46,3.907172891,4.8845,0.45,4.9051850373,0.9045000000000001,0,0.9045000000000001,3.98,0.45,4.0053589103
2020-09-25 15:30:00,4.8415,0.42,4.8596833487,0.8715,0,0.8715,3.9699999999999998,0.42,3.9921548066,4.9515,0.41000000000000003,4.9684456573,0.8715,0,0.8715,4.08,0.41000000000000003,4.1005487438
2020-09-25 16:00:00,4.844,0.39,4.8596744747,0.844,0,0.844,4.0,0.39,4.0189675291,4.944,0.38,4.9585820554,0.844,0,0.844,4.1,0.38,4.1175721002
2020-09-25 16:30:00,5.0555,0.34,5.0669201938,0.8655,0,0.8655,4.19,0.34,4.2037721156,5.1555,0.33,5.1660507402,0.8655,0,0.8655,4.29,0.33,4.3026735874
2020-09-25 17:00:00,5.461,0.32,5.4703675379,0.771,0,0.771,4.69,0.32,4.7009041683,5.5809999999999995,0.31,5.5896029376000005,0.771,0,0.771,4.8100000000000005,0.31,4.8199792531
2020-09-25 17:30:00,5.6415,0.28,5.6484442327,0.7515000000000001,0,0.7515000000000001,4.89,0.28,4.8980097999000005,5.7715,0.27,5.7778120643,0.7515000000000001,0,0.7515000000000001,5.02,0.27,5.0272557126
2020-09-25 18:00:00,5.853,0.28,5.8596935927,0.773,0,0.773,5.08,0.28,5.0877106836,5.983,0.27,5.9890891628,0.773,0,0.773,5.21,0.27,5.2169914702
2020-09-25 18:30:00,5.871,0.28,5.877673094,0.871,0,0.871,5.0,0.28,5.0078338631,6.001,0.27,6.0070709168,0.871,0,0.871,5.13,0.27,5.1371003494
2020-09-25 19:00:00,5.9185,0.28,5.9251195979,0.8785000000000001,0,0.8785000000000001,5.04,0.28,5.0477717856,6.0485,0.27,6.0545232884,0.8785000000000001,0,0.8785000000000001,5.17,0.27,5.1770454895
2020-09-25 19:30:00,5.9795,0.28,5.9860521423,0.8695,0,0.8695,5.11,0.28,5.1176654834,6.1195,0.27,6.125453473,0.8695,0,0.8695,5.25,0.27,5.2569382724
2020-09-25 20:00:00,5.91,0.25,5.9152852848,0.7000000000000001,0,0.7000000000000001,5.21,0.25,5.2159946319,6.05,0.24,6.0547584593,0.7000000000000001,0,0.7000000000000001,5.35,0.24,5.355380472
2020-09-25 20:30:00,5.636,0.24,5.6411076926,0.616,0,0.616,5.02,0.24,5.0257337773,5.776,0.23,5.7805774798,0.616,0,0.616,5.16,0.23,5.1651234254
2020-09-25 21:00:00,5.185,0.22,5.1896652108,0.625,0,0.625,4.5600000000000005,0.22,4.5653039329,5.305,0.21,5.3091548292,0.625,0,0.625,4.68,0.21,4.6847091692
2020-09-25 21:30:00,4.838,-0.02,4.8380413392,0.538,0,0.538,4.3,-0.02,4.3000465114,4.948,-0.04,4.9481616788,0.538,0,0.538,4.41,-0.04,4.4101814022
2020-09-25 22:00:00,4.475,-0.22,4.4804045576,0.5650000000000001,0,0.5650000000000001,3.91,-0.22,3.9161843675,4.575,-0.24,4.581290757,0.5650000000000001,0,0.5650000000000001,4.01,-0.24,4.0171756247
2020-09-25 22:30:00,4.119,-0.29,4.1291961687,0.529,0,0.529,3.59,-0.29,3.6016940459,4.209,-0.32,4.2211468821,0.529,0,0.529,3.68,-0.32,3.6938868418
2020-09-25 23:00:00,3.75,-0.33,3.7644919976,0.34,0,0.34,3.41,-0.33,3.4259305305,3.84,-0.36,3.8568380832,0.34,0,0.34,3.5,-0.36,3.5184655747
2020-09-25 23:30:00,3.5605,-0.38,3.5807206328,0.4405,0,0.4405,3.12,-0.38,3.1430558379,3.6505,-0.30000000000000004,3.6628063353,0.4405,0,0.4405,3.21,-0.30000000000000004,3.2239882134
2020-09-26 00:00:00,3.3115,-0.35000000000000003,3.3299447818,0.2515,0,0.2515,3.06,-0.35000000000000003,3.0799512983,3.3915,-0.38,3.4127221173,0.2515,0,0.2515,3.14,-0.38,3.1629100525
2020-09-26 00:30:00,3.219,-0.36,3.2390679215000002,0.219,0,0.219,3.0,-0.36,3.0215227949,3.289,-0.39,3.3120418174,0.219,0,0.219,3.07,-0.39,3.0946728422
2020-09-26 01:00:00,3.05,-0.36,3.0711724146,0.19,0,0.19,2.86,-0.36,2.8825682993,3.12,-0.39,3.1442805218,0.19,0,0.19,2.93,-0.39,2.9558416737
2020-09-26 01:30:00,3.323,-0.39,3.3458076753,0.193,0,0.193,3.13,-0.39,3.1542035445,3.403,-0.42,3.4288203511,0.193,0,0.193,3.21,-0.42,3.2373600356
2020-09-26 02:00:00,3.3689999999999998,-0.37,3.3892567032,0.099,0,0.099,3.27,-0.37,3.2908661474,3.459,-0.4,3.4820512633,0.099,0,0.099,3.36,-0.4,3.3837257572
2020-09-26 02:30:00,3.334,-0.38,3.3555857909,0.134,0,0.134,3.2,-0.38,3.2224835143,3.414,-0.41000000000000003,3.4385310817,0.134,0,0.134,3.2800000000000002,-0.41000000000000003,3.3055256768
2020-09-26 03:00:00,3.216,-0.37,3.2372142345,0.106,0,0.106,3.11,-0.37,3.1319323109,3.296,-0.4,3.3201831275,0.106,0,0.106,3.19,-0.4,3.2149805598
2020-09-26 03:30:00,3.0695,-0.39,3.0941768291,0.08950000000000001,0,0.08950000000000001,2.98,-0.39,3.0054117854,3.1495,-0.42,3.1773810363,0.08950000000000001,0,0.08950000000000001,3.06,-0.42,3.0886890423
2020-09-26 04:00:00,2.999,-0.39,3.024252139,0.059000000000000004,0,0.059000000000000004,2.94,-0.39,2.9657545414,3.079,-0.42,3.1075136363,0.059000000000000004,0,0.059000000000000004,3.02,-0.42,3.0490654306
2020-09-26 04:30:00,3.066,-0.33,3.0837081574,0.046,0,0.046,3.02,-0.33,3.0379763001,3.146,-0.35000000000000003,3.1654092942,0.046,0,0.046,3.1,-0.35000000000000003,3.119695498
2020-09-26 05:00:00,2.9795,-0.33,2.9977191746000003,0.0495,0,0.0495,2.93,-0.33,2.948525055,3.0495,-0.35000000000000003,3.0695195471,0.0495,0,0.0495,3.0,-0.35000000000000003,3.0203476621
2020-09-26 05:30:00,3.106,-0.29,3.1195089357,0.056,0,0.056,3.05,-0.29,3.0637558649,3.186,-0.32,3.2020299811,0.056,0,0.056,3.13,-0.32,3.1463153052
2020-09-26 06:00:00,3.2265,-0.23,3.2346873497,0.0565,0,0.0565,3.17,-0.23,3.1783328963,3.3064999999999998,-0.25,3.3159376125,0.0565,0,0.0565,3.25,-0.25,3.2596012026
2020-09-26 06:30:00,3.35,-0.25,3.3593154064,0.04,0,0.04,3.31,-0.25,3.3194276615,3.43,-0.27,3.440610411,0.04,0,0.04,3.39,-0.27,3.4007352146
2020-09-26 07:00:00,3.605,-0.26,3.6143637061,0.055,0,0.055,3.55,-0.26,3.5595083929999998,3.705,-0.29,3.7163321972,0.055,0,0.055,3.65,-0.29,3.6615024239
2020-09-26 07:30:00,3.876,-0.26,3.8847105426,0.08600000000000001,0,0.08600000000000001,3.79,-0.26,3.7989077378,3.976,-0.29,3.9865619273,0.08600000000000001,0,0.08600000000000001,3.89,-0.29,3.9007947908
2020-09-26 08:00:00,4.271,-0.26,4.2789065192,0.081,0,0.081,4.19,-0.26,4.1980590753,4.381,-0.24,4.3875689168,0.081,0,0.081,4.3,-0.24,4.3066924664
2020-09-26 08:30:00,4.501,0.15,4.503498751,0.091,0,0.091,4.41,0.15,4.412550283,4.611,0.16,4.6137751354,0.091,0,0.091,4.52,0.16,4.5228309719
2020-09-26 09:00:00,4.6875,0.18,4.6909547269,0.0575,0,0.0575,4.63,0.18,4.633497599,4.8075,0.19,4.8112530852,0.0575,0,0.0575,4.75,0.19,4.7537984812000005
2020-09-26 09:30:00,4.923,0.22,4.92791325,0.053,0,0.053,4.87,0.22,4.8749666666,5.053,0.22,5.0577869666,0.053,0,0.053,5.0,0.22,5.0048376597
2020-09-26 10:00:00,4.9195,0.27,4.9269037184,0.08950000000000001,0,0.08950000000000001,4.83,0.27,4.8375406975,5.0495,0.25,5.0556849437,0.08950000000000001,0,0.08950000000000001,4.96,0.25,4.9662964068
2020-09-26 10:30:00,4.8715,0.28,4.8795401679,0.2215,0,0.2215,4.65,0.28,4.6584224798000005,4.9915,0.28,4.9993471824,0.2215,0,0.2215,4.77,0.28,4.7782109623
2020-09-26 11:00:00,4.753,0.31,4.7630986763,0.323,0,0.323,4.43,0.31,4.4408332551,4.873,0.30000000000000004,4.8822258244,0.323,0,0.323,4.55,0.30000000000000004,4.5598793844
2020-09-26 11:30:00,4.7065,0.31,4.7166982361,0.3365,0,0.3365,4.37,0.31,4.3809816252000005,4.8165,0.31,4.8264658136000005,0.3365,0,0.3365,4.48,0.31,4.4907126383
2020-09-26 12:00:00,4.666,0.30000000000000004,4.6756342885,0.436,0,0.436,4.23,0.30000000000000004,4.2406249539,4.776,0.29,4.7847963384,0.436,0,0.436,4.34,0.29,4.349678149
2020-09-26 12:30:00,4.471,0.28,4.4797590337,0.561,0,0.561,3.91,0.28,3.9200127551,4.571,0.27,4.5789672416,0.561,0,0.561,4.01,0.27,4.0190794966
2020-09-26 13:00:00,4.3875,0.25,4.3946167353,0.5375,0,0.5375,3.85,0.25,3.8581083447999998,4.4875,0.24,4.4939132446,0.5375,0,0.5375,3.95,0.24,3.9572844224
2020-09-26 13:30:00,4.1685,-0.5,4.1983797172,0.5785,0,0.5785,3.59,-0.5,3.6246517074,4.3285,0.67,4.3800470602,0.5785,0,0.5785,3.75,0.67,3.8093831522
2020-09-26 14:00:00,4.0165,0.2,4.0214763769,0.6265000000000001,0,0.6265000000000001,3.39,0.2,3.3958945802000002,4.1065,0.1,4.1077174014,0.6265000000000001,0,0.6265000000000001,3.48,0.1,3.4814364851
