Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-26 14:30:00,3.81,-0.05,3.8103280699,0.59,0,0.59,3.22,-0.05,3.2203881754,3.9,-0.08,3.9008204265,0.59,0,0.59,3.31,-0.08,3.3109666262
2020-09-26 15:00:00,3.954,0.23,3.9606837793,0.734,0,0.734,3.22,0.23,3.228203835,4.044,0.23,4.0505352733,0.734,0,0.734,3.31,0.23,3.317981314
2020-09-26 15:30:00,3.7795,-0.12,3.781404534,0.7195,0,0.7195,3.06,-0.12,3.0623520372,3.8595,-0.18,3.8636951549000003,0.7195,0,0.7195,3.14,-0.18,3.1451550041
2020-09-26 16:00:00,3.8825000000000003,-0.17,3.8862200465,0.6325000000000001,0,0.6325000000000001,3.25,-0.17,3.2544431167,3.9625,-0.2,3.9675441081000002,0.6325000000000001,0,0.6325000000000001,3.33,-0.2,3.3360005995
2020-09-26 16:30:00,4.129,-0.17,4.1324981549,0.6990000000000001,0,0.6990000000000001,3.43,-0.17,3.434210244,4.219,-0.2,4.2237377996,0.6990000000000001,0,0.6990000000000001,3.52,-0.2,3.5256772399000003
2020-09-26 17:00:00,4.521,-0.14,4.5231671426,0.581,0,0.581,3.94,-0.14,3.942486525,4.631,-0.17,4.6341192259,0.581,0,0.581,4.05,-0.17,4.053566331
2020-09-26 17:30:00,4.8615,-0.22,4.8664753416,0.5915,0,0.5915,4.27,-0.22,4.2756636912,4.9715,-0.24,4.977289649,0.5915,0,0.5915,4.38,-0.24,4.3865704143
2020-09-26 18:00:00,5.208,-0.22,5.2126446263,0.588,0,0.588,4.62,-0.22,4.6252351292,5.328,-0.17,5.3307113972,0.588,0,0.588,4.74,-0.17,4.7430475435
2020-09-26 18:30:00,5.3735,-0.24,5.378856965,0.35350000000000004,0,0.35350000000000004,5.02,-0.24,5.0257337773,5.5035,-0.21,5.507505084,0.35350000000000004,0,0.35350000000000004,5.15,-0.21,5.1542797751
2020-09-26 19:00:00,5.455,-0.24,5.4602770076,0.365,0,0.365,5.09,-0.24,5.0956550119,5.585,-0.26,5.5910486494,0.365,0,0.365,5.22,-0.26,5.2264710848
2020-09-26 19:30:00,5.46,-0.24,5.4652721799,0.37,0,0.37,5.09,-0.24,5.0956550119,5.59,-0.23,5.5947296628,0.37,0,0.37,5.22,-0.23,5.2250645929
2020-09-26 20:00:00,5.4475,-0.27,5.4541870384,0.3675,0,0.3675,5.08,-0.27,5.0871701367,5.5775,-0.26,5.5835567741,0.3675,0,0.3675,5.21,-0.26,5.2164834899
2020-09-26 20:30:00,5.222,-0.27,5.2289754255,0.342,0,0.342,4.88,-0.27,4.8874635549,5.352,-0.26,5.3583116744,0.342,0,0.342,5.01,-0.26,5.0167419706
2020-09-26 21:00:00,4.901,-0.28,4.9089918517,0.221,0,0.221,4.68,-0.28,4.6883685862,5.021,-0.31,5.0305607043,0.221,0,0.221,4.8,-0.31,4.8100000000000005
2020-09-26 21:30:00,4.5595,-0.30000000000000004,4.5693588445,0.23950000000000002,0,0.23950000000000002,4.32,-0.30000000000000004,4.3304041382000005,4.6695,-0.33,4.6811462539,0.23950000000000002,0,0.23950000000000002,4.43,-0.33,4.4422741923
2020-09-26 22:00:00,4.331,-0.34,4.344325149,0.201,0,0.201,4.13,-0.34,4.143971525,4.441,-0.30000000000000004,4.4511213194,0.201,0,0.201,4.24,-0.30000000000000004,4.2505999577
2020-09-26 22:30:00,4.0295,-0.34,4.0438187707,0.1495,0,0.1495,3.88,-0.34,3.8948684188,4.1295,-0.38,4.1469471,0.1495,0,0.1495,3.98,-0.38,3.9980995485
2020-09-26 23:00:00,3.6870000000000003,-0.37,3.7055187221,0.197,0,0.197,3.49,-0.37,3.5095583768000003,3.777,-0.4,3.7981217727,0.197,0,0.197,3.58,-0.4,3.6022770576000003
2020-09-26 23:30:00,3.529,-0.38,3.5494000902,0.189,0,0.189,3.34,-0.38,3.3615472628,3.6189999999999998,-0.41000000000000003,3.6421506009,0.189,0,0.189,3.43,-0.41000000000000003,3.4544174617
2020-09-27 00:00:00,3.3,-0.37,3.3206776417,0.26,0,0.26,3.04,-0.37,3.0624336728,3.37,-0.4,3.3936558458,0.26,0,0.26,3.11,-0.4,3.1356179614
2020-09-27 00:30:00,3.1995,-0.38,3.2219870034,0.3295,0,0.3295,2.87,-0.38,2.8950474953,3.2795,-0.41000000000000003,3.3050295384,0.3295,0,0.3295,2.95,-0.41000000000000003,2.9783552508
2020-09-27 01:00:00,3.09,-0.38,3.1132780152,0.25,0,0.25,2.84,-0.38,2.8653097564000003,3.16,-0.41000000000000003,3.186487094,0.25,0,0.25,2.91,-0.41000000000000003,2.9387412271
2020-09-27 01:30:00,3.3825,-0.38,3.4037782316,0.3425,0,0.3425,3.04,-0.38,3.0636579444,3.4625,-0.41000000000000003,3.4866898701,0.3425,0,0.3425,3.12,-0.41000000000000003,3.1468237955
2020-09-27 02:00:00,3.4145,-0.38,3.4355800456,0.2645,0,0.2645,3.15,-0.38,3.1728378465000002,3.4945,-0.41000000000000003,3.5184698734,0.2645,0,0.2645,3.23,-0.41000000000000003,3.2559176894
2020-09-27 02:30:00,3.4185,-0.4,3.4418225187,0.17850000000000002,0,0.17850000000000002,3.24,-0.4,3.2645979844,3.5085,-0.43,3.5347520776,0.17850000000000002,0,0.17850000000000002,3.33,-0.43,3.3576479863
2020-09-27 03:00:00,3.2555,-0.38,3.2776028207,0.14550000000000002,0,0.14550000000000002,3.11,-0.38,3.133129426,3.3355,-0.41000000000000003,3.3606041496,0.14550000000000002,0,0.14550000000000002,3.19,-0.41000000000000003,3.2162400408
2020-09-27 03:30:00,3.106,-0.39,3.1303891132,0.136,0,0.136,2.9699999999999998,-0.39,2.9954966199,3.186,-0.42,3.2135643762,0.136,0,0.136,3.05,-0.42,3.0787822268
2020-09-27 04:00:00,3.012,-0.41000000000000003,3.0397769655,0.112,0,0.112,2.9,-0.41000000000000003,2.9288393606,3.092,-0.44,3.1231496922,0.112,0,0.112,2.98,-0.44,3.0123080852
2020-09-27 04:30:00,2.982,-0.37,3.0048667192,0.152,0,0.152,2.83,-0.37,2.854084792,3.052,-0.41000000000000003,3.0794161784,0.152,0,0.152,2.9,-0.41000000000000003,2.9288393606
2020-09-27 05:00:00,2.887,-0.37,2.9106131656,0.327,0,0.327,2.56,-0.37,2.5866000851,2.957,-0.41000000000000003,2.9852887633,0.327,0,0.327,2.63,-0.41000000000000003,2.6617663308
2020-09-27 05:30:00,2.88,-0.37,2.9036700915,0.30000000000000004,0,0.30000000000000004,2.58,-0.37,2.6063959791,2.94,-0.41000000000000003,2.9684507744,0.30000000000000004,0,0.30000000000000004,2.64,-0.41000000000000003,2.6716474318
2020-09-27 06:00:00,2.904,-0.37,2.927476046,0.294,0,0.294,2.61,-0.37,2.6360955977,2.974,-0.41000000000000003,3.0021285782,0.294,0,0.294,2.68,-0.41000000000000003,2.7111805547000003
2020-09-27 06:30:00,3.0245,-0.37,3.0470477925,0.3245,0,0.3245,2.7,-0.37,2.7252339349,3.0945,-0.39,3.1189790397,0.3245,0,0.3245,2.77,-0.39,2.7973201461
2020-09-27 07:00:00,3.223,-0.31,3.2378741483,0.343,0,0.343,2.88,-0.31,2.8966359799,3.303,-0.34,3.3204531317,0.343,0,0.343,2.96,-0.34,2.9794630389
2020-09-27 07:30:00,3.3955,-0.31,3.4096217166000002,0.4055,0,0.4055,2.99,-0.31,3.0060272787,3.4755000000000003,-0.34,3.4920910999,0.4055,0,0.4055,3.07,-0.34,3.0887699817
2020-09-27 08:00:00,3.7125,-0.29,3.7238093735,0.5425,0,0.5425,3.17,-0.29,3.1832373458,3.7925,-0.31,3.8051486502,0.5425,0,0.5425,3.25,-0.31,3.2647511391
2020-09-27 08:30:00,3.9485,-0.26,3.9570509537,0.3785,0,0.3785,3.5700000000000003,-0.26,3.5794552658,4.0485,-0.29,4.0588732735,0.3785,0,0.3785,3.67,-0.29,3.6814399357000003
2020-09-27 09:00:00,4.247,-0.25,4.254351772,0.387,0,0.387,3.86,-0.25,3.8680873827,4.347,-0.27,4.3553770216,0.387,0,0.387,3.96,-0.27,3.9691938728
2020-09-27 09:30:00,4.3735,-0.23,4.3795436121,0.4435,0,0.4435,3.93,-0.23,3.9367245268,4.4735,-0.24,4.4799332863,0.4435,0,0.4435,4.03,-0.24,4.0371400768
2020-09-27 10:00:00,4.502,0.18,4.5055969638,0.602,0,0.602,3.9,0.18,3.9041516364,4.612,0.19,4.6159120442,0.602,0,0.602,4.01,0.19,4.0144987234
2020-09-27 10:30:00,4.5285,0.18,4.5320759316,0.7685000000000001,0,0.7685000000000001,3.76,0.18,3.7643060449,4.6285,0.14,4.6306168326,0.7685000000000001,0,0.7685000000000001,3.86,0.14,3.8625380257
2020-09-27 11:00:00,4.4455,0.22,4.4509403782,0.5955,0,0.5955,3.85,0.22,3.8562805915,4.5455,0.2,4.5498978285,0.5955,0,0.5955,3.95,0.2,3.9550600501
2020-09-27 11:30:00,4.357,0.22,4.3625507447,0.5670000000000001,0,0.5670000000000001,3.79,0.22,3.7963798545,4.457,0.2,4.4614850667,0.5670000000000001,0,0.5670000000000001,3.89,0.2,3.895137995
2020-09-27 12:00:00,4.2925,0.15,4.2951200507,0.5525,0,0.5525,3.74,0.15,3.7430068127,4.3925,0.1,4.3936381565,0.5525,0,0.5525,3.84,0.1,3.8413018627
2020-09-27 12:30:00,4.291,0.19,4.2952044189,0.581,0,0.581,3.71,0.19,3.7148620432,4.391,0.19,4.3951087586,0.581,0,0.581,3.81,0.19,3.814734591
2020-09-27 13:00:00,4.1695,0.19,4.1738268112,0.5595,0,0.5595,3.61,0.19,3.6149965422,4.2595,0.19,4.2637354808,0.5595,0,0.5595,3.7,0.19,3.7048751666
2020-09-27 13:30:00,3.9605,-0.05,3.9608156041,0.48050000000000004,0,0.48050000000000004,3.48,-0.05,3.4803591769,4.0505,-0.1,4.0517342275,0.48050000000000004,0,0.48050000000000004,3.5700000000000003,-0.1,3.5714002856000002
2020-09-27 14:00:00,3.801,0.01,3.8010131544,0.491,0,0.491,3.31,0.01,3.3100151057,3.8810000000000002,0.01,3.8810128833,0.491,0,0.491,3.39,0.01,3.3900147492
2020-09-27 14:30:00,3.7815000000000003,-0.18,3.7857815904,0.49150000000000005,0,0.49150000000000005,3.29,-0.18,3.2949203329,3.8715,-0.21,3.8771912836,0.49150000000000005,0,0.49150000000000005,3.38,-0.21,3.3865173852
2020-09-27 15:00:00,3.7855,-0.22,3.7918874258,0.4555,0,0.4555,3.33,-0.22,3.3372593546,3.8755,-0.24,3.882924188,0.4555,0,0.4555,3.42,-0.24,3.4284107105
2020-09-27 15:30:00,3.8529999999999998,-0.23,3.8598586762,0.423,0,0.423,3.43,-0.23,3.4377027213,3.943,-0.24,3.9502973305999998,0.423,0,0.423,3.52,-0.24,3.5281723314
2020-09-27 16:00:00,4.0885,-0.23,4.094964255,0.3685,0,0.3685,3.7199999999999998,-0.23,3.727103433,4.1885,-0.24,4.1953703353,0.3685,0,0.3685,3.8200000000000003,-0.24,3.8275318418
2020-09-27 16:30:00,4.384,-0.22,4.3895166021,0.354,0,0.354,4.03,-0.22,4.0360004955,4.484,-0.19,4.4880236185,0.354,0,0.354,4.13,-0.19,4.13436815
2020-09-27 17:00:00,4.746,-0.22,4.7510962945,0.276,0,0.276,4.47,-0.22,4.4754105957,4.856,-0.19,4.8597156295,0.276,0,0.276,4.58,-0.19,4.5839393539
2020-09-27 17:30:00,5.1305,-0.22,5.1352147229,0.2705,0,0.2705,4.86,-0.22,4.8649768756,5.2505,-0.14,5.2523661573,0.2705,0,0.2705,4.98,-0.14,4.9819674828
2020-09-27 18:00:00,5.434,-0.23,5.4388653228,0.154,0,0.154,5.28,-0.23,5.2850070955,5.574,-0.2,5.5775869334,0.154,0,0.154,5.42,-0.2,5.4236887816
2020-09-27 18:30:00,5.5365,-0.23,5.541275327,0.1365,0,0.1365,5.4,-0.23,5.4048959287,5.6765,-0.2,5.6800222051,0.1365,0,0.1365,5.54,-0.2,5.5436089328
2020-09-27 19:00:00,5.4955,-0.26,5.5016470488,0.1355,0,0.1355,5.36,-0.26,5.3663022651,5.6355,-0.19,5.6387020005,0.1355,0,0.1355,5.5,-0.19,5.5032808396
2020-09-27 19:30:00,5.4665,-0.24,5.471765917,0.1365,0,0.1365,5.33,-0.24,5.335400641,5.6065000000000005,-0.19,5.6097185535000005,0.1365,0,0.1365,5.47,-0.19,5.4732988225
2020-09-27 20:00:00,5.4225,-0.26,5.4287297087,0.2025,0,0.2025,5.22,-0.26,5.2264710848,5.5525,-0.24,5.5576844324,0.2025,0,0.2025,5.35,-0.24,5.355380472
2020-09-27 20:30:00,5.1370000000000005,-0.28,5.1446252536,0.177,0,0.177,4.96,-0.28,4.9678969393,5.267,-0.30000000000000004,5.2755368447,0.177,0,0.177,5.09,-0.30000000000000004,5.0988331999
2020-09-27 21:00:00,4.9145,-0.29,4.9230488775,0.1345,0,0.1345,4.78,-0.29,4.788788991,5.0345,-0.32,5.0446595772,0.1345,0,0.1345,4.9,-0.32,4.9104378623
2020-09-27 21:30:00,4.542,-0.34,4.554707894,0.202,0,0.202,4.34,-0.34,4.3532976007,4.652,-0.32,4.6629930302,0.202,0,0.202,4.45,-0.32,4.4614907822
2020-09-27 22:00:00,4.2225,-0.34,4.2361664568,0.2625,0,0.2625,3.96,-0.34,3.974569159,4.3225,-0.36,4.3374654177,0.2625,0,0.2625,4.06,-0.36,4.0759293419
2020-09-27 22:30:00,3.824,-0.35000000000000003,3.8399838540999998,0.264,0,0.264,3.56,-0.35000000000000003,3.5771636809,3.914,-0.38,3.9324033364,0.264,0,0.264,3.65,-0.38,3.6697275103
2020-09-27 23:00:00,3.4725,-0.37,3.4921563897,0.3225,0,0.3225,3.15,-0.37,3.171655719,3.5525,-0.4,3.5749484261999998,0.3225,0,0.3225,3.23,-0.4,3.2546735627
2020-09-27 23:30:00,3.319,-0.37,3.339560001,0.219,0,0.219,3.1,-0.37,3.1220025625,3.399,-0.4,3.4224554051,0.219,0,0.219,3.18,-0.4,3.2050585018
2020-09-28 00:00:00,3.105,-0.37,3.1269673807,0.17500000000000002,0,0.17500000000000002,2.93,-0.37,2.9532693748,3.175,-0.4,3.2000976548,0.17500000000000002,0,0.17500000000000002,3.0,-0.4,3.0265491901
2020-09-28 00:30:00,3.0175,-0.37,3.0400997105,0.08750000000000001,0,0.08750000000000001,2.93,-0.37,2.9532693748,3.0875,-0.4,3.1133031092,0.08750000000000001,0,0.08750000000000001,3.0,-0.4,3.0265491901
2020-09-28 01:00:00,2.9135,-0.37,2.936900109,0.0135,0,0.0135,2.9,-0.37,2.9235081666,2.9935,-0.41000000000000003,3.0214470457,0.0135,0,0.0135,2.98,-0.41000000000000003,3.0080724725
2020-09-28 01:30:00,3.2805,-0.37,3.3012997819,0.0005,0,0.0005,3.2800000000000002,-0.37,3.3008029326,3.3605,-0.39,3.3830548695,0.0005,0,0.0005,3.36,-0.39,3.3825582035
2020-09-28 02:00:00,3.3735,-0.37,3.3937298434,0.0035,0,0.0035,3.37,-0.37,3.3902507282,3.4635,-0.39,3.485388393,0.0035,0,0.0035,3.46,-0.39,3.4819103952
2020-09-28 02:30:00,3.378,-0.37,3.3982030546,0.048,0,0.048,3.33,-0.37,3.3504925011,3.468,-0.41000000000000003,3.4921517722,0.048,0,0.048,3.42,-0.41000000000000003,3.444488351
2020-09-28 03:00:00,3.277,-0.35000000000000003,3.2956378745,0.067,0,0.067,3.21,-0.35000000000000003,3.2290246205,3.367,-0.38,3.3883755695,0.067,0,0.067,3.3,-0.38,3.3218067373
2020-09-28 03:30:00,3.1310000000000002,-0.37,3.1527862281,0.061,0,0.061,3.07,-0.37,3.0922160339,3.211,-0.4,3.2358184436,0.061,0,0.061,3.15,-0.4,3.1752952619
2020-09-28 04:00:00,3.0945,-0.37,3.1165413923,0.0845,0,0.0845,3.01,-0.37,3.0326556019,3.1745,-0.4,3.1996015768,0.0845,0,0.0845,3.09,-0.4,3.1157824058
2020-09-28 04:30:00,3.0255,-0.32,3.0423757575,0.10550000000000001,0,0.10550000000000001,2.92,-0.32,2.9374819148,3.1055,-0.35000000000000003,3.1251608359,0.10550000000000001,0,0.10550000000000001,3.0,-0.35000000000000003,3.0203476621
2020-09-28 05:00:00,2.975,-0.34,2.9943655421,0.095,0,0.095,2.88,-0.34,2.9,3.055,-0.37,3.0773243248,0.095,0,0.095,2.96,-0.37,2.9830353669000003
2020-09-28 05:30:00,3.2325,-0.23,3.2406721911,0.0625,0,0.0625,3.17,-0.23,3.1783328963,3.3125,-0.25,3.3219205665000002,0.0625,0,0.0625,3.25,-0.25,3.2596012026
2020-09-28 06:00:00,3.4245,-0.19,3.4297667924,0.0745,0,0.0745,3.35,-0.19,3.3553837336,3.5145,-0.21,3.5207684175000002,0.0745,0,0.0745,3.44,-0.21,3.4464039229
2020-09-28 06:30:00,3.835,-0.17,3.8387660778,0.085,0,0.085,3.75,-0.17,3.7538513556,3.935,-0.19,3.9395843689000003,0.085,0,0.085,3.85,-0.19,3.8546854606
2020-09-28 07:00:00,4.4255,0.17,4.4287639641,0.0955,0,0.0955,4.33,0.17,4.3333358974,4.5355,0.16,4.5383213031,0.0955,0,0.0955,4.44,0.16,4.4428819476
2020-09-28 07:30:00,4.941,0.15,4.9432763427,0.121,0,0.121,4.82,0.15,4.8223334601,5.071,0.24,5.0766761764,0.121,0,0.121,4.95,0.24,4.9558147665
2020-09-28 08:00:00,5.3165,0.28,5.3238681661000005,0.1365,0,0.1365,5.18,0.28,5.1875620478,5.4565,0.26,5.4626909349,0.1365,0,0.1365,5.32,0.26,5.3263495942
2020-09-28 08:30:00,5.5535,0.4,5.5678866951,0.10350000000000001,0,0.10350000000000001,5.45,0.4,5.4646591842,5.7035,0.39,5.7168183678,0.10350000000000001,0,0.10350000000000001,5.6,0.39,5.6135639303
2020-09-28 09:00:00,5.684,0.42,5.6994961181,0.10400000000000001,0,0.10400000000000001,5.58,0.42,5.5957841274,5.824,0.42,5.8391245919,0.10400000000000001,0,0.10400000000000001,5.72,0.42,5.7353988527
2020-09-28 09:30:00,5.7615,0.42,5.7767882296,0.07150000000000001,0,0.07150000000000001,5.69,0.42,5.7054798221,5.9115,0.42,5.92640129,0.07150000000000001,0,0.07150000000000001,5.84,0.42,5.8550832616
2020-09-28 10:00:00,5.806,0.47000000000000003,5.8249923605,0.056,0,0.056,5.75,0.47000000000000003,5.7691767177,5.956,0.46,5.9737371887,0.056,0,0.056,5.9,0.46,5.9179050347
2020-09-28 10:30:00,5.7345,0.5,5.7562566178,0.0045000000000000005,0,0.0045000000000000005,5.73,0.5,5.7517736395,5.8845,0.49,5.9048658113,0.0045000000000000005,0,0.0045000000000000005,5.88,0.49,5.9003813436
2020-09-28 11:00:00,5.744,0.49,5.764862184,0.044,0,0.044,5.7,0.49,5.7210226359,5.894,0.48,5.9135129999,0.044,0,0.044,5.85,0.48,5.8696592746
2020-09-28 11:30:00,5.8085,0.46,5.8266862152000005,0.0785,0,0.0785,5.73,0.46,5.7484345695,5.9585,0.45,5.9754683708,0.0785,0,0.0785,5.88,0.45,5.8971942481
2020-09-28 12:00:00,5.7335,0.46,5.7519233522,0.12350000000000001,0,0.12350000000000001,5.61,0.46,5.6288275866,5.8835,0.45,5.9006840493,0.12350000000000001,0,0.12350000000000001,5.76,0.45,5.7775513845
2020-09-28 12:30:00,5.797,0.51,5.8193907757000005,0.247,0,0.247,5.55,0.51,5.5733831736,5.947,0.5,5.9679819872,0.247,0,0.247,5.7,0.5,5.7218878004
2020-09-28 13:00:00,5.8405000000000005,0.48,5.8601911445,0.2305,0,0.2305,5.61,0.48,5.6304973137,5.9905,0.47000000000000003,6.0089092396,0.2305,0,0.2305,5.76,0.47000000000000003,5.7791435352
2020-09-28 13:30:00,5.6275,0.5,5.649668685,0.2675,0,0.2675,5.36,0.5,5.3832703815,5.7675,0.49,5.7882774856,0.2675,0,0.2675,5.5,0.49,5.5217841320000005
2020-09-28 14:00:00,5.478,0.5,5.5007712187,0.318,0,0.318,5.16,0.5,5.1841682071,5.608,0.49,5.6293662165,0.318,0,0.318,5.29,0.49,5.3126452921
2020-09-28 14:30:00,5.4705,0.55,5.4980787781,0.3105,0,0.3105,5.16,0.55,5.1892292299000005,5.6005,0.54,5.6264731626,0.3105,0,0.3105,5.29,0.54,5.3174900094
2020-09-28 15:00:00,5.4415,0.55,5.4692250137,0.28150000000000003,0,0.28150000000000003,5.16,0.55,5.1892292299000005,5.5615,0.54,5.5876544498000005,0.28150000000000003,0,0.28150000000000003,5.28,0.54,5.3075418039
2020-09-28 15:30:00,5.3305,0.45,5.3494607439,0.2605,0,0.2605,5.07,0.45,5.0899312373,5.4605,0.44,5.4781986318,0.2605,0,0.2605,5.2,0.44,5.2185821829
2020-09-28 16:00:00,5.4165,0.43,5.4335414096,0.3265,0,0.3265,5.09,0.43,5.1081307736,5.5565,0.42,5.5723506934,0.3265,0,0.3265,5.23,0.42,5.2468371425
2020-09-28 16:30:00,5.6695,0.37,5.6815605471,0.23950000000000002,0,0.23950000000000002,5.43,0.37,5.4425912946,5.8095,0.36,5.8206434567,0.23950000000000002,0,0.23950000000000002,5.57,0.36,5.5816216282
2020-09-28 17:00:00,5.9915,0.37,6.0029136467,0.24150000000000002,0,0.24150000000000002,5.75,0.37,5.7618920504,6.1415,0.36,6.1520421203,0.24150000000000002,0,0.24150000000000002,5.9,0.36,5.9109728472
2020-09-28 17:30:00,6.3165,0.35000000000000003,6.3261893941,0.2765,0,0.2765,6.04,0.35000000000000003,6.05013223,6.4765,0.33,6.484901869,0.2765,0,0.2765,6.2,0.33,6.2087760469
2020-09-28 18:00:00,6.279,0.31,6.2866478349,0.259,0,0.259,6.02,0.31,6.0279764432,6.439,0.30000000000000004,6.4459848743,0.259,0,0.259,6.18,0.30000000000000004,6.1872772687
2020-09-28 18:30:00,6.2405,0.27,6.2463381473,0.18050000000000002,0,0.18050000000000002,6.06,0.27,6.0660118694,6.3905,0.27,6.3962012359,0.18050000000000002,0,0.18050000000000002,6.21,0.27,6.2158667939
2020-09-28 19:00:00,6.1575,0.27,6.1634167675,0.1975,0,0.1975,5.96,0.27,5.9661126372,6.3175,0.27,6.3232670551,0.1975,0,0.1975,6.12,0.27,6.1259529871
2020-09-28 19:30:00,6.316,0.27,6.3217684235,0.196,0,0.196,6.12,0.27,6.1259529871,6.476,0.27,6.4816260306,0.196,0,0.196,6.28,0.27,6.2858014604
2020-09-28 20:00:00,6.097,0.24,6.1017218062,0.167,0,0.167,5.93,0.24,5.9348546739,6.247,0.23,6.2512325985,0.167,0,0.167,6.08,0.23,6.0843487737
2020-09-28 20:30:00,5.6995000000000005,0.26,5.7054272627,0.1295,0,0.1295,5.57,0.26,5.5760649207,5.8395,0.24,5.8444298482,0.1295,0,0.1295,5.71,0.24,5.7150415572
2020-09-28 21:00:00,5.192,0.22,5.1966589267,0.14200000000000002,0,0.14200000000000002,5.05,0.22,5.0547898077,5.322,0.08,5.3226012438,0.14200000000000002,0,0.14200000000000002,5.18,0.08,5.1806177238
2020-09-28 21:30:00,4.8305,0.04,4.8306656115,0.1905,0,0.1905,4.64,0.04,4.6401724106,4.9505,-0.01,4.9505101,0.1905,0,0.1905,4.76,-0.01,4.7600105042
2020-09-28 22:00:00,4.4725,-0.24,4.4789347227,0.2625,0,0.2625,4.21,-0.24,4.2168353062,4.5825,-0.16,4.5852923844,0.2625,0,0.2625,4.32,-0.16,4.3229619476
2020-09-28 22:30:00,4.1485,-0.26,4.1566395381,0.1985,0,0.1985,3.95,-0.26,3.9585477135,4.2485,-0.21,4.2536869008,0.1985,0,0.1985,4.05,-0.21,4.0554407899
2020-09-28 23:00:00,3.824,-0.27,3.8335200534,0.124,0,0.124,3.7,-0.27,3.7098382713999998,3.924,-0.28,3.9339771225,0.124,0,0.124,3.8,-0.28,3.8103018253
2020-09-28 23:30:00,3.6245000000000003,-0.27,3.6345426466,0.10450000000000001,0,0.10450000000000001,3.52,-0.27,3.530339927,3.7145,-0.30000000000000004,3.7265949941,0.10450000000000001,0,0.10450000000000001,3.61,-0.30000000000000004,3.6224439264
2020-09-29 00:00:00,3.2800000000000002,-0.28,3.2919295254,0.1,0,0.1,3.18,-0.28,3.1923032437,3.37,-0.30000000000000004,3.3833267652,0.1,0,0.1,3.27,-0.30000000000000004,3.2837326322
2020-09-29 00:30:00,3.2035,-0.28,3.2157133345,0.10350000000000001,0,0.10350000000000001,3.1,-0.28,3.1126194756,3.2935,-0.30000000000000004,3.3071350517,0.10350000000000001,0,0.10350000000000001,3.19,-0.30000000000000004,3.2040755297
2020-09-29 01:00:00,3.0645,-0.30000000000000004,3.0791492737,0.0845,0,0.0845,2.98,-0.30000000000000004,2.9950626037,3.1445,-0.32,3.1607404591,0.0845,0,0.0845,3.06,-0.32,3.0766865294
2020-09-29 01:30:00,3.4,-0.30000000000000004,3.4132096332,0.07,0,0.07,3.33,-0.30000000000000004,3.3434862045,3.49,-0.32,3.5046397818,0.07,0,0.07,3.42,-0.32,3.4349381363
2020-09-29 02:00:00,3.429,-0.30000000000000004,3.4420983426,0.069,0,0.069,3.36,-0.30000000000000004,3.3733662712,3.519,-0.32,3.5335196335,0.069,0,0.069,3.45,-0.32,3.464808797
2020-09-29 02:30:00,3.4115,-0.30000000000000004,3.4246652756,0.1015,0,0.1015,3.31,-0.30000000000000004,3.3235673605000002,3.5015,-0.32,3.5160919001,0.1015,0,0.1015,3.4,-0.32,3.4150256222
2020-09-29 03:00:00,3.2155,-0.31,3.2304086816,0.1155,0,0.1155,3.1,-0.31,3.1154614425,3.2955,-0.34,3.3129926426000003,0.1155,0,0.1155,3.18,-0.34,3.1981244504
2020-09-29 03:30:00,3.1125,-0.32,3.1289065582,0.0825,0,0.0825,3.03,-0.32,3.0468508332,3.1925,-0.35000000000000003,3.2116282864,0.0825,0,0.0825,3.11,-0.35000000000000003,3.1296325663
2020-09-29 04:00:00,3.0315,-0.30000000000000004,3.0463079703,0.12150000000000001,0,0.12150000000000001,2.91,-0.30000000000000004,2.9254230463,3.1115,-0.33,3.1289506628,0.12150000000000001,0,0.12150000000000001,2.99,-0.33,3.0081555811
2020-09-29 04:30:00,2.989,-0.29,3.0030352978,0.11900000000000001,0,0.11900000000000001,2.87,-0.29,2.884614359,3.059,-0.32,3.0756919547,0.11900000000000001,0,0.11900000000000001,2.94,-0.32,2.9573636909000003
2020-09-29 05:00:00,2.974,-0.28,2.9871518207000003,0.094,0,0.094,2.88,-0.28,2.8935790986,3.044,-0.30000000000000004,3.0587474561,0.094,0,0.094,2.95,-0.30000000000000004,2.9652150005999998
2020-09-29 05:30:00,3.3385,-0.18,3.3433489573,0.0985,0,0.0985,3.24,-0.18,3.2449961479000002,3.4285,-0.22,3.4355512294,0.0985,0,0.0985,3.33,-0.22,3.3372593546
2020-09-29 06:00:00,3.495,-0.16,3.4986604579,0.085,0,0.085,3.41,-0.16,3.413751602,3.585,-0.04,3.5852231451,0.085,0,0.085,3.5,-0.04,3.500228564
2020-09-29 06:30:00,3.906,0.15,3.9088791232,0.08600000000000001,0,0.08600000000000001,3.8200000000000003,0.15,3.8229438918,4.006,0.16,4.0091939339,0.08600000000000001,0,0.08600000000000001,3.92,0.16,3.9232639473
2020-09-29 07:00:00,4.4075,0.17,4.4107772841,0.0775,0,0.0775,4.33,0.17,4.3333358974,4.5175,0.16,4.5203325375,0.0775,0,0.0775,4.44,0.16,4.4428819476
2020-09-29 07:30:00,5.056,0.22,5.060784129,0.066,0,0.066,4.99,0.22,4.994847345,5.186,0.21,5.1902500903,0.066,0,0.066,5.12,0.21,5.1243048309
2020-09-29 08:00:00,5.5235,0.35000000000000003,5.5345778746,0.0635,0,0.0635,5.46,0.35000000000000003,5.4712064483,5.6635,0.34,5.6736965243,0.0635,0,0.0635,5.6,0.34,5.6103119343
2020-09-29 08:30:00,5.6385000000000005,0.43,5.6548724345,0.0585,0,0.0585,5.58,0.43,5.5965435762,5.7885,0.42,5.8037171063,0.0585,0,0.0585,5.73,0.42,5.7453720506
2020-09-29 09:00:00,5.663,0.49,5.6841594805,0.053,0,0.053,5.61,0.49,5.6313586283,5.813,0.48,5.8327839837,0.053,0,0.053,5.76,0.48,5.7799653978
2020-09-29 09:30:00,5.652,0.54,5.6777375776,0.022,0,0.022,5.63,0.54,5.6558376922,5.802,0.54,5.827075081,0.022,0,0.022,5.78,0.54,5.8051701095
2020-09-29 10:00:00,5.452,0.5,5.4748793594,0.032,0,0.032,5.42,0.5,5.443013871,5.592,0.49,5.6134271172,0.032,0,0.032,5.5600000000000005,0.49,5.5815499639
2020-09-29 10:30:00,5.4805,0.5700000000000001,5.5100617283,0.0405,0,0.0405,5.44,0.5700000000000001,5.4697806172,5.6205,0.56,5.6483289786,0.0405,0,0.0405,5.58,0.56,5.6080299571
2020-09-29 11:00:00,5.2875,0.6000000000000001,5.3214336649,0.0475,0,0.0475,5.24,0.6000000000000001,5.2742392816,5.4275,0.6000000000000001,5.4605637301,0.0475,0,0.0475,5.38,0.6000000000000001,5.4133538587
2020-09-29 11:30:00,5.168,0.56,5.1982520139,0.048,0,0.048,5.12,0.56,5.1505339529,5.308,0.56,5.3374585713,0.048,0,0.048,5.26,0.56,5.2897258908
2020-09-29 12:00:00,5.1035,0.59,5.1374908516,0.0235,0,0.0235,5.08,0.59,5.1141470452,5.2335,0.59,5.2666519014,0.0235,0,0.0235,5.21,0.59,5.2433004873
2020-09-29 12:30:00,5.352,0.56,5.3812177061,0.022,0,0.022,5.33,0.56,5.3593376456,5.482,0.55,5.5095212133,0.022,0,0.022,5.46,0.55,5.4876315474
2020-09-29 13:00:00,5.5945,0.58,5.6244848874999995,0.0045000000000000005,0,0.0045000000000000005,5.59,0.58,5.6200088968,5.7445,0.5700000000000001,5.7727099572,0.0045000000000000005,0,0.0045000000000000005,5.74,0.5700000000000001,5.7682319648
2020-09-29 13:30:00,5.216,0.56,5.2459752192,0.016,0,0.016,5.2,0.56,5.2300669212,5.356,0.55,5.3841653020999996,0.016,0,0.016,5.34,0.55,5.3682492491
2020-09-29 14:00:00,4.9215,0.51,4.9478543077,0.021500000000000002,0,0.021500000000000002,4.9,0.51,4.926469324,5.0515,0.51,5.0771795566,0.021500000000000002,0,0.021500000000000002,5.03,0.51,5.0557887614
2020-09-29 14:30:00,5.266,0.45,5.2851921441,0.076,0,0.076,5.19,0.45,5.2094721422,5.396,0.44,5.4139094931,0.076,0,0.076,5.32,0.44,5.3381644785
2020-09-29 15:00:00,5.298,0.45,5.3170766404,0.018000000000000002,0,0.018000000000000002,5.28,0.45,5.2991414399,5.438,0.44,5.4557716228,0.018000000000000002,0,0.018000000000000002,5.42,0.44,5.4378304497
2020-09-29 15:30:00,5.061,0.42,5.0783974835,0.041,0,0.041,5.02,0.42,5.0375390817,5.201,0.41000000000000003,5.2171353251,0.041,0,0.041,5.16,0.41000000000000003,5.1762631309
2020-09-29 16:00:00,5.186,0.39,5.2006438063000004,0.026000000000000002,0,0.026000000000000002,5.16,0.39,5.1747173836,5.316,0.38,5.3295643349,0.026000000000000002,0,0.026000000000000002,5.29,0.38,5.3036308318
2020-09-29 16:30:00,5.4815000000000005,0.35000000000000003,5.4926625829,0.051500000000000004,0,0.051500000000000004,5.43,0.35000000000000003,5.4412682345,5.6315,0.34,5.6417543592,0.051500000000000004,0,0.051500000000000004,5.58,0.34,5.5903488263
2020-09-29 17:00:00,5.6370000000000005,0.33,5.6466511314000005,0.077,0,0.077,5.5600000000000005,0.33,5.569784556,5.777,0.32,5.7858559436,0.077,0,0.077,5.7,0.32,5.7089753897
2020-09-29 17:30:00,5.673,0.30000000000000004,5.680926773,0.133,0,0.133,5.54,0.30000000000000004,5.5481167976,5.813,0.29,5.820229291,0.133,0,0.133,5.68,0.29,5.6873983507
2020-09-29 18:00:00,5.804,0.27,5.8102767576000005,0.084,0,0.084,5.72,0.27,5.726368832,5.954,0.26,5.9596741522,0.084,0,0.084,5.87,0.26,5.8757552706
2020-09-29 18:30:00,5.7705,0.24,5.7754887456,0.1005,0,0.1005,5.67,0.24,5.675077092,5.9205000000000005,0.23,5.9249658438,0.1005,0,0.1005,5.82,0.23,5.8245429005
2020-09-29 19:00:00,5.9285,0.24,5.9333559012,0.1285,0,0.1285,5.8,0.24,5.8049633935,6.0885,0.23,6.0928427068,0.1285,0,0.1285,5.96,0.23,5.9644362684
2020-09-29 19:30:00,6.1075,0.27,6.113465159,0.1375,0,0.1375,5.97,0.27,5.9761024088,6.2575,0.26,6.2628991889,0.1375,0,0.1375,6.12,0.26,6.1255203861
2020-09-29 20:00:00,6.0225,0.23,6.0268902636,0.17250000000000001,0,0.17250000000000001,5.85,0.23,5.8545196216,6.1725,0.22,6.1764193713,0.17250000000000001,0,0.17250000000000001,6.0,0.22,6.0040319786
2020-09-29 20:30:00,5.7605,0.25,5.7659223243,0.1905,0,0.1905,5.57,0.25,5.5756075902,5.9105,0.24,5.9153706773,0.1905,0,0.1905,5.72,0.24,5.7250327510000005
2020-09-29 21:00:00,5.365,0.27,5.3717897390000005,0.195,0,0.195,5.17,0.27,5.1770454895,5.485,0.16,5.487333141,0.195,0,0.195,5.29,0.16,5.2924191066
2020-09-29 21:30:00,4.8935,0.02,4.8935408704,0.1335,0,0.1335,4.76,0.02,4.7600420166,5.0135,0.05,5.0137493206,0.1335,0,0.1335,4.88,0.05,4.8802561408
2020-09-29 22:00:00,4.652,-0.21,4.6567374845,0.162,0,0.162,4.49,-0.21,4.4949082304,4.7620000000000005,-0.23,4.7675511534,0.162,0,0.162,4.6,-0.23,4.6057464107
2020-09-29 22:30:00,4.305,-0.24,4.3116847055,0.185,0,0.185,4.12,-0.24,4.1269843712,4.415,-0.2,4.4195276897,0.185,0,0.185,4.23,-0.2,4.2347254929
2020-09-29 23:00:00,3.916,-0.24,3.9233475502,0.226,0,0.226,3.69,-0.24,3.6977966412,4.016,-0.19,4.0204920097,0.226,0,0.226,3.79,-0.19,3.7947595444
2020-09-29 23:30:00,3.642,-0.29,3.6535276104000003,0.202,0,0.202,3.44,-0.29,3.4522021957,3.732,-0.31,3.7448530011,0.202,0,0.202,3.5300000000000002,-0.31,3.5435857546
2020-09-30 00:00:00,3.2935,-0.33,3.3099912764,0.20350000000000001,0,0.20350000000000001,3.09,-0.33,3.1075713990000002,3.3635,-0.36,3.3827107843,0.20350000000000001,0,0.20350000000000001,3.16,-0.36,3.1804402211
2020-09-30 00:30:00,3.1905,-0.33,3.2075208885,0.1905,0,0.1905,3.0,-0.33,3.0180954259,3.2705,-0.36,3.2902538276,0.1905,0,0.1905,3.08,-0.36,3.1009675909
2020-09-30 01:00:00,3.0625,-0.35000000000000003,3.0824351169,0.1525,0,0.1525,2.91,-0.35000000000000003,2.9309725348,3.1325,-0.38,3.1554645062,0.1525,0,0.1525,2.98,-0.38,3.0041304898
2020-09-30 01:30:00,3.417,-0.33,3.4328980468,0.197,0,0.197,3.22,-0.33,3.236865768,3.507,-0.35000000000000003,3.5244217966,0.197,0,0.197,3.31,-0.35000000000000003,3.3284530942
2020-09-30 02:00:00,3.4535,-0.33,3.4692307865,0.35350000000000004,0,0.35350000000000004,3.1,-0.33,3.1175150361,3.5335,-0.35000000000000003,3.5507917779,0.35350000000000004,0,0.35350000000000004,3.18,-0.35000000000000003,3.1992030258
2020-09-30 02:30:00,3.418,-0.29,3.430280455,0.518,0,0.518,2.9,-0.29,2.9144639301,3.498,-0.32,3.5126064397,0.518,0,0.518,2.98,-0.32,2.9971319624
2020-09-30 03:00:00,3.2245,-0.29,3.2375145173,0.4445,0,0.4445,2.7800000000000002,-0.29,2.7950849719,3.2945,-0.32,3.3100045695,0.4445,0,0.4445,2.85,-0.32,2.8679086457
2020-09-30 03:30:00,3.154,-0.32,3.1701917923,0.374,0,0.374,2.7800000000000002,-0.32,2.7983566606,3.224,-0.34,3.2418784678,0.374,0,0.374,2.85,-0.34,2.8702090516
2020-09-30 04:00:00,3.1085,-0.27,3.1202038796,0.6585000000000001,0,0.6585000000000001,2.45,-0.27,2.4648326515,3.1685,-0.30000000000000004,3.1826706160000002,0.6585000000000001,0,0.6585000000000001,2.51,-0.30000000000000004,2.5278647116
2020-09-30 04:30:00,3.1,-0.25,3.110064308,0.73,0,0.73,2.37,-0.25,2.383149177,3.16,-0.28,3.1723808094,0.73,0,0.73,2.43,-0.28,2.4460784942
2020-09-30 05:00:00,3.049,-0.23,3.0576626694,0.8290000000000001,0,0.8290000000000001,2.22,-0.23,2.2318826134,3.109,-0.26,3.1198527209,0.8290000000000001,0,0.8290000000000001,2.2800000000000002,-0.26,2.2947766776
2020-09-30 05:30:00,3.2695,-0.01,3.2695152928,0.8495,0,0.8495,2.42,-0.01,2.4200206611,3.3395,-0.02,3.3395598887,0.8495,0,0.8495,2.49,-0.02,2.49008032
2020-09-30 06:00:00,3.5685000000000002,0.18,3.5730368386,0.7785000000000001,0,0.7785000000000001,2.79,0.18,2.7958004221,3.6385,0.17,3.6424692518,0.7785000000000001,0,0.7785000000000001,2.86,0.17,2.8650479926
2020-09-30 06:30:00,3.9035,0.15,3.9063809658,0.7135,0,0.7135,3.19,0.15,3.1935246985,3.9835000000000003,0.14,3.9859593889,0.7135,0,0.7135,3.27,0.14,3.2729955698
2020-09-30 07:00:00,4.407,0.24,4.4135302197,0.867,0,0.867,3.54,0.24,3.5481262661,4.507,0.23,4.5128648329,0.867,0,0.867,3.64,0.23,3.647259245
2020-09-30 07:30:00,5.125,0.35000000000000003,5.1369373171,0.9550000000000001,0,0.9550000000000001,4.17,0.35000000000000003,4.1846624715,5.235,0.34,5.2460294509,0.9550000000000001,0,0.9550000000000001,4.28,0.34,4.2934834342
2020-09-30 08:00:00,5.508,0.42,5.5239898624,0.968,0,0.968,4.54,0.42,4.5593859236,5.628,0.42,5.6436498828,0.968,0,0.968,4.66,0.42,4.678888757
2020-09-30 08:30:00,5.6775,0.48,5.6977544919,0.9675,0,0.9675,4.71,0.48,4.7343954207,5.7975,0.47000000000000003,5.8165201152,0.9675,0,0.9675,4.83,0.47000000000000003,4.8528136169
2020-09-30 09:00:00,5.8565000000000005,0.56,5.883212749,0.8565,0,0.8565,5.0,0.56,5.0312622671,5.9765,0.49,5.9965533642,0.8565,0,0.8565,5.12,0.49,5.1433938212
2020-09-30 09:30:00,6.0855,0.63,6.118023394,0.9055000000000001,0,0.9055000000000001,5.18,0.63,5.2181701774,6.2255,0.63,6.2572957617,0.9055000000000001,0,0.9055000000000001,5.32,0.63,5.3571727618
2020-09-30 10:00:00,6.174,0.59,6.202126732,0.934,0,0.934,5.24,0.59,5.2731110361999995,6.304,0.58,6.3306252456,0.934,0,0.934,5.37,0.58,5.4012313411
2020-09-30 10:30:00,6.327,0.6000000000000001,6.3553858262,0.9570000000000001,0,0.9570000000000001,5.37,0.6000000000000001,5.4034155865,6.467,0.58,6.4929568765,0.9570000000000001,0,0.9570000000000001,5.51,0.58,5.5404422206
2020-09-30 11:00:00,6.395,0.62,6.4249844358,0.9450000000000001,0,0.9450000000000001,5.45,0.62,5.485152687,6.535,0.61,6.5634080324,0.9450000000000001,0,0.9450000000000001,5.59,0.61,5.6231841514
2020-09-30 11:30:00,6.5,0.66,6.5334217681,1.01,0,1.01,5.49,0.66,5.5295298173,6.64,0.66,6.6727205846,1.01,0,1.01,5.63,0.66,5.6685536074
2020-09-30 12:00:00,6.5485,0.72,6.5879626782,0.9685,0,0.9685,5.58,0.72,5.6262598589,6.6885,0.72,6.7271414620000005,0.9685,0,0.9685,5.72,0.72,5.7651365986
2020-09-30 12:30:00,6.5745000000000005,0.62,6.6036694534,0.6045,0,0.6045,5.97,0.62,6.002107963,6.7345,0.61,6.7620699678000005,0.6045,0,0.6045,6.13,0.61,6.1602759678
2020-09-30 13:00:00,6.4915,0.58,6.5173593004,0.3715,0,0.3715,6.12,0.58,6.147422224,6.6515,0.5700000000000001,6.6758783879,0.3715,0,0.3715,6.28,0.5700000000000001,6.3058147769
2020-09-30 13:30:00,6.398,0.62,6.4279704417,0.218,0,0.218,6.18,0.62,6.2110224601,6.568,0.61,6.5962659134,0.218,0,0.218,6.35,0.61,6.3792319287
2020-09-30 14:00:00,6.2375,0.65,6.2712762856,0.2775,0,0.2775,5.96,0.65,5.9953398569,6.3975,0.64,6.4294328094,0.2775,0,0.2775,6.12,0.64,6.1533730587
2020-09-30 14:30:00,5.9065,0.5700000000000001,5.9339398590000005,0.23650000000000002,0,0.23650000000000002,5.67,0.5700000000000001,5.6985787702,6.0565,0.56,6.0823344408,0.23650000000000002,0,0.23650000000000002,5.82,0.56,5.8468795096
2020-09-30 15:00:00,5.801,0.6000000000000001,5.8319465875,0.111,0,0.111,5.69,0.6000000000000001,5.7215469936000005,5.9510000000000005,0.59,5.9801756663,0.111,0,0.111,5.84,0.59,5.8697274213
2020-09-30 15:30:00,5.532,0.53,5.5573306542,0.202,0,0.202,5.33,0.53,5.3562860267,5.672,0.53,5.6967081723,0.202,0,0.202,5.47,0.53,5.4956164349
2020-09-30 16:00:00,5.494,0.53,5.5195050503,0.384,0,0.384,5.11,0.53,5.1374117997,5.624,0.51,5.6470767659,0.384,0,0.384,5.24,0.51,5.2647602035
2020-09-30 16:30:00,5.587,0.45,5.6050931304,0.34700000000000003,0,0.34700000000000003,5.24,0.45,5.2592870239,5.727,0.44,5.7438775231,0.34700000000000003,0,0.34700000000000003,5.38,0.44,5.3979625786
2020-09-30 17:00:00,5.8260000000000005,0.39,5.839038962,0.386,0,0.386,5.44,0.39,5.4539618627,5.966,0.38,5.9780896614,0.386,0,0.386,5.58,0.38,5.592924101
2020-09-30 17:30:00,5.999,0.30000000000000004,6.0064965662,0.289,0,0.289,5.71,0.30000000000000004,5.7178754796,6.149,0.29,6.1558347119,0.289,0,0.289,5.86,0.29,5.8671713798
2020-09-30 18:00:00,6.0585,0.29,6.0654366908,0.4685,0,0.4685,5.59,0.29,5.5975173068,6.2085,0.27,6.21436821,0.4685,0,0.4685,5.74,0.27,5.7463466655
2020-09-30 18:30:00,6.213,0.29,6.2197643846,0.543,0,0.543,5.67,0.29,5.677411382,6.3629999999999995,0.27,6.3687258537,0.543,0,0.543,5.82,0.27,5.8262595205
2020-09-30 19:00:00,6.143,0.25,6.1480849864,0.423,0,0.423,5.72,0.25,5.7254606802,6.293,0.24,6.2975748507,0.423,0,0.423,5.87,0.24,5.8749042545
2020-09-30 19:30:00,6.2955,0.25,6.3004619077,0.3955,0,0.3955,5.9,0.25,5.9052942348,6.4555,0.24,6.4599597715,0.3955,0,0.3955,6.06,0.24,6.0647506132
2020-09-30 20:00:00,6.267,0.25,6.2719844547,0.307,0,0.307,5.96,0.25,5.9652409842,6.427,0.24,6.4314795343,0.307,0,0.307,6.12,0.24,6.1247040745
2020-09-30 20:30:00,5.8335,0.23,5.8380323954,0.28350000000000003,0,0.28350000000000003,5.55,0.23,5.5547637213000005,5.9735,0.22,5.9775498534,0.28350000000000003,0,0.28350000000000003,5.69,0.22,5.6942514872
2020-09-30 21:00:00,5.4285,0.2,5.4321830096,0.2985,0,0.2985,5.13,0.2,5.1338971552,5.5685,0.19,5.5717405045,0.2985,0,0.2985,5.27,0.19,5.2734239352
2020-09-30 21:30:00,5.054,0.2,5.0579557135,0.34400000000000003,0,0.34400000000000003,4.71,0.2,4.7142443721,5.184,0.19,5.1874806988,0.34400000000000003,0,0.34400000000000003,4.84,0.19,4.8437279032
2020-09-30 22:00:00,4.708,0.12,4.7095290635,0.338,0,0.338,4.37,0.12,4.3716472868,4.828,0.16,4.8306504738000005,0.338,0,0.338,4.49,0.16,4.4928498751
2020-09-30 22:30:00,4.394,-0.2,4.3985493063,0.28400000000000003,0,0.28400000000000003,4.11,-0.2,4.1148633027,4.504,-0.23,4.5098687342,0.28400000000000003,0,0.28400000000000003,4.22,-0.23,4.2262631248
2020-09-30 23:00:00,3.9855,-0.2,3.9905150357,0.2155,0,0.2155,3.77,-0.2,3.7753013125,4.0855,-0.23,4.0919689943,0.2155,0,0.2155,3.87,-0.23,3.8768286008
2020-09-30 23:30:00,3.678,-0.38,3.6975781263,0.228,0,0.228,3.45,-0.38,3.4708644456,3.7880000000000003,-0.13,3.7902300722,0.228,0,0.228,3.56,-0.13,3.5623728047
2020-10-01 00:00:00,3.4045,-0.28,3.4159947673,0.1945,0,0.1945,3.21,-0.28,3.2221886971,3.4945,-0.30000000000000004,3.5073537389,0.1945,0,0.1945,3.3,-0.30000000000000004,3.3136083052
2020-10-01 00:30:00,3.304,-0.28,3.3158431809,0.184,0,0.184,3.12,-0.28,3.1325389064,3.384,-0.30000000000000004,3.3972718466,0.184,0,0.184,3.2,-0.30000000000000004,3.214031736
2020-10-01 01:00:00,3.134,-0.30000000000000004,3.1483259043,0.194,0,0.194,2.94,-0.30000000000000004,2.9552664854,3.214,-0.33,3.230897089,0.194,0,0.194,3.02,-0.33,3.0379763001
2020-10-01 01:30:00,3.5305,-0.28,3.5415858383,0.1505,0,0.1505,3.38,-0.28,3.3915778039,3.6205,-0.31,3.6337474114,0.1505,0,0.1505,3.47,-0.31,3.4838197428
2020-10-01 02:00:00,3.6065,-0.28,3.6173529341,0.1965,0,0.1965,3.41,-0.28,3.4214762896,3.6965,-0.31,3.7094760075,0.1965,0,0.1965,3.5,-0.31,3.5137017517
2020-10-01 02:30:00,3.6385,-0.28,3.649257767,0.2985,0,0.2985,3.34,-0.28,3.3517159784,3.7285,-0.31,3.741365025,0.2985,0,0.2985,3.43,-0.31,3.4439802555
2020-10-01 03:00:00,3.4625,-0.28,3.4738028513,0.2025,0,0.2025,3.26,-0.28,3.272002445,3.5425,-0.31,3.556037999,0.2025,0,0.2025,3.34,-0.31,3.3543553777
2020-10-01 03:30:00,3.325,-0.28,3.3367686465,0.215,0,0.215,3.11,-0.28,3.1225790622,3.4050000000000002,-0.32,3.420003655,0.215,0,0.215,3.19,-0.32,3.2060099813
2020-10-01 04:00:00,3.228,-0.28,3.2401209854,0.228,0,0.228,3.0,-0.28,3.0130383336,3.308,-0.32,3.3234415897,0.228,0,0.228,3.08,-0.32,3.0965787573
2020-10-01 04:30:00,3.2345,-0.27,3.2457495667,0.0845,0,0.0845,3.15,-0.27,3.1615502526,3.3145,-0.30000000000000004,3.3280490156,0.0845,0,0.0845,3.23,-0.30000000000000004,3.2439019714
2020-10-01 05:00:00,3.193,-0.25,3.2027720806,0.193,0,0.193,3.0,-0.25,3.0103986447,3.263,-0.28,3.2749914504,0.193,0,0.193,3.07,-0.28,3.0827422857
2020-10-01 05:30:00,3.445,-0.19,3.4502354992,0.145,0,0.145,3.3,-0.19,3.3054651715,3.535,-0.22,3.5418392115,0.145,0,0.145,3.39,-0.22,3.3971311426
2020-10-01 06:00:00,3.65,-0.11,3.6516571581,0.18,0,0.18,3.47,-0.11,3.4717430781,3.74,-0.13,3.7422586763,0.18,0,0.18,3.56,-0.13,3.5623728047
2020-10-01 06:30:00,3.995,0.16,3.9982027212,0.17500000000000002,0,0.17500000000000002,3.8200000000000003,0.16,3.823349317,4.095,0.05,4.0953052389,0.17500000000000002,0,0.17500000000000002,3.92,0.05,3.9203188646
2020-10-01 07:00:00,4.572,0.21,4.5768202936,0.202,0,0.202,4.37,0.21,4.3750428569,4.692,0.2,4.6962606401,0.202,0,0.202,4.49,0.2,4.4944521357
2020-10-01 07:30:00,5.2605,0.23,5.2655256385,0.1405,0,0.1405,5.12,0.23,5.125163412,5.4005,0.22,5.404979209,0.1405,0,0.1405,5.26,0.22,5.2645987501
2020-10-01 08:00:00,5.7695,0.34,5.7795095164,0.0095,0,0.0095,5.76,0.34,5.7700259965,5.9195,0.33,5.9286912763,0.0095,0,0.0095,5.91,0.33,5.9192060278
2020-10-01 08:30:00,5.819,0.38,5.8313944302,0.029,0,0.029,5.79,0.38,5.8024563764,5.979,0.37,5.9904374632,0.029,0,0.029,5.95,0.37,5.9614931016
2020-10-01 09:00:00,5.796,0.46,5.8142253138,0.036000000000000004,0,0.036000000000000004,5.76,0.46,5.7783388616,5.946,0.45,5.963003941,0.036000000000000004,0,0.036000000000000004,5.91,0.45,5.9271072202
2020-10-01 09:30:00,5.8275,0.5,5.8489106892,0.0475,0,0.0475,5.78,0.5,5.8015859900999995,5.9775,0.49,5.9975500206,0.0475,0,0.0475,5.93,0.49,5.9502100803
2020-10-01 10:00:00,5.8505,0.5,5.8718268239,0.0105,0,0.0105,5.84,0.5,5.8613650287,6.0105,0.49,6.0304403032,0.0105,0,0.0105,6.0,0.49,6.019975083
2020-10-01 10:30:00,5.785,0.53,5.8092275734,0.035,0,0.035,5.75,0.53,5.774374425,5.9350000000000005,0.52,5.9577365669,0.035,0,0.035,5.9,0.52,5.9228709255
2020-10-01 11:00:00,5.5565,0.53,5.5817194707,0.0965,0,0.0965,5.46,0.53,5.4856631322,5.7065,0.52,5.730143301,0.0965,0,0.0965,5.61,0.52,5.6340482781
2020-10-01 11:30:00,5.6275,0.51,5.650562472,0.1975,0,0.1975,5.43,0.51,5.4538976888,5.7675,0.5,5.7891325991,0.1975,0,0.1975,5.57,0.5,5.592396624
2020-10-01 12:00:00,5.711,0.53,5.7355401664,0.151,0,0.151,5.5600000000000005,0.53,5.5852036668,5.861,0.52,5.8840225187,0.151,0,0.151,5.71,0.52,5.7336288684
2020-10-01 12:30:00,5.8475,0.48,5.8671676514,0.1875,0,0.1875,5.66,0.48,5.6803168926000005,5.9975000000000005,0.47000000000000003,6.0158878189,0.1875,0,0.1875,5.8100000000000005,0.47000000000000003,5.8289793275
2020-10-01 13:00:00,5.8675,0.44,5.8839745283,0.14750000000000002,0,0.14750000000000002,5.72,0.44,5.7368981166,6.0275,0.43,6.0428185684,0.14750000000000002,0,0.14750000000000002,5.88,0.43,5.8957018242
2020-10-01 13:30:00,5.7855,0.44,5.8022073601,0.3755,0,0.3755,5.41,0.44,5.4278632997,5.9254999999999995,0.43,5.9410815724,0.3755,0,0.3755,5.55,0.43,5.5666327344
2020-10-01 14:00:00,5.8255,0.49,5.8460713518,0.5155000000000001,0,0.5155000000000001,5.31,0.49,5.3325603607,5.9655000000000005,0.48,5.9847798832,0.5155000000000001,0,0.5155000000000001,5.45,0.48,5.4710967822
2020-10-01 14:30:00,5.812,0.51,5.8343332095000005,0.322,0,0.322,5.49,0.51,5.5136376377000005,5.952,0.5,5.9729644231000005,0.322,0,0.322,5.63,0.5,5.6521588796
2020-10-01 15:00:00,5.768,0.48,5.787937802,0.338,0,0.338,5.43,0.48,5.4511741854,5.918,0.47000000000000003,5.9366340632,0.338,0,0.338,5.58,0.47000000000000003,5.5997589234
2020-10-01 15:30:00,5.8185,0.42,5.8336388515,0.14850000000000002,0,0.14850000000000002,5.67,0.42,5.6855342757,5.9685,0.41000000000000003,5.9825656912,0.14850000000000002,0,0.14850000000000002,5.82,0.41000000000000003,5.8344237076
2020-10-01 16:00:00,5.891,0.42,5.9059530137,0.051000000000000004,0,0.051000000000000004,5.84,0.42,5.8550832616,6.051,0.41000000000000003,6.0648743598,0.051000000000000004,0,0.051000000000000004,6.0,0.41000000000000003,6.0139920186
2020-10-01 16:30:00,6.077,0.39,6.0895015395,0.147,0,0.147,5.93,0.39,5.9428107828000005,6.237,0.38,6.2485653553,0.147,0,0.147,6.09,0.38,6.1018439836
2020-10-01 17:00:00,6.2105,0.33,6.2192612302,0.1005,0,0.1005,6.11,0.33,6.1189051308,6.3705,0.32,6.3785319824,0.1005,0,0.1005,6.27,0.32,6.2781605586
2020-10-01 17:30:00,6.3845,0.33,6.3930227788,0.0545,0,0.0545,6.33,0.33,6.3385960591,6.5545,0.32,6.5623067781,0.0545,0,0.0545,6.5,0.32,6.5078721561
2020-10-01 18:00:00,6.618,0.31,6.6252565233,0.028,0,0.028,6.59,0.31,6.5972873213,6.798,0.30000000000000004,6.8046163742,0.028,0,0.028,6.77,0.30000000000000004,6.776643712
2020-10-01 18:30:00,6.71,0.30000000000000004,6.7167030603,0.01,0,0.01,6.7,0.30000000000000004,6.7067130548,6.88,0.28,6.8856953171,0.01,0,0.01,6.87,0.28,6.8757036004
2020-10-01 19:00:00,6.752,0.32,6.7595786851,0.012,0,0.012,6.74,0.32,6.7475921631,6.932,0.31,6.9389281593,0.012,0,0.012,6.92,0.31,6.9269401614
2020-10-01 19:30:00,6.7125,0.32,6.7201232318,0.0325,0,0.0325,6.68,0.32,6.6876602785,6.8925,0.31,6.8994678237,0.0325,0,0.0325,6.86,0.31,6.8670008009
2020-10-01 20:00:00,6.409,0.28,6.415113483,0.009000000000000001,0,0.009000000000000001,6.4,0.28,6.4061220719,6.569,0.27,6.5745464482,0.009000000000000001,0,0.009000000000000001,6.5600000000000005,0.27,6.5655540513
2020-10-01 20:30:00,6.021,0.24,6.0257813601,0.001,0,0.001,6.02,0.24,6.0247821537,6.171,0.23,6.1752846898,0.001,0,0.001,6.17,0.23,6.1742853838
2020-10-01 21:00:00,5.7245,0.24,5.7295287983000005,0.0145,0,0.0145,5.71,0.24,5.7150415572,5.8745,0.22,5.8786180561,0.0145,0,0.0145,5.86,0.22,5.8641282387
2020-10-01 21:30:00,5.268,0.22,5.2725917726,0.058,0,0.058,5.21,0.22,5.2146428449,5.398,0.22,5.4024812818,0.058,0,0.058,5.34,0.22,5.3445299138
2020-10-01 22:00:00,4.983,0.2,4.9870120313,0.083,0,0.083,4.9,0.2,4.9040799341,5.113,0.19,5.1165289992,0.083,0,0.083,5.03,0.19,5.0335871901
2020-10-01 22:30:00,4.639,0.06,4.6393879984,0.079,0,0.079,4.5600000000000005,0.06,4.5603947198,4.759,-0.08,4.7596723627,0.079,0,0.079,4.68,-0.08,4.6806837107
2020-10-01 23:00:00,4.225,-0.19,4.2292700316,0.105,0,0.105,4.12,-0.19,4.1243787411,4.335,-0.1,4.3361532491,0.105,0,0.105,4.23,-0.1,4.231181868
2020-10-01 23:30:00,3.874,-0.27,3.8833974816,0.124,0,0.124,3.75,-0.27,3.7597074354,3.974,-0.30000000000000004,3.9853075164,0.124,0,0.124,3.85,-0.30000000000000004,3.8616706229
2020-10-02 00:00:00,3.5365,-0.27,3.546791825,0.1665,0,0.1665,3.37,-0.27,3.3807987221999998,3.6265,-0.30000000000000004,3.6388875017,0.1665,0,0.1665,3.46,-0.30000000000000004,3.4729814280999998
2020-10-02 00:30:00,3.4785,-0.29,3.4905676114,0.1985,0,0.1985,3.2800000000000002,-0.29,3.2927951652,3.5685000000000002,-0.32,3.5828190367,0.1985,0,0.1985,3.37,-0.32,3.385158785
2020-10-02 01:00:00,3.3245,-0.29,3.3371245482,0.1945,0,0.1945,3.13,-0.29,3.1434057963,3.4145,-0.32,3.4294620934,0.1945,0,0.1945,3.22,-0.32,3.2358615545
2020-10-02 01:30:00,3.7645,-0.29,3.7756536189,0.0945,0,0.0945,3.67,-0.29,3.6814399357000003,3.8645,-0.32,3.8777261701,0.0945,0,0.0945,3.77,-0.32,3.7835565279
2020-10-02 02:00:00,3.8815,-0.29,3.8923183644,0.07150000000000001,0,0.07150000000000001,3.81,-0.29,3.821020806,3.9815,-0.30000000000000004,3.9927862765,0.07150000000000001,0,0.07150000000000001,3.91,-0.30000000000000004,3.921492063
2020-10-02 02:30:00,3.9095,-0.29,3.9202410959,0.1695,0,0.1695,3.74,-0.29,3.7512264661,4.0095,-0.32,4.0222494018,0.1695,0,0.1695,3.84,-0.32,3.8533102652
2020-10-02 03:00:00,3.706,-0.31,3.7189428605,0.136,0,0.136,3.5700000000000003,-0.31,3.5834341071,3.806,-0.33,3.8202795709,0.136,0,0.136,3.67,-0.33,3.6848066435
2020-10-02 03:30:00,3.585,-0.31,3.5983781069000003,0.17500000000000002,0,0.17500000000000002,3.41,-0.31,3.4240619153000003,3.675,-0.33,3.6897865791999997,0.17500000000000002,0,0.17500000000000002,3.5,-0.33,3.5155227207
2020-10-02 04:00:00,3.4545,-0.28,3.4658289412,0.24450000000000002,0,0.24450000000000002,3.21,-0.28,3.2221886971,3.5345,-0.31,3.5480685239,0.24450000000000002,0,0.24450000000000002,3.29,-0.31,3.3045725896
2020-10-02 04:30:00,3.4785,-0.23,3.4860955595,0.2685,0,0.2685,3.21,-0.23,3.2182293268,3.5585,-0.26,3.5679857413000002,0.2685,0,0.2685,3.29,-0.26,3.3002575657
2020-10-02 05:00:00,3.45,-0.22,3.4570073763,0.28,0,0.28,3.17,-0.22,3.1776248992,3.5300000000000002,-0.24,3.5381492337,0.28,0,0.28,3.25,-0.24,3.2588494902000003
2020-10-02 05:30:00,3.528,-0.22,3.5348527551,0.218,0,0.218,3.31,-0.22,3.3173031215,3.608,-0.24,3.6159734512,0.218,0,0.218,3.39,-0.24,3.3984849566
2020-10-02 06:00:00,3.8485,0.05,3.8488247882,0.14850000000000002,0,0.14850000000000002,3.7,0.05,3.7003378224,3.9485,0.09,3.9495255728,0.14850000000000002,0,0.14850000000000002,3.8,0.09,3.8010656401
2020-10-02 06:30:00,4.2365,0.17,4.2399094625,0.20650000000000002,0,0.20650000000000002,4.03,0.17,4.0335840142,4.3365,0.17,4.3398309011,0.20650000000000002,0,0.20650000000000002,4.13,0.17,4.1334973086
2020-10-02 07:00:00,4.674,0.23,4.6796555429,0.354,0,0.354,4.32,0.23,4.3261183525,4.784,0.21,4.7886068955,0.354,0,0.354,4.43,0.21,4.4349746335
2020-10-02 07:30:00,5.303,0.23,5.3079853994,0.553,0,0.553,4.75,0.23,4.7555651609,5.423,0.21,5.427064492,0.553,0,0.553,4.87,0.21,4.8745256179
2020-10-02 08:00:00,5.934,0.42,5.9488449299,0.774,0,0.774,5.16,0.42,5.1770648055,6.074,0.42,6.0885035928,0.774,0,0.774,5.3,0.42,5.3166154647
2020-10-02 08:30:00,6.1075,0.49,6.1271246315,0.9175000000000001,0,0.9175000000000001,5.19,0.49,5.213079704,6.2475,0.48,6.265912244,0.9175000000000001,0,0.9175000000000001,5.33,0.48,5.3515698631
2020-10-02 09:00:00,6.038,0.54,6.0620989764,1.008,0,1.008,5.03,0.54,5.0589030432,6.168,0.53,6.1907288746999996,1.008,0,1.008,5.16,0.53,5.1871475784
2020-10-02 09:30:00,6.3935,0.56,6.41797805,1.0335,0,1.0335,5.36,0.56,5.3891743338,6.5335,0.55,6.5566090512,1.0335,0,1.0335,5.5,0.55,5.5274315916
2020-10-02 10:00:00,6.3925,0.62,6.4224961074,1.0425,0,1.0425,5.35,0.62,5.3858054179,6.5325,0.62,6.5618561589,1.0425,0,1.0425,5.49,0.62,5.5248981891
2020-10-02 10:30:00,6.44,0.6000000000000001,6.4678899187,1.03,0,1.03,5.41,0.6000000000000001,5.4431700323,6.58,0.6000000000000001,6.6072989943,1.03,0,1.03,5.55,0.6000000000000001,5.5823382198000004
2020-10-02 11:00:00,6.4515,0.63,6.4821873045,1.0415,0,1.0415,5.41,0.63,5.4465585465,6.5915,0.63,6.6215385108,1.0415,0,1.0415,5.55,0.63,5.5856423086
2020-10-02 11:30:00,6.2945,0.63,6.3259489604,1.0545,0,1.0545,5.24,0.63,5.2777362571,6.4245,0.63,6.4553156584,1.0545,0,1.0545,5.37,0.63,5.4068290152
