Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-02 12:00:00,6.2575,0.59,6.2852530776,1.0475,0,1.0475,5.21,0.59,5.2433004873,6.3975,0.59,6.4246483367,1.0475,0,1.0475,5.35,0.59,5.3824343935
2020-10-02 12:30:00,6.351,0.62,6.3811911897,1.041,0,1.041,5.31,0.62,5.3460733253,6.491,0.61,6.5195997577,1.041,0,1.041,5.45,0.61,5.4840313639
2020-10-02 13:00:00,6.446,0.56,6.4702794376,1.036,0,1.036,5.41,0.56,5.43890614,6.596,0.55,6.6188908436,1.036,0,1.036,5.5600000000000005,0.55,5.5871370127999995
2020-10-02 13:30:00,6.323,0.56,6.3477499163,1.033,0,1.033,5.29,0.56,5.3195582523,6.463,0.55,6.4863602274,1.033,0,1.033,5.43,0.55,5.4577834329
2020-10-02 14:00:00,6.0315,0.49,6.051371105,1.0215,0,1.0215,5.01,0.49,5.0339050448,6.1615,0.48,6.1801684645,1.0215,0,1.0215,5.14,0.48,5.1623637997
2020-10-02 14:30:00,5.8915,0.46,5.909430789,0.9915,0,0.9915,4.9,0.46,4.921544473,6.0115,0.45,6.0283191895,0.9915,0,0.9915,5.02,0.45,5.0401289666
2020-10-02 15:00:00,5.7635000000000005,0.43,5.7795183407,0.9835,0,0.9835,4.78,0.43,4.7993020326,5.8935,0.42,5.9084466867,0.9835,0,0.9835,4.91,0.42,4.9279306002
2020-10-02 15:30:00,5.691,0.41000000000000003,5.7057498193,0.9410000000000001,0,0.9410000000000001,4.75,0.41000000000000003,4.7676619008,5.821,0.4,5.8347271573,0.9410000000000001,0,0.9410000000000001,4.88,0.4,4.8963659994
2020-10-02 16:00:00,5.6850000000000005,0.37,5.6970277338,0.975,0,0.975,4.71,0.37,4.7245105567,5.815,0.36,5.826132937,0.975,0,0.975,4.84,0.36,4.8533699632000005
2020-10-02 16:30:00,5.896,0.36,5.9069802776,0.9560000000000001,0,0.9560000000000001,4.94,0.36,4.9531000394,6.026,0.36,6.0367438243,0.9560000000000001,0,0.9560000000000001,5.07,0.36,5.0827649956
2020-10-02 17:00:00,6.1665,0.34,6.1758661133,0.9865,0,0.9865,5.18,0.34,5.1911463089,6.2965,0.33,6.3051417312,0.9865,0,0.9865,5.31,0.33,5.3202443553
2020-10-02 17:30:00,6.393,0.34,6.4020347547,0.963,0,0.963,5.43,0.34,5.4406341542,6.543,0.33,6.5513165852,0.963,0,0.963,5.58,0.33,5.5897495472
2020-10-02 18:00:00,6.4185,0.30000000000000004,6.425507159,0.9085000000000001,0,0.9085000000000001,5.51,0.30000000000000004,5.5181609255,6.5585,0.29,6.5649083962,0.9085000000000001,0,0.9085000000000001,5.65,0.29,5.6574375825
2020-10-02 18:30:00,6.504,0.28,6.5100242703,0.9440000000000001,0,0.9440000000000001,5.5600000000000005,0.28,5.5670458953,6.654,0.27,6.659475655,0.9440000000000001,0,0.9440000000000001,5.71,0.27,5.7163799734000005
2020-10-02 19:00:00,6.419,0.24,6.4234851132,0.969,0,0.969,5.45,0.24,5.4552818442,6.559,0.23,6.563031388,0.969,0,0.969,5.59,0.23,5.5947296628
2020-10-02 19:30:00,6.3545,0.26,6.3598168409,0.9045000000000001,0,0.9045000000000001,5.45,0.26,5.4561983102,6.4945,0.24,6.4989330086,0.9045000000000001,0,0.9045000000000001,5.59,0.24,5.5951496852
2020-10-02 20:00:00,6.107,0.26,6.1125321267,0.907,0,0.907,5.2,0.26,5.2064959426,6.247,0.24,6.251608513,0.907,0,0.907,5.34,0.24,5.3453905377
2020-10-02 20:30:00,5.766,0.24,5.7709926356,0.906,0,0.906,4.86,0.24,4.8659223175,5.886,0.23,5.8904919998,0.906,0,0.906,4.98,0.23,4.9853084157000005
2020-10-02 21:00:00,5.422,0.23,5.4268760811,0.9520000000000001,0,0.9520000000000001,4.47,0.23,4.4759133146,5.542,0.21,5.5459772809,0.9520000000000001,0,0.9520000000000001,4.59,0.21,4.5948014103
2020-10-02 21:30:00,4.995,0.03,4.9950900893,0.895,0,0.895,4.1,0.03,4.1001097546,5.105,0.01,5.1050097943,0.895,0,0.895,4.21,0.01,4.2100118765
2020-10-02 22:00:00,4.6685,-0.2,4.6727820675,0.9085000000000001,0,0.9085000000000001,3.76,-0.2,3.7653153918,4.7685,-0.23,4.7740435953,0.9085000000000001,0,0.9085000000000001,3.86,-0.23,3.8668462602
2020-10-02 22:30:00,4.379,-0.21,4.3840325044,0.919,0,0.919,3.46,-0.21,3.4663669742,4.469,-0.24,4.4754397549,0.919,0,0.919,3.55,-0.24,3.5581034274
2020-10-02 23:00:00,4.019,-0.24,4.0261595845,0.909,0,0.909,3.11,-0.24,3.1192467039,4.099,-0.27,4.107882788,0.909,0,0.909,3.19,-0.27,3.2014059411
2020-10-02 23:30:00,3.8185000000000002,-0.33,3.8327330001,0.8085,0,0.8085,3.01,-0.33,3.0280356669,3.9085,-0.23,3.9152614536,0.8085,0,0.8085,3.1,-0.23,3.1085205484
2020-10-03 00:00:00,3.4605,-0.29,3.4726301631,0.8405,0,0.8405,2.62,-0.29,2.6360007587,3.5305,-0.32,3.5449725316,0.8405,0,0.8405,2.69,-0.32,2.7089665926
2020-10-03 00:30:00,3.412,-0.29,3.4243019727,0.842,0,0.842,2.5700000000000003,-0.29,2.5863101129,3.482,-0.32,3.4966732761,0.842,0,0.842,2.64,-0.32,2.6593232222000003
2020-10-03 01:00:00,3.298,-0.31,3.312537396,0.6880000000000001,0,0.6880000000000001,2.61,-0.31,2.6283454872,3.368,-0.34,3.3851180186,0.6880000000000001,0,0.6880000000000001,2.68,-0.34,2.7014810753000003
2020-10-03 01:30:00,3.6985,-0.30000000000000004,3.7106471471,0.7685000000000001,0,0.7685000000000001,2.93,-0.30000000000000004,2.945318319,3.7785,-0.33,3.7928831052,0.7685000000000001,0,0.7685000000000001,3.01,-0.33,3.0280356669
2020-10-03 02:00:00,3.847,-0.25,3.8551146546,0.887,0,0.887,2.96,-0.25,2.9705386717,3.917,-0.29,3.9277205858,0.887,0,0.887,3.03,-0.29,3.043846251
2020-10-03 02:30:00,3.824,-0.27,3.8335200534,0.904,0,0.904,2.92,-0.27,2.9324563083,3.904,-0.29,3.9147561865,0.904,0,0.904,3.0,-0.29,3.0139840743
2020-10-03 03:00:00,3.686,-0.25,3.6944682973000003,0.9560000000000001,0,0.9560000000000001,2.73,-0.25,2.7414229882,3.7560000000000002,-0.28,3.766422175,0.9560000000000001,0,0.9560000000000001,2.8,-0.28,2.8139651739
2020-10-03 03:30:00,3.4965,-0.25,3.5054261153,0.9865,0,0.9865,2.51,-0.25,2.5224194734000003,3.5564999999999998,-0.28,3.5675050455,0.9865,0,0.9865,2.5700000000000003,-0.28,2.585207922
2020-10-03 04:00:00,3.3965,-0.25,3.4056882197,1.0065,0,1.0065,2.39,-0.25,2.4030397417,3.4565,-0.28,3.4678224075,1.0065,0,1.0065,2.45,-0.28,2.4659480934999998
2020-10-03 04:30:00,3.2825,-0.25,3.2920064171,1.0125,0,1.0125,2.27,-0.25,2.2837250272,3.3425000000000002,-0.28,3.3542072461,1.0125,0,1.0125,2.33,-0.28,2.3467637291
2020-10-03 05:00:00,3.2035,-0.22,3.2110453516,1.0335,0,1.0335,2.17,-0.22,2.1811235637,3.2635,-0.24,3.2723129817,1.0335,0,1.0335,2.23,-0.24,2.2428776159
2020-10-03 05:30:00,3.324,-0.2,3.3300114114,1.024,0,1.024,2.3,-0.2,2.3086792761,3.394,-0.22,3.4011227558,1.024,0,1.024,2.37,-0.22,2.3801890681
2020-10-03 06:00:00,3.3325,-0.21,3.3391100985,1.0125,0,1.0125,2.32,-0.21,2.3294849216,3.4025,-0.23,3.4102648358,1.0125,0,1.0125,2.39,-0.23,2.4010414407000003
2020-10-03 06:30:00,3.5755,-0.2,3.5810892547,1.0155,0,1.0155,2.56,-0.2,2.5678006153,3.6355,-0.23,3.6427682125,1.0155,0,1.0155,2.62,-0.23,2.6300760445
2020-10-03 07:00:00,3.7035,-0.2,3.7088963655000002,1.0035,0,1.0035,2.7,-0.2,2.7073972741,3.7735000000000003,-0.22,3.7799077039,1.0035,0,1.0035,2.77,-0.22,2.7787227282
2020-10-03 07:30:00,3.991,-0.17,3.9946190056,1.021,0,1.021,2.9699999999999998,-0.17,2.9748613413,4.071,-0.2,4.0759098371,1.021,0,1.021,3.05,-0.2,3.0565503431
2020-10-03 08:00:00,4.3105,0.17,4.3138509768,1.0205,0,1.0205,3.29,0.17,3.2943891695,4.4005,0.17,4.4037824935,1.0205,0,1.0205,3.38,0.17,3.3842724477
2020-10-03 08:30:00,4.537,0.2,4.5414060598,1.007,0,1.007,3.5300000000000002,0.2,3.5356611829,4.6370000000000005,0.18,4.640492323,1.007,0,1.007,3.63,0.18,3.6344600699000003
2020-10-03 09:00:00,4.878,0.23,4.8834192939,1.028,0,1.028,3.85,0.23,3.8568640111,4.9879999999999995,0.23,4.9932999109,1.028,0,1.028,3.96,0.23,3.9666736695
2020-10-03 09:30:00,5.142,0.28,5.1496178499,1.042,0,1.042,4.1,0.28,4.1095498537,5.252,0.26,5.2584317054,1.042,0,1.042,4.21,0.26,4.2180208629
2020-10-03 10:00:00,5.325,0.32,5.3346063585,1.035,0,1.035,4.29,0.32,4.3019181768,5.435,0.31,5.4438336676,1.035,0,1.035,4.4,0.31,4.4109069362
2020-10-03 10:30:00,5.39,0.31,5.3989072969,1.01,0,1.01,4.38,0.31,4.3909566156,5.5,0.30000000000000004,5.5081757416,1.01,0,1.01,4.49,0.30000000000000004,4.5000111111
2020-10-03 11:00:00,5.402,0.33,5.4120702139,1.002,0,1.002,4.4,0.33,4.4123576464,5.5120000000000005,0.32,5.5212810108,1.002,0,1.002,4.51,0.32,4.5213382975
2020-10-03 11:30:00,5.377,0.33,5.3871169469,1.007,0,1.007,4.37,0.33,4.3824422415,5.487,0.32,5.4963232256,1.007,0,1.007,4.48,0.32,4.4914140312
2020-10-03 12:00:00,5.301,0.34,5.3118924123,0.991,0,0.991,4.31,0.34,4.3233898737,5.411,0.32,5.4204539478000004,0.991,0,0.991,4.42,0.32,4.4315685711
2020-10-03 12:30:00,5.4485,0.31,5.4573118154,0.9585,0,0.9585,4.49,0.31,4.5006888362,5.5585,0.30000000000000004,5.5665898223,0.9585,0,0.9585,4.6,0.30000000000000004,4.6097722286
2020-10-03 13:00:00,5.336,0.29,5.3438746243,0.976,0,0.976,4.36,0.29,4.3696338519,5.456,0.28,5.4631800263,0.976,0,0.976,4.48,0.28,4.4887414717
2020-10-03 13:30:00,5.083,0.25,5.0891442306,0.973,0,0.973,4.11,0.25,4.1175963862,5.193,0.24,5.1985429689,0.973,0,0.973,4.22,0.24,4.226819135
2020-10-03 14:00:00,4.996,0.25,5.0022510933,0.986,0,0.986,4.01,0.25,4.0177854597,5.106,0.24,5.1116373111,0.986,0,0.986,4.12,0.24,4.1269843712
2020-10-03 14:30:00,5.043,0.25,5.0491929058,0.983,0,0.983,4.06,0.25,4.067689762,5.153,0.22,5.1576941553,0.983,0,0.983,4.17,0.22,4.1757993247
2020-10-03 15:00:00,4.9485,0.24,4.954316527,0.9985,0,0.9985,3.95,0.24,3.9572844224,5.0485,0.22,5.0532912295,0.9985,0,0.9985,4.05,0.22,4.0559709072
2020-10-03 15:30:00,4.783,0.23,4.7885268089,1.023,0,1.023,3.76,0.23,3.7670280063,4.883,0.22,4.8879534572,1.023,0,1.023,3.86,0.22,3.8662643469
2020-10-03 16:00:00,4.698,0.24,4.7041262738,1.008,0,1.008,3.69,0.24,3.6977966412,4.798,0.22,4.80304112,1.008,0,1.008,3.79,0.22,3.7963798545
2020-10-03 16:30:00,4.7,0.24,4.7061236703,0.98,0,0.98,3.7199999999999998,0.24,3.7277338961,4.8,0.22,4.8050390217,0.98,0,0.98,3.8200000000000003,0.22,3.8263298342
2020-10-03 17:00:00,5.0335,0.23,5.0387520528,0.9435,0,0.9435,4.09,0.23,4.096461888,5.1435,0.21,5.1477851790999996,0.9435,0,0.9435,4.2,0.21,4.2052467228
2020-10-03 17:30:00,5.3925,0.21,5.3965874634,0.9525,0,0.9525,4.44,0.21,4.4449634419,5.5125,0.2,5.5161269248,0.9525,0,0.9525,4.5600000000000005,0.2,4.5643838577
2020-10-03 18:00:00,5.5575,0.22,5.5618527713,0.9275,0,0.9275,4.63,0.22,4.6352238349,5.6775,0.21,5.6813824242,0.9275,0,0.9275,4.75,0.21,4.7546398391
2020-10-03 18:30:00,5.7685,-0.64,5.8038945761,0.8585,0,0.8585,4.91,-0.64,4.9515351155000005,6.0485,0.76,6.0960603877,0.8585,0,0.8585,5.19,0.76,5.245350322
2020-10-03 19:00:00,5.902,-0.67,5.9399077434,0.932,0,0.932,4.97,-0.67,5.0149576269,6.192,0.75,6.2372561275,0.932,0,0.932,5.26,0.75,5.313200542
2020-10-03 19:30:00,5.932,-0.67,5.9697172462,0.842,0,0.842,5.09,-0.67,5.1339068944,6.222,0.74,6.2658506206,0.842,0,0.842,5.38,0.74,5.430653736
2020-10-03 20:00:00,5.6945,-0.71,5.7385913123000005,0.8545,0,0.8545,4.84,-0.71,4.89179926,5.9845,0.71,6.0264699659,0.8545,0,0.8545,5.13,0.71,5.178899497
2020-10-03 20:30:00,5.325,-0.62,5.3609723931,0.765,0,0.765,4.5600000000000005,-0.62,4.6019561058,5.535,0.46,5.5540818323,0.765,0,0.765,4.77,0.46,4.7921289632
2020-10-03 21:00:00,5.0075,-0.24,5.0132480739,0.7175,0,0.7175,4.29,-0.24,4.2967080422,5.1175,-0.27,5.1246176687,0.7175,0,0.7175,4.4,-0.27,4.4082763071
2020-10-03 21:30:00,4.7955,-0.24,4.8015018743999995,0.7355,0,0.7355,4.06,-0.24,4.0670874099,4.9055,-0.27,4.9129248162,0.7355,0,0.7355,4.17,-0.27,4.1787318651
2020-10-03 22:00:00,4.4905,-0.30000000000000004,4.5005099989,0.6405000000000001,0,0.6405000000000001,3.85,-0.30000000000000004,3.8616706229,4.6005,-0.27,4.6084162410000005,0.6405000000000001,0,0.6405000000000001,3.96,-0.27,3.9691938728
2020-10-03 22:30:00,4.192,-0.30000000000000004,4.2027210233,0.482,0,0.482,3.71,-0.30000000000000004,3.7221096169,4.292,-0.33,4.3046676991,0.482,0,0.482,3.81,-0.33,3.8242646352
2020-10-03 23:00:00,3.903,-0.30000000000000004,3.9145126133,0.453,0,0.453,3.45,-0.30000000000000004,3.4630189142,3.993,-0.33,4.0066131583,0.453,0,0.453,3.54,-0.33,3.5553480842000003
2020-10-03 23:30:00,3.694,-0.35000000000000003,3.7105438954,0.47400000000000003,0,0.47400000000000003,3.22,-0.35000000000000003,3.2389658843999998,3.774,-0.38,3.7930826514,0.47400000000000003,0,0.47400000000000003,3.3,-0.38,3.3218067373
2020-10-04 00:00:00,3.3689999999999998,-0.35000000000000003,3.3871316774,0.379,0,0.379,2.99,-0.35000000000000003,3.0104152537,3.449,-0.39,3.4709798328,0.379,0,0.379,3.07,-0.39,3.0946728422
2020-10-04 00:30:00,3.383,-0.33,3.3990570751,0.433,0,0.433,2.95,-0.33,2.9684002426,3.463,-0.36,3.4816618159,0.433,0,0.433,3.03,-0.36,3.0513111936
2020-10-04 01:00:00,3.291,-0.32,3.3065209813,0.491,0,0.491,2.8,-0.32,2.8182263926,3.3609999999999998,-0.34,3.3781534897,0.491,0,0.491,2.87,-0.34,2.8900692033
2020-10-04 01:30:00,3.6585,-0.34,3.6742648584,0.4485,0,0.4485,3.21,-0.34,3.2279560096,3.7385,-0.37,3.7567648649,0.4485,0,0.4485,3.29,-0.37,3.3107400985
2020-10-04 02:00:00,3.7355,-0.34,3.7509412485,0.4455,0,0.4455,3.29,-0.34,3.3075217308,3.8255,-0.37,3.8433514346,0.4455,0,0.4455,3.38,-0.37,3.4001911711
2020-10-04 02:30:00,3.797,-0.32,3.8104604709,0.437,0,0.437,3.36,-0.32,3.3752036976,3.887,-0.34,3.9018417446,0.437,0,0.437,3.45,-0.34,3.4667131407
2020-10-04 03:00:00,3.6045,-0.32,3.6186765882,0.5345,0,0.5345,3.07,-0.32,3.0866324692,3.6845,-0.34,3.7001540846000003,0.5345,0,0.5345,3.15,-0.34,3.168296072
2020-10-04 03:30:00,3.422,-0.36,3.4408841887,0.452,0,0.452,2.9699999999999998,-0.36,2.9917386249,3.492,-0.39,3.5137108589,0.452,0,0.452,3.04,-0.39,3.0649143544
2020-10-04 04:00:00,3.307,-0.33,3.3234242883,0.457,0,0.457,2.85,-0.33,2.8690416518,3.377,-0.36,3.3961344202,0.457,0,0.457,2.92,-0.36,2.9421080877
2020-10-04 04:30:00,3.153,-0.34,3.1712787642,0.373,0,0.373,2.7800000000000002,-0.34,2.8007141946000003,3.223,-0.37,3.2441684605,0.373,0,0.373,2.85,-0.37,2.8739171874
2020-10-04 05:00:00,3.045,-0.34,3.0639231387,0.41500000000000004,0,0.41500000000000004,2.63,-0.34,2.6518861212,3.115,-0.37,3.1368973525,0.41500000000000004,0,0.41500000000000004,2.7,-0.37,2.7252339349
2020-10-04 05:30:00,3.0715,-0.33,3.0891766298,0.5215000000000001,0,0.5215000000000001,2.55,-0.33,2.5712642805,3.1315,-0.36,3.1521250372,0.5215000000000001,0,0.5215000000000001,2.61,-0.36,2.6347106103
2020-10-04 06:00:00,3.113,-0.31,3.1283971935,0.633,0,0.633,2.48,-0.31,2.499299902,3.183,-0.34,3.2011074646,0.633,0,0.633,2.55,-0.34,2.5725668116
2020-10-04 06:30:00,3.2405,-0.32,3.2562616986,0.4505,0,0.4505,2.79,-0.32,2.8082912954,3.3105,-0.35000000000000003,3.3289503225,0.4505,0,0.4505,2.86,-0.35000000000000003,2.8813364954000003
2020-10-04 07:00:00,3.4275,-0.29,3.4397465386,0.4475,0,0.4475,2.98,-0.29,2.9940774873000002,3.5075000000000003,-0.30000000000000004,3.5203062722,0.4475,0,0.4475,3.06,-0.30000000000000004,3.0746707141
2020-10-04 07:30:00,3.6515,-0.24,3.6593786699,0.7515000000000001,0,0.7515000000000001,2.9,-0.24,2.9099140881,3.7215,-0.27,3.7312815828,0.7515000000000001,0,0.7515000000000001,2.9699999999999998,-0.27,2.9822474746000003
2020-10-04 08:00:00,3.872,-0.24,3.8794308861,0.812,0,0.812,3.06,-0.24,3.069397335,3.952,-0.25,3.9598994937,0.812,0,0.812,3.14,-0.25,3.1499365073
2020-10-04 08:30:00,4.116,-0.23,4.1224211333,0.906,0,0.906,3.21,-0.23,3.2182293268,4.196,-0.25,4.2034409714,0.906,0,0.906,3.29,-0.25,3.2994848083
2020-10-04 09:00:00,4.353,-0.17,4.356318285,0.923,0,0.923,3.43,-0.17,3.434210244,4.443,-0.2,4.4474991849,0.923,0,0.923,3.52,-0.2,3.5256772399000003
2020-10-04 09:30:00,4.687,-0.13,4.6888025124,0.967,0,0.967,3.7199999999999998,-0.13,3.7222708123,4.787,-0.17,4.7900176409,0.967,0,0.967,3.8200000000000003,-0.17,3.8237808515
2020-10-04 10:00:00,4.8575,0.21,4.8620372530000004,0.9875,0,0.9875,3.87,0.21,3.8756934863,4.9575,0.2,4.9615326513,0.9875,0,0.9875,3.9699999999999998,0.2,3.975034591
2020-10-04 10:30:00,5.124,0.22,5.1287206982,0.964,0,0.964,4.16,0.22,4.1658132459,5.234,0.2,5.2378197754,0.964,0,0.964,4.27,0.2,4.2746812747
2020-10-04 11:00:00,5.4705,0.22,5.4749219401,0.9705,0,0.9705,4.5,0.22,4.5053745682,5.5805,0.22,5.5848348454,0.9705,0,0.9705,4.61,0.22,4.6152464723
2020-10-04 11:30:00,5.563,0.22,5.5673484712,0.973,0,0.973,4.59,0.22,4.5952693066,5.683,0.22,5.6872567201,0.973,0,0.973,4.71,0.22,4.7151352048
2020-10-04 12:00:00,5.7795000000000005,0.27,5.7858033366,0.9795,0,0.9795,4.8,0.27,4.8075877527,5.8995,0.26,5.9052265198,0.9795,0,0.9795,4.92,0.26,4.9268651291
2020-10-04 12:30:00,5.813,0.28,5.819739599,1.013,0,1.013,4.8,0.28,4.8081597311,5.933,0.28,5.9396034379,1.013,0,1.013,4.92,0.28,4.9279610388
2020-10-04 13:00:00,5.7125,0.26,5.7184137879,1.0325,0,1.0325,4.68,0.26,4.6872166581,5.8425,0.25,5.8478462916,1.0325,0,1.0325,4.8100000000000005,0.25,4.8164924997
2020-10-04 13:30:00,5.494,0.26,5.5001487253,1.034,0,1.034,4.46,0.26,4.4675720475,5.614,0.25,5.6195636841,1.034,0,1.034,4.58,0.25,4.5868180692
2020-10-04 14:00:00,5.372,0.26,5.3782882035,1.042,0,1.042,4.33,0.26,4.3377989811,5.482,0.25,5.4876975135,1.042,0,1.042,4.44,0.25,4.4470327186
2020-10-04 14:30:00,5.3515,0.22,5.3560201876,1.0315,0,1.0315,4.32,0.22,4.3255982245,5.4615,0.21,5.4655358612,1.0315,0,1.0315,4.43,0.21,4.4349746335
2020-10-04 15:00:00,5.476,0.22,5.4804175023,1.016,0,1.016,4.46,0.22,4.4654227124,5.596,0.21,5.5999389282,1.016,0,1.016,4.58,0.21,4.5848118827
2020-10-04 15:30:00,5.577,0.24,5.5821616781,1.027,0,1.027,4.55,0.24,4.5563252737,5.697,0.23,5.7016409042,1.027,0,1.027,4.67,0.23,4.6756603812
2020-10-04 16:00:00,5.8155,0.26,5.8213091526,1.0055,0,1.0055,4.8100000000000005,0.26,4.8170219015,5.9355,0.25,5.9407625984,1.0055,0,1.0055,4.93,0.25,4.9363346726
2020-10-04 16:30:00,6.0665,0.24,6.0712455271,0.9865,0,0.9865,5.08,0.24,5.0856661314,6.2065,0.23,6.210760199,0.9865,0,0.9865,5.22,0.23,5.2250645929
2020-10-04 17:00:00,6.4165,0.22,6.4202704188,0.9465,0,0.9465,5.47,0.22,5.474422344,6.5565,0.21,6.5598622127,0.9465,0,0.9465,5.61,0.21,5.6139291054000005
2020-10-04 17:30:00,6.711,0.25,6.7156549197,0.991,0,0.991,5.72,0.25,5.7254606802,6.861,0.23,6.8648540407,0.991,0,0.991,5.87,0.23,5.8745042344
2020-10-04 18:00:00,6.6565,0.25,6.661193005,0.9765,0,0.9765,5.68,0.25,5.6854990986,6.8065,0.23,6.8103848827,0.9765,0,0.9765,5.83,0.23,5.8345351143
2020-10-04 18:30:00,6.615,0.24,6.6193523097,1.005,0,1.005,5.61,0.24,5.6151313431,6.765,0.23,6.7689087008,1.005,0,1.005,5.76,0.23,5.7645901849
2020-10-04 19:00:00,6.495,0.26,6.5002019199,0.985,0,0.985,5.51,0.26,5.5161308904,6.635,0.25,6.6397082014,0.985,0,0.985,5.65,0.25,5.6555282689
2020-10-04 19:30:00,6.4305,0.24,6.4349770979,0.9805,0,0.9805,5.45,0.24,5.4552818442,6.5705,0.23,6.5745243364,0.9805,0,0.9805,5.59,0.23,5.5947296628
2020-10-04 20:00:00,6.152,0.21,6.1555831568,1.002,0,1.002,5.15,0.21,5.1542797751,6.292,0.21,6.2955034747,1.002,0,1.002,5.29,0.21,5.2941666011
2020-10-04 20:30:00,5.6995000000000005,0.21,5.7033674483,0.9695,0,0.9695,4.73,0.21,4.7346594387,5.8195,0.18,5.8222830788,0.9695,0,0.9695,4.85,0.18,4.8533390568
2020-10-04 21:00:00,5.326,0.07,5.3264599876,0.906,0,0.906,4.42,0.07,4.4205542639,5.446,-0.04,5.4461468948,0.906,0,0.906,4.54,-0.04,4.540176208
2020-10-04 21:30:00,4.937,-0.23,4.9423546008,0.907,0,0.907,4.03,-0.23,4.0365579396,5.047,-0.24,5.0527031379,0.907,0,0.907,4.14,-0.24,4.146950687
2020-10-04 22:00:00,4.6455,-0.23,4.6511901971,0.8855000000000001,0,0.8855000000000001,3.76,-0.23,3.7670280063,4.7455,-0.24,4.7515650317,0.8855000000000001,0,0.8855000000000001,3.86,-0.24,3.8674539428
2020-10-04 22:30:00,4.293,-0.27,4.3014821864,0.9430000000000001,0,0.9430000000000001,3.35,-0.27,3.3608629844,4.383,-0.23,4.3890305308,0.9430000000000001,0,0.9430000000000001,3.44,-0.23,3.4476803796
2020-10-04 23:00:00,3.9495,-0.27,3.9587182585000003,0.7495,0,0.7495,3.2,-0.27,3.211370424,4.0395,-0.30000000000000004,4.050624674,0.7495,0,0.7495,3.29,-0.30000000000000004,3.3036494971
2020-10-04 23:30:00,3.769,-0.27,3.7786586244,0.8190000000000001,0,0.8190000000000001,2.95,-0.27,2.9623301639,3.849,-0.28,3.859171025,0.8190000000000001,0,0.8190000000000001,3.03,-0.28,3.0429097916
2020-10-05 00:00:00,3.4575,-0.27,3.4680262759,0.8175,0,0.8175,2.64,-0.27,2.6537709018999998,3.5175,-0.28,3.5286266805,0.8175,0,0.8175,2.7,-0.28,2.7144796923000003
2020-10-05 00:30:00,3.3645,-0.29,3.3769750147,0.6045,0,0.6045,2.76,-0.29,2.7751936869,3.4345,-0.32,3.449375342,0.6045,0,0.6045,2.83,-0.32,2.8480344099
2020-10-05 01:00:00,3.3105,-0.29,3.3231777337,0.5305,0,0.5305,2.7800000000000002,-0.29,2.7950849719,3.3905,-0.32,3.4055675371,0.5305,0,0.5305,2.86,-0.32,2.877846417
2020-10-05 01:30:00,3.7735000000000003,-0.28,3.7838739739,0.49350000000000005,0,0.49350000000000005,3.2800000000000002,-0.28,3.2919295254,3.8535,-0.31,3.8659490749,0.49350000000000005,0,0.49350000000000005,3.36,-0.31,3.3742702915000002
2020-10-05 02:00:00,3.949,-0.28,3.9589141188,0.5690000000000001,0,0.5690000000000001,3.38,-0.28,3.3915778039,4.029,-0.31,4.0409084375,0.5690000000000001,0,0.5690000000000001,3.46,-0.31,3.4738595251
2020-10-05 02:30:00,3.9705,-0.27,3.9796696156999998,0.5105000000000001,0,0.5105000000000001,3.46,-0.27,3.4705186932,4.0605,-0.31,4.0723163249,0.5105000000000001,0,0.5105000000000001,3.55,-0.31,3.5635095061
2020-10-05 03:00:00,3.8055,-0.27,3.8150662183,0.4955,0,0.4955,3.31,-0.27,3.3209938272,3.8955,-0.31,3.9078152784,0.4955,0,0.4955,3.4,-0.31,3.4141031033
2020-10-05 03:30:00,3.675,-0.27,3.6849050191,0.545,0,0.545,3.13,-0.27,3.141623784,3.755,-0.31,3.7677745421,0.545,0,0.545,3.21,-0.31,3.2249341079000002
2020-10-05 04:00:00,3.507,-0.27,3.5173781429,0.5670000000000001,0,0.5670000000000001,2.94,-0.27,2.9523719278,3.5869999999999997,-0.29,3.5987037944,0.5670000000000001,0,0.5670000000000001,3.02,-0.29,3.03389189
2020-10-05 04:30:00,3.4050000000000002,-0.26,3.4149121511000002,0.725,0,0.725,2.68,-0.26,2.6925824036,3.475,-0.29,3.4870797238,0.725,0,0.725,2.75,-0.29,2.7652486326
2020-10-05 05:00:00,3.398,-0.24,3.4064650299,0.628,0,0.628,2.77,-0.24,2.7803776722,3.468,-0.26,3.4777325947,0.628,0,0.628,2.84,-0.26,2.8518765752
2020-10-05 05:30:00,3.623,0.09,3.6241176857,0.733,0,0.733,2.89,0.09,2.8914010445000002,3.7030000000000003,0.04,3.7032160347,0.733,0,0.733,2.9699999999999998,0.04,2.9702693481
2020-10-05 06:00:00,3.7885,0.19,3.7932614265,0.8685,0,0.8685,2.92,0.19,2.9261749777,3.8585000000000003,0.17,3.862243163,0.8685,0,0.8685,2.99,0.17,2.9948288766
2020-10-05 06:30:00,4.2695,0.16,4.2724969573,0.8195,0,0.8195,3.45,0.16,3.4537081521,4.3595,0.17,4.3628133412,0.8195,0,0.8195,3.54,0.17,3.5440795702
2020-10-05 07:00:00,4.845,0.24,4.8509406304,0.845,0,0.845,4.0,0.24,4.0071935316,4.955,0.23,4.9603351701000005,0.845,0,0.845,4.11,0.23,4.1164304926
2020-10-05 07:30:00,5.4155,0.31,5.4243654237,0.8855000000000001,0,0.8855000000000001,4.53,0.31,4.5405946747,5.5355,0.30000000000000004,5.5436233864,0.8855000000000001,0,0.8855000000000001,4.65,0.30000000000000004,4.6596673701
2020-10-05 08:00:00,5.8495,0.39,5.8624866951,0.9195000000000001,0,0.9195000000000001,4.93,0.39,4.9454019048,5.9795,0.38,5.9915624214,0.9195000000000001,0,0.9195000000000001,5.06,0.38,5.0742487129
2020-10-05 08:30:00,6.0415,0.46,6.0589868996,0.8915000000000001,0,0.8915000000000001,5.15,0.46,5.1705028769,6.1815,0.45,6.1978578759,0.8915000000000001,0,0.8915000000000001,5.29,0.45,5.309105386
2020-10-05 09:00:00,6.1505,0.53,6.1732933067,0.8905000000000001,0,0.8905000000000001,5.26,0.53,5.2866340899,6.2905,0.52,6.311956135,0.8905000000000001,0,0.8905000000000001,5.4,0.52,5.4249792626
2020-10-05 09:30:00,6.314,0.53,6.3362051734,0.8240000000000001,0,0.8240000000000001,5.49,0.53,5.5155235472,6.464,0.52,6.4848821115,0.8240000000000001,0,0.8240000000000001,5.64,0.52,5.6639209034
2020-10-05 10:00:00,6.4385,0.56,6.4628076136,0.8285,0,0.8285,5.61,0.56,5.6378808075,6.5885,0.55,6.6114168111,0.8285,0,0.8285,5.76,0.55,5.7861990979
2020-10-05 10:30:00,6.3835,0.54,6.4062994193,0.7635000000000001,0,0.7635000000000001,5.62,0.54,5.6458834561,6.5335,0.53,6.5549616513,0.7635000000000001,0,0.7635000000000001,5.77,0.53,5.794290293
2020-10-05 11:00:00,6.3715,0.56,6.3960622456,0.7515000000000001,0,0.7515000000000001,5.62,0.56,5.6478314422,6.5215,0.55,6.5446514231,0.7515000000000001,0,0.7515000000000001,5.77,0.55,5.7961538972
2020-10-05 11:30:00,6.4925,0.59,6.5192527371,0.7425,0,0.7425,5.75,0.59,5.7801903083,6.6425,0.58,6.6677737102,0.7425,0,0.7425,5.9,0.58,5.9284399297
2020-10-05 12:00:00,6.5015,0.59,6.528215855,0.8215,0,0.8215,5.68,0.59,5.7105603928,6.6515,0.58,6.6767396422,0.8215,0,0.8215,5.83,0.58,5.8587797364
2020-10-05 12:30:00,6.521,0.55,6.544153192,0.681,0,0.681,5.84,0.55,5.8658417981,6.671,0.55,6.6936343641,0.681,0,0.681,5.99,0.55,6.0151974199
2020-10-05 13:00:00,6.4555,0.52,6.4764095184,0.4655,0,0.4655,5.99,0.52,6.0125285862,6.6155,0.51,6.6351292565,0.4655,0,0.4655,6.15,0.51,6.1711101108
2020-10-05 13:30:00,6.257,0.5700000000000001,6.2829092784,0.447,0,0.447,5.8100000000000005,0.5700000000000001,5.8378934557,6.417,0.56,6.4413887478,0.447,0,0.447,5.97,0.56,5.9962071345000005
2020-10-05 14:00:00,6.0835,0.5700000000000001,6.1101450269,0.7735000000000001,0,0.7735000000000001,5.31,0.5700000000000001,5.340505594,6.2235,0.56,6.2486440329,0.7735000000000001,0,0.7735000000000001,5.45,0.56,5.4786951001
2020-10-05 14:30:00,5.945,0.59,5.9742049680000004,0.8250000000000001,0,0.8250000000000001,5.12,0.59,5.153882032,6.085,0.59,6.1135362107,0.8250000000000001,0,0.8250000000000001,5.26,0.59,5.2929859248
2020-10-05 15:00:00,5.6635,0.61,5.6962559853,0.5435,0,0.5435,5.12,0.61,5.1562098483,5.8035,0.6000000000000001,5.8344333272,0.5435,0,0.5435,5.26,0.6000000000000001,5.2941099346
2020-10-05 15:30:00,5.5575,0.55,5.5846491609,0.5575,0,0.5575,5.0,0.55,5.0301590432,5.6875,0.54,5.7130776513,0.5575,0,0.5575,5.13,0.54,5.1583427571
2020-10-05 16:00:00,5.667,0.48,5.6872918863,0.577,0,0.577,5.09,0.48,5.1125825177,5.797,0.48,5.8168384024,0.577,0,0.577,5.22,0.48,5.2420225104
2020-10-05 16:30:00,5.9095,0.4,5.9230220538000005,0.7795000000000001,0,0.7795000000000001,5.13,0.4,5.145570911,6.0395,0.39,6.0520790023,0.7795000000000001,0,0.7795000000000001,5.26,0.39,5.2744383587
2020-10-05 17:00:00,6.1765,0.37,6.1875724036,0.6365000000000001,0,0.6365000000000001,5.54,0.37,5.5523418483,6.3265,0.36,6.3367343522,0.6365000000000001,0,0.6365000000000001,5.69,0.36,5.7013770266
2020-10-05 17:30:00,6.5195,0.35000000000000003,6.5288881328,0.7295,0,0.7295,5.79,0.35000000000000003,5.8005689376,6.6695,0.33,6.6776590397,0.7295,0,0.7295,5.94,0.33,5.9491596045
2020-10-05 18:00:00,6.6195,0.36,6.6292820313,0.7095,0,0.7095,5.91,0.36,5.920954315,6.7695,0.35000000000000003,6.778541897,0.7095,0,0.7095,6.06,0.35000000000000003,6.070098846
2020-10-05 18:30:00,6.5495,0.32,6.5573127308,0.6895,0,0.6895,5.86,0.32,5.8687306975,6.7095,0.31,6.7166576696,0.6895,0,0.6895,6.02,0.31,6.0279764432
2020-10-05 19:00:00,6.6129999999999995,0.29,6.6193556333,0.5630000000000001,0,0.5630000000000001,6.05,0.29,6.0569464254,6.773,0.28,6.7787852157,0.5630000000000001,0,0.5630000000000001,6.21,0.28,6.2163091944
2020-10-05 19:30:00,6.7755,0.31,6.7825880201,0.5555,0,0.5555,6.22,0.31,6.2277202892,6.9355,0.29,6.9415603613,0.5555,0,0.5555,6.38,0.29,6.3865875082
2020-10-05 20:00:00,6.565,0.32,6.5727943068,0.645,0,0.645,5.92,0.32,5.9286423404,6.725,0.31,6.7321411898,0.645,0,0.645,6.08,0.31,6.0878978309
2020-10-05 20:30:00,6.158,0.32,6.1663087824,0.708,0,0.708,5.45,0.32,5.4593864124,6.308,0.31,6.3156127177,0.708,0,0.708,5.6,0.31,5.6085737938
2020-10-05 21:00:00,5.824,0.28,5.8307268844,0.754,0,0.754,5.07,0.28,5.0777258689,5.954,0.27,5.9601187908,0.754,0,0.754,5.2,0.27,5.2070048973
2020-10-05 21:30:00,5.469,0.28,5.4761629815,0.8190000000000001,0,0.8190000000000001,4.65,0.28,4.6584224798000005,5.599,0.29,5.6065052395,0.8190000000000001,0,0.8190000000000001,4.78,0.29,4.788788991
2020-10-05 22:00:00,4.9955,0.23,5.0007919623,0.8755000000000001,0,0.8755000000000001,4.12,0.23,4.1264149089,5.1055,0.22,5.110237788,0.8755000000000001,0,0.8755000000000001,4.23,0.22,4.2357171766
2020-10-05 22:30:00,4.616,0.23,4.6217265172,0.6960000000000001,0,0.6960000000000001,3.92,0.23,3.9267416518,4.716,0.23,4.7216052355,0.6960000000000001,0,0.6960000000000001,4.02,0.23,4.0265742263
2020-10-05 23:00:00,4.179,-0.18,4.1828747292,0.539,0,0.539,3.64,-0.18,3.644447832,4.269,-0.2,4.27368237,0.539,0,0.539,3.73,-0.2,3.7353580819000003
2020-10-05 23:30:00,3.993,0.05,3.9933130356,0.8130000000000001,0,0.8130000000000001,3.18,0.05,3.1803930575,4.073,-0.12,4.0747673553,0.8130000000000001,0,0.8130000000000001,3.26,-0.12,3.2622078413
2020-10-06 00:00:00,3.604,-0.25,3.6126605155,0.704,0,0.704,2.9,-0.25,2.9107559156000002,3.674,-0.27,3.6839077079,0.704,0,0.704,2.9699999999999998,-0.27,2.9822474746000003
2020-10-06 00:30:00,3.5185,-0.26,3.5280932882,0.6385000000000001,0,0.6385000000000001,2.88,-0.26,2.8917122955,3.5885,-0.27,3.5986431123,0.6385000000000001,0,0.6385000000000001,2.95,-0.27,2.9623301639
2020-10-06 01:00:00,3.3545,-0.26,3.3645609297,0.7345,0,0.7345,2.62,-0.26,2.6328691574,3.4245,-0.29,3.4367572288,0.7345,0,0.7345,2.69,-0.29,2.7055868125
2020-10-06 01:30:00,3.7585,-0.29,3.7696713716,0.5685,0,0.5685,3.19,-0.29,3.203154695,3.8385,-0.31,3.8509975656,0.5685,0,0.5685,3.27,-0.31,3.284661322
2020-10-06 02:00:00,3.9425,-0.27,3.9517345875,0.6425000000000001,0,0.6425000000000001,3.3,-0.27,3.311027031,4.0325,-0.28,4.0422093278,0.6425000000000001,0,0.6425000000000001,3.39,-0.28,3.4015437672
2020-10-06 02:30:00,3.9375,-0.27,3.9467462865,0.6675,0,0.6675,3.27,-0.27,3.2811278549000003,4.0275,-0.29,4.037927222,0.6675,0,0.6675,3.36,-0.29,3.3724916605
2020-10-06 03:00:00,3.723,-0.27,3.7327776521000002,0.483,0,0.483,3.24,-0.27,3.2512305363,3.803,-0.31,3.8156138431,0.483,0,0.483,3.32,-0.31,3.3344414825
2020-10-06 03:30:00,3.5805,-0.28,3.5914315043,0.5305,0,0.5305,3.05,-0.28,3.0628254929,3.6605,-0.31,3.6736031699,0.5305,0,0.5305,3.13,-0.31,3.1453139748
2020-10-06 04:00:00,3.465,-0.27,3.4755035606,0.645,0,0.645,2.8200000000000003,-0.27,2.8328960447,3.535,-0.31,3.548566612,0.645,0,0.645,2.89,-0.31,2.9065787448
2020-10-06 04:30:00,3.3495,-0.26,3.3595759033,0.6495000000000001,0,0.6495000000000001,2.7,-0.26,2.7124896313,3.4195,-0.28,3.4309445128,0.6495000000000001,0,0.6495000000000001,2.77,-0.28,2.7841156585
2020-10-06 05:00:00,3.3305,-0.26,3.3406332109,0.6705,0,0.6705,2.66,-0.26,2.6726765611000003,3.4005,-0.27,3.4112021708,0.6705,0,0.6705,2.73,-0.27,2.7433191575
2020-10-06 05:30:00,3.559,-0.21,3.5651901773,0.729,0,0.729,2.83,-0.21,2.8377808231,3.629,-0.24,3.636927412,0.729,0,0.729,2.9,-0.24,2.9099140881
2020-10-06 06:00:00,3.8435,0.17,3.8472577572,0.8835000000000001,0,0.8835000000000001,2.96,0.17,2.9648777378,3.9135,0.15,3.9163736096,0.8835000000000001,0,0.8835000000000001,3.03,0.15,3.0337105992
2020-10-06 06:30:00,4.202,0.17,4.2054374327,0.8320000000000001,0,0.8320000000000001,3.37,0.17,3.3742851095,4.292,0.18,4.2957728059,0.8320000000000001,0,0.8320000000000001,3.46,0.18,3.4646789173
2020-10-06 07:00:00,4.7425,0.25,4.7490847802000005,0.9525,0,0.9525,3.79,0.25,3.7982364329,4.8525,0.24,4.8584314598,0.9525,0,0.9525,3.9,0.24,3.9073776372
2020-10-06 07:30:00,5.571,0.33,5.5807652701,0.931,0,0.931,4.64,0.33,4.651720112,5.691,0.32,5.6999895614,0.931,0,0.931,4.76,0.32,4.7707441768
2020-10-06 08:00:00,5.8665,0.37,5.8781563649,0.9565,0,0.9565,4.91,0.37,4.9239212016,5.9965,0.36,6.0072965842,0.9565,0,0.9565,5.04,0.36,5.0528407851
2020-10-06 08:30:00,5.939,0.49,5.9591795576,0.989,0,0.989,4.95,0.49,4.9741934019,6.069,0.48,6.0879521187,0.989,0,0.989,5.08,0.48,5.1026267745
2020-10-06 09:00:00,5.9315,0.56,5.9578764883,1.0015,0,1.0015,4.93,0.56,4.9617033366,6.0715,0.55,6.0963605741,1.0015,0,1.0015,5.07,0.55,5.0997450917
2020-10-06 09:30:00,6.029,0.61,6.0597806066,1.009,0,1.009,5.02,0.61,5.0569259437,6.159,0.6000000000000001,6.1881565106,1.009,0,1.009,5.15,0.6000000000000001,5.1848336521
2020-10-06 10:00:00,5.8885000000000005,0.5700000000000001,5.9160233477,1.0185,0,1.0185,4.87,0.5700000000000001,4.9032438242000005,6.0185,0.56,6.0444968566,1.0185,0,1.0185,5.0,0.56,5.0312622671
2020-10-06 10:30:00,5.815,0.63,5.849027697,1.045,0,1.045,4.77,0.63,4.8114239057,5.9350000000000005,0.63,5.9683435726,1.045,0,1.045,4.89,0.63,4.930415804
2020-10-06 11:00:00,5.741,0.67,5.7799637542,1.041,0,1.041,4.7,0.67,4.7475151395,5.861,0.66,5.8980438283000005,1.041,0,1.041,4.82,0.66,4.8649768756
2020-10-06 11:30:00,5.6505,0.64,5.6866290762,1.0405,0,1.0405,4.61,0.64,4.6542131451,5.7705,0.64,5.8058823834,1.0405,0,1.0405,4.73,0.64,4.7731017169
2020-10-06 12:00:00,5.7225,0.63,5.7570744524,1.0425,0,1.0425,4.68,0.63,4.722213464,5.8425,0.62,5.8753047793,1.0425,0,1.0425,4.8,0.62,4.8398760315
2020-10-06 12:30:00,5.8195,0.65,5.8556878546,1.0195,0,1.0195,4.8,0.65,4.8438104835,5.9495000000000005,0.64,5.9838240491,1.0195,0,1.0195,4.93,0.64,4.971368021
2020-10-06 13:00:00,5.776,0.65,5.812458688,1.046,0,1.046,4.73,0.65,4.7744528482,5.906,0.64,5.940575393,1.046,0,1.046,4.86,0.64,4.9019587922
2020-10-06 13:30:00,5.5895,0.6000000000000001,5.6216110013,1.0395,0,1.0395,4.55,0.6000000000000001,4.5893899377,5.7095,0.59,5.7399033311,1.0395,0,1.0395,4.67,0.59,4.7071222631000005
2020-10-06 14:00:00,5.661,0.6000000000000001,5.6927077037,1.041,0,1.041,4.62,0.6000000000000001,4.6587981283,5.781,0.59,5.8110292548,1.041,0,1.041,4.74,0.59,4.7765782732
2020-10-06 14:30:00,5.7625,0.59,5.7926251605,1.0125,0,1.0125,4.75,0.59,4.7865018542,5.8925,0.58,5.9209759542,1.0125,0,1.0125,4.88,0.58,4.9143463451
2020-10-06 15:00:00,5.579,0.56,5.6070349562,1.019,0,1.019,4.5600000000000005,0.56,4.5942572849,5.699,0.55,5.7254782333000005,1.019,0,1.019,4.68,0.55,4.7122075506000005
2020-10-06 15:30:00,5.5445,0.52,5.5688311386,1.0245,0,1.0245,4.52,0.52,4.549813183,5.6645,0.51,5.6874124389,1.0245,0,1.0245,4.64,0.51,4.6679438728000004
2020-10-06 16:00:00,5.73,0.52,5.7535467322,1.03,0,1.03,4.7,0.52,4.7286784622999996,5.86,0.51,5.8821509671,1.03,0,1.03,4.83,0.51,4.8568508316
2020-10-06 16:30:00,6.018,0.48,6.0371122236,1.028,0,1.028,4.99,0.48,5.0130330141,6.148,0.47000000000000003,6.1659390201,1.028,0,1.028,5.12,0.47000000000000003,5.1415270105
2020-10-06 17:00:00,6.2745,0.44,6.2899086043,1.0345,0,1.0345,5.24,0.44,5.2584408336,6.4145,0.43,6.4288965033,1.0345,0,1.0345,5.38,0.43,5.3971566588
2020-10-06 17:30:00,6.386,0.37,6.3967097793,1.026,0,1.026,5.36,0.37,5.3727553453,6.526,0.35000000000000003,6.5353787954,1.026,0,1.026,5.5,0.35000000000000003,5.511125112
2020-10-06 18:00:00,6.506,0.32,6.513864905,1.026,0,1.026,5.48,0.32,5.4893351146,6.656,0.34,6.6646782368,1.026,0,1.026,5.63,0.34,5.6402570863
2020-10-06 18:30:00,6.6015,0.33,6.6097429791,1.0215,0,1.0215,5.58,0.33,5.5897495472,6.7515,0.31,6.7586131898,1.0215,0,1.0215,5.73,0.31,5.7383795622000004
2020-10-06 19:00:00,6.8100000000000005,0.35000000000000003,6.8189881947,1.01,0,1.01,5.8,0.35000000000000003,5.8105507484,6.96,0.34,6.9682996491,1.01,0,1.01,5.95,0.34,5.9597063686
2020-10-06 19:30:00,6.7705,0.37,6.7806024990000004,0.9905,0,0.9905,5.78,0.37,5.7918304533,6.9205000000000005,0.36,6.9298571594,0.9905,0,0.9905,5.93,0.36,5.9409174376
2020-10-06 20:00:00,6.405,0.34,6.4140178515,0.985,0,0.985,5.42,0.34,5.430653736,6.545,0.33,6.5533140471,0.985,0,0.985,5.5600000000000005,0.33,5.569784556
2020-10-06 20:30:00,6.059,0.33,6.0679799769,0.879,0,0.879,5.18,0.33,5.1905009392,6.199,0.32,6.2072539017,0.879,0,0.879,5.32,0.32,5.3296153707
2020-10-06 21:00:00,5.6055,0.26,5.6115265526,0.8655,0,0.8655,4.74,0.26,4.747125446,5.7355,0.25,5.7409459369,0.8655,0,0.8655,4.87,0.25,4.8764126158
2020-10-06 21:30:00,5.237,0.25,5.2429637611,0.9470000000000001,0,0.9470000000000001,4.29,0.25,4.2972782084,5.347,0.25,5.3528412082,0.9470000000000001,0,0.9470000000000001,4.4,0.25,4.4070965499
2020-10-06 22:00:00,4.9185,0.24,4.9243519624,0.9685,0,0.9685,3.95,0.24,3.9572844224,5.0185,0.23,5.0237677345,0.9685,0,0.9685,4.05,0.23,4.056525607
2020-10-06 22:30:00,4.4975,0.22,4.5028775522,0.7775000000000001,0,0.7775000000000001,3.7199999999999998,0.22,3.7264996981,4.5975,0.21,4.6022935858,0.7775000000000001,0,0.7775000000000001,3.8200000000000003,0.21,3.8257678968
2020-10-06 23:00:00,4.1265,-0.24,4.1334733881,0.48650000000000004,0,0.48650000000000004,3.64,-0.24,3.6479035075,4.2265,-0.18,4.2303312223,0.48650000000000004,0,0.48650000000000004,3.74,-0.18,3.7443290454
2020-10-06 23:30:00,3.822,-0.28,3.8322426854,0.302,0,0.302,3.52,-0.28,3.5311188029,3.912,-0.31,3.9242634978,0.302,0,0.302,3.61,-0.31,3.6232858016
2020-10-07 00:00:00,3.5115,-0.30000000000000004,3.5242917374,0.3315,0,0.3315,3.18,-0.30000000000000004,3.194119597,3.5915,-0.32,3.6057277005,0.3315,0,0.3315,3.26,-0.32,3.2756678708
2020-10-07 00:30:00,3.464,-0.30000000000000004,3.4769664939,0.28400000000000003,0,0.28400000000000003,3.18,-0.30000000000000004,3.194119597,3.544,-0.32,3.5584176258999998,0.28400000000000003,0,0.28400000000000003,3.26,-0.32,3.2756678708
2020-10-07 01:00:00,3.284,-0.31,3.2985990966,0.28400000000000003,0,0.28400000000000003,3.0,-0.31,3.0159741378,3.364,-0.34,3.3811382699,0.28400000000000003,0,0.28400000000000003,3.08,-0.34,3.0987094088
2020-10-07 01:30:00,3.774,-0.30000000000000004,3.7859049116,0.324,0,0.324,3.45,-0.30000000000000004,3.4630189142,3.874,-0.32,3.8871938464999998,0.324,0,0.324,3.55,-0.32,3.5643933565
2020-10-07 02:00:00,3.9605,-0.30000000000000004,3.9718459499,0.3005,0,0.3005,3.66,-0.30000000000000004,3.6722744995000003,4.0505,-0.32,4.0631207526,0.3005,0,0.3005,3.75,-0.32,3.7636285683
2020-10-07 02:30:00,3.9699999999999998,-0.30000000000000004,3.981318877,0.27,0,0.27,3.7,-0.30000000000000004,3.7121422387000003,4.06,-0.32,4.0725913127,0.27,0,0.27,3.79,-0.32,3.8034852438
2020-10-07 03:00:00,3.746,-0.31,3.7588051292999998,0.196,0,0.196,3.55,-0.31,3.5635095061,3.836,-0.33,3.850168308,0.196,0,0.196,3.64,-0.33,3.6549281799
2020-10-07 03:30:00,3.596,-0.32,3.6102099662000002,0.136,0,0.136,3.46,-0.32,3.4747661792,3.686,-0.35000000000000003,3.7025796413,0.136,0,0.136,3.55,-0.35000000000000003,3.5672117963
2020-10-07 04:00:00,3.5095,-0.31,3.523164806,0.1395,0,0.1395,3.37,-0.31,3.3842281247,3.5995,-0.34,3.6155221269,0.1395,0,0.1395,3.46,-0.34,3.4766650687
2020-10-07 04:30:00,3.3995,-0.31,3.413605169,0.0695,0,0.0695,3.33,-0.31,3.3443983016,3.4795,-0.34,3.4960721174,0.0695,0,0.0695,3.41,-0.34,3.4269082275000002
2020-10-07 05:00:00,3.4555,-0.26,3.4652677025,0.0655,0,0.0655,3.39,-0.26,3.3999558821,3.5455,-0.28,3.5565390832,0.0655,0,0.0655,3.48,-0.28,3.4912461958
2020-10-07 05:30:00,3.684,-0.18,3.6883947728,0.054,0,0.054,3.63,-0.18,3.6344600699000003,3.774,-0.22,3.7804068564,0.054,0,0.054,3.7199999999999998,-0.22,3.7264996981
2020-10-07 06:00:00,3.824,-0.02,3.8240523009,0.094,0,0.094,3.73,-0.02,3.7300536189,3.924,0.02,3.9240509681,0.094,0,0.094,3.83,0.02,3.830052219
2020-10-07 06:30:00,4.11,0.16,4.1131131762,0.08,0,0.08,4.03,0.16,4.033174928,4.22,0.16,4.2230320861,0.08,0,0.08,4.14,0.16,4.1430906338
2020-10-07 07:00:00,4.6805,0.08,4.6811836377,0.1005,0,0.1005,4.58,0.08,4.5806986367,4.8004999999999995,0.03,4.8005937393,0.1005,0,0.1005,4.7,0.03,4.7000957437
2020-10-07 07:30:00,5.4225,0.2,5.4261870821,0.07250000000000001,0,0.07250000000000001,5.35,0.2,5.3537370126,5.5625,0.19,5.5657439979,0.07250000000000001,0,0.07250000000000001,5.49,0.19,5.4932868121
2020-10-07 08:00:00,5.8145,0.31,5.8227579591000005,0.1345,0,0.1345,5.68,0.31,5.6884532168,5.9645,0.30000000000000004,5.9720398734,0.1345,0,0.1345,5.83,0.30000000000000004,5.8377135935
2020-10-07 08:30:00,5.854,0.39,5.8669767342,0.17400000000000002,0,0.17400000000000002,5.68,0.39,5.693373341,6.004,0.38,6.0160132979,0.17400000000000002,0,0.17400000000000002,5.83,0.38,5.842371094
2020-10-07 09:00:00,5.894,0.47000000000000003,5.9127097003,0.164,0,0.164,5.73,0.47000000000000003,5.7492434285,6.044,0.46,6.0614796873,0.164,0,0.164,5.88,0.46,5.897965751
2020-10-07 09:30:00,5.862,0.53,5.8859106347,0.112,0,0.112,5.75,0.53,5.774374425,6.022,0.52,6.0444093177,0.112,0,0.112,5.91,0.52,5.9328323759
2020-10-07 10:00:00,5.7435,0.55,5.7697740207,0.0835,0,0.0835,5.66,0.55,5.6866598281,5.8935,0.55,5.919108231,0.0835,0,0.0835,5.8100000000000005,0.55,5.8359746401
2020-10-07 10:30:00,5.781,0.55,5.8071043559,0.061,0,0.061,5.72,0.55,5.7463814701,5.931,0.55,5.9564470114,0.061,0,0.061,5.87,0.55,5.895710305
2020-10-07 11:00:00,5.88,0.54,5.9047438556,0.02,0,0.02,5.86,0.54,5.8848279499,6.04,0.53,6.0632087215,0.02,0,0.02,6.02,0.53,6.0432855302
2020-10-07 11:30:00,5.664,0.54,5.6896832952,0.10400000000000001,0,0.10400000000000001,5.5600000000000005,0.54,5.5861614728,5.814,0.53,5.8381072275,0.10400000000000001,0,0.10400000000000001,5.71,0.53,5.7345444457
2020-10-07 12:00:00,5.6145,0.54,5.6404086953,0.17450000000000002,0,0.17450000000000002,5.44,0.54,5.4667357719,5.7545,0.53,5.7788554446,0.17450000000000002,0,0.17450000000000002,5.58,0.53,5.6051137366
2020-10-07 12:30:00,5.875,0.5700000000000001,5.9025862975,0.135,0,0.135,5.74,0.5700000000000001,5.7682319648,6.025,0.55,6.0500516527,0.135,0,0.135,5.89,0.55,5.9156233822
2020-10-07 13:00:00,5.799,0.54,5.8240879973,0.199,0,0.199,5.6,0.54,5.625975471,5.949,0.53,5.9725623479,0.199,0,0.199,5.75,0.53,5.774374425
2020-10-07 13:30:00,5.68,0.51,5.7028501646,0.30000000000000004,0,0.30000000000000004,5.38,0.51,5.4041187996,5.82,0.5,5.8414381791,0.30000000000000004,0,0.30000000000000004,5.52,0.5,5.5425986685
2020-10-07 14:00:00,5.4945,0.48,5.5154265701,0.4545,0,0.4545,5.04,0.48,5.0628055463,5.6245,0.47000000000000003,5.6441031396,0.4545,0,0.4545,5.17,0.47000000000000003,5.1913196781
2020-10-07 14:30:00,5.51,0.46,5.529168111,0.41000000000000003,0,0.41000000000000003,5.1,0.46,5.1207030767,5.65,0.45,5.6678920244,0.41000000000000003,0,0.41000000000000003,5.24,0.45,5.2592870239
2020-10-07 15:00:00,5.5885,0.46,5.6073997762,0.3985,0,0.3985,5.19,0.46,5.210345478,5.7185,0.45,5.7361783663,0.3985,0,0.3985,5.32,0.45,5.3389980333
2020-10-07 15:30:00,5.5985,0.43,5.6149890694,0.2285,0,0.2285,5.37,0.43,5.3871885061,5.7385,0.42,5.7538493420000005,0.2285,0,0.2285,5.51,0.42,5.5259840753
2020-10-07 16:00:00,5.742,0.43,5.7580781516,0.232,0,0.232,5.51,0.43,5.5267531155,5.882,0.41000000000000003,5.8962720426,0.232,0,0.232,5.65,0.41000000000000003,5.6648565736
2020-10-07 16:30:00,6.001,0.34,6.0106240109,0.271,0,0.271,5.73,0.34,5.7400783966999995,6.151,0.33,6.1598458585,0.271,0,0.271,5.88,0.33,5.8892529238
2020-10-07 17:00:00,6.4045,0.32,6.4124893957,0.2645,0,0.2645,6.14,0.32,6.1483331074,6.5845,0.36,6.5943339504,0.2645,0,0.2645,6.32,0.36,6.330244861
2020-10-07 17:30:00,6.72,0.35000000000000003,6.7291084105,0.32,0,0.32,6.4,0.35000000000000003,6.4095631676,6.89,0.34,6.8983838687,0.32,0,0.32,6.57,0.34,6.5787916824
2020-10-07 18:00:00,6.723,0.33,6.7310941904,0.353,0,0.353,6.37,0.33,6.3785421532,6.893,0.32,6.9004238276,0.353,0,0.353,6.54,0.32,6.5478240661000005
2020-10-07 18:30:00,6.768,0.30000000000000004,6.7746456734,0.178,0,0.178,6.59,0.30000000000000004,6.5968249939,6.948,0.29,6.9540494678,0.178,0,0.178,6.77,0.29,6.7762083793
2020-10-07 19:00:00,6.754,0.32,6.7615764434,0.394,0,0.394,6.36,0.32,6.368045226,6.924,0.30000000000000004,6.9304960861,0.394,0,0.394,6.53,0.30000000000000004,6.5368876386
2020-10-07 19:30:00,6.731,0.36,6.7406202237,0.6910000000000001,0,0.6910000000000001,6.04,0.36,6.0507189655,6.891,0.34,6.8993826535,0.6910000000000001,0,0.6910000000000001,6.2,0.34,6.2093155823
2020-10-07 20:00:00,6.3575,0.29,6.3641107981000005,0.8075,0,0.8075,5.55,0.29,5.557571412,6.4975,0.28,6.5035302913,0.8075,0,0.8075,5.69,0.28,5.6968851138000005
2020-10-07 20:30:00,5.9855,0.29,5.9925211931,0.9355,0,0.9355,5.05,0.29,5.0583198792,6.1155,0.27,6.1214573632,0.9355,0,0.9355,5.18,0.27,5.1870319066
2020-10-07 21:00:00,5.619,0.28,5.6259720049,0.9390000000000001,0,0.9390000000000001,4.68,0.28,4.6883685862,5.739,0.27,5.7453477702,0.9390000000000001,0,0.9390000000000001,4.8,0.27,4.8075877527
2020-10-07 21:30:00,5.229,0.24,5.2345048476,0.9490000000000001,0,0.9490000000000001,4.28,0.24,4.2867236907,5.349,0.23,5.353942566,0.9490000000000001,0,0.9490000000000001,4.4,0.23,4.4060072628
2020-10-07 22:00:00,4.87,0.24,4.8759101714,0.93,0,0.93,3.94,0.24,3.9473028766000002,4.98,0.23,4.9853084157000005,0.93,0,0.93,4.05,0.23,4.056525607
2020-10-07 22:30:00,4.4805,0.24,4.4869232498,0.9605,0,0.9605,3.52,0.24,3.5281723314,4.5705,0.23,4.5762834539,0.9605,0,0.9605,3.61,0.23,3.6173194495
2020-10-07 23:00:00,4.116,0.24,4.1229911472,0.936,0,0.936,3.18,0.24,3.1890437438,4.196,0.23,4.2022988947,0.936,0,0.936,3.26,0.23,3.2681034255
2020-10-07 23:30:00,3.877,0.05,3.8773224008,0.927,0,0.927,2.95,0.05,2.9504236984,3.957,0.34,3.9715801641,0.927,0,0.927,3.03,0.34,3.0490162348
2020-10-08 00:00:00,3.5095,-0.24,3.5176967251,0.9095000000000001,0,0.9095000000000001,2.6,-0.24,2.6110534273,3.5695,-0.27,3.5796969495,0.9095000000000001,0,0.9095000000000001,2.66,-0.27,2.6736678926
2020-10-08 00:30:00,3.495,-0.24,3.5032306518,0.925,0,0.925,2.5700000000000003,-0.24,2.5811818998,3.565,-0.27,3.5752097841,0.925,0,0.925,2.64,-0.27,2.6537709018999998
2020-10-08 01:00:00,3.3475,-0.24,3.3560924078,0.9875,0,0.9875,2.36,-0.24,2.3721720005,3.4075,-0.27,3.4181802542,0.9875,0,0.9875,2.42,-0.27,2.4350154004
2020-10-08 01:30:00,3.7155,-0.24,3.7232432435,1.0155,0,1.0155,2.7,-0.24,2.7106456795,3.7855,-0.27,3.7951166319,1.0155,0,1.0155,2.77,-0.27,2.7831277369
2020-10-08 02:00:00,3.8735,-0.23,3.8803224415,1.0235,0,1.0235,2.85,-0.23,2.8592656400000003,3.9535,-0.25,3.9613965025,1.0235,0,1.0235,2.93,-0.25,2.9406461875
2020-10-08 02:30:00,3.8315,-0.23,3.8383970938000003,1.0115,0,1.0115,2.8200000000000003,-0.23,2.8293638861,3.9115,-0.25,3.91948112,1.0115,0,1.0115,2.9,-0.25,2.9107559156000002
2020-10-08 03:00:00,3.5925000000000002,-0.25,3.601188172,1.0125,0,1.0125,2.58,-0.25,2.5920841036,3.6625,-0.27,3.6724387333,1.0125,0,1.0125,2.65,-0.27,2.6637192044
2020-10-08 03:30:00,3.495,-0.24,3.5032306518,0.995,0,0.995,2.5,-0.24,2.5114935795,3.565,-0.26,3.5744684920000003,0.995,0,0.995,2.5700000000000003,-0.26,2.5831182706
2020-10-08 04:00:00,3.4535,-0.21,3.4598789357,1.0035,0,1.0035,2.45,-0.21,2.4589835298000002,3.5235000000000003,-0.24,3.5316642323,1.0035,0,1.0035,2.52,-0.24,2.5314027732
2020-10-08 04:30:00,3.3765,-0.21,3.3830241279,1.0165,0,1.0165,2.36,-0.21,2.3693247983,3.4365,-0.24,3.4448704257,1.0165,0,1.0165,2.42,-0.24,2.4318717071
2020-10-08 05:00:00,3.3275,-0.18,3.3323649635,1.0175,0,1.0175,2.31,-0.18,2.3170023738,3.3875,-0.2,3.3933989229,1.0175,0,1.0175,2.37,-0.2,2.3784238478
2020-10-08 05:30:00,3.4565,0.12,3.4585824047,1.0165,0,1.0165,2.44,0.12,2.4429490375,3.5165,0.06,3.5170118354,1.0165,0,1.0165,2.5,0.06,2.5007198963
2020-10-08 06:00:00,3.768,0.19,3.7727872985,1.028,0,1.028,2.74,0.19,2.7465796912,3.838,0.18,3.8422186299,1.028,0,1.028,2.81,0.18,2.8157592227
2020-10-08 06:30:00,4.106,0.21,4.1113666827,1.016,0,1.016,3.09,0.21,3.0971277016,4.186,0.2,4.1907751073,1.016,0,1.016,3.17,0.2,3.1763028823
2020-10-08 07:00:00,4.58,0.25,4.5868180692,1.02,0,1.02,3.56,0.25,3.5687672942,4.67,0.24,4.676162957,1.02,0,1.02,3.65,0.24,3.6578819008
2020-10-08 07:30:00,5.2965,0.36,5.3087203967,1.0265,0,1.0265,4.27,0.36,4.2851487722,5.4065,0.36,5.418472317,1.0265,0,1.0265,4.38,0.36,4.3947696185
2020-10-08 08:00:00,5.7010000000000005,0.45,5.7187324645,1.001,0,1.001,4.7,0.45,4.7214934078,5.831,0.44,5.8475773616,1.001,0,1.001,4.83,0.44,4.85
2020-10-08 08:30:00,5.835,0.51,5.8572455130000005,0.985,0,0.985,4.85,0.51,4.8767407149,5.965,0.5,5.9859188935,0.985,0,0.985,4.98,0.5,5.0050374624
2020-10-08 09:00:00,5.994,0.62,6.0259800863,0.894,0,0.894,5.1,0.62,5.1375480533,6.124,0.61,6.1543054848,0.894,0,0.894,5.23,0.61,5.2654534468
2020-10-08 09:30:00,5.9825,0.58,6.0105495797,0.5625,0,0.5625,5.42,0.58,5.4509448722,6.1325,0.5700000000000001,6.1589330448,0.5625,0,0.5625,5.57,0.5700000000000001,5.5990892116
2020-10-08 10:00:00,6.0495,0.59,6.07820288,0.3895,0,0.3895,5.66,0.59,5.6906677991,6.1995000000000005,0.59,6.2275115616,0.3895,0,0.3895,5.8100000000000005,0.59,5.8398801358
2020-10-08 10:30:00,5.9485,0.5700000000000001,5.9757470035,0.28850000000000003,0,0.28850000000000003,5.66,0.5700000000000001,5.6886290087999996,6.0985,0.56,6.1241572686,0.28850000000000003,0,0.28850000000000003,5.8100000000000005,0.56,5.8369255606
2020-10-08 11:00:00,5.846,0.55,5.8718153922,0.406,0,0.406,5.44,0.55,5.4677326197,5.986,0.54,6.0103074797,0.406,0,0.406,5.58,0.54,5.6060681409
2020-10-08 11:30:00,5.804,0.56,5.8309532668,0.424,0,0.424,5.38,0.56,5.4090664629,5.944,0.55,5.9693915938,0.424,0,0.424,5.52,0.55,5.5473326924
2020-10-08 12:00:00,5.735,0.55,5.7613127844,0.395,0,0.395,5.34,0.55,5.3682492491,5.875,0.54,5.8997648258,0.395,0,0.395,5.48,0.54,5.5065415644
