Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-08 12:30:00,5.756,0.53,5.7803491244,0.366,0,0.366,5.39,0.53,5.4159948301,5.896,0.53,5.9197733065,0.366,0,0.366,5.53,0.53,5.5553397736
2020-10-08 13:00:00,5.9575,0.52,5.9801510223,0.17750000000000002,0,0.17750000000000002,5.78,0.52,5.8033438637,6.1075,0.51,6.1287565011,0.17750000000000002,0,0.17750000000000002,5.93,0.51,5.951890456
2020-10-08 13:30:00,5.8035,0.52,5.8267497158,0.24350000000000002,0,0.24350000000000002,5.5600000000000005,0.52,5.5842636041,5.9435,0.51,5.9653409165,0.24350000000000002,0,0.24350000000000002,5.7,0.51,5.7227703082
2020-10-08 14:00:00,5.624,0.49,5.6453056605,0.244,0,0.244,5.38,0.49,5.4022680422,5.764,0.48,5.7839515904,0.244,0,0.244,5.52,0.48,5.5408302627
2020-10-08 14:30:00,5.523,0.42,5.5389465605,0.14300000000000002,0,0.14300000000000002,5.38,0.42,5.3963691497,5.663,0.41000000000000003,5.677822558,0.14300000000000002,0,0.14300000000000002,5.52,0.41000000000000003,5.5352055066
2020-10-08 15:00:00,5.3945,0.41000000000000003,5.4100582483,0.1845,0,0.1845,5.21,0.41000000000000003,5.2261075381,5.5245,0.4,5.5389620191999995,0.1845,0,0.1845,5.34,0.4,5.3549603173
2020-10-08 15:30:00,5.3455,0.38,5.3589896669,0.20550000000000002,0,0.20550000000000002,5.14,0.38,5.1540275513000005,5.4755,0.37,5.4879869032,0.20550000000000002,0,0.20550000000000002,5.27,0.37,5.282972648
2020-10-08 16:00:00,5.5225,0.39,5.5362538101,0.2325,0,0.2325,5.29,0.39,5.3043566999,5.6525,0.38,5.6652587099,0.2325,0,0.2325,5.42,0.38,5.4333047034
2020-10-08 16:30:00,5.687,0.39,5.7003569186,0.217,0,0.217,5.47,0.39,5.4838854839,5.827,0.38,5.8393774497,0.217,0,0.217,5.61,0.38,5.6228551466
2020-10-08 17:00:00,5.9385,0.32,5.9471154563,0.1685,0,0.1685,5.77,0.32,5.7788666709,6.0885,0.31,6.0963868193,0.1685,0,0.1685,5.92,0.31,5.9281109976
2020-10-08 17:30:00,6.22,0.28,6.2262990612,0.11,0,0.11,6.11,0.28,6.1164123471,6.39,0.32,6.3980075023000005,0.11,0,0.11,6.28,0.32,6.2881475810000005
2020-10-08 18:00:00,6.2635,0.32,6.2716690163,0.07350000000000001,0,0.07350000000000001,6.19,0.32,6.1982658865,6.4235,0.32,6.4314657933,0.07350000000000001,0,0.07350000000000001,6.35,0.32,6.3580578796000005
2020-10-08 18:30:00,6.249,0.29,6.2557254575,0.069,0,0.069,6.18,0.29,6.1868004655,6.409,0.28,6.415113483,0.069,0,0.069,6.34,0.28,6.3461799533
2020-10-08 19:00:00,6.444,0.29,6.4505221494,0.044,0,0.044,6.4,0.29,6.4065669434,6.614,0.28,6.6199241687,0.044,0,0.044,6.57,0.28,6.5759638077
2020-10-08 19:30:00,6.549,0.29,6.5554176831,0.029,0,0.029,6.52,0.29,6.5264461999,6.719,0.28,6.7248316708,0.029,0,0.029,6.69,0.28,6.695856928
2020-10-08 20:00:00,6.212,0.23,6.2162564297,0.042,0,0.042,6.17,0.23,6.1742853838,6.372,0.23,6.3761496218,0.042,0,0.042,6.33,0.23,6.3341771368
2020-10-08 20:30:00,6.0015,0.23,6.0059056145,0.021500000000000002,0,0.021500000000000002,5.98,0.23,5.9844214424,6.1615,0.23,6.1657912915,0.021500000000000002,0,0.021500000000000002,6.14,0.23,6.1443063075
2020-10-08 21:00:00,5.6185,0.27,5.6249837555,0.018500000000000003,0,0.018500000000000003,5.6,0.27,5.6065051503,5.7685,0.26,5.774356436,0.018500000000000003,0,0.018500000000000003,5.75,0.26,5.7558752592
2020-10-08 21:30:00,5.192,0.13,5.1936272489,0.012,0,0.012,5.18,0.13,5.1816310174,5.342,0.31,5.3509871986,0.012,0,0.012,5.33,0.31,5.3390073984
2020-10-08 22:00:00,4.8585,0.22,4.8634784106,0.0385,0,0.0385,4.82,0.22,4.8250181347000005,4.9885,0.22,4.9933488012,0.0385,0,0.0385,4.95,0.22,4.9548864770000005
2020-10-08 22:30:00,4.4555,-0.18,4.4591344732,0.0555,0,0.0555,4.4,-0.18,4.403680279,4.5755,-0.21,4.5803166102,0.0555,0,0.0555,4.52,-0.21,4.5248756889
2020-10-08 23:00:00,4.088,-0.24,4.0950389498,0.058,0,0.058,4.03,-0.24,4.0371400768,4.198,-0.24,4.2048548132,0.058,0,0.058,4.14,-0.24,4.146950687
2020-10-08 23:30:00,3.8125,-0.24,3.8200466293,0.1325,0,0.1325,3.68,-0.24,3.6878177829,3.9125,-0.27,3.9218052285000002,0.1325,0,0.1325,3.7800000000000002,-0.27,3.7896305889
2020-10-09 00:00:00,3.462,-0.29,3.4741249258,0.14200000000000002,0,0.14200000000000002,3.32,-0.29,3.3326415949,3.552,-0.32,3.5663852849,0.14200000000000002,0,0.14200000000000002,3.41,-0.32,3.4249817518
2020-10-09 00:30:00,3.472,-0.29,3.4840901251,0.122,0,0.122,3.35,-0.29,3.3625288103,3.5620000000000003,-0.32,3.5763450617,0.122,0,0.122,3.44,-0.32,3.4548516611
2020-10-09 01:00:00,3.3105,-0.32,3.3259299827,0.09050000000000001,0,0.09050000000000001,3.22,-0.32,3.2358615545,3.4005,-0.35000000000000003,3.4184646042,0.09050000000000001,0,0.09050000000000001,3.31,-0.35000000000000003,3.3284530942
2020-10-09 01:30:00,3.6995,-0.33,3.7141890434000002,0.059500000000000004,0,0.059500000000000004,3.64,-0.33,3.6549281799,3.7895000000000003,-0.36,3.8065614733,0.059500000000000004,0,0.059500000000000004,3.73,-0.36,3.7473323845
2020-10-09 02:00:00,3.816,-0.33,3.83024229,0.046,0,0.046,3.77,-0.33,3.7844154106,3.916,-0.36,3.9325126828,0.046,0,0.046,3.87,-0.36,3.8867081187
2020-10-09 02:30:00,3.7685,-0.89,3.8721689336000003,0.0385,0,0.0385,3.73,-0.89,3.8347098978,3.9885,0.4,4.0085074841,0.0385,0,0.0385,3.95,0.4,3.9702015062
2020-10-09 03:00:00,3.59,-0.96,3.716140471,0.05,0,0.05,3.54,-0.96,3.6678604117,3.8200000000000003,0.45,3.8464139143000002,0.05,0,0.05,3.77,0.45,3.7967617781
2020-10-09 03:30:00,3.4375,-0.9500000000000001,3.5663575606,0.0775,0,0.0775,3.36,-0.9500000000000001,3.4917187745,3.6575,0.48,3.6888624602,0.0775,0,0.0775,3.58,0.48,3.6120354373
2020-10-09 04:00:00,3.3455,-0.9500000000000001,3.4777679983,0.10550000000000001,0,0.10550000000000001,3.24,-0.9500000000000001,3.3764034119,3.5655,0.48,3.597664555,0.10550000000000001,0,0.10550000000000001,3.46,0.48,3.4931361267
2020-10-09 04:30:00,3.404,-0.88,3.5159089863,0.134,0,0.134,3.27,-0.88,3.3863402074,3.614,0.54,3.6541204140000003,0.134,0,0.134,3.48,0.54,3.5216473418
2020-10-09 05:00:00,3.3225,-0.87,3.4345168874,0.1925,0,0.1925,3.13,-0.87,3.2486612626999998,3.5324999999999998,0.54,3.5735355392,0.1925,0,0.1925,3.34,0.54,3.3833710999999997
2020-10-09 05:30:00,3.4645,-0.81,3.5579292081,0.1945,0,0.1945,3.27,-0.81,3.3688276893,3.6845,0.58,3.7298713450000003,0.1945,0,0.1945,3.49,0.58,3.5378665888
2020-10-09 06:00:00,3.8515,-0.67,3.9093416645,0.1515,0,0.1515,3.7,-0.67,3.7601728683999998,3.9915000000000003,0.6000000000000001,4.0363439212,0.1515,0,0.1515,3.84,0.6000000000000001,3.8865923378
2020-10-09 06:30:00,4.353,0.17,4.356318285,0.093,0,0.093,4.26,0.17,4.2633906694,4.463,0.16,4.4658671051,0.093,0,0.093,4.37,0.16,4.3729280808
2020-10-09 07:00:00,4.6275,0.19,4.6313989517,0.11750000000000001,0,0.11750000000000001,4.51,0.19,4.5140004431000005,4.7475000000000005,0.19,4.7513004799,0.11750000000000001,0,0.11750000000000001,4.63,0.19,4.6338968482
2020-10-09 07:30:00,5.423,0.24,5.4283081158,0.133,0,0.133,5.29,0.24,5.2954414358,5.563,0.23,5.5677525987,0.133,0,0.133,5.43,0.23,5.4348689037
2020-10-09 08:00:00,5.8715,0.32,5.8802136228,0.3115,0,0.3115,5.5600000000000005,0.32,5.5692010199,6.0215,0.30000000000000004,6.0289685892,0.3115,0,0.3115,5.71,0.30000000000000004,5.7178754796
2020-10-09 08:30:00,5.9945,0.48,6.0136869099,0.3145,0,0.3145,5.68,0.48,5.7002456087,6.1545,0.47000000000000003,6.1724201291,0.3145,0,0.3145,5.84,0.47000000000000003,5.8588821459
2020-10-09 09:00:00,5.9995,0.55,6.0246576874,0.1895,0,0.1895,5.8100000000000005,0.55,5.8359746401,6.1595,0.54,6.1831254435,0.1895,0,0.1895,5.97,0.54,5.9943723608
2020-10-09 09:30:00,5.9195,0.5700000000000001,5.9468798752000005,0.2695,0,0.2695,5.65,0.5700000000000001,5.678679424,6.0595,0.56,6.0853217047,0.2695,0,0.2695,5.79,0.56,5.8170181365
2020-10-09 10:00:00,5.853,0.5700000000000001,5.8806895004,0.203,0,0.203,5.65,0.5700000000000001,5.678679424,5.993,0.56,6.0191069936,0.203,0,0.203,5.79,0.56,5.8170181365
2020-10-09 10:30:00,5.862,0.55,5.8877452391,0.10200000000000001,0,0.10200000000000001,5.76,0.55,5.7861990979,6.012,0.54,6.0362027799,0.10200000000000001,0,0.10200000000000001,5.91,0.54,5.9346187746
2020-10-09 11:00:00,5.583,0.5700000000000001,5.6120218282,0.293,0,0.293,5.29,0.5700000000000001,5.3206202646000005,5.723,0.56,5.7503329469,0.293,0,0.293,5.43,0.56,5.4588002345
2020-10-09 11:30:00,5.6185,0.5700000000000001,5.6473393956999995,0.4685,0,0.4685,5.15,0.5700000000000001,5.1814476742,5.7585,0.56,5.7856652383,0.4685,0,0.4685,5.29,0.56,5.3195582523
2020-10-09 12:00:00,5.8495,0.59,5.8791793858,0.7595000000000001,0,0.7595000000000001,5.09,0.59,5.1240804053,5.9795,0.58,6.0075635868,0.7595000000000001,0,0.7595000000000001,5.22,0.58,5.2521233801000005
2020-10-09 12:30:00,5.9075,0.5700000000000001,5.9349352355,0.7775000000000001,0,0.7775000000000001,5.13,0.5700000000000001,5.1615695287,6.0375,0.5700000000000001,6.0643471413,0.7775000000000001,0,0.7775000000000001,5.26,0.5700000000000001,5.2907938913
2020-10-09 13:00:00,5.9,0.55,5.9255801404,0.5700000000000001,0,0.5700000000000001,5.33,0.55,5.3583019698,6.04,0.55,6.064989695,0.5700000000000001,0,0.5700000000000001,5.47,0.55,5.4975812863
2020-10-09 13:30:00,5.797,0.55,5.8230326291,0.537,0,0.537,5.26,0.55,5.288676583,5.937,0.55,5.9624214041,0.537,0,0.537,5.4,0.55,5.427936993
2020-10-09 14:00:00,5.4185,0.56,5.4473610354,0.6585000000000001,0,0.6585000000000001,4.76,0.56,4.7928279752,5.5485,0.56,5.576688287,0.6585000000000001,0,0.6585000000000001,4.89,0.56,4.9219609913
2020-10-09 14:30:00,5.4725,0.61,5.506392308,0.7925000000000001,0,0.7925000000000001,4.68,0.61,4.7195868463,5.5925,0.6000000000000001,5.6245938742,0.7925000000000001,0,0.7925000000000001,4.8,0.6000000000000001,4.837354649
2020-10-09 15:00:00,5.194,0.47000000000000003,5.2152215677000004,0.684,0,0.684,4.51,0.47000000000000003,4.5344238884,5.314,0.46,5.3338725144,0.684,0,0.684,4.63,0.46,4.652794859
2020-10-09 15:30:00,5.1365,0.4,5.1520512662,0.7465,0,0.7465,4.39,0.4,4.4081855678,5.2465,0.39,5.2609754086,0.7465,0,0.7465,4.5,0.39,4.5168683842
2020-10-09 16:00:00,5.204,0.37,5.2171367626,0.624,0,0.624,4.58,0.37,4.5949211092,5.324,0.36,5.336157419,0.624,0,0.624,4.7,0.36,4.713767071
2020-10-09 16:30:00,5.347,0.34,5.3577988951,0.5670000000000001,0,0.5670000000000001,4.78,0.34,4.792076794,5.467,0.33,5.4769507027,0.5670000000000001,0,0.5670000000000001,4.9,0.33,4.9110996732
2020-10-09 17:00:00,5.567,0.32,5.5761894695,0.497,0,0.497,5.07,0.32,5.0800885819,5.697,0.30000000000000004,5.7048934258,0.497,0,0.497,5.2,0.30000000000000004,5.2086466572
2020-10-09 17:30:00,5.891,-0.2,5.8943940316,0.371,0,0.371,5.52,-0.2,5.5236220001,6.141,0.66,6.1763647075,0.371,0,0.371,5.77,0.66,5.8076242991
2020-10-09 18:00:00,5.9435,-0.61,5.9747211023,0.28350000000000003,0,0.28350000000000003,5.66,-0.61,5.6927761242,6.2635,0.8300000000000001,6.3182538925,0.28350000000000003,0,0.28350000000000003,5.98,0.8300000000000001,6.0373255668
2020-10-09 18:30:00,6.0335,-0.66,6.069491103,0.28350000000000003,0,0.28350000000000003,5.75,-0.66,5.7877543141,6.3635,0.78,6.4111256617,0.28350000000000003,0,0.28350000000000003,6.08,0.78,6.1298287089
2020-10-09 19:00:00,6.0905,-0.66,6.1261562378,0.2605,0,0.2605,5.83,-0.66,5.8672395554,6.4305,0.78,6.4776330747,0.2605,0,0.2605,6.17,0.78,6.219107653
2020-10-09 19:30:00,6.225,-0.6000000000000001,6.2538488148999996,0.265,0,0.265,5.96,-0.6000000000000001,5.9901252074,6.545,0.8300000000000001,6.5974180556,0.265,0,0.265,6.28,0.8300000000000001,6.3346112746
2020-10-09 20:00:00,5.9685,0.23,5.9729299552,0.42850000000000005,0,0.42850000000000005,5.54,0.23,5.5447723127,6.1185,0.23,6.1228214289,0.42850000000000005,0,0.42850000000000005,5.69,0.23,5.6946466089
2020-10-09 20:30:00,5.6585,-0.08,5.6590654926,0.2285,0,0.2285,5.43,-0.08,5.4305892866,5.7985,-0.16,5.8007070473999995,0.2285,0,0.2285,5.57,-0.16,5.5722975513
2020-10-09 21:00:00,5.2315,-0.24,5.2370022198,0.1715,0,0.1715,5.06,-0.24,5.0656885021,5.3615,-0.25,5.367325428,0.1715,0,0.1715,5.19,-0.25,5.1960177059
2020-10-09 21:30:00,4.9235,-0.25,4.9298430249,0.24350000000000002,0,0.24350000000000002,4.68,-0.25,4.6866725936,5.0435,-0.27,5.0507219533,0.24350000000000002,0,0.24350000000000002,4.8,-0.27,4.8075877527
2020-10-09 22:00:00,4.589,-0.29,4.5981540862,0.189,0,0.189,4.4,-0.29,4.4095464619,4.709,-0.25,4.715631559,0.189,0,0.189,4.52,-0.25,4.5269084373
2020-10-09 22:30:00,4.251,-0.29,4.2608803081,0.161,0,0.161,4.09,-0.29,4.1002682839,4.361,-0.32,4.3727246655,0.161,0,0.161,4.2,-0.32,4.212172836
2020-10-09 23:00:00,3.9515000000000002,-0.30000000000000004,3.9628717176,0.1515,0,0.1515,3.8,-0.30000000000000004,3.8118237105,4.0515,-0.33,4.0649172501,0.1515,0,0.1515,3.9,-0.33,3.9139366372
2020-10-09 23:30:00,3.689,-0.30000000000000004,3.7011783259,0.219,0,0.219,3.47,-0.30000000000000004,3.4829441569,3.779,-0.33,3.7933812094,0.219,0,0.219,3.56,-0.33,3.5752622281
2020-10-10 00:00:00,3.4435000000000002,-0.32,3.4583366305,0.1935,0,0.1935,3.25,-0.32,3.265715848,3.5335,-0.34,3.5498200306000003,0.1935,0,0.1935,3.34,-0.34,3.3572607882
2020-10-10 00:30:00,3.4135,-0.34,3.4303909763,0.1635,0,0.1635,3.25,-0.34,3.2677362195,3.5035,-0.37,3.5229834303,0.1635,0,0.1635,3.34,-0.37,3.3604315199
2020-10-10 01:00:00,3.2885,-0.34,3.3060296808,0.20850000000000002,0,0.20850000000000002,3.08,-0.34,3.0987094088,3.3685,-0.37,3.388759692,0.20850000000000002,0,0.20850000000000002,3.16,-0.37,3.181587654
2020-10-10 01:30:00,3.7105,-0.34,3.7260448535,0.1305,0,0.1305,3.58,-0.34,3.5961090084,3.8005,-0.37,3.8184683120000003,0.1305,0,0.1305,3.67,-0.37,3.688604072
2020-10-10 02:00:00,3.8605,-0.34,3.8754432327,0.2805,0,0.2805,3.58,-0.34,3.5961090084,3.9505,-0.37,3.9677890884,0.2805,0,0.2805,3.67,-0.37,3.688604072
2020-10-10 02:30:00,3.91,-0.33,3.9239011201,0.33,0,0.33,3.58,-0.33,3.5951773253,4.0,-0.36,4.0161673272,0.33,0,0.33,3.67,-0.36,3.687614405
2020-10-10 03:00:00,3.7355,-0.33,3.750048033,0.3755,0,0.3755,3.36,-0.33,3.3761664651,3.8255,-0.36,3.8424016253,0.3755,0,0.3755,3.45,-0.36,3.4687317567
2020-10-10 03:30:00,3.594,-0.31,3.6073447299,0.34400000000000003,0,0.34400000000000003,3.25,-0.31,3.2647511391,3.674,-0.34,3.6896986327,0.34400000000000003,0,0.34400000000000003,3.33,-0.34,3.3473123547
2020-10-10 04:00:00,3.4545,-0.31,3.4683815029,0.3145,0,0.3145,3.14,-0.31,3.1552654405,3.5345,-0.34,3.5508154345,0.3145,0,0.3145,3.22,-0.34,3.2379005544
2020-10-10 04:30:00,3.347,-0.31,3.3613254826,0.28700000000000003,0,0.28700000000000003,3.06,-0.31,3.0756625303,3.427,-0.34,3.4438247633,0.28700000000000003,0,0.28700000000000003,3.14,-0.34,3.1583540017
2020-10-10 05:00:00,3.2615,-0.29,3.274367458,0.3715,0,0.3715,2.89,-0.29,2.9045137287,3.3415,-0.31,3.3558489611,0.3715,0,0.3715,2.9699999999999998,-0.31,2.9861346252
2020-10-10 05:30:00,3.3275,-0.30000000000000004,3.340996296,0.2675,0,0.2675,3.06,-0.30000000000000004,3.0746707141,3.4075,-0.33,3.423442164,0.2675,0,0.2675,3.14,-0.33,3.1572931445
2020-10-10 06:00:00,3.439,-0.21,3.4454057816,0.299,0,0.299,3.14,-0.21,3.1470144582,3.519,-0.23,3.5265083298,0.299,0,0.299,3.22,-0.23,3.228203835
2020-10-10 06:30:00,3.5789999999999997,-0.23,3.5863827180000003,0.299,0,0.299,3.2800000000000002,-0.23,3.2880541358,3.669,-0.26,3.6782007830000003,0.299,0,0.299,3.37,-0.26,3.3800147929
2020-10-10 07:00:00,3.8415,-0.23,3.8483791718,0.28150000000000003,0,0.28150000000000003,3.56,-0.23,3.5674220384,3.9314999999999998,-0.26,3.940087848,0.28150000000000003,0,0.28150000000000003,3.65,-0.26,3.6592485567
2020-10-10 07:30:00,4.151,-0.23,4.1573670754,0.241,0,0.241,3.91,-0.23,3.9167588642,4.251,-0.26,4.2589436484,0.241,0,0.241,4.01,-0.26,4.0184200875
2020-10-10 08:00:00,4.435,-0.2,4.4395072925,0.315,0,0.315,4.12,-0.2,4.1248515125,4.545,-0.21,4.5498488986,0.315,0,0.315,4.23,-0.21,4.235209558
2020-10-10 08:30:00,4.768,-0.43,4.7873504154,0.278,0,0.278,4.49,-0.43,4.5105432045,4.918,0.27,4.9254059731,0.278,0,0.278,4.64,0.27,4.6478489648
2020-10-10 09:00:00,4.9095,0.16,4.9121064982,0.3195,0,0.3195,4.59,0.16,4.5927878244,5.0295,0.17,5.0323722289,0.3195,0,0.3195,4.71,0.17,4.713066942
2020-10-10 09:30:00,5.195,0.23,5.2000889415,0.455,0,0.455,4.74,0.23,4.745576888,5.325,0.2,5.3287545449,0.455,0,0.455,4.87,0.2,4.8741050461
2020-10-10 10:00:00,5.2295,0.29,5.2375347493,0.3995,0,0.3995,4.83,0.29,4.838698172,5.3495,0.28,5.3568227757,0.3995,0,0.3995,4.95,0.28,4.9579128673
2020-10-10 10:30:00,5.229,0.27,5.2359661,0.399,0,0.399,4.83,0.27,4.8375406975,5.349,0.26,5.3553152101,0.399,0,0.399,4.95,0.26,4.9568235797
2020-10-10 11:00:00,5.2295,0.27,5.2364654348,0.4595,0,0.4595,4.77,0.27,4.7776353984,5.3495,0.26,5.3558146206,0.4595,0,0.4595,4.89,0.26,4.8969071872
2020-10-10 11:30:00,5.206,0.27,5.2129968348,0.47600000000000003,0,0.47600000000000003,4.73,0.27,4.7376998639,5.326,0.26,5.3323424496000005,0.47600000000000003,0,0.47600000000000003,4.85,0.26,4.8569640723
2020-10-10 12:00:00,5.0845,0.28,5.0922038696,0.5245000000000001,0,0.5245000000000001,4.5600000000000005,0.28,4.5685884034,5.2045,0.27,5.2114988487,0.5245000000000001,0,0.5245000000000001,4.68,0.27,4.6877819915
2020-10-10 12:30:00,5.1085,0.28,5.1161677308,0.5485,0,0.5485,4.5600000000000005,0.28,4.5685884034,5.2285,0.27,5.2354667652,0.5485,0,0.5485,4.68,0.27,4.6877819915
2020-10-10 13:00:00,4.883,0.24,4.8888944558,0.513,0,0.513,4.37,0.24,4.376585427,4.993,0.24,4.9987647474,0.513,0,0.513,4.48,0.24,4.4864239657
2020-10-10 13:30:00,4.9205000000000005,0.22,4.9254157439,0.48050000000000004,0,0.48050000000000004,4.44,0.22,4.4454471091,5.0405,0.22,5.0452988266,0.48050000000000004,0,0.48050000000000004,4.5600000000000005,0.22,4.5653039329
2020-10-10 14:00:00,4.712,0.22,4.7171330276,0.512,0,0.512,4.2,0.22,4.2057579578,4.822,0.22,4.8270160555,0.512,0,0.512,4.31,0.22,4.3156111966
2020-10-10 14:30:00,4.574,0.22,4.5792877175,0.604,0,0.604,3.9699999999999998,0.22,3.9760910452,4.684,0.15,4.6864011779,0.604,0,0.604,4.08,0.15,4.0827564218
2020-10-10 15:00:00,4.6745,0.22,4.6796741607,0.7545000000000001,0,0.7545000000000001,3.92,0.22,3.9261686158,4.7745,0.21,4.7791160532,0.7545000000000001,0,0.7545000000000001,4.02,0.21,4.0254813377
2020-10-10 15:30:00,4.5795,0.04,4.5796746882,0.7095,0,0.7095,3.87,0.04,3.8702067128,4.6795,-0.02,4.6795427394,0.7095,0,0.7095,3.9699999999999998,-0.02,3.9700503775
2020-10-10 16:00:00,4.574,-0.02,4.5740437252,0.604,0,0.604,3.9699999999999998,-0.02,3.9700503775,4.674,-0.05,4.6742674292,0.604,0,0.604,4.07,-0.05,4.0703071137
2020-10-10 16:30:00,4.814,0.04,4.8141661791,0.594,0,0.594,4.22,0.04,4.2201895692,4.924,0.09,4.9248224333,0.594,0,0.594,4.33,0.09,4.3309352339
2020-10-10 17:00:00,5.2055,0.06,5.2058457766,0.5755,0,0.5755,4.63,0.06,4.6303887526,5.3255,0.09,5.3262604377,0.5755,0,0.5755,4.75,0.09,4.7508525551
2020-10-10 17:30:00,5.745,0.14,5.746705578,0.455,0,0.455,5.29,0.14,5.2918522277,5.885,0.06,5.8853058544,0.455,0,0.455,5.43,0.06,5.4303314816
2020-10-10 18:00:00,5.968,0.19,5.9710236978,0.438,0,0.438,5.53,0.19,5.5332630518,6.108,0.2,6.111273517,0.438,0,0.438,5.67,0.2,5.6735262404
2020-10-10 18:30:00,5.981,-0.14,5.9826382976,0.311,0,0.311,5.67,-0.14,5.6717281317,6.131,-0.13,6.1323780868,0.311,0,0.311,5.82,-0.13,5.821451709
2020-10-10 19:00:00,6.1265,0.15,6.1283360099,0.29650000000000004,0,0.29650000000000004,5.83,0.15,5.8319293549,6.2865,0.15,6.2882892944,0.29650000000000004,0,0.29650000000000004,5.99,0.15,5.9918778359000004
2020-10-10 19:30:00,6.0925,0.22,6.0964708028,0.49250000000000005,0,0.49250000000000005,5.6,0.22,5.6043197625,6.2425,0.21,6.2460312399,0.49250000000000005,0,0.49250000000000005,5.75,0.21,5.7538335047
2020-10-10 20:00:00,5.7945,-0.21,5.798304084,0.2645,0,0.2645,5.53,-0.21,5.5339859053,5.9345,-0.15,5.936395392,0.2645,0,0.2645,5.67,-0.15,5.6719837799
2020-10-10 20:30:00,5.406,-0.23,5.4108904997,0.276,0,0.276,5.13,-0.23,5.135153357,5.546,-0.22,5.55036179,0.276,0,0.276,5.27,-0.22,5.2745900315
2020-10-10 21:00:00,5.0925,-0.26,5.099132892,0.2325,0,0.2325,4.86,-0.26,4.8669497635,5.2225,-0.27,5.2294747585,0.2325,0,0.2325,4.99,-0.27,4.9972992706
2020-10-10 21:30:00,4.8495,-0.26,4.8564647893,0.4295,0,0.4295,4.42,-0.26,4.4276404551,4.9695,-0.29,4.9779544243,0.4295,0,0.4295,4.54,-0.29,4.5492526859
2020-10-10 22:00:00,4.561,-0.26,4.5684046449,0.461,0,0.461,4.1,-0.26,4.108235631,4.671,-0.30000000000000004,4.6806239969,0.461,0,0.461,4.21,-0.30000000000000004,4.2206753014
2020-10-10 22:30:00,4.1875,-0.31,4.1989589484,0.4375,0,0.4375,3.75,-0.31,3.7627915169,4.2875,-0.34,4.3009599219,0.4375,0,0.4375,3.85,-0.34,3.8649838292
2020-10-10 23:00:00,3.938,-0.31,3.9501827806,0.398,0,0.398,3.54,-0.31,3.5535475233,4.038,-0.34,4.052288736,0.398,0,0.398,3.64,-0.34,3.6558446356000003
2020-10-10 23:30:00,3.733,-0.31,3.7458495699,0.443,0,0.443,3.29,-0.31,3.3045725896,3.813,-0.34,3.8281286551,0.443,0,0.443,3.37,-0.34,3.3871079109
2020-10-11 00:00:00,3.4445,-0.34,3.4612396984,0.28450000000000003,0,0.28450000000000003,3.16,-0.34,3.1782385058,3.5245,-0.37,3.5438679786,0.28450000000000003,0,0.28450000000000003,3.24,-0.37,3.2610581105
2020-10-11 00:30:00,3.4305,-0.32,3.4453926119,0.4505,0,0.4505,2.98,-0.32,2.9971319624,3.5105,-0.35000000000000003,3.5279045126,0.4505,0,0.4505,3.06,-0.35000000000000003,3.0799512983
2020-10-11 01:00:00,3.3155,-0.34,3.3328876744,0.1955,0,0.1955,3.12,-0.34,3.1384709653,3.3955,-0.37,3.4155995447,0.1955,0,0.1955,3.2,-0.37,3.2213196054
2020-10-11 01:30:00,3.7365,-0.33,3.7510441546,0.3165,0,0.3165,3.42,-0.33,3.4358841657,3.8265000000000002,-0.36,3.8433972277,0.3165,0,0.3165,3.51,-0.36,3.5284132411
2020-10-11 02:00:00,3.8935,-0.32,3.9066279897,0.3235,0,0.3235,3.5700000000000003,-0.32,3.5843130444,3.9835000000000003,-0.36,3.9997340224,0.3235,0,0.3235,3.66,-0.36,3.677662301
2020-10-11 02:30:00,3.9525,-0.32,3.9654326687,0.3225,0,0.3225,3.63,-0.32,3.6440773867000003,4.0425,-0.35000000000000003,4.0576232267,0.3225,0,0.3225,3.7199999999999998,-0.35000000000000003,3.7364287763
2020-10-11 03:00:00,3.7385,-0.32,3.7521703386,0.2785,0,0.2785,3.46,-0.32,3.4747661792,3.8285,-0.35000000000000003,3.8444651449,0.2785,0,0.2785,3.55,-0.35000000000000003,3.5672117963
2020-10-11 03:30:00,3.564,-0.30000000000000004,3.5766039758,0.334,0,0.334,3.23,-0.30000000000000004,3.2439019714,3.644,-0.33,3.6589118601,0.334,0,0.334,3.31,-0.33,3.3264094757000002
2020-10-11 04:00:00,3.409,-0.30000000000000004,3.4221748933000002,0.259,0,0.259,3.15,-0.30000000000000004,3.1642534665,3.489,-0.33,3.5045714431,0.259,0,0.259,3.23,-0.33,3.2468138228
2020-10-11 04:30:00,3.2755,-0.30000000000000004,3.2892096695,0.2755,0,0.2755,3.0,-0.30000000000000004,3.0149626863,3.3555,-0.33,3.3716880416,0.2755,0,0.2755,3.08,-0.33,3.0976281249
2020-10-11 05:00:00,3.103,-0.35000000000000003,3.1226765763,0.213,0,0.213,2.89,-0.35000000000000003,2.9111166243,3.183,-0.38,3.2056027514,0.213,0,0.213,2.9699999999999998,-0.38,2.9942110814
2020-10-11 05:30:00,3.091,-0.35000000000000003,3.1107524813,0.261,0,0.261,2.83,-0.35000000000000003,2.851560976,3.171,-0.38,3.1936876804,0.261,0,0.261,2.91,-0.38,2.9347061182000003
2020-10-11 06:00:00,3.141,-0.33,3.158287669,0.311,0,0.311,2.83,-0.33,2.8491753193,3.221,-0.36,3.2410555379,0.311,0,0.311,2.91,-0.36,2.9321834868
2020-10-11 06:30:00,3.2345,-0.33,3.2512905515,0.2745,0,0.2745,2.96,-0.33,2.978338463,3.3145,-0.36,3.3339931389,0.2745,0,0.2745,3.04,-0.36,3.0612415782
2020-10-11 07:00:00,3.403,-0.31,3.4170907217,0.273,0,0.273,3.13,-0.31,3.1453139748,3.483,-0.34,3.4995555432,0.273,0,0.273,3.21,-0.34,3.2279560096
2020-10-11 07:30:00,3.6125,-0.30000000000000004,3.6249353443,0.29250000000000004,0,0.29250000000000004,3.32,-0.30000000000000004,3.3335266611,3.7025,-0.33,3.7171771884,0.29250000000000004,0,0.29250000000000004,3.41,-0.33,3.4259305305
2020-10-11 08:00:00,3.8765,-0.27,3.8858914357,0.24650000000000002,0,0.24650000000000002,3.63,-0.27,3.6400274724,3.9765,-0.30000000000000004,3.9878004276,0.24650000000000002,0,0.24650000000000002,3.73,-0.30000000000000004,3.7420448955000003
2020-10-11 08:30:00,4.164,-0.24,4.1709106919,0.274,0,0.274,3.89,-0.24,3.8973965669,4.264,-0.27,4.2725397599,0.274,0,0.274,3.99,-0.27,3.9991249043
2020-10-11 09:00:00,4.355,-0.22,4.3605532906,0.265,0,0.265,4.09,-0.22,4.0959125967,4.455,-0.24,4.4614599628,0.265,0,0.265,4.19,-0.24,4.1968678797
2020-10-11 09:30:00,4.69,-0.06,4.6903837796,0.19,0,0.19,4.5,-0.06,4.5003999822,4.8100000000000005,-0.08,4.8106652347,0.19,0,0.19,4.62,-0.08,4.6206925888
2020-10-11 10:00:00,4.7985,0.22,4.8035405952,0.2485,0,0.2485,4.55,0.22,4.5553155763,4.9185,0.21,4.9229810329,0.2485,0,0.2485,4.67,0.21,4.6747192429
2020-10-11 10:30:00,4.8435,0.22,4.8484938125,0.24350000000000002,0,0.24350000000000002,4.6,0.22,4.6052578647,4.9735,0.21,4.9779315232,0.24350000000000002,0,0.24350000000000002,4.73,0.21,4.7346594387
2020-10-11 11:00:00,5.016,0.23,5.0212703572,0.326,0,0.326,4.69,0.23,4.6956362721,5.136,0.22,5.1407096786,0.326,0,0.326,4.8100000000000005,0.22,4.8150285565
2020-10-11 11:30:00,4.8475,0.23,4.8529533534,0.2775,0,0.2775,4.57,0.23,4.5757840858000005,4.9675,0.22,4.9723692793000005,0.2775,0,0.2775,4.69,0.22,4.6951570794
2020-10-11 12:00:00,4.7115,0.25,4.7181280451,0.24150000000000002,0,0.24150000000000002,4.47,0.25,4.476985593,4.8315,0.24,4.8374572091,0.24150000000000002,0,0.24150000000000002,4.59,0.24,4.596270227
2020-10-11 12:30:00,4.789,0.25,4.795520931,0.319,0,0.319,4.47,0.25,4.476985593,4.909,0.24,4.9148632738,0.319,0,0.319,4.59,0.24,4.596270227
2020-10-11 13:00:00,4.754,0.25,4.7605688736000005,0.334,0,0.334,4.42,0.25,4.4270644902,4.864,0.24,4.8699174531,0.334,0,0.334,4.53,0.24,4.5363531609
2020-10-11 13:30:00,4.567,0.23,4.5727878805,0.327,0,0.327,4.24,0.23,4.2462336252,4.677,0.22,4.682171398,0.327,0,0.327,4.35,0.22,4.3555596655
2020-10-11 14:00:00,4.3629999999999995,0.24,4.3695959767,0.353,0,0.353,4.01,0.24,4.0171756247,4.473,0.22,4.4784069712,0.353,0,0.353,4.12,0.22,4.1258696053
2020-10-11 14:30:00,4.225,0.12,4.2267037985,0.375,0,0.375,3.85,0.12,3.8518696759,4.325,0.13,4.3269533161,0.375,0,0.375,3.95,0.13,3.9521386615000003
2020-10-11 15:00:00,4.265,0.07,4.2655744045,0.425,0,0.425,3.84,0.07,3.8406379678,4.355,0.2,4.3595900037,0.425,0,0.425,3.93,0.2,3.9350857678
2020-10-11 15:30:00,4.451,-0.24,4.4574657598,0.311,0,0.311,4.14,-0.24,4.146950687,4.561,-0.25,4.5678464291,0.311,0,0.311,4.25,-0.25,4.2573465915
2020-10-11 16:00:00,4.7245,-0.25,4.7311098328,0.17450000000000002,0,0.17450000000000002,4.55,-0.25,4.556862956,4.8445,-0.21,4.8490494172,0.17450000000000002,0,0.17450000000000002,4.67,-0.21,4.6747192429
2020-10-11 16:30:00,5.0805,-0.23,5.0857035157,0.18050000000000002,0,0.18050000000000002,4.9,-0.23,4.9053949892,5.2005,-0.21,5.2047382499,0.18050000000000002,0,0.18050000000000002,5.02,-0.21,5.0243905103
2020-10-11 17:00:00,5.3255,-0.21,5.329638848,0.2155,0,0.2155,5.11,-0.21,5.1143132481,5.4655000000000005,-0.09,5.4662409616,0.2155,0,0.2155,5.25,-0.09,5.2507713719
2020-10-11 17:30:00,5.703,-0.21,5.7068650764,0.14300000000000002,0,0.14300000000000002,5.5600000000000005,-0.21,5.563964414,5.843,-0.19,5.8460883503000005,0.14300000000000002,0,0.14300000000000002,5.7,-0.19,5.7031657875
2020-10-11 18:00:00,5.8875,-0.05,5.8877123103999995,0.0975,0,0.0975,5.79,-0.05,5.7902158854,6.0475,-0.11,6.0485003307,0.0975,0,0.0975,5.95,-0.11,5.9510167199
2020-10-11 18:30:00,5.9875,-0.22,5.9915403904,0.0775,0,0.0775,5.91,-0.22,5.9140933371,6.1375,-0.14,6.1390965337,0.0775,0,0.0775,6.06,-0.14,6.061616946
2020-10-11 19:00:00,6.1025,-0.21,6.1061122042000004,0.07250000000000001,0,0.07250000000000001,6.03,-0.21,6.0336556083,6.2625,-0.16,6.2645435787,0.07250000000000001,0,0.07250000000000001,6.19,-0.16,6.1920675061
2020-10-11 19:30:00,6.0375,-0.21,6.04115107,0.0675,0,0.0675,5.97,-0.21,5.9736923255,6.1975,-0.16,6.1995650049,0.0675,0,0.0675,6.13,-0.16,6.1320877358
2020-10-11 20:00:00,5.7055,-0.26,5.711421036,0.0455,0,0.0455,5.66,-0.26,5.6659685845,5.8555,-0.24,5.8604163888,0.0455,0,0.0455,5.8100000000000005,-0.24,5.814954858
2020-10-11 20:30:00,5.349,-0.28,5.3563234592,0.029,0,0.029,5.32,-0.28,5.3273633253,5.489,-0.28,5.4961369161,0.029,0,0.029,5.46,-0.28,5.4671747731
2020-10-11 21:00:00,5.04,-0.33,5.0507920171,0.02,0,0.02,5.02,-0.33,5.0308349208,5.18,-0.24,5.185556865,0.02,0,0.02,5.16,-0.24,5.16557838
2020-10-11 21:30:00,4.69,-0.31,4.7002340367,0.0,0,0.0,4.69,-0.31,4.7002340367,4.82,-0.34,4.8319768211,0.0,0,0.0,4.82,-0.34,4.8319768211
2020-10-11 22:00:00,4.38,-0.31,4.3909566156,0.0,0,0.0,4.38,-0.31,4.3909566156,4.5,-0.34,4.5128261655,0.0,0,0.0,4.5,-0.34,4.5128261655
2020-10-11 22:30:00,4.08,-0.34,4.0941421568,0.0,0,0.0,4.08,-0.34,4.0941421568,4.19,-0.37,4.2063047916,0.0,0,0.0,4.19,-0.37,4.2063047916
2020-10-11 23:00:00,3.81,-0.34,3.8251405203,0.0,0,0.0,3.81,-0.34,3.8251405203,3.91,-0.37,3.9274673773,0.0,0,0.0,3.91,-0.37,3.9274673773
2020-10-11 23:30:00,3.5700000000000003,-0.34,3.5861539287,0.0,0,0.0,3.5700000000000003,-0.34,3.5861539287,3.66,-0.37,3.6786546454,0.0,0,0.0,3.66,-0.37,3.6786546454
2020-10-12 00:00:00,3.29,-0.37,3.3107400985,0.0,0,0.0,3.29,-0.37,3.3107400985,3.37,-0.4,3.3936558458,0.0,0,0.0,3.37,-0.4,3.3936558458
2020-10-12 00:30:00,3.32,-0.35000000000000003,3.3383978193,0.0,0,0.0,3.32,-0.35000000000000003,3.3383978193,3.41,-0.38,3.4311076929,0.0,0,0.0,3.41,-0.38,3.4311076929
2020-10-12 01:00:00,3.21,-0.37,3.2312536267,0.0,0,0.0,3.21,-0.37,3.2312536267,3.29,-0.41000000000000003,3.3154486876,0.0,0,0.0,3.29,-0.41000000000000003,3.3154486876
2020-10-12 01:30:00,3.67,-0.39,3.6906638969000003,0.0,0,0.0,3.67,-0.39,3.6906638969000003,3.77,-0.42,3.7933230814,0.0,0,0.0,3.77,-0.42,3.7933230814
2020-10-12 02:00:00,3.8345000000000002,-0.37,3.8523097292,0.0245,0,0.0245,3.81,-0.37,3.8279237192,3.9345,-0.4,3.9547806829,0.0245,0,0.0245,3.91,-0.4,3.9304071036
2020-10-12 02:30:00,3.858,-0.37,3.8757017429,0.008,0,0.008,3.85,-0.37,3.8677383572,3.958,-0.4,3.9781608816,0.008,0,0.008,3.95,-0.4,3.9702015062
2020-10-12 03:00:00,3.76,-0.37,3.7781609283,0.0,0,0.0,3.76,-0.37,3.7781609283,3.86,-0.4,3.8806700452,0.0,0,0.0,3.86,-0.4,3.8806700452
2020-10-12 03:30:00,3.6015,-0.37,3.6204560831,0.0115,0,0.0115,3.59,-0.37,3.6090164865,3.6915,-0.4,3.7131081657,0.0115,0,0.0115,3.68,-0.4,3.7016752964
2020-10-12 04:00:00,3.4575,-0.34,3.4741770607999998,0.0175,0,0.0175,3.44,-0.34,3.4567614902,3.5375,-0.37,3.5567971899,0.0175,0,0.0175,3.52,-0.37,3.5393926033
2020-10-12 04:30:00,3.4015,-0.32,3.4165190253,0.18150000000000002,0,0.18150000000000002,3.22,-0.32,3.2358615545,3.4815,-0.35000000000000003,3.4990487636,0.18150000000000002,0,0.18150000000000002,3.3,-0.35000000000000003,3.3185087012
2020-10-12 05:00:00,3.4015,-0.26,3.4114223207,0.4315,0,0.4315,2.9699999999999998,-0.26,2.9813587506,3.4815,-0.29,3.4935572487,0.4315,0,0.4315,3.05,-0.29,3.0637558649
2020-10-12 05:30:00,3.471,-0.26,3.4807242063,0.331,0,0.331,3.14,-0.26,3.1507459434,3.551,-0.29,3.5628220556,0.331,0,0.331,3.22,-0.29,3.2330326321
2020-10-12 06:00:00,3.683,-0.18,3.6873959646000003,0.213,0,0.213,3.47,-0.18,3.4746654515,3.773,-0.21,3.7788396367,0.213,0,0.213,3.56,-0.21,3.5661884415
2020-10-12 06:30:00,4.1615,-0.24,4.1684148366,0.1915,0,0.1915,3.9699999999999998,-0.24,3.9772477921,4.2815,-0.13,4.2834731527,0.1915,0,0.1915,4.09,-0.13,4.0920654931
2020-10-12 07:00:00,4.7075,0.15,4.7098891972,0.17750000000000002,0,0.17750000000000002,4.53,0.15,4.5324827633,4.8275,0.12,4.8289912249,0.17750000000000002,0,0.17750000000000002,4.65,0.12,4.6515481294
2020-10-12 07:30:00,5.397,0.19,5.400343415,0.127,0,0.127,5.27,0.19,5.2734239352,5.537,0.18,5.5399249995,0.127,0,0.127,5.41,0.18,5.4129936265
2020-10-12 08:00:00,5.7955,0.29,5.8027510932,0.28550000000000003,0,0.28550000000000003,5.51,0.29,5.5176263012,5.9455,0.28,5.9520895701,0.28550000000000003,0,0.28550000000000003,5.66,0.28,5.6669215629
2020-10-12 08:30:00,6.0655,0.46,6.0829179059,0.5155000000000001,0,0.5155000000000001,5.55,0.46,5.5690304363,6.2155,0.45,6.2317686294,0.5155000000000001,0,0.5155000000000001,5.7,0.45,5.7177355658
2020-10-12 09:00:00,6.0965,0.48,6.1153668941,0.3665,0,0.3665,5.73,0.48,5.7500695648,6.2465,0.47000000000000003,6.2641569465,0.3665,0,0.3665,5.88,0.47000000000000003,5.8987541057
2020-10-12 09:30:00,6.323,0.49,6.3419578207,0.223,0,0.223,6.1,0.49,6.1196486827,6.483,0.48,6.500745265,0.223,0,0.223,6.26,0.48,6.2783755861
2020-10-12 10:00:00,6.3985,0.51,6.4187928966,0.20850000000000002,0,0.20850000000000002,6.19,0.51,6.2109741587,6.5585,0.5,6.5775316229000005,0.20850000000000002,0,0.20850000000000002,6.35,0.5,6.3696546217
2020-10-12 10:30:00,6.2985,0.47000000000000003,6.3160115777,0.3085,0,0.3085,5.99,0.47000000000000003,6.0084107716,6.4585,0.46,6.47486079,0.3085,0,0.3085,6.15,0.46,6.167179258
2020-10-12 11:00:00,6.3205,0.59,6.3479776504,0.4505,0,0.4505,5.87,0.59,5.899576256,6.4805,0.58,6.5064030193,0.4505,0,0.4505,6.03,0.58,6.0578296444
2020-10-12 11:30:00,6.3725,0.59,6.3997543898,0.4325,0,0.4325,5.94,0.59,5.9692294310000005,6.5325,0.58,6.5581976373,0.4325,0,0.4325,6.1,0.58,6.1275117299
2020-10-12 12:00:00,6.4585,0.61,6.4872430392,0.2485,0,0.2485,6.21,0.61,6.2398878195,6.6185,0.6000000000000001,6.6456408457,0.2485,0,0.2485,6.37,0.6000000000000001,6.398195058
2020-10-12 12:30:00,6.366,0.6000000000000001,6.3942126959,0.356,0,0.356,6.01,0.6000000000000001,6.0398758265,6.526,0.59,6.5526159662,0.356,0,0.356,6.17,0.59,6.1981448838
2020-10-12 13:00:00,6.215,0.67,6.2510099184,0.785,0,0.785,5.43,0.67,5.471179032,6.365,0.67,6.4001660135,0.785,0,0.785,5.58,0.67,5.6200800706
2020-10-12 13:30:00,5.9485,0.6000000000000001,5.9786831535000005,0.7585000000000001,0,0.7585000000000001,5.19,0.6000000000000001,5.2245669677,6.0885,0.59,6.1170198831,0.7585000000000001,0,0.7585000000000001,5.33,0.59,5.362555361
2020-10-12 14:00:00,5.767,0.5700000000000001,5.7951004305,0.557,0,0.557,5.21,0.5700000000000001,5.2410876734,5.907,0.5700000000000001,5.9344375471,0.557,0,0.557,5.35,0.5700000000000001,5.3802788032
2020-10-12 14:30:00,5.7285,0.54,5.7538953979,0.5385,0,0.5385,5.19,0.54,5.2180168647,5.8585,0.53,5.8824248614,0.5385,0,0.5385,5.32,0.53,5.3463351934
2020-10-12 15:00:00,5.696,0.51,5.7187862349,0.556,0,0.556,5.14,0.51,5.1652395879,5.836,0.5,5.8573796189,0.556,0,0.556,5.28,0.5,5.3036214043
2020-10-12 15:30:00,5.811,0.5,5.8324712601,0.671,0,0.671,5.14,0.5,5.1642618059,5.9510000000000005,0.49,5.9711390036,0.671,0,0.671,5.28,0.49,5.3026879976
2020-10-12 16:00:00,6.057,0.49,6.0767877205,0.727,0,0.727,5.33,0.49,5.3524760625,6.197,0.48,6.2155618411,0.727,0,0.727,5.47,0.48,5.4910199417
2020-10-12 16:30:00,6.4085,0.42,6.4222482239,0.7185,0,0.7185,5.69,0.42,5.7054798221,6.5585,0.41000000000000003,6.571302934,0.7185,0,0.7185,5.84,0.41000000000000003,5.8543744328
2020-10-12 17:00:00,6.654,0.41000000000000003,6.6666195332000004,0.844,0,0.844,5.8100000000000005,0.41000000000000003,5.8244484717,6.804,0.4,6.8157476479,0.844,0,0.844,5.96,0.4,5.9734077376
2020-10-12 17:30:00,6.6555,0.39,6.6669168474,0.8055,0,0.8055,5.85,0.39,5.8629855876,6.8155,0.37,6.8255358947,0.8055,0,0.8055,6.01,0.37,6.0213785797
2020-10-12 18:00:00,6.61,0.35000000000000003,6.6192597773,0.79,0,0.79,5.82,0.35000000000000003,5.8305145571,6.77,0.34,6.7785322895,0.79,0,0.79,5.98,0.34,5.9896577532
2020-10-12 18:30:00,6.6765,0.31,6.6836930099,0.7065,0,0.7065,5.97,0.31,5.9780431581,6.8365,0.29,6.8426480437,0.7065,0,0.7065,6.13,0.29,6.1368558725
2020-10-12 19:00:00,6.8185,0.30000000000000004,6.8250965011,0.7185,0,0.7185,6.1,0.30000000000000004,6.1073725938,6.9785,0.28,6.9841149940000005,0.7185,0,0.7185,6.26,0.28,6.266258852
2020-10-12 19:30:00,6.869,0.32,6.8764497381,0.709,0,0.709,6.16,0.32,6.1683060884,7.039,0.30000000000000004,7.0453900531,0.709,0,0.709,6.33,0.30000000000000004,6.3371050173
2020-10-12 20:00:00,6.6415,0.32,6.6492046329,0.6715,0,0.6715,5.97,0.32,5.9785700632,6.7915,0.30000000000000004,6.7981227004,0.6715,0,0.6715,6.12,0.30000000000000004,6.1273485293
2020-10-12 20:30:00,6.2245,0.32,6.2327201325,0.7645000000000001,0,0.7645000000000001,5.46,0.32,5.4693692507,6.3645,0.30000000000000004,6.371566546,0.7645000000000001,0,0.7645000000000001,5.6,0.30000000000000004,5.6080299571
2020-10-12 21:00:00,5.7415,0.27,5.7478450092,0.5415,0,0.5415,5.2,0.27,5.2070048973,5.8815,0.21,5.8852478495,0.5415,0,0.5415,5.34,0.21,5.3441276182
2020-10-12 21:30:00,5.391,0.22,5.3954870957,0.601,0,0.601,4.79,0.22,4.7950495305,5.511,0.21,5.5149996374,0.601,0,0.601,4.91,0.21,4.9144887832
2020-10-12 22:00:00,5.019,0.2,5.0229832769,0.559,0,0.559,4.46,0.2,4.4644820528,5.139,0.19,5.142511157,0.559,0,0.559,4.58,0.19,4.5839393539
2020-10-12 22:30:00,4.558,-0.2,4.5623857794,0.428,0,0.428,4.13,-0.2,4.1348397792,4.668,-0.21,4.6727212628,0.428,0,0.428,4.24,-0.21,4.2451972863
2020-10-12 23:00:00,4.191,-0.23,4.1973063982,0.361,0,0.361,3.83,-0.23,3.8368997902,4.291,-0.26,4.2988697352,0.361,0,0.361,3.93,-0.26,3.9385911187
2020-10-12 23:30:00,3.9145000000000003,-0.26,3.9231250617,0.4445,0,0.4445,3.47,-0.26,3.4797270008,4.0045,-0.28,4.014277052,0.4445,0,0.4445,3.56,-0.28,3.5709942593
2020-10-13 00:00:00,3.5315,-0.30000000000000004,3.5442195544,0.5515,0,0.5515,2.98,-0.30000000000000004,2.9950626037,3.6015,-0.32,3.6156883508,0.5515,0,0.5515,3.05,-0.32,3.0667409411
2020-10-13 00:30:00,3.4845,-0.30000000000000004,3.4973904915,0.48450000000000004,0,0.48450000000000004,3.0,-0.30000000000000004,3.0149626863,3.5645,-0.32,3.5788350409,0.48450000000000004,0,0.48450000000000004,3.08,-0.32,3.0965787573
2020-10-13 01:00:00,3.423,-0.28,3.4344328498,0.553,0,0.553,2.87,-0.28,2.8836261894,3.493,-0.31,3.5067291027,0.553,0,0.553,2.94,-0.31,2.9562983611
2020-10-13 01:30:00,3.825,-0.30000000000000004,3.8367466687,0.445,0,0.445,3.38,-0.30000000000000004,3.3932874915,3.915,-0.33,3.9288834292,0.445,0,0.445,3.47,-0.33,3.4856563227
2020-10-13 02:00:00,3.973,-0.28,3.9828543785,0.493,0,0.493,3.48,-0.28,3.4912461958,4.063,-0.31,4.0748090753,0.493,0,0.493,3.5700000000000003,-0.31,3.5834341071
2020-10-13 02:30:00,4.0265,-0.30000000000000004,4.0376604922,0.4365,0,0.4365,3.59,-0.30000000000000004,3.6025130118,4.1165,-0.33,4.1297060731,0.4365,0,0.4365,3.68,-0.33,3.6947665691
2020-10-13 03:00:00,3.928,-0.29,3.9386906454,0.398,0,0.398,3.5300000000000002,-0.29,3.5418921496999998,4.018,-0.32,4.0307225159,0.398,0,0.398,3.62,-0.32,3.6341161236
2020-10-13 03:30:00,3.734,-0.30000000000000004,3.746032034,0.444,0,0.444,3.29,-0.30000000000000004,3.3036494971,3.824,-0.32,3.8373657631,0.444,0,0.444,3.38,-0.32,3.3951141365
2020-10-13 04:00:00,3.5825,-0.30000000000000004,3.5950391165999998,0.41250000000000003,0,0.41250000000000003,3.17,-0.30000000000000004,3.1841639405,3.6625,-0.32,3.6764529441000002,0.41250000000000003,0,0.41250000000000003,3.25,-0.32,3.265715848
2020-10-13 04:30:00,3.436,-0.30000000000000004,3.4490717592,0.296,0,0.296,3.14,-0.30000000000000004,3.1542986541999998,3.516,-0.33,3.5314523924,0.296,0,0.296,3.22,-0.33,3.236865768
2020-10-13 05:00:00,3.3735,-0.30000000000000004,3.3868129931,0.21350000000000002,0,0.21350000000000002,3.16,-0.30000000000000004,3.1742085628,3.4535,-0.33,3.4692307865,0.21350000000000002,0,0.21350000000000002,3.24,-0.33,3.2567621958
2020-10-13 05:30:00,3.6035,-0.26,3.6128675938,0.1335,0,0.1335,3.47,-0.26,3.4797270008,3.6935000000000002,-0.29,3.7048673728,0.1335,0,0.1335,3.56,-0.29,3.5717922672
2020-10-13 06:00:00,3.887,-0.17,3.8907157439,0.28700000000000003,0,0.28700000000000003,3.6,-0.17,3.6040116536999998,3.977,-0.19,3.9815360101,0.28700000000000003,0,0.28700000000000003,3.69,-0.19,3.6948883610000003
2020-10-13 06:30:00,4.4075,0.08,4.4082259754,0.47750000000000004,0,0.47750000000000004,3.93,0.08,3.930814165,4.5175,0.23,4.523351219,0.47750000000000004,0,0.47750000000000004,4.04,0.23,4.0465417334
2020-10-13 07:00:00,4.8135,0.18,4.8168643587,0.4635,0,0.4635,4.35,0.18,4.3537225451,4.9335,0.17,4.9364280862,0.4635,0,0.4635,4.47,0.17,4.4732314941
2020-10-13 07:30:00,5.479,0.24,5.4842539146,0.589,0,0.589,4.89,0.24,4.8958860281,5.609,0.23,5.613713655,0.589,0,0.589,5.02,0.23,5.0252661621
2020-10-13 08:00:00,5.91,0.30000000000000004,5.9176093146,0.41000000000000003,0,0.41000000000000003,5.5,0.30000000000000004,5.5081757416,6.05,0.29,6.0569464254,0.41000000000000003,0,0.41000000000000003,5.64,0.29,5.6474507523
2020-10-13 08:30:00,6.0345,0.35000000000000003,6.0446414493,0.42450000000000004,0,0.42450000000000004,5.61,0.35000000000000003,5.6209074001,6.1845,0.34,6.1938388944,0.42450000000000004,0,0.42450000000000004,5.76,0.34,5.7700259965
2020-10-13 09:00:00,6.047,0.41000000000000003,6.0608835165,0.517,0,0.517,5.53,0.41000000000000003,5.5451780855,6.197,0.4,6.2098960539,0.517,0,0.517,5.68,0.4,5.6940670878
2020-10-13 09:30:00,6.0785,0.46,6.0958807608,0.4485,0,0.4485,5.63,0.46,5.6487609261,6.2285,0.45,6.2447347622,0.4485,0,0.4485,5.78,0.45,5.7974908366
2020-10-13 10:00:00,6.11,0.49,6.1296166275,0.48,0,0.48,5.63,0.49,5.6512830402,6.26,0.48,6.2783755861,0.48,0,0.48,5.78,0.48,5.7998965508
2020-10-13 10:30:00,5.9879999999999995,0.49,6.00801498,0.678,0,0.678,5.31,0.49,5.3325603607,6.128,0.48,6.1467702088,0.678,0,0.678,5.45,0.48,5.4710967822
2020-10-13 11:00:00,6.0405,0.49,6.0603415952,0.5805,0,0.5805,5.46,0.49,5.4819430862,6.1905,0.48,6.2090812726,0.5805,0,0.5805,5.61,0.48,5.6304973137
2020-10-13 11:30:00,6.0595,0.49,6.0792795831,0.7095,0,0.7095,5.35,0.49,5.3723923907,6.1995000000000005,0.48,6.2180543782,0.7095,0,0.7095,5.49,0.48,5.5109436579
2020-10-13 12:00:00,6.213,0.48,6.231514182,0.5630000000000001,0,0.5630000000000001,5.65,0.48,5.6703527227,6.353,0.47000000000000003,6.3703617637,0.5630000000000001,0,0.5630000000000001,5.79,0.47000000000000003,5.8090446719
2020-10-13 12:30:00,6.709,0.53,6.7299020052,0.379,0,0.379,6.33,0.53,6.3521492426,6.879,0.54,6.9001623894,0.379,0,0.379,6.5,0.54,6.5223921992000005
2020-10-13 13:00:00,6.7315000000000005,0.59,6.7573065825,0.5415,0,0.5415,6.19,0.59,6.2180543581,6.9015,0.58,6.9258286327,0.5415,0,0.5415,6.36,0.58,6.3863917825
2020-10-13 13:30:00,6.4375,0.5,6.4568882792,0.2175,0,0.2175,6.22,0.5,6.2400641022,6.5975,0.49,6.6156712622,0.2175,0,0.2175,6.38,0.49,6.3987889479
2020-10-13 14:00:00,5.9015,0.58,5.9299327357,0.49150000000000005,0,0.49150000000000005,5.41,0.58,5.441001746,6.0415,0.58,6.0692769133,0.49150000000000005,0,0.49150000000000005,5.55,0.58,5.5802240098
2020-10-13 14:30:00,5.913,0.6000000000000001,5.9433634417,0.583,0,0.583,5.33,0.6000000000000001,5.3636647919,6.043,0.53,6.0661972437,0.583,0,0.583,5.46,0.53,5.4856631322
2020-10-13 15:00:00,5.724,0.47000000000000003,5.7432635322,0.734,0,0.734,4.99,0.47000000000000003,5.0120853943,5.854,0.46,5.8720452996,0.734,0,0.734,5.12,0.46,5.1406225304
2020-10-13 15:30:00,5.461,0.47000000000000003,5.4811879187,0.811,0,0.811,4.65,0.47000000000000003,4.6736923305,5.591,0.46,5.6098913537,0.811,0,0.811,4.78,0.46,4.8020828814000005
2020-10-13 16:00:00,5.677,0.41000000000000003,5.6917860993,0.577,0,0.577,5.1,0.41000000000000003,5.1164538501,5.807,0.4,5.8207601737,0.577,0,0.577,5.23,0.4,5.2452740634
2020-10-13 16:30:00,5.9045000000000005,0.39,5.9173659892,0.6045,0,0.6045,5.3,0.39,5.3143296849,6.0445,0.38,6.0564329642,0.6045,0,0.6045,5.44,0.38,5.4532559082
2020-10-13 17:00:00,6.1495,0.35000000000000003,6.1594521063,0.7195,0,0.7195,5.43,0.35000000000000003,5.4412682345,6.2995,0.34,6.3086686591,0.7195,0,0.7195,5.58,0.34,5.5903488263
2020-10-13 17:30:00,6.494,0.29,6.5004719829,0.594,0,0.594,5.9,0.29,5.9071228191,6.644,0.28,6.6498974428,0.594,0,0.594,6.05,0.28,6.056475873
2020-10-13 18:00:00,6.6025,0.29,6.608865731,0.5825,0,0.5825,6.02,0.29,6.0269810021,6.7525,0.28,6.758302764,0.5825,0,0.5825,6.17,0.28,6.1763500548
2020-10-13 18:30:00,6.7235,0.27,6.7289190997,0.5735,0,0.5735,6.15,0.27,6.1559239761,6.8835,0.25,6.8880383456,0.5735,0,0.5735,6.31,0.25,6.3149505145
2020-10-13 19:00:00,6.8685,0.27,6.873804787,0.5885,0,0.5885,6.28,0.27,6.2858014604,7.0385,0.25,7.042938467,0.5885,0,0.5885,6.45,0.25,6.4548431429
2020-10-13 19:30:00,6.9285,0.27,6.9337588832,0.4685,0,0.4685,6.46,0.27,6.4656399529,7.0985,0.26,7.1032599734,0.4685,0,0.4685,6.63,0.26,6.6350960807
2020-10-13 20:00:00,6.625,0.26,6.6300999238,0.455,0,0.455,6.17,0.26,6.1754756902,6.785,0.24,6.7892433304,0.455,0,0.455,6.33,0.24,6.3345481291
2020-10-13 20:30:00,6.323,0.27,6.3287620432,0.453,0,0.453,5.87,0.27,5.8762062591,6.473,0.26,6.4782195857,0.453,0,0.453,6.02,0.26,6.0256120021
2020-10-13 21:00:00,5.904,0.25,5.9092906512,0.454,0,0.454,5.45,0.25,5.4557309318,6.054,0.26,6.0595805135,0.454,0,0.454,5.6,0.26,5.6060324651
2020-10-13 21:30:00,5.446,0.23,5.4508546119,0.426,0,0.426,5.02,0.23,5.0252661621,5.5760000000000005,0.22,5.580338341,0.426,0,0.426,5.15,0.22,5.1546968873
2020-10-13 22:00:00,5.0315,0.2,5.0354733889,0.47150000000000003,0,0.47150000000000003,4.5600000000000005,0.2,4.5643838577,5.1515,0.19,5.1550026431,0.47150000000000003,0,0.47150000000000003,4.68,0.19,4.6838552497
2020-10-13 22:30:00,4.617,-0.14,4.6191221027000005,0.557,0,0.557,4.06,-0.14,4.062413076,4.727,-0.11,4.7282797083,0.557,0,0.557,4.17,-0.11,4.171450587
2020-10-13 23:00:00,4.192,-0.2,4.1967682805,0.372,0,0.372,3.8200000000000003,-0.2,3.8252320191,4.292,-0.23,4.2981582102,0.372,0,0.372,3.92,-0.23,3.9267416518
2020-10-13 23:30:00,3.925,-0.24,3.9323307338,0.305,0,0.305,3.62,-0.24,3.6279470779,4.015,-0.27,4.0240682151,0.305,0,0.305,3.71,-0.27,3.7198118232
2020-10-14 00:00:00,3.5745,-0.28,3.5854497974,0.1945,0,0.1945,3.38,-0.28,3.3915778039,3.6645,-0.31,3.677588918,0.1945,0,0.1945,3.47,-0.31,3.4838197428
2020-10-14 00:30:00,3.585,-0.29,3.5967103025,0.185,0,0.185,3.4,-0.29,3.4123452346,3.675,-0.32,3.6889056643,0.185,0,0.185,3.49,-0.32,3.5046397818
2020-10-14 01:00:00,3.3835,-0.33,3.3995547135,0.10350000000000001,0,0.10350000000000001,3.2800000000000002,-0.33,3.2965588118999998,3.4635,-0.36,3.4821591362,0.10350000000000001,0,0.10350000000000001,3.36,-0.36,3.3792306817
2020-10-14 01:30:00,3.8295,-0.33,3.8436922679,0.1395,0,0.1395,3.69,-0.33,3.7047267106,3.9295,-0.36,3.9459561896,0.1395,0,0.1395,3.79,-0.36,3.8070592325
2020-10-14 02:00:00,4.011,-0.33,4.0245522732,0.171,0,0.171,3.84,-0.33,3.8541536036,4.111,-0.36,4.1267324847,0.171,0,0.171,3.94,-0.36,3.9564125164
2020-10-14 02:30:00,4.0895,-0.33,4.1027929816,0.17950000000000002,0,0.17950000000000002,3.91,-0.33,3.9239011201,4.1895,-0.36,4.2049387927,0.17950000000000002,0,0.17950000000000002,4.01,-0.36,4.0261271714
2020-10-14 03:00:00,3.8975,-0.33,3.9114455448000003,0.1275,0,0.1275,3.77,-0.33,3.7844154106,3.9975,-0.36,4.0136773974,0.1275,0,0.1275,3.87,-0.36,3.8867081187
2020-10-14 03:30:00,3.7715,-0.33,3.7859096991000003,0.1515,0,0.1515,3.62,-0.33,3.6350103164,3.8615,-0.36,3.8782447383000003,0.1515,0,0.1515,3.71,-0.36,3.7274253849
2020-10-14 04:00:00,3.6485000000000003,-0.33,3.6633935429,0.20850000000000002,0,0.20850000000000002,3.44,-0.33,3.4557922391,3.7385,-0.36,3.7557931586,0.20850000000000002,0,0.20850000000000002,3.5300000000000002,-0.36,3.5483094566
2020-10-14 04:30:00,3.6325000000000003,-0.27,3.6425205902,0.35250000000000004,0,0.35250000000000004,3.2800000000000002,-0.27,3.291094043,3.7225,-0.29,3.7337790843,0.35250000000000004,0,0.35250000000000004,3.37,-0.29,3.3824547299
2020-10-14 05:00:00,3.592,-0.25,3.6006893784000003,0.272,0,0.272,3.32,-0.25,3.3293993452,3.682,-0.28,3.6926310403000002,0.272,0,0.272,3.41,-0.28,3.4214762896
2020-10-14 05:30:00,3.7265,-0.23,3.7335910663,0.2165,0,0.2165,3.51,-0.23,3.5175275408,3.8165,-0.26,3.8253460301,0.2165,0,0.2165,3.6,-0.26,3.6093766775000002
2020-10-14 06:00:00,3.9555,-0.16,3.9587346779,0.28550000000000003,0,0.28550000000000003,3.67,-0.16,3.6734860827,4.0455,-0.18,4.0495024694,0.28550000000000003,0,0.28550000000000003,3.76,-0.18,3.7643060449
2020-10-14 06:30:00,4.4165,0.11,4.4178696506,0.29650000000000004,0,0.29650000000000004,4.12,0.11,4.121468185,4.5165,0.08,4.5172084577,0.29650000000000004,0,0.29650000000000004,4.22,0.08,4.2207582257
2020-10-14 07:00:00,4.8445,0.17,4.8474818463,0.24450000000000002,0,0.24450000000000002,4.6,0.17,4.6031402325,4.9645,0.18,4.9677620968,0.24450000000000002,0,0.24450000000000002,4.72,0.18,4.7234309564
2020-10-14 07:30:00,5.642,0.24,5.6471022658,0.17200000000000001,0,0.17200000000000001,5.47,0.24,5.4752625508,5.792,0.23,5.7965648448,0.17200000000000001,0,0.17200000000000001,5.62,0.23,5.6247044367
2020-10-14 08:00:00,6.098,0.36,6.1086171921,0.278,0,0.278,5.82,0.36,5.8311233909,6.248,0.36,6.2583627252,0.278,0,0.278,5.97,0.36,5.9808444220000005
2020-10-14 08:30:00,6.334,0.49,6.3529249956000005,0.234,0,0.234,6.1,0.49,6.1196486827,6.504,0.48,6.521688125,0.234,0,0.234,6.27,0.48,6.2883463645
