Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-14 09:00:00,6.1745,0.51,6.1955266322,0.2645,0,0.2645,5.91,0.51,5.9319642615,6.3345,0.5,6.354202566,0.2645,0,0.2645,6.07,0.5,6.0905582667000004
2020-10-14 09:30:00,6.1885,0.5,6.2086658994,0.2185,0,0.2185,5.97,0.5,5.9909014347,6.3385,0.49,6.3574115999,0.2185,0,0.2185,6.12,0.49,6.1395846765
2020-10-14 10:00:00,6.077,0.5,6.0975346657,0.307,0,0.307,5.77,0.5,5.7916232612,6.227,0.49,6.2462491945,0.307,0,0.307,5.92,0.49,5.9402441027
2020-10-14 10:30:00,5.9735,0.53,5.9969660871,0.28350000000000003,0,0.28350000000000003,5.69,0.53,5.7146303468,6.1235,0.52,6.1455392156,0.28350000000000003,0,0.28350000000000003,5.84,0.52,5.8631049794
2020-10-14 11:00:00,5.9185,0.52,5.9412997105,0.28850000000000003,0,0.28850000000000003,5.63,0.52,5.6539632118,6.0585,0.51,6.0799278162,0.28850000000000003,0,0.28850000000000003,5.77,0.51,5.7924951446
2020-10-14 11:30:00,5.7475000000000005,0.5,5.7692075929,0.4375,0,0.4375,5.31,0.5,5.3334885394,5.8875,0.5,5.9086932777,0.4375,0,0.4375,5.45,0.5,5.4728877204
2020-10-14 12:00:00,5.7405,0.59,5.7707400089,0.4605,0,0.4605,5.28,0.59,5.3128617524,5.8805,0.59,5.9100237098,0.4605,0,0.4605,5.42,0.59,5.452017975
2020-10-14 12:30:00,5.7379999999999995,0.56,5.7652618327,0.628,0,0.628,5.11,0.56,5.140593351,5.868,0.55,5.8937190296,0.628,0,0.628,5.24,0.55,5.2687854388
2020-10-14 13:00:00,5.5295,0.5,5.5520600006,0.5995,0,0.5995,4.93,0.5,4.9552901025,5.6595,0.49,5.6806725174,0.5995,0,0.5995,5.06,0.49,5.0836699342
2020-10-14 13:30:00,5.444,0.47000000000000003,5.4642507263,0.464,0,0.464,4.98,0.47000000000000003,5.0021295465,5.574,0.46,5.592948775,0.464,0,0.464,5.11,0.46,5.1306627252
2020-10-14 14:00:00,5.3825,0.53,5.4085308772000005,0.42250000000000004,0,0.42250000000000004,4.96,0.53,4.9882361612,5.5125,0.52,5.5369717581,0.42250000000000004,0,0.42250000000000004,5.09,0.52,5.1164929395
2020-10-14 14:30:00,5.328,0.49,5.350484464,0.628,0,0.628,4.7,0.49,4.7254735212,5.458,0.48,5.4790659788,0.628,0,0.628,4.83,0.48,4.8537923318
2020-10-14 15:00:00,5.2115,0.47000000000000003,5.2326505951,0.5315,0,0.5315,4.68,0.47000000000000003,4.7035412191,5.3315,0.46,5.3513075271,0.5315,0,0.5315,4.8,0.46,4.8219912899
2020-10-14 15:30:00,5.0885,0.43,5.1066360992,0.47850000000000004,0,0.47850000000000004,4.61,0.43,4.6300107991,5.2085,0.43,5.2262196902,0.47850000000000004,0,0.47850000000000004,4.73,0.43,4.7495052374
2020-10-14 16:00:00,5.2795,0.43,5.2969821833,0.4295,0,0.4295,4.85,0.43,4.869024543,5.4095,0.42,5.4257801513,0.4295,0,0.4295,4.98,0.42,4.9976794615
2020-10-14 16:30:00,5.5635,0.37,5.5757898319,0.28350000000000003,0,0.28350000000000003,5.28,0.37,5.2929481388,5.7035,0.35000000000000003,5.7142289287,0.28350000000000003,0,0.28350000000000003,5.42,0.35000000000000003,5.4312889814
2020-10-14 17:00:00,5.867,0.35000000000000003,5.877430476,0.23700000000000002,0,0.23700000000000002,5.63,0.35000000000000003,5.6408687274,6.007,0.34,6.0166144134,0.23700000000000002,0,0.23700000000000002,5.77,0.34,5.7800086505
2020-10-14 17:30:00,6.132,0.30000000000000004,6.1393341659,0.162,0,0.162,5.97,0.30000000000000004,5.9775329359,6.282,0.29,6.2886901657,0.162,0,0.162,6.12,0.29,6.1268670624
2020-10-14 18:00:00,6.3,0.28,6.3062191526,0.04,0,0.04,6.26,0.28,6.266258852,6.47,0.28,6.4760558985,0.04,0,0.04,6.43,0.28,6.4360935357
2020-10-14 18:30:00,6.587,0.28,6.59294843,0.08700000000000001,0,0.08700000000000001,6.5,0.28,6.5060279741,6.757,0.28,6.7627989028,0.08700000000000001,0,0.08700000000000001,6.67,0.28,6.6758744746000005
2020-10-14 19:00:00,6.709,0.24,6.7132913686,0.149,0,0.149,6.5600000000000005,0.24,6.5643887758,6.879,0.23,6.8828439616,0.149,0,0.149,6.73,0.23,6.7339290166
2020-10-14 19:30:00,6.7780000000000005,0.27,6.7833755609,0.138,0,0.138,6.64,0.27,6.6454871906,6.948,0.25,6.9524962424000005,0.138,0,0.138,6.8100000000000005,0.25,6.8145872949
2020-10-14 20:00:00,6.457,0.27,6.462642571,0.167,0,0.167,6.29,0.27,6.2957922456,6.627,0.25,6.631713881,0.167,0,0.167,6.46,0.25,6.4648356514
2020-10-14 20:30:00,6.162,0.25,6.1670693202,0.122,0,0.122,6.04,0.25,6.045171627,6.322,0.26,6.3273441506,0.122,0,0.122,6.2,0.26,6.2054492182
2020-10-14 21:00:00,5.749,0.18,5.7518171911,0.109,0,0.109,5.64,0.18,5.6428716094,5.909,0.31,5.9171260761,0.109,0,0.109,5.8,0.31,5.8082785746
2020-10-14 21:30:00,5.344,0.22,5.3485265261,0.094,0,0.094,5.25,0.22,5.254607502,5.484,0.2,5.4876457612,0.094,0,0.094,5.39,0.2,5.3937092988
2020-10-14 22:00:00,4.9385,0.12,4.9399577174000004,0.0985,0,0.0985,4.84,0.12,4.8414873748,5.0685,-0.13,5.0701668858,0.0985,0,0.0985,4.97,-0.13,4.9716999105
2020-10-14 22:30:00,4.5245,-0.24,4.5308608729,0.0945,0,0.0945,4.43,-0.24,4.4364963654,4.6345,-0.16,4.637261072,0.0945,0,0.0945,4.54,-0.16,4.5428185084
2020-10-14 23:00:00,4.1675,-0.26,4.1756025014,0.14750000000000002,0,0.14750000000000002,4.02,-0.26,4.0283991858,4.2775,-0.21,4.2826517778,0.14750000000000002,0,0.14750000000000002,4.13,-0.21,4.1353355366
2020-10-14 23:30:00,3.9175,-0.29,3.9282192212,0.14750000000000002,0,0.14750000000000002,3.77,-0.29,3.781137395,4.0175,-0.27,4.0265625849,0.14750000000000002,0,0.14750000000000002,3.87,-0.27,3.8794071712
2020-10-15 00:00:00,3.539,-0.34,3.5552947838,0.109,0,0.109,3.43,-0.34,3.4468101195,3.629,-0.37,3.6478131805,0.109,0,0.109,3.52,-0.37,3.5393926033
2020-10-16 00:30:00,3.5465,-0.35000000000000003,3.5637287004,0.0465,0,0.0465,3.5,-0.35000000000000003,3.5174564674,3.6365,-0.38,3.6563003501,0.0465,0,0.0465,3.59,-0.38,3.6100554012
2020-10-16 01:00:00,3.431,-0.38,3.4519792873,0.011,0,0.011,3.42,-0.38,3.4410463525,3.521,-0.41000000000000003,3.5447906849,0.011,0,0.011,3.51,-0.41000000000000003,3.5338647399000003
2020-10-16 01:30:00,3.954,-0.34,3.9685911858000003,0.034,0,0.034,3.92,-0.34,3.9347172707,4.054,-0.37,4.0708495427999996,0.034,0,0.034,4.02,-0.37,4.036991454
2020-10-16 02:00:00,4.171,-0.34,4.1848346443,0.041,0,0.041,4.13,-0.34,4.143971525,4.281,-0.37,4.2969595064,0.041,0,0.041,4.24,-0.37,4.2561132504
2020-10-16 02:30:00,4.237,-0.32,4.2490668387,0.057,0,0.057,4.18,-0.32,4.1922309097,4.347,-0.35000000000000003,4.3610674152,0.057,0,0.057,4.29,-0.35000000000000003,4.30425371
2020-10-16 03:00:00,4.047,-0.35000000000000003,4.0621064732,0.047,0,0.047,4.0,-0.35000000000000003,4.0152833026,4.147,-0.37,4.1634731895,0.047,0,0.047,4.1,-0.37,4.1166612686
2020-10-16 03:30:00,3.847,-0.35000000000000003,3.8628886859,0.027,0,0.027,3.8200000000000003,-0.35000000000000003,3.8360005214,3.947,-0.37,3.9643043526,0.027,0,0.027,3.92,-0.37,3.9374230151000003
2020-10-16 04:00:00,3.665,-0.35000000000000003,3.6816742116,0.035,0,0.035,3.63,-0.35000000000000003,3.6468342436,3.765,-0.37,3.7831369259,0.035,0,0.035,3.73,-0.37,3.7483062842
2020-10-16 04:30:00,3.677,-0.30000000000000004,3.6892179388,0.067,0,0.067,3.61,-0.30000000000000004,3.6224439264,3.767,-0.33,3.7814268471,0.067,0,0.067,3.7,-0.33,3.7146870661999998
2020-10-16 05:00:00,3.5905,-0.28,3.6014011509,0.060500000000000005,0,0.060500000000000005,3.5300000000000002,-0.28,3.5410874036,3.6805,-0.31,3.6935322186,0.060500000000000005,0,0.060500000000000005,3.62,-0.31,3.6332492345
2020-10-16 05:30:00,3.823,-0.22,3.8293248752,0.063,0,0.063,3.76,-0.22,3.7664306711,3.923,-0.24,3.9303344641,0.063,0,0.063,3.86,-0.24,3.8674539428
2020-10-16 06:00:00,3.989,-0.22,3.9950620771,0.099,0,0.099,3.89,-0.22,3.8962161131,4.089,-0.23,4.0954634658,0.099,0,0.099,3.99,-0.23,3.996623575
2020-10-16 06:30:00,4.491,-0.36,4.5054057531,0.081,0,0.081,4.41,-0.36,4.4246694792,4.611,0.24,4.6172417091,0.081,0,0.081,4.53,0.24,4.5363531609
2020-10-16 07:00:00,4.9885,0.2,4.9925076114,0.0385,0,0.0385,4.95,0.2,4.9540387564,5.1185,0.19,5.1220252098,0.0385,0,0.0385,5.08,0.19,5.0835519079
2020-10-16 07:30:00,5.666,0.21,5.6698902988,0.036000000000000004,0,0.036000000000000004,5.63,0.21,5.6339151573,5.816,0.2,5.8194377735,0.036000000000000004,0,0.036000000000000004,5.78,0.2,5.7834591725
2020-10-16 08:00:00,6.1455,0.28,6.1518753442,0.0555,0,0.0555,6.09,0.28,6.0964333835,6.3055,0.27,6.3112780203,0.0555,0,0.0555,6.25,0.27,6.2558292816
2020-10-16 08:30:00,6.3435,0.39,6.3554773424,0.0635,0,0.0635,6.28,0.39,6.2920982192,6.5135000000000005,0.38,6.5245752544,0.0635,0,0.0635,6.45,0.38,6.461184102
2020-10-16 09:00:00,6.285,0.49,6.3040720967,0.045,0,0.045,6.24,0.49,6.2592092152,6.455,0.49,6.4735712709,0.045,0,0.045,6.41,0.49,6.4287012685
2020-10-16 09:30:00,6.3305,0.56,6.3552207082,0.0505,0,0.0505,6.28,0.56,6.3049187148,6.5005,0.55,6.5237259484,0.0505,0,0.0505,6.45,0.55,6.47340714
2020-10-16 10:00:00,6.158,0.56,6.1834103859,0.028,0,0.028,6.13,0.56,6.1555259727,6.318,0.55,6.3418943542,0.028,0,0.028,6.29,0.55,6.3140003168
2020-10-16 10:30:00,6.0515,0.5700000000000001,6.0782853051,0.0815,0,0.0815,5.97,0.5700000000000001,5.9971493228,6.2115,0.56,6.2366924126,0.0815,0,0.0815,6.13,0.56,6.1555259727
2020-10-16 11:00:00,5.845,0.5700000000000001,5.87272722,0.105,0,0.105,5.74,0.5700000000000001,5.7682319648,5.995,0.5700000000000001,6.0220366156,0.105,0,0.105,5.89,0.5700000000000001,5.9175163709
2020-10-16 11:30:00,5.6605,0.51,5.6834285647,0.1105,0,0.1105,5.55,0.51,5.5733831736,5.8105,0.5,5.8319731009,0.1105,0,0.1105,5.7,0.5,5.7218878004
2020-10-16 12:00:00,5.691,0.52,5.7147074291,0.121,0,0.121,5.57,0.52,5.5942202316,5.841,0.51,5.8632227486,0.121,0,0.121,5.72,0.51,5.7426910068
2020-10-16 12:30:00,5.7845,0.5,5.8060692598,0.10450000000000001,0,0.10450000000000001,5.68,0.5,5.7019645737,5.9345,0.49,5.9546948075,0.10450000000000001,0,0.10450000000000001,5.83,0.49,5.8505555292
2020-10-16 13:00:00,5.635,0.49,5.6562642265,0.105,0,0.105,5.53,0.49,5.5516664165,5.785,0.47000000000000003,5.8040610782,0.105,0,0.105,5.68,0.47000000000000003,5.6994122504
2020-10-16 13:30:00,5.4205,0.49,5.4426023417,0.1005,0,0.1005,5.32,0.49,5.3425181329,5.5605,0.47000000000000003,5.5803279698,0.1005,0,0.1005,5.46,0.47000000000000003,5.4801916025
2020-10-16 14:00:00,5.225,0.49,5.2479257807,0.095,0,0.095,5.13,0.49,5.153348426,5.355,0.47000000000000003,5.3755860146,0.095,0,0.095,5.26,0.47000000000000003,5.2809563528
2020-10-16 14:30:00,5.133,0.4,5.148561838,0.083,0,0.083,5.05,0.4,5.0658168147,5.263,0.39,5.2774301511,0.083,0,0.083,5.18,0.39,5.1946607204
2020-10-16 15:00:00,5.1535,0.38,5.1674909047,0.07350000000000001,0,0.07350000000000001,5.08,0.38,5.0941927721999996,5.2935,0.37,5.3064151977,0.07350000000000001,0,0.07350000000000001,5.22,0.37,5.2330965976
2020-10-16 15:30:00,5.0695,0.37,5.0829843842,0.0795,0,0.0795,4.99,0.37,5.003698632,5.1995000000000005,0.36,5.2119478365,0.0795,0,0.0795,5.12,0.36,5.1326406459
2020-10-16 16:00:00,5.103,0.34,5.114314128,0.083,0,0.083,5.02,0.34,5.0315007701,5.233,0.33,5.2433947973,0.083,0,0.083,5.15,0.33,5.1605619849
2020-10-16 16:30:00,5.316,0.30000000000000004,5.3244582823,0.076,0,0.076,5.24,0.30000000000000004,5.2485807605,5.456,0.29,5.4637016756,0.076,0,0.076,5.38,0.29,5.3878103159
2020-10-16 17:00:00,5.6105,0.30000000000000004,5.6185149506,0.07050000000000001,0,0.07050000000000001,5.54,0.30000000000000004,5.5481167976,5.7605,0.27,5.7668241043,0.07050000000000001,0,0.07050000000000001,5.69,0.27,5.6964023734
2020-10-16 17:30:00,5.8835,0.26,5.8892420777000005,0.043500000000000004,0,0.043500000000000004,5.84,0.26,5.8457848062,6.0335,0.25,6.0386771937,0.043500000000000004,0,0.043500000000000004,5.99,0.25,5.9952147585
2020-10-16 18:00:00,6.076,0.26,6.0815603261,0.016,0,0.016,6.06,0.26,6.0655749934,6.236,0.25,6.2410092133,0.016,0,0.016,6.22,0.25,6.2250220883
2020-10-16 18:30:00,6.37,0.26,6.3753039143,0.01,0,0.01,6.36,0.26,6.3653122469,6.54,0.25,6.5447765432,0.01,0,0.01,6.53,0.25,6.5347838526
2020-10-16 19:00:00,6.573,0.24,6.5773801015,0.013000000000000001,0,0.013000000000000001,6.5600000000000005,0.24,6.5643887758,6.753,0.24,6.7572634254,0.013000000000000001,0,0.013000000000000001,6.74,0.24,6.7442716434
2020-10-16 19:30:00,6.5795,0.24,6.5838757772,0.0195,0,0.0195,6.5600000000000005,0.24,6.5643887758,6.7595,0.24,6.7637593282,0.0195,0,0.0195,6.74,0.24,6.7442716434
2020-10-16 20:00:00,6.1245,0.15,6.1263366093,0.0245,0,0.0245,6.1,0.15,6.1018439836,6.2845,0.15,6.2862898637,0.0245,0,0.0245,6.26,0.15,6.2617968667
2020-10-16 20:30:00,5.8135,0.23,5.8180479759,0.0235,0,0.0235,5.79,0.23,5.7945664204,5.9635,0.23,5.9679336667000005,0.0235,0,0.0235,5.94,0.23,5.9444511942
2020-10-16 21:00:00,5.422,-0.23,5.4268760811,0.012,0,0.012,5.41,-0.23,5.4148868871,5.572,-0.2,5.5755882201,0.012,0,0.012,5.5600000000000005,-0.2,5.5635959594
2020-10-16 21:30:00,5.0695,-0.27,5.0766849666,0.0095,0,0.0095,5.06,-0.27,5.067198437,5.2095,-0.2,5.2133377264,0.0095,0,0.0095,5.2,-0.2,5.2038447325
2020-10-16 22:00:00,4.65,-0.30000000000000004,4.6596673701,0.0,0,0.0,4.65,-0.30000000000000004,4.6596673701,4.78,-0.29,4.788788991,0.0,0,0.0,4.78,-0.29,4.788788991
2020-10-16 22:30:00,4.3135,-0.32,4.3253534249,0.0135,0,0.0135,4.3,-0.32,4.3118905366,4.4335,-0.34,4.4465179916,0.0135,0,0.0135,4.42,-0.34,4.4330576355
2020-10-16 23:00:00,3.9635,-0.33,3.9772141318000003,0.0135,0,0.0135,3.95,-0.33,3.9637608404,4.0735,-0.36,4.0893767557,0.0135,0,0.0135,4.06,-0.36,4.0759293419
2020-10-16 23:30:00,3.779,-0.35000000000000003,3.7951733820999998,0.009000000000000001,0,0.009000000000000001,3.77,-0.35000000000000003,3.7862118271,3.879,-0.38,3.8975686011,0.009000000000000001,0,0.009000000000000001,3.87,-0.38,3.8886115774
2020-10-17 00:00:00,3.515,-0.36,3.5333871851,0.005,0,0.005,3.51,-0.36,3.5284132411,3.605,-0.39,3.6260343352,0.005,0,0.005,3.6,-0.39,3.6210633797
2020-10-17 00:30:00,3.49,-0.36,3.5085182057,0.0,0,0.0,3.49,-0.36,3.5085182057,3.59,-0.39,3.6111217094,0.0,0,0.0,3.59,-0.39,3.6111217094
2020-10-17 01:00:00,3.3565,-0.38,3.3779420140000003,0.006500000000000001,0,0.006500000000000001,3.35,-0.38,3.3714833531,3.4465,-0.41000000000000003,3.4708013844,0.006500000000000001,0,0.006500000000000001,3.44,-0.41000000000000003,3.4643469803
2020-10-17 01:30:00,3.8845,-0.35000000000000003,3.9002359224000003,0.0645,0,0.0645,3.8200000000000003,-0.35000000000000003,3.8360005214,3.9845,-0.38,4.0025791997,0.0645,0,0.0645,3.92,-0.38,3.9383752995
2020-10-17 02:00:00,3.968,-0.37,3.9852131687,0.028,0,0.028,3.94,-0.37,3.9573349618,4.078,-0.4,4.0975704997,0.028,0,0.028,4.05,-0.4,4.069705149
2020-10-17 02:30:00,3.9555,-0.37,3.972767329,0.035500000000000004,0,0.035500000000000004,3.92,-0.37,3.9374230151000003,4.0655,-0.4,4.0851303835,0.035500000000000004,0,0.035500000000000004,4.03,-0.4,4.0498024643
2020-10-17 03:00:00,3.83,-0.37,3.8478305576,0.01,0,0.01,3.8200000000000003,-0.37,3.8378770173000003,3.93,-0.4,3.9503037858,0.01,0,0.01,3.92,-0.4,3.9403553139
2020-10-17 03:30:00,3.613,-0.36,3.6308909375000002,0.023,0,0.023,3.59,-0.36,3.6080049889,3.713,-0.39,3.7334259066,0.023,0,0.023,3.69,-0.39,3.7105525195
2020-10-17 04:00:00,3.4905,-0.36,3.5090155671,0.0005,0,0.0005,3.49,-0.36,3.5085182057,3.5805,-0.39,3.6016774217,0.0005,0,0.0005,3.58,-0.39,3.601180362
2020-10-17 04:30:00,3.336,-0.38,3.3575729329,0.106,0,0.106,3.23,-0.38,3.252276126,3.416,-0.4,3.4393394715,0.106,0,0.106,3.31,-0.4,3.3340815827
2020-10-17 05:00:00,3.2395,-0.37,3.2605613397,0.0095,0,0.0095,3.23,-0.37,3.2511228829,3.3195,-0.39,3.342331559,0.0095,0,0.0095,3.31,-0.39,3.3328966381000003
2020-10-17 05:30:00,3.2875,-0.37,3.3082557716,0.0275,0,0.0275,3.26,-0.37,3.2809297463,3.3675,-0.39,3.3900082965,0.0275,0,0.0275,3.34,-0.39,3.3626923737
2020-10-17 06:00:00,3.392,-0.33,3.4080146713,0.10200000000000001,0,0.10200000000000001,3.29,-0.33,3.3065087328000002,3.472,-0.36,3.4906136996,0.10200000000000001,0,0.10200000000000001,3.37,-0.36,3.3891739407
2020-10-17 06:30:00,3.608,-0.30000000000000004,3.6204508007,0.098,0,0.098,3.51,-0.30000000000000004,3.5227971841,3.698,-0.33,3.712694978,0.098,0,0.098,3.6,-0.33,3.6150933598
2020-10-17 07:00:00,3.774,-0.28,3.7843726032,0.264,0,0.264,3.51,-0.28,3.5211503802,3.864,-0.31,3.8764153544,0.264,0,0.264,3.6,-0.31,3.6133225707000003
2020-10-17 07:30:00,4.0885,-0.24,4.0955380904,0.40850000000000003,0,0.40850000000000003,3.68,-0.24,3.6878177829,4.1885,-0.27,4.1971933777,0.40850000000000003,0,0.40850000000000003,3.7800000000000002,-0.27,3.7896305889
2020-10-17 08:00:00,4.438,-0.23,4.4439558954,0.418,0,0.418,4.02,-0.23,4.0265742263,4.538,-0.25,4.5448810766,0.418,0,0.418,4.12,-0.25,4.1275779823
2020-10-17 08:30:00,4.7025,-0.2,4.7067511353,0.5025000000000001,0,0.5025000000000001,4.2,-0.2,4.2047592083,4.8125,-0.22,4.817525947,0.5025000000000001,0,0.5025000000000001,4.31,-0.22,4.3156111966
2020-10-17 09:00:00,5.014,0.19,5.0175986288,0.504,0,0.504,4.51,0.19,4.5140004431000005,5.134,0.17,5.1368137985,0.504,0,0.504,4.63,0.17,4.6331198992000004
2020-10-17 09:30:00,5.3295,0.19,5.3328857338,0.40950000000000003,0,0.40950000000000003,4.92,0.19,4.9236673324,5.4595,0.17,5.4621461213,0.40950000000000003,0,0.40950000000000003,5.05,0.17,5.052860576
2020-10-17 10:00:00,5.402,0.19,5.4053403223,0.522,0,0.522,4.88,0.19,4.8836973698,5.532,0.19,5.5352618728,0.522,0,0.522,5.01,0.19,5.0136014999
2020-10-17 10:30:00,5.4875,0.21,5.4915167531,0.35750000000000004,0,0.35750000000000004,5.13,0.21,5.1342964464,5.6275,0.19,5.6307065498,0.35750000000000004,0,0.35750000000000004,5.27,0.19,5.2734239352
2020-10-17 11:00:00,0.211,-0.003,0.2110213259,0.214,0,0.214,-0.003,-0.003,0.0042426407000000005,0.211,-0.003,0.2110213259,0.214,0,0.214,-0.003,-0.003,0.0042426407000000005
2020-10-17 11:30:00,5.633,0.22,5.6372944752,0.28300000000000003,0,0.28300000000000003,5.35,0.22,5.3545214539,5.773,0.21,5.7768182419,0.28300000000000003,0,0.28300000000000003,5.49,0.21,5.4940149254
2020-10-17 12:00:00,5.6615,0.17,5.6640517521,0.28150000000000003,0,0.28150000000000003,5.38,0.17,5.3826852035,5.8115,0.21,5.8152929634,0.28150000000000003,0,0.28150000000000003,5.53,0.21,5.5339859053
2020-10-17 12:30:00,5.709,0.14,5.7107163298,0.299,0,0.299,5.41,0.14,5.4118111571,5.859,0.15,5.8609198084,0.299,0,0.299,5.5600000000000005,0.15,5.5620230133
2020-10-17 13:00:00,5.803,0.22,5.8071687594,0.353,0,0.353,5.45,0.22,5.4544385596,5.943,0.22,5.9470706234,0.353,0,0.353,5.59,0.22,5.5943274842
2020-10-17 13:30:00,5.7785,0.22,5.7826864216,0.3685,0,0.3685,5.41,0.22,5.41447135,5.9285,0.22,5.9325805726,0.3685,0,0.3685,5.5600000000000005,0.22,5.5643508157
2020-10-17 14:00:00,5.5525,0.18,5.5554168385,0.14250000000000002,0,0.14250000000000002,5.41,0.18,5.4129936265,5.7025,-0.05,5.7027191979000005,0.14250000000000002,0,0.14250000000000002,5.5600000000000005,-0.05,5.5602248156
2020-10-17 14:30:00,5.349,-0.13,5.3505795013,0.039,0,0.039,5.31,-0.13,5.3115910987,5.489,-0.05,5.4892277235,0.039,0,0.039,5.45,-0.05,5.450229353
2020-10-17 15:00:00,5.272,0.03,5.2720853559,0.052000000000000005,0,0.052000000000000005,5.22,0.03,5.2200862062,5.412,0.03,5.4120831479,0.052000000000000005,0,0.052000000000000005,5.36,0.03,5.3600839546
2020-10-17 15:30:00,5.191,-0.19,5.1944760082,0.041,0,0.041,5.15,-0.19,5.1535036626,5.321,-0.15,5.3231138444,0.041,0,0.041,5.28,-0.15,5.2821302521
2020-10-17 16:00:00,5.1725,-0.22,5.1771764747,0.022500000000000003,0,0.022500000000000003,5.15,-0.22,5.1546968873,5.3025,-0.21,5.3066567865,0.022500000000000003,0,0.022500000000000003,5.28,-0.21,5.2841744861
2020-10-17 16:30:00,5.2285,-0.16,5.230947548,0.0285,0,0.0285,5.2,-0.16,5.2024609561,5.3685,-0.13,5.3700737658,0.0285,0,0.0285,5.34,-0.13,5.3415821626
2020-10-17 17:00:00,5.5265,-0.25,5.5321516836,0.036500000000000005,0,0.036500000000000005,5.49,-0.25,5.4956892197,5.6665,-0.18,5.6693581868,0.036500000000000005,0,0.036500000000000005,5.63,-0.18,5.6328767073
2020-10-17 17:30:00,5.838,-0.25,5.8433504088,0.028,0,0.028,5.8100000000000005,-0.25,5.8153761701,5.9879999999999995,-0.24,5.9928076892,0.028,0,0.028,5.96,-0.24,5.9648302574
2020-10-17 18:00:00,6.0645,-0.1,6.0653244142,0.0045000000000000005,0,0.0045000000000000005,6.06,-0.1,6.0608250263,6.2245,0.04,6.2246285231,0.0045000000000000005,0,0.0045000000000000005,6.22,0.04,6.220128616
2020-10-17 18:30:00,6.14,0.0,6.14,0.0,0,0.0,6.14,0.0,6.14,6.3,0.0,6.3,0.0,0,0.0,6.3,0.0,6.3
2020-10-17 19:00:00,6.334,-0.19,6.3368490593,0.024,0,0.024,6.31,-0.19,6.3128598907,6.504,-0.21,6.5073893383,0.024,0,0.024,6.48,-0.21,6.4834018848
2020-10-17 19:30:00,6.2365,-0.2,6.2397061029,0.036500000000000005,0,0.036500000000000005,6.2,-0.2,6.2032249677,6.3965,-0.23,6.4006337382,0.036500000000000005,0,0.036500000000000005,6.36,-0.23,6.3641574462
2020-10-17 20:00:00,5.8625,-0.22,5.8666264795,0.052500000000000005,0,0.052500000000000005,5.8100000000000005,-0.22,5.8141637404,6.0225,-0.24,6.0272801702,0.052500000000000005,0,0.052500000000000005,5.97,-0.24,5.9748221731
2020-10-17 20:30:00,5.5735,-0.23,5.5782436528,0.07350000000000001,0,0.07350000000000001,5.5,-0.23,5.5048069903,5.7235,-0.25,5.7289573441,0.07350000000000001,0,0.07350000000000001,5.65,-0.25,5.6555282689
2020-10-17 21:00:00,5.2525,-0.28,5.2599578183,0.0925,0,0.0925,5.16,-0.28,5.1675913151,5.4025,-0.2,5.4062007223,0.0925,0,0.0925,5.31,-0.2,5.3137651435
2020-10-17 21:30:00,4.975,-0.26,4.9817893372,0.085,0,0.085,4.89,-0.26,4.8969071872,5.105,-0.29,5.1132303879,0.085,0,0.085,5.02,-0.29,5.0283695171
2020-10-17 22:00:00,4.6875,-0.29,4.6964620993,0.08750000000000001,0,0.08750000000000001,4.6,-0.29,4.6091322394,4.8175,-0.32,4.8281162217,0.08750000000000001,0,0.08750000000000001,4.73,-0.32,4.7408121667
2020-10-17 22:30:00,4.34,-0.31,4.3510573428,0.12,0,0.12,4.22,-0.31,4.2313709362,4.45,-0.34,4.4629698632,0.12,0,0.12,4.33,-0.34,4.3433282169
2020-10-17 23:00:00,4.0545,-0.33,4.0679073551,0.1245,0,0.1245,3.93,-0.33,3.9438306252,4.1545,-0.36,4.1700683747,0.1245,0,0.1245,4.03,-0.36,4.046047454
2020-10-17 23:30:00,3.839,-0.35000000000000003,3.8549216594,0.169,0,0.169,3.67,-0.35000000000000003,3.6866515973,3.939,-0.39,3.9582598449,0.169,0,0.169,3.77,-0.39,3.7901187316
2020-10-18 00:00:00,3.568,-0.35000000000000003,3.5851253814,0.158,0,0.158,3.41,-0.35000000000000003,3.4279148181,3.658,-0.39,3.678731303,0.158,0,0.158,3.5,-0.39,3.5216615397
2020-10-18 00:30:00,3.5815,-0.35000000000000003,3.5985611361,0.12150000000000001,0,0.12150000000000001,3.46,-0.35000000000000003,3.4776572574,3.6715,-0.39,3.6921555019,0.12150000000000001,0,0.12150000000000001,3.55,-0.39,3.571358285
2020-10-18 01:00:00,3.4675000000000002,-0.35000000000000003,3.4851192591,0.1075,0,0.1075,3.36,-0.35000000000000003,3.3781799834,3.5575,-0.39,3.5788135255,0.1075,0,0.1075,3.45,-0.39,3.4719735022
2020-10-18 01:30:00,4.008,-0.33,4.021562383,0.098,0,0.098,3.91,-0.33,3.9239011201,4.108,-0.36,4.12374393,0.098,0,0.098,4.01,-0.36,4.0261271714
2020-10-18 02:00:00,4.0875,-0.33,4.1007994647,0.11750000000000001,0,0.11750000000000001,3.9699999999999998,-0.33,3.9836917551,4.1975,-0.36,4.2129094756,0.11750000000000001,0,0.11750000000000001,4.08,-0.36,4.0958515598
2020-10-18 02:30:00,4.091,-0.36,4.106809102,0.081,0,0.081,4.01,-0.36,4.0261271714,4.191,-0.39,4.2091069124,0.081,0,0.081,4.11,-0.39,4.1284621834
2020-10-18 03:00:00,3.9210000000000003,-0.36,3.9374917143,0.07100000000000001,0,0.07100000000000001,3.85,-0.36,3.8667945381,4.031,-0.38,4.0488715712,0.07100000000000001,0,0.07100000000000001,3.96,-0.38,3.9781905435000002
2020-10-18 03:30:00,3.754,-0.34,3.7693654638,0.064,0,0.064,3.69,-0.34,3.7056308505,3.854,-0.38,3.8726884719,0.064,0,0.064,3.79,-0.38,3.8090024941
2020-10-18 04:00:00,3.6045,-0.34,3.6205,0.0945,0,0.0945,3.51,-0.34,3.5264287884,3.6945,-0.38,3.7139911483,0.0945,0,0.0945,3.6,-0.38,3.62
2020-10-18 04:30:00,3.4645,-0.36,3.4831537793000003,0.10450000000000001,0,0.10450000000000001,3.36,-0.36,3.3792306817,3.5545,-0.38,3.574754572,0.10450000000000001,0,0.10450000000000001,3.45,-0.38,3.4708644456
2020-10-18 05:00:00,3.3305,-0.36,3.3499000358,0.12050000000000001,0,0.12050000000000001,3.21,-0.36,3.2301238366,3.4105,-0.39,3.4327263582,0.12050000000000001,0,0.12050000000000001,3.29,-0.39,3.3130348625
2020-10-18 05:30:00,3.3285,-0.37,3.3490016796,0.1585,0,0.1585,3.17,-0.37,3.191520014,3.4185,-0.39,3.4406746795,0.1585,0,0.1585,3.26,-0.39,3.2832453457
2020-10-18 06:00:00,3.3575,-0.37,3.377825669,0.1075,0,0.1075,3.25,-0.37,3.2709937328,3.4475,-0.39,3.4694893356,0.1075,0,0.1075,3.34,-0.39,3.3626923737
2020-10-18 06:30:00,3.4545,-0.37,3.4742582302000002,0.10450000000000001,0,0.10450000000000001,3.35,-0.37,3.3703708995,3.5345,-0.39,3.5559513847,0.10450000000000001,0,0.10450000000000001,3.43,-0.39,3.4521008097
2020-10-18 07:00:00,3.612,-0.33,3.6270434241,0.10200000000000001,0,0.10200000000000001,3.51,-0.33,3.5254786909,3.702,-0.36,3.7194628644,0.10200000000000001,0,0.10200000000000001,3.6,-0.36,3.6179552236
2020-10-18 07:30:00,3.8495,-0.29,3.8604080419,0.0695,0,0.0695,3.7800000000000002,-0.29,3.7911080175,3.9495,-0.32,3.9624424602,0.0695,0,0.0695,3.88,-0.32,3.8931735127
2020-10-18 08:00:00,4.135,-0.27,4.143805618,0.055,0,0.055,4.08,-0.27,4.0889240639,4.245,-0.30000000000000004,4.2555875035,0.055,0,0.055,4.19,-0.30000000000000004,4.2007261277
2020-10-18 08:30:00,4.4665,-0.25,4.4734910584,0.0465,0,0.0465,4.42,-0.25,4.4270644902,4.5865,-0.26,4.5938635428,0.0465,0,0.0465,4.54,-0.26,4.5474388396
2020-10-18 09:00:00,4.6735,-0.25,4.6801818608,0.0335,0,0.0335,4.64,-0.25,4.646730033,4.8035,-0.21,4.8080882115,0.0335,0,0.0335,4.77,-0.21,4.7746204038
2020-10-18 09:30:00,4.934,-0.21,4.9384669686,0.054,0,0.054,4.88,-0.21,4.8845163527,5.064,-0.14,5.0659348594,0.054,0,0.054,5.01,-0.14,5.0119557061
2020-10-18 10:00:00,5.029,0.18,5.0322202853,0.029,0,0.029,5.0,0.18,5.0032389509,5.159,0.2,5.1628752648,0.029,0,0.029,5.13,0.2,5.1338971552
2020-10-18 10:30:00,5.048,0.22,5.0527917036,0.028,0,0.028,5.02,0.22,5.0248184047,5.178,0.21,5.1822566513,0.028,0,0.028,5.15,0.21,5.1542797751
2020-10-18 11:00:00,4.97,0.25,4.976283754,0.05,0,0.05,4.92,0.25,4.9263475314,5.1,0.23,5.1051836402,0.05,0,0.05,5.05,0.23,5.0552349105
2020-10-18 11:30:00,4.9275,0.25,4.9338378824,0.0975,0,0.0975,4.83,0.25,4.8364656517,5.0575,0.23,5.0627271554,0.0975,0,0.0975,4.96,0.23,4.9653297977
2020-10-18 12:00:00,4.832,0.23,4.8374708268,0.10200000000000001,0,0.10200000000000001,4.73,0.23,4.7355886646,4.952,0.23,4.9573383988,0.10200000000000001,0,0.10200000000000001,4.85,0.23,4.8554505455
2020-10-18 12:30:00,5.0165,0.25,5.0227255798,0.1165,0,0.1165,4.9,0.25,4.9063734061,5.1465,0.23,5.1516368515,0.1165,0,0.1165,5.03,0.23,5.0352557035
2020-10-18 13:00:00,5.01,0.23,5.0152766624,0.08,0,0.08,4.93,0.23,4.9353621954,5.13,0.23,5.135153357,0.08,0,0.08,5.05,0.23,5.0552349105
2020-10-18 13:30:00,4.8375,0.24,4.8434498294,0.08750000000000001,0,0.08750000000000001,4.75,0.24,4.7560592932,4.9575,0.23,4.9628324826,0.08750000000000001,0,0.08750000000000001,4.87,0.23,4.8754281863
2020-10-18 14:00:00,4.5665,-0.32,4.5776983573,0.0965,0,0.0965,4.47,-0.32,4.4814395009,4.6965,0.54,4.727442464,0.0965,0,0.0965,4.6,0.54,4.6315872009
2020-10-18 14:30:00,4.602,-0.23,4.6077439165000005,0.092,0,0.092,4.51,-0.23,4.5158609367,4.7219999999999995,-0.21,4.7266673249,0.092,0,0.092,4.63,-0.21,4.6347599722
2020-10-18 15:00:00,4.381,-0.25,4.3881272771,0.101,0,0.101,4.28,-0.25,4.2872951846,4.491,-0.25,4.4979529789,0.101,0,0.101,4.39,-0.25,4.397112689
2020-10-18 15:30:00,4.693,-0.26,4.700196698,0.093,0,0.093,4.6,-0.26,4.6073419669,4.823,-0.27,4.8305516248,0.093,0,0.093,4.73,-0.27,4.7376998639
2020-10-18 16:00:00,4.774,-0.26,4.7810747746,0.054,0,0.054,4.72,-0.26,4.727155593,4.894,-0.25,4.9003812097,0.054,0,0.054,4.84,-0.25,4.8464523107
2020-10-18 16:30:00,5.2375,-0.24,5.2429959231,0.0675,0,0.0675,5.17,-0.24,5.1755676017,5.3675,-0.22,5.3720067247,0.0675,0,0.0675,5.3,-0.22,5.3045640726
2020-10-18 17:00:00,5.5535,-0.29,5.5610666468000005,0.053500000000000006,0,0.053500000000000006,5.5,-0.29,5.507640148,5.7035,-0.13,5.704981354,0.053500000000000006,0,0.053500000000000006,5.65,-0.13,5.6514953773
2020-10-18 17:30:00,5.9275,-0.24,5.9323567197,0.007500000000000001,0,0.007500000000000001,5.92,-0.24,5.9248628676,6.0775,-0.22,6.0814805969,0.007500000000000001,0,0.007500000000000001,6.07,-0.22,6.073985512
2020-10-18 18:00:00,6.168,-0.23,6.1722867723,0.018000000000000002,0,0.018000000000000002,6.15,-0.23,6.1542993102,6.338,-0.16,6.3400192429,0.018000000000000002,0,0.018000000000000002,6.32,-0.16,6.322024992
2020-10-18 18:30:00,6.333,-0.21,6.3364808056,0.023,0,0.023,6.31,-0.21,6.3134934862,6.503,-0.16,6.5049680245,0.023,0,0.023,6.48,-0.16,6.4819750077
2020-10-18 19:00:00,6.5445,-0.07,6.5448743494,0.0645,0,0.0645,6.48,-0.07,6.4803780754,6.7145,-0.13,6.7157583526,0.0645,0,0.0645,6.65,-0.13,6.6512705553
2020-10-18 19:30:00,6.2485,-0.2,6.2516999488,0.0585,0,0.0585,6.19,-0.2,6.193230175,6.4185,-0.13,6.419816372,0.0585,0,0.0585,6.36,-0.13,6.3613284776
2020-10-18 20:00:00,5.8565000000000005,-0.23,5.8610146093,0.08650000000000001,0,0.08650000000000001,5.77,-0.23,5.7745822360000005,6.0065,-0.25,6.0117004458,0.08650000000000001,0,0.08650000000000001,5.92,-0.25,5.9252763649
2020-10-18 20:30:00,5.5075,-0.25,5.513171161,0.1075,0,0.1075,5.4,-0.25,5.4057839394,5.6575,-0.19,5.6606895561,0.1075,0,0.1075,5.55,-0.19,5.5532512999
2020-10-18 21:00:00,5.1745,-0.26,5.1810279144,0.1245,0,0.1245,5.05,-0.26,5.0566886398,5.3045,-0.28,5.3118848114,0.1245,0,0.1245,5.18,-0.28,5.1875620478
2020-10-18 21:30:00,4.898,-0.26,4.9048959214,0.148,0,0.148,4.75,-0.26,4.7571104675,5.028,-0.28,5.0357903054,0.148,0,0.148,4.88,-0.28,4.8880261865
2020-10-18 22:00:00,4.4915,-0.33,4.5036065825,0.1515,0,0.1515,4.34,-0.33,4.3525280011,4.6115,-0.36,4.6255304831,0.1515,0,0.1515,4.46,-0.36,4.4745055593
2020-10-18 22:30:00,4.1135,-0.36,4.1292229596,0.21350000000000002,0,0.21350000000000002,3.9,-0.36,3.9165801409,4.2135,-0.39,4.2315106345,0.21350000000000002,0,0.21350000000000002,4.0,-0.39,4.0189675291
2020-10-18 23:00:00,3.8285,-0.36,3.8453884394,0.23850000000000002,0,0.23850000000000002,3.59,-0.36,3.6080049889,3.9185,-0.39,3.9378601105,0.23850000000000002,0,0.23850000000000002,3.68,-0.39,3.7006080581000003
2020-10-18 23:30:00,3.5795,-0.37,3.5985719737,0.1995,0,0.1995,3.38,-0.37,3.4001911711,3.6695,-0.4,3.6912369539,0.1995,0,0.1995,3.47,-0.4,3.4929786716
2020-10-19 00:00:00,3.32,-0.39,3.342828144,0.19,0,0.19,3.13,-0.39,3.1542035445,3.4,-0.42,3.425842962,0.19,0,0.19,3.21,-0.42,3.2373600356
2020-10-19 00:30:00,3.3345000000000002,-0.38,3.356082575,0.17450000000000002,0,0.17450000000000002,3.16,-0.38,3.1827660926,3.4145,-0.42,3.44023404,0.17450000000000002,0,0.17450000000000002,3.24,-0.42,3.2671088136
2020-10-19 01:00:00,3.2455,-0.38,3.2676704623,0.2255,0,0.2255,3.02,-0.38,3.0438133977,3.3255,-0.42,3.351917399,0.2255,0,0.2255,3.1,-0.42,3.128322234
2020-10-19 01:30:00,3.7685,-0.38,3.7876103614,0.2585,0,0.2585,3.51,-0.38,3.5305098782,3.8585000000000003,-0.4,3.8791780379,0.2585,0,0.2585,3.6,-0.4,3.6221540553000002
2020-10-19 02:00:00,3.9295,-0.38,3.9478310817,0.2495,0,0.2495,3.68,-0.38,3.6995675423,4.0295,-0.4,4.0493049095,0.2495,0,0.2495,3.7800000000000002,-0.4,3.8011051025
2020-10-19 02:30:00,3.9939999999999998,-0.36,4.0101915166,0.294,0,0.294,3.7,-0.36,3.7174722595,4.094,-0.39,4.112534012,0.294,0,0.294,3.8,-0.39,3.8199607328000003
2020-10-19 03:00:00,3.8145,-0.36,3.8314501497,0.2245,0,0.2245,3.59,-0.36,3.6080049889,3.9045,-0.39,3.9239291851,0.2245,0,0.2245,3.68,-0.39,3.7006080581000003
2020-10-19 03:30:00,3.6555,-0.36,3.6731839390000003,0.3155,0,0.3155,3.34,-0.36,3.3593451743,3.7355,-0.39,3.7558035425,0.3155,0,0.3155,3.42,-0.39,3.4421650164
2020-10-19 04:00:00,3.484,-0.36,3.5025499283,0.384,0,0.384,3.1,-0.36,3.1208332221,3.564,-0.39,3.5852748849,0.384,0,0.384,3.18,-0.39,3.203825838
2020-10-19 04:30:00,3.492,-0.28,3.503207673,0.432,0,0.432,3.06,-0.28,3.0727837542,3.572,-0.31,3.5854266134,0.432,0,0.432,3.14,-0.31,3.1552654405
2020-10-19 05:00:00,3.468,-0.24,3.476294579,0.40800000000000003,0,0.40800000000000003,3.06,-0.24,3.069397335,3.548,-0.27,3.5582585628,0.40800000000000003,0,0.40800000000000003,3.14,-0.27,3.1515869019
2020-10-19 05:30:00,3.616,-0.19,3.6209882629,0.486,0,0.486,3.13,-0.19,3.1357614705,3.696,-0.21,3.7019611019000003,0.486,0,0.486,3.21,-0.21,3.2168618248
2020-10-19 06:00:00,3.745,-0.17,3.7488564923,0.405,0,0.405,3.34,-0.17,3.3443235489,3.835,-0.2,3.8402115827000003,0.405,0,0.405,3.43,-0.2,3.435825956
2020-10-19 06:30:00,4.263,0.07,4.2635746739,0.453,0,0.453,3.81,0.07,3.8106429904,4.3629999999999995,-0.03,4.3631031388,0.453,0,0.453,3.91,-0.03,3.9101150878
2020-10-19 07:00:00,4.7565,0.17,4.7595369785,0.5465,0,0.5465,4.21,0.17,4.213430906,4.8665,0.17,4.8694683745,0.5465,0,0.5465,4.32,0.17,4.3233436135
2020-10-19 07:30:00,5.4965,0.25,5.5021824988,0.3965,0,0.3965,5.1,0.25,5.1061237744,5.6265,0.24,5.6316163088,0.3965,0,0.3965,5.23,0.24,5.2355037962
2020-10-19 08:00:00,5.9655000000000005,0.36,5.9763525875,0.28550000000000003,0,0.28550000000000003,5.68,0.36,5.6913970166,6.1155,0.35000000000000003,6.1255073463,0.28550000000000003,0,0.28550000000000003,5.83,0.35000000000000003,5.8404965542
2020-10-19 08:30:00,6.1595,0.43,6.1744910924,0.2495,0,0.2495,5.91,0.43,5.9256223302,6.3195,0.42,6.3334414223,0.2495,0,0.2495,6.07,0.42,6.0845131276
2020-10-19 09:00:00,6.152,0.47000000000000003,6.1699273902,0.302,0,0.302,5.85,0.47000000000000003,5.8688499725,6.312,0.46,6.328739527,0.302,0,0.302,6.01,0.46,6.0275782865
2020-10-19 09:30:00,6.3255,0.51,6.3460263354,0.3655,0,0.3655,5.96,0.51,5.9817806713,6.4855,0.5,6.5047452102,0.3655,0,0.3655,6.12,0.5,6.140390867
2020-10-19 10:00:00,6.208,0.59,6.2359733803,0.47800000000000004,0,0.47800000000000004,5.73,0.59,5.7602951313,6.358,0.59,6.3853162803,0.47800000000000004,0,0.47800000000000004,5.88,0.59,5.9095262077
2020-10-19 10:30:00,6.285,0.59,6.3126321768,0.485,0,0.485,5.8,0.59,5.829931389,6.435,0.59,6.4619907923,0.485,0,0.485,5.95,0.59,5.9791805459
2020-10-19 11:00:00,6.0175,0.55,6.0425827466,0.42750000000000005,0,0.42750000000000005,5.59,0.55,5.6169920776,6.1675,0.55,6.1919751493,0.42750000000000005,0,0.42750000000000005,5.74,0.55,5.7662899684
2020-10-19 11:30:00,6.147,0.58,6.1743023088,0.497,0,0.497,5.65,0.58,5.6796918931,6.297,0.5700000000000001,6.3227453689,0.497,0,0.497,5.8,0.5700000000000001,5.8279413175
2020-10-19 12:00:00,6.062,0.5700000000000001,6.0887391141,0.552,0,0.552,5.51,0.5700000000000001,5.5394043001,6.212,0.56,6.2371903931,0.552,0,0.552,5.66,0.56,5.6876357127
2020-10-19 12:30:00,6.216,0.54,6.2394115107,0.5660000000000001,0,0.5660000000000001,5.65,0.54,5.6757466469,6.366,0.53,6.3880244207,0.5660000000000001,0,0.5660000000000001,5.8,0.53,5.8241651762
2020-10-19 13:00:00,6.167,0.51,6.1880521168,0.607,0,0.607,5.5600000000000005,0.51,5.5833412935,6.317,0.5,6.3367569781,0.607,0,0.607,5.71,0.5,5.7318496142
2020-10-19 13:30:00,6.071,0.51,6.092383852,0.631,0,0.631,5.44,0.51,5.4638539512,6.221,0.5,6.2410608874,0.631,0,0.631,5.59,0.5,5.6123168122
2020-10-19 14:00:00,5.9915,0.53,6.0148958636,0.6615,0,0.6615,5.33,0.53,5.3562860267,6.1315,0.52,6.1535105631,0.6615,0,0.6615,5.47,0.52,5.4946610451
2020-10-19 14:30:00,5.8775,0.47000000000000003,5.8962620573999995,0.6175,0,0.6175,5.26,0.47000000000000003,5.2809563528,6.0175,0.46,6.0350564413,0.6175,0,0.6175,5.4,0.46,5.4195571775
2020-10-19 15:00:00,5.8075,0.44,5.8241442504,0.5075000000000001,0,0.5075000000000001,5.3,0.44,5.3182327892,5.9375,0.43,5.9530501636,0.5075000000000001,0,0.5075000000000001,5.43,0.43,5.4469991739
2020-10-19 15:30:00,5.6535,0.42,5.6690794888,0.6135,0,0.6135,5.04,0.42,5.0574697231,5.7935,0.41000000000000003,5.8079895188,0.6135,0,0.6135,5.18,0.41000000000000003,5.196200535
2020-10-19 16:00:00,5.7525,0.42,5.7678120852,0.6225,0,0.6225,5.13,0.42,5.1471642678,5.8825,0.41000000000000003,5.8967708324,0.6225,0,0.6225,5.26,0.41000000000000003,5.2759548899
2020-10-19 16:30:00,6.011,0.35000000000000003,6.0211810303,0.491,0,0.491,5.52,0.35000000000000003,5.5310848845,6.151,0.35000000000000003,6.1609496833,0.491,0,0.491,5.66,0.35000000000000003,5.6708112294
2020-10-19 17:00:00,6.286,0.32,6.2941398141,0.496,0,0.496,5.79,0.32,5.7988360901,6.436,0.31,6.4434614921,0.496,0,0.496,5.94,0.31,5.948083725
2020-10-19 17:30:00,6.6235,0.29,6.6298455676,0.42350000000000004,0,0.42350000000000004,6.2,0.29,6.2067785525,6.7935,0.28,6.7992677731,0.42350000000000004,0,0.42350000000000004,6.37,0.28,6.3761508765
2020-10-19 18:00:00,6.83,0.34,6.8384574284,0.43,0,0.43,6.4,0.34,6.4090248868,7.0,0.32,7.0073104684,0.43,0,0.43,6.57,0.32,6.5777883821
2020-10-19 18:30:00,6.9965,0.30000000000000004,7.0029288337,0.3965,0,0.3965,6.6,0.30000000000000004,6.6068146637,7.1765,0.29,7.1823570122,0.3965,0,0.3965,6.78,0.29,6.7861992308
2020-10-19 19:00:00,7.0715,0.31,7.0782916195,0.5615,0,0.5615,6.51,0.31,6.5173767729000005,7.2415,0.30000000000000004,7.2477115181,0.5615,0,0.5615,6.68,0.30000000000000004,6.6867331336
2020-10-19 19:30:00,6.895,0.34,6.9033777964,0.5650000000000001,0,0.5650000000000001,6.33,0.34,6.3391245452,7.065,0.33,7.0727028073,0.5650000000000001,0,0.5650000000000001,6.5,0.33,6.5083715321
2020-10-19 20:00:00,6.5025,0.32,6.5103691332,0.7025,0,0.7025,5.8,0.32,5.8088208786,6.6625,0.31,6.6697081083,0.7025,0,0.7025,5.96,0.31,5.9680566351
2020-10-19 20:30:00,6.144,0.28,6.150376899,0.6940000000000001,0,0.6940000000000001,5.45,0.28,5.4571879205,6.284,0.27,6.289797771,0.6940000000000001,0,0.6940000000000001,5.59,0.27,5.5965167739
2020-10-19 21:00:00,5.8055,0.26,5.8113191489,0.6855,0,0.6855,5.12,0.26,5.1265973121,5.9455,0.25,5.9507537548,0.6855,0,0.6855,5.26,0.25,5.2659377133
2020-10-19 21:30:00,5.366,0.23,5.3709269219,0.656,0,0.656,4.71,0.23,4.7156123674,5.496,0.23,5.5008104857,0.656,0,0.656,4.84,0.23,4.8454617943
2020-10-19 22:00:00,4.9865,0.23,4.9918015035,0.7065,0,0.7065,4.28,0.23,4.2861754514,5.0965,0.22,5.1012461468,0.7065,0,0.7065,4.39,0.22,4.3955090718
2020-10-19 22:30:00,4.562,0.21,4.5668308486,0.7020000000000001,0,0.7020000000000001,3.86,0.21,3.8657082145,4.662,0.2,4.6662880323,0.7020000000000001,0,0.7020000000000001,3.96,0.2,3.9650472885
2020-10-19 23:00:00,4.1795,-0.18,4.1833742661,0.8395,0,0.8395,3.34,-0.18,3.3448467827,4.2595,-0.22,4.265177634,0.8395,0,0.8395,3.42,-0.22,3.4270687183
2020-10-19 23:30:00,3.8805,-0.24,3.8879146403,0.9105000000000001,0,0.9105000000000001,2.9699999999999998,-0.24,2.979681191,3.9605,-0.26,3.9690251007,0.9105000000000001,0,0.9105000000000001,3.05,-0.26,3.0610619072
2020-10-20 00:00:00,3.566,-0.24,3.574067151,0.986,0,0.986,2.58,-0.24,2.5911387458,3.636,-0.26,3.6452840767,0.986,0,0.986,2.65,-0.26,2.662724169
2020-10-20 00:30:00,3.575,-0.24,3.5830468878,0.985,0,0.985,2.59,-0.24,2.6010959229,3.645,-0.25,3.6535633291,0.985,0,0.985,2.66,-0.25,2.671722291
2020-10-20 01:00:00,3.4695,-0.24,3.4777910015,0.9895,0,0.9895,2.48,-0.24,2.4915858404,3.5395,-0.25,3.5483179466,0.9895,0,0.9895,2.55,-0.25,2.5622255951
2020-10-20 01:30:00,3.9535,-0.23,3.9601846232,0.8935000000000001,0,0.8935000000000001,3.06,-0.23,3.0686316169,4.0335,-0.25,4.0412401871,0.8935000000000001,0,0.8935000000000001,3.14,-0.25,3.1499365073
2020-10-20 02:00:00,4.1535,-0.23,4.159863249,0.7735000000000001,0,0.7735000000000001,3.38,-0.23,3.3878164058999998,4.2435,-0.25,4.2508578252,0.7735000000000001,0,0.7735000000000001,3.47,-0.25,3.4789941075
2020-10-20 02:30:00,4.159,-0.24,4.1659189863,0.779,0,0.779,3.38,-0.24,3.388509997,4.249,-0.27,4.2575698468,0.779,0,0.779,3.47,-0.27,3.4804884715
2020-10-20 03:00:00,3.944,-0.22,3.9501311371,0.854,0,0.854,3.09,-0.22,3.0978218154,4.024,-0.25,4.0317584253,0.854,0,0.854,3.17,-0.25,3.1798427634
2020-10-20 03:30:00,3.739,-0.24,3.7466946765999998,0.919,0,0.919,2.8200000000000003,-0.24,2.8301943396,3.809,-0.27,3.8185574501,0.919,0,0.919,2.89,-0.27,2.9025850547000003
2020-10-20 04:00:00,3.5575,-0.24,3.5655863824000003,0.9175000000000001,0,0.9175000000000001,2.64,-0.24,2.6508866441,3.6275,-0.27,3.6375343641,0.9175000000000001,0,0.9175000000000001,2.71,-0.27,2.7234169714
2020-10-20 04:30:00,3.416,-0.23,3.4237342187,0.936,0,0.936,2.48,-0.23,2.4906424874,3.476,-0.25,3.4849786226,0.936,0,0.936,2.54,-0.25,2.5522734962999998
2020-10-20 05:00:00,3.341,-0.18,3.3458453341,0.991,0,0.991,2.35,-0.18,2.3568835355,3.401,-0.2,3.4068755481,0.991,0,0.991,2.41,-0.2,2.4182845159
2020-10-20 05:30:00,3.65,0.17,3.6539567594999998,0.99,0,0.99,2.66,0.17,2.6654267951,3.7199999999999998,0.16,3.7234392704,0.99,0,0.99,2.73,0.16,2.7346846253
2020-10-20 06:00:00,3.868,0.17,3.8717339785,0.9480000000000001,0,0.9480000000000001,2.92,0.17,2.9249444439000003,3.938,0.16,3.9412490406,0.9480000000000001,0,0.9480000000000001,2.99,0.16,2.9942778762
2020-10-20 06:30:00,4.183,0.17,4.1864530333,0.983,0,0.983,3.2,0.17,3.2045124434,4.273,0.16,4.2759945042,0.983,0,0.983,3.29,0.16,3.2938882798
2020-10-20 07:00:00,4.6405,0.2,4.6448078808,0.9905,0,0.9905,3.65,0.2,3.6554753453,4.7405,0.25,4.7470875545,0.9905,0,0.9905,3.75,0.25,3.7583240946
2020-10-20 07:30:00,5.464,0.35000000000000003,5.4751982613,1.004,0,1.004,4.46,0.35000000000000003,4.4737121052,5.584,0.34,5.5943414268,1.004,0,1.004,4.58,0.34,4.5926027479
2020-10-20 08:00:00,5.8855,0.45,5.9026782269,1.0055,0,1.0055,4.88,0.45,4.9007040311,6.0155,0.44,6.0315702972,1.0055,0,1.0055,5.01,0.44,5.0292842433
2020-10-20 08:30:00,6.1075,0.55,6.1322146285,0.9975,0,0.9975,5.11,0.55,5.1395135957,6.2375,0.54,6.260831115,0.9975,0,0.9975,5.24,0.54,5.2677509432
2020-10-20 09:00:00,6.1,0.62,6.13142724,1.01,0,1.01,5.09,0.62,5.1276212809,6.23,0.62,6.2607747124,1.01,0,1.01,5.22,0.62,5.2566909744
2020-10-20 09:30:00,6.142,0.67,6.1784354006,1.022,0,1.022,5.12,0.67,5.1636518086,6.282,0.66,6.316575338,1.022,0,1.022,5.26,0.66,5.3012451368
2020-10-20 10:00:00,6.1125,0.67,6.1491101999,1.0325,0,1.0325,5.08,0.67,5.1239925839,6.2425,0.66,6.2772929078,1.0325,0,1.0325,5.21,0.66,5.2516378398
2020-10-20 10:30:00,5.9825,0.71,6.0244838991,1.0325,0,1.0325,4.95,0.71,5.0006599564,6.1125,0.7000000000000001,6.1524512391,1.0325,0,1.0325,5.08,0.7000000000000001,5.1280015601
2020-10-20 11:00:00,5.9955,0.74,6.0409949719,1.0255,0,1.0255,4.97,0.74,5.0247885528,6.1255,0.73,6.168845131,1.0255,0,1.0255,5.1,0.73,5.1519802018
2020-10-20 11:30:00,5.945,0.66,5.9815236353,1.015,0,1.015,4.93,0.66,4.973982308,6.075,0.66,6.1107466811,1.015,0,1.015,5.06,0.66,5.1028619421
2020-10-20 12:00:00,5.7695,0.66,5.8071275386,1.0195,0,1.0195,4.75,0.66,4.7956334305,5.8995,0.66,5.9363035847,1.0195,0,1.0195,4.88,0.66,4.9244289009
2020-10-20 12:30:00,5.7735,0.64,5.8088641101,1.0235,0,1.0235,4.75,0.64,4.7929218646,5.9035,0.64,5.9380899496,1.0235,0,1.0235,4.88,0.64,4.9217882929000005
2020-10-20 13:00:00,5.7605,0.64,5.7959434305,1.0305,0,1.0305,4.73,0.64,4.7731017169,5.8805,0.64,5.9152244463,1.0305,0,1.0305,4.85,0.64,4.8920445623
2020-10-20 13:30:00,5.571,0.55,5.59808369,1.021,0,1.021,4.55,0.55,4.5831212072,5.691,0.54,5.7165619913,1.021,0,1.021,4.67,0.54,4.7011168886
2020-10-20 14:00:00,5.431,0.56,5.4597949595,0.991,0,0.991,4.44,0.56,4.4751759742,5.551,0.55,5.5781807966,0.991,0,0.991,4.5600000000000005,0.55,4.5930490962
2020-10-20 14:30:00,5.3965,0.56,5.4254780665,0.9765,0,0.9765,4.42,0.56,4.455333882,5.5065,0.55,5.5338993711,0.9765,0,0.9765,4.53,0.55,4.563266374
2020-10-20 15:00:00,5.4675,0.53,5.4931280934,0.9575,0,0.9575,4.51,0.53,4.5410351243000004,5.5875,0.53,5.6125801776,0.9575,0,0.9575,4.63,0.53,4.6602360455
2020-10-20 15:30:00,5.467,0.45,5.4854889481,0.9570000000000001,0,0.9570000000000001,4.51,0.45,4.5323945106,5.587,0.44,5.6042991533,0.9570000000000001,0,0.9570000000000001,4.63,0.44,4.6508601355
2020-10-20 16:00:00,5.6575,0.43,5.6738176081,0.9775,0,0.9775,4.68,0.43,4.6997127572,5.7775,0.42,5.7927460025,0.9775,0,0.9775,4.8,0.42,4.8183399631
2020-10-20 16:30:00,5.946,0.38,5.9581302436,0.936,0,0.936,5.01,0.38,5.0243905103,6.076,0.37,6.0872552107,0.936,0,0.936,5.14,0.37,5.1532999136
2020-10-20 17:00:00,6.2095,0.37,6.2205136645,0.8095,0,0.8095,5.4,0.37,5.4126610831,6.3495,0.36,6.3596973395,0.8095,0,0.8095,5.54,0.36,5.5516844291
2020-10-20 17:30:00,6.553,0.32,6.560808563,0.753,0,0.753,5.8,0.32,5.8088208786,6.703,0.31,6.710164603,0.753,0,0.753,5.95,0.31,5.9580701574
2020-10-20 18:00:00,6.6605,0.31,6.6677102704,0.6905,0,0.6905,5.97,0.31,5.9780431581,6.8105,0.29,6.8166714935,0.6905,0,0.6905,6.12,0.29,6.1268670624
2020-10-20 18:30:00,6.8445,0.26,6.8494364914,0.5945,0,0.5945,6.25,0.26,6.2554056623,7.0045,0.25,7.0089599977,0.5945,0,0.5945,6.41,0.25,6.4148733425
2020-10-20 19:00:00,6.7620000000000005,0.25,6.7666198356,0.5720000000000001,0,0.5720000000000001,6.19,0.25,6.1950464082,6.922,0.24,6.9261593975,0.5720000000000001,0,0.5720000000000001,6.35,0.24,6.3545338145
2020-10-20 19:30:00,6.58,0.25,6.5847475274,0.49,0,0.49,6.09,0.25,6.0951292029,6.74,0.24,6.7442716434,0.49,0,0.49,6.25,0.24,6.2546063026
2020-10-20 20:00:00,6.2795,0.25,6.2844745405,0.3795,0,0.3795,5.9,0.25,5.9052942348,6.4295,0.24,6.4339777937000004,0.3795,0,0.3795,6.05,0.24,6.0547584593
2020-10-20 20:30:00,5.8615,0.22,5.865627183,0.3415,0,0.3415,5.52,0.22,5.5243823184,6.0115,0.21,6.0151668514,0.3415,0,0.3415,5.67,0.21,5.6738875562
2020-10-20 21:00:00,5.5115,0.2,5.5151275824,0.2215,0,0.2215,5.29,0.2,5.2937793683,5.6515,0.2,5.6550377762,0.2215,0,0.2215,5.43,0.2,5.4336819929
2020-10-20 21:30:00,5.234,0.22,5.2386215744,0.294,0,0.294,4.94,0.22,4.9448963589,5.364,0.2,5.3677272658,0.294,0,0.294,5.07,0.2,5.0739432397
2020-10-20 22:00:00,4.78,0.22,4.7850600832,0.30000000000000004,0,0.30000000000000004,4.48,0.22,4.485398533,4.9,0.21,4.9044979356,0.30000000000000004,0,0.30000000000000004,4.6,0.21,4.6047909833
2020-10-20 22:30:00,4.453,0.06,4.4534042035,0.313,0,0.313,4.14,0.06,4.1404347598,4.563,-0.03,4.5630986183,0.313,0,0.313,4.25,-0.03,4.250105881
2020-10-20 23:00:00,4.0385,-0.22,4.0444878848,0.2685,0,0.2685,3.77,-0.22,3.7764136426,4.1385,-0.25,4.1460441688,0.2685,0,0.2685,3.87,-0.25,3.8780665286
2020-10-20 23:30:00,3.8555,-0.24,3.862962626,0.20550000000000002,0,0.20550000000000002,3.65,-0.24,3.6578819008,3.9555,-0.27,3.964704308,0.20550000000000002,0,0.20550000000000002,3.75,-0.27,3.7597074354
2020-10-21 00:00:00,3.5355,-0.29,3.5473737116,0.1655,0,0.1655,3.37,-0.29,3.3824547299,3.6155,-0.32,3.6296336248000003,0.1655,0,0.1655,3.45,-0.32,3.464808797
2020-10-21 00:30:00,3.435,-0.31,3.4489599882,0.145,0,0.145,3.29,-0.31,3.3045725896,3.525,-0.34,3.5413592023,0.145,0,0.145,3.38,-0.34,3.3970575503
2020-10-21 01:00:00,3.3085,-0.32,3.3239392669,0.1085,0,0.1085,3.2,-0.32,3.2159601988,3.3985,-0.35000000000000003,3.4164751206,0.1085,0,0.1085,3.29,-0.35000000000000003,3.3085646435
2020-10-21 01:30:00,3.7115,-0.32,3.7252694198,0.1015,0,0.1015,3.61,-0.32,3.6241550739,3.8015,-0.35000000000000003,3.8175780608,0.1015,0,0.1015,3.7,-0.35000000000000003,3.7165171868
2020-10-21 02:00:00,3.877,-0.31,3.8893738571,0.08700000000000001,0,0.08700000000000001,3.79,-0.31,3.8026569659,3.977,-0.34,3.9915071088,0.08700000000000001,0,0.08700000000000001,3.89,-0.34,3.904830342
2020-10-21 02:30:00,3.9035,-0.31,3.9157901182,0.07350000000000001,0,0.07350000000000001,3.83,-0.31,3.8425252114,4.0035,-0.34,4.0179114288,0.07350000000000001,0,0.07350000000000001,3.93,-0.34,3.9446799617
2020-10-21 03:00:00,3.713,-0.29,3.7243078552,0.033,0,0.033,3.68,-0.29,3.6914089451,3.813,-0.31,3.8255808709,0.033,0,0.033,3.7800000000000002,-0.31,3.792690338
2020-10-21 03:30:00,3.5005,-0.31,3.5141998022000003,0.0105,0,0.0105,3.49,-0.31,3.503740858,3.6005000000000003,-0.34,3.6165176966,0.0105,0,0.0105,3.59,-0.34,3.6060643366000003
2020-10-21 04:00:00,3.41,-0.31,3.4240619153000003,0.0,0,0.0,3.41,-0.31,3.4240619153000003,3.5,-0.34,3.5164755082,0.0,0,0.0,3.5,-0.34,3.5164755082
2020-10-21 04:30:00,3.4245,-0.25,3.4336132936,0.0145,0,0.0145,3.41,-0.25,3.4191519416,3.5145,-0.27,3.5248560609,0.0145,0,0.0145,3.5,-0.27,3.5103988377
2020-10-21 05:00:00,3.3,-0.27,3.311027031,0.0,0,0.0,3.3,-0.27,3.311027031,3.38,-0.30000000000000004,3.3932874915,0.0,0,0.0,3.38,-0.30000000000000004,3.3932874915
2020-10-21 05:30:00,3.47,-0.23,3.4776141247,0.0,0,0.0,3.47,-0.23,3.4776141247,3.5700000000000003,-0.25,3.5787427960000002,0.0,0,0.0,3.5700000000000003,-0.25,3.5787427960000002
2020-10-21 06:00:00,3.73,-0.05,3.7303351056,0.0,0,0.0,3.73,-0.05,3.7303351056,3.83,-0.12,3.8318794344000002,0.0,0,0.0,3.83,-0.12,3.8318794344000002
2020-10-21 06:30:00,4.02,0.16,4.0231828196,0.0,0,0.0,4.02,0.16,4.0231828196,4.13,0.16,4.1330981116,0.0,0,0.0,4.13,0.16,4.1330981116
2020-10-21 07:00:00,4.53,0.18,4.5335747484999995,0.0,0,0.0,4.53,0.18,4.5335747484999995,4.65,0.16,4.6527518739,0.0,0,0.0,4.65,0.16,4.6527518739
