Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-21 07:30:00,5.29,0.27,5.2968858776,0.0,0,0.0,5.29,0.27,5.2968858776,5.43,0.26,5.436221114,0.0,0,0.0,5.43,0.26,5.436221114
2020-10-21 08:00:00,5.71,0.31,5.7184088696,0.0,0,0.0,5.71,0.31,5.7184088696,5.86,0.30000000000000004,5.8676741559,0.0,0,0.0,5.86,0.30000000000000004,5.8676741559
2020-10-21 08:30:00,5.88,0.37,5.8916296557,0.0,0,0.0,5.88,0.37,5.8916296557,6.04,0.36,6.0507189655,0.0,0,0.0,6.04,0.36,6.0507189655
2020-10-21 09:00:00,6.04,0.58,6.0677837799,0.0,0,0.0,6.04,0.58,6.0677837799,6.17,0.29,6.1768114752,0.0,0,0.0,6.17,0.29,6.1768114752
2020-10-21 09:30:00,6.23,0.54,6.2533590973,0.0,0,0.0,6.23,0.54,6.2533590973,6.4,0.53,6.4219078162,0.0,0,0.0,6.4,0.53,6.4219078162
2020-10-21 10:00:00,6.23,0.55,6.2542305682,0.0,0,0.0,6.23,0.55,6.2542305682,6.4,0.55,6.4235893393,0.0,0,0.0,6.4,0.55,6.4235893393
2020-10-21 10:30:00,6.22,0.53,6.2425395473,0.0,0,0.0,6.22,0.53,6.2425395473,6.38,0.52,6.4011561456,0.0,0,0.0,6.38,0.52,6.4011561456
2020-10-21 11:00:00,6.02,0.55,6.0450723734,0.0,0,0.0,6.02,0.55,6.0450723734,6.18,0.54,6.2035473723,0.0,0,0.0,6.18,0.54,6.2035473723
2020-10-21 11:30:00,6.276,0.54,6.2991885192,0.026000000000000002,0,0.026000000000000002,6.25,0.54,6.2732846261,6.446,0.53,6.4677520051,0.026000000000000002,0,0.026000000000000002,6.42,0.53,6.4418397993
2020-10-21 12:00:00,6.426,0.5700000000000001,6.4512305803,0.036000000000000004,0,0.036000000000000004,6.39,0.5700000000000001,6.4153721638,6.596,0.5700000000000001,6.6205827538,0.036000000000000004,0,0.036000000000000004,6.5600000000000005,0.5700000000000001,6.5847171541
2020-10-21 12:30:00,6.5265,0.52,6.547182772,0.036500000000000005,0,0.036500000000000005,6.49,0.52,6.5107987221,6.6965,0.51,6.7158925133,0.036500000000000005,0,0.036500000000000005,6.66,0.51,6.6794984842
2020-10-21 13:00:00,6.562,0.5,6.5810215013,0.052000000000000005,0,0.052000000000000005,6.51,0.5,6.5291729951,6.732,0.5,6.7505424967,0.052000000000000005,0,0.052000000000000005,6.68,0.5,6.6986864384
2020-10-21 13:30:00,6.6195,0.6000000000000001,6.6466367623,0.11950000000000001,0,0.11950000000000001,6.5,0.6000000000000001,6.5276335681,6.7895,0.6000000000000001,6.8159599654,0.11950000000000001,0,0.11950000000000001,6.67,0.6000000000000001,6.6969321334
2020-10-21 14:00:00,6.4115,0.59,6.4385893059,0.1715,0,0.1715,6.24,0.59,6.2678305657,6.5815,0.6000000000000001,6.6087927982,0.1715,0,0.1715,6.41,0.6000000000000001,6.4380198819
2020-10-21 14:30:00,6.192,0.5700000000000001,6.2181801196,0.202,0,0.202,5.99,0.5700000000000001,6.0170590823,6.352,0.56,6.3766373584,0.202,0,0.202,6.15,0.56,6.1754433039
2020-10-21 15:00:00,6.1755,0.55,6.1999435683,0.2555,0,0.2555,5.92,0.55,5.9454940922,6.3355,0.54,6.3584715340999995,0.2555,0,0.2555,6.08,0.54,6.1039331582
2020-10-21 15:30:00,6.016,0.55,6.0410889747,0.34600000000000003,0,0.34600000000000003,5.67,0.55,5.6966130288,6.166,0.54,6.1896006333,0.34600000000000003,0,0.34600000000000003,5.82,0.54,5.8449978613999996
2020-10-21 16:00:00,6.0645,0.51,6.0859066909,0.4445,0,0.4445,5.62,0.51,5.6430931235,6.2145,0.5,6.2345818023,0.4445,0,0.4445,5.77,0.5,5.7916232612
2020-10-21 16:30:00,6.385,0.42,6.3987987154,0.495,0,0.495,5.89,0.42,5.904955546,6.535,0.42,6.5484826487,0.495,0,0.495,6.04,0.42,6.0545850395
2020-10-21 17:00:00,6.7705,0.41000000000000003,6.7829027894,0.6805,0,0.6805,6.09,0.41000000000000003,6.1037857105,6.9305,0.4,6.9420335817000005,0.6805,0,0.6805,6.25,0.4,6.2627869196
2020-10-21 17:30:00,7.1385,0.43,7.1514391733,0.8485,0,0.8485,6.29,0.43,6.3046808008,7.3085,0.42,7.3205581925,0.8485,0,0.8485,6.46,0.42,6.4736388531
2020-10-21 18:00:00,7.359,0.45,7.372745825,0.989,0,0.989,6.37,0.45,6.3858750379,7.529,0.44,7.5418459942,0.989,0,0.989,6.54,0.44,6.5547845121
2020-10-21 18:30:00,7.2305,0.36,7.2394564886,0.8205,0,0.8205,6.41,0.36,6.4201012453,7.4005,0.35000000000000003,7.4087718449,0.8205,0,0.8205,6.58,0.35000000000000003,6.5893019357
2020-10-21 19:00:00,7.076,0.33,7.0836908459,0.846,0,0.846,6.23,0.33,6.2387338459,7.236,0.31,7.2426373649,0.846,0,0.846,6.39,0.31,6.3975151426
2020-10-21 19:30:00,6.8100000000000005,0.34,6.8184822358,0.9,0,0.9,5.91,0.34,5.9197719551,6.97,0.33,6.9778076786,0.9,0,0.9,6.07,0.33,6.0789637275
2020-10-21 20:00:00,6.287,0.26,6.2923738764,0.787,0,0.787,5.5,0.26,5.506142025,6.437,0.26,6.4422487533,0.787,0,0.787,5.65,0.26,5.6559791372
2020-10-21 20:30:00,6.1105,0.26,6.1160289609,0.7005,0,0.7005,5.41,0.26,5.4162440861,6.2505,0.26,6.2559052303,0.7005,0,0.7005,5.55,0.26,5.5560867524
2020-10-21 21:00:00,5.6895,0.23,5.6941470169,0.4595,0,0.4595,5.23,0.23,5.2350549185,5.8295,0.22,5.8336498224,0.4595,0,0.4595,5.37,0.22,5.3745046283
2020-10-21 21:30:00,5.322,0.23,5.3269676177,0.422,0,0.422,4.9,0.23,4.9053949892,5.442,0.22,5.4464450791,0.422,0,0.422,5.02,0.22,5.0248184047
2020-10-21 22:00:00,4.9605,0.23,4.9658292611,0.3405,0,0.3405,4.62,0.23,4.6257215653,5.0905,0.22,5.0952517357,0.3405,0,0.3405,4.75,0.22,4.7550920075
2020-10-21 22:30:00,4.5375,0.45,4.5597594509,0.2575,0,0.2575,4.28,0.45,4.3035915234,4.6375,-0.34,4.6499469083000005,0.2575,0,0.2575,4.38,-0.34,4.3931765273
2020-10-21 23:00:00,4.205,0.66,4.2564803535,0.17500000000000002,0,0.17500000000000002,4.03,0.66,4.0836870595,4.175,-0.8,4.2509557748999995,0.17500000000000002,0,0.17500000000000002,4.0,-0.8,4.0792156109
2020-10-21 23:30:00,3.901,0.41000000000000003,3.9224865838,0.101,0,0.101,3.8,0.41000000000000003,3.8220544214,3.891,-0.78,3.968410387,0.101,0,0.101,3.79,-0.78,3.8694314828
2020-10-22 00:00:00,3.55,-0.30000000000000004,3.5626535055,0.14,0,0.14,3.41,-0.30000000000000004,3.4231710445,3.64,-0.32,3.6540388613,0.14,0,0.14,3.5,-0.32,3.5145981278000002
2020-10-22 00:30:00,3.513,-0.30000000000000004,3.5257862953,0.313,0,0.313,3.2,-0.30000000000000004,3.214031736,3.593,-0.32,3.6072217841,0.313,0,0.313,3.2800000000000002,-0.32,3.2955727878
2020-10-22 01:00:00,3.3529999999999998,-0.30000000000000004,3.3663940649,0.403,0,0.403,2.95,-0.30000000000000004,2.9652150005999998,3.423,-0.32,3.4379251010000003,0.403,0,0.403,3.02,-0.32,3.0369063206
2020-10-22 01:30:00,3.8565,-0.30000000000000004,3.8681510118,0.3665,0,0.3665,3.49,-0.30000000000000004,3.5028702517,3.9565,-0.32,3.9694196364,0.3665,0,0.3665,3.59,-0.32,3.6042336217
2020-10-22 02:00:00,3.9855,-0.30000000000000004,3.9967749812,0.3355,0,0.3355,3.65,-0.30000000000000004,3.6623080154,4.0855,-0.32,4.0980129636000004,0.3355,0,0.3355,3.75,-0.32,3.7636285683
2020-10-22 02:30:00,4.0955,-0.30000000000000004,4.1064729696,0.28550000000000003,0,0.28550000000000003,3.81,-0.30000000000000004,3.8217927730000003,4.1955,-0.32,4.2076858545,0.28550000000000003,0,0.28550000000000003,3.91,-0.32,3.9230727753
2020-10-22 03:00:00,3.8605,-0.30000000000000004,3.8721389761,0.36050000000000004,0,0.36050000000000004,3.5,-0.30000000000000004,3.5128336141,3.9505,-0.32,3.9634391947000003,0.36050000000000004,0,0.36050000000000004,3.59,-0.32,3.6042336217
2020-10-22 03:30:00,3.6630000000000003,-0.30000000000000004,3.6752644803,0.28300000000000003,0,0.28300000000000003,3.38,-0.30000000000000004,3.3932874915,3.753,-0.32,3.7666177135,0.28300000000000003,0,0.28300000000000003,3.47,-0.32,3.4847238054
2020-10-22 04:00:00,3.55,-0.27,3.5602527999999998,0.21,0,0.21,3.34,-0.27,3.3508954027,3.64,-0.30000000000000004,3.6523417146,0.21,0,0.21,3.43,-0.30000000000000004,3.4430945383
2020-10-22 04:30:00,3.5685000000000002,-0.24,3.5765615121,0.1285,0,0.1285,3.44,-0.24,3.44836193,3.6585,-0.27,3.6684495703,0.1285,0,0.1285,3.5300000000000002,-0.27,3.5403107208
2020-10-22 05:00:00,3.436,-0.24,3.4443716408,0.166,0,0.166,3.27,-0.24,3.2787955105,3.526,-0.27,3.5363223835,0.166,0,0.166,3.36,-0.27,3.3708307581
2020-10-22 05:30:00,3.6225,-0.23,3.6297942435,0.0625,0,0.0625,3.56,-0.23,3.5674220384,3.7125,-0.25,3.7209079873,0.0625,0,0.0625,3.65,-0.25,3.658551626
2020-10-22 06:00:00,3.842,0.1,3.8433011852,0.012,0,0.012,3.83,0.1,3.8313052605999998,3.942,-0.03,3.9421141536,0.012,0,0.012,3.93,-0.03,3.9301145021
2020-10-22 06:30:00,4.2305,0.04,4.2306890987,0.0005,0,0.0005,4.23,0.04,4.2301891211000004,4.3405000000000005,0.12,4.3421584782,0.0005,0,0.0005,4.34,0.12,4.3416586692
2020-10-22 07:00:00,4.69,0.2,4.6942624554,0.0,0,0.0,4.69,0.2,4.6942624554,4.82,0.19,4.8237433597,0.0,0,0.0,4.82,0.19,4.8237433597
2020-10-22 07:30:00,5.39,0.25,5.3957946588,0.0,0,0.0,5.39,0.25,5.3957946588,5.53,0.24,5.5352055066,0.0,0,0.0,5.53,0.24,5.5352055066
2020-10-22 08:00:00,5.93,0.34,5.9397390515,0.0,0,0.0,5.93,0.34,5.9397390515,6.09,0.33,6.0989343331,0.0,0,0.0,6.09,0.33,6.0989343331
2020-10-22 08:30:00,6.0915,0.37,6.1027266242,0.0015,0,0.0015,6.09,0.37,6.1012293843,6.2515,0.36,6.2618569331,0.0015,0,0.0015,6.25,0.36,6.2603594146
2020-10-22 09:00:00,6.156,0.46,6.1731625606,0.006,0,0.006,6.15,0.46,6.167179258,6.316,0.45,6.3320104232,0.006,0,0.006,6.31,0.45,6.3260256085
2020-10-22 09:30:00,6.229,0.49,6.248243033,0.019,0,0.019,6.21,0.49,6.2293017265,6.399,0.48,6.4169775596,0.019,0,0.019,6.38,0.48,6.3980309471
2020-10-22 10:00:00,6.131,0.52,6.1530123517,0.001,0,0.001,6.13,0.52,6.1520159298,6.291,0.51,6.3116385353,0.001,0,0.001,6.29,0.51,6.3106418056999996
2020-10-22 10:30:00,6.0445,0.52,6.066826209,0.0045000000000000005,0,0.0045000000000000005,6.04,0.52,6.0623427815,6.2045,0.51,6.2254253068,0.0045000000000000005,0,0.0045000000000000005,6.2,0.51,6.2209404434
2020-10-22 11:00:00,6.063,0.59,6.0916392703,0.003,0,0.003,6.06,0.59,6.0886533815,6.223,0.58,6.2499703199,0.003,0,0.003,6.22,0.58,6.2469832719
2020-10-22 11:30:00,5.981,0.55,6.0062351769,0.001,0,0.001,5.98,0.55,6.0052393791,6.141,0.54,6.1646963429,0.001,0,0.001,6.14,0.54,6.1637001874
2020-10-22 12:00:00,6.06,0.52,6.0822693133,0.0,0,0.0,6.06,0.52,6.0822693133,6.22,0.51,6.2408733363,0.0,0,0.0,6.22,0.51,6.2408733363
2020-10-22 12:30:00,6.16,0.48,6.1786729967,0.0,0,0.0,6.16,0.48,6.1786729967,6.33,0.48,6.3481729655,0.0,0,0.0,6.33,0.48,6.3481729655
2020-10-22 13:00:00,6.103,0.5,6.1234474767,0.003,0,0.003,6.1,0.5,6.1204574992,6.263,0.49,6.2821388874,0.003,0,0.003,6.26,0.49,6.2791480314
2020-10-22 13:30:00,5.7620000000000005,0.5,5.7836531708,0.002,0,0.002,5.76,0.5,5.7816606611,5.922,0.49,5.9422372891,0.002,0,0.002,5.92,0.49,5.9402441027
2020-10-22 14:00:00,5.803,0.5,5.8245007511,0.003,0,0.003,5.8,0.5,5.8215118311000005,5.953,0.49,5.9731322604,0.003,0,0.003,5.95,0.49,5.9701423769
2020-10-22 14:30:00,5.872,0.46,5.8899901528,0.002,0,0.002,5.87,0.46,5.8879962636,6.032,0.45,6.0487621874,0.002,0,0.002,6.03,0.45,6.0467677316
2020-10-22 15:00:00,5.7335,0.46,5.7519233522,0.0035,0,0.0035,5.73,0.46,5.7484345695,5.8835,0.44,5.8999298513,0.0035,0,0.0035,5.88,0.44,5.8964396037
2020-10-22 15:30:00,5.5815,0.44,5.5988161472,0.0015,0,0.0015,5.58,0.44,5.5973207877,5.7215,0.43,5.7376355975,0.0015,0,0.0015,5.72,0.43,5.736139817
2020-10-22 16:00:00,5.8205,0.41000000000000003,5.8349224716,0.0005,0,0.0005,5.82,0.41000000000000003,5.8344237076,5.9705,0.4,5.9838842109,0.0005,0,0.0005,5.97,0.4,5.9833853294
2020-10-22 16:30:00,6.05,0.38,6.0619221374,0.0,0,0.0,6.05,0.38,6.0619221374,6.21,0.37,6.2210127793,0.0,0,0.0,6.21,0.37,6.2210127793
2020-10-22 17:00:00,6.36,0.0,6.36,0.0,0,0.0,6.36,0.0,6.36,6.6,0.55,6.6228770183,0.0,0,0.0,6.6,0.55,6.6228770183
2020-10-22 17:30:00,6.73,0.16,6.731901663,0.0,0,0.0,6.73,0.16,6.731901663,6.95,0.46,6.965206386,0.0,0,0.0,6.95,0.46,6.965206386
2020-10-22 18:00:00,6.75,0.31,6.7571147689,0.0,0,0.0,6.75,0.31,6.7571147689,6.93,0.30000000000000004,6.9364904671000005,0.0,0,0.0,6.93,0.30000000000000004,6.9364904671000005
2020-10-22 18:30:00,6.95,0.27,6.9552426270000005,0.0,0,0.0,6.95,0.27,6.9552426270000005,7.14,0.27,7.1451032183,0.0,0,0.0,7.14,0.27,7.1451032183
2020-10-22 19:00:00,6.94,0.27,6.9452501755,0.0,0,0.0,6.94,0.27,6.9452501755,7.12,0.27,7.1251175429,0.0,0,0.0,7.12,0.27,7.1251175429
2020-10-22 19:30:00,6.74,0.28,6.7458135165,0.0,0,0.0,6.74,0.28,6.7458135165,6.92,0.27,6.9252653379,0.0,0,0.0,6.92,0.27,6.9252653379
2020-10-22 20:00:00,6.46,0.26,6.465230081,0.0,0,0.0,6.46,0.26,6.465230081,6.63,0.26,6.6350960807,0.0,0,0.0,6.63,0.26,6.6350960807
2020-10-22 20:30:00,6.08,0.25,6.085137632,0.0,0,0.0,6.08,0.25,6.085137632,6.24,0.24,6.244613679,0.0,0,0.0,6.24,0.24,6.244613679
2020-10-22 21:00:00,5.71,0.25,5.7154702344,0.0,0,0.0,5.71,0.25,5.7154702344,5.86,0.23,5.8645119149,0.0,0,0.0,5.86,0.23,5.8645119149
2020-10-22 21:30:00,5.35,0.25,5.3558379363,0.0,0,0.0,5.35,0.25,5.3558379363,5.49,0.24,5.4952433977,0.0,0,0.0,5.49,0.24,5.4952433977
2020-10-22 22:00:00,4.9,-0.53,4.9285799172,0.0,0,0.0,4.9,-0.53,4.9285799172,5.16,0.67,5.2033162502,0.0,0,0.0,5.16,0.67,5.2033162502
2020-10-22 22:30:00,4.5135000000000005,-0.73,4.5721529119,0.0035,0,0.0035,4.51,-0.73,4.5686978451,4.7835,0.71,4.8359044914,0.0035,0,0.0035,4.78,0.71,4.8324424466
2020-10-22 23:00:00,4.095,-0.8,4.1724123718,0.005,0,0.005,4.09,-0.8,4.1675052489,4.345,0.63,4.3904356276,0.005,0,0.005,4.34,0.63,4.3854874301
2020-10-22 23:30:00,3.9,-0.8300000000000001,3.9873424734,0.0,0,0.0,3.9,-0.8300000000000001,3.9873424734,4.14,0.61,4.1846983165000005,0.0,0,0.0,4.14,0.61,4.1846983165000005
2020-10-23 00:00:00,3.6295,-0.42,3.6537200563,0.0395,0,0.0395,3.59,-0.42,3.6144847489,3.7595,-0.06,3.7599787566,0.0395,0,0.0395,3.7199999999999998,-0.06,3.7204838395
2020-10-23 00:30:00,3.578,-0.30000000000000004,3.5905548318,0.058,0,0.058,3.52,-0.30000000000000004,3.5327609599,3.668,-0.33,3.6828146844000003,0.058,0,0.058,3.61,-0.33,3.6250517238
2020-10-23 01:00:00,3.455,-0.32,3.4697874575,0.065,0,0.065,3.39,-0.32,3.4050697497,3.545,-0.35000000000000003,3.5622359551000002,0.065,0,0.065,3.48,-0.35000000000000003,3.4975562898
2020-10-23 01:30:00,3.8595,-0.32,3.8727432460999998,0.0495,0,0.0495,3.81,-0.32,3.8234147042,3.9595000000000002,-0.35000000000000003,3.9749390247000003,0.0495,0,0.0495,3.91,-0.35000000000000003,3.9256337068000002
2020-10-23 02:00:00,4.0895,-0.35000000000000003,4.1044500545,0.0095,0,0.0095,4.08,-0.35000000000000003,4.0949847375,4.2095,-0.29,4.2194774854,0.0095,0,0.0095,4.2,-0.29,4.21
2020-10-23 02:30:00,4.1655,-0.31,4.1770193021,0.0155,0,0.0155,4.15,-0.31,4.1615622067,4.2755,-0.34,4.288997581,0.0155,0,0.0155,4.26,-0.34,4.2735465365
2020-10-23 03:00:00,3.9755000000000003,-0.31,3.9875682126000003,0.0055000000000000005,0,0.0055000000000000005,3.9699999999999998,-0.31,3.9820848811,4.0755,-0.34,4.089657718,0.0055000000000000005,0,0.0055000000000000005,4.07,-0.34,4.0841767836
2020-10-23 03:30:00,3.7885,-0.30000000000000004,3.8003594896,0.0085,0,0.0085,3.7800000000000002,-0.30000000000000004,3.7918860742,3.8885,-0.32,3.9016448134,0.0085,0,0.0085,3.88,-0.32,3.8931735127
2020-10-23 04:00:00,3.6814999999999998,-0.28,3.69213248,0.0315,0,0.0315,3.65,-0.28,3.6607239721,3.7715,-0.31,3.7842188428,0.0315,0,0.0315,3.74,-0.31,3.7528256021
2020-10-23 04:30:00,3.665,-0.23,3.6722098252,0.055,0,0.055,3.61,-0.23,3.6173194495,3.765,-0.25,3.7732910039,0.055,0,0.055,3.71,-0.25,3.7184136403
2020-10-23 05:00:00,3.526,-0.23,3.5334934555,0.056,0,0.056,3.47,-0.23,3.4776141247,3.616,-0.25,3.6246318434,0.056,0,0.056,3.56,-0.25,3.5687672942
2020-10-23 05:30:00,3.6605,-0.23,3.6677186711000003,0.060500000000000005,0,0.060500000000000005,3.6,-0.23,3.60733974,3.7605,-0.25,3.7688009035,0.060500000000000005,0,0.060500000000000005,3.7,-0.25,3.7084363282
2020-10-23 06:00:00,3.8325,-0.17,3.8362685321,0.0825,0,0.0825,3.75,-0.17,3.7538513556,3.9325,-0.18,3.9366173614,0.0825,0,0.0825,3.85,-0.18,3.8542054953
2020-10-23 06:30:00,4.2895,0.1,4.2906654787,0.1495,0,0.1495,4.14,0.1,4.1412075534,4.3995,0.14,4.4017269622,0.1495,0,0.1495,4.25,0.14,4.2523052572
2020-10-23 07:00:00,4.743,0.2,4.7472148677,0.193,0,0.193,4.55,0.2,4.5543934832,4.8629999999999995,0.19,4.8667102852,0.193,0,0.193,4.67,0.19,4.6738634982
2020-10-23 07:30:00,5.376,0.2,5.3797189518,0.246,0,0.246,5.13,0.2,5.1338971552,5.516,0.19,5.5192713287,0.246,0,0.246,5.27,0.19,5.2734239352
2020-10-23 08:00:00,5.8655,0.31,5.8736862574,0.3855,0,0.3855,5.48,0.31,5.4887612446,6.0055,0.30000000000000004,6.0129884625,0.3855,0,0.3855,5.62,0.30000000000000004,5.6280014215000005
2020-10-23 08:30:00,6.011,0.37,6.0223766903,0.47100000000000003,0,0.47100000000000003,5.54,0.37,5.5523418483,6.161,0.36,6.1715088107,0.47100000000000003,0,0.47100000000000003,5.69,0.36,5.7013770266
2020-10-23 09:00:00,6.107,0.5,6.1274341286,0.667,0,0.667,5.44,0.5,5.462929617,6.247,0.49,6.2661877565,0.667,0,0.667,5.58,0.49,5.6014730206
2020-10-23 09:30:00,6.1955,0.53,6.2181283559,0.8155,0,0.8155,5.38,0.53,5.4060429151000005,6.3355,0.52,6.3568042482,0.8155,0,0.8155,5.52,0.52,5.5444386551000004
2020-10-23 10:00:00,6.193,0.49,6.2123545456,0.633,0,0.633,5.5600000000000005,0.49,5.5815499639,6.343,0.48,6.3611358262,0.633,0,0.633,5.71,0.48,5.7301396144000005
2020-10-23 10:30:00,6.149,0.49,6.1684926035,0.559,0,0.559,5.59,0.49,5.6114347541,6.299,0.48,6.3172621443,0.559,0,0.559,5.74,0.48,5.7600347221
2020-10-23 11:00:00,6.42,0.63,6.450837155,0.52,0,0.52,5.9,0.63,5.9335402586,6.57,0.63,6.6001363622,0.52,0,0.52,6.05,0.63,6.0827132104
2020-10-23 11:30:00,6.4295,0.6000000000000001,6.4574352687,0.1095,0,0.1095,6.32,0.6000000000000001,6.3484171256,6.5895,0.6000000000000001,6.6167597999000005,0.1095,0,0.1095,6.48,0.6000000000000001,6.5077184942
2020-10-23 12:00:00,6.1835,0.6000000000000001,6.212541529,0.053500000000000006,0,0.053500000000000006,6.13,0.6000000000000001,6.1592937907,6.3435,0.6000000000000001,6.3718123207,0.053500000000000006,0,0.053500000000000006,6.29,0.6000000000000001,6.3185520493
2020-10-23 12:30:00,6.0135,0.56,6.039518379,0.1535,0,0.1535,5.86,0.56,5.8866968667,6.1635,0.55,6.1879909704,0.1535,0,0.1535,6.01,0.55,6.0351139177
2020-10-23 13:00:00,5.989,0.58,6.0170192787,0.289,0,0.289,5.7,0.58,5.7294327817,6.139,0.58,6.16633773,0.289,0,0.289,5.85,0.58,5.878681825
2020-10-23 13:30:00,5.8495,0.55,5.8753000136,0.2195,0,0.2195,5.63,0.55,5.6568012162,5.9995,0.55,6.0246576874,0.2195,0,0.2195,5.78,0.55,5.8061088519
2020-10-23 14:00:00,5.6370000000000005,0.51,5.6600237632,0.23700000000000002,0,0.23700000000000002,5.4,0.51,5.4240298672,5.777,0.5,5.7985971579,0.23700000000000002,0,0.23700000000000002,5.54,0.5,5.5625174157
2020-10-23 14:30:00,5.41,0.43,5.4270618202,0.29,0,0.29,5.12,0.43,5.1380249124,5.54,0.42,5.5558977672,0.29,0,0.29,5.25,0.42,5.2667732057
2020-10-23 15:00:00,5.434,0.36,5.4459118612,0.20400000000000001,0,0.20400000000000001,5.23,0.36,5.2423754158,5.574,0.35000000000000003,5.5849777081,0.20400000000000001,0,0.20400000000000001,5.37,0.35000000000000003,5.3813938715
2020-10-23 15:30:00,5.244,0.31,5.2531548616,0.10400000000000001,0,0.10400000000000001,5.14,0.31,5.1493397635000004,5.384,0.30000000000000004,5.3923516206,0.10400000000000001,0,0.10400000000000001,5.28,0.30000000000000004,5.2885158599
2020-10-23 16:00:00,5.3805,0.28,5.3877806423,0.1305,0,0.1305,5.25,0.28,5.2574613646,5.5105,0.27,5.5171106795,0.1305,0,0.1305,5.38,0.27,5.3867708323
2020-10-23 16:30:00,5.444,0.28,5.4511958321,0.184,0,0.184,5.26,0.28,5.2674471995,5.584,0.27,5.5905237679,0.184,0,0.184,5.4,0.27,5.4067457865
2020-10-23 17:00:00,5.7515,0.28,5.7583115798,0.1615,0,0.1615,5.59,0.28,5.5970081293,5.8915,0.27,5.8976836343,0.1615,0,0.1615,5.73,0.27,5.7363577294
2020-10-23 17:30:00,6.0695,0.24,6.0742431833,0.1495,0,0.1495,5.92,0.24,5.9248628676,6.2295,0.24,6.2341214497,0.1495,0,0.1495,6.08,0.24,6.0847349983
2020-10-23 18:00:00,6.2195,0.22,6.2233897717,0.0695,0,0.0695,6.15,0.22,6.1539337013,6.3795,0.21,6.3829554479,0.0695,0,0.0695,6.31,0.21,6.3134934862
2020-10-23 18:30:00,6.4725,0.24,6.476948066,0.0825,0,0.0825,6.39,0.24,6.3945054539,6.6425,0.23,6.6464807417,0.0825,0,0.0825,6.5600000000000005,0.23,6.5640307738
2020-10-23 19:00:00,6.4935,0.19,6.4962791081,0.0935,0,0.0935,6.4,0.19,6.4028196914,6.6635,0.2,6.66650075,0.0935,0,0.0935,6.57,0.2,6.5730434351
2020-10-23 19:30:00,6.4255,0.22,6.4292651407,0.0655,0,0.0655,6.36,0.22,6.3638038939,6.5855,0.21,6.5888474144,0.0655,0,0.0655,6.52,0.21,6.5233810252
2020-10-23 20:00:00,5.987,0.15,5.9888787765,0.08700000000000001,0,0.08700000000000001,5.9,0.15,5.9019064716,6.147,0.17,6.1493502909,0.08700000000000001,0,0.08700000000000001,6.06,0.17,6.0623840195
2020-10-23 20:30:00,5.6745,-0.19,5.677680006,0.1645,0,0.1645,5.51,-0.19,5.5132748888,5.8145,-0.13,5.8159530818,0.1645,0,0.1645,5.65,-0.13,5.6514953773
2020-10-23 21:00:00,5.386,-0.25,5.3917989577,0.176,0,0.176,5.21,-0.25,5.2159946319,5.516,-0.25,5.5216624308,0.176,0,0.176,5.34,-0.25,5.3458488568
2020-10-23 21:30:00,4.9935,-0.26,5.000264218,0.17350000000000002,0,0.17350000000000002,4.82,-0.26,4.8270073545,5.1135,-0.21,5.1178102984,0.17350000000000002,0,0.17350000000000002,4.94,-0.21,4.944461548
2020-10-23 22:00:00,4.6530000000000005,-0.29,4.6620284212000005,0.183,0,0.183,4.47,-0.29,4.4793972809,4.773,-0.32,4.783714979,0.183,0,0.183,4.59,-0.32,4.6011411628
2020-10-23 22:30:00,4.3485,-0.29,4.3581592731,0.2285,0,0.2285,4.12,-0.29,4.1301937001,4.4585,-0.32,4.4699689317,0.2285,0,0.2285,4.23,-0.32,4.2420867506
2020-10-23 23:00:00,4.01,-0.31,4.021964694,0.33,0,0.33,3.68,-0.31,3.6930339831,4.11,-0.33,4.1232268916,0.33,0,0.33,3.7800000000000002,-0.33,3.7943774193
2020-10-23 23:30:00,3.8415,-0.31,3.8539878373,0.3915,0,0.3915,3.45,-0.31,3.4638995366,3.9314999999999998,-0.35000000000000003,3.9470485492,0.3915,0,0.3915,3.54,-0.35000000000000003,3.5572601817000002
2020-10-24 00:00:00,3.511,-0.31,3.5246589906,0.531,0,0.531,2.98,-0.31,2.9960807733,3.591,-0.35000000000000003,3.6080162139,0.531,0,0.531,3.06,-0.35000000000000003,3.0799512983
2020-10-24 00:30:00,3.5300000000000002,-0.31,3.5435857546,0.56,0,0.56,2.9699999999999998,-0.31,2.9861346252,3.61,-0.35000000000000003,3.626927074,0.56,0,0.56,3.05,-0.35000000000000003,3.0700162866
2020-10-24 01:00:00,3.415,-0.31,3.4290414112,0.545,0,0.545,2.87,-0.31,2.8866936103,3.495,-0.35000000000000003,3.5124813166999997,0.545,0,0.545,2.95,-0.35000000000000003,2.9706901555
2020-10-24 01:30:00,3.88,-0.31,3.8923643201,0.41000000000000003,0,0.41000000000000003,3.47,-0.31,3.4838197428,3.9699999999999998,-0.35000000000000003,3.985398349,0.41000000000000003,0,0.41000000000000003,3.56,-0.35000000000000003,3.5771636809
2020-10-24 02:00:00,4.0005,-0.31,4.0124930218,0.5805,0,0.5805,3.42,-0.31,3.4340209667,4.0805,-0.35000000000000003,4.095482908,0.5805,0,0.5805,3.5,-0.35000000000000003,3.5174564674
2020-10-24 02:30:00,4.057,-0.27,4.0659745449,0.8170000000000001,0,0.8170000000000001,3.24,-0.27,3.2512305363,4.1370000000000005,-0.30000000000000004,4.1478631848,0.8170000000000001,0,0.8170000000000001,3.32,-0.30000000000000004,3.3335266611
2020-10-24 03:00:00,3.9095,-0.26,3.9181360683,0.9495,0,0.9495,2.96,-0.26,2.9713969779,3.9895,-0.29,4.0000262812,0.9495,0,0.9495,3.04,-0.29,3.0538009103
2020-10-24 03:30:00,3.6755,-0.27,3.6854036753,0.9755,0,0.9755,2.7,-0.27,2.7134664177000003,3.7455,-0.30000000000000004,3.7574952096,0.9755,0,0.9755,2.77,-0.30000000000000004,2.7861981265
2020-10-24 04:00:00,3.539,-0.26,3.5485378679,0.9390000000000001,0,0.9390000000000001,2.6,-0.26,2.6129676615,3.599,-0.29,3.6106648972,0.9390000000000001,0,0.9390000000000001,2.66,-0.29,2.6757615738
2020-10-24 04:30:00,3.4085,-0.26,3.4184020024,0.9385,0,0.9385,2.47,-0.26,2.4836465127,3.4685,-0.29,3.4806022827,0.9385,0,0.9385,2.5300000000000002,-0.29,2.5465663156
2020-10-24 05:00:00,3.362,-0.24,3.3705554438,0.892,0,0.892,2.47,-0.24,2.4816325272,3.422,-0.27,3.4326351394,0.892,0,0.892,2.5300000000000002,-0.27,2.5443663258
2020-10-24 05:30:00,3.362,-0.23,3.3698581573,0.9420000000000001,0,0.9420000000000001,2.42,-0.23,2.4309051812,3.432,-0.25,3.4410934309,0.9420000000000001,0,0.9420000000000001,2.49,-0.25,2.5025187312
2020-10-24 06:00:00,3.3715,-0.23,3.3793360664,0.9815,0,0.9815,2.39,-0.23,2.4010414407000003,3.4314999999999998,-0.25,3.4405947524,0.9815,0,0.9815,2.45,-0.25,2.4627220712
2020-10-24 06:30:00,3.6455,-0.23,3.6527483146,0.9655,0,0.9655,2.68,-0.23,2.689851297,3.7155,-0.25,3.7239012138,0.9655,0,0.9655,2.75,-0.25,2.7613402543000003
2020-10-24 07:00:00,3.864,-0.2,3.8691725214,0.994,0,0.994,2.87,-0.2,2.8769602013,3.934,-0.22,3.9401466978,0.994,0,0.994,2.94,-0.22,2.9482198018
2020-10-24 07:30:00,4.145,-0.17,4.1484846631,1.015,0,1.015,3.13,-0.17,3.1346132138,4.225,-0.19,4.2292700316,1.015,0,1.015,3.21,-0.19,3.2156181365
2020-10-24 08:00:00,4.4195,-0.22,4.4249723445,1.0095,0,1.0095,3.41,-0.22,3.4170894047,4.5095,0.1,4.5106086341000005,1.0095,0,1.0095,3.5,0.1,3.50142828
2020-10-24 08:30:00,4.7295,0.2,4.733726888,1.0195,0,1.0195,3.71,0.2,3.7153869246999998,4.8295,0.2,4.8336394415,1.0195,0,1.0195,3.81,0.2,3.8152457326
2020-10-24 09:00:00,5.0565,0.21,5.0608588451,1.0165,0,1.0165,4.04,0.21,4.045454239,5.1565,0.21,5.1607743847,1.0165,0,1.0165,4.14,0.21,4.1453226654
2020-10-24 09:30:00,5.292,0.25,5.2979018488000005,1.002,0,1.002,4.29,0.25,4.2972782084,5.402,0.24,5.4073287305,1.002,0,1.002,4.4,0.24,4.4065405933
2020-10-24 10:00:00,5.483,0.25,5.4886964755,0.583,0,0.583,4.9,0.25,4.9063734061,5.6129999999999995,0.24,5.618128603,0.583,0,0.583,5.03,0.24,5.0357223911
2020-10-24 10:30:00,5.5895,0.25,5.5950880467,0.3795,0,0.3795,5.21,0.25,5.2159946319,5.7295,0.24,5.7345244136,0.3795,0,0.3795,5.35,0.24,5.355380472
2020-10-24 11:00:00,5.7765,0.27,5.7828066067,0.4365,0,0.4365,5.34,0.27,5.3468214857,5.9165,0.25,5.9217794834,0.4365,0,0.4365,5.48,0.25,5.4856995908
2020-10-24 11:30:00,5.724,0.26,5.7299019189,0.384,0,0.384,5.34,0.26,5.3463258412,5.864,0.25,5.8693267076,0.384,0,0.384,5.48,0.25,5.4856995908
2020-10-24 12:00:00,5.767,0.27,5.7733169842,0.497,0,0.497,5.27,0.27,5.2769119758,5.907,0.25,5.9122879666,0.497,0,0.497,5.41,0.25,5.4157732597
2020-10-24 12:30:00,5.8385,0.25,5.843849951,0.4385,0,0.4385,5.4,0.25,5.4057839394,5.9785,0.24,5.9833153226,0.4385,0,0.4385,5.54,0.24,5.5451961192
2020-10-24 13:00:00,5.799,0.28,5.8057558509,0.799,0,0.799,5.0,0.28,5.0078338631,5.929,0.27,5.9351445644,0.799,0,0.799,5.13,0.27,5.1371003494
2020-10-24 13:30:00,5.825,0.29,5.8322144165,0.985,0,0.985,4.84,0.29,4.8486802328,5.955,0.27,5.9611177643,0.985,0,0.985,4.97,0.27,4.9773286008
2020-10-24 14:00:00,5.6915,0.27,5.697900688,1.0015,0,1.0015,4.69,0.27,4.6977654262,5.8115,0.25,5.8168747838,1.0015,0,1.0015,4.8100000000000005,0.25,4.8164924997
2020-10-24 14:30:00,5.556,0.27,5.5625566065,0.986,0,0.986,4.57,0.27,4.577968982,5.676,0.25,5.6815029702,0.986,0,0.986,4.69,0.25,4.6966583866
2020-10-24 15:00:00,5.5525,0.27,5.5590607345,1.0025,0,1.0025,4.55,0.27,4.5580039491,5.6725,0.25,5.6780063623,1.0025,0,1.0025,4.67,0.25,4.6766868614
2020-10-24 15:30:00,5.4855,0.26,5.4916582423,1.0055,0,1.0055,4.48,0.26,4.4875383007,5.6055,0.24,5.6106354587,1.0055,0,1.0055,4.6,0.24,4.6062566146
2020-10-24 16:00:00,5.489,0.26,5.4951543199,0.9490000000000001,0,0.9490000000000001,4.54,0.26,4.5474388396,5.609,0.24,5.6141322571,0.9490000000000001,0,0.9490000000000001,4.66,0.24,4.6661761647
2020-10-24 16:30:00,5.6485,0.23,5.6531807197,0.6585000000000001,0,0.6585000000000001,4.99,0.23,4.9952977889,5.7785,0.22,5.7826864216,0.6585000000000001,0,0.6585000000000001,5.12,0.22,5.1247243828
2020-10-24 17:00:00,6.0405,0.21,6.0441492578,0.6405000000000001,0,0.6405000000000001,5.4,0.21,5.4040817906,6.1805,0.2,6.1837351374,0.6405000000000001,0,0.6405000000000001,5.54,0.2,5.5436089328
2020-10-24 17:30:00,6.4,0.21,6.4034443856,0.4,0,0.4,6.0,0.21,6.0036738752,6.5600000000000005,0.2,6.5630480724,0.4,0,0.4,6.16,0.2,6.1632458981
2020-10-24 18:00:00,6.4695,0.18,6.4720035731,0.3195,0,0.3195,6.15,0.18,6.1526335825,6.6295,0.18,6.631943173,0.3195,0,0.3195,6.31,0.18,6.3125668313
2020-10-24 18:30:00,6.565,0.21,6.5683578617,0.325,0,0.325,6.24,0.21,6.2435326539,6.725,0.19,6.7276834795,0.325,0,0.325,6.4,0.19,6.4028196914
2020-10-24 19:00:00,6.428,0.19,6.4308074143,0.34800000000000003,0,0.34800000000000003,6.08,0.19,6.0829680256,6.588,0.25,6.5927417665,0.34800000000000003,0,0.34800000000000003,6.24,0.25,6.2450060048000005
2020-10-24 19:30:00,6.1675,0.15,6.1693238082,0.4475,0,0.4475,5.72,0.15,5.7219664452,6.3175,0.0,6.3175,0.4475,0,0.4475,5.87,0.0,5.87
2020-10-24 20:00:00,5.894,0.2,5.8973923051,0.554,0,0.554,5.34,0.2,5.3437440058,6.034,0.19,6.036990641,0.554,0,0.554,5.48,0.19,5.4832928063
2020-10-24 20:30:00,5.5415,-0.24,5.546694714,0.47150000000000003,0,0.47150000000000003,5.07,-0.24,5.0756772947,5.6815,0.0,5.6815,0.47150000000000003,0,0.47150000000000003,5.21,0.0,5.21
2020-10-24 21:00:00,5.1805,-0.22,5.1851692595,0.4405,0,0.4405,4.74,-0.22,4.7451027386,5.3105,-0.24,5.3159204518,0.4405,0,0.4405,4.87,-0.24,4.8759101714
2020-10-24 21:30:00,4.9105,-0.24,4.9163614849,0.5705,0,0.5705,4.34,-0.24,4.3466308792,5.0205,-0.26,5.0272278892,0.5705,0,0.5705,4.45,-0.26,4.4575890344
2020-10-24 22:00:00,4.6125,-0.26,4.6198221016000005,0.5325,0,0.5325,4.08,-0.26,4.0882759202,4.7225,-0.29,4.7313958036,0.5325,0,0.5325,4.19,-0.29,4.2000238095
2020-10-24 22:30:00,4.338,-0.26,4.3457846242,0.608,0,0.608,3.73,-0.26,3.7390506817,4.438,-0.29,4.4474648959,0.608,0,0.608,3.83,-0.29,3.8409634208
2020-10-24 23:00:00,4.116,-0.29,4.126203582,0.636,0,0.636,3.48,-0.29,3.4920624278,4.206,-0.31,4.2174086831,0.636,0,0.636,3.5700000000000003,-0.31,3.5834341071
2020-10-24 23:30:00,3.9745,-0.29,3.9850659028,0.7945,0,0.7945,3.18,-0.29,3.1931958913,4.0545,-0.31,4.0663337603,0.7945,0,0.7945,3.26,-0.31,3.2747060937
2020-10-25 00:00:00,3.715,-0.30000000000000004,3.7270933715,0.685,0,0.685,3.03,-0.30000000000000004,3.0448152653,3.795,-0.33,3.8093208056,0.685,0,0.685,3.11,-0.33,3.1274590325
2020-10-25 00:30:00,3.6745,-0.30000000000000004,3.6867262239,0.7845000000000001,0,0.7845000000000001,2.89,-0.30000000000000004,2.9055292117000002,3.7445,-0.33,3.7590132016,0.7845000000000001,0,0.7845000000000001,2.96,-0.33,2.978338463
2020-10-25 01:00:00,3.574,-0.29,3.5857462264,0.8140000000000001,0,0.8140000000000001,2.76,-0.29,2.7751936869,3.654,-0.33,3.6688712161,0.8140000000000001,0,0.8140000000000001,2.84,-0.33,2.8591082526
2020-10-25 01:30:00,4.111,-0.27,4.119856915,0.841,0,0.841,3.27,-0.27,3.2811278549000003,4.201,-0.29,4.2109976253,0.841,0,0.841,3.36,-0.29,3.3724916605
2020-10-25 02:00:00,4.0985,-0.27,4.1073838693,0.8285,0,0.8285,3.27,-0.27,3.2811278549000003,4.1885,-0.29,4.1985273906,0.8285,0,0.8285,3.36,-0.29,3.3724916605
2020-10-25 02:30:00,3.9395,-0.28,3.9494379663,0.9295,0,0.9295,3.01,-0.28,3.0229952034,4.0195,-0.31,4.0314364996,0.9295,0,0.9295,3.09,-0.31,3.1055112301
2020-10-25 03:00:00,3.725,-0.30000000000000004,3.737061011,0.915,0,0.915,2.81,-0.30000000000000004,2.8259688604,3.805,-0.33,3.8192833097000003,0.915,0,0.915,2.89,-0.33,2.9087798128999998
2020-10-25 03:30:00,3.63,-0.33,3.6449691357000003,0.9,0,0.9,2.73,-0.33,2.7498727243000003,3.7,-0.36,3.7174722595,0.9,0,0.9,2.8,-0.36,2.8230479982
2020-10-25 04:00:00,3.478,-0.33,3.4936204717,0.798,0,0.798,2.68,-0.33,2.70024073,3.548,-0.36,3.5662170433,0.798,0,0.798,2.75,-0.36,2.7734635386
2020-10-25 04:30:00,3.296,-0.32,3.3114975464,0.706,0,0.706,2.59,-0.32,2.6096934686,3.356,-0.35000000000000003,3.3742015352,0.706,0,0.706,2.65,-0.35000000000000003,2.6730132809000002
2020-10-25 05:00:00,3.172,-0.32,3.1881003748,0.632,0,0.632,2.54,-0.32,2.5600781238,3.232,-0.35000000000000003,3.2508958765,0.632,0,0.632,2.6,-0.35000000000000003,2.6234519245
2020-10-25 05:30:00,3.294,-0.32,3.3095069119,0.654,0,0.654,2.64,-0.32,2.6593232222000003,3.364,-0.35000000000000003,3.3821584824,0.654,0,0.654,2.71,-0.35000000000000003,2.7325080055
2020-10-25 06:00:00,3.426,-0.31,3.4399965116,0.676,0,0.676,2.75,-0.31,2.7674175688,3.496,-0.34,3.5124942705,0.676,0,0.676,2.8200000000000003,-0.34,2.8404225038
2020-10-25 06:30:00,3.5540000000000003,-0.29,3.5658121095,0.654,0,0.654,2.9,-0.29,2.9144639301,3.624,-0.32,3.6381006033,0.654,0,0.654,2.9699999999999998,-0.32,2.9871893144
2020-10-25 07:00:00,3.8385,-0.27,3.8479841801,0.6285000000000001,0,0.6285000000000001,3.21,-0.27,3.2213351269,3.9185,-0.30000000000000004,3.9299672072,0.6285000000000001,0,0.6285000000000001,3.29,-0.30000000000000004,3.3036494971
2020-10-25 07:30:00,4.001,-0.27,4.0100998741,0.631,0,0.631,3.37,-0.27,3.3807987221999998,4.091,-0.30000000000000004,4.1019850073,0.631,0,0.631,3.46,-0.30000000000000004,3.4729814280999998
2020-10-25 08:00:00,3.963,-0.24,3.9702605708,0.553,0,0.553,3.41,-0.24,3.4184353146,4.053,-0.25,4.060703018,0.553,0,0.553,3.5,-0.25,3.5089172119
2020-10-25 08:30:00,4.672,-0.24,4.6781603222,0.552,0,0.552,4.12,-0.24,4.1269843712,4.782,-0.23,4.7875279634,0.552,0,0.552,4.23,-0.23,4.2362483402
2020-10-25 09:00:00,5.201,-0.21,5.2052378428,0.761,0,0.761,4.44,-0.21,4.4449634419,5.311,-0.23,5.3159778969,0.761,0,0.761,4.55,-0.23,4.5558094780000005
2020-10-25 09:30:00,5.152,0.21,5.1562781151,0.462,0,0.462,4.69,0.21,4.6946991384,5.272,0.2,5.2757922628,0.462,0,0.462,4.8100000000000005,0.2,4.8141562085
2020-10-25 10:00:00,5.229,0.23,5.2340558843,0.519,0,0.519,4.71,0.23,4.7156123674,5.349,0.22,5.3535222984,0.519,0,0.519,4.83,0.22,4.8350077558999995
2020-10-25 10:30:00,4.9555,0.23,4.9608346324,0.5855,0,0.5855,4.37,0.23,4.3760484458,5.0755,0.22,5.0802657657,0.5855,0,0.5855,4.49,0.22,4.495386524
2020-10-25 11:00:00,5.3775,0.26,5.3837817796,0.5375,0,0.5375,4.84,0.26,4.8469784402,5.5075,0.25,5.513171161,0.5375,0,0.5375,4.97,0.25,4.976283754
2020-10-25 11:30:00,6.0295,0.21,6.0331559113,0.7395,0,0.7395,5.29,0.21,5.2941666011,6.1695,0.2,6.1727409025,0.7395,0,0.7395,5.43,0.2,5.4336819929
2020-10-25 12:00:00,5.861,0.15,5.8629191535,0.671,0,0.671,5.19,0.15,5.1921671776,6.001,0.27,6.0070709168,0.671,0,0.671,5.33,0.27,5.3368342676000005
2020-10-25 12:30:00,4.973,0.18,4.9762565247,0.333,0,0.333,4.64,0.18,4.6434900667,5.093,0.25,5.0991321811,0.333,0,0.333,4.76,0.25,4.7665606049
2020-10-25 13:00:00,4.91,0.22,4.9149262456,0.27,0,0.27,4.64,0.22,4.6452125893,5.02,0.2,5.023982484,0.27,0,0.27,4.75,0.2,4.7542086618
2020-10-25 13:30:00,5.3055,0.23,5.3104830524,0.5355,0,0.5355,4.77,0.23,4.7755418541,5.4255,0.22,5.4299585864,0.5355,0,0.5355,4.89,0.22,4.8949463736
2020-10-25 14:00:00,5.2175,0.19,5.2209583650999996,0.6575000000000001,0,0.6575000000000001,4.5600000000000005,0.19,4.5639566168,5.3375,0.19,5.3408806624,0.6575000000000001,0,0.6575000000000001,4.68,0.19,4.6838552497
2020-10-25 14:30:00,5.089,0.1,5.0899824165,0.669,0,0.669,4.42,0.1,4.421131077,5.199,0.15,5.2011634275,0.669,0,0.669,4.53,0.15,4.5324827633
2020-10-25 15:00:00,5.1735,-0.17,5.1762923266,0.5135000000000001,0,0.5135000000000001,4.66,-0.17,4.6630998274,5.2935,-0.19,5.2969087447,0.5135000000000001,0,0.5135000000000001,4.78,-0.19,4.7837746602
2020-10-25 15:30:00,5.2075,-0.22,5.2121450718,0.4975,0,0.4975,4.71,-0.22,4.7151352048,5.3375,-0.23,5.3424532052,0.4975,0,0.4975,4.84,-0.23,4.8454617943
2020-10-25 16:00:00,5.4485,-0.64,5.485959556,0.35850000000000004,0,0.35850000000000004,5.09,-0.64,5.1300779721,5.5985,0.39,5.6120675557,0.35850000000000004,0,0.35850000000000004,5.24,0.39,5.2544933152
2020-10-25 16:30:00,6.1895,-0.1,6.190307767,0.4495,0,0.4495,5.74,-0.1,5.7408710141,6.3395,-0.06,6.3397839277,0.4495,0,0.4495,5.89,-0.06,5.8903055948
2020-10-25 17:00:00,6.5315,-0.21,6.5348750753000004,0.5415,0,0.5415,5.99,-0.21,5.9936800048,6.6915,-0.21,6.6947944143,0.5415,0,0.5415,6.15,-0.21,6.1535843214
2020-10-25 17:30:00,6.7025,-0.16,6.7044094632,0.24250000000000002,0,0.24250000000000002,6.46,-0.16,6.4619811204,6.8725000000000005,-0.13,6.873729428,0.24250000000000002,0,0.24250000000000002,6.63,-0.13,6.6312743873
2020-10-25 18:00:00,7.03,0.25,7.0344438302,0.22,0,0.22,6.8100000000000005,0.25,6.8145872949,7.21,0.11,7.2108390635,0.22,0,0.22,6.99,0.11,6.9908654686
2020-10-25 18:30:00,6.774,0.04,6.7741180976,0.224,0,0.224,6.55,0.04,6.5501221363,6.954,0.18,6.9563292044,0.224,0,0.224,6.73,0.18,6.7324067019000005
2020-10-25 19:00:00,6.338,-0.18,6.3405554962,0.218,0,0.218,6.12,-0.18,6.1226464866,6.498,-0.19,6.5007771843,0.218,0,0.218,6.28,-0.19,6.2828735464
2020-10-25 19:30:00,6.148,-0.23,6.1523007079,0.28800000000000003,0,0.28800000000000003,5.86,-0.23,5.8645119149,6.298,-0.19,6.3008653374,0.28800000000000003,0,0.28800000000000003,6.01,-0.19,6.0130025777
2020-10-25 20:00:00,5.871,-0.23,5.8755034678,0.361,0,0.361,5.51,-0.23,5.5147982737,6.021,-0.25,6.0261879327,0.361,0,0.361,5.66,-0.25,5.6655185111
2020-10-25 20:30:00,5.5645,-0.25,5.5701131272,0.34450000000000003,0,0.34450000000000003,5.22,-0.25,5.2259831611,5.7045,-0.25,5.7099755035,0.34450000000000003,0,0.34450000000000003,5.36,-0.25,5.3658270565
2020-10-25 21:00:00,5.0605,-0.28,5.0682403505,0.3405,0,0.3405,4.72,-0.28,4.728297791,5.1805,-0.30000000000000004,5.1891791499,0.3405,0,0.3405,4.84,-0.30000000000000004,4.8492886076
2020-10-25 21:30:00,4.7485,-0.28,4.7567480751,0.2985,0,0.2985,4.45,-0.28,4.4588002871,4.8685,-0.31,4.878359586,0.2985,0,0.2985,4.57,-0.31,4.5805021559
2020-10-25 22:00:00,4.5435,-0.30000000000000004,4.5533934873,0.4335,0,0.4335,4.11,-0.30000000000000004,4.1209343601,4.6535,-0.33,4.6651861967,0.4335,0,0.4335,4.22,-0.33,4.2328831782
2020-10-25 22:30:00,4.072,-0.33,4.0853499238,0.382,0,0.382,3.69,-0.33,3.7047267106,4.172,-0.36,4.1875033134,0.382,0,0.382,3.79,-0.36,3.8070592325
2020-10-25 23:00:00,3.8435,-0.33,3.8576407622,0.4435,0,0.4435,3.4,-0.33,3.4159771662000002,3.9335,-0.36,3.9499395249,0.4435,0,0.4435,3.49,-0.36,3.5085182057
2020-10-25 23:30:00,3.6135,-0.32,3.627641417,0.5035000000000001,0,0.5035000000000001,3.11,-0.32,3.1264196775,3.6935000000000002,-0.35000000000000003,3.7100461251,0.5035000000000001,0,0.5035000000000001,3.19,-0.35000000000000003,3.2091431878
2020-10-26 00:00:00,3.713,-0.31,3.7259185445,0.503,0,0.503,3.21,-0.31,3.2249341079000002,3.793,-0.34,3.8082081088,0.503,0,0.503,3.29,-0.34,3.3075217308
2020-10-26 00:30:00,4.33,-0.31,4.3410828142,0.49,0,0.49,3.84,-0.31,3.8524926995,4.43,-0.34,4.4430282466,0.49,0,0.49,3.94,-0.34,3.954642841
2020-10-26 01:00:00,4.4395,-0.31,4.4503101296,0.41950000000000004,0,0.41950000000000004,4.02,-0.31,4.0319350193,4.5495,-0.34,4.562187003,0.41950000000000004,0,0.41950000000000004,4.13,-0.34,4.143971525
2020-10-26 01:30:00,4.3785,-0.31,4.3894603598,0.47850000000000004,0,0.47850000000000004,3.9,-0.31,3.9123011132,4.4885,-0.32,4.4998924709,0.47850000000000004,0,0.47850000000000004,4.01,-0.32,4.0227478171
2020-10-26 02:00:00,4.1945,-0.29,4.2045130812,0.7345,0,0.7345,3.46,-0.29,3.4721319099,4.2845,-0.32,4.2964334337,0.7345,0,0.7345,3.55,-0.32,3.5643933565
2020-10-26 02:30:00,4.129,-0.31,4.1406208472,0.649,0,0.649,3.48,-0.31,3.4937801877,4.219,-0.32,4.2311181737,0.649,0,0.649,3.5700000000000003,-0.32,3.5843130444
2020-10-26 03:00:00,3.914,-0.31,3.9262572509,0.634,0,0.634,3.2800000000000002,-0.31,3.2946168214,3.9939999999999998,-0.34,4.008445584,0.634,0,0.634,3.36,-0.34,3.377158569
2020-10-26 03:30:00,3.6765,-0.33,3.6912805705,0.6365000000000001,0,0.6365000000000001,3.04,-0.33,3.0578587279,3.7565,-0.35000000000000003,3.7727698379,0.6365000000000001,0,0.6365000000000001,3.12,-0.35000000000000003,3.1395700343
2020-10-26 04:00:00,3.5595,-0.31,3.5729735865,0.6695,0,0.6695,2.89,-0.31,2.9065787448,3.6295,-0.34,3.645390274,0.6695,0,0.6695,2.96,-0.34,2.9794630389
2020-10-26 04:30:00,3.5945,-0.23,3.6018509478,0.8445,0,0.8445,2.75,-0.23,2.7596014205,3.6645,-0.26,3.6737120532,0.8445,0,0.8445,2.8200000000000003,-0.26,2.8319604517
2020-10-26 05:00:00,3.5620000000000003,-0.23,3.5694178797,0.842,0,0.842,2.7199999999999998,-0.23,2.729706944,3.632,-0.26,3.6412942754,0.842,0,0.842,2.79,-0.26,2.8020885068
2020-10-26 05:30:00,3.6695,-0.23,3.6767010009,0.6795,0,0.6795,2.99,-0.23,2.9988331064000002,3.7495000000000003,-0.26,3.7585037249,0.6795,0,0.6795,3.07,-0.26,3.0809901006000002
2020-10-26 06:00:00,3.9745,-0.04,3.9747012781,0.8145,0,0.8145,3.16,-0.04,3.1602531544,4.0545,-0.12,4.0562754159,0.8145,0,0.8145,3.24,-0.12,3.2422214607
2020-10-26 06:30:00,4.364,0.59,4.4037025331,0.644,0,0.644,3.7199999999999998,0.59,3.7664970463,4.464,-0.51,4.4930386155,0.644,0,0.644,3.8200000000000003,-0.51,3.8538941345
2020-10-26 07:00:00,4.8685,0.2,4.8726063098,0.7385,0,0.7385,4.13,0.2,4.1348397792,4.9785,0.19,4.9821242708,0.7385,0,0.7385,4.24,0.19,4.2442549405
2020-10-26 07:30:00,5.2395,0.25,5.2454609187,0.7495,0,0.7495,4.49,0.25,4.496954525,5.3595,0.24,5.3648709444,0.7495,0,0.7495,4.61,0.24,4.6162430612000005
2020-10-26 08:00:00,5.626,0.28,5.6329633409,0.646,0,0.646,4.98,0.28,4.9878652748,5.756,0.27,5.762329043,0.646,0,0.646,5.11,0.27,5.1171281008
2020-10-26 08:30:00,6.012,0.41000000000000003,6.0259641552,0.742,0,0.742,5.27,0.41000000000000003,5.2859247062,6.152,0.41000000000000003,6.1656470869,0.742,0,0.742,5.41,0.41000000000000003,5.4255138006
2020-10-26 09:00:00,6.1615,0.45,6.1779108322,0.6615,0,0.6615,5.5,0.45,5.518378385,6.3015,0.44,6.3168427438,0.6615,0,0.6615,5.64,0.44,5.6571370851000005
2020-10-26 09:30:00,6.2455,0.51,6.2662883951,0.7255,0,0.7255,5.52,0.51,5.5435097186,6.3955,0.5,6.4150152182,0.7255,0,0.7255,5.67,0.5,5.6920031623
2020-10-26 10:00:00,6.1315,0.51,6.1526735855,0.5915,0,0.5915,5.54,0.51,5.563425204,6.2715,0.5,6.2913998641,0.5915,0,0.5915,5.68,0.5,5.7019645737
2020-10-26 10:30:00,6.066,0.48,6.0849614625,0.676,0,0.676,5.39,0.48,5.4113307051,6.206,0.47000000000000003,6.2237718467,0.676,0,0.676,5.53,0.47000000000000003,5.5499369366
2020-10-26 11:00:00,6.042,0.52,6.0643354129,0.722,0,0.722,5.32,0.52,5.3453531221,6.172,0.51,6.1930351202,0.722,0,0.722,5.45,0.51,5.473810373
2020-10-26 11:30:00,5.9535,0.52,5.9761661833,0.7335,0,0.7335,5.22,0.52,5.2458364443,6.0935,0.51,6.1148051686,0.7335,0,0.7335,5.36,0.51,5.3842083912
2020-10-26 12:00:00,5.99,0.56,6.0161200121,0.84,0,0.84,5.15,0.56,5.1803571305,6.12,0.55,6.1446643521,0.84,0,0.84,5.28,0.55,5.3085685453
2020-10-26 12:30:00,6.09,0.59,6.1185128912,0.75,0,0.75,5.34,0.59,5.372494765,6.23,0.58,6.2569401467,0.75,0,0.75,5.48,0.58,5.5106079519
2020-10-26 13:00:00,6.1675,0.59,6.1956562405,0.8275,0,0.8275,5.34,0.59,5.372494765,6.3075,0.58,6.3341105335,0.8275,0,0.8275,5.48,0.58,5.5106079519
2020-10-26 13:30:00,6.0105,0.51,6.0320983289,0.7205,0,0.7205,5.29,0.51,5.3145272603,6.1505,0.5,6.1707900831,0.7205,0,0.7205,5.43,0.5,5.4529716669
2020-10-26 14:00:00,5.971,0.48,5.9902621812,0.621,0,0.621,5.35,0.48,5.3714895513,6.121,0.47000000000000003,6.1390179182,0.621,0,0.621,5.5,0.47000000000000003,5.5200452897
2020-10-26 14:30:00,5.9525,0.49,5.9726339458,0.6125,0,0.6125,5.34,0.49,5.3624341488,6.0925,0.48,6.1113792429,0.6125,0,0.6125,5.48,0.48,5.5009817306
2020-10-26 15:00:00,5.867,0.44,5.8834759284,0.627,0,0.627,5.24,0.44,5.2584408336,6.007,0.44,6.0230929762,0.627,0,0.627,5.38,0.44,5.3979625786
2020-10-26 15:30:00,5.8605,0.38,5.872806846,0.7105,0,0.7105,5.15,0.38,5.1640003873,6.0005,0.37,6.0118965602,0.7105,0,0.7105,5.29,0.37,5.3029237219
2020-10-26 16:00:00,6.0185,0.4,6.0317777023,0.6685,0,0.6685,5.35,0.4,5.364932432,6.1585,0.39,6.1708364303,0.6685,0,0.6685,5.49,0.39,5.5038350266
2020-10-26 16:30:00,6.2695,0.35000000000000003,6.2792619192,0.5495,0,0.5495,5.72,0.35000000000000003,5.7306980378,6.4195,0.34,6.4284975111,0.5495,0,0.5495,5.87,0.34,5.8798384332
2020-10-26 17:00:00,6.8015,0.37,6.8115565218,0.5415,0,0.5415,6.26,0.37,6.2709249716,6.9615,0.35000000000000003,6.9702928382,0.5415,0,0.5415,6.42,0.35000000000000003,6.4295334201
2020-10-26 17:30:00,7.4835,0.38,7.4931416809,0.4535,0,0.4535,7.03,0.38,7.0402627792,7.6635,0.37,7.672426751,0.4535,0,0.4535,7.21,0.37,7.2194875164
2020-10-26 18:00:00,7.712,0.36,7.7203979172,0.41200000000000003,0,0.41200000000000003,7.3,0.36,7.3088713219,7.902,0.35000000000000003,7.9097474043,0.41200000000000003,0,0.41200000000000003,7.49,0.35000000000000003,7.4981731108
2020-10-26 18:30:00,7.5600000000000005,0.36,7.568566575,0.5,0,0.5,7.06,0.36,7.0691725117,7.75,0.32,7.7566036382,0.5,0,0.5,7.25,0.32,7.2570586328
2020-10-26 19:00:00,7.303,0.31,7.3095765267,0.183,0,0.183,7.12,0.31,7.1267454003,7.493,0.30000000000000004,7.4990032004,0.183,0,0.183,7.31,0.30000000000000004,7.3161533609
2020-10-26 19:30:00,7.03,0.28,7.0355738927,0.33,0,0.33,6.7,0.28,6.7058481939,7.2,0.27,7.2050607215,0.33,0,0.33,6.87,0.27,6.8753036297
2020-10-26 20:00:00,6.5755,0.24,6.5798784373,0.1655,0,0.1655,6.41,0.24,6.4144914062,6.7355,0.23,6.7394258101,0.1655,0,0.1655,6.57,0.23,6.5740246425
2020-10-26 20:30:00,6.2095,0.26,6.2149408887,0.20950000000000002,0,0.20950000000000002,6.0,0.26,6.0056306913,6.3695,0.25,6.3744043055,0.20950000000000002,0,0.20950000000000002,6.16,0.25,6.1650709647
2020-10-26 21:00:00,5.807,0.22,5.8111658899,0.20700000000000002,0,0.20700000000000002,5.6,0.22,5.6043197625,5.957,0.21,5.9607003783,0.20700000000000002,0,0.20700000000000002,5.75,0.21,5.7538335047
2020-10-26 21:30:00,5.4245,0.22,5.4289594077,0.1945,0,0.1945,5.23,0.22,5.234625106,5.5545,0.21,5.5584683367,0.1945,0,0.1945,5.36,0.21,5.3641122285
2020-10-26 22:00:00,5.036,-0.18,5.039215812,0.28600000000000003,0,0.28600000000000003,4.75,-0.18,4.7534093028,5.166,-0.16,5.1684771452,0.28600000000000003,0,0.28600000000000003,4.88,-0.16,4.8826222463
2020-10-26 22:30:00,4.539,-0.27,4.547023312,0.259,0,0.259,4.28,-0.27,4.288507899,4.659,-0.27,4.6668170095,0.259,0,0.259,4.4,-0.27,4.4082763071
2020-10-26 23:00:00,4.195,-0.27,4.2036799355,0.315,0,0.315,3.88,-0.27,3.8893829845,4.295,-0.30000000000000004,4.305464551,0.315,0,0.315,3.98,-0.30000000000000004,3.9912905181
2020-10-26 23:30:00,4.039,-0.29,4.0493976095,0.339,0,0.339,3.7,-0.29,3.7113474642,4.139,-0.32,4.1513517076,0.339,0,0.339,3.8,-0.32,3.8134498817
2020-10-27 00:00:00,3.834,-0.30000000000000004,3.8457191785,0.264,0,0.264,3.5700000000000003,-0.30000000000000004,3.5825828672,3.924,-0.32,3.9370262890000003,0.264,0,0.264,3.66,-0.32,3.6739624386000003
2020-10-27 00:30:00,4.426,-0.29,4.4354905028000005,0.306,0,0.306,4.12,-0.29,4.1301937001,4.536,-0.32,4.5472734688,0.306,0,0.306,4.23,-0.32,4.2420867506
2020-10-27 01:00:00,4.5195,-0.27,4.5275578682,0.47950000000000004,0,0.47950000000000004,4.04,-0.27,4.0490122252,4.6295,-0.29,4.6385741613,0.47950000000000004,0,0.47950000000000004,4.15,-0.29,4.1601201906
2020-10-27 01:30:00,4.476,-0.27,4.4841360372,0.396,0,0.396,4.08,-0.27,4.0889240639,4.586,-0.29,4.5951600625,0.396,0,0.396,4.19,-0.29,4.2000238095
2020-10-27 02:00:00,4.2605,-0.27,4.2690467613,0.3805,0,0.3805,3.88,-0.27,3.8893829845,4.3705,-0.29,4.3801107577,0.3805,0,0.3805,3.99,-0.29,4.0005249656
2020-10-27 02:30:00,4.21,-0.27,4.2186490729,0.41000000000000003,0,0.41000000000000003,3.8,-0.27,3.8095800293,4.31,-0.29,4.3197453629,0.41000000000000003,0,0.41000000000000003,3.9,-0.29,3.9107671882
2020-10-27 03:00:00,3.9885,-0.27,3.9976283281000002,0.3885,0,0.3885,3.6,-0.27,3.6101108016,4.0885,-0.29,4.0987720417,0.3885,0,0.3885,3.7,-0.29,3.7113474642
2020-10-27 03:30:00,3.7845,-0.26,3.7934206529,0.48450000000000004,0,0.48450000000000004,3.3,-0.26,3.3102265783,3.8745000000000003,-0.28,3.8846042591,0.48450000000000004,0,0.48450000000000004,3.39,-0.28,3.4015437672
2020-10-27 04:00:00,3.6135,-0.26,3.6228417368,0.6535000000000001,0,0.6535000000000001,2.96,-0.26,2.9713969779,3.6935000000000002,-0.28,3.7040980346,0.6535000000000001,0,0.6535000000000001,3.04,-0.28,3.0528675045
2020-10-27 04:30:00,3.5155000000000003,-0.26,3.5251014524,0.7955,0,0.7955,2.7199999999999998,-0.26,2.732398214,3.5855,-0.28,3.5964163065,0.7955,0,0.7955,2.79,-0.28,2.8040149786
2020-10-27 05:00:00,3.4875,-0.23,3.4950760006,0.8175,0,0.8175,2.67,-0.23,2.6798880574,3.5575,-0.25,3.5662734402,0.8175,0,0.8175,2.74,-0.25,2.7513814712
2020-10-27 05:30:00,3.7965,-0.17,3.8003042312,0.8565,0,0.8565,2.94,-0.17,2.9449108645,3.8765,-0.19,3.881153469,0.8565,0,0.8565,3.02,-0.19,3.0259709186
2020-10-27 06:00:00,3.998,0.16,4.0012003199,0.878,0,0.878,3.12,0.16,3.1240998704,4.078,0.14,4.0804024311,0.878,0,0.878,3.2,0.14,3.2030610359000002
2020-10-27 06:30:00,4.3870000000000005,0.18,4.3906911757,0.837,0,0.837,3.55,0.18,3.554560451,4.477,0.16,4.4798581451,0.837,0,0.837,3.64,0.16,3.6435147866
2020-10-27 07:00:00,4.8085,0.25,4.8149945223,0.9285,0,0.9285,3.88,0.25,3.8880457816,4.9185,0.24,4.9243519624,0.9285,0,0.9285,3.99,0.24,3.9972115281000002
2020-10-27 07:30:00,5.3605,0.34,5.3712717535,0.9605,0,0.9605,4.4,0.34,4.4131168124,5.4705,0.33,5.4804443479,0.9605,0,0.9605,4.51,0.33,4.522057054
2020-10-27 08:00:00,5.7555,0.42,5.7708041251,0.9055000000000001,0,0.9055000000000001,4.85,0.42,4.8681515999,5.8755,0.41000000000000003,5.8897877933,0.9055000000000001,0,0.9055000000000001,4.97,0.41000000000000003,4.9868827938999996
