Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-27 08:30:00,6.0255,0.51,6.0470447534,0.7955,0,0.7955,5.23,0.51,5.2548073228,6.1655,0.5,6.1857408813,0.7955,0,0.7955,5.37,0.5,5.3932272342
2020-10-27 09:00:00,6.259,0.51,6.279743705,0.719,0,0.719,5.54,0.51,5.563425204,6.409,0.5,6.4284742357999995,0.719,0,0.719,5.69,0.5,5.71192612
2020-10-27 09:30:00,6.424,0.56,6.4483622727,0.774,0,0.774,5.65,0.56,5.6776843871,6.574,0.55,6.596967182,0.774,0,0.774,5.8,0.55,5.8260192241
2020-10-27 10:00:00,7.1875,0.68,7.2195952968,0.6775,0,0.6775,6.51,0.68,6.5454182448000005,7.3575,0.68,7.3888568974,0.6775,0,0.6775,6.68,0.68,6.7145215764
2020-10-27 10:30:00,7.285,0.7000000000000001,7.3185534773,0.5750000000000001,0,0.5750000000000001,6.71,0.7000000000000001,6.7464138622,7.465,0.7000000000000001,7.4977479952,0.5750000000000001,0,0.5750000000000001,6.89,0.7000000000000001,6.9254674932
2020-10-27 11:00:00,7.3625,0.78,7.4037021989,0.7425,0,0.7425,6.62,0.78,6.6657932761000005,7.5425,0.77,7.5817020681,0.7425,0,0.7425,6.8,0.77,6.8434567289
2020-10-27 11:30:00,7.459,0.76,7.4976183552,0.719,0,0.719,6.74,0.76,6.7827133214,7.639,0.76,7.6767129033,0.719,0,0.719,6.92,0.76,6.9616090094
2020-10-27 12:00:00,7.1725,0.81,7.2180922861,0.6325000000000001,0,0.6325000000000001,6.54,0.81,6.5899696509,7.3425,0.81,7.3870431331,0.6325000000000001,0,0.6325000000000001,6.71,0.81,6.7587128952
2020-10-27 12:30:00,6.783,0.77,6.8265649488,0.863,0,0.863,5.92,0.77,5.9698659951,6.933,0.77,6.9756282154,0.863,0,0.863,6.07,0.77,6.1186436405
2020-10-27 13:00:00,6.841,0.75,6.8819896106,0.9410000000000001,0,0.9410000000000001,5.9,0.75,5.9474784573,7.001,0.75,7.0410582301,0.9410000000000001,0,0.9410000000000001,6.06,0.75,6.1062345189
2020-10-27 13:30:00,6.7935,0.75,6.8347744842,0.9135000000000001,0,0.9135000000000001,5.88,0.75,5.927638653,6.9535,0.75,6.9938302989,0.9135000000000001,0,0.9135000000000001,6.04,0.75,6.0863864485
2020-10-27 14:00:00,6.7535,0.68,6.7876477699999995,0.7435,0,0.7435,6.01,0.68,6.0483468816,6.9135,0.67,6.9458895939000005,0.7435,0,0.7435,6.17,0.67,6.2062710221
2020-10-27 14:30:00,6.7155000000000005,0.7000000000000001,6.7518842,0.7255,0,0.7255,5.99,0.7000000000000001,6.0307628042,6.8755,0.7000000000000001,6.9110419077,0.7255,0,0.7255,6.15,0.7000000000000001,6.1897092016
2020-10-27 15:00:00,6.558,0.7000000000000001,6.5952531415,0.788,0,0.788,5.77,0.7000000000000001,5.8123059107,6.708,0.7000000000000001,6.7444246604,0.788,0,0.788,5.92,0.7000000000000001,5.9612414814
2020-10-27 15:30:00,6.776,0.61,6.8034017962,0.656,0,0.656,6.12,0.61,6.1503251947,6.936,0.6000000000000001,6.9619031881,0.656,0,0.656,6.28,0.6000000000000001,6.3085973083999995
2020-10-27 16:00:00,6.9595,0.56,6.9819940024000005,0.6195,0,0.6195,6.34,0.56,6.3646838099,7.1295,0.56,7.1514593091,0.6195,0,0.6195,6.51,0.56,6.5340416283
2020-10-27 16:30:00,7.2855,0.47000000000000003,7.3006445092,0.41550000000000004,0,0.41550000000000004,6.87,0.47000000000000003,6.8860583791,7.4755,0.46,7.4896395274,0.41550000000000004,0,0.41550000000000004,7.06,0.46,7.0749699646
2020-10-27 17:00:00,7.893,0.47000000000000003,7.9069810294,0.463,0,0.463,7.43,0.47000000000000003,7.4448505694,8.093,0.46,8.1060624843,0.463,0,0.463,7.63,0.46,7.6438537401
2020-10-27 17:30:00,8.6345,0.47000000000000003,8.6472822465,0.5145000000000001,0,0.5145000000000001,8.12,0.47000000000000003,8.1335908429,8.8445,0.46,8.8564541578,0.5145000000000001,0,0.5145000000000001,8.33,0.46,8.3426914122
2020-10-27 18:00:00,8.9485,0.46,8.9603154102,0.5685,0,0.5685,8.38,0.46,8.392615802,9.1685,0.45,9.1795366032,0.5685,0,0.5685,8.6,0.45,8.6117652081
2020-10-27 18:30:00,8.991,0.44,9.0017598835,0.681,0,0.681,8.31,0.44,8.3216404633,9.211,0.43,9.2210314499,0.681,0,0.681,8.53,0.43,8.5408313413
2020-10-27 19:00:00,8.6055,0.41000000000000003,8.6152614731,0.5855,0,0.5855,8.02,0.41000000000000003,8.0304732115,8.8155,0.4,8.8245702587,0.5855,0,0.5855,8.23,0.4,8.2397148009
2020-10-27 19:30:00,8.35,0.42,8.3605562016,0.6900000000000001,0,0.6900000000000001,7.66,0.42,7.6715057192,8.56,0.41000000000000003,8.5698133002,0.6900000000000001,0,0.6900000000000001,7.87,0.41000000000000003,7.8806725601
2020-10-27 20:00:00,7.882,0.42,7.8931821213,0.812,0,0.812,7.07,0.42,7.0824642604,8.072,0.41000000000000003,8.0824058299,0.812,0,0.812,7.26,0.41000000000000003,7.271567919
2020-10-27 20:30:00,7.445,0.32,7.4518739254,0.675,0,0.675,6.77,0.32,6.7775585575,7.625,0.31,7.6312990375,0.675,0,0.675,6.95,0.31,6.9569102337
2020-10-27 21:00:00,7.0245,0.32,7.0317849974,0.7445,0,0.7445,6.28,0.32,6.2881475810000005,7.1945,0.31,7.2011756158,0.7445,0,0.7445,6.45,0.31,6.4574453153
2020-10-27 21:30:00,6.5355,0.27,6.5410748543,0.6055,0,0.6055,5.93,0.27,5.9361435293,6.6855,0.26,6.6905538074,0.6055,0,0.6055,6.08,0.26,6.0855566713
2020-10-27 22:00:00,6.102,0.25,6.1071191244,0.552,0,0.552,5.55,0.25,5.5556277773,6.252,0.24,6.2566048301,0.552,0,0.552,5.7,0.24,5.7050503942
2020-10-27 22:30:00,5.5375,0.21,5.5414805107,0.7975,0,0.7975,4.74,0.21,4.7446496183,5.6675,0.22,5.671768353,0.7975,0,0.7975,4.87,0.22,4.8749666666
2020-10-27 23:00:00,5.063,0.21,5.0673532539,0.833,0,0.833,4.23,0.21,4.235209558,5.173,0.18,5.1761306977,0.833,0,0.833,4.34,0.18,4.3437311151
2020-10-27 23:30:00,4.829,-0.18,4.8323535674,0.9390000000000001,0,0.9390000000000001,3.89,-0.18,3.8941622976,4.929,-0.22,4.9339072752,0.9390000000000001,0,0.9390000000000001,3.99,-0.22,3.9960605601
2020-10-28 00:00:00,4.609,-0.24,4.6152444139,0.659,0,0.659,3.95,-0.24,3.9572844224,4.709,-0.27,4.7167341456,0.659,0,0.659,4.05,-0.27,4.0589900222
2020-10-28 00:30:00,5.265,-0.24,5.2704672468,0.745,0,0.745,4.52,-0.24,4.5263671968,5.385,-0.27,5.3917645535,0.745,0,0.745,4.64,-0.27,4.6478489648
2020-10-28 01:00:00,5.4955,-0.43,5.5122971845,0.8355,0,0.8355,4.66,-0.43,4.6797970041,5.6355,0.01,5.6355088723,0.8355,0,0.8355,4.8,0.01,4.8000104167
2020-10-28 01:30:00,5.356,-0.16,5.3583893102,0.896,0,0.896,4.46,-0.16,4.4628690324,5.476,-0.21,5.4800251824,0.896,0,0.896,4.58,-0.21,4.5848118827
2020-10-28 02:00:00,5.109,-0.21,5.1133140917,0.869,0,0.869,4.24,-0.21,4.2451972863,5.219,-0.22,5.2236348456,0.869,0,0.869,4.35,-0.22,4.3555596655
2020-10-28 02:30:00,5.1595,-0.21,5.1637719014,0.7895000000000001,0,0.7895000000000001,4.37,-0.21,4.3750428569,5.2795,-0.22,5.2840817793,0.7895000000000001,0,0.7895000000000001,4.49,-0.22,4.495386524
2020-10-28 03:00:00,4.849,-0.23,4.8544516683,0.669,0,0.669,4.18,-0.23,4.1863229689,4.959,-0.21,4.9634444693,0.669,0,0.669,4.29,-0.21,4.2951367848
2020-10-28 03:30:00,4.57,-0.22,4.5752923404,0.8200000000000001,0,0.8200000000000001,3.75,-0.22,3.7564477901,4.67,-0.24,4.676162957,0.8200000000000001,0,0.8200000000000001,3.85,-0.24,3.8574732663
2020-10-28 04:00:00,4.436,-0.23,4.441958577,0.636,0,0.636,3.8,-0.23,3.8069541631,4.536,-0.25,4.5428841059,0.636,0,0.636,3.9,-0.25,3.9080046059
2020-10-28 04:30:00,4.3875,-0.2,4.392056039,0.6975,0,0.6975,3.69,-0.2,3.6954160794,4.4775,-0.22,4.4829015436,0.6975,0,0.6975,3.7800000000000002,-0.22,3.786396704
2020-10-28 05:00:00,4.3575,-0.18,4.3612161435,0.8175,0,0.8175,3.54,-0.18,3.5445733171000002,4.4475,-0.19,4.4515566098,0.8175,0,0.8175,3.63,-0.19,3.6349690508
2020-10-28 05:30:00,4.4879999999999995,0.14,4.4901830698000005,0.788,0,0.788,3.7,0.14,3.7026477013,4.578,0.09,4.5788845803000005,0.788,0,0.788,3.79,0.09,3.791068451
2020-10-28 06:00:00,4.7715,0.13,4.7732706031,0.6715,0,0.6715,4.1,0.13,4.1020604579,4.8815,0.19,4.8851962345,0.6715,0,0.6715,4.21,0.19,4.21428523
2020-10-28 06:30:00,5.1875,0.19,5.1909783519,0.5575,0,0.5575,4.63,0.19,4.6338968482,5.3175,0.17,5.3202167484,0.5575,0,0.5575,4.76,0.17,4.7630347469
2020-10-28 07:00:00,5.7075,0.25,5.7129726282,0.8075,0,0.8075,4.9,0.25,4.9063734061,5.8375,0.23,5.8420292921,0.8075,0,0.8075,5.03,0.23,5.0352557035
2020-10-28 07:30:00,6.1995000000000005,0.38,6.2111351821,0.9195000000000001,0,0.9195000000000001,5.28,0.38,5.2936565812,6.3395,0.37,6.3502882021,0.9195000000000001,0,0.9195000000000001,5.42,0.37,5.4326144719
2020-10-28 08:00:00,6.659,0.38,6.6698336561,0.709,0,0.709,5.95,0.38,5.9621221054,6.819,0.37,6.8290307511,0.709,0,0.709,6.11,0.37,6.1211926942
2020-10-28 08:30:00,7.1895,0.59,7.2136682936,0.6395000000000001,0,0.6395000000000001,6.55,0.59,6.576518836,7.3595,0.58,7.3823194357,0.6395000000000001,0,0.6395000000000001,6.72,0.58,6.744983321
2020-10-28 09:00:00,7.5809999999999995,0.68,7.6114361982,0.791,0,0.791,6.79,0.68,6.823965123,7.761,0.68,7.7907330207,0.791,0,0.791,6.97,0.68,7.0030921742
2020-10-28 09:30:00,7.714,0.77,7.7523348741,0.894,0,0.894,6.82,0.77,6.8633300955,7.904,0.77,7.9414177576,0.894,0,0.894,7.01,0.77,7.0521627888
2020-10-28 10:00:00,7.6525,0.86,7.7006724544,0.8725,0,0.8725,6.78,0.86,6.8343251313,7.8325,0.86,7.8795720854999995,0.8725,0,0.8725,6.96,0.86,7.0129309137
2020-10-28 10:30:00,8.3975,0.8,8.4355205085,0.8575,0,0.8575,7.54,0.8,7.5823215442,8.5975,0.8,8.6346399027,0.8575,0,0.8575,7.74,0.8,7.7812338353
2020-10-28 11:00:00,8.3185,0.84,8.3608039237,0.8585,0,0.8585,7.46,0.84,7.5071432649,8.5185,0.84,8.55981555,0.8585,0,0.8585,7.66,0.84,7.7059198023
2020-10-28 11:30:00,8.0815,0.84,8.1250379845,0.8515,0,0.8515,7.23,0.84,7.2786331134,8.2715,0.84,8.3140430748,0.8515,0,0.8515,7.42,0.84,7.4673957977
2020-10-28 12:00:00,7.8885000000000005,0.85,7.9341623534,1.0185,0,1.0185,6.87,0.85,6.9223839824,8.0685,0.85,8.1131493423,1.0185,0,1.0185,7.05,0.85,7.1010562595
2020-10-28 12:30:00,7.3275,0.85,7.3766358355,1.0375,0,1.0375,6.29,0.85,6.3471725989,7.4975,0.85,7.5455288913,1.0375,0,1.0375,6.46,0.85,6.5156810849
2020-10-28 13:00:00,7.3765,0.8,7.4197541907,0.9865,0,0.9865,6.39,0.8,6.4398835393,7.5465,0.8,7.5887852948,0.9865,0,0.9865,6.5600000000000005,0.8,6.608600457
2020-10-28 13:30:00,7.3825,0.78,7.4235911963,0.9025000000000001,0,0.9025000000000001,6.48,0.78,6.5267756205000005,7.5525,0.77,7.5916504299,0.9025000000000001,0,0.9025000000000001,6.65,0.77,6.694430521
2020-10-28 14:00:00,7.107,0.78,7.1496747478,0.917,0,0.917,6.19,0.78,6.2389502322,7.267,0.79,7.3098145667,0.917,0,0.917,6.35,0.79,6.3989530394
2020-10-28 14:30:00,7.139,0.76,7.1793398722,0.989,0,0.989,6.15,0.76,6.1967814226,7.309,0.75,7.3473791926,0.989,0,0.989,6.32,0.75,6.3643459994
2020-10-28 15:00:00,7.204,0.7000000000000001,7.2379289856,0.874,0,0.874,6.33,0.7000000000000001,6.3685869704,7.374,0.7000000000000001,7.4071503292,0.874,0,0.874,6.5,0.7000000000000001,6.5375836515
2020-10-28 15:30:00,7.135,0.66,7.1654605574,0.895,0,0.895,6.24,0.66,6.2748067699,7.295,0.65,7.3239009414,0.895,0,0.895,6.4,0.65,6.4329231303
2020-10-28 16:00:00,7.365,0.61,7.390218197,0.865,0,0.865,6.5,0.61,6.5285603313,7.545,0.61,7.5696185504999995,0.865,0,0.865,6.68,0.61,6.7077939742
2020-10-28 16:30:00,7.8055,0.53,7.8234730299,0.6755,0,0.6755,7.13,0.53,7.1496713211,7.9855,0.52,8.0024127768,0.6755,0,0.6755,7.31,0.52,7.3284718735
2020-10-28 17:00:00,8.14,0.46,8.1529871826,0.73,0,0.73,7.41,0.46,7.4242642733,8.33,0.46,8.3426914122,0.73,0,0.73,7.6,0.46,7.6139083262
2020-10-28 17:30:00,8.8465,0.49,8.8600599462,0.8065,0,0.8065,8.04,0.49,8.0549177525,9.0565,0.48,9.0692112253,0.8065,0,0.8065,8.25,0.48,8.2639518392
2020-10-28 18:00:00,9.042,0.51,9.0563714588,0.882,0,0.882,8.16,0.51,8.1759219664,9.252,0.5,9.265500742,0.882,0,0.882,8.37,0.5,8.3849209895
2020-10-28 18:30:00,9.1185,0.47000000000000003,9.1306047034,0.7785000000000001,0,0.7785000000000001,8.34,0.47000000000000003,8.3532329071,9.3485,0.46,9.3598104815,0.7785000000000001,0,0.7785000000000001,8.57,0.46,8.5823365117
2020-10-28 19:00:00,8.762,0.47000000000000003,8.7745965149,0.752,0,0.752,8.01,0.47000000000000003,8.0237771654,8.972,0.46,8.9837845032,0.752,0,0.752,8.22,0.46,8.2328609851
2020-10-28 19:30:00,8.316,0.42,8.3265993058,0.776,0,0.776,7.54,0.42,7.5516885529,8.516,0.4,8.5253889061,0.776,0,0.776,7.74,0.4,7.7503290253
2020-10-28 20:00:00,8.007,0.35000000000000003,8.0146459061,0.847,0,0.847,7.16,0.35000000000000003,7.1685493651,8.217,0.44,8.2287720226,0.847,0,0.847,7.37,0.44,7.3831226456
2020-10-28 20:30:00,7.538,0.32,7.5447891952,0.638,0,0.638,6.9,0.32,6.9074163042,7.718,0.31,7.7242231972,0.638,0,0.638,7.08,0.31,7.0867834735
2020-10-28 21:00:00,6.995,0.28,7.0006017598,0.5750000000000001,0,0.5750000000000001,6.42,0.28,6.4261030182,7.165,0.26,7.1697158242,0.5750000000000001,0,0.5750000000000001,6.59,0.26,6.5951269889
2020-10-28 21:30:00,6.596,0.29,6.602371998,0.6960000000000001,0,0.6960000000000001,5.9,0.29,5.9071228191,6.756,0.29,6.7622212327,0.6960000000000001,0,0.6960000000000001,6.06,0.29,6.0669349758
2020-10-28 22:00:00,6.0145,0.23,6.018896099,0.6345000000000001,0,0.6345000000000001,5.38,0.23,5.3849141126,6.1545,0.21,6.1580817021,0.6345000000000001,0,0.6345000000000001,5.52,0.21,5.5239931209
2020-10-28 22:30:00,5.622,0.23,5.6267027645,0.782,0,0.782,4.84,0.23,4.8454617943,5.752,0.21,5.7558321727,0.782,0,0.782,4.97,0.21,4.9744346412
2020-10-28 23:00:00,5.13,-0.13,5.1316469091,0.67,0,0.67,4.46,-0.13,4.4618942166,5.25,-0.17,5.2527516598,0.67,0,0.67,4.58,-0.17,4.5831539359
2020-10-28 23:30:00,4.918,-0.25,4.9243501094,0.47800000000000004,0,0.47800000000000004,4.44,-0.25,4.4470327186,5.038,-0.28,5.0457748662,0.47800000000000004,0,0.47800000000000004,4.5600000000000005,-0.28,4.5685884034
2020-10-29 00:00:00,4.5845,-0.27,4.5924438211,0.47450000000000003,0,0.47450000000000003,4.11,-0.27,4.1188590653,4.6945,-0.30000000000000004,4.7040759188,0.47450000000000003,0,0.47450000000000003,4.22,-0.30000000000000004,4.2306500683
2020-10-29 00:30:00,5.3495,-0.27,5.3563093871,0.3995,0,0.3995,4.95,-0.27,4.9573581674,5.4795,-0.30000000000000004,5.4877062831,0.3995,0,0.3995,5.08,-0.30000000000000004,5.0888505578
2020-10-29 01:00:00,5.558,-0.27,5.5645542499000005,0.248,0,0.248,5.31,-0.27,5.3168599756,5.698,-0.30000000000000004,5.7058920424,0.248,0,0.248,5.45,-0.30000000000000004,5.4582506355
2020-10-29 01:30:00,5.502,-0.24,5.5072319726,0.422,0,0.422,5.08,-0.24,5.0856661314,5.632,-0.25,5.63754592,0.422,0,0.422,5.21,-0.25,5.2159946319
2020-10-29 02:00:00,5.142,-0.23,5.1471413425,0.582,0,0.582,4.5600000000000005,-0.23,4.5657967541,5.252,-0.25,5.2579467475,0.582,0,0.582,4.67,-0.25,4.6766868614
2020-10-29 02:30:00,5.0815,-0.23,5.0867024928,0.6115,0,0.6115,4.47,-0.23,4.4759133146,5.2015,-0.25,5.2075044167,0.6115,0,0.6115,4.59,-0.25,4.596803237
2020-10-29 03:00:00,4.813,-0.24,4.8189800788,0.553,0,0.553,4.26,-0.24,4.2667552074,4.923,-0.26,4.9298609514,0.553,0,0.553,4.37,-0.26,4.3777277211
2020-10-29 03:30:00,4.504,-0.24,4.5103897836,0.534,0,0.534,3.9699999999999998,-0.24,3.9772477921,4.604,-0.27,4.6119102333,0.534,0,0.534,4.07,-0.27,4.0789459423
2020-10-29 04:00:00,4.4215,-0.24,4.4280088358,0.5815,0,0.5815,3.84,-0.24,3.8474926901,4.5215,-0.25,4.528406149,0.5815,0,0.5815,3.94,-0.25,3.9479235048
2020-10-29 04:30:00,4.328,-0.2,4.3326186077,0.618,0,0.618,3.71,-0.2,3.7153869246999998,4.428,-0.23,4.4339693278,0.618,0,0.618,3.81,-0.23,3.8169359439
2020-10-29 05:00:00,4.298,-0.17,4.3013607149,0.628,0,0.628,3.67,-0.17,3.6739352199,4.398,-0.19,4.4021022251,0.628,0,0.628,3.77,-0.19,3.7747847621
2020-10-29 05:30:00,4.4535,0.13,4.4553969801,0.7835000000000001,0,0.7835000000000001,3.67,0.13,3.6723017305,4.5535,0.05,4.5537745058,0.7835000000000001,0,0.7835000000000001,3.77,0.05,3.7703315504
2020-10-29 06:00:00,4.6625,0.23,4.6681694753,0.8925000000000001,0,0.8925000000000001,3.77,0.23,3.777009399,4.7625,0.21,4.7671276729,0.8925000000000001,0,0.8925000000000001,3.87,0.21,3.8756934863
2020-10-29 06:30:00,5.172,0.23,5.1771115499,0.892,0,0.892,4.28,0.23,4.2861754514,5.292,0.22,5.2965709662,0.892,0,0.892,4.4,0.22,4.4054965668
2020-10-29 07:00:00,5.6065000000000005,0.29,5.6139952129,0.8965000000000001,0,0.8965000000000001,4.71,0.29,4.7189193678,5.7265,0.28,5.7333412814999996,0.8965000000000001,0,0.8965000000000001,4.83,0.28,4.8381091348
2020-10-29 07:30:00,6.0715,0.38,6.0833800021,0.8615,0,0.8615,5.21,0.38,5.2238395841,6.2015,0.37,6.212527847,0.8615,0,0.8615,5.34,0.37,5.352803004
2020-10-29 08:00:00,6.472,0.5,6.4912852348,0.9520000000000001,0,0.9520000000000001,5.52,0.5,5.5425986685,6.622,0.49,6.640104216,0.9520000000000001,0,0.9520000000000001,5.67,0.49,5.6911334548
2020-10-29 08:30:00,6.9005,0.54,6.9215966547,0.9605,0,0.9605,5.94,0.54,5.9644949493,7.0605,0.53,7.0803644151,0.9605,0,0.9605,6.1,0.53,6.1229813
2020-10-29 09:00:00,7.2045,0.64,7.2328708166,1.0045,0,1.0045,6.2,0.64,6.2329447294,7.3745,0.64,7.4022192787,1.0045,0,1.0045,6.37,0.64,6.4020699777
2020-10-29 09:30:00,7.439,0.78,7.4797808123,0.999,0,0.999,6.44,0.78,6.4870640509,7.609,0.78,7.6488744924,0.999,0,0.999,6.61,0.78,6.6558620779
2020-10-29 10:00:00,7.392,0.8,7.4351640197,0.922,0,0.922,6.47,0.8,6.5192714317,7.572,0.8,7.6141436813,0.922,0,0.922,6.65,0.8,6.6979474468
2020-10-29 10:30:00,7.54,0.79,7.5812729802,0.9500000000000001,0,0.9500000000000001,6.59,0.79,6.6371831374,7.72,0.79,7.7603157152,0.9500000000000001,0,0.9500000000000001,6.77,0.79,6.8159372063
2020-10-29 11:00:00,7.3705,0.81,7.4148749315,1.0305,0,1.0305,6.34,0.81,6.3915334623,7.5405,0.81,7.5838802898,1.0305,0,1.0305,6.51,0.81,6.5601981677
2020-10-29 11:30:00,7.46,0.8300000000000001,7.5060309085,1.01,0,1.01,6.45,0.8300000000000001,6.5031838356,7.63,0.8300000000000001,7.6750114006,1.01,0,1.01,6.62,0.8300000000000001,6.6718288347
2020-10-29 12:00:00,7.2705,0.87,7.3223678035,1.0205,0,1.0205,6.25,0.87,6.3102614843,7.4305,0.87,7.4812586007,1.0205,0,1.0205,6.41,0.87,6.4687711352
2020-10-29 12:30:00,7.289,0.87,7.3407370883,1.039,0,1.039,6.25,0.87,6.3102614843,7.449,0.87,7.499633391,1.039,0,1.039,6.41,0.87,6.4687711352
2020-10-29 13:00:00,7.2365,0.8300000000000001,7.2839434546,1.0265,0,1.0265,6.21,0.8300000000000001,6.2652214646,7.4065,0.8300000000000001,7.4528613465,1.0265,0,1.0265,6.38,0.8300000000000001,6.4337625073
2020-10-29 13:30:00,7.3465,0.8300000000000001,7.3932376027,1.0265,0,1.0265,6.32,0.8300000000000001,6.3742685855,7.5165,0.8300000000000001,7.5621870018,1.0265,0,1.0265,6.49,0.8300000000000001,6.5428587024
2020-10-29 14:00:00,7.129,0.74,7.1673036074,1.029,0,1.029,6.1,0.74,6.1447213118,7.289,0.74,7.3264671568,1.029,0,1.029,6.26,0.74,6.3035862808
2020-10-29 14:30:00,7.03,0.73,7.0678002235,1.04,0,1.04,5.99,0.73,6.0343185199,7.19,0.72,7.2259601438,1.04,0,1.04,6.15,0.72,6.192002907
2020-10-29 15:00:00,6.9245,0.73,6.9628729882,1.0345,0,1.0345,5.89,0.73,5.9350652903,7.0745,0.72,7.1110442447,1.0345,0,1.0345,6.04,0.72,6.0827625303
2020-10-29 15:30:00,7.0335,0.73,7.071281514,1.0335,0,1.0335,6.0,0.73,6.0442451969,7.1935,0.72,7.2294427344,1.0335,0,1.0335,6.16,0.72,6.2019351819
2020-10-29 16:00:00,7.126,0.71,7.1612831253,1.026,0,1.026,6.1,0.71,6.1411806682,7.286,0.7000000000000001,7.3195488932,1.026,0,1.026,6.26,0.7000000000000001,6.2990157961
2020-10-29 16:30:00,7.436,0.61,7.46097822,1.026,0,1.026,6.41,0.61,6.4389595433,7.596,0.6000000000000001,7.6196598349,1.026,0,1.026,6.57,0.6000000000000001,6.5973403732
2020-10-29 17:00:00,7.9105,0.54,7.9289097769,1.0305,0,1.0305,6.88,0.54,6.9011593229,8.0905,0.53,8.1078412817,1.0305,0,1.0305,7.06,0.53,7.0798658179
2020-10-29 17:30:00,8.559,0.61,8.5807098191,1.029,0,1.029,7.53,0.61,7.5546674315,8.759,0.6000000000000001,8.779526240100001,1.029,0,1.029,7.73,0.6000000000000001,7.7532509311
2020-10-29 18:00:00,8.8695,0.61,8.8904516336,1.0195,0,1.0195,7.85,0.61,7.8736649662,9.0795,0.6000000000000001,9.0993032838,1.0195,0,1.0195,8.06,0.6000000000000001,8.0823016524
2020-10-29 18:30:00,8.665,0.54,8.6818100071,1.025,0,1.025,7.64,0.54,7.6590599945,8.875,0.53,8.8908112678,1.025,0,1.025,7.85,0.53,7.8678713767
2020-10-29 19:00:00,8.365,0.5,8.3799298923,1.035,0,1.035,7.33,0.5,7.3470334149,8.565,0.49,8.5790048957,1.035,0,1.035,7.53,0.49,7.5459260532
2020-10-29 19:30:00,8.016,0.5,8.0315786742,1.036,0,1.036,6.98,0.5,6.9978853949,8.196,0.49,8.2106343239,1.036,0,1.036,7.16,0.49,7.176747174
2020-10-29 20:00:00,7.628,0.49,7.6437218683,1.038,0,1.038,6.59,0.49,6.6081918858,7.808,0.49,7.8233601477,1.038,0,1.038,6.77,0.49,6.7877094811
2020-10-29 20:30:00,7.2085,0.44,7.2219161065,1.0385,0,1.0385,6.17,0.44,6.185668921,7.3785,0.49,7.3947523454,1.0385,0,1.0385,6.34,0.49,6.3589071388
2020-10-29 21:00:00,6.772,0.44,6.7862790983,1.032,0,1.032,5.74,0.44,5.7568394106,6.922,0.42,6.9347302759,1.032,0,1.032,5.89,0.42,5.904955546
2020-10-29 21:30:00,6.358,0.44,6.3732067282,1.028,0,1.028,5.33,0.44,5.3481305145,6.498,0.42,6.5115592603,1.028,0,1.028,5.47,0.42,5.4861006188
2020-10-29 22:00:00,5.891,0.38,5.9032432611,1.021,0,1.021,4.87,0.38,4.8848029643,6.021,0.36,6.0317527303,1.021,0,1.021,5.0,0.36,5.0129432472
2020-10-29 22:30:00,5.4025,0.30000000000000004,5.4108230659,1.0325,0,1.0325,4.37,0.30000000000000004,4.3802853788,5.5225,0.29,5.5301090631,1.0325,0,1.0325,4.49,0.29,4.4993555094
2020-10-29 23:00:00,5.003,0.26,5.009751391,1.023,0,1.023,3.98,0.26,3.9884834210999998,5.103,0.25,5.1091201787,1.023,0,1.023,4.08,0.25,4.0876521378
2020-10-29 23:30:00,4.7785,0.25,4.7850352402,1.0185,0,1.0185,3.76,0.25,3.7683020049,4.8785,0.24,4.8843998864,1.0185,0,1.0185,3.86,0.24,3.8674539428
2020-10-30 00:00:00,4.563,0.25,4.5698434328,1.013,0,1.013,3.55,0.25,3.5587919299,4.6530000000000005,0.24,4.6591854438,1.013,0,1.013,3.64,0.24,3.6479035075
2020-10-30 00:30:00,5.2075,0.18,5.2106099691,1.0175,0,1.0175,4.19,0.18,4.1938645662,5.3175,0.15,5.3196152351,1.0175,0,1.0175,4.3,0.15,4.3026154836
2020-10-30 01:00:00,5.3105,0.22,5.3150550562,1.0105,0,1.0105,4.3,0.22,4.3056242288,5.4305,0.21,5.4345588827,1.0105,0,1.0105,4.42,0.21,4.4249858757
2020-10-30 01:30:00,5.1985,0.17,5.2012789052,0.9985,0,0.9985,4.2,0.17,4.2034390682,5.3085,0.04,5.3086506996,0.9985,0,0.9985,4.31,0.04,4.3101856109
2020-10-30 02:00:00,4.934,0.15,4.9362795707,1.004,0,1.004,3.93,0.15,3.9328615536,5.034,0.06,5.0343575558,1.004,0,1.004,4.03,0.06,4.0304466254
2020-10-30 02:30:00,4.8535,0.15,4.8558173617,1.0035,0,1.0035,3.85,0.15,3.8529209699,4.9535,0.08,4.9541459658,1.0035,0,1.0035,3.95,0.08,3.9508100434999998
2020-10-30 03:00:00,4.55,-0.04,4.5501758208,0.99,0,0.99,3.56,-0.04,3.560224712,4.65,-0.12,4.6515481294,0.99,0,0.99,3.66,-0.12,3.6619666847
2020-10-30 03:30:00,4.2165,-0.17,4.2199256214,0.9865,0,0.9865,3.23,-0.17,3.2344705904,4.2965,-0.21,4.3016290228,0.9865,0,0.9865,3.31,-0.21,3.3166549414
2020-10-30 04:00:00,4.018,-0.14,4.0204382846,0.988,0,0.988,3.03,-0.14,3.0332325991,4.098,-0.17,4.1015245946,0.988,0,0.988,3.11,-0.17,3.1146428367
2020-10-30 04:30:00,4.0925,0.22,4.0984089901,0.9625,0,0.9625,3.13,0.22,3.1377221037,4.1725,0.21,4.1777812592,0.9625,0,0.9625,3.21,0.21,3.2168618248
2020-10-30 05:00:00,4.0825,0.22,4.0884234431,1.0025,0,1.0025,3.08,0.22,3.0878471465,4.1625,0.21,4.1677939308,1.0025,0,1.0025,3.16,0.21,3.1669701609
2020-10-30 05:30:00,4.2175,0.22,4.2232340984,0.9975,0,0.9975,3.22,0.22,3.2275067777,4.2975,0.21,4.3026278308,0.9975,0,0.9975,3.3,0.21,3.3066750672
2020-10-30 06:00:00,4.398,0.24,4.4045435632,0.978,0,0.978,3.42,0.24,3.4284107105,4.4879999999999995,0.25,4.4949576194,0.978,0,0.978,3.51,0.25,3.518891871
2020-10-30 06:30:00,4.9245,0.32,4.9348860423000005,0.9645,0,0.9645,3.96,0.32,3.9729082547,5.0245,0.31,5.0340540571,0.9645,0,0.9645,4.06,0.31,4.0718177759
2020-10-30 07:00:00,5.349,0.39,5.3631987657,0.989,0,0.989,4.36,0.39,4.3774079088,5.459,0.38,5.4722098827,0.989,0,0.989,4.47,0.38,4.4861230478
2020-10-30 07:30:00,5.779,0.46,5.7972787582,0.999,0,0.999,4.78,0.46,4.8020828814000005,5.899,0.45,5.9161390281,0.999,0,0.999,4.9,0.45,4.9206198796
2020-10-30 08:00:00,6.2620000000000005,0.51,6.2827337999,0.972,0,0.972,5.29,0.51,5.3145272603,6.402,0.5,6.4214954645,0.972,0,0.972,5.43,0.5,5.4529716669
2020-10-30 08:30:00,6.7265,0.64,6.7568781438,0.9565,0,0.9565,5.77,0.64,5.8053854308,6.8865,0.65,6.9171079397,0.9565,0,0.9565,5.93,0.65,5.9655175802
2020-10-30 09:00:00,6.9005,0.79,6.9455741483,0.9605,0,0.9605,5.94,0.79,5.9923033969,7.0505,0.79,7.0946212196,0.9605,0,0.9605,6.09,0.79,6.1410259729
2020-10-30 09:30:00,7.372,0.73,7.4080553454,0.9520000000000001,0,0.9520000000000001,6.42,0.73,6.4613698238,7.552,0.73,7.5872000105,0.9520000000000001,0,0.9520000000000001,6.6,0.73,6.6402484893
2020-10-30 10:00:00,7.427,0.71,7.460859803,0.9470000000000001,0,0.9470000000000001,6.48,0.71,6.5187805608,7.5969999999999995,0.71,7.6301054383,0.9470000000000001,0,0.9470000000000001,6.65,0.71,6.6877948533
2020-10-30 10:30:00,7.49,0.6900000000000001,7.5217152299,0.88,0,0.88,6.61,0.6900000000000001,6.6459160392,7.67,0.6900000000000001,7.7009739644,0.88,0,0.88,6.79,0.6900000000000001,6.8249688644
2020-10-30 11:00:00,7.5275,0.75,7.5647707335,0.8775000000000001,0,0.8775000000000001,6.65,0.75,6.6921595916,7.7075,0.75,7.7439044577,0.8775000000000001,0,0.8775000000000001,6.83,0.75,6.8710552319
2020-10-30 11:30:00,7.4525,0.75,7.4901439405,0.8425,0,0.8425,6.61,0.75,6.652413096,7.6325,0.75,7.6692604761,0.8425,0,0.8425,6.79,0.75,6.8312956311
2020-10-30 12:00:00,7.4,0.78,7.4409945572,0.8200000000000001,0,0.8200000000000001,6.58,0.78,6.626069725,7.57,0.78,7.6100788432,0.8200000000000001,0,0.8200000000000001,6.75,0.78,6.794917218
2020-10-30 12:30:00,7.5155,0.76,7.5538295089,0.8255,0,0.8255,6.69,0.76,6.7330305212,7.6855,0.76,7.7229858377,0.8255,0,0.8255,6.86,0.76,6.9019707331
2020-10-30 13:00:00,7.557,0.71,7.5902799026,0.8170000000000001,0,0.8170000000000001,6.74,0.71,6.7772929699,7.737,0.7000000000000001,7.7686014829,0.8170000000000001,0,0.8170000000000001,6.92,0.7000000000000001,6.9553145148
2020-10-30 13:30:00,7.509,0.71,7.542491697,0.859,0,0.859,6.65,0.71,6.6877948533,7.679,0.7000000000000001,7.7108391891,0.859,0,0.859,6.82,0.7000000000000001,6.8558296362
2020-10-30 14:00:00,7.4385,0.76,7.4772242343,0.8985000000000001,0,0.8985000000000001,6.54,0.76,6.5840109356,7.6085,0.76,7.6463633349,0.8985000000000001,0,0.8985000000000001,6.71,0.76,6.7529030794
2020-10-30 14:30:00,7.2815,0.71,7.3160332319,0.8715,0,0.8715,6.41,0.71,6.449201501,7.4515,0.71,7.4852489772,0.8715,0,0.8715,6.58,0.71,6.6181946179
2020-10-30 15:00:00,7.21,0.63,7.2374719343,0.8300000000000001,0,0.8300000000000001,6.38,0.63,6.4110295585,7.38,0.62,7.4059975695,0.8300000000000001,0,0.8300000000000001,6.55,0.62,6.5792780759
2020-10-30 15:30:00,7.2585,0.63,7.2857890616,0.8285,0,0.8285,6.43,0.63,6.4607894254,7.4285,0.62,7.4543284238,0.8285,0,0.8285,6.6,0.62,6.6290572482
2020-10-30 16:00:00,7.2985,0.61,7.3239471769,0.7785000000000001,0,0.7785000000000001,6.52,0.61,6.5484731045,7.4685,0.6000000000000001,7.4925624622,0.7785000000000001,0,0.7785000000000001,6.69,0.6000000000000001,6.7168519412
2020-10-30 16:30:00,7.5705,0.58,7.5926853122,0.7005,0,0.7005,6.87,0.58,6.8944397887,7.7505,0.5700000000000001,7.7714316731,0.7005,0,0.7005,7.05,0.5700000000000001,7.0730050191
2020-10-30 17:00:00,7.936,0.54,7.9543507592000005,0.796,0,0.796,7.14,0.54,7.1603910508,8.126,0.53,8.143265684,0.796,0,0.796,7.33,0.53,7.3491360036
2020-10-30 17:30:00,8.425,0.5,8.4398237541,0.795,0,0.795,7.63,0.5,7.6463651495,8.635,0.49,8.6488915475,0.795,0,0.795,7.84,0.49,7.8552975755
2020-10-30 18:00:00,8.461,0.48,8.4746044745,0.7010000000000001,0,0.7010000000000001,7.76,0.48,7.7748311879,8.671,0.47000000000000003,8.6837285195,0.7010000000000001,0,0.7010000000000001,7.97,0.47000000000000003,7.9838461909
2020-10-30 18:30:00,8.2745,0.44,8.2861903339,0.7845000000000001,0,0.7845000000000001,7.49,0.44,7.5029127677,8.4745,0.43,8.4854021855,0.7845000000000001,0,0.7845000000000001,7.69,0.43,7.702012724
2020-10-30 19:00:00,7.9285,0.39,7.9380861831,0.7685000000000001,0,0.7685000000000001,7.16,0.39,7.1706136418,8.1185,0.39,8.1278620959,0.7685000000000001,0,0.7685000000000001,7.35,0.39,7.3603396661
2020-10-30 19:30:00,7.5615,0.38,7.571042349,0.8615,0,0.8615,6.7,0.38,6.7107674673,7.7415,0.37,7.750336912,0.8615,0,0.8615,6.88,0.37,6.8899419446
2020-10-30 20:00:00,7.1705,0.34,7.1785562789,0.8605,0,0.8605,6.31,0.34,6.3191534243,7.3405000000000005,0.33,7.3479140067,0.8605,0,0.8605,6.48,0.33,6.4883973368
2020-10-30 20:30:00,6.7335,0.30000000000000004,6.7401796897,0.8935000000000001,0,0.8935000000000001,5.84,0.30000000000000004,5.8477004027,6.8935,0.29,6.8995972527,0.8935000000000001,0,0.8935000000000001,6.0,0.29,6.007004245
2020-10-30 21:00:00,6.3745,0.30000000000000004,6.3815554726,0.9545,0,0.9545,5.42,0.30000000000000004,5.4282962336,6.5245,0.29,6.5309417583,0.9545,0,0.9545,5.57,0.29,5.5775442625
2020-10-30 21:30:00,6.0485,0.32,6.0569589936,0.9685,0,0.9685,5.08,0.32,5.0900687618,6.1785,0.31,6.1862720802,0.9685,0,0.9685,5.21,0.31,5.2192145003
2020-10-30 22:00:00,5.643,0.30000000000000004,5.650968855,0.9530000000000001,0,0.9530000000000001,4.69,0.30000000000000004,4.6995850881,5.763,0.29,5.7702919337,0.9530000000000001,0,0.9530000000000001,4.8100000000000005,0.29,4.8187342736000005
2020-10-30 22:30:00,5.247,0.28,5.2544656246,0.987,0,0.987,4.26,0.28,4.269191961,5.357,0.28,5.3643125375,0.987,0,0.987,4.37,0.28,4.378961064
2020-10-30 23:00:00,4.849,0.23,4.8544516683,0.999,0,0.999,3.85,0.23,3.8568640111,4.949,0.17,4.951918921,0.999,0,0.999,3.95,0.17,3.9536565354
2020-10-30 23:30:00,4.6545000000000005,0.23,4.6601792079,1.0045,0,1.0045,3.65,0.23,3.657239396,4.7545,0.23,4.7600598998,1.0045,0,1.0045,3.75,0.23,3.7570467125
2020-10-31 00:00:00,4.4615,0.18,4.4651295894,1.0015,0,1.0015,3.46,0.18,3.4646789173,4.5515,0.14,4.5536526273,1.0015,0,1.0015,3.55,0.14,3.5527594908999998
2020-10-31 00:30:00,5.1555,-0.06,5.1558491299,0.9955,0,0.9955,4.16,-0.06,4.1604326698,5.2655,-0.14,5.267360843,0.9955,0,0.9955,4.27,-0.14,4.2722944655
2020-10-31 01:00:00,5.302,0.21,5.3061571782,0.982,0,0.982,4.32,0.21,4.3251011549000005,5.412,0.15,5.4140783149,0.982,0,0.982,4.43,0.15,4.4325387759
2020-10-31 01:30:00,5.1165,0.22,5.1212276116,0.9965,0,0.9965,4.12,0.22,4.1258696053,5.2265,0.19,5.2299524137,0.9965,0,0.9965,4.23,0.19,4.2342649893
2020-10-31 02:00:00,4.8285,0.17,4.831491721,0.9985,0,0.9985,3.83,0.17,3.8337709895,4.9185,0.07,4.9189980941,0.9985,0,0.9985,3.92,0.07,3.9206249502
2020-10-31 02:30:00,4.7145,-0.04,4.7146696862,1.0045,0,1.0045,3.71,-0.04,3.7102156272,4.8045,-0.05,4.8047601657,1.0045,0,1.0045,3.8,-0.05,3.8003289331000003
2020-10-31 03:00:00,4.347,-0.24,4.3536202177,1.007,0,1.007,3.34,-0.24,3.3486116526,4.437,-0.26,4.4446112316,1.007,0,1.007,3.43,-0.26,3.4398401125999998
2020-10-31 03:30:00,4.148,-0.2,4.1528188017,1.008,0,1.008,3.14,-0.2,3.1463629797,4.228,-0.23,4.2342512916,1.008,0,1.008,3.22,-0.23,3.228203835
2020-10-31 04:00:00,3.967,-0.22,3.9730956445,1.007,0,1.007,2.96,-0.22,2.9681644159,4.047,-0.24,4.0541101366,1.007,0,1.007,3.04,-0.24,3.0494589684
2020-10-31 04:30:00,3.8835,-0.08,3.8843239116,1.0235,0,1.0235,2.86,-0.08,2.8611186623,3.9635,-0.13,3.965631381,1.0235,0,1.0235,2.94,-0.13,2.9428727461
2020-10-31 05:00:00,3.9335,0.2,3.9385812484000002,1.0335,0,1.0335,2.9,0.2,2.9068883707,4.0035,0.19,4.0080060192,1.0335,0,1.0335,2.9699999999999998,0.19,2.9760712357
2020-10-31 05:30:00,4.0585,0.2,4.0634249409,1.0485,0,1.0485,3.01,0.2,3.0166372006,4.1385,0.17,4.1419901316,1.0485,0,1.0485,3.09,0.17,3.0946728422
2020-10-31 06:00:00,4.1295,0.21,4.1348361818,1.0495,0,1.0495,3.08,0.21,3.08715079,4.2095,0.19,4.2137857385,1.0495,0,1.0495,3.16,0.19,3.1657068721
2020-10-31 06:30:00,4.397,0.21,4.4020119264,1.057,0,1.057,3.34,0.21,3.3465952848000002,4.477,0.21,4.481922467,1.057,0,1.057,3.42,0.21,3.4264413026
2020-10-31 07:00:00,4.6595,0.22,4.664690799,1.0595,0,1.0595,3.6,0.22,3.6067159578,4.7595,0.24,4.7655472141,1.0595,0,1.0595,3.7,0.24,3.7077756135
2020-10-31 07:30:00,4.8515,0.29,4.8601596939,1.0615,0,1.0615,3.79,0.29,3.8010787942,4.9615,0.27,4.9688411375,1.0615,0,1.0615,3.9,0.27,3.9093349818
2020-10-31 08:00:00,5.18,0.31,5.1892677711,1.06,0,1.06,4.12,0.31,4.131646161,5.29,0.29,5.2979429971,1.06,0,1.06,4.23,0.29,4.2399292447
2020-10-31 08:30:00,5.6155,0.35000000000000003,5.6263967377,1.0555,0,1.0555,4.5600000000000005,0.35000000000000003,4.5734122928000005,5.7355,0.34,5.745568749,1.0555,0,1.0555,4.68,0.34,4.6923341739
2020-10-31 09:00:00,5.9495000000000005,0.35000000000000003,5.959786091,1.0395,0,1.0395,4.91,0.35000000000000003,4.9224587352,6.0795,0.34,6.0889999384,1.0395,0,1.0395,5.04,0.34,5.0514552359
2020-10-31 09:30:00,6.284,0.38,6.2954790127999996,1.014,0,1.014,5.27,0.38,5.283682428,6.424,0.37,6.4346465326,1.014,0,1.014,5.41,0.37,5.4226377345
2020-10-31 10:00:00,6.373,0.4,6.3855406192,1.003,0,1.003,5.37,0.4,5.3848769717,6.513,0.39,6.5246661984,1.003,0,1.003,5.51,0.39,5.5237849343
2020-10-31 10:30:00,6.2495,0.44,6.2649700917,0.9695,0,0.9695,5.28,0.44,5.2983016147,6.3895,0.44,6.4046319371,0.9695,0,0.9695,5.42,0.44,5.4378304497
2020-10-31 11:00:00,6.213,0.47000000000000003,6.2307518808,0.973,0,0.973,5.24,0.47000000000000003,5.2610360196,6.353,0.46,6.369631779,0.973,0,0.973,5.38,0.46,5.3996296169
2020-10-31 11:30:00,6.062,0.47000000000000003,6.0801927601,0.912,0,0.912,5.15,0.47000000000000003,5.171402131,6.202,0.46,6.2190356166,0.912,0,0.912,5.29,0.46,5.3099623351
2020-10-31 12:00:00,5.841,0.47000000000000003,5.8598789237,0.851,0,0.851,4.99,0.47000000000000003,5.0120853943,5.971,0.46,5.9886927622,0.851,0,0.851,5.12,0.46,5.1406225304
2020-10-31 12:30:00,5.812,0.47000000000000003,5.8309728176,0.922,0,0.922,4.89,0.47000000000000003,4.9125349872,5.932,0.46,5.9498087364,0.922,0,0.922,5.01,0.46,5.0310734441
2020-10-31 13:00:00,5.666,0.45,5.6838416586000005,0.9460000000000001,0,0.9460000000000001,4.72,0.45,4.741402746,5.786,0.44,5.8027059205,0.9460000000000001,0,0.9460000000000001,4.84,0.44,4.8599588476
2020-10-31 13:30:00,5.555,0.36,5.5666529441,0.975,0,0.975,4.58,0.36,4.5941266852,5.675,0.35000000000000003,5.6857827078,0.975,0,0.975,4.7,0.35000000000000003,4.7130138977
2020-10-31 14:00:00,5.471,0.33,5.4809434407,0.9410000000000001,0,0.9410000000000001,4.53,0.33,4.542003963,5.591,0.32,5.6001500873,0.9410000000000001,0,0.9410000000000001,4.65,0.32,4.6609977473
2020-10-31 14:30:00,5.567,0.31,5.575624539,0.907,0,0.907,4.66,0.31,4.6702997762,5.687,0.29,5.6943892561,0.907,0,0.907,4.78,0.29,4.788788991
2020-10-31 15:00:00,5.7755,0.27,5.7818076974,0.6755,0,0.6755,5.1,0.27,5.1071420579,5.9055,0.26,5.9112207073,0.6755,0,0.6755,5.23,0.26,5.236458727
2020-10-31 15:30:00,5.7515,0.27,5.7578339894,0.7315,0,0.7315,5.02,0.27,5.0272557126,5.8815,0.26,5.8872440284,0.7315,0,0.7315,5.15,0.26,5.1565589301
2020-10-31 16:00:00,5.918,0.23,5.9224677289,0.538,0,0.538,5.38,0.23,5.3849141126,6.058,0.24,6.0627521803,0.538,0,0.538,5.52,0.24,5.5252149279000005
2020-10-31 16:30:00,6.325,0.23,6.3291804367,0.225,0,0.225,6.1,0.23,6.1043345256,6.485,0.21,6.4883992633,0.225,0,0.225,6.26,0.21,6.2635213738
2020-10-31 17:00:00,6.8629999999999995,0.25,6.8675518928,0.223,0,0.223,6.64,0.25,6.6447046586,7.033,0.24,7.0370937893,0.223,0,0.223,6.8100000000000005,0.24,6.8142277626
2020-10-31 17:30:00,7.4635,0.25,7.4676858698,0.24350000000000002,0,0.24350000000000002,7.22,0.25,7.2243269583,7.6535,0.24,7.6572620596,0.24350000000000002,0,0.24350000000000002,7.41,0.24,7.4138856209
2020-10-31 18:00:00,7.742,0.27,7.7467066551,0.202,0,0.202,7.54,0.27,7.5448326688,7.942,0.25,7.9459338029,0.202,0,0.202,7.74,0.25,7.7440364152
2020-10-31 18:30:00,7.592,0.27,7.5967995893,0.322,0,0.322,7.27,0.27,7.2750120275,7.782,0.25,7.7860146417,0.322,0,0.322,7.46,0.25,7.4641878326
2020-10-31 19:00:00,7.366,0.25,7.3702412444,0.316,0,0.316,7.05,0.25,7.0544312315,7.556,0.24,7.5598105796,0.316,0,0.316,7.24,0.24,7.2439768084
2020-10-31 19:30:00,6.871,0.23,6.8748484347000005,0.361,0,0.361,6.51,0.23,6.5140617129,7.041,0.22,7.0444361733,0.361,0,0.361,6.68,0.22,6.6836217727000005
2020-10-31 20:00:00,6.7105,0.23,6.7144404272,0.3005,0,0.3005,6.41,0.23,6.4141250378,6.8805,0.2,6.8834061518,0.3005,0,0.3005,6.58,0.2,6.583038812
2020-10-31 20:30:00,6.3145,0.18,6.3170650028,0.3045,0,0.3045,6.01,0.18,6.0126949033,6.4745,0.16,6.4764766849,0.3045,0,0.3045,6.17,0.16,6.1720742056
2020-10-31 21:00:00,5.971,0.22,5.9750515479,0.451,0,0.451,5.52,0.22,5.5243823184,6.111,0.16,6.1130942247,0.451,0,0.451,5.66,0.16,5.6622610325
2020-10-31 21:30:00,5.7059999999999995,-0.1,5.7068762033,0.456,0,0.456,5.25,-0.1,5.2509522946,5.836,-0.17,5.8384754859,0.456,0,0.456,5.38,-0.17,5.3826852035
2020-10-31 22:00:00,5.374,-0.28,5.3812894366,0.434,0,0.434,4.94,-0.28,4.9479288596,5.514,-0.23,5.518794796,0.434,0,0.434,5.08,-0.23,5.0852040274
2020-10-31 22:30:00,5.0325,-0.27,5.0397377164,0.5625,0,0.5625,4.47,-0.27,4.4781469382,5.1525,-0.30000000000000004,5.1612262351,0.5625,0,0.5625,4.59,-0.30000000000000004,4.5997934736
2020-10-31 23:00:00,4.7555,-0.27,4.7631586421000005,0.7155,0,0.7155,4.04,-0.27,4.0490122252,4.8655,-0.30000000000000004,4.8747400187,0.7155,0,0.7155,4.15,-0.30000000000000004,4.1608292443
2020-10-31 23:30:00,4.6405,-0.26,4.6477779906,0.8205,0,0.8205,3.8200000000000003,-0.26,3.8288379438,4.7405,-0.27,4.7481828366,0.8205,0,0.8205,3.92,-0.27,3.9292874672
2020-11-01 00:00:00,4.427,-0.23,4.4329706744,0.9570000000000001,0,0.9570000000000001,3.47,-0.23,3.4776141247,4.517,-0.24,4.5233714196,0.9570000000000001,0,0.9570000000000001,3.56,-0.24,3.5680807166
2020-11-01 00:30:00,5.133,-0.12,5.1344024969,1.003,0,1.003,4.13,-0.12,4.1317429736,5.243,-0.25,5.248956944,1.003,0,1.003,4.24,-0.25,4.2473638883
2020-11-01 01:00:00,5.305,0.2,5.3087686896,1.015,0,1.015,4.29,0.2,4.2946594743,5.415,0.04,5.4151477358,1.015,0,1.015,4.4,0.04,4.4001818144
2020-11-01 01:30:00,5.097,0.12,5.0984124,1.027,0,1.027,4.07,0.12,4.0717686575,5.207,0.06,5.207345677,1.027,0,1.027,4.18,0.06,4.1804305998
2020-11-01 02:00:00,4.8260000000000005,0.05,4.8262590067,1.006,0,1.006,3.8200000000000003,0.05,3.8203272111,4.926,0.04,4.9261624009,1.006,0,1.006,3.92,0.04,3.9202040763
2020-11-01 02:30:00,4.7075,-0.23,4.7131153444,0.9075000000000001,0,0.9075000000000001,3.8,-0.23,3.8069541631,4.8075,-0.26,4.8145255478,0.9075000000000001,0,0.9075000000000001,3.9,-0.26,3.9086570584
2020-11-01 03:00:00,4.4205,-0.23,4.4264794419,0.9505,0,0.9505,3.47,-0.23,3.4776141247,4.5105,-0.25,4.5174229656,0.9505,0,0.9505,3.56,-0.25,3.5687672942
2020-11-01 03:30:00,4.1925,0.07,4.1930843361,1.0225,0,1.0225,3.17,0.07,3.1707727765,4.2825,0.05,4.2827918756,1.0225,0,1.0225,3.26,0.05,3.260383413
2020-11-01 04:00:00,4.001,-0.04,4.001199945,1.041,0,1.041,2.96,-0.04,2.9602702579,4.071,-0.11,4.0724858502,1.041,0,1.041,3.03,-0.11,3.0319960422
2020-11-01 04:30:00,3.849,0.03,3.8491169117,1.039,0,1.039,2.81,0.03,2.8101601378,3.9290000000000003,-0.05,3.9293181342,1.039,0,1.039,2.89,-0.05,2.8904324936
2020-11-01 05:00:00,3.7495000000000003,0.21,3.7553761796,1.0495,0,1.0495,2.7,0.21,2.7081543531000003,3.8195,0.18,3.8237390405,1.0495,0,1.0495,2.77,0.18,2.7758422145
2020-11-01 05:30:00,3.8355,-0.15,3.8384320041,1.0255,0,1.0255,2.81,-0.15,2.8140007107000002,3.9055,-0.15,3.9083794916,1.0255,0,1.0255,2.88,-0.15,2.8839036045
2020-11-01 06:00:00,3.7805,-0.22,3.7868958594,1.0205,0,1.0205,2.76,-0.22,2.7687542325,3.8505000000000003,-0.24,3.8579722977,1.0205,0,1.0205,2.83,-0.24,2.8401584463000003
2020-11-01 06:30:00,3.94,-0.22,3.9461373519,1.03,0,1.03,2.91,-0.22,2.9183043022,4.02,-0.25,4.0277661303,1.03,0,1.03,2.99,-0.25,3.000433302
2020-11-01 07:00:00,4.0945,0.05,4.0948052762,1.0145,0,1.0145,3.08,0.05,3.0804058174,4.1745,-0.01,4.1745119775,1.0145,0,1.0145,3.16,-0.01,3.1600158227
2020-11-01 07:30:00,4.2045,0.0,4.2045,0.9745,0,0.9745,3.23,0.0,3.23,4.2945,0.0,4.2945,0.9745,0,0.9745,3.32,0.0,3.32
2020-11-01 08:00:00,4.442,0.15,4.4445319214,0.962,0,0.962,3.48,0.15,3.4832312585,4.532,0.08,4.532706035,0.962,0,0.962,3.5700000000000003,0.08,3.570896246
2020-11-01 08:30:00,4.8385,0.14,4.8405249974,0.9285,0,0.9285,3.91,0.14,3.9125055911,4.9485,0.16,4.9510859667,0.9285,0,0.9285,4.02,0.16,4.0231828196
2020-11-01 09:00:00,5.2265,0.23,5.2315583004,0.8665,0,0.8665,4.36,0.23,4.3660622991,5.3465,0.22,5.3510244113,0.8665,0,0.8665,4.48,0.22,4.485398533
2020-11-01 09:30:00,5.5775,0.29,5.5850341315000005,0.9775,0,0.9775,4.6,0.29,4.6091322394,5.6975,0.28,5.7043760614,0.9775,0,0.9775,4.72,0.28,4.728297791
2020-11-01 10:00:00,5.837,0.33,5.8463209799,0.977,0,0.977,4.86,0.33,4.8711908195,5.967,0.31,5.9750471965,0.977,0,0.977,4.99,0.31,4.9996199856
2020-11-01 10:30:00,5.886,0.34,5.8958117338000005,1.016,0,1.016,4.87,0.34,4.881854156,6.016,0.33,6.0250440662,1.016,0,1.016,5.0,0.33,5.0108781665
2020-11-01 11:00:00,6.077,0.33,6.0859534175,0.977,0,0.977,5.1,0.33,5.1106653187,6.207,0.31,6.2147364385,0.977,0,0.977,5.23,0.31,5.239179325
2020-11-01 11:30:00,6.1885,0.37,6.1995509716,0.9985,0,0.9985,5.19,0.37,5.2031721094,6.3185,0.36,6.3287472892,0.9985,0,0.9985,5.32,0.36,5.332166539
2020-11-01 12:00:00,6.2905,0.37,6.3013720926,0.9905,0,0.9905,5.3,0.37,5.3128993968,6.4305,0.36,6.4405690936,0.9905,0,0.9905,5.44,0.36,5.4518987518
2020-11-01 12:30:00,6.4835,0.39,6.4952191841,0.9735,0,0.9735,5.51,0.39,5.5237849343,6.6335,0.38,6.644375234,0.9735,0,0.9735,5.66,0.38,5.6727418415
2020-11-01 13:00:00,6.4865,0.39,6.4982137738,0.9865,0,0.9865,5.5,0.39,5.5138099351,6.6465,0.38,6.6573539976,0.9865,0,0.9865,5.66,0.38,5.6727418415
2020-11-01 13:30:00,6.4605,0.39,6.4722608299,1.0105,0,1.0105,5.45,0.39,5.46393631,6.6105,0.38,6.6214130101,1.0105,0,1.0105,5.6,0.38,5.6128780496
2020-11-01 14:00:00,6.2685,0.32,6.2766625088,1.0285,0,1.0285,5.24,0.32,5.2497618994,6.4185,0.4,6.430951893,1.0285,0,1.0285,5.39,0.4,5.4048219212
2020-11-01 14:30:00,6.2345,0.32,6.2427069649,1.0345,0,1.0345,5.2,0.32,5.2098368497,6.3645,0.31,6.3720452172,1.0345,0,1.0345,5.33,0.31,5.3390073984
2020-11-01 15:00:00,6.3325,0.34,6.3416209481,1.0425,0,1.0425,5.29,0.34,5.3009150154,6.4725,0.32,6.4804055622,1.0425,0,1.0425,5.43,0.32,5.4394209251
2020-11-01 15:30:00,6.4105,0.31,6.4179911382,1.0505,0,1.0505,5.36,0.31,5.3689570682,6.5504999999999995,0.30000000000000004,6.5573661061,1.0505,0,1.0505,5.5,0.30000000000000004,5.5081757416
2020-11-01 16:00:00,6.6605,0.30000000000000004,6.6672528263,1.0505,0,1.0505,5.61,0.30000000000000004,5.6180156639,6.8105,0.32,6.8180136587,1.0505,0,1.0505,5.76,0.32,5.7688820407
2020-11-01 16:30:00,7.0655,0.33,7.0732022628,1.0555,0,1.0555,6.01,0.33,6.0190530817,7.2255,0.32,7.2325825436,1.0555,0,1.0555,6.17,0.32,6.1782926444
2020-11-01 17:00:00,7.527,0.37,7.5360884416000005,1.057,0,1.057,6.47,0.37,6.4805709625,7.697,0.36,7.7054142653,1.057,0,1.057,6.64,0.36,6.6497518751
2020-11-01 17:30:00,8.117,0.4,8.1268498817,1.057,0,1.057,7.06,0.4,7.0713223657,8.297,0.39,8.3061609062,1.057,0,1.057,7.24,0.39,7.2504965347
2020-11-01 18:00:00,8.0755,0.43,8.0869401043,1.0555,0,1.0555,7.02,0.43,7.0331571858,8.2555,0.42,8.2661768823,1.0555,0,1.0555,7.2,0.42,7.2122395967
2020-11-01 18:30:00,7.8635,0.43,7.8752480755,1.0635,0,1.0635,6.8,0.43,6.8135820242000005,8.0435,0.42,8.0544579116,1.0635,0,1.0635,6.98,0.42,6.9926246861
2020-11-01 19:00:00,7.5055,0.39,7.5156257391,1.0655000000000001,0,1.0655000000000001,6.44,0.39,6.451798199,7.6754999999999995,0.38,7.6849007964,1.0655000000000001,0,1.0655000000000001,6.61,0.38,6.6209138342
2020-11-01 19:30:00,6.9035,0.32,6.9109125483,1.0635,0,1.0635,5.84,0.32,5.8487605525,7.0535,0.30000000000000004,7.0598769288,1.0635,0,1.0635,5.99,0.30000000000000004,5.9975078158
2020-11-01 20:00:00,6.4395,0.30000000000000004,6.4464843326,1.0595,0,1.0595,5.38,0.30000000000000004,5.3883578202999995,6.5795,0.29,6.5858879622,1.0595,0,1.0595,5.52,0.29,5.5276125045
2020-11-01 20:30:00,6.154,0.28,6.1603665475,1.064,0,1.064,5.09,0.28,5.0976955578,6.284,0.27,6.289797771,1.064,0,1.064,5.22,0.27,5.2269780945
2020-11-01 21:00:00,5.8635,0.28,5.8701816198,1.0635,0,1.0635,4.8,0.28,4.8081597311,5.9935,0.27,5.999578506,1.0635,0,1.0635,4.93,0.27,4.9373879734
2020-11-01 21:30:00,5.5665,0.68,5.6078803705,1.0565,0,1.0565,4.51,0.68,4.5609757728,5.5765,-0.4,5.5908275103000005,1.0565,0,1.0565,4.52,-0.4,4.5376645976
2020-11-01 22:00:00,5.1575,0.64,5.1970574607,1.0575,0,1.0575,4.1,0.64,4.1496505877,5.1875,-0.36,5.1999765624,1.0575,0,1.0575,4.13,-0.36,4.1456603817
2020-11-01 22:30:00,4.8045,0.24,4.8104906455,1.0545,0,1.0545,3.75,0.24,3.7576721517,4.9045000000000005,0.23,4.9098900446,1.0545,0,1.0545,3.85,0.23,3.8568640111
2020-11-01 23:00:00,4.485,0.07,4.4855462321,1.055,0,1.055,3.43,0.07,3.4307142113999998,4.575,0.02,4.5750437156,1.055,0,1.055,3.52,0.02,3.5200568177
2020-11-01 23:30:00,4.314,0.25,4.3212377856,1.054,0,1.054,3.26,0.25,3.2695718374,4.394,0.24,4.4005495111,1.054,0,1.054,3.34,0.24,3.3486116526
2020-11-02 00:00:00,4.1155,0.25,4.123086253,1.0555,0,1.0555,3.06,0.25,3.0701954335,4.1955,0.24,4.2023588911,1.0555,0,1.0555,3.14,0.24,3.1491586178
2020-11-02 00:30:00,4.802,0.22,4.8070369252,1.052,0,1.052,3.75,0.22,3.7564477901,4.902,0.21,4.9064961021,1.052,0,1.052,3.85,0.21,3.8557230191
2020-11-02 01:00:00,4.9745,0.22,4.9793624341000005,1.0545,0,1.0545,3.92,0.22,3.9261686158,5.0745,0.21,5.0788433969,1.0545,0,1.0545,4.02,0.21,4.0254813377
2020-11-02 01:30:00,4.8015,0.22,4.8065374491,1.0515,0,1.0515,3.75,0.22,3.7564477901,4.9015,0.21,4.9059965603,1.0515,0,1.0515,3.85,0.21,3.8557230191
2020-11-02 02:00:00,4.573,0.22,4.5782888725,1.053,0,1.053,3.52,0.22,3.5268682992000002,4.663,0.21,4.6677263202,1.053,0,1.053,3.61,0.21,3.6161028746
2020-11-02 02:30:00,4.5275,0.22,4.5328419617,1.0475,0,1.0475,3.48,0.22,3.4869470888,4.6175,0.21,4.6222728446,1.0475,0,1.0475,3.5700000000000003,0.21,3.5761711368
2020-11-02 03:00:00,4.2385,0.12,4.2401983739,1.0485,0,1.0485,3.19,0.12,3.1922562554000002,4.3185,0.07,4.3190672894,1.0485,0,1.0485,3.27,0.07,3.2707491497
2020-11-02 03:30:00,4.026,0.12,4.0277879785,1.046,0,1.046,2.98,0.12,2.9824151287,4.096,0.07,4.0965981009,1.046,0,1.046,3.05,0.07,3.0508031729
2020-11-02 04:00:00,3.8395,-0.2,3.8447054829000002,1.0495,0,1.0495,2.79,-0.2,2.7971592733,3.9195,-0.17,3.9231849625,1.0495,0,1.0495,2.87,-0.17,2.8750304346
2020-11-02 04:30:00,3.7995,-0.15,3.8024597631,1.0495,0,1.0495,2.75,-0.15,2.7540878708000003,3.8695,-0.15,3.872406261,1.0495,0,1.0495,2.8200000000000003,-0.15,2.8239865439000003
2020-11-02 05:00:00,3.9265,0.22,3.9326584202,0.9965,0,0.9965,2.93,0.22,2.9382477772,3.9965,0.21,4.0020135245,0.9965,0,0.9965,3.0,0.21,3.0073410182
2020-11-02 05:30:00,4.1445,0.2,4.1493228664,0.9445,0,0.9445,3.2,0.2,3.2062439084,4.2245,0.21,4.2297163321,0.9445,0,0.9445,3.2800000000000002,0.21,3.2867156859
2020-11-02 06:00:00,4.4915,0.24,4.4979075413,0.9515,0,0.9515,3.54,0.24,3.5481262661,4.5815,0.23,4.5872695855,0.9515,0,0.9515,3.63,0.23,3.6372792029000003
2020-11-02 06:30:00,5.0235,0.23,5.0287624969,0.7435,0,0.7435,4.28,0.23,4.2861754514,5.1335,0.22,5.1382119701,0.7435,0,0.7435,4.39,0.22,4.3955090718
2020-11-02 07:00:00,5.698,0.34,5.7081348968,0.868,0,0.868,4.83,0.34,4.8419520857,5.828,0.33,5.837335351,0.868,0,0.868,4.96,0.33,4.9709657009
2020-11-02 07:30:00,6.2635,0.39,6.2756300281,0.7335,0,0.7335,5.53,0.39,5.5437352029,6.4135,0.38,6.424747641,0.7335,0,0.7335,5.68,0.38,5.6926970761
2020-11-02 08:00:00,6.607,0.54,6.6290307738,0.707,0,0.707,5.9,0.54,5.9246603278,6.767,0.53,6.7877234033,0.707,0,0.707,6.06,0.53,6.0831324168
2020-11-02 08:30:00,6.727,0.66,6.7592994459,0.737,0,0.737,5.99,0.66,6.0262509075,6.8870000000000005,0.65,6.9176057274,0.737,0,0.737,6.15,0.65,6.1842541992
2020-11-02 09:00:00,6.8245000000000005,0.76,6.8666877204,0.8745,0,0.8745,5.95,0.76,5.9983414374,6.9845,0.76,7.0257270264,0.8745,0,0.8745,6.11,0.76,6.1570853494
2020-11-02 09:30:00,6.795,0.74,6.8351755647,0.845,0,0.845,5.95,0.74,5.9958402247,6.945,0.74,6.9843127794,0.845,0,0.845,6.1,0.74,6.1447213118
2020-11-02 10:00:00,6.695,0.8200000000000001,6.7450296515,0.9550000000000001,0,0.9550000000000001,5.74,0.8200000000000001,5.7982756057,6.845,0.8200000000000001,6.8939411805,0.9550000000000001,0,0.9550000000000001,5.89,0.8200000000000001,5.9468058653
2020-11-02 10:30:00,6.621,0.8200000000000001,6.6715845944000005,0.981,0,0.981,5.64,0.8200000000000001,5.6992982024,6.771,0.8200000000000001,6.8204721977,0.981,0,0.981,5.79,0.8200000000000001,5.8477773555
2020-11-02 11:00:00,6.583,0.87,6.6402401312,1.013,0,1.013,5.57,0.87,5.6375349223,6.723,0.87,6.7790581204,1.013,0,1.013,5.71,0.87,5.7758981985
2020-11-02 11:30:00,6.4,0.87,6.4588621289,1.02,0,1.02,5.38,0.87,5.4498899071,6.54,0.86,6.5963019943,1.02,0,1.02,5.52,0.86,5.5865910894
2020-11-02 12:00:00,6.307,0.86,6.3653632261,1.037,0,1.037,5.27,0.86,5.3397097299,6.447,0.86,6.5041070871,1.037,0,1.037,5.41,0.86,5.4779284406
