Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-02 12:30:00,6.3695,0.8200000000000001,6.4220658865,1.0395,0,1.0395,5.33,0.8200000000000001,5.3927080396000004,6.5095,0.8200000000000001,6.5609443108,1.0395,0,1.0395,5.47,0.8200000000000001,5.5311210437
2020-11-02 13:00:00,6.522,0.78,6.5684765357,1.052,0,1.052,5.47,0.78,5.5253325692,6.662,0.78,6.7075065412,1.052,0,1.052,5.61,0.78,5.6639650423
2020-11-02 13:30:00,6.767,0.78,6.8118051205,1.037,0,1.037,5.73,0.78,5.7828453204,6.917,0.78,6.9608396764,1.037,0,1.037,5.88,0.78,5.9315090829
2020-11-02 14:00:00,6.3775,0.76,6.4226245609,1.0275,0,1.0275,5.35,0.76,5.4037116873,6.5175,0.76,6.5616618512,1.0275,0,1.0275,5.49,0.76,5.5423550951
2020-11-02 14:30:00,6.39,0.76,6.4350369074,1.04,0,1.04,5.35,0.76,5.4037116873,6.53,0.76,6.5740778821,1.04,0,1.04,5.49,0.76,5.5423550951
2020-11-02 15:00:00,6.4995,0.77,6.5449522726,1.0295,0,1.0295,5.47,0.77,5.5239297606,6.6395,0.77,6.6840003179,1.0295,0,1.0295,5.61,0.77,5.6625965775000004
2020-11-02 15:30:00,6.4955,0.65,6.5279415017,1.0355,0,1.0355,5.46,0.65,5.4985543555,6.6355,0.64,6.6662928416,1.0355,0,1.0355,5.6,0.64,5.6364527852
2020-11-02 16:00:00,6.8265,0.52,6.8462765245,0.7865000000000001,0,0.7865000000000001,6.04,0.52,6.0623427815,6.9865,0.51,7.0050897389,0.7865000000000001,0,0.7865000000000001,6.2,0.51,6.2209404434
2020-11-02 16:30:00,7.195,0.49,7.2116658963,0.885,0,0.885,6.31,0.49,6.3289967609,7.365,0.48,7.3806249735,0.885,0,0.885,6.48,0.48,6.4977534579
2020-11-02 17:00:00,7.767,0.52,7.784387516,0.8270000000000001,0,0.8270000000000001,6.94,0.52,6.9594540016,7.947,0.48,7.9614828393,0.8270000000000001,0,0.8270000000000001,7.12,0.48,7.1361614332
2020-11-02 17:30:00,8.5535,0.54,8.5705287031,0.8135,0,0.8135,7.74,0.54,7.7588143424,8.7635,0.53,8.7795120736,0.8135,0,0.8135,7.95,0.53,7.9676470805
2020-11-02 18:00:00,8.9675,0.54,8.9837439996,0.5675,0,0.5675,8.4,0.54,8.4173392471,9.1975,0.53,9.2127577983,0.5675,0,0.5675,8.63,0.53,8.6462593068
2020-11-02 18:30:00,8.841,0.42,8.8509706247,0.441,0,0.441,8.4,0.42,8.4104934457,9.071,0.41000000000000003,9.0802610645,0.441,0,0.441,8.63,0.41000000000000003,8.6397337922
2020-11-02 19:00:00,8.5505,0.39,8.5593895956,0.3405,0,0.3405,8.21,0.39,8.219257874,8.7705,0.37,8.7783011027,0.3405,0,0.3405,8.43,0.37,8.4381159034
2020-11-02 19:30:00,8.188,0.4,8.1977645733,0.488,0,0.488,7.7,0.4,7.7103826105,8.388,0.39,8.3970616289,0.488,0,0.488,7.9,0.39,7.9096207242
2020-11-02 20:00:00,7.775,0.37,7.7837988797,0.495,0,0.495,7.28,0.37,7.2893964085,7.965,0.35000000000000003,7.9726861847,0.495,0,0.495,7.47,0.35000000000000003,7.4781949694
2020-11-02 20:30:00,7.416,0.33,7.423338602,0.456,0,0.456,6.96,0.33,6.967818884,7.606,0.32,7.6127285516,0.456,0,0.456,7.15,0.32,7.1571572569
2020-11-02 21:00:00,6.8870000000000005,0.25,6.8915360407,0.277,0,0.277,6.61,0.25,6.6147259958,7.057,0.24,7.0610798749,0.277,0,0.277,6.78,0.24,6.7842464578
2020-11-02 21:30:00,6.48,0.25,6.4848207377,0.11,0,0.11,6.37,0.25,6.3749039208,6.65,0.24,6.6543294178,0.11,0,0.11,6.54,0.24,6.5444021881
2020-11-02 22:00:00,6.0955,0.24,6.1002229672,0.0855,0,0.0855,6.01,0.24,6.0147901044,6.2555,0.24,6.2601022556,0.0855,0,0.0855,6.17,0.24,6.1746659829
2020-11-02 22:30:00,5.569,-0.07,5.5694399180000005,0.109,0,0.109,5.46,-0.07,5.4604486995,5.709,-0.13,5.7104799273,0.109,0,0.109,5.6,-0.13,5.6015087253
2020-11-02 23:00:00,5.1455,-0.26,5.1520646589,0.1855,0,0.1855,4.96,-0.26,4.9668098413,5.2755,-0.29,5.2834647959,0.1855,0,0.1855,5.09,-0.29,5.0982546033
2020-11-02 23:30:00,4.934,-0.04,4.9341621375999996,0.654,0,0.654,4.28,-0.04,4.2801869117999995,5.054,-0.04,5.054158288,0.654,0,0.654,4.4,-0.04,4.4001818144
2020-11-03 00:00:00,4.6285,-0.24,4.6347181414000005,0.6685,0,0.6685,3.96,-0.24,3.9672660612,4.7285,-0.2,4.7327277811,0.6685,0,0.6685,4.06,-0.2,4.0649231235
2020-11-03 00:30:00,5.4305,-0.26,5.4367205418,0.41050000000000003,0,0.41050000000000003,5.02,-0.26,5.0267285584,5.5705,-0.28,5.577532631,0.41050000000000003,0,0.41050000000000003,5.16,-0.28,5.1675913151
2020-11-03 01:00:00,5.5465,-0.26,5.5525905891,0.29650000000000004,0,0.29650000000000004,5.25,-0.26,5.2564341525,5.6765,-0.26,5.6824512536,0.29650000000000004,0,0.29650000000000004,5.38,-0.26,5.3862788639
2020-11-03 01:30:00,5.3335,-0.2,5.3372485655,0.7035,0,0.7035,4.63,-0.2,4.6343176412,5.4635,-0.24,5.4687688057,0.7035,0,0.7035,4.76,-0.24,4.7660465797
2020-11-03 02:00:00,5.1465,0.21,5.1507826832,0.9765,0,0.9765,4.17,0.21,4.1752844214,5.2565,0.19,5.259932723,0.9765,0,0.9765,4.28,0.19,4.284215214
2020-11-03 02:30:00,5.1115,0.17,5.1143261775,1.0015,0,1.0015,4.11,0.17,4.1135143126,5.2215,0.12,5.2228787321,1.0015,0,1.0015,4.22,0.12,4.2217058164
2020-11-03 03:00:00,4.883,0.18,4.8863165063,0.983,0,0.983,3.9,0.18,3.9041516364,4.983,0.09,4.9838126971,0.983,0,0.983,4.0,0.09,4.0010123719
2020-11-03 03:30:00,4.6435,-0.19,4.6473855284,0.7935,0,0.7935,3.85,-0.19,3.8546854606,4.7435,-0.21,4.7481461909,0.7935,0,0.7935,3.95,-0.21,3.9555783395
2020-11-03 04:00:00,4.4835,-0.26,4.4910324258,0.6735,0,0.6735,3.81,-0.26,3.8188610868,4.5835,-0.29,4.5926650487,0.6735,0,0.6735,3.91,-0.29,3.9207397261
2020-11-03 04:30:00,4.462,-0.24,4.4684498431,0.872,0,0.872,3.59,-0.24,3.5980133407,4.552,-0.26,4.5594192613,0.872,0,0.872,3.68,-0.26,3.6891733491
2020-11-03 05:00:00,4.42,-0.24,4.4265110414,0.86,0,0.86,3.56,-0.24,3.5680807166,4.52,-0.26,4.5274717006,0.86,0,0.86,3.66,-0.26,3.6692233511
2020-11-03 05:30:00,4.6915,-0.13,4.6933007841,0.8415,0,0.8415,3.85,-0.13,3.8521941799,4.7915,-0.11,4.7927624863,0.8415,0,0.8415,3.95,-0.11,3.9515313487
2020-11-03 06:00:00,4.9925,0.19,4.996114115,0.9025000000000001,0,0.9025000000000001,4.09,0.19,4.0944108245,5.1025,0.18,5.1056739271,0.9025000000000001,0,0.9025000000000001,4.2,0.18,4.2038553733
2020-11-03 06:30:00,5.518,0.19,5.5212701437,0.898,0,0.898,4.62,0.19,4.6239052758,5.638,0.18,5.6408726275,0.898,0,0.898,4.74,0.18,4.7434164903
2020-11-03 07:00:00,6.078,0.23,6.0823502037,0.748,0,0.748,5.33,0.23,5.3349601685,6.218,0.21,6.2215451457,0.748,0,0.748,5.47,0.21,5.4740295944
2020-11-03 07:30:00,6.725,0.37,6.7351707476,0.895,0,0.895,5.83,0.37,5.8417291961,6.885,0.36,6.8944053406,0.895,0,0.895,5.99,0.36,6.0008082789
2020-11-03 08:00:00,7.179,0.45,7.193089809,0.899,0,0.899,6.28,0.45,6.2961019687,7.349,0.44,7.362160077,0.899,0,0.899,6.45,0.44,6.4649903326
2020-11-03 08:30:00,7.255,0.59,7.2789508173,0.865,0,0.865,6.39,0.59,6.417180066,7.425,0.58,7.447618747,0.865,0,0.865,6.5600000000000005,0.58,6.5855903304
2020-11-03 09:00:00,7.086,0.67,7.1176046533,0.806,0,0.806,6.28,0.67,6.3156393184,7.246,0.67,7.2769097837,0.806,0,0.806,6.44,0.67,6.4747586828
2020-11-03 09:30:00,7.164,0.74,7.2021174664,0.744,0,0.744,6.42,0.74,6.4625072534,7.334,0.74,7.3712384305,0.744,0,0.744,6.59,0.74,6.6314176463
2020-11-03 10:00:00,6.9565,0.8300000000000001,7.0058398676,0.8865000000000001,0,0.8865000000000001,6.07,0.8300000000000001,6.1264834938,7.1165,0.8200000000000001,7.1635865493,0.8865000000000001,0,0.8865000000000001,6.23,0.8200000000000001,6.283732967
2020-11-03 10:30:00,7.038,0.72,7.0747327865,0.778,0,0.778,6.26,0.72,6.3012697133,7.198,0.71,7.232931909,0.778,0,0.778,6.42,0.71,6.4591408097
2020-11-03 11:00:00,6.872,0.74,6.9117280039,0.712,0,0.712,6.16,0.74,6.2042888392,7.042,0.73,7.0797361533,0.712,0,0.712,6.33,0.73,6.3719541743
2020-11-03 11:30:00,7.307,0.78,7.3485133871,0.647,0,0.647,6.66,0.78,6.7055201141000005,7.487,0.78,7.5275207738,0.647,0,0.647,6.84,0.78,6.8843300328
2020-11-03 12:00:00,7.575,0.71,7.6082011672,0.5650000000000001,0,0.5650000000000001,7.01,0.71,7.045864035,7.765,0.7000000000000001,7.7964879914,0.5650000000000001,0,0.5650000000000001,7.2,0.7000000000000001,7.2339477466
2020-11-03 12:30:00,7.0405,0.6900000000000001,7.0742307179,0.5205000000000001,0,0.5205000000000001,6.52,0.6900000000000001,6.5564090781,7.2205,0.6900000000000001,7.2533937057,0.5205000000000001,0,0.5205000000000001,6.7,0.6900000000000001,6.7354361403
2020-11-03 13:00:00,7.3605,0.6900000000000001,7.3927708101,0.6905,0,0.6905,6.67,0.6900000000000001,6.7055946791,7.5305,0.7000000000000001,7.5629643824,0.6905,0,0.6905,6.84,0.7000000000000001,6.8757254163
2020-11-03 13:30:00,7.0035,0.6900000000000001,7.0374080633,0.7535000000000001,0,0.7535000000000001,6.25,0.6900000000000001,6.2879726463,7.1735,0.7000000000000001,7.2075725629,0.7535000000000001,0,0.7535000000000001,6.42,0.7000000000000001,6.4580492411
2020-11-03 14:00:00,7.238,0.68,7.269872351,0.578,0,0.578,6.66,0.68,6.6946247094,7.418,0.67,7.4481960232,0.578,0,0.578,6.84,0.67,6.8727359909
2020-11-03 14:30:00,6.986,1.11,7.073633861,0.586,0,0.586,6.4,1.11,6.4955446269,7.036,0.15,7.0375987382,0.586,0,0.586,6.45,0.15,6.4517439503
2020-11-03 15:00:00,6.9985,1.33,7.1237561897,0.6285000000000001,0,0.6285000000000001,6.37,1.33,6.5073650580999995,6.9785,-0.22,6.9819669327,0.6285000000000001,0,0.6285000000000001,6.35,-0.22,6.3538098807
2020-11-03 15:30:00,7.013,1.3,7.1324728531,0.583,0,0.583,6.43,1.3,6.5600990846,6.993,-0.25,6.9974673275,0.583,0,0.583,6.41,-0.25,6.4148733425
2020-11-03 16:00:00,7.5185,0.89,7.5709934784,0.3185,0,0.3185,7.2,0.89,7.2547984120999995,7.6085,0.12,7.6094462512,0.3185,0,0.3185,7.29,0.12,7.2909875874
2020-11-03 16:30:00,7.8165,0.51,7.8331202116,0.3165,0,0.3165,7.5,0.51,7.5173200012,8.0265,0.58,8.0474283004,0.3165,0,0.3165,7.71,0.58,7.7317850462
2020-11-03 17:00:00,8.193,0.44,8.2048064572,0.323,0,0.323,7.87,0.44,7.8822902763,8.403,0.44,8.41451181,0.323,0,0.323,8.08,0.44,8.0919713297
2020-11-03 17:30:00,8.907,0.45,8.9183602192,0.337,0,0.337,8.57,0.45,8.5818063367,9.137,0.44,9.1475881521,0.337,0,0.337,8.8,0.44,8.8109931336
2020-11-03 18:00:00,9.145,0.42,9.1546395341,0.265,0,0.265,8.88,0.42,8.8899268838,9.375,0.4,9.3835294532,0.265,0,0.265,9.11,0.4,9.1187773303
2020-11-03 18:30:00,9.1095,0.39,9.1178446055,0.34950000000000003,0,0.34950000000000003,8.76,0.39,8.7686772092,9.3395,0.37,9.3468262127,0.34950000000000003,0,0.34950000000000003,8.99,0.37,8.997610794
2020-11-03 19:00:00,8.7605,0.35000000000000003,8.7674888223,0.2505,0,0.2505,8.51,0.35000000000000003,8.5171943737,8.9905,0.34,8.9969267114,0.2505,0,0.2505,8.74,0.34,8.7466107722
2020-11-03 19:30:00,8.5295,0.42,8.5398343222,0.2995,0,0.2995,8.23,0.42,8.2407099209,8.7495,0.41000000000000003,8.7591009955,0.2995,0,0.2995,8.45,0.41000000000000003,8.4599408981
2020-11-03 20:00:00,8.128,0.37,8.1364171476,0.128,0,0.128,8.0,0.37,8.0085516793,8.348,0.36,8.3557587328,0.128,0,0.128,8.22,0.36,8.2278794352
2020-11-03 20:30:00,7.757,0.35000000000000003,7.7648920791,0.107,0,0.107,7.65,0.35000000000000003,7.6580023505,7.957,0.28,7.9619249557,0.107,0,0.107,7.85,0.28,7.8549920433
2020-11-03 21:00:00,7.1785,0.24,7.1825108597,0.0585,0,0.0585,7.12,0.24,7.1240437955,7.3685,0.22,7.3717835189,0.0585,0,0.0585,7.31,0.22,7.3133097842
2020-11-03 21:30:00,6.7355,0.22,6.7390919455,0.10550000000000001,0,0.10550000000000001,6.63,0.22,6.6336490712,6.9055,0.21,6.908692369,0.10550000000000001,0,0.10550000000000001,6.8,0.21,6.8032418743
2020-11-03 22:00:00,6.38,0.22,6.3837919766,0.07,0,0.07,6.31,0.22,6.3138340175,6.55,0.21,6.5533655476,0.07,0,0.07,6.48,0.21,6.4834018848
2020-11-03 22:30:00,5.9030000000000005,0.12,5.9042195928000005,0.093,0,0.093,5.8100000000000005,0.12,5.8112391106,6.063,0.06,6.0632968755,0.093,0,0.093,5.97,0.06,5.9703014999
2020-11-03 23:00:00,5.433,-0.29,5.4407342335,0.083,0,0.083,5.35,-0.29,5.357854048,5.573,-0.26,5.5790616595,0.083,0,0.083,5.49,-0.26,5.4961532002
2020-11-03 23:30:00,5.107,-0.30000000000000004,5.1158038469000005,0.077,0,0.077,5.03,-0.30000000000000004,5.0389383803,5.237,-0.33,5.2473868735,0.077,0,0.077,5.16,-0.33,5.1705415577
2020-11-04 00:00:00,4.7905,-0.34,4.8025503902,0.1905,0,0.1905,4.6,-0.34,4.6125481027,4.9105,-0.37,4.9244197882,0.1905,0,0.1905,4.72,-0.37,4.7344799081
2020-11-04 00:30:00,5.5809999999999995,-0.33,5.5907478033,0.001,0,0.001,5.58,-0.33,5.5897495472,5.731,-0.37,5.7429313943,0.001,0,0.001,5.73,-0.37,5.7419334723
2020-11-04 01:00:00,5.8605,-0.28,5.8671850363,0.0005,0,0.0005,5.86,-0.28,5.866685606,6.0105,-0.31,6.0184890338,0.0005,0,0.0005,6.01,-0.31,6.0179896976
2020-11-04 01:30:00,5.7525,-0.26,5.7583727085,0.0325,0,0.0325,5.72,-0.26,5.7259060418,5.9025,-0.29,5.9096198059,0.0325,0,0.0325,5.87,-0.29,5.8771591777
2020-11-04 02:00:00,5.551,-0.4,5.5653931577,0.011,0,0.011,5.54,-0.4,5.5544216621,5.741,-0.1,5.7418708624,0.011,0,0.011,5.73,-0.1,5.7308725339
2020-11-04 02:30:00,5.494,-0.29,5.5016484802,0.024,0,0.024,5.47,-0.29,5.4776819915,5.634,-0.32,5.6430803645,0.024,0,0.024,5.61,-0.32,5.6191191481
2020-11-04 03:00:00,5.227,-0.33,5.2374067056,0.067,0,0.067,5.16,-0.33,5.1705415577,5.367,-0.35000000000000003,5.3784002268,0.067,0,0.067,5.3,-0.35000000000000003,5.3115440316
2020-11-04 03:30:00,4.9895,-0.33,5.0004010089,0.059500000000000004,0,0.059500000000000004,4.93,-0.33,4.9410322808,5.1195,-0.35000000000000003,5.1314501117999995,0.059500000000000004,0,0.059500000000000004,5.06,-0.35000000000000003,5.0720902989
2020-11-04 04:00:00,4.8135,-0.33,4.8247986746,0.0335,0,0.0335,4.78,-0.33,4.7913776724,4.9435,-0.35000000000000003,4.9558745192,0.0335,0,0.0335,4.91,-0.35000000000000003,4.9224587352
2020-11-04 04:30:00,4.7125,-0.33,4.7240402463999995,0.0425,0,0.0425,4.67,-0.33,4.68164501,4.8325,-0.35000000000000003,4.8451580212,0.0425,0,0.0425,4.79,-0.35000000000000003,4.8027700341
2020-11-04 05:00:00,4.6435,-0.30000000000000004,4.6531808744,0.053500000000000006,0,0.053500000000000006,4.59,-0.30000000000000004,4.5997934736,4.7635000000000005,-0.32,4.7742363002,0.053500000000000006,0,0.053500000000000006,4.71,-0.32,4.7208579729
2020-11-04 05:30:00,5.03,-0.21,5.0343817893,0.07,0,0.07,4.96,-0.21,4.9644435741,5.16,-0.22,5.1646877931,0.07,0,0.07,5.09,-0.22,5.0947522020000005
2020-11-04 06:00:00,5.2635,0.1,5.2644498525,0.053500000000000006,0,0.053500000000000006,5.21,0.1,5.2109596045,5.3935,0.01,5.3935092704,0.053500000000000006,0,0.053500000000000006,5.34,0.01,5.3400093633
2020-11-04 06:30:00,5.877,0.18,5.8797558623,0.057,0,0.057,5.82,0.18,5.8227828398,6.037,0.17,6.0393930986,0.057,0,0.057,5.98,0.17,5.9824159
2020-11-04 07:00:00,6.4355,0.22,6.4392592936,0.0555,0,0.0555,6.38,0.22,6.3837919766,6.6055,0.21,6.6088372843,0.0555,0,0.0555,6.55,0.21,6.5533655476
2020-11-04 07:30:00,7.151,0.34,7.1590782228,0.081,0,0.081,7.07,0.34,7.0781706676,7.341,0.33,7.3484135022,0.081,0,0.081,7.26,0.33,7.26749613
2020-11-04 08:00:00,7.4725,0.42,7.4842939714,0.0625,0,0.0625,7.41,0.42,7.4218932895,7.6725,0.41000000000000003,7.683446899,0.0625,0,0.0625,7.61,0.41000000000000003,7.6210366749
2020-11-04 08:30:00,7.4525,0.46,7.4666830822,0.0425,0,0.0425,7.41,0.46,7.4242642733,7.6525,0.45,7.665719552,0.0425,0,0.0425,7.61,0.45,7.6232932516
2020-11-04 09:00:00,7.414,0.53,7.4329197493,0.044,0,0.044,7.37,0.53,7.389032413,7.614,0.52,7.6317361065,0.044,0,0.044,7.57,0.52,7.5878389545000005
2020-11-04 09:30:00,7.427,0.58,7.4496126745,0.007,0,0.007,7.42,0.58,7.4426339424,7.617,0.5700000000000001,7.6382975197,0.007,0,0.007,7.61,0.5700000000000001,7.6313170554
2020-11-04 10:00:00,7.2825,0.62,7.3088443854000005,0.0125,0,0.0125,7.27,0.62,7.2963895181,7.4725,0.62,7.4981768617,0.0125,0,0.0125,7.46,0.62,7.4857197383
2020-11-04 10:30:00,7.1565,0.62,7.1833064984,0.0465,0,0.0465,7.11,0.62,7.1369811545,7.3365,0.62,7.3626511699,0.0465,0,0.0465,7.29,0.62,7.3163173797
2020-11-04 11:00:00,6.8975,0.6000000000000001,6.9235472303000005,0.0675,0,0.0675,6.83,0.6000000000000001,6.8563036689,7.0875,0.6000000000000001,7.1128514852,0.0675,0,0.0675,7.02,0.6000000000000001,7.0455943681
2020-11-04 11:30:00,6.8085,0.6000000000000001,6.8348864109,0.1285,0,0.1285,6.68,0.6000000000000001,6.7068919777,6.9885,0.6000000000000001,7.0142093104,0.1285,0,0.1285,6.86,0.6000000000000001,6.8861890767
2020-11-04 12:00:00,6.766,0.59,6.7916754928,0.106,0,0.106,6.66,0.59,6.6860825601,6.936,0.59,6.9610484842,0.106,0,0.106,6.83,0.59,6.8554357994
2020-11-04 12:30:00,6.8135,0.61,6.8407515852,0.1535,0,0.1535,6.66,0.61,6.6878770922,6.9835,0.6000000000000001,7.00922765,0.1535,0,0.1535,6.83,0.6000000000000001,6.8563036689
2020-11-04 13:00:00,6.815,0.58,6.8396363207,0.195,0,0.195,6.62,0.58,6.645359283,6.995,0.58,7.0190045591,0.195,0,0.195,6.8,0.58,6.8246904692
2020-11-04 13:30:00,6.7565,0.51,6.7757207918999995,0.1365,0,0.1365,6.62,0.51,6.6396159527,6.9365,0.5,6.954497268,0.1365,0,0.1365,6.8,0.5,6.8183575735
2020-11-04 14:00:00,6.6005,0.5,6.6194108688,0.12050000000000001,0,0.12050000000000001,6.48,0.5,6.4992614965,6.7705,0.49,6.7882081766999995,0.12050000000000001,0,0.12050000000000001,6.65,0.49,6.6680281943
2020-11-04 14:30:00,6.596,0.51,6.6156871147,0.136,0,0.136,6.46,0.51,6.4801003079,6.766,0.51,6.7851938808,0.136,0,0.136,6.63,0.51,6.6495864532999995
2020-11-04 15:00:00,6.552,0.49,6.5702971012999996,0.092,0,0.092,6.46,0.49,6.4785569381,6.7219999999999995,0.48,6.7391159658,0.092,0,0.092,6.63,0.48,6.6473528565999995
2020-11-04 15:30:00,6.6850000000000005,0.44,6.6994645308,0.095,0,0.095,6.59,0.44,6.6046725884,6.855,0.44,6.8691065649,0.095,0,0.095,6.76,0.44,6.7743043923
2020-11-04 16:00:00,7.079,0.49,7.0959383453000004,0.079,0,0.079,7.0,0.49,7.0171290426,7.259,0.44,7.2723229439,0.079,0,0.079,7.18,0.44,7.1934692604
2020-11-04 16:30:00,7.602,0.46,7.6159046738,0.112,0,0.112,7.49,0.46,7.504112206,7.802,0.45,7.8149666666,0.112,0,0.112,7.69,0.45,7.7031551977
2020-11-04 17:00:00,8.1735,0.43,8.1848031284,0.10350000000000001,0,0.10350000000000001,8.07,0.43,8.0814478901,8.3835,0.42,8.3940140725,0.10350000000000001,0,0.10350000000000001,8.28,0.42,8.2906453307
2020-11-04 17:30:00,8.846,0.39,8.8545929325,0.066,0,0.066,8.78,0.39,8.7886574629,9.076,0.38,9.0839515631,0.066,0,0.066,9.01,0.38,9.0180097583
2020-11-04 18:00:00,9.0,0.39,9.0084460369,0.07,0,0.07,8.93,0.39,8.9385121804,9.23,0.38,9.2378190067,0.07,0,0.07,9.16,0.38,9.1678787077
2020-11-04 18:30:00,8.982,0.38,8.9900347052,0.092,0,0.092,8.89,0.38,8.8981177785,9.222,0.37,9.2294194834,0.092,0,0.092,9.13,0.37,9.137494186
2020-11-04 19:00:00,8.707,0.38,8.7152882339,0.077,0,0.077,8.63,0.38,8.6383621133,8.937,0.37,8.9446558905,0.077,0,0.077,8.86,0.37,8.8677223682
2020-11-04 19:30:00,8.4475,0.38,8.456042588,0.0975,0,0.0975,8.35,0.38,8.3586422342,8.6675,0.35000000000000003,8.6745637498,0.0975,0,0.0975,8.57,0.35000000000000003,8.5771440468
2020-11-04 20:00:00,7.991,0.32,7.9974046415,0.121,0,0.121,7.87,0.32,7.8765030312,8.201,0.30000000000000004,8.2064853013,0.121,0,0.121,8.08,0.30000000000000004,8.0855673889
2020-11-04 20:30:00,7.6215,0.28,7.6266416102,0.14150000000000001,0,0.14150000000000001,7.48,0.28,7.4852388071,7.8215,0.26,7.8258202286,0.14150000000000001,0,0.14150000000000001,7.68,0.26,7.6843997814
2020-11-04 21:00:00,7.1315,0.28,7.1369946231,0.1015,0,0.1015,7.03,0.28,7.0355738927,7.3215,0.26,7.3261150858,0.1015,0,0.1015,7.22,0.26,7.2246799237
2020-11-04 21:30:00,6.7355,0.28,6.7413173972,0.1155,0,0.1155,6.62,0.28,6.6259188042,6.9055,0.26,6.9103929157,0.1155,0,0.1155,6.79,0.26,6.7949760853
2020-11-04 22:00:00,6.344,0.25,6.3489240033,0.094,0,0.094,6.25,0.25,6.2549980016,6.504,0.23,6.5080654576,0.094,0,0.094,6.41,0.23,6.4141250378
2020-11-04 22:30:00,5.868,-0.22,5.8721226145,0.078,0,0.078,5.79,-0.22,5.7941781126,6.028,-0.26,6.0336045611,0.078,0,0.078,5.95,-0.26,5.9556779631
2020-11-04 23:00:00,5.419,-0.32,5.4284400153,0.059000000000000004,0,0.059000000000000004,5.36,-0.32,5.3695437423,5.559,-0.35000000000000003,5.5700072711,0.059000000000000004,0,0.059000000000000004,5.5,-0.35000000000000003,5.511125112
2020-11-04 23:30:00,5.189,-0.32,5.198857663,0.039,0,0.039,5.15,-0.32,5.1599321701,5.329,-0.35000000000000003,5.3404813453,0.039,0,0.039,5.29,-0.35000000000000003,5.3015658064
2020-11-05 00:00:00,4.943,-0.32,4.9533472521,0.053,0,0.053,4.89,-0.32,4.9004591622,5.073,-0.36,5.0857574657,0.053,0,0.053,5.02,-0.36,5.0328918129
2020-11-05 00:30:00,5.6625,-0.31,5.6709793026,0.07250000000000001,0,0.07250000000000001,5.59,-0.31,5.5985891080000005,5.8025,-0.33,5.8118763106,0.07250000000000001,0,0.07250000000000001,5.73,-0.33,5.7394947513
2020-11-05 01:00:00,5.9025,-0.29,5.9096198059,0.07250000000000001,0,0.07250000000000001,5.83,-0.29,5.8372082368000004,6.0525,-0.31,6.0604336685,0.07250000000000001,0,0.07250000000000001,5.98,-0.31,5.988029726
2020-11-05 01:30:00,5.7395,-0.29,5.7468217521,0.0795,0,0.0795,5.66,-0.29,5.6674244591,5.8895,-0.31,5.8976529442,0.0795,0,0.0795,5.8100000000000005,-0.31,5.818264346
2020-11-05 02:00:00,5.562,-0.29,5.5695550989000004,0.07200000000000001,0,0.07200000000000001,5.49,-0.29,5.4976540451,5.702,-0.31,5.71042065,0.07200000000000001,0,0.07200000000000001,5.63,-0.31,5.6385281767
2020-11-05 02:30:00,5.582,-0.29,5.5895280659,0.092,0,0.092,5.49,-0.29,5.4976540451,5.712,-0.31,5.7204059297,0.092,0,0.092,5.62,-0.31,5.6285433284
2020-11-05 03:00:00,5.3485,-0.29,5.3563562475,0.1085,0,0.1085,5.24,-0.29,5.2480186737,5.4885,-0.31,5.4972476977,0.1085,0,0.1085,5.38,-0.31,5.3889238258
2020-11-05 03:30:00,5.145,-0.29,5.1531665023,0.085,0,0.085,5.06,-0.29,5.0683034637,5.285,-0.31,5.2940839623,0.085,0,0.085,5.2,-0.31,5.2092321891
2020-11-05 04:00:00,4.9425,-0.30000000000000004,4.9515963335,0.07250000000000001,0,0.07250000000000001,4.87,-0.30000000000000004,4.8792314969,5.0725,-0.33,5.0832230179,0.07250000000000001,0,0.07250000000000001,5.0,-0.33,5.0108781665
2020-11-05 04:30:00,4.9190000000000005,-0.25,4.9253488201,0.069,0,0.069,4.85,-0.25,4.8564390246,5.049,-0.28,5.0567579535,0.069,0,0.069,4.98,-0.28,4.9878652748
2020-11-05 05:00:00,4.833,-0.24,4.8389553625,0.043000000000000003,0,0.043000000000000003,4.79,-0.24,4.7960087573,4.963,-0.26,4.9698057306,0.043000000000000003,0,0.043000000000000003,4.92,-0.26,4.9268651291
2020-11-05 05:30:00,4.981,-0.24,4.9867786195,0.021,0,0.021,4.96,-0.24,4.9658030569000005,5.111,-0.26,5.1176089143,0.021,0,0.021,5.09,-0.26,5.0966361455
2020-11-05 06:00:00,5.2775,-0.18,5.280568743,0.007500000000000001,0,0.007500000000000001,5.27,-0.18,5.2730731078,5.4175,-0.2,5.4211904827,0.007500000000000001,0,0.007500000000000001,5.41,-0.2,5.4136955954
2020-11-05 06:30:00,5.8235,0.11,5.8245388015,0.0035,0,0.0035,5.82,0.11,5.8210394261000005,5.9835,0.06,5.9838008197,0.0035,0,0.0035,5.98,0.06,5.9803009958
2020-11-05 07:00:00,6.397,0.23,6.4011334153,0.007,0,0.007,6.39,0.23,6.3941379403,6.557,0.2,6.5600494663,0.007,0,0.007,6.55,0.2,6.5530527237000005
2020-11-05 07:30:00,7.1105,0.34,7.1186241824,0.030500000000000003,0,0.030500000000000003,7.08,0.34,7.0881591404,7.3004999999999995,0.33,7.3079545873,0.030500000000000003,0,0.030500000000000003,7.27,0.33,7.2774858296
2020-11-05 08:00:00,7.4885,0.39,7.4986486949,0.018500000000000003,0,0.018500000000000003,7.47,0.39,7.4801737948,7.6885,0.38,7.6978849205,0.018500000000000003,0,0.018500000000000003,7.67,0.38,7.6794075292
2020-11-05 08:30:00,7.5645,0.5,7.581006546,0.0045000000000000005,0,0.0045000000000000005,7.5600000000000005,0.5,7.5765163499,7.7645,0.5,7.7805822565,0.0045000000000000005,0,0.0045000000000000005,7.76,0.5,7.7760915632
2020-11-05 09:00:00,7.5395,0.58,7.5617762629000005,0.0195,0,0.0195,7.52,0.58,7.5423338563,7.7395,0.58,7.7612022426,0.0195,0,0.0195,7.72,0.58,7.7417569065
2020-11-05 09:30:00,7.522,0.61,7.5466935806,0.022,0,0.022,7.5,0.61,7.5247657771,7.7219999999999995,0.61,7.7460560287,0.022,0,0.022,7.7,0.61,7.7241245459
2020-11-05 10:00:00,7.389,0.61,7.4141365647,0.009000000000000001,0,0.009000000000000001,7.38,0.61,7.4051671149,7.579,0.61,7.6035084665,0.009000000000000001,0,0.009000000000000001,7.57,0.61,7.5945375106
2020-11-05 10:30:00,7.259,0.56,7.2805687278,0.009000000000000001,0,0.009000000000000001,7.25,0.56,7.2715954233,7.449,0.55,7.4692771404,0.009000000000000001,0,0.009000000000000001,7.44,0.55,7.4603016025
2020-11-05 11:00:00,7.201,0.62,7.2276414549,0.021,0,0.021,7.18,0.62,7.2067190871,7.391,0.62,7.416959013,0.021,0,0.021,7.37,0.62,7.3960327203
2020-11-05 11:30:00,7.1525,0.62,7.1793214338,0.052500000000000005,0,0.052500000000000005,7.1,0.62,7.1270190122,7.3425,0.63,7.3694780175,0.052500000000000005,0,0.052500000000000005,7.29,0.63,7.3171715847
2020-11-05 12:00:00,6.953,0.62,6.9805880125,0.113,0,0.113,6.84,0.62,6.8680419335,7.133,0.61,7.1590354797,0.113,0,0.113,7.02,0.61,7.0464530084
2020-11-05 12:30:00,7.043,0.58,7.0668415151,0.10300000000000001,0,0.10300000000000001,6.94,0.58,6.9641941386,7.233,0.5700000000000001,7.255424798,0.10300000000000001,0,0.10300000000000001,7.13,0.5700000000000001,7.1527477238
2020-11-05 13:00:00,7.0655,0.58,7.089265847,0.14550000000000002,0,0.14550000000000002,6.92,0.58,6.9442638199,7.2455,0.5700000000000001,7.2678862298,0.14550000000000002,0,0.14550000000000002,7.1,0.5700000000000001,7.1228435333
2020-11-05 13:30:00,6.8605,0.53,6.8809418142,0.1405,0,0.1405,6.72,0.53,6.7408678966,7.0405,0.52,7.0596770641,0.1405,0,0.1405,6.9,0.52,6.9195664604000005
2020-11-05 14:00:00,6.7585,0.5700000000000001,6.7824938076,0.1585,0,0.1585,6.6,0.5700000000000001,6.6245679104,6.9285,0.56,6.9510943203,0.1585,0,0.1585,6.77,0.56,6.7931215211
2020-11-05 14:30:00,6.6665,0.53,6.687534841,0.1565,0,0.1565,6.51,0.53,6.5315388692,6.8465,0.52,6.8662189195,0.1565,0,0.1565,6.69,0.52,6.7101788352
2020-11-05 15:00:00,6.6535,0.53,6.6745758105,0.1635,0,0.1635,6.49,0.53,6.5116050249,6.8235,0.52,6.8432851943,0.1635,0,0.1635,6.66,0.52,6.6802694556
2020-11-05 15:30:00,6.815,0.48,6.8318829762,0.135,0,0.135,6.68,0.48,6.6972233052,6.995,0.47000000000000003,7.0107720688,0.135,0,0.135,6.86,0.47000000000000003,6.8760817331
2020-11-05 16:00:00,7.1995000000000005,0.48,7.2154833691,0.1095,0,0.1095,7.09,0.48,7.1062296614000005,7.3895,0.47000000000000003,7.4044317979,0.1095,0,0.1095,7.28,0.47000000000000003,7.2951559271
2020-11-05 16:30:00,7.806,0.46,7.8195419303,0.106,0,0.106,7.7,0.46,7.7137280222,8.016,0.45,8.0286210522,0.106,0,0.106,7.91,0.45,7.9227899127
2020-11-05 17:00:00,8.34,0.43,8.3510777748,0.14,0,0.14,8.2,0.43,8.2112666502,8.56,0.42,8.5702975444,0.14,0,0.14,8.42,0.42,8.4304685516
2020-11-05 17:30:00,9.0705,0.41000000000000003,9.0797615745,0.1505,0,0.1505,8.92,0.41000000000000003,8.9294176742,9.3005,0.4,9.3090977141,0.1505,0,0.1505,9.15,0.4,9.1587389962
2020-11-05 18:00:00,9.3235,0.39,9.3316532431,0.1335,0,0.1335,9.19,0.39,9.1982715768,9.5635,0.37,9.5706547451,0.1335,0,0.1335,9.43,0.37,9.4372559571
2020-11-05 18:30:00,9.1115,0.35000000000000003,9.1182197961,0.1915,0,0.1915,8.92,0.35000000000000003,8.926863951,9.3515,0.33,9.3573207838,0.1915,0,0.1915,9.16,0.33,9.1659423956
2020-11-05 19:00:00,8.7645,0.32,8.7703398024,0.21450000000000002,0,0.21450000000000002,8.55,0.32,8.5559862085,8.9845,0.31,8.9898465087,0.21450000000000002,0,0.21450000000000002,8.77,0.31,8.775477195
2020-11-05 19:30:00,8.2625,0.29,8.2675876923,0.24250000000000002,0,0.24250000000000002,8.02,0.29,8.0252414294,8.4725,0.28,8.4771254709,0.24250000000000002,0,0.24250000000000002,8.23,0.28,8.2347616845
2020-11-05 20:00:00,7.767,0.26,7.7713505261,0.227,0,0.227,7.54,0.26,7.5444814268,7.967,0.24,7.9706140918,0.227,0,0.227,7.74,0.24,7.7437200363
2020-11-05 20:30:00,7.434,0.26,7.4385452879,0.214,0,0.214,7.22,0.26,7.2246799237,7.624,0.24,7.6277766092,0.214,0,0.214,7.41,0.24,7.4138856209
2020-11-05 21:00:00,7.059,0.24,7.0630787197,0.189,0,0.189,6.87,0.24,6.8741908615,7.239,0.24,7.2429773574,0.189,0,0.189,7.05,0.24,7.0540839235
2020-11-05 21:30:00,6.516,0.19,6.5187695158,0.176,0,0.176,6.34,0.19,6.3428463642,6.676,0.01,6.6760074895,0.176,0,0.176,6.5,0.01,6.5000076923
2020-11-05 22:00:00,6.123,0.02,6.1230326636,0.183,0,0.183,5.94,0.02,5.9400336699,6.273,-0.09,6.2736455909,0.183,0,0.183,6.09,-0.09,6.0906649883
2020-11-05 22:30:00,5.5555,-0.33,5.5652924676,0.17550000000000002,0,0.17550000000000002,5.38,-0.33,5.3901113161,5.7055,-0.32,5.7144667512,0.17550000000000002,0,0.17550000000000002,5.53,-0.32,5.5392508519
2020-11-05 23:00:00,5.2035,-0.35000000000000003,5.2152576398,0.1135,0,0.1135,5.09,-0.35000000000000003,5.1020192081,5.3335,-0.37,5.3463185698,0.1135,0,0.1135,5.22,-0.37,5.2330965976
2020-11-05 23:30:00,5.046,-0.35000000000000003,5.0581237628,0.196,0,0.196,4.85,-0.35000000000000003,4.8626124666,5.176,-0.37,5.1892076466,0.196,0,0.196,4.98,-0.37,4.9937260638000005
2020-11-06 00:00:00,4.7365,-0.36,4.7501612867,0.1265,0,0.1265,4.61,-0.36,4.6240350345,4.8565000000000005,-0.39,4.8721342603,0.1265,0,0.1265,4.73,-0.39,4.74605099
2020-11-06 00:30:00,5.518,-0.32,5.527270936,0.248,0,0.248,5.27,-0.32,5.2797064312,5.658,-0.35000000000000003,5.6688150437000004,0.248,0,0.248,5.41,-0.35000000000000003,5.4213098048
2020-11-06 01:00:00,5.695,-0.28,5.7018790762,0.375,0,0.375,5.32,-0.28,5.3273633253,5.845,-0.31,5.8532149286,0.375,0,0.375,5.47,-0.31,5.4787772358
2020-11-06 01:30:00,5.606,-0.28,5.6129881525,0.386,0,0.386,5.22,-0.28,5.2275041846,5.746,-0.31,5.7543562629,0.386,0,0.386,5.36,-0.31,5.3689570682
2020-11-06 02:00:00,5.4045,-0.27,5.4112401767,0.4345,0,0.4345,4.97,-0.27,4.9773286008,5.5445,-0.29,5.5520789124,0.4345,0,0.4345,5.11,-0.29,5.1182223477
2020-11-06 02:30:00,5.3465,-0.27,5.3533132031,0.6065,0,0.6065,4.74,-0.27,4.7476836457000005,5.4765,-0.29,5.4841728866,0.6065,0,0.6065,4.87,-0.29,4.878626856
2020-11-06 03:00:00,5.0135,-0.25,5.0197293005,0.8635,0,0.8635,4.15,-0.25,4.1575233012,5.1135,-0.27,5.1206232287,0.8635,0,0.8635,4.25,-0.27,4.2585678344
2020-11-06 03:30:00,4.8155,-0.25,4.8219850943,0.8155,0,0.8155,4.0,-0.25,4.0078048855,4.9155,-0.27,4.9229097341,0.8155,0,0.8155,4.1,-0.27,4.1088806262
2020-11-06 04:00:00,4.6285,-0.30000000000000004,4.6382121825,0.8985000000000001,0,0.8985000000000001,3.73,-0.30000000000000004,3.7420448955000003,4.7285,-0.32,4.7393155888,0.8985000000000001,0,0.8985000000000001,3.83,-0.32,3.8433448974
2020-11-06 04:30:00,4.634,-0.25,4.6407387343,0.874,0,0.874,3.76,-0.25,3.7683020049,4.734,-0.28,4.7422732945,0.874,0,0.874,3.86,-0.28,3.8701421163000003
2020-11-06 05:00:00,4.5809999999999995,-0.25,4.5878165831,0.931,0,0.931,3.65,-0.25,3.658551626,4.671,-0.27,4.6787969608,0.931,0,0.931,3.74,-0.27,3.7497333239
2020-11-06 05:30:00,4.7835,-0.22,4.7885563848,0.9335,0,0.9335,3.85,-0.22,3.8562805915,4.8835,-0.24,4.889393853,0.9335,0,0.9335,3.95,-0.24,3.9572844224
2020-11-06 06:00:00,5.006,0.01,5.006009988,0.9460000000000001,0,0.9460000000000001,4.06,0.01,4.0600123153,5.116,0.04,5.1161563698,0.9460000000000001,0,0.9460000000000001,4.17,0.04,4.1701918421
2020-11-06 06:30:00,5.5175,0.19,5.5207704399,0.9675,0,0.9675,4.55,0.19,4.5539653051,5.6375,0.17,5.6400626105,0.9675,0,0.9675,4.67,0.17,4.673093194
2020-11-06 07:00:00,6.0565,0.24,6.0612533564,0.9265,0,0.9265,5.13,0.24,5.1356109666,6.1965,0.23,6.2007670695,0.9265,0,0.9265,5.27,0.23,5.2750165877
2020-11-06 07:30:00,6.6645,0.36,6.6742160776,0.9045000000000001,0,0.9045000000000001,5.76,0.36,5.7712390351,6.8145,0.36,6.8240025095,0.9045000000000001,0,0.9045000000000001,5.91,0.36,5.920954315
2020-11-06 08:00:00,6.953,0.45,6.9675468423,0.9430000000000001,0,0.9430000000000001,6.01,0.45,6.0268233755,7.113,0.44,7.1265958914,0.9430000000000001,0,0.9430000000000001,6.17,0.44,6.185668921
2020-11-06 08:30:00,7.144,0.58,7.1675055633,0.914,0,0.914,6.23,0.58,6.2569401467,7.304,0.5700000000000001,7.3262074773,0.914,0,0.914,6.39,0.5700000000000001,6.4153721638
2020-11-06 09:00:00,6.9975000000000005,0.66,7.0285564841,0.8275,0,0.8275,6.17,0.66,6.2051994327,7.1675,0.65,7.1969129667,0.8275,0,0.8275,6.34,0.65,6.3732330885
2020-11-06 09:30:00,7.2345,0.66,7.2645433614,0.8645,0,0.8645,6.37,0.66,6.4041002491,7.4045,0.65,7.432975195,0.8645,0,0.8645,6.54,0.65,6.5722218465
2020-11-06 10:00:00,7.234,0.68,7.2658898973,0.834,0,0.834,6.4,0.68,6.4360236171,7.404,0.68,7.4351607918,0.834,0,0.834,6.57,0.68,6.6050965171
2020-11-06 10:30:00,7.2545,0.65,7.2835616459,0.9145000000000001,0,0.9145000000000001,6.34,0.65,6.3732330885,7.4245,0.64,7.4520332964,0.9145000000000001,0,0.9145000000000001,6.51,0.64,6.5413836457
2020-11-06 11:00:00,7.3015,0.72,7.3369136733,0.9715,0,0.9715,6.33,0.72,6.3708162742,7.4715,0.72,7.5061116598,0.9715,0,0.9715,6.5,0.72,6.5397553471
2020-11-06 11:30:00,7.3805,0.72,7.4155364101,0.9505,0,0.9505,6.43,0.72,6.4701854687,7.5504999999999995,0.72,7.584751166,0.9505,0,0.9505,6.6,0.72,6.6391565729
2020-11-06 12:00:00,7.2965,0.68,7.32811792,0.7765000000000001,0,0.7765000000000001,6.52,0.68,6.5553642157,7.4665,0.68,7.497401033,0.7765000000000001,0,0.7765000000000001,6.69,0.68,6.7244702394
2020-11-06 12:30:00,7.4565,0.62,7.4822317693,0.8365,0,0.8365,6.62,0.62,6.648969845,7.6265,0.62,7.6516600977,0.8365,0,0.8365,6.79,0.62,6.8182475754
2020-11-06 13:00:00,7.471,0.62,7.4966819994,0.891,0,0.891,6.58,0.62,6.6091451792,7.641,0.62,7.666112509,0.891,0,0.891,6.75,0.62,6.7784142688
2020-11-06 13:30:00,7.3825,0.61,7.4076586213,0.7825000000000001,0,0.7825000000000001,6.6,0.61,6.6281294496,7.5525,0.61,7.5770941825,0.7825000000000001,0,0.7825000000000001,6.77,0.61,6.7974259834
2020-11-06 14:00:00,7.3845,0.5700000000000001,7.4064661108,0.8545,0,0.8545,6.53,0.5700000000000001,6.55483028,7.5545,0.56,7.5752274058,0.8545,0,0.8545,6.7,0.56,6.7233622540999995
2020-11-06 14:30:00,7.2745,0.51,7.2923556036,0.7845000000000001,0,0.7845000000000001,6.49,0.51,6.5100076805,7.4445,0.51,7.4619488239,0.7845000000000001,0,0.7845000000000001,6.66,0.51,6.6794984842
2020-11-06 15:00:00,7.2065,0.5,7.2238246276,0.7465,0,0.7465,6.46,0.5,6.4793209521,7.3765,0.49,7.3927567422,0.7465,0,0.7465,6.63,0.49,6.6480824303
2020-11-06 15:30:00,7.2175,0.48,7.2334435955,0.7875000000000001,0,0.7875000000000001,6.43,0.48,6.4478911281,7.3875,0.48,7.4030774851,0.7875000000000001,0,0.7875000000000001,6.6,0.48,6.6174315259
2020-11-06 16:00:00,7.3825,0.43,7.3950122549,0.8025,0,0.8025,6.58,0.43,6.5940351834,7.5625,0.42,7.5741538306,0.8025,0,0.8025,6.76,0.42,6.7730347703
2020-11-06 16:30:00,7.717,0.35000000000000003,7.7249329447,0.857,0,0.857,6.86,0.35000000000000003,6.8689227685,7.907,0.34,7.9143066026,0.857,0,0.857,7.05,0.34,7.05819382
2020-11-06 17:00:00,8.299,0.41000000000000003,8.3091215541,0.889,0,0.889,7.41,0.41000000000000003,7.4213341119,8.499,0.36,8.5066210095,0.889,0,0.889,7.61,0.36,7.6185103531
2020-11-06 17:30:00,8.711500000000001,0.37,8.7193538895,0.7915000000000001,0,0.7915000000000001,7.92,0.37,7.9286379663,8.9215,0.36,8.9287603983,0.7915000000000001,0,0.7915000000000001,8.13,0.36,8.1379665765
2020-11-06 18:00:00,8.7615,0.39,8.7701757251,0.7015,0,0.7015,8.06,0.39,8.0694299675,8.9815,0.38,8.9895351521,0.7015,0,0.7015,8.28,0.38,8.2887152201
2020-11-06 18:30:00,8.641,0.37,8.6489179092,0.511,0,0.511,8.13,0.37,8.1384150791,8.861,0.36,8.8683099292,0.511,0,0.511,8.35,0.36,8.3577568761
2020-11-06 19:00:00,8.1805,0.32,8.1867563937,0.5005000000000001,0,0.5005000000000001,7.68,0.32,7.6866637757,8.3805,0.30000000000000004,8.3858678889,0.5005000000000001,0,0.5005000000000001,7.88,0.30000000000000004,7.8857085921
2020-11-06 19:30:00,7.8185,0.30000000000000004,7.8242534628,0.5685,0,0.5685,7.25,0.30000000000000004,7.2562042419,8.0085,0.28,8.0133933043,0.5685,0,0.5685,7.44,0.28,7.4452669529
2020-11-06 20:00:00,7.208,0.30000000000000004,7.214240362,0.488,0,0.488,6.72,0.30000000000000004,6.7266930954,7.378,0.25,7.3822343501,0.488,0,0.488,6.89,0.25,6.8945340669
2020-11-06 20:30:00,6.827,0.23,6.8308732238,0.47700000000000004,0,0.47700000000000004,6.35,0.23,6.3541639891,6.997,0.22,7.0004577707,0.47700000000000004,0,0.47700000000000004,6.52,0.22,6.5237106006
2020-11-06 21:00:00,6.3735,0.02,6.3735313799,0.48350000000000004,0,0.48350000000000004,5.89,0.02,5.8900339558,6.5235,-0.03,6.523568981,0.48350000000000004,0,0.48350000000000004,6.04,-0.03,6.0400745029
2020-11-06 21:30:00,6.028,-0.19,6.0309936163,0.388,0,0.388,5.64,-0.19,5.6431994471,6.178,-0.23,6.1822798384,0.388,0,0.388,5.79,-0.23,5.7945664204
2020-11-06 22:00:00,5.668,-0.24,5.6730788819,0.378,0,0.378,5.29,-0.24,5.2954414358,5.808,-0.28,5.8147453943,0.378,0,0.378,5.43,-0.28,5.4372143603
2020-11-06 22:30:00,5.2235,-0.29,5.2315439643,0.4035,0,0.4035,4.82,-0.29,4.8287161855,5.3535,-0.29,5.3613489207,0.4035,0,0.4035,4.95,-0.29,4.9584876727000005
2020-11-06 23:00:00,4.795,-0.30000000000000004,4.8043756098,0.395,0,0.395,4.4,-0.30000000000000004,4.4102154142,4.905,-0.33,4.9160883841,0.395,0,0.395,4.51,-0.33,4.522057054
2020-11-06 23:30:00,4.674,-0.32,4.6849414084,0.384,0,0.384,4.29,-0.32,4.3019181768,4.784,-0.35000000000000003,4.7967860073,0.384,0,0.384,4.4,-0.35000000000000003,4.4138985036000005
2020-11-07 00:00:00,4.4445,-0.34,4.4574858665,0.2645,0,0.2645,4.18,-0.34,4.1938049549,4.5545,-0.37,4.5695043768,0.2645,0,0.2645,4.29,-0.37,4.3059261489
2020-11-07 00:30:00,5.1585,-0.30000000000000004,5.1672161025,0.28850000000000003,0,0.28850000000000003,4.87,-0.30000000000000004,4.8792314969,5.2885,-0.33,5.2987859223000005,0.28850000000000003,0,0.28850000000000003,5.0,-0.33,5.0108781665
2020-11-07 01:00:00,5.299,-0.30000000000000004,5.3074853744,0.299,0,0.299,5.0,-0.30000000000000004,5.0089919145,5.429,-0.32,5.4384226574,0.299,0,0.299,5.13,-0.32,5.139970817
2020-11-07 01:30:00,5.1775,-0.30000000000000004,5.1861841705,0.2575,0,0.2575,4.92,-0.30000000000000004,4.9291378556000005,5.3075,-0.33,5.3177491714,0.2575,0,0.2575,5.05,-0.33,5.0607706923
2020-11-07 02:00:00,4.9645,-0.32,4.9748025338,0.23450000000000001,0,0.23450000000000001,4.73,-0.32,4.7408121667,5.0845,-0.33,5.0951977636,0.23450000000000001,0,0.23450000000000001,4.85,-0.33,4.8612138402
2020-11-07 02:30:00,4.902,-0.33,4.9130951548,0.17200000000000001,0,0.17200000000000001,4.73,-0.33,4.7414976537,5.022,-0.36,5.0348866919,0.17200000000000001,0,0.17200000000000001,4.85,-0.36,4.863342472
2020-11-07 03:00:00,4.64,-0.32,4.6510213932,0.19,0,0.19,4.45,-0.32,4.4614907822,4.76,-0.35000000000000003,4.7728503014,0.19,0,0.19,4.57,-0.35000000000000003,4.58338303
2020-11-07 03:30:00,4.3595,-0.32,4.3712286888000005,0.2595,0,0.2595,4.1,-0.32,4.1124688449,4.4695,-0.35000000000000003,4.4831830489,0.2595,0,0.2595,4.21,-0.35000000000000003,4.2245236418
2020-11-07 04:00:00,4.174,-0.32,4.1862484398,0.334,0,0.334,3.84,-0.32,3.8533102652,4.274,-0.35000000000000003,4.288306892,0.334,0,0.334,3.94,-0.35000000000000003,3.9555151371
2020-11-07 04:30:00,4.066,-0.31,4.0778003875,0.386,0,0.386,3.68,-0.31,3.6930339831,4.166,-0.33,4.1790496527,0.386,0,0.386,3.7800000000000002,-0.33,3.7943774193
2020-11-07 05:00:00,4.0065,-0.29,4.0169817338,0.40650000000000003,0,0.40650000000000003,3.6,-0.29,3.6116616674,4.0965,-0.31,4.1082127805,0.40650000000000003,0,0.40650000000000003,3.69,-0.31,3.7029987848
2020-11-07 05:30:00,4.0545,-0.29,4.0648579618,0.3345,0,0.3345,3.7199999999999998,-0.29,3.7312866414,4.1445,-0.31,4.1560775077,0.3345,0,0.3345,3.81,-0.31,3.8225907445000002
2020-11-07 06:00:00,4.1345,-0.24,4.1414599177,0.48450000000000004,0,0.48450000000000004,3.65,-0.24,3.6578819008,4.2345,-0.26,4.2424745432,0.48450000000000004,0,0.48450000000000004,3.75,-0.26,3.7590025273
2020-11-07 06:30:00,4.3705,-0.24,4.3770846748,0.48050000000000004,0,0.48050000000000004,3.89,-0.24,3.8973965669,4.4805,-0.26,4.4880374609,0.48050000000000004,0,0.48050000000000004,4.0,-0.26,4.0084410935
2020-11-07 07:00:00,4.562,-0.24,4.5683086586,0.422,0,0.422,4.14,-0.24,4.146950687,4.662,-0.26,4.6692444785,0.422,0,0.422,4.24,-0.26,4.2479642183
2020-11-07 07:30:00,4.6455,-0.24,4.6516954167,0.5055000000000001,0,0.5055000000000001,4.14,-0.24,4.146950687,4.7455,-0.26,4.7526171999999995,0.5055000000000001,0,0.5055000000000001,4.24,-0.26,4.2479642183
2020-11-07 08:00:00,4.874,-0.24,4.879905327,0.434,0,0.434,4.44,-0.24,4.4464817553,4.994,-0.22,4.9988434662,0.434,0,0.434,4.5600000000000005,-0.22,4.5653039329
2020-11-07 08:30:00,5.1935,-0.19,5.1969743361,0.42350000000000004,0,0.42350000000000004,4.77,-0.19,4.7737825673,5.3235,-0.22,5.3280439422,0.42350000000000004,0,0.42350000000000004,4.9,-0.22,4.9049362891
2020-11-07 09:00:00,5.5969999999999995,0.23,5.6017237526,0.427,0,0.427,5.17,0.23,5.1751135253000005,5.737,0.21,5.7408421856,0.427,0,0.427,5.31,0.21,5.3141509199
2020-11-07 09:30:00,5.8905,0.27,5.8966846829,0.4405,0,0.4405,5.45,0.27,5.4566839747,6.0405,0.25,6.0456711993,0.4405,0,0.4405,5.6,0.25,5.6055775795
2020-11-07 10:00:00,5.961,0.27,5.9671116128,0.41100000000000003,0,0.41100000000000003,5.55,0.27,5.5565636863,6.111,0.25,6.1161115915,0.41100000000000003,0,0.41100000000000003,5.7,0.25,5.7054798221
2020-11-07 10:30:00,6.1215,0.31,6.1293443573,0.36150000000000004,0,0.36150000000000004,5.76,0.31,5.7683359819,6.2715,0.30000000000000004,6.2786712169,0.36150000000000004,0,0.36150000000000004,5.91,0.30000000000000004,5.9176093146
2020-11-07 11:00:00,6.058,0.33,6.066981457,0.378,0,0.378,5.68,0.33,5.6895781917,6.208,0.32,6.2162419515,0.378,0,0.378,5.83,0.32,5.8387755566
2020-11-07 11:30:00,6.178,0.33,6.1868072541,0.358,0,0.358,5.82,0.33,5.8293481625,6.328,0.32,6.336085858,0.358,0,0.358,5.97,0.32,5.9785700632
2020-11-07 12:00:00,6.239,0.30000000000000004,6.24620853,0.229,0,0.229,6.01,0.30000000000000004,6.0174828625,6.399,0.29,6.4055679686,0.229,0,0.229,6.17,0.29,6.1768114752
2020-11-07 12:30:00,6.3295,0.30000000000000004,6.3366055779,0.2695,0,0.2695,6.06,0.30000000000000004,6.0674211985,6.4895,0.28,6.4955377183,0.2695,0,0.2695,6.22,0.28,6.2262990612
2020-11-07 13:00:00,6.302,0.28,6.3082171808,0.272,0,0.272,6.03,0.28,6.0364973287,6.462,0.27,6.4676382088,0.272,0,0.272,6.19,0.27,6.1958857317
2020-11-07 13:30:00,6.339,0.28,6.3451809273,0.219,0,0.219,6.12,0.28,6.1264018803999996,6.499,0.27,6.5046061372,0.219,0,0.219,6.28,0.27,6.2858014604
2020-11-07 14:00:00,6.291,0.26,6.2963704624,0.181,0,0.181,6.11,0.26,6.1155294129,6.451,0.25,6.4558423927,0.181,0,0.181,6.27,0.25,6.2749820717
2020-11-07 14:30:00,6.123,0.23,6.1273182552,0.183,0,0.183,5.94,0.23,5.9444511942,6.273,0.17,6.2753031002,0.183,0,0.183,6.09,0.17,6.0923722802
2020-11-07 15:00:00,6.0675,0.23,6.0718577264,0.0775,0,0.0775,5.99,0.23,5.9944140664,6.2175,0.23,6.2217526671,0.0775,0,0.0775,6.14,0.23,6.1443063075
2020-11-07 15:30:00,6.104,0.07,6.104401363,0.064,0,0.064,6.04,0.07,6.0404056155,6.264,-0.04,6.2641277126,0.064,0,0.064,6.2,-0.04,6.2001290309
2020-11-07 16:00:00,6.243,-0.25,6.2480036012,0.073,0,0.073,6.17,-0.25,6.1750627527,6.4030000000000005,-0.26,6.4082766014,0.073,0,0.073,6.33,-0.26,6.3353374022
2020-11-07 16:30:00,6.72,-0.13,6.7212573229,0.09,0,0.09,6.63,-0.13,6.6312743873,6.9,-0.11,6.9008767559,0.09,0,0.09,6.8100000000000005,-0.11,6.8108883415
2020-11-07 17:00:00,7.421,0.23,7.4245633542,0.081,0,0.081,7.34,0.23,7.3436026581,7.621,0.24,7.6247780951,0.081,0,0.081,7.54,0.24,7.5438186617
2020-11-07 17:30:00,8.047,0.26,8.0511992274,0.117,0,0.117,7.93,0.26,7.9342611502,8.257,0.25,8.2607838006,0.117,0,0.117,8.14,0.25,8.1438381615
2020-11-07 18:00:00,8.1205,0.24,8.1240458055,0.09050000000000001,0,0.09050000000000001,8.03,0.24,8.0335857498,8.3305,0.23,8.3336744747,0.09050000000000001,0,0.09050000000000001,8.24,0.23,8.2432093265
2020-11-07 18:30:00,7.896,0.24,7.8996465744,0.056,0,0.056,7.84,0.24,7.8436726092,8.106,0.23,8.1092623586,0.056,0,0.056,8.05,0.23,8.053285044
2020-11-07 19:00:00,7.641,0.24,7.644768211,0.051000000000000004,0,0.051000000000000004,7.59,0.24,7.5937935184,7.841,0.23,7.8443725689,0.051000000000000004,0,0.051000000000000004,7.79,0.23,7.7933946391
2020-11-07 19:30:00,7.196,0.18,7.1982508987,0.056,0,0.056,7.14,0.18,7.1422685472,7.386,0.16,7.3877328051,0.056,0,0.056,7.33,0.16,7.3317460403
2020-11-07 20:00:00,6.6675,-0.2,6.6704989506,0.1075,0,0.1075,6.5600000000000005,-0.2,6.5630480724,6.8375,-0.25,6.8420688574,0.1075,0,0.1075,6.73,-0.25,6.7346417871
2020-11-07 20:30:00,6.2665,-0.28,6.2727523664,0.1165,0,0.1165,6.15,-0.28,6.1563706841,6.4365,-0.30000000000000004,6.4434875844,0.1165,0,0.1165,6.32,-0.30000000000000004,6.3271162468
2020-11-07 21:00:00,5.914,-0.28,5.9206246292,0.114,0,0.114,5.8,-0.28,5.8067546874,6.064,-0.30000000000000004,6.0714163092,0.114,0,0.114,5.95,-0.30000000000000004,5.9575582246
2020-11-07 21:30:00,5.631,-0.32,5.6400851944,0.131,0,0.131,5.5,-0.32,5.5093012261,5.781,-0.34,5.7909896391,0.131,0,0.131,5.65,-0.34,5.6602208437
2020-11-07 22:00:00,5.353,-0.32,5.3625562002,0.17300000000000001,0,0.17300000000000001,5.18,-0.32,5.1898747576,5.493,-0.34,5.5035124239,0.17300000000000001,0,0.17300000000000001,5.32,-0.34,5.3308535902
2020-11-07 22:30:00,5.0065,-0.4,5.0224538077,0.20650000000000002,0,0.20650000000000002,4.8,-0.4,4.8166378315,5.1465,-0.29,5.1546641258,0.20650000000000002,0,0.20650000000000002,4.94,-0.29,4.9485048247000005
2020-11-07 23:00:00,4.763,-0.35000000000000003,4.7758422294,0.193,0,0.193,4.57,-0.35000000000000003,4.58338303,4.883,-0.38,4.8977636734,0.193,0,0.193,4.69,-0.38,4.7053692735
2020-11-07 23:30:00,4.6185,-0.35000000000000003,4.6317428955,0.1585,0,0.1585,4.46,-0.35000000000000003,4.4737121052,4.7385,-0.38,4.7537124703,0.1585,0,0.1585,4.58,-0.38,4.5957371552
2020-11-08 00:00:00,4.405,-0.37,4.4205118482,0.135,0,0.135,4.27,-0.37,4.2860004666,4.515,-0.39,4.5318125513,0.135,0,0.135,4.38,-0.39,4.3973287346
2020-11-08 00:30:00,5.0895,-0.34,5.1008440723,0.0995,0,0.0995,4.99,-0.34,5.0015697536,5.2195,-0.37,5.2325978491,0.0995,0,0.0995,5.12,-0.37,5.1333517316
2020-11-08 01:00:00,5.351,-0.29,5.3588525824,0.101,0,0.101,5.25,-0.29,5.2580034234,5.481,-0.35000000000000003,5.4921635992,0.101,0,0.101,5.38,-0.35000000000000003,5.391372738
2020-11-08 01:30:00,5.238,-0.31,5.24716533,0.108,0,0.108,5.13,-0.31,5.1393579366,5.378,-0.34,5.3887367722,0.108,0,0.108,5.27,-0.34,5.2809563528
2020-11-08 02:00:00,4.9305,-0.31,4.9402358496000005,0.0805,0,0.0805,4.85,-0.31,4.8598971183,5.0605,-0.34,5.0719089355,0.0805,0,0.0805,4.98,-0.34,4.9915929321
2020-11-08 02:30:00,4.7535,-0.43,4.7729092019,0.053500000000000006,0,0.053500000000000006,4.7,-0.43,4.7196292227,4.9035,-0.22,4.9084327692,0.053500000000000006,0,0.053500000000000006,4.85,-0.22,4.8549871267
2020-11-08 03:00:00,4.4605,-0.33,4.4726904934,0.1405,0,0.1405,4.32,-0.33,4.3325858329999996,4.5705,-0.36,4.5846559576,0.1405,0,0.1405,4.43,-0.36,4.4446034694
2020-11-08 03:30:00,4.2505,-0.33,4.2632910116,0.1505,0,0.1505,4.1,-0.33,4.1132590485,4.3605,-0.36,4.3753354443,0.1505,0,0.1505,4.21,-0.36,4.2253638897
2020-11-08 04:00:00,4.061,-0.35000000000000003,4.0760545875,0.131,0,0.131,3.93,-0.35000000000000003,3.9455544604,4.171,-0.38,4.1882742269,0.131,0,0.131,4.04,-0.38,4.0578319334
2020-11-08 04:30:00,3.9235,-0.38,3.941858984,0.0835,0,0.0835,3.84,-0.38,3.8587562763000003,4.0235,-0.4,4.0433342986,0.0835,0,0.0835,3.94,-0.4,3.9602525172
2020-11-08 05:00:00,3.836,-0.38,3.8547757393,0.076,0,0.076,3.76,-0.38,3.7791533443,3.936,-0.4,3.9562729936,0.076,0,0.076,3.86,-0.4,3.8806700452
2020-11-08 05:30:00,3.898,-0.38,3.9164785203,0.088,0,0.088,3.81,-0.38,3.8289032372,3.998,-0.4,4.017960179,0.088,0,0.088,3.91,-0.4,3.9304071036
2020-11-08 06:00:00,3.89,-0.38,3.9085163426,0.12,0,0.12,3.77,-0.38,3.7891027962,3.99,-0.4,4.01,0.12,0,0.12,3.87,-0.4,3.8906169177
2020-11-08 06:30:00,4.046,-0.36,4.0619842442,0.116,0,0.116,3.93,-0.36,3.9464541046,4.146,-0.39,4.1643025827,0.116,0,0.116,4.03,-0.39,4.0488269906
2020-11-08 07:00:00,4.1455,-0.35000000000000003,4.1602488207,0.1355,0,0.1355,4.01,-0.35000000000000003,4.0252453341,4.2455,-0.37,4.2615924547,0.1355,0,0.1355,4.11,-0.37,4.1266208937
2020-11-08 07:30:00,4.1545,-0.33,4.1675856620000005,0.0845,0,0.0845,4.07,-0.33,4.0833564625,4.2545,-0.36,4.2697037661,0.0845,0,0.0845,4.17,-0.36,4.1855107215
2020-11-08 08:00:00,4.369,-0.33,4.3814450812,0.069,0,0.069,4.3,-0.33,4.3126442005,4.479,-0.34,4.4918861295,0.069,0,0.069,4.41,-0.34,4.4230871572
2020-11-08 08:30:00,4.688,-0.35000000000000003,4.7010471174,0.068,0,0.068,4.62,-0.35000000000000003,4.6332386081,4.818,-0.29,4.8267197971,0.068,0,0.068,4.75,-0.29,4.7588443975
2020-11-08 09:00:00,5.1305,-0.27,5.1375996584,0.09050000000000001,0,0.09050000000000001,5.04,-0.27,5.0472269614,5.2705,-0.29,5.2784723406000005,0.09050000000000001,0,0.09050000000000001,5.18,-0.29,5.1881114098
2020-11-08 09:30:00,5.4315,-0.25,5.4372504311,0.07150000000000001,0,0.07150000000000001,5.36,-0.25,5.3658270565,5.5715,-0.24,5.5766667688,0.07150000000000001,0,0.07150000000000001,5.5,-0.24,5.5052338733
2020-11-08 10:00:00,5.688,0.24,5.6930610395,0.088,0,0.088,5.6,0.24,5.6051404978,5.838,0.17,5.8404746382,0.088,0,0.088,5.75,0.17,5.7525124946
2020-11-08 10:30:00,5.8275,0.0,5.8275,0.0575,0,0.0575,5.77,0.0,5.77,5.9775,-0.02,5.9775334587,0.0575,0,0.0575,5.92,-0.02,5.9200337837
