Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-08 11:00:00,5.9755,0.25,5.9807274014,0.10550000000000001,0,0.10550000000000001,5.87,0.25,5.8753212678,6.1255,0.24,6.130199854,0.10550000000000001,0,0.10550000000000001,6.02,0.24,6.0247821537
2020-11-08 11:30:00,5.9215,0.25,5.9267750295,0.1115,0,0.1115,5.8100000000000005,0.25,5.8153761701,6.0715,0.24,6.0762416221,0.1115,0,0.1115,5.96,0.24,5.9648302574
2020-11-08 12:00:00,6.193,0.25,6.1980439656,0.083,0,0.083,6.11,0.25,6.1151124274,6.3629999999999995,0.24,6.3675245583,0.083,0,0.083,6.28,0.24,6.284584314
2020-11-08 12:30:00,6.2795,0.25,6.2844745405,0.1095,0,0.1095,6.17,0.25,6.1750627527,6.4395,0.24,6.4439708449,0.1095,0,0.1095,6.33,0.24,6.3345481291
2020-11-08 13:00:00,6.2335,0.25,6.2385112206,0.10350000000000001,0,0.10350000000000001,6.13,0.25,6.1350957613,6.3935,0.24,6.3980029892,0.10350000000000001,0,0.10350000000000001,6.29,0.24,6.2945770311
2020-11-08 13:30:00,6.1605,0.25,6.1655705535,0.1305,0,0.1305,6.03,0.25,6.0351801961,6.3205,0.23,6.324683411,0.1305,0,0.1305,6.19,0.23,6.1942715472
2020-11-08 14:00:00,6.0925,0.25,6.0976270999,0.12250000000000001,0,0.12250000000000001,5.97,0.25,5.9752322131,6.2525,0.23,6.2567288778,0.12250000000000001,0,0.12250000000000001,6.13,0.23,6.1343133275
2020-11-08 14:30:00,6.1075,0.24,6.1122136947,0.14750000000000002,0,0.14750000000000002,5.96,0.24,5.9648302574,6.2575,0.21,6.2610227799,0.14750000000000002,0,0.14750000000000002,6.11,0.21,6.1136077728
2020-11-08 15:00:00,6.1385,0.17,6.1408535441,0.0985,0,0.0985,6.04,0.17,6.0423919105,6.2985,0.13,6.2998414464,0.0985,0,0.0985,6.2,0.13,6.2013627535
2020-11-08 15:30:00,6.435,0.13,6.4363129974,0.115,0,0.115,6.32,0.13,6.3213368839,6.605,0.04,6.6051211193,0.115,0,0.115,6.49,0.04,6.4901232654
2020-11-08 16:00:00,6.808,0.12,6.8090574971999995,0.078,0,0.078,6.73,0.12,6.7310697515,6.9879999999999995,-0.02,6.9880286204,0.078,0,0.078,6.91,-0.02,6.9100289435
2020-11-08 16:30:00,7.4245,0.24,7.4283780363,0.10450000000000001,0,0.10450000000000001,7.32,0.24,7.3239333694,7.6245,0.23,7.6279682911,0.10450000000000001,0,0.10450000000000001,7.52,0.23,7.5235164651
2020-11-08 17:00:00,7.9935,0.24,7.9971021158,0.1135,0,0.1135,7.88,0.24,7.8836539752,8.2035,0.25,8.2073084656,0.1135,0,0.1135,8.09,0.25,8.0938618718
2020-11-08 17:30:00,8.493500000000001,0.30000000000000004,8.4987965177,0.0835,0,0.0835,8.41,0.30000000000000004,8.4153490718,8.7235,0.28,8.7279924524,0.0835,0,0.0835,8.64,0.28,8.6445358464
2020-11-08 18:00:00,8.3655,0.25,8.369234747,0.0755,0,0.0755,8.29,0.25,8.2937687453,8.5855,0.28,8.5900646243,0.0755,0,0.0755,8.51,0.28,8.5146050995
2020-11-08 18:30:00,7.964,0.27,7.9685755314,0.094,0,0.094,7.87,0.27,7.87463015,8.164,0.19,8.1662106267,0.094,0,0.094,8.07,0.19,8.0722363692
2020-11-08 19:00:00,7.564,0.29,7.5695571865,0.17400000000000002,0,0.17400000000000002,7.39,0.29,7.3956879328,7.754,0.09,7.7545222935,0.17400000000000002,0,0.17400000000000002,7.58,0.09,7.580534282
2020-11-08 19:30:00,7.0255,-0.23,7.0292638484,0.23550000000000001,0,0.23550000000000001,6.79,-0.23,6.7938943177,7.2055,-0.22,7.2088577632,0.23550000000000001,0,0.23550000000000001,6.97,-0.22,6.9734711586
2020-11-08 20:00:00,6.5595,-0.27,6.5650544743,0.23950000000000002,0,0.23950000000000002,6.32,-0.27,6.3257647759,6.7295,-0.23,6.7334293083,0.23950000000000002,0,0.23950000000000002,6.49,-0.23,6.4940742219
2020-11-08 20:30:00,6.1775,-0.27,6.1833976299,0.2575,0,0.2575,5.92,-0.27,5.9261538961,6.3375,-0.30000000000000004,6.3445966184,0.2575,0,0.2575,6.08,-0.30000000000000004,6.0873968164
2020-11-08 21:00:00,5.7805,-0.30000000000000004,5.7882795587,0.3205,0,0.3205,5.46,-0.30000000000000004,5.4682355472,5.9205000000000005,-0.32,5.9291416116,0.3205,0,0.3205,5.6,-0.32,5.6091354057
2020-11-08 21:30:00,5.4925,-0.28,5.4996323741,0.42250000000000004,0,0.42250000000000004,5.07,-0.28,5.0777258689,5.6225000000000005,-0.31,5.6310395355,0.42250000000000004,0,0.42250000000000004,5.2,-0.31,5.2092321891
2020-11-08 22:00:00,5.162,-0.32,5.1719091253,0.432,0,0.432,4.73,-0.32,4.7408121667,5.292,-0.31,5.3010719671,0.432,0,0.432,4.86,-0.31,4.8698767952
2020-11-08 22:30:00,4.8185,-0.32,4.8291140233,0.48850000000000005,0,0.48850000000000005,4.33,-0.32,4.341808379,4.9285,-0.35000000000000003,4.9409120869,0.48850000000000005,0,0.48850000000000005,4.44,-0.35000000000000003,4.4537736808
2020-11-08 23:00:00,4.494,-0.34,4.5068432411,0.444,0,0.444,4.05,-0.34,4.0642465476,4.604,-0.37,4.6188435782,0.444,0,0.444,4.16,-0.37,4.1764219136
2020-11-08 23:30:00,4.336,-0.34,4.3493098303,0.396,0,0.396,3.94,-0.34,3.954642841,4.446,-0.37,4.4613692965,0.396,0,0.396,4.05,-0.37,4.0668661153
2020-11-09 00:00:00,4.1435,-0.34,4.1574261569,0.28350000000000003,0,0.28350000000000003,3.86,-0.34,3.8749451609000003,4.2435,-0.37,4.2596000106,0.28350000000000003,0,0.28350000000000003,3.96,-0.37,3.9772477921
2020-11-09 00:30:00,4.8445,-0.34,4.8564164,0.2645,0,0.2645,4.58,-0.34,4.5926027479,4.9645,-0.30000000000000004,4.973556097,0.2645,0,0.2645,4.7,-0.30000000000000004,4.7095647357
2020-11-09 01:00:00,5.066,-0.30000000000000004,5.0748749738,0.166,0,0.166,4.9,-0.30000000000000004,4.9091750835,5.196,-0.33,5.2064686689,0.166,0,0.166,5.03,-0.33,5.0408134264
2020-11-09 01:30:00,4.955,-0.32,4.9653222453,0.125,0,0.125,4.83,-0.32,4.8405888072,5.085,-0.34,5.096354089,0.125,0,0.125,4.96,-0.34,4.9716395686
2020-11-09 02:00:00,4.7145,-0.32,4.7253476327,0.1245,0,0.1245,4.59,-0.32,4.6011411628,4.8345,-0.34,4.846440988,0.1245,0,0.1245,4.71,-0.34,4.7222558169
2020-11-09 02:30:00,4.6925,-0.29,4.7014525681,0.1825,0,0.1825,4.51,-0.29,4.5193141073,4.8125,-0.32,4.8231272272,0.1825,0,0.1825,4.63,-0.32,4.6410451409
2020-11-09 03:00:00,4.394,-0.51,4.4234981632,0.154,0,0.154,4.24,-0.51,4.2705620239,4.554,-0.01,4.5540109793,0.154,0,0.154,4.4,-0.01,4.4000113636
2020-11-09 03:30:00,4.121,-0.33,4.1341916985000005,0.121,0,0.121,4.0,-0.33,4.013589416,4.231,-0.36,4.2462879083,0.121,0,0.121,4.11,-0.36,4.1257362979
2020-11-09 04:00:00,3.9675000000000002,-0.37,3.9847153286,0.11750000000000001,0,0.11750000000000001,3.85,-0.37,3.8677383572,4.0675,-0.39,4.0861542127,0.11750000000000001,0,0.11750000000000001,3.95,-0.39,3.9692064698
2020-11-09 04:30:00,3.8575,-0.35000000000000003,3.8733456146,0.1275,0,0.1275,3.73,-0.35000000000000003,3.7463849242,3.9475,-0.38,3.9657478803,0.1275,0,0.1275,3.8200000000000003,-0.38,3.8388539957
2020-11-09 05:00:00,3.8280000000000003,-0.35000000000000003,3.8439672215,0.188,0,0.188,3.64,-0.35000000000000003,3.6567882083,3.928,-0.38,3.9463380494,0.188,0,0.188,3.74,-0.38,3.7592552454
2020-11-09 05:30:00,4.0485,-0.29,4.0588732735,0.1885,0,0.1885,3.86,-0.29,3.8708784533,4.1585,-0.31,4.1700386389,0.1885,0,0.1885,3.9699999999999998,-0.31,3.9820848811
2020-11-09 06:00:00,4.354,-0.24,4.3606095904,0.14400000000000002,0,0.14400000000000002,4.21,-0.24,4.2168353062,4.464,-0.26,4.471565274,0.14400000000000002,0,0.14400000000000002,4.32,-0.26,4.3278170017
2020-11-09 06:30:00,4.944,0.02,4.9440404529,0.164,0,0.164,4.78,0.02,4.7800418408,5.074,0.03,5.0740886867,0.164,0,0.164,4.91,0.03,4.9100916488
2020-11-09 07:00:00,5.461,0.22,5.4654296263,0.171,0,0.171,5.29,0.22,5.2945726929,5.601,0.21,5.6049354144,0.171,0,0.171,5.43,0.21,5.4340592562
2020-11-09 07:30:00,6.02,0.24,6.0247821537,0.18,0,0.18,5.84,0.24,5.8449294264,6.18,0.23,6.1842784543,0.18,0,0.18,6.0,0.23,6.0044067151
2020-11-09 08:00:00,6.4565,0.34,6.465446021,0.17650000000000002,0,0.17650000000000002,6.28,0.34,6.2891970871,6.6165,0.32,6.6242337104,0.17650000000000002,0,0.17650000000000002,6.44,0.32,6.4479454092
2020-11-09 08:30:00,6.473,0.47000000000000003,6.4900407549,0.233,0,0.233,6.24,0.47000000000000003,6.2576752872,6.643,0.46,6.658907493,0.233,0,0.233,6.41,0.46,6.4264842644
2020-11-09 09:00:00,6.5745000000000005,0.5700000000000001,6.5991628446,0.28450000000000003,0,0.28450000000000003,6.29,0.5700000000000001,6.3157739035,6.7445,0.56,6.7677086410000005,0.28450000000000003,0,0.28450000000000003,6.46,0.56,6.4842270164
2020-11-09 09:30:00,6.8825,0.59,6.9077424858,0.3725,0,0.3725,6.51,0.59,6.5366811151,7.0625,0.63,7.0905434383,0.3725,0,0.3725,6.69,0.63,6.7195982023
2020-11-09 10:00:00,6.9645,0.64,6.9938444542,0.47450000000000003,0,0.47450000000000003,6.49,0.64,6.5214798934000004,7.1345,0.64,7.1631480684,0.47450000000000003,0,0.47450000000000003,6.66,0.64,6.690680085
2020-11-09 10:30:00,7.0525,0.66,7.0833153431,0.49250000000000005,0,0.49250000000000005,6.5600000000000005,0.66,6.5931176236999995,7.2325,0.66,7.2625516349,0.49250000000000005,0,0.49250000000000005,6.74,0.66,6.7722374442
2020-11-09 11:00:00,7.1155,0.7000000000000001,7.1498489669,0.5655,0,0.5655,6.55,0.7000000000000001,6.587298384,7.2855,0.7000000000000001,7.3190511851,0.5655,0,0.5655,6.72,0.7000000000000001,6.7563599667
2020-11-09 11:30:00,7.0075,0.72,7.0443918297,0.5975,0,0.5975,6.41,0.72,6.4503100701000005,7.1775,0.72,7.2135224579,0.5975,0,0.5975,6.58,0.72,6.6192748848
2020-11-09 12:00:00,6.845,0.65,6.8757926816,0.535,0,0.535,6.31,0.65,6.3433902607,7.015,0.65,7.0450496804,0.535,0,0.535,6.48,0.65,6.5125187140000005
2020-11-09 12:30:00,7.024,0.62,7.0513102329,0.444,0,0.444,6.58,0.62,6.6091451792,7.204,0.62,7.2306304013,0.444,0,0.444,6.76,0.62,6.7883724117
2020-11-09 13:00:00,7.244,0.64,7.2722167184,0.374,0,0.374,6.87,0.64,6.8997463722,7.434,0.64,7.461498241,0.374,0,0.374,7.06,0.64,7.0889491464
2020-11-09 13:30:00,7.1335,0.64,7.1621520683,0.35350000000000004,0,0.35350000000000004,6.78,0.64,6.8101394993,7.3135,0.64,7.3414496014,0.35350000000000004,0,0.35350000000000004,6.96,0.64,6.9893633473
2020-11-09 14:00:00,7.011,0.63,7.0392486105,0.291,0,0.291,6.72,0.63,6.7494666456,7.191,0.62,7.2176783663,0.291,0,0.291,6.9,0.62,6.9277990733
2020-11-09 14:30:00,7.003,0.5700000000000001,7.026158908,0.353,0,0.353,6.65,0.5700000000000001,6.6743838667,7.183,0.5700000000000001,7.2055804069,0.353,0,0.353,6.83,0.5700000000000001,6.8537435026
2020-11-09 15:00:00,7.0165,0.56,7.0388118493,0.42650000000000005,0,0.42650000000000005,6.59,0.56,6.6137508269000005,7.1965,0.55,7.2174865604,0.42650000000000005,0,0.42650000000000005,6.77,0.55,6.792304469
2020-11-09 15:30:00,6.999,0.49,7.0161314839,0.499,0,0.499,6.5,0.49,6.5184430656,7.179,0.48,7.1950289089,0.499,0,0.499,6.68,0.48,6.6972233052
2020-11-09 16:00:00,7.182,0.49,7.198695993,0.502,0,0.502,6.68,0.49,6.6979474468,7.362,0.48,7.3776313272,0.502,0,0.502,6.86,0.48,6.8767724988
2020-11-09 16:30:00,7.787,0.46,7.8005749147,0.457,0,0.457,7.33,0.46,7.3444196503,7.977,0.45,7.9896826595,0.457,0,0.457,7.52,0.45,7.5334520640000004
2020-11-09 17:00:00,8.297,0.46,8.3097418131,0.34700000000000003,0,0.34700000000000003,7.95,0.46,7.9632970559,8.507,0.45,8.5188936488,0.34700000000000003,0,0.34700000000000003,8.16,0.45,8.1723986687
2020-11-09 17:30:00,8.7075,0.46,8.7196419795,0.28750000000000003,0,0.28750000000000003,8.42,0.46,8.4325559589,8.9375,0.45,8.9488215006,0.28750000000000003,0,0.28750000000000003,8.65,0.45,8.6616972933
2020-11-09 18:00:00,8.712,0.42,8.7221180914,0.352,0,0.352,8.36,0.42,8.3705435905,8.942,0.41000000000000003,8.9513945282,0.352,0,0.352,8.59,0.41000000000000003,8.5997790669
2020-11-09 18:30:00,8.503,0.34,8.5097948859,0.273,0,0.273,8.23,0.34,8.2370200922,8.713,0.32,8.7188742966,0.273,0,0.273,8.44,0.32,8.4460641721
2020-11-09 19:00:00,8.1345,0.29,8.139667699,0.1945,0,0.1945,7.94,0.29,7.9452942047,8.3445,0.27,8.348867004,0.1945,0,0.1945,8.15,0.27,8.1544711662
2020-11-09 19:30:00,7.8115,0.31,7.8176487674,0.18150000000000002,0,0.18150000000000002,7.63,0.31,7.6362949131,8.0115,0.29,8.0167469868,0.18150000000000002,0,0.18150000000000002,7.83,0.29,7.8353685299
2020-11-09 20:00:00,7.342,0.31,7.348541624,0.17200000000000001,0,0.17200000000000001,7.17,0.31,7.1766984053,7.532,0.29,7.537580779,0.17200000000000001,0,0.17200000000000001,7.36,0.29,7.3657110994
2020-11-09 20:30:00,6.8505,0.27,6.8558187148,0.2305,0,0.2305,6.62,0.27,6.6255037544,7.0205,0.26,7.0253128222,0.2305,0,0.2305,6.79,0.26,6.7949760853
2020-11-09 21:00:00,6.452,0.26,6.4572365606,0.212,0,0.212,6.24,0.26,6.2454143177,6.622,0.24,6.626347712,0.212,0,0.212,6.41,0.24,6.4144914062
2020-11-09 21:30:00,6.0205,0.21,6.0241613732,0.2005,0,0.2005,5.82,0.21,5.8237874274,6.1705,0.16,6.1725740376000005,0.2005,0,0.2005,5.97,0.16,5.9721436687
2020-11-09 22:00:00,5.6855,0.17,5.6880409853,0.1655,0,0.1655,5.52,0.17,5.5226171332,5.8355,0.16,5.8376930589,0.1655,0,0.1655,5.67,0.16,5.6722570464
2020-11-09 22:30:00,5.3135,0.0,5.3135,0.1335,0,0.1335,5.18,0.0,5.18,5.4535,0.09,5.4542425918,0.1335,0,0.1335,5.32,0.09,5.3207612237
2020-11-09 23:00:00,4.87,-0.28,4.8780426402,0.2,0,0.2,4.67,-0.28,4.678386474,4.99,-0.30000000000000004,4.999009902,0.2,0,0.2,4.79,-0.30000000000000004,4.7993853773
2020-11-09 23:30:00,4.5760000000000005,-0.31,4.5864884171,0.186,0,0.186,4.39,-0.31,4.4009317195,4.696,-0.33,4.707580695,0.186,0,0.186,4.51,-0.33,4.522057054
2020-11-10 00:00:00,4.3,-0.36,4.3150434529,0.16,0,0.16,4.14,-0.36,4.155622697,4.41,-0.39,4.4272113119,0.16,0,0.16,4.25,-0.39,4.2678566049
2020-11-10 00:30:00,4.973,-0.33,4.9839370983,0.153,0,0.153,4.82,-0.33,4.8312834734,5.103,-0.36,5.1156826524,0.153,0,0.153,4.95,-0.36,4.9630736444
2020-11-10 01:00:00,5.2035,-0.36,5.2159382905000005,0.28350000000000003,0,0.28350000000000003,4.92,-0.36,4.9331531499,5.3535,-0.26,5.359809908,0.28350000000000003,0,0.28350000000000003,5.07,-0.26,5.0766622893
2020-11-10 01:30:00,5.0985,-0.30000000000000004,5.107318499,0.3385,0,0.3385,4.76,-0.30000000000000004,4.7694444121,5.2185,-0.33,5.2289236225,0.3385,0,0.3385,4.88,-0.33,4.8911450602
2020-11-10 02:00:00,4.831,-0.32,4.8415866201,0.271,0,0.271,4.5600000000000005,-0.32,4.5712142807,4.9510000000000005,-0.35000000000000003,4.9633558204,0.271,0,0.271,4.68,-0.35000000000000003,4.6930693581
2020-11-10 02:30:00,4.7765,-0.32,4.7872071451,0.1565,0,0.1565,4.62,-0.32,4.6310689911,4.8965,-0.35000000000000003,4.9089929976,0.1565,0,0.1565,4.74,-0.35000000000000003,4.7529043752
2020-11-10 03:00:00,4.4715,-0.34,4.4844076811,0.1015,0,0.1015,4.37,-0.34,4.3832065888,4.5815,-0.37,4.5964162399,0.1015,0,0.1015,4.48,-0.37,4.4952530518
2020-11-10 03:30:00,4.217,-0.34,4.2306842236,0.077,0,0.077,4.14,-0.34,4.1539378907,4.327,-0.37,4.3427904624,0.077,0,0.077,4.25,-0.37,4.2660754799
2020-11-10 04:00:00,4.107,-0.34,4.1210495023,0.077,0,0.077,4.03,-0.34,4.0443170004,4.217,-0.37,4.2332007985,0.077,0,0.077,4.14,-0.37,4.1565009323
2020-11-10 04:30:00,4.034,-0.32,4.0466722131,0.10400000000000001,0,0.10400000000000001,3.93,-0.32,3.9430064672,4.134,-0.35000000000000003,4.148789703,0.10400000000000001,0,0.10400000000000001,4.03,-0.35000000000000003,4.0451699593
2020-11-10 05:00:00,4.089,-0.29,4.0992707888,0.079,0,0.079,4.01,-0.29,4.020472609,4.199,-0.31,4.2104276505,0.079,0,0.079,4.12,-0.31,4.131646161
2020-11-10 05:30:00,4.3285,-0.24,4.3351484692,0.0685,0,0.0685,4.26,-0.24,4.2667552074,4.4385,-0.27,4.4467046506,0.0685,0,0.0685,4.37,-0.27,4.3783330161
2020-11-10 06:00:00,4.6055,-0.14,4.6076273992,0.0555,0,0.0555,4.55,-0.14,4.5521533366,4.7255,-0.14,4.7275733997,0.0555,0,0.0555,4.67,-0.14,4.6720980298
2020-11-10 06:30:00,5.05,-0.01,5.050009901,0.05,0,0.05,5.0,-0.01,5.00001,5.19,-0.05,5.1902408422,0.05,0,0.05,5.14,-0.05,5.1402431849
2020-11-10 07:00:00,5.5395,0.16,5.5418101961,0.029500000000000002,0,0.029500000000000002,5.51,0.16,5.5123225595,5.6895,0.1,5.690378744,0.029500000000000002,0,0.029500000000000002,5.66,0.1,5.6608833233
2020-11-10 07:30:00,6.2545,0.27,6.2603250914,0.0545,0,0.0545,6.2,0.27,6.2058762476,6.4145,0.26,6.4197671492,0.0545,0,0.0545,6.36,0.26,6.3653122469
2020-11-10 08:00:00,6.616,0.36,6.6257871985,0.066,0,0.066,6.55,0.36,6.5598856697,6.796,0.35000000000000003,6.8050066863000005,0.066,0,0.066,6.73,0.35000000000000003,6.7390948947
2020-11-10 08:30:00,6.834,0.49,6.8515440596,0.064,0,0.064,6.77,0.49,6.7877094811,7.024,0.48,7.0403818078,0.064,0,0.064,6.96,0.48,6.9765320898
2020-11-10 09:00:00,6.7135,0.56,6.7368154383,0.043500000000000004,0,0.043500000000000004,6.67,0.56,6.6934669641,6.8935,0.55,6.9154061522,0.043500000000000004,0,0.043500000000000004,6.85,0.55,6.8720448194
2020-11-10 09:30:00,6.726,0.53,6.7468493388,0.016,0,0.016,6.71,0.53,6.7308988998,6.896,0.53,6.9163368917,0.016,0,0.016,6.88,0.53,6.9003840473
2020-11-10 10:00:00,6.7035,0.5700000000000001,6.7276899639,0.0135,0,0.0135,6.69,0.5700000000000001,6.7142386017,6.8835,0.56,6.906241543,0.0135,0,0.0135,6.87,0.56,6.892786084
2020-11-10 10:30:00,6.861,0.61,6.8880636611,0.041,0,0.041,6.82,0.61,6.8472257156000005,7.041,0.6000000000000001,7.0665183082,0.041,0,0.041,7.0,0.6000000000000001,7.0256672281
2020-11-10 11:00:00,6.768,0.66,6.8001047051,0.098,0,0.098,6.67,0.66,6.7025741324,6.948,0.66,6.9792767534,0.098,0,0.098,6.85,0.66,6.8817221682
2020-11-10 11:30:00,6.748,0.66,6.7801994071,0.148,0,0.148,6.6,0.66,6.6329179099,6.918,0.66,6.9494117737,0.148,0,0.148,6.77,0.66,6.8020952654
2020-11-10 12:00:00,6.676,0.7000000000000001,6.7125983047,0.216,0,0.216,6.46,0.7000000000000001,6.4978150174,6.846,0.6900000000000001,6.8806842683,0.216,0,0.216,6.63,0.6900000000000001,6.6658082781
2020-11-10 12:30:00,6.739,0.67,6.7722242284,0.179,0,0.179,6.5600000000000005,0.67,6.5941261741,6.9190000000000005,0.66,6.9504072543,0.179,0,0.179,6.74,0.66,6.7722374442
2020-11-10 13:00:00,6.553,0.61,6.5813303366,0.153,0,0.153,6.4,0.61,6.4290045886,6.723,0.61,6.7506169348,0.153,0,0.153,6.57,0.61,6.5982573457
2020-11-10 13:30:00,6.747,0.59,6.7727475221999995,0.147,0,0.147,6.6,0.59,6.6263187367,6.927,0.58,6.9512393859,0.147,0,0.147,6.78,0.58,6.8047630378
2020-11-10 14:00:00,6.703,0.59,6.7289158859,0.123,0,0.123,6.58,0.59,6.6063984137,6.883,0.58,6.9073937922,0.123,0,0.123,6.76,0.58,6.7848360334
2020-11-10 14:30:00,6.6465,0.5700000000000001,6.6708966601,0.1565,0,0.1565,6.49,0.5700000000000001,6.5149827321,6.8165,0.58,6.8411309189,0.1565,0,0.1565,6.66,0.58,6.685207551
2020-11-10 15:00:00,6.732,0.53,6.7528308138,0.14200000000000002,0,0.14200000000000002,6.59,0.53,6.6112782425,6.912,0.52,6.9315325867,0.14200000000000002,0,0.14200000000000002,6.77,0.52,6.7899410896
2020-11-10 15:30:00,6.8205,0.47000000000000003,6.8366746485,0.07050000000000001,0,0.07050000000000001,6.75,0.47000000000000003,6.7663431778,7.0005,0.46,7.0155969276,0.07050000000000001,0,0.07050000000000001,6.93,0.46,6.9452501755
2020-11-10 16:00:00,7.079,0.49,7.0959383453000004,0.089,0,0.089,6.99,0.49,7.0071534877,7.259,0.48,7.2748526446,0.089,0,0.089,7.17,0.48,7.186048984
2020-11-10 16:30:00,7.5925,0.46,7.60642204,0.0825,0,0.0825,7.51,0.46,7.5240746939,7.7925,0.45,7.8054824483,0.0825,0,0.0825,7.71,0.45,7.7231211307
2020-11-10 17:00:00,8.1885,0.45,8.2008555804,0.0685,0,0.0685,8.12,0.45,8.1324596525,8.4085,0.43,8.4194876477,0.0685,0,0.0685,8.34,0.43,8.3510777748
2020-11-10 17:30:00,8.656,0.42,8.6661834737,0.066,0,0.066,8.59,0.42,8.6002616239,8.866,0.32,8.8717729908,0.066,0,0.066,8.8,0.32,8.8058162597
2020-11-10 18:00:00,8.7035,0.35000000000000003,8.7105345559,0.1135,0,0.1135,8.59,0.35000000000000003,8.5971274272,8.9335,0.33,8.9395929577,0.1135,0,0.1135,8.82,0.33,8.8261713104
2020-11-10 18:30:00,8.53,0.30000000000000004,8.535273867899999,0.16,0,0.16,8.37,0.30000000000000004,8.3753746185,8.75,0.29,8.7548043953,0.16,0,0.16,8.59,0.29,8.594893833
2020-11-10 19:00:00,8.213,0.30000000000000004,8.2184772921,0.133,0,0.133,8.08,0.30000000000000004,8.0855673889,8.433,0.28,8.4376471246,0.133,0,0.133,8.3,0.28,8.3047215486
2020-11-10 19:30:00,7.876,0.30000000000000004,7.8817114893,0.116,0,0.116,7.76,0.30000000000000004,7.7657968039,8.086,0.29,8.0911986751,0.116,0,0.116,7.97,0.29,7.97527429
2020-11-10 20:00:00,7.4065,0.29,7.4121752711,0.1365,0,0.1365,7.27,0.29,7.2757817449,7.6065000000000005,0.28,7.6116517426,0.1365,0,0.1365,7.47,0.28,7.4752458154
2020-11-10 20:30:00,6.8885000000000005,0.26,6.8934049823,0.1585,0,0.1585,6.73,0.26,6.7350204157,7.0685,0.24,7.072573241,0.1585,0,0.1585,6.91,0.24,6.9141666164
2020-11-10 21:00:00,6.455,0.17,6.4572381867,0.255,0,0.255,6.2,0.17,6.2023302073,6.615,0.14,6.6164813156,0.255,0,0.255,6.36,0.14,6.3615406939
2020-11-10 21:30:00,6.1645,0.19,6.1674273607,0.23450000000000001,0,0.23450000000000001,5.93,0.19,5.9330430641,6.3145,0.18,6.3170650028,0.23450000000000001,0,0.23450000000000001,6.08,0.18,6.0826638901
2020-11-10 22:00:00,5.823,0.06,5.8233091108,0.203,0,0.203,5.62,0.06,5.6203202756,5.973,0.01,5.973008371,0.203,0,0.203,5.77,0.01,5.7700086655
2020-11-10 22:30:00,5.369,0.16,5.3713835275,0.229,0,0.229,5.14,0.16,5.1424896694,5.499,0.04,5.4991454791,0.229,0,0.229,5.27,0.04,5.2701518005
2020-11-10 23:00:00,4.979,-0.14,4.9809678778,0.309,0,0.309,4.67,-0.14,4.6720980298,5.099,-0.14,5.1009215834,0.309,0,0.309,4.79,-0.14,4.7920454923
2020-11-10 23:30:00,4.5715,-0.30000000000000004,4.5813330211,0.3915,0,0.3915,4.18,-0.30000000000000004,4.1907517225,4.6815,-0.33,4.6931164752,0.3915,0,0.3915,4.29,-0.33,4.3026735874
2020-11-11 00:00:00,4.326,-0.32,4.3378192678,0.406,0,0.406,3.92,-0.32,3.9330395371,4.436,-0.35000000000000003,4.4497860623,0.406,0,0.406,4.03,-0.35000000000000003,4.0451699593
2020-11-11 00:30:00,5.051,-0.28,5.0587548863,0.451,0,0.451,4.6,-0.28,4.6085138602,5.171,-0.31,5.1802838725,0.451,0,0.451,4.72,-0.31,4.7301691302
2020-11-11 01:00:00,5.3585,-0.26,5.3648040272,0.4385,0,0.4385,4.92,-0.26,4.9268651291,5.4885,-0.28,5.4956375654,0.4385,0,0.4385,5.05,-0.28,5.0577564196
2020-11-11 01:30:00,5.1775,-0.27,5.1845352974,0.42750000000000005,0,0.42750000000000005,4.75,-0.27,4.7576674957,5.3075,-0.29,5.3154168463,0.42750000000000005,0,0.42750000000000005,4.88,-0.29,4.8886092092
2020-11-11 02:00:00,4.889,-0.27,4.8964498364,0.499,0,0.499,4.39,-0.27,4.3982951242,5.009,-0.29,5.0173878662,0.499,0,0.499,4.51,-0.29,4.5193141073
2020-11-11 02:30:00,4.813,-0.25,4.8194884583,0.513,0,0.513,4.3,-0.25,4.3072613109,4.923,-0.28,4.9309561953,0.513,0,0.513,4.41,-0.28,4.4188799486
2020-11-11 03:00:00,4.496,-0.25,4.5029452584000005,0.516,0,0.516,3.98,-0.25,3.987844029,4.596,-0.28,4.6045212563,0.516,0,0.516,4.08,-0.28,4.0895965571
2020-11-11 03:30:00,4.197,-0.27,4.2056758078,0.647,0,0.647,3.55,-0.27,3.5602527999999998,4.287,-0.30000000000000004,4.2974840314,0.647,0,0.647,3.64,-0.30000000000000004,3.6523417146
2020-11-11 04:00:00,4.0825,-0.27,4.0914186109,0.7125,0,0.7125,3.37,-0.27,3.3807987221999998,4.1625,-0.30000000000000004,4.1732968083,0.7125,0,0.7125,3.45,-0.30000000000000004,3.4630189142
2020-11-11 04:30:00,4.087,-0.22,4.0929169305,0.757,0,0.757,3.33,-0.22,3.3372593546,4.177,-0.24,4.1838892194,0.757,0,0.757,3.42,-0.24,3.4284107105
2020-11-11 05:00:00,4.141,-0.19,4.1453565588,0.781,0,0.781,3.36,-0.19,3.3653677362,4.231,-0.19,4.2352639823,0.781,0,0.781,3.45,-0.19,3.455227923
2020-11-11 05:30:00,4.2215,0.02,4.2215473763,0.8215,0,0.8215,3.4,0.02,3.400058823,4.3015,0.0,4.3015,0.8215,0,0.8215,3.48,0.0,3.48
2020-11-11 06:00:00,4.433,0.2,4.4375093239,0.883,0,0.883,3.55,0.2,3.5556293395000003,4.523,0.18,4.5265802765,0.883,0,0.883,3.64,0.18,3.644447832
2020-11-11 06:30:00,4.8685,0.2,4.8726063098,0.9385,0,0.9385,3.93,0.2,3.9350857678,4.9685,0.18,4.9717594723000005,0.9385,0,0.9385,4.03,0.18,4.0340178483
2020-11-11 07:00:00,5.393,0.26,5.3992637461,0.9430000000000001,0,0.9430000000000001,4.45,0.26,4.4575890344,5.503,0.25,5.5086757937,0.9430000000000001,0,0.9430000000000001,4.5600000000000005,0.25,4.5668479283
2020-11-11 07:30:00,6.1325,0.39,6.144888628,0.9125000000000001,0,0.9125000000000001,5.22,0.39,5.2345486911,6.2725,0.41000000000000003,6.2858854786,0.9125000000000001,0,0.9125000000000001,5.36,0.41000000000000003,5.3756580992
2020-11-11 08:00:00,6.4215,0.45,6.4372480338999996,0.9515,0,0.9515,5.47,0.45,5.4884788421,6.5715,0.44,6.5862138023,0.9515,0,0.9515,5.62,0.44,5.6371978855
2020-11-11 08:30:00,6.5535,0.52,6.5740978278,0.9635,0,0.9635,5.59,0.52,5.6141339492,6.6935,0.51,6.7129011798,0.9635,0,0.9635,5.73,0.51,5.7526515625
2020-11-11 09:00:00,6.6965,0.5700000000000001,6.7207151591,0.9465,0,0.9465,5.75,0.5700000000000001,5.7781831054,6.8465,0.56,6.8693640353,0.9465,0,0.9465,5.9,0.56,5.9265166835
2020-11-11 09:30:00,6.8485,0.61,6.8756128636,0.9385,0,0.9385,5.91,0.61,5.9413971421,7.0085,0.6000000000000001,7.0341362121,0.9385,0,0.9385,6.07,0.6000000000000001,6.0995819529
2020-11-11 10:00:00,6.9335,0.63,6.9620630743,0.9035000000000001,0,0.9035000000000001,6.03,0.63,6.0628211255,7.0935,0.63,7.1214213644,0.9035000000000001,0,0.9035000000000001,6.19,0.63,6.2219771777
2020-11-11 10:30:00,6.934,0.63,6.9625610231,0.834,0,0.834,6.1,0.63,6.1324464939,7.104,0.63,7.131880257,0.834,0,0.834,6.27,0.63,6.3015712326
2020-11-11 11:00:00,7.017,0.72,7.0538421445,0.877,0,0.877,6.14,0.72,6.1820708505,7.187,0.71,7.2219851149,0.877,0,0.877,6.31,0.71,6.3498188951
2020-11-11 11:30:00,6.966,0.72,7.0031104518,0.9460000000000001,0,0.9460000000000001,6.02,0.72,6.0629035948,7.126,0.71,7.1612831253,0.9460000000000001,0,0.9460000000000001,6.18,0.71,6.2206510913
2020-11-11 12:00:00,7.097,0.72,7.1334289791,0.967,0,0.967,6.13,0.72,6.1721390133,7.257,0.71,7.2916492647,0.967,0,0.967,6.29,0.71,6.3299447075
2020-11-11 12:30:00,7.208,0.67,7.23907204,0.968,0,0.968,6.24,0.67,6.275866474,7.368,0.67,7.3984000973,0.968,0,0.968,6.4,0.67,6.4349747474
2020-11-11 13:00:00,7.1755,0.64,7.2039850257,0.9955,0,0.9955,6.18,0.64,6.2130507804,7.3355,0.64,7.3633660951,0.9955,0,0.9955,6.34,0.64,6.3722209629
2020-11-11 13:30:00,7.244,0.64,7.2722167184,0.984,0,0.984,6.26,0.64,6.2926306105,7.404,0.64,7.431609247,0.984,0,0.984,6.42,0.64,6.4518214482000005
2020-11-11 14:00:00,7.2495,0.64,7.2776953941,0.9895,0,0.9895,6.26,0.64,6.2926306105,7.4095,0.64,7.437088829,0.9895,0,0.9895,6.42,0.64,6.4518214482000005
2020-11-11 14:30:00,7.152,0.62,7.1788233019,0.992,0,0.992,6.16,0.62,6.1911226769,7.312,0.61,7.3374003571,0.992,0,0.992,6.32,0.61,6.3493700475
2020-11-11 15:00:00,7.1255,0.66,7.1560009957,1.0255,0,1.0255,6.1,0.66,6.1356010301,7.2855,0.66,7.3153339124,1.0255,0,1.0255,6.26,0.66,6.2946961801
2020-11-11 15:30:00,7.125,0.6000000000000001,7.1502185281,1.015,0,1.015,6.11,0.6000000000000001,6.1393892204,7.285,0.59,7.3088525091,1.015,0,1.015,6.27,0.59,6.2976979921
2020-11-11 16:00:00,7.411,0.6000000000000001,7.43524855,1.001,0,1.001,6.41,0.6000000000000001,6.4380198819,7.5809999999999995,0.59,7.6039240528,1.001,0,1.001,6.58,0.59,6.6063984137
2020-11-11 16:30:00,7.9879999999999995,0.68,8.016891168,1.038,0,1.038,6.95,0.68,6.9831869515000005,8.178,0.67,8.2053996856,1.038,0,1.038,7.14,0.67,7.1713666759
2020-11-11 17:00:00,8.4985,0.64,8.5225643001,1.0485,0,1.0485,7.45,0.64,7.4774394013,8.6885,0.63,8.7113105931,1.0485,0,1.0485,7.64,0.63,7.6659311241
2020-11-11 17:30:00,8.9725,0.58,8.9912266266,1.0325,0,1.0325,7.94,0.58,7.961155695,9.1825,0.5700000000000001,9.2001742511,1.0325,0,1.0325,8.15,0.5700000000000001,8.1699082002
2020-11-11 18:00:00,8.939,0.51,8.953536787200001,0.899,0,0.899,8.04,0.51,8.0561591345,9.159,0.5,9.172637625,0.899,0,0.899,8.26,0.5,8.2751193345
2020-11-11 18:30:00,8.611,0.45,8.6227501993,0.901,0,0.901,7.71,0.45,7.7231211307,8.821,0.44,8.831966995,0.901,0,0.901,7.92,0.44,7.932212806
2020-11-11 19:00:00,8.2295,0.38,8.238268644,0.8595,0,0.8595,7.37,0.38,7.3797899699,8.4295,0.41000000000000003,8.4394650453,0.8595,0,0.8595,7.57,0.41000000000000003,7.5810949077
2020-11-11 19:30:00,7.8125,0.38,7.8217361404,0.7925000000000001,0,0.7925000000000001,7.02,0.38,7.0302773772,7.9925,0.37,8.0010596954,0.7925000000000001,0,0.7925000000000001,7.2,0.37,7.2095006762
2020-11-11 20:00:00,7.358,0.34,7.3658512068,0.8280000000000001,0,0.8280000000000001,6.53,0.34,6.5388454637999995,7.5280000000000005,0.33,7.5352295254,0.8280000000000001,0,0.8280000000000001,6.7,0.33,6.7081219428
2020-11-11 20:30:00,7.0515,0.32,7.0587571321,0.8315,0,0.8315,6.22,0.32,6.2282260717,7.2215,0.31,7.2281506798,0.8315,0,0.8315,6.39,0.31,6.3975151426
2020-11-11 21:00:00,6.609,0.30000000000000004,6.6158053931000005,0.679,0,0.679,5.93,0.30000000000000004,5.9375836836,6.759,0.28,6.7647971884,0.679,0,0.679,6.08,0.28,6.0864439536
2020-11-11 21:30:00,6.1885,0.30000000000000004,6.195767285,0.8385,0,0.8385,5.35,0.30000000000000004,5.3584046133,6.3285,0.24,6.3330492063,0.8385,0,0.8385,5.49,0.24,5.4952433977
2020-11-11 22:00:00,5.825,0.23,5.8295390041,0.8150000000000001,0,0.8150000000000001,5.01,0.23,5.0152766624,5.955,0.26,5.9606732002000005,0.8150000000000001,0,0.8150000000000001,5.14,0.26,5.1465716744
2020-11-11 22:30:00,5.3425,-0.29,5.3503650576,0.8925000000000001,0,0.8925000000000001,4.45,-0.29,4.4594394267,5.5325,0.53,5.5578283754,0.8925000000000001,0,0.8925000000000001,4.64,0.53,4.6701713031
2020-11-11 23:00:00,4.9595,-0.2,4.9635310264,0.8295,0,0.8295,4.13,-0.2,4.1348397792,5.0595,-0.19,5.0630662893,0.8295,0,0.8295,4.23,-0.19,4.2342649893
2020-11-11 23:30:00,4.5965,-0.28,4.6050203311,0.8965000000000001,0,0.8965000000000001,3.7,-0.28,3.7105794696,4.6965,-0.30000000000000004,4.7060718492,0.8965000000000001,0,0.8965000000000001,3.8,-0.30000000000000004,3.8118237105
2020-11-12 00:00:00,4.385,-0.29,4.394579047,0.845,0,0.845,3.54,-0.29,3.5518586684,4.475,-0.32,4.4864267519,0.845,0,0.845,3.63,-0.32,3.6440773867000003
2020-11-12 00:30:00,5.1415,-0.27,5.1485844899,0.7715000000000001,0,0.7715000000000001,4.37,-0.27,4.3783330161,5.2615,-0.26,5.2679201066,0.7715000000000001,0,0.7715000000000001,4.49,-0.26,4.4975215397
2020-11-12 01:00:00,5.431,-0.23,5.435868008,0.8310000000000001,0,0.8310000000000001,4.6,-0.23,4.6057464107,5.551,-0.26,5.5570856571,0.8310000000000001,0,0.8310000000000001,4.72,-0.26,4.727155593
2020-11-12 01:30:00,5.2885,-0.23,5.2934990554,0.7485,0,0.7485,4.54,-0.23,4.5458222579,5.4085,-0.26,5.4147458158,0.7485,0,0.7485,4.66,-0.26,4.6672475829
2020-11-12 02:00:00,4.944,-0.31,4.9537093173,0.664,0,0.664,4.28,-0.31,4.29121195,5.074,-0.23,5.0792101748,0.664,0,0.664,4.41,-0.23,4.4159936594
2020-11-12 02:30:00,4.918,-0.26,4.924867917,0.578,0,0.578,4.34,-0.26,4.3477810432,5.038,-0.29,5.0463396636,0.578,0,0.578,4.46,-0.29,4.4694183067
2020-11-12 03:00:00,4.6655,-0.30000000000000004,4.6751353189,0.41550000000000004,0,0.41550000000000004,4.25,-0.30000000000000004,4.2605750786,4.7755,-0.33,4.7868883682,0.41550000000000004,0,0.41550000000000004,4.36,-0.33,4.3724706974
2020-11-12 03:30:00,4.4925,-0.33,4.5046038949,0.3325,0,0.3325,4.16,-0.33,4.1730684154,4.6025,-0.36,4.6165578357,0.3325,0,0.3325,4.27,-0.36,4.2851487722
2020-11-12 04:00:00,4.302,-0.35000000000000003,4.3162140818,0.362,0,0.362,3.94,-0.35000000000000003,3.9555151371,4.412,-0.37,4.4274873235,0.362,0,0.362,4.05,-0.37,4.0668661153
2020-11-12 04:30:00,4.3305,-0.30000000000000004,4.3408789721,0.21050000000000002,0,0.21050000000000002,4.12,-0.30000000000000004,4.1309078905,4.4405,-0.33,4.4527452487,0.21050000000000002,0,0.21050000000000002,4.23,-0.33,4.2428528139
2020-11-12 05:00:00,4.274,-0.30000000000000004,4.284515842,0.154,0,0.154,4.12,-0.30000000000000004,4.1309078905,4.384,-0.33,4.3964026203,0.154,0,0.154,4.23,-0.33,4.2428528139
2020-11-12 05:30:00,4.471,-0.26,4.4785534495,0.151,0,0.151,4.32,-0.26,4.3278170017,4.5809999999999995,-0.28,4.5895491064,0.151,0,0.151,4.43,-0.28,4.4388399385
2020-11-12 06:00:00,4.777,-0.12,4.7785069844,0.167,0,0.167,4.61,-0.12,4.6115615577,4.897,-0.17,4.8999498977,0.167,0,0.167,4.73,-0.17,4.7330539824
2020-11-12 06:30:00,5.216,0.1,5.2169585009,0.166,0,0.166,5.05,0.1,5.050990002,5.356,0.09,5.3567561079,0.166,0,0.166,5.19,0.09,5.1907802882
2020-11-12 07:00:00,5.768,0.1,5.7688667865,0.088,0,0.088,5.68,0.1,5.6808802135,5.938,0.26,5.9436894266,0.088,0,0.088,5.85,0.26,5.8557749274
2020-11-12 07:30:00,6.4445,0.17,6.4467418321,0.0645,0,0.0645,6.38,0.17,6.3822644884,6.6345,0.33,6.6427020293,0.0645,0,0.0645,6.57,0.33,6.5782824506
2020-11-12 08:00:00,6.8125,0.31,6.8195495636,0.0825,0,0.0825,6.73,0.31,6.73713589,6.9825,0.30000000000000004,6.9889417117,0.0825,0,0.0825,6.9,0.30000000000000004,6.9065186599
2020-11-12 08:30:00,7.0095,0.41000000000000003,7.0214806309,0.0495,0,0.0495,6.96,0.41000000000000003,6.972065691,7.1895,0.41000000000000003,7.2011811705,0.0495,0,0.0495,7.14,0.41000000000000003,7.1517620206
2020-11-12 09:00:00,6.9665,0.51,6.9851429656,0.036500000000000005,0,0.036500000000000005,6.93,0.51,6.9487408931,7.1465,0.5,7.163969727,0.036500000000000005,0,0.036500000000000005,7.11,0.5,7.1275591895
2020-11-12 09:30:00,7.0305,0.55,7.0519805906,0.07050000000000001,0,0.07050000000000001,6.96,0.55,6.9816975013,7.2105,0.55,7.2314459308,0.07050000000000001,0,0.07050000000000001,7.14,0.55,7.1611521419
2020-11-12 10:00:00,6.7635000000000005,0.51,6.7827009554,0.1135,0,0.1135,6.65,0.51,6.6695277193999996,6.9335,0.5,6.9515050349,0.1135,0,0.1135,6.82,0.5,6.8383038833
2020-11-12 10:30:00,6.606,0.5700000000000001,6.6305456789,0.23600000000000002,0,0.23600000000000002,6.37,0.5700000000000001,6.3954515087,6.766,0.5700000000000001,6.7899673048,0.23600000000000002,0,0.23600000000000002,6.53,0.5700000000000001,6.55483028
2020-11-12 11:00:00,6.447,0.62,6.4767437034,0.337,0,0.337,6.11,0.62,6.1413760673,6.607,0.61,6.6350997732,0.337,0,0.337,6.27,0.61,6.2996031621
2020-11-12 11:30:00,6.432,0.63,6.4627798972,0.432,0,0.432,6.0,0.63,6.0329843361,6.592,0.62,6.621092357,0.432,0,0.432,6.16,0.62,6.1911226769
2020-11-12 12:00:00,6.2,0.6000000000000001,6.228964601,0.39,0,0.39,5.8100000000000005,0.6000000000000001,5.8408989034,6.36,0.59,6.387307727,0.39,0,0.39,5.97,0.59,5.9990832633
2020-11-12 12:30:00,6.518,0.59,6.5446485009,0.40800000000000003,0,0.40800000000000003,6.11,0.59,6.1384199921,6.678,0.58,6.7031398613,0.40800000000000003,0,0.40800000000000003,6.27,0.58,6.2967690128000005
2020-11-12 13:00:00,6.679,0.53,6.699995597,0.46900000000000003,0,0.46900000000000003,6.21,0.53,6.2325757115,6.839,0.52,6.858740482,0.46900000000000003,0,0.46900000000000003,6.37,0.52,6.3911892477
2020-11-12 13:30:00,6.4695,0.49,6.4880297664,0.34950000000000003,0,0.34950000000000003,6.12,0.49,6.1395846765,6.6295,0.48,6.6468541619,0.34950000000000003,0,0.34950000000000003,6.28,0.48,6.2983172356
2020-11-12 14:00:00,6.367,0.45,6.3828824993,0.447,0,0.447,5.92,0.45,5.9370784061,6.527,0.44,6.5418138922,0.447,0,0.447,6.08,0.44,6.0959002617
2020-11-12 14:30:00,6.4425,0.51,6.462654737,0.4025,0,0.4025,6.04,0.51,6.0614932154,6.6025,0.51,6.6221677908,0.4025,0,0.4025,6.2,0.51,6.2209404434
2020-11-12 15:00:00,6.407,0.48,6.4249551749,0.387,0,0.387,6.02,0.48,6.0391058941,6.567,0.47000000000000003,6.5837974604,0.387,0,0.387,6.18,0.47000000000000003,6.1978464001999996
2020-11-12 15:30:00,6.5115,0.39,6.523168881,0.41150000000000003,0,0.41150000000000003,6.1,0.39,6.1124544988,6.6715,0.38,6.6823133906,0.41150000000000003,0,0.41150000000000003,6.26,0.38,6.271522941
2020-11-12 16:00:00,6.9085,0.44,6.9224975442000005,0.5985,0,0.5985,6.31,0.44,6.3253221262,7.0785,0.43,7.0915486496,0.5985,0,0.5985,6.48,0.43,6.4942513040000005
2020-11-12 16:30:00,7.571,0.52,7.5888366039,0.801,0,0.801,6.77,0.52,6.7899410896,7.751,0.51,7.7677603593,0.801,0,0.801,6.95,0.51,6.9686871073
2020-11-12 17:00:00,8.178,0.47000000000000003,8.1914946133,0.6980000000000001,0,0.6980000000000001,7.48,0.47000000000000003,7.4947514969,8.378,0.46,8.3906188091,0.6980000000000001,0,0.6980000000000001,7.68,0.46,7.6937637084
2020-11-12 17:30:00,8.675,0.46,8.6871874044,0.865,0,0.865,7.8100000000000005,0.46,7.8235350066,8.885,0.46,8.8968997409,0.865,0,0.865,8.02,0.46,8.033181188
2020-11-12 18:00:00,8.7425,0.44,8.753565345,0.9325,0,0.9325,7.8100000000000005,0.44,7.8223845469,8.9525,0.43,8.962820775299999,0.9325,0,0.9325,8.02,0.43,8.0315191589
2020-11-12 18:30:00,8.6655,0.41000000000000003,8.6751939604,0.9155000000000001,0,0.9155000000000001,7.75,0.41000000000000003,7.7608375837,8.8755,0.39,8.8840643992,0.9155000000000001,0,0.9155000000000001,7.96,0.39,7.9695482933
2020-11-12 19:00:00,8.262,0.35000000000000003,8.2694101362,0.812,0,0.812,7.45,0.35000000000000003,7.4582169451,8.462,0.34,8.4688277819,0.812,0,0.812,7.65,0.34,7.6575518281
2020-11-12 19:30:00,7.803,0.33,7.8099749679,0.773,0,0.773,7.03,0.33,7.0377411149,7.983,0.30000000000000004,7.9886349898,0.773,0,0.773,7.21,0.30000000000000004,7.2162386324
2020-11-12 20:00:00,7.3335,0.30000000000000004,7.3396336591,0.8135,0,0.8135,6.52,0.30000000000000004,6.5268981913,7.5035,0.29,7.5091019603,0.8135,0,0.8135,6.69,0.29,6.6962825508
2020-11-12 20:30:00,7.02,0.30000000000000004,7.0264073323,0.76,0,0.76,6.26,0.30000000000000004,6.2671843758,7.19,0.29,7.1958460239,0.76,0,0.76,6.43,0.29,6.4365363356
2020-11-12 21:00:00,6.5735,0.29,6.5798937871,0.8935000000000001,0,0.8935000000000001,5.68,0.29,5.6873983507,6.7235,0.29,6.729751277,0.8935000000000001,0,0.8935000000000001,5.83,0.29,5.8372082368000004
2020-11-12 21:30:00,6.1265,0.24,6.1311990875,0.7965,0,0.7965,5.33,0.24,5.335400641,6.2665,0.23,6.2707194364,0.7965,0,0.7965,5.47,0.23,5.4748333308
2020-11-12 22:00:00,5.7545,0.21,5.7583305089,0.8245,0,0.8245,4.93,0.21,4.9344705896,5.8845,0.18,5.8872523515,0.8245,0,0.8245,5.06,0.18,5.0632005688
2020-11-12 22:30:00,5.3,-0.1,5.3009433123,0.85,0,0.85,4.45,-0.1,4.4511234537,5.42,-0.05,5.4202306224,0.85,0,0.85,4.57,-0.05,4.5702735148
2020-11-12 23:00:00,4.8555,-0.28,4.8635666182,0.7555000000000001,0,0.7555000000000001,4.1,-0.28,4.1095498537,4.9655000000000005,-0.30000000000000004,4.9745542765,0.7555000000000001,0,0.7555000000000001,4.21,-0.30000000000000004,4.2206753014
2020-11-12 23:30:00,4.596,-0.28,4.6045212563,0.786,0,0.786,3.81,-0.28,3.8202748592,4.696,-0.31,4.7062209893,0.786,0,0.786,3.91,-0.31,3.922269751
2020-11-13 00:00:00,4.3835,-0.31,4.3944478891,0.8035,0,0.8035,3.58,-0.31,3.5933967218,4.4835,-0.34,4.496373233,0.8035,0,0.8035,3.68,-0.34,3.6956731457
2020-11-13 00:30:00,5.107,-0.27,5.1141322822,0.807,0,0.807,4.3,-0.27,4.3084684054,5.227,-0.30000000000000004,5.2356020666,0.807,0,0.807,4.42,-0.30000000000000004,4.430169297
2020-11-13 01:00:00,5.2215,-0.27,5.2284760925,0.8415,0,0.8415,4.38,-0.27,4.388314027,5.3415,-0.30000000000000004,5.3499179667,0.8415,0,0.8415,4.5,-0.30000000000000004,4.5099889135
2020-11-13 01:30:00,5.087,-0.27,5.0941602841,0.8270000000000001,0,0.8270000000000001,4.26,-0.27,4.2685477624,5.197,-0.30000000000000004,5.2056516403,0.8270000000000001,0,0.8270000000000001,4.37,-0.30000000000000004,4.3802853788
2020-11-13 02:00:00,4.83,-0.27,4.8375406975,0.88,0,0.88,3.95,-0.27,3.9592170943,4.93,-0.30000000000000004,4.9391193547,0.88,0,0.88,4.05,-0.30000000000000004,4.0610959112
2020-11-13 02:30:00,4.8255,-0.25,4.8319716731,0.9255,0,0.9255,3.9,-0.25,3.9080046059,4.9254999999999995,-0.27,4.932894713,0.9255,0,0.9255,4.0,-0.27,4.0091021439
2020-11-13 03:00:00,4.543,-0.25,4.5498735147,0.963,0,0.963,3.58,-0.25,3.5887184342,4.633,-0.27,4.6408608038,0.963,0,0.963,3.67,-0.27,3.6799184774
2020-11-13 03:30:00,4.4205,-0.28,4.4293588983,0.5305,0,0.5305,3.89,-0.28,3.900064102,4.5205,-0.30000000000000004,4.5304437145000005,0.5305,0,0.5305,3.99,-0.30000000000000004,4.0012623008
2020-11-13 04:00:00,4.2885,-0.32,4.3004223339,0.11850000000000001,0,0.11850000000000001,4.17,-0.32,4.1822601545,4.3985,-0.34,4.4116212723,0.11850000000000001,0,0.11850000000000001,4.28,-0.34,4.2934834342
2020-11-13 04:30:00,4.3205,-0.30000000000000004,4.330902937,0.0505,0,0.0505,4.27,-0.30000000000000004,4.2805256687,4.4305,-0.32,4.4420412256,0.0505,0,0.0505,4.38,-0.32,4.3916739405000005
2020-11-13 05:00:00,4.269,-0.30000000000000004,4.2795281282,0.039,0,0.039,4.23,-0.30000000000000004,4.2406249539,4.379,-0.32,4.3906765993,0.039,0,0.039,4.34,-0.32,4.3517812445
2020-11-13 05:30:00,4.4625,-0.26,4.4700678127,0.052500000000000005,0,0.052500000000000005,4.41,-0.26,4.4176577504,4.5825,-0.28,4.5910463132,0.052500000000000005,0,0.052500000000000005,4.53,-0.28,4.5386451723
2020-11-13 06:00:00,4.734,-0.15,4.7363758297,0.10400000000000001,0,0.10400000000000001,4.63,-0.15,4.6324291684,4.854,-0.17,4.8569760139,0.10400000000000001,0,0.10400000000000001,4.75,-0.17,4.7530411317
2020-11-13 06:30:00,5.1765,-0.15,5.1786728271,0.14650000000000002,0,0.14650000000000002,5.03,-0.15,5.0322360835,5.3165,-0.17,5.3192172591,0.14650000000000002,0,0.14650000000000002,5.17,-0.17,5.1727942159
2020-11-13 07:00:00,5.731,0.17,5.7335208206,0.231,0,0.231,5.5,0.17,5.5026266455,5.881,0.21,5.8847481679,0.231,0,0.231,5.65,0.21,5.6539013079
2020-11-13 07:30:00,6.389,0.29,6.3955782381,0.219,0,0.219,6.17,0.29,6.1768114752,6.549,0.27,6.5545633722000005,0.219,0,0.219,6.33,0.27,6.3357556771
2020-11-13 08:00:00,6.709,0.37,6.7191949667,0.289,0,0.289,6.42,0.37,6.430653155,6.879,0.36,6.8884135329,0.289,0,0.289,6.59,0.36,6.5998257553
2020-11-13 08:30:00,6.795,0.47000000000000003,6.8112352037,0.215,0,0.215,6.58,0.47000000000000003,6.5967643584,6.975,0.46,6.9901520012,0.215,0,0.215,6.76,0.46,6.7756328117999995
2020-11-13 09:00:00,6.8195,0.5,6.8378052217,0.1695,0,0.1695,6.65,0.5,6.6687705014,6.9995,0.49,7.0166302632,0.1695,0,0.1695,6.83,0.49,6.8475543079
2020-11-13 09:30:00,6.8645,0.52,6.8841673607,0.17450000000000002,0,0.17450000000000002,6.69,0.52,6.7101788352,7.0445,0.51,7.0629370838,0.17450000000000002,0,0.17450000000000002,6.87,0.51,6.8889041218
2020-11-13 10:00:00,6.6975,0.52,6.7176563063,0.17750000000000002,0,0.17750000000000002,6.52,0.52,6.5407033261,6.8675,0.51,6.8864109847,0.17750000000000002,0,0.17750000000000002,6.69,0.51,6.7094113006
2020-11-13 10:30:00,6.454,0.52,6.4749143624,0.194,0,0.194,6.26,0.52,6.2815603157,6.624,0.51,6.6436041423,0.194,0,0.194,6.43,0.51,6.4501937955
2020-11-13 11:00:00,6.545,0.54,6.5672387653,0.17500000000000002,0,0.17500000000000002,6.37,0.54,6.3928475658,6.715,0.53,6.7358833868,0.17500000000000002,0,0.17500000000000002,6.54,0.53,6.5614403906
2020-11-13 11:30:00,6.525,0.59,6.5516200287,0.215,0,0.215,6.31,0.59,6.3375231755,6.6850000000000005,0.58,6.7101136354,0.215,0,0.215,6.47,0.58,6.4959448889
2020-11-13 12:00:00,6.5585,0.55,6.5815212717,0.2785,0,0.2785,6.28,0.55,6.3040383882,6.7285,0.55,6.7509415825,0.2785,0,0.2785,6.45,0.55,6.47340714
2020-11-13 12:30:00,6.587,0.5,6.6059495154,0.247,0,0.247,6.34,0.5,6.3596855268,6.757,0.5,6.7754740794,0.247,0,0.247,6.51,0.5,6.5291729951
2020-11-13 13:00:00,6.569,0.5,6.5880012902,0.329,0,0.329,6.24,0.5,6.26,6.739,0.5,6.7575232889,0.329,0,0.329,6.41,0.5,6.4294712069
2020-11-13 13:30:00,6.4085,0.5,6.4279757506,0.3185,0,0.3185,6.09,0.5,6.1104909786,6.5685,0.5,6.5875027324,0.3185,0,0.3185,6.25,0.5,6.269968102
2020-11-13 14:00:00,6.511,0.5,6.530170059,0.281,0,0.281,6.23,0.5,6.2500319999,6.681,0.5,6.6996836492,0.281,0,0.281,6.4,0.5,6.4195015383000005
2020-11-13 14:30:00,6.4625,0.48,6.4803014012,0.2025,0,0.2025,6.26,0.48,6.2783755861,6.6225000000000005,0.47000000000000003,6.6391570436,0.2025,0,0.2025,6.42,0.47000000000000003,6.4371810601
2020-11-13 15:00:00,6.5155,0.44,6.5303399797,0.1955,0,0.1955,6.32,0.44,6.3352979409,6.6855,0.43,6.6993141627,0.1955,0,0.1955,6.49,0.43,6.5042293932
2020-11-13 15:30:00,5.801,0.33,5.8103787312,0.161,0,0.161,5.64,0.33,5.6496460066,5.9510000000000005,0.32,5.9595973857,0.161,0,0.161,5.79,0.32,5.7988360901
2020-11-13 16:00:00,5.727,0.28,5.7338406849,0.117,0,0.117,5.61,0.28,5.616983176,5.877,0.26,5.8827484223,0.117,0,0.117,5.76,0.26,5.7658650695
2020-11-13 16:30:00,6.152,0.25,6.1570775535,0.152,0,0.152,6.0,0.25,6.0052060747,6.312,0.28,6.3182073407,0.152,0,0.152,6.16,0.28,6.1663603528
2020-11-13 17:00:00,6.78,0.29,6.7861992308,0.14,0,0.14,6.64,0.29,6.6463298143,6.96,0.28,6.9656299069,0.14,0,0.14,6.82,0.28,6.8257453805
2020-11-13 17:30:00,7.142,0.21,7.1450867035,0.112,0,0.112,7.03,0.21,7.0331358582,7.322,0.16,7.3237479476,0.112,0,0.112,7.21,0.16,7.2117750936
2020-11-13 18:00:00,7.1365,0.19,7.139028803,0.1265,0,0.1265,7.01,0.19,7.0125744203,7.3265,0.21,7.3295090047,0.1265,0,0.1265,7.2,0.21,7.203061849
2020-11-13 18:30:00,7.008,0.26,7.0128214008,0.138,0,0.138,6.87,0.26,6.8749181813,7.188,0.25,7.1923462097,0.138,0,0.138,7.05,0.25,7.0544312315
2020-11-13 19:00:00,6.718,0.18,6.7204109993,0.148,0,0.148,6.57,0.18,6.5724652909,6.888,0.22,6.891512461,0.148,0,0.148,6.74,0.22,6.7435895486
2020-11-13 19:30:00,6.361,0.19,6.3638369715,0.171,0,0.171,6.19,0.19,6.192915307,6.531,0.19,6.5337631576,0.171,0,0.171,6.36,0.19,6.3628374174
2020-11-13 20:00:00,5.9065,-0.23,5.910976421,0.1665,0,0.1665,5.74,-0.23,5.7446061658000005,6.0665,-0.17,6.0688814661,0.1665,0,0.1665,5.9,-0.17,5.9024486444
2020-11-13 20:30:00,5.4855,-0.30000000000000004,5.4936973206,0.1655,0,0.1655,5.32,-0.30000000000000004,5.3284519328,5.6355,-0.22,5.6397925715,0.1655,0,0.1655,5.47,-0.22,5.474422344
2020-11-13 21:00:00,5.193,-0.30000000000000004,5.2016582933,0.163,0,0.163,5.03,-0.30000000000000004,5.0389383803,5.323,-0.30000000000000004,5.3314471769,0.163,0,0.163,5.16,-0.30000000000000004,5.168713573
2020-11-13 21:30:00,4.882,-0.30000000000000004,4.8912088485,0.202,0,0.202,4.68,-0.30000000000000004,4.6896055271,5.002,-0.34,5.0135420613,0.202,0,0.202,4.8,-0.34,4.8120266001
2020-11-13 22:00:00,4.598,-0.33,4.6098268948,0.258,0,0.258,4.34,-0.33,4.3525280011,4.708,-0.36,4.7217437456999996,0.258,0,0.258,4.45,-0.36,4.46453805
2020-11-13 22:30:00,4.3004999999999995,-0.34,4.3139193606,0.1505,0,0.1505,4.15,-0.34,4.1639044177,4.4105,-0.37,4.4259925723,0.1505,0,0.1505,4.26,-0.37,4.2760378857
2020-11-13 23:00:00,4.0085,-0.34,4.0228935171,0.1585,0,0.1585,3.85,-0.34,3.8649838292,4.1085,-0.37,4.1251269374,0.1585,0,0.1585,3.95,-0.37,3.9672912674000003
2020-11-13 23:30:00,3.872,-0.37,3.8896380294,0.182,0,0.182,3.69,-0.37,3.7085037414,3.972,-0.4,3.9920901793,0.182,0,0.182,3.79,-0.4,3.8110497242
2020-11-14 00:00:00,3.693,-0.39,3.7135359161,0.203,0,0.203,3.49,-0.39,3.5117232237,3.793,-0.42,3.8161825166,0.203,0,0.203,3.59,-0.42,3.6144847489
2020-11-14 00:30:00,4.236,-0.36,4.2512699279,0.20600000000000002,0,0.20600000000000002,4.03,-0.36,4.046047454,4.336,-0.39,4.3535038762,0.20600000000000002,0,0.20600000000000002,4.13,-0.39,4.1483731751
2020-11-14 01:00:00,4.3985,-0.36,4.4132077053,0.1385,0,0.1385,4.26,-0.36,4.2751842066,4.5085,-0.39,4.5253367002000005,0.1385,0,0.1385,4.37,-0.39,4.3873682316
2020-11-14 01:30:00,4.26,-0.34,4.2735465365,0.13,0,0.13,4.13,-0.34,4.143971525,4.37,-0.37,4.3856356438,0.13,0,0.13,4.24,-0.37,4.2561132504
2020-11-14 02:00:00,4.1115,-0.32,4.1239340744,0.49150000000000005,0,0.49150000000000005,3.62,-0.32,3.6341161236,4.2115,-0.35000000000000003,4.2260184867,0.49150000000000005,0,0.49150000000000005,3.7199999999999998,-0.35000000000000003,3.7364287763
2020-11-14 02:30:00,3.981,-0.28,3.9908346245,0.771,0,0.771,3.21,-0.28,3.2221886971,4.061,-0.31,4.0728148743,0.771,0,0.771,3.29,-0.31,3.3045725896
2020-11-14 03:00:00,3.6734999999999998,-0.29,3.6849290699,0.9035000000000001,0,0.9035000000000001,2.77,-0.29,2.7851391348,3.7435,-0.32,3.7571521462,0.9035000000000001,0,0.9035000000000001,2.84,-0.32,2.8579713085
2020-11-14 03:30:00,3.4805,-0.28,3.4917445854,0.9205000000000001,0,0.9205000000000001,2.56,-0.28,2.5752669765,3.5505,-0.30000000000000004,3.5631517299,0.9205000000000001,0,0.9205000000000001,2.63,-0.30000000000000004,2.6470549673
2020-11-14 04:00:00,3.3535,-0.29,3.3660157828,0.8835000000000001,0,0.8835000000000001,2.47,-0.29,2.4869660231,3.4135,-0.30000000000000004,3.4266575916,0.8835000000000001,0,0.8835000000000001,2.5300000000000002,-0.30000000000000004,2.5477244749
2020-11-14 04:30:00,3.2795,-0.27,3.2905957287,0.8895000000000001,0,0.8895000000000001,2.39,-0.27,2.4052026941999998,3.3395,-0.30000000000000004,3.3529479939,0.8895000000000001,0,0.8895000000000001,2.45,-0.30000000000000004,2.4682990094
2020-11-14 05:00:00,3.2675,-0.24,3.276302222,0.9175000000000001,0,0.9175000000000001,2.35,-0.24,2.3622235288,3.3275,-0.27,3.3384361983,0.9175000000000001,0,0.9175000000000001,2.41,-0.27,2.4250773184
2020-11-14 05:30:00,3.383,-0.21,3.3895116167,0.973,0,0.973,2.41,-0.21,2.4191320758,3.443,-0.24,3.4513546616,0.973,0,0.973,2.47,-0.24,2.4816325272
2020-11-14 06:00:00,3.423,-0.21,3.4294356679,0.993,0,0.993,2.43,-0.21,2.4390571949,3.493,-0.24,3.5012353534000002,0.993,0,0.993,2.5,-0.24,2.5114935795
2020-11-14 06:30:00,3.6315,-0.2,3.6370031963000002,0.9915,0,0.9915,2.64,-0.2,2.6475649189,3.7015000000000002,-0.24,3.7092724691,0.9915,0,0.9915,2.71,-0.24,2.7206065500000003
2020-11-14 07:00:00,3.8215,-0.2,3.8267299683,1.0015,0,1.0015,2.8200000000000003,-0.2,2.8270833026,3.8915,-0.21,3.8971620764,1.0015,0,1.0015,2.89,-0.21,2.8976197128
