Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-14 07:30:00,3.9495,-0.18,3.9535996573,0.9995,0,0.9995,2.95,-0.18,2.9554864236,4.0195,-0.21,4.0249820186,0.9995,0,0.9995,3.02,-0.21,3.0272925197
2020-11-14 08:00:00,4.0565,-0.19,4.0609472109,0.9865,0,0.9865,3.07,-0.19,3.0758738596,4.1465,-0.21,4.1518143323,0.9865,0,0.9865,3.16,-0.21,3.1669701609
2020-11-14 08:30:00,4.3565000000000005,-0.19,4.3606412659,0.9665,0,0.9665,3.39,-0.19,3.3953203089,4.4465,-0.21,4.4514561943,0.9665,0,0.9665,3.48,-0.21,3.4863304491
2020-11-14 09:00:00,4.7275,0.09,4.728356612,0.9475,0,0.9475,3.7800000000000002,0.09,3.7810712768,4.8275,0.19,4.8312375485,0.9475,0,0.9475,3.88,0.19,3.8846492763000002
2020-11-14 09:30:00,4.8995,0.2,4.9035803501,0.8895000000000001,0,0.8895000000000001,4.01,0.2,4.0149844333,5.0095,0.19,5.0131018591,0.8895000000000001,0,0.8895000000000001,4.12,0.19,4.1243787411
2020-11-14 10:00:00,5.14,0.22,5.1447060169,0.93,0,0.93,4.21,0.22,4.2157442996,5.25,0.21,5.2541983213,0.93,0,0.93,4.32,0.21,4.3251011549000005
2020-11-14 10:30:00,5.2715,0.23,5.2765151615,0.9715,0,0.9715,4.3,0.23,4.3061467694,5.3815,0.22,5.3859950102,0.9715,0,0.9715,4.41,0.22,4.4154841184
2020-11-14 11:00:00,5.392,0.24,5.3973386034,1.002,0,1.002,4.39,0.24,4.3965554699,5.502,0.23,5.5068052444,1.002,0,1.002,4.5,0.23,4.5058739441
2020-11-14 11:30:00,5.42,0.24,5.425311051,1.01,0,1.01,4.41,0.24,4.4165257839,5.53,0.23,5.5347809351,1.01,0,1.01,4.52,0.23,4.5258479868
2020-11-14 12:00:00,5.519,0.26,5.5251209036999995,1.039,0,1.039,4.48,0.26,4.4875383007,5.639,0.25,5.6445390423,1.039,0,1.039,4.6,0.25,4.6067884692
2020-11-14 12:30:00,5.6185,0.25,5.6240592324000005,1.0285,0,1.0285,4.59,0.25,4.596803237,5.7385,0.24,5.7435165404,1.0285,0,1.0285,4.71,0.24,4.7161106857
2020-11-14 13:00:00,5.754,0.25,5.7594284439,1.034,0,1.034,4.72,0.25,4.7266161257,5.884,0.24,5.8888925954,1.034,0,1.034,4.85,0.24,4.8559345136
2020-11-14 13:30:00,5.7935,0.25,5.7988914673,1.0435,0,1.0435,4.75,0.25,4.7565743976,5.9135,0.24,5.9183682084,1.0435,0,1.0435,4.87,0.24,4.8759101714
2020-11-14 14:00:00,5.5705,0.25,5.5761070874000005,1.0505,0,1.0505,4.52,0.25,4.5269084373,5.6805,0.24,5.6855677157,1.0505,0,1.0505,4.63,0.24,4.6362161296
2020-11-14 14:30:00,5.3295,0.25,5.3353603674,1.0395,0,1.0395,4.29,0.25,4.2972782084,5.4395,0.24,5.44479203,1.0395,0,1.0395,4.4,0.24,4.4065405933
2020-11-14 15:00:00,5.245,0.26,5.2514402786,1.035,0,1.035,4.21,0.26,4.2180208629,5.355,0.24,5.3603754533,1.035,0,1.035,4.32,0.24,4.3266615306
2020-11-14 15:30:00,5.2795,0.25,5.2854158067,1.0195,0,1.0195,4.26,0.25,4.2673293756,5.3895,0.24,5.3948410774,1.0195,0,1.0195,4.37,0.24,4.376585427
2020-11-14 16:00:00,5.3205,0.25,5.3263702697,1.0105,0,1.0105,4.31,0.25,4.3172444916,5.4305,0.24,5.435800792,1.0105,0,1.0105,4.42,0.24,4.4265110414
2020-11-14 16:30:00,5.474,0.23,5.4788298021,0.984,0,0.984,4.49,0.23,4.4958870093,5.594,0.22,5.5983243922,0.984,0,0.984,4.61,0.22,4.6152464723
2020-11-14 17:00:00,5.8945,0.23,5.8989855272,1.0045,0,1.0045,4.89,0.23,4.8954060097,6.0245,0.2,6.0278188634,1.0045,0,1.0045,5.02,0.2,5.023982484
2020-11-14 17:30:00,6.6665,0.23,6.6704664192,0.9565,0,0.9565,5.71,0.23,5.7146303468,6.8165,0.22,6.820049285,0.9565,0,0.9565,5.86,0.22,5.8641282387
2020-11-14 18:00:00,6.791,0.21,6.7942461686,0.9410000000000001,0,0.9410000000000001,5.85,0.21,5.8537680173,6.941,0.21,6.944176049,0.9410000000000001,0,0.9410000000000001,6.0,0.21,6.0036738752
2020-11-14 18:30:00,6.7165,0.21,6.7197821579,0.8665,0,0.8665,5.85,0.21,5.8537680173,6.8665,0.21,6.8697104924,0.8665,0,0.8665,6.0,0.21,6.0036738752
2020-11-14 19:00:00,6.4175,0.23,6.42162022,0.8575,0,0.8575,5.5600000000000005,0.23,5.5647551608,6.5675,0.22,6.5711837784,0.8575,0,0.8575,5.71,0.22,5.7142366069
2020-11-14 19:30:00,5.969,-0.03,5.969075389,0.8190000000000001,0,0.8190000000000001,5.15,-0.03,5.1500873779,6.099,-0.12,6.1001804072,0.8190000000000001,0,0.8190000000000001,5.28,-0.12,5.2813634603
2020-11-14 20:00:00,5.5845,-0.24,5.5896547522999995,0.6645,0,0.6645,4.92,-0.24,4.9258501804,5.7045,-0.26,5.7104220728,0.6645,0,0.6645,5.04,-0.26,5.0467018933
2020-11-14 20:30:00,5.3235,-0.25,5.3293669652,0.6035,0,0.6035,4.72,-0.25,4.7266161257,5.4435,-0.28,5.4506964922,0.6035,0,0.6035,4.84,-0.28,4.8480924084
2020-11-14 21:00:00,4.989,-0.28,4.9968511084,0.619,0,0.619,4.37,-0.28,4.378961064,5.109,-0.31,5.1183963309,0.619,0,0.619,4.49,-0.31,4.5006888362
2020-11-14 21:30:00,4.72,-0.30000000000000004,4.729524289,0.6000000000000001,0,0.6000000000000001,4.12,-0.30000000000000004,4.1309078905,4.82,-0.33,4.8312834734,0.6000000000000001,0,0.6000000000000001,4.22,-0.33,4.2328831782
2020-11-14 22:00:00,4.3885,-0.32,4.4001513894,0.5485,0,0.5485,3.84,-0.32,3.8533102652,4.4885,-0.35000000000000003,4.5021253037,0.5485,0,0.5485,3.94,-0.35000000000000003,3.9555151371
2020-11-14 22:30:00,4.1355,-0.34,4.1494530061,0.6455000000000001,0,0.6455000000000001,3.49,-0.34,3.5065224939,4.2255,-0.37,4.2416683333,0.6455000000000001,0,0.6455000000000001,3.58,-0.37,3.5990693241000002
2020-11-14 23:00:00,3.9235,-0.34,3.938204191,0.6035,0,0.6035,3.32,-0.34,3.3373642294,4.0035,-0.37,4.020561186,0.6035,0,0.6035,3.4,-0.37,3.4200730986
2020-11-14 23:30:00,3.8435,-0.34,3.8585090709000003,0.6335000000000001,0,0.6335000000000001,3.21,-0.34,3.2279560096,3.9235,-0.37,3.9409075414,0.6335000000000001,0,0.6335000000000001,3.29,-0.37,3.3107400985
2020-11-15 00:00:00,3.683,-0.36,3.7005525263,0.683,0,0.683,3.0,-0.36,3.0215227949,3.763,-0.39,3.7831559577,0.683,0,0.683,3.08,-0.39,3.1045933711
2020-11-15 00:30:00,4.24,-0.33,4.2528225921,0.58,0,0.58,3.66,-0.33,3.6748469355999998,4.33,-0.36,4.3449395853,0.58,0,0.58,3.75,-0.36,3.7672403693
2020-11-15 01:00:00,4.3835,-0.31,4.3944478891,0.7435,0,0.7435,3.64,-0.31,3.6531766998,4.4735,-0.34,4.4864019269,0.7435,0,0.7435,3.73,-0.34,3.7454639232
2020-11-15 01:30:00,4.269,-0.31,4.2802407643,0.8290000000000001,0,0.8290000000000001,3.44,-0.31,3.4539397794,4.359,-0.34,4.372239815,0.8290000000000001,0,0.8290000000000001,3.5300000000000002,-0.34,3.5463361375
2020-11-15 02:00:00,4.069,-0.29,4.0793211445,0.919,0,0.919,3.15,-0.29,3.1633210397,4.149,-0.32,4.1613220255,0.919,0,0.919,3.23,-0.32,3.2458126871
2020-11-15 02:30:00,3.9450000000000003,-0.29,3.9556447009,0.9450000000000001,0,0.9450000000000001,3.0,-0.29,3.0139840743,4.025,-0.32,4.0377004594,0.9450000000000001,0,0.9450000000000001,3.08,-0.32,3.0965787573
2020-11-15 03:00:00,3.737,-0.26,3.7460337692,1.007,0,1.007,2.73,-0.26,2.7423530043,3.807,-0.28,3.8172829342,1.007,0,1.007,2.8,-0.28,2.8139651739
2020-11-15 03:30:00,3.523,-0.27,3.5333311478000002,0.9530000000000001,0,0.9530000000000001,2.5700000000000003,-0.27,2.5841439588,3.583,-0.30000000000000004,3.5955373729,0.9530000000000001,0,0.9530000000000001,2.63,-0.30000000000000004,2.6470549673
2020-11-15 04:00:00,3.377,-0.27,3.3877764094,0.967,0,0.967,2.41,-0.27,2.4250773184,3.437,-0.30000000000000004,3.4500679703,0.967,0,0.967,2.47,-0.30000000000000004,2.4881519246
2020-11-15 04:30:00,3.311,-0.27,3.3219905177,0.981,0,0.981,2.33,-0.27,2.3455916098,3.371,-0.29,3.3834510489,0.981,0,0.981,2.39,-0.29,2.4075298544
2020-11-15 05:00:00,3.239,-0.27,3.2502339916,1.019,0,1.019,2.22,-0.27,2.2363586474,3.299,-0.29,3.3117217576,1.019,0,1.019,2.2800000000000002,-0.29,2.2983689869
2020-11-15 05:30:00,3.354,-0.26,3.3640624251,1.034,0,1.034,2.32,-0.26,2.334523506,3.414,-0.29,3.4262947918,1.034,0,1.034,2.38,-0.29,2.3976029696
2020-11-15 06:00:00,3.323,-0.27,3.3339509594,0.893,0,0.893,2.43,-0.27,2.4449539873,3.393,-0.30000000000000004,3.4062367798,0.893,0,0.893,2.5,-0.30000000000000004,2.5179356624
2020-11-15 06:30:00,3.473,-0.27,3.4834794387,0.883,0,0.883,2.59,-0.27,2.60403533,3.543,-0.30000000000000004,3.5556784163,0.883,0,0.883,2.66,-0.30000000000000004,2.6768638367
2020-11-15 07:00:00,3.5215,-0.29,3.5334207576,0.6115,0,0.6115,2.91,-0.29,2.9244144713,3.5915,-0.32,3.6057277005,0.6115,0,0.6115,2.98,-0.32,2.9971319624
2020-11-15 07:30:00,3.5455,-0.29,3.5573403337,0.5755,0,0.5755,2.9699999999999998,-0.29,2.9841246623,3.6155,-0.32,3.6296336248000003,0.5755,0,0.5755,3.04,-0.32,3.0567957079
2020-11-15 08:00:00,3.73,-0.28,3.7404946197,0.74,0,0.74,2.99,-0.28,3.0030817505,3.8,-0.30000000000000004,3.8118237105,0.74,0,0.74,3.06,-0.30000000000000004,3.0746707141
2020-11-15 08:30:00,4.0675,-0.24,4.0745743643,0.8675,0,0.8675,3.2,-0.24,3.2089873792,4.1475,-0.27,4.1562791352,0.8675,0,0.8675,3.2800000000000002,-0.27,3.291094043
2020-11-15 09:00:00,4.3815,-0.22,4.3870197458,0.8815000000000001,0,0.8815000000000001,3.5,-0.22,3.5069074695999998,4.4715,-0.27,4.4796442102,0.8815000000000001,0,0.8815000000000001,3.59,-0.27,3.6001388862
2020-11-15 09:30:00,4.7755,-0.15,4.7778551935,1.0055,0,1.0055,3.77,-0.15,3.7729829048,4.8755,-0.16,4.8781246653,1.0055,0,1.0055,3.87,-0.16,3.8733060814
2020-11-15 10:00:00,4.8965,-0.2,4.900582848,0.7565000000000001,0,0.7565000000000001,4.14,-0.2,4.1448281026,4.9965,-0.21,5.000911142,0.7565000000000001,0,0.7565000000000001,4.24,-0.21,4.2451972863
2020-11-15 10:30:00,5.1285,0.2,5.1323982942,0.9685,0,0.9685,4.16,0.2,4.1648049174,5.2385,0.14,5.2403704306,0.9685,0,0.9685,4.27,0.14,4.2722944655
2020-11-15 11:00:00,5.1465,0.23,5.1516368515,1.0265,0,1.0265,4.12,0.23,4.1264149089,5.2565,0.22,5.2611018095,1.0265,0,1.0265,4.23,0.22,4.2357171766
2020-11-15 11:30:00,5.434,0.23,5.4388653228,1.034,0,1.034,4.4,0.23,4.4060072628,5.5440000000000005,0.22,5.5483633623,1.034,0,1.034,4.51,0.22,4.5153626654
2020-11-15 12:00:00,5.5504999999999995,0.23,5.5552632926,1.0405,0,1.0405,4.51,0.23,4.5158609367,5.6705,0.22,5.6747660965,1.0405,0,1.0405,4.63,0.22,4.6352238349
2020-11-15 12:30:00,5.869,0.24,5.8739050895,0.999,0,0.999,4.87,0.24,4.8759101714,5.999,0.23,6.0034074491,0.999,0,0.999,5.0,0.23,5.0052872045
2020-11-15 13:00:00,6.2445,0.24,6.2491103567,0.9945,0,0.9945,5.25,0.24,5.2554828513,6.3845,0.23,6.3886415027,0.9945,0,0.9945,5.39,0.23,5.3949050038
2020-11-15 13:30:00,6.1115,0.22,6.1154584661,0.6415000000000001,0,0.6415000000000001,5.47,0.22,5.474422344,6.2615,0.22,6.2653636965,0.6415000000000001,0,0.6415000000000001,5.62,0.22,5.6243044014
2020-11-15 14:00:00,5.768,0.22,5.7721940369,0.768,0,0.768,5.0,0.22,5.0048376597,5.898,0.21,5.9017373713,0.768,0,0.768,5.13,0.21,5.1342964464
2020-11-15 14:30:00,5.557,0.2,5.5605978995,0.757,0,0.757,4.8,0.2,4.8041648598,5.687,0.21,5.6908759431,0.757,0,0.757,4.93,0.21,4.9344705896
2020-11-15 15:00:00,5.608,-0.17,5.6105760845,0.6980000000000001,0,0.6980000000000001,4.91,-0.17,4.9129420921,5.7379999999999995,-0.21,5.7418415164,0.6980000000000001,0,0.6980000000000001,5.04,-0.21,5.0443731028
2020-11-15 15:30:00,5.759,-0.21,5.7628275178,0.609,0,0.609,5.15,-0.21,5.1542797751,5.899,-0.21,5.9027367382,0.609,0,0.609,5.29,-0.21,5.2941666011
2020-11-15 16:00:00,6.05,-0.23,6.0543703223,0.5,0,0.5,5.55,-0.23,5.5547637213000005,6.19,-0.21,6.1935611727,0.5,0,0.5,5.69,-0.21,5.693873901
2020-11-15 16:30:00,6.5035,-0.02,6.5035307526,0.6235,0,0.6235,5.88,-0.02,5.8800340134999995,6.6535,0.19,6.6562123051,0.6235,0,0.6235,6.03,0.19,6.0329926239
2020-11-15 17:00:00,6.949,0.2,6.9518775162,0.849,0,0.849,6.1,0.2,6.1032778079,7.109,0.19,7.1115385818,0.849,0,0.849,6.26,0.19,6.2628827228
2020-11-15 17:30:00,7.3775,0.2,7.3802104475,0.8675,0,0.8675,6.51,0.2,6.513071472,7.5475,0.21,7.550420932,0.8675,0,0.8675,6.68,0.21,6.683300083
2020-11-15 18:00:00,7.2905,0.14,7.2918440912,1.0205,0,1.0205,6.27,0.14,6.2715628036,7.4605,0.15,7.4620077895,1.0205,0,1.0205,6.44,0.15,6.4417466575
2020-11-15 18:30:00,7.0685,0.17,7.0705439854,1.0385,0,1.0385,6.03,0.17,6.0323958756,7.2285,0.19,7.2309966291,1.0385,0,1.0385,6.19,0.19,6.192915307
2020-11-15 19:00:00,6.6605,0.22,6.6641323704,1.0405,0,1.0405,5.62,0.22,5.6243044014,6.8105,0.21,6.8137368785,1.0405,0,1.0405,5.77,0.21,5.7738202258
2020-11-15 19:30:00,6.2145,-0.21,6.2180471412,1.0045,0,1.0045,5.21,-0.21,5.2142305281,6.3645,0.32,6.3725395448,1.0045,0,1.0045,5.36,0.32,5.3695437423
2020-11-15 20:00:00,5.786,-0.22,5.7901809989,1.036,0,1.036,4.75,-0.22,4.7550920075,5.906,-0.2,5.9093854164,1.036,0,1.036,4.87,-0.2,4.8741050461
2020-11-15 20:30:00,5.515,-0.24,5.5202196514,1.005,0,1.005,4.51,-0.24,4.5163812948,5.625,-0.26,5.6310056828,1.005,0,1.005,4.62,-0.26,4.6273102338
2020-11-15 21:00:00,5.184,-0.26,5.1905159666,1.034,0,1.034,4.15,-0.26,4.1581366019,5.294,-0.29,5.3019370045,1.034,0,1.034,4.26,-0.29,4.2698594825
2020-11-15 21:30:00,4.8205,-0.26,4.8275066287,1.0405,0,1.0405,3.7800000000000002,-0.26,3.7889312477,4.9205000000000005,-0.29,4.9290384711,1.0405,0,1.0405,3.88,-0.29,3.8908225351
2020-11-15 22:00:00,4.5825,-0.26,4.58986996,1.0525,0,1.0525,3.5300000000000002,-0.26,3.5395621198000002,4.6725,-0.29,4.6814908149,1.0525,0,1.0525,3.62,-0.29,3.6315974447
2020-11-15 22:30:00,4.2815,-0.28,4.2906459013,1.0415,0,1.0415,3.24,-0.28,3.2520762599,4.3615,-0.31,4.3725029731,1.0415,0,1.0415,3.32,-0.31,3.3344414825
2020-11-15 23:00:00,4.018,-0.28,4.0277442819000004,1.028,0,1.028,2.99,-0.28,3.0030817505,4.088,-0.31,4.0997370647,1.028,0,1.028,3.06,-0.31,3.0756625303
2020-11-15 23:30:00,3.874,-0.29,3.8848392501999998,1.024,0,1.024,2.85,-0.29,2.8647163908,3.944,-0.32,3.9569604496,1.024,0,1.024,2.92,-0.32,2.9374819148
2020-11-16 00:00:00,3.7435,-0.29,3.7547160012000003,1.0435,0,1.0435,2.7,-0.29,2.7155294143,3.8135,-0.32,3.8269024354,1.0435,0,1.0435,2.77,-0.32,2.7884224931
2020-11-16 00:30:00,4.291,-0.27,4.2994861321,1.031,0,1.031,3.26,-0.27,3.2711618731,4.371,-0.30000000000000004,4.3812830313,1.031,0,1.031,3.34,-0.30000000000000004,3.3534459888
2020-11-16 01:00:00,4.4785,-0.27,4.4866315037,1.0285,0,1.0285,3.45,-0.27,3.4605490894,4.5685,-0.30000000000000004,4.5783394643,1.0285,0,1.0285,3.54,-0.30000000000000004,3.5526891223
2020-11-16 01:30:00,4.3875,-0.29,4.3970736007,0.8975000000000001,0,0.8975000000000001,3.49,-0.29,3.5020279839,4.4775,-0.32,4.488920388,0.8975000000000001,0,0.8975000000000001,3.58,-0.32,3.5942732228
2020-11-16 02:00:00,4.216,-0.28,4.2252876825,0.886,0,0.886,3.33,-0.28,3.341751038,4.306,-0.30000000000000004,4.3164378833,0.886,0,0.886,3.42,-0.30000000000000004,3.4331326802
2020-11-16 02:30:00,4.1575,-0.28,4.1669180757,0.9275,0,0.9275,3.23,-0.28,3.2421135082,4.2475,-0.30000000000000004,4.2580812874,0.9275,0,0.9275,3.32,-0.30000000000000004,3.3335266611
2020-11-16 03:00:00,3.974,-0.30000000000000004,3.9853075164,0.774,0,0.774,3.2,-0.30000000000000004,3.214031736,4.064,-0.33,4.0773761171,0.774,0,0.774,3.29,-0.33,3.3065087328000002
2020-11-16 03:30:00,3.73,-0.30000000000000004,3.7420448955000003,0.84,0,0.84,2.89,-0.30000000000000004,2.9055292117000002,3.81,-0.33,3.8242646352,0.84,0,0.84,2.9699999999999998,-0.33,2.9882770956
2020-11-16 04:00:00,3.5484999999999998,-0.32,3.5628994162,0.7285,0,0.7285,2.8200000000000003,-0.32,2.8380979546000003,3.6185,-0.35000000000000003,3.6353874965,0.7285,0,0.7285,2.89,-0.35000000000000003,2.9111166243
2020-11-16 04:30:00,3.406,-0.34,3.4229279864,0.466,0,0.466,2.94,-0.34,2.9595945668,3.4859999999999998,-0.37,3.5055806937,0.466,0,0.466,3.02,-0.37,3.0425811411
2020-11-16 05:00:00,3.4805,-0.29,3.492560701,0.35050000000000003,0,0.35050000000000003,3.13,-0.29,3.1434057963,3.5705,-0.31,3.5839322329,0.35050000000000003,0,0.35050000000000003,3.22,-0.31,3.2348879424
2020-11-16 05:30:00,3.69,-0.25,3.6984591386,0.38,0,0.38,3.31,-0.25,3.3194276615,3.7800000000000002,-0.27,3.7896305889,0.38,0,0.38,3.4,-0.27,3.4107037397
2020-11-16 06:00:00,3.883,-0.18,3.887169793,0.433,0,0.433,3.45,-0.18,3.454692461,3.973,-0.2,3.9780307942,0.433,0,0.433,3.54,-0.2,3.5456452163
2020-11-16 06:30:00,4.397,-0.35000000000000003,4.4109079564,0.447,0,0.447,3.95,-0.35000000000000003,3.9654760118,4.537,0.16,4.5398203709,0.447,0,0.447,4.09,0.16,4.0931283879
2020-11-16 07:00:00,4.9165,0.17,4.9194382047000005,0.42650000000000005,0,0.42650000000000005,4.49,0.17,4.4932171103,5.0365,0.16,5.0390408065,0.42650000000000005,0,0.42650000000000005,4.61,0.16,4.612775737
2020-11-16 07:30:00,5.2605,0.2,5.2643005471,0.4405,0,0.4405,4.82,0.2,4.8241475931,5.3905,0.19,5.3938474441,0.4405,0,0.4405,4.95,0.19,4.9536451225
2020-11-16 08:00:00,5.5875,0.26,5.593545946,0.47750000000000004,0,0.47750000000000004,5.11,0.26,5.116610206,5.7275,0.24,5.7325261665,0.47750000000000004,0,0.47750000000000004,5.25,0.24,5.2554828513
2020-11-16 08:30:00,5.93,0.31,5.9380973384,0.31,0,0.31,5.62,0.31,5.6285433284,6.07,0.30000000000000004,6.0774089874,0.31,0,0.31,5.76,0.30000000000000004,5.767807209
2020-11-16 09:00:00,6.102,0.41000000000000003,6.115758661,0.332,0,0.332,5.77,0.41000000000000003,5.7845483834,6.252,0.4,6.2647828374,0.332,0,0.332,5.92,0.4,5.9334981251
2020-11-16 09:30:00,5.986,0.42,6.0007162906,0.406,0,0.406,5.58,0.42,5.5957841274,6.136,0.42,6.150357388,0.406,0,0.406,5.73,0.42,5.7453720506
2020-11-16 10:00:00,5.9715,0.42,5.9862519367,0.48150000000000004,0,0.48150000000000004,5.49,0.42,5.5060421357,6.1115,0.42,6.1259148092,0.48150000000000004,0,0.48150000000000004,5.63,0.42,5.6456443388
2020-11-16 10:30:00,5.976,0.48,5.9952461167,0.536,0,0.536,5.44,0.48,5.4611354131,6.116,0.47000000000000003,6.1340326051,0.536,0,0.536,5.58,0.47000000000000003,5.5997589234
2020-11-16 11:00:00,6.13,0.52,6.1520159298,0.71,0,0.71,5.42,0.52,5.4448875103,6.27,0.51,6.2907074324,0.71,0,0.71,5.5600000000000005,0.51,5.5833412935
2020-11-16 11:30:00,6.172,0.53,6.1947141984,0.752,0,0.752,5.42,0.53,5.4458516322,6.312,0.52,6.333383298,0.752,0,0.752,5.5600000000000005,0.52,5.5842636041
2020-11-16 12:00:00,6.355,0.48,6.3731016781,0.625,0,0.625,5.73,0.48,5.7500695648,6.505,0.48,6.5226854132,0.625,0,0.625,5.88,0.48,5.8995593056
2020-11-16 12:30:00,6.557,0.46,6.5731156235,0.707,0,0.707,5.85,0.46,5.8680576003,6.707,0.45,6.722079217,0.707,0,0.707,6.0,0.45,6.016851336
2020-11-16 13:00:00,6.5365,0.46,6.5526660414,0.7865000000000001,0,0.7865000000000001,5.75,0.46,5.7683706538,6.6865,0.45,6.7016253439,0.7865000000000001,0,0.7865000000000001,5.9,0.45,5.9171361316
2020-11-16 13:30:00,6.408,0.41000000000000003,6.4211030205,0.798,0,0.798,5.61,0.41000000000000003,5.6249622221,6.558,0.4,6.5701875163,0.798,0,0.798,5.76,0.4,5.7738721842
2020-11-16 14:00:00,6.381,0.46,6.3975589876,0.791,0,0.791,5.59,0.46,5.6088947218000005,6.531,0.45,6.5464846292,0.791,0,0.791,5.74,0.45,5.7576123524
2020-11-16 14:30:00,6.268,0.45,6.2841327166,0.928,0,0.928,5.34,0.45,5.3589271314,6.408,0.44,6.4230883537,0.928,0,0.928,5.48,0.44,5.4976358555000004
2020-11-16 15:00:00,6.26,0.45,6.2761532805,0.92,0,0.92,5.34,0.45,5.3589271314,6.4,0.44,6.4151071698,0.92,0,0.92,5.48,0.44,5.4976358555000004
2020-11-16 15:30:00,6.295,0.39,6.3070694463,0.915,0,0.915,5.38,0.39,5.394117166,6.445,0.38,6.4561927635,0.915,0,0.915,5.53,0.38,5.5430406818
2020-11-16 16:00:00,6.539,0.37,6.549459596,0.929,0,0.929,5.61,0.37,5.6221881861,6.689,0.36,6.6986805417,0.929,0,0.929,5.76,0.36,5.7712390351
2020-11-16 16:30:00,6.882,0.37,6.8919390595,0.932,0,0.932,5.95,0.37,5.9614931016,7.042,0.36,7.0511959269,0.932,0,0.932,6.11,0.36,6.1205963762
2020-11-16 17:00:00,7.3885,0.4,7.3993197154,0.9685,0,0.9685,6.42,0.4,6.4324489893,7.5585,0.39,7.5685548323,0.9685,0,0.9685,6.59,0.39,6.6015301257
2020-11-16 17:30:00,7.6915,0.36,7.6999202756,0.9115000000000001,0,0.9115000000000001,6.78,0.36,6.7895507952,7.8715,0.35000000000000003,7.8792773939,0.9115000000000001,0,0.9115000000000001,6.96,0.35000000000000003,6.9687947308
2020-11-16 18:00:00,7.679,0.36,7.6874339672000005,0.9490000000000001,0,0.9490000000000001,6.73,0.36,6.7396216511,7.859,0.35000000000000003,7.8667897519,0.9490000000000001,0,0.9490000000000001,6.91,0.35000000000000003,6.9188582873
2020-11-16 18:30:00,7.5,0.36,7.5086350291,0.99,0,0.99,6.51,0.36,6.5199463188,7.67,0.35000000000000003,7.6779815056,0.99,0,0.99,6.68,0.35000000000000003,6.6891628774
2020-11-16 19:00:00,7.2125,0.35000000000000003,7.2209872074,0.9625,0,0.9625,6.25,0.35000000000000003,6.2597923288,7.3825,0.33,7.3898718697,0.9625,0,0.9625,6.42,0.33,6.4284757136
2020-11-16 19:30:00,6.9030000000000005,0.33,6.9108833733,0.973,0,0.973,5.93,0.33,5.9391750269,7.053,0.32,7.0602555903,0.973,0,0.973,6.08,0.32,6.0884152289
2020-11-16 20:00:00,6.4445,0.28,6.4505798383,0.9445,0,0.9445,5.5,0.28,5.5071226607,6.5945,0.27,6.6000250189,0.9445,0,0.9445,5.65,0.27,5.6564476485
2020-11-16 20:30:00,6.0755,0.24,6.0802385027,0.9555,0,0.9555,5.12,0.24,5.1256219135,6.2055,0.23,6.2097608851,0.9555,0,0.9555,5.25,0.23,5.2550356802
2020-11-16 21:00:00,5.7255,0.24,5.7305279207,0.8755000000000001,0,0.8755000000000001,4.85,0.24,4.8559345136,5.8555,0.23,5.8600153797,0.8755000000000001,0,0.8755000000000001,4.98,0.23,4.9853084157000005
2020-11-16 21:30:00,5.3055,0.22,5.3100593452,0.8855000000000001,0,0.8855000000000001,4.42,0.22,4.4254717263,5.4155,0.21,5.4195701167,0.8855000000000001,0,0.8855000000000001,4.53,0.21,4.5348649373
2020-11-16 22:00:00,4.956,0.22,4.960880567,0.9460000000000001,0,0.9460000000000001,4.01,0.22,4.0160303784,5.066,0.2,5.0699463508000004,0.9460000000000001,0,0.9460000000000001,4.12,0.2,4.1248515125
2020-11-16 22:30:00,4.627,0.04,4.627172895,0.987,0,0.987,3.64,0.04,3.6402197736,4.717,0.06,4.717381583,0.987,0,0.987,3.73,0.06,3.7304825425
2020-11-16 23:00:00,4.158,-0.24,4.1649206475,0.978,0,0.978,3.18,-0.24,3.1890437438,4.238,-0.26,4.2459679697,0.978,0,0.978,3.26,-0.26,3.270351663
2020-11-16 23:30:00,3.9845,-0.25,3.9923351876,1.0145,0,1.0145,2.9699999999999998,-0.25,2.9805033132,4.0545,-0.28,4.0641567699,1.0145,0,1.0145,3.04,-0.28,3.0528675045
2020-11-17 00:00:00,3.753,-0.27,3.7626996957000003,1.013,0,1.013,2.74,-0.27,2.7532707822,3.823,-0.29,3.8339834376,1.013,0,1.013,2.81,-0.29,2.8249247778
2020-11-17 00:30:00,4.3275,-0.27,4.3359146959,0.9775,0,0.9775,3.35,-0.27,3.3608629844,4.4075,-0.29,4.4170302523,0.9775,0,0.9775,3.43,-0.29,3.4422376443
2020-11-17 01:00:00,4.543,-0.25,4.5498735147,0.973,0,0.973,3.5700000000000003,-0.25,3.5787427960000002,4.633,-0.28,4.6414533284,0.973,0,0.973,3.66,-0.28,3.6706947571
2020-11-17 01:30:00,4.4335,-0.25,4.440543013,0.9635,0,0.9635,3.47,-0.25,3.4789941075,4.5235,-0.28,4.5321575712,0.9635,0,0.9635,3.56,-0.28,3.5709942593
2020-11-17 02:00:00,4.211,-0.25,4.2184145126,0.931,0,0.931,3.2800000000000002,-0.25,3.2895136419,4.301,-0.28,4.3101045231,0.931,0,0.931,3.37,-0.28,3.3816120416
2020-11-17 02:30:00,4.149,-0.25,4.1565251112,0.889,0,0.889,3.26,-0.25,3.2695718374,4.229,-0.28,4.2382591945,0.889,0,0.889,3.34,-0.28,3.3517159784
2020-11-17 03:00:00,3.894,-0.25,3.9020169144,0.904,0,0.904,2.99,-0.25,3.000433302,3.964,-0.29,3.9745938157,0.904,0,0.904,3.06,-0.29,3.073711112
2020-11-17 03:30:00,3.6455,-0.28,3.6562371709,0.8655,0,0.8655,2.7800000000000002,-0.28,2.7940651388,3.7255000000000003,-0.30000000000000004,3.7375593975,0.8655,0,0.8655,2.86,-0.30000000000000004,2.8756912213
2020-11-17 04:00:00,3.5035,-0.29,3.5154817949,0.8235,0,0.8235,2.68,-0.29,2.6956446353,3.5735,-0.32,3.5877990816,0.8235,0,0.8235,2.75,-0.32,2.7685555801
2020-11-17 04:30:00,3.539,-0.25,3.5478191893,0.779,0,0.779,2.76,-0.25,2.7712993342,3.609,-0.27,3.619085658,0.779,0,0.779,2.83,-0.27,2.842850682
2020-11-17 05:00:00,3.5645,-0.17,3.5685515619,0.7845000000000001,0,0.7845000000000001,2.7800000000000002,-0.17,2.7851929914999998,3.6345,-0.18,3.6389545545,0.7845000000000001,0,0.7845000000000001,2.85,-0.18,2.8556785532999998
2020-11-17 05:30:00,3.774,-0.11,3.7756027333,0.8140000000000001,0,0.8140000000000001,2.96,-0.11,2.9620432137,3.854,-0.14,3.8565419744,0.8140000000000001,0,0.8140000000000001,3.04,-0.14,3.0432219768
2020-11-17 06:00:00,3.9450000000000003,0.14,3.9474833755,0.8150000000000001,0,0.8150000000000001,3.13,0.14,3.133129426,4.025,0.12,4.0267884226,0.8150000000000001,0,0.8150000000000001,3.21,0.12,3.2122422076
2020-11-17 06:30:00,4.3805,0.18,4.3841966482,0.9205000000000001,0,0.9205000000000001,3.46,0.18,3.4646789173,4.4805,0.18,4.4841142102,0.9205000000000001,0,0.9205000000000001,3.56,0.18,3.5645476571
2020-11-17 07:00:00,4.796,0.21,4.8005953797,0.9560000000000001,0,0.9560000000000001,3.84,0.21,3.8457379006,4.896,0.2,4.9000832646,0.9560000000000001,0,0.9560000000000001,3.94,0.2,3.9450728764000003
2020-11-17 07:30:00,5.413,0.33,5.4230497877,0.963,0,0.963,4.45,0.33,4.4622191788,5.533,0.32,5.5422458444,0.963,0,0.963,4.57,0.32,4.5811898018
2020-11-17 08:00:00,5.709,0.41000000000000003,5.723703434,0.9390000000000001,0,0.9390000000000001,4.77,0.41000000000000003,4.7875881193000005,5.829,0.4,5.8427083617,0.9390000000000001,0,0.9390000000000001,4.89,0.4,4.9063326426
2020-11-17 08:30:00,5.7985,0.41000000000000003,5.8129770557,0.8985000000000001,0,0.8985000000000001,4.9,0.41000000000000003,4.9171231427,5.9285,0.4,5.941978816,0.8985000000000001,0,0.8985000000000001,5.03,0.4,5.0458795071
2020-11-17 09:00:00,6.079,0.51,6.1003558093,0.9390000000000001,0,0.9390000000000001,5.14,0.51,5.1652395879,6.209,0.51,6.229910192,0.9390000000000001,0,0.9390000000000001,5.27,0.51,5.2946199108
2020-11-17 09:30:00,6.2465,0.55,6.2706668106,0.9165000000000001,0,0.9165000000000001,5.33,0.55,5.3583019698,6.3865,0.54,6.4092887476,0.9165000000000001,0,0.9165000000000001,5.47,0.54,5.4965898519
2020-11-17 10:00:00,6.1485,0.51,6.1696152433,0.8585,0,0.8585,5.29,0.51,5.3145272603,6.2885,0.5,6.3083462373,0.8585,0,0.8585,5.43,0.5,5.4529716669
2020-11-17 10:30:00,6.276,0.51,6.2966877007,0.876,0,0.876,5.4,0.51,5.4240298672,6.416,0.5,6.4354530532,0.876,0,0.876,5.54,0.5,5.5625174157
2020-11-17 11:00:00,6.2065,0.52,6.2282455194,0.8465,0,0.8465,5.36,0.52,5.3851648071,6.3465,0.5,6.3661654275,0.8465,0,0.8465,5.5,0.5,5.5226805086
2020-11-17 11:30:00,6.2705,0.51,6.2912057867,0.8905000000000001,0,0.8905000000000001,5.38,0.51,5.4041187996,6.4205,0.5,6.4399394601,0.8905000000000001,0,0.8905000000000001,5.53,0.5,5.5525579691
2020-11-17 12:00:00,6.305,0.51,6.3255928576,0.745,0,0.745,5.5600000000000005,0.51,5.5833412935,6.455,0.5,6.4743358733,0.745,0,0.745,5.71,0.5,5.7318496142
2020-11-17 12:30:00,6.3515,0.49,6.3703730071,0.8515,0,0.8515,5.5,0.49,5.5217841320000005,6.5015,0.49,6.5199388226,0.8515,0,0.8515,5.65,0.49,5.6712079842000005
2020-11-17 13:00:00,6.3885,0.44,6.4036343001,0.7785000000000001,0,0.7785000000000001,5.61,0.44,5.6272284475,6.5385,0.43,6.5526240736,0.7785000000000001,0,0.7785000000000001,5.76,0.43,5.7760280470000005
2020-11-17 13:30:00,6.392,0.44,6.4071260328,0.802,0,0.802,5.59,0.44,5.607289898,6.542,0.43,6.5561165334,0.802,0,0.802,5.74,0.43,5.7560837381
2020-11-17 14:00:00,6.1815,0.42,6.1957519519,0.8015,0,0.8015,5.38,0.42,5.3963691497,6.3215,0.41000000000000003,6.3347819418,0.8015,0,0.8015,5.52,0.41000000000000003,5.5352055066
2020-11-17 14:30:00,6.0635,0.45,6.080175347,0.7235,0,0.7235,5.34,0.45,5.3589271314,6.2035,0.44,6.2190845186,0.7235,0,0.7235,5.48,0.44,5.4976358555000004
2020-11-17 15:00:00,5.986,0.42,6.0007162906,0.776,0,0.776,5.21,0.42,5.2269015679,6.126,0.41000000000000003,6.1397048789,0.776,0,0.776,5.35,0.41000000000000003,5.3656872812
2020-11-17 15:30:00,5.9615,0.37,5.9729709735,0.7815000000000001,0,0.7815000000000001,5.18,0.37,5.1931974736,6.0915,0.36,6.1021285016,0.7815000000000001,0,0.7815000000000001,5.31,0.36,5.3221893991
2020-11-17 16:00:00,6.191,0.35000000000000003,6.2008855013,0.8210000000000001,0,0.8210000000000001,5.37,0.35000000000000003,5.3813938715,6.331,0.34,6.3401231061,0.8210000000000001,0,0.8210000000000001,5.51,0.34,5.5204800516
2020-11-17 16:30:00,6.5305,0.31,6.5378536424,0.8205,0,0.8205,5.71,0.31,5.7184088696,6.6805,0.30000000000000004,6.6872326302000005,0.8205,0,0.8205,5.86,0.30000000000000004,5.8676741559
2020-11-17 17:00:00,7.0315,0.35000000000000003,7.0402054125,0.9115000000000001,0,0.9115000000000001,6.12,0.35000000000000003,6.13,7.1915,0.34,7.19953278,0.9115000000000001,0,0.9115000000000001,6.28,0.34,6.2891970871
2020-11-17 17:30:00,7.374,0.33,7.3813803587,0.9440000000000001,0,0.9440000000000001,6.43,0.33,6.4384625494,7.5440000000000005,0.33,7.551214207,0.9440000000000001,0,0.9440000000000001,6.6,0.33,6.6082448502
2020-11-17 18:00:00,7.452,0.32,7.4588674744,0.902,0,0.902,6.55,0.32,6.5578121352,7.622,0.31,7.6283015148,0.902,0,0.902,6.72,0.31,6.7271464976
2020-11-17 18:30:00,7.3555,0.31,7.3620296284,0.9055000000000001,0,0.9055000000000001,6.45,0.31,6.4574453153,7.5255,0.30000000000000004,7.5314772953,0.9055000000000001,0,0.9055000000000001,6.62,0.30000000000000004,6.6267940967
2020-11-17 19:00:00,7.064,0.31,7.0707988233,0.924,0,0.924,6.14,0.31,6.1478207521,7.224,0.28,7.2294243201,0.924,0,0.924,6.3,0.28,6.3062191526
2020-11-17 19:30:00,6.772,0.31,6.7790916796000005,0.932,0,0.932,5.84,0.31,5.848221952,6.922,0.30000000000000004,6.9284979613,0.932,0,0.932,5.99,0.30000000000000004,5.9975078158
2020-11-17 20:00:00,6.3675,0.27,6.3732218108,0.9375,0,0.9375,5.43,0.27,5.4367085631,6.5075,0.25,6.5123003808,0.9375,0,0.9375,5.57,0.25,5.5756075902
2020-11-17 20:30:00,5.99,0.25,5.9952147585,0.9400000000000001,0,0.9400000000000001,5.05,0.25,5.0561843321,6.12,0.24,6.1247040745,0.9400000000000001,0,0.9400000000000001,5.18,0.24,5.185556865
2020-11-17 21:00:00,5.64,0.25,5.6455380612,0.93,0,0.93,4.71,0.25,4.716630153,5.77,0.24,5.7749891775,0.93,0,0.93,4.84,0.24,4.8459467599
2020-11-17 21:30:00,5.2565,0.16,5.2589345166,0.9365,0,0.9365,4.32,0.16,4.3229619476,5.3765,0.26,5.3827829466,0.9365,0,0.9365,4.44,0.26,4.4476060977
2020-11-17 22:00:00,4.861,0.1,4.8620284861,0.931,0,0.931,3.93,0.1,3.9312720588000003,4.961,0.17,4.9639118646,0.931,0,0.931,4.03,0.17,4.0335840142
2020-11-17 22:30:00,4.509,-0.21,4.5138875706,0.9490000000000001,0,0.9490000000000001,3.56,-0.21,3.5661884415,4.599,-0.25,4.6057899431,0.9490000000000001,0,0.9490000000000001,3.65,-0.25,3.658551626
2020-11-17 23:00:00,4.131,-0.23,4.1373978537,0.961,0,0.961,3.17,-0.23,3.1783328963,4.211,-0.25,4.2184145126,0.961,0,0.961,3.25,-0.25,3.2596012026
2020-11-17 23:30:00,3.954,-0.26,3.962539085,0.964,0,0.964,2.99,-0.26,3.001283059,4.024,-0.28,4.0337297877,0.964,0,0.964,3.06,-0.28,3.0727837542
2020-11-18 00:00:00,3.7560000000000002,-0.26,3.7649881806,0.976,0,0.976,2.7800000000000002,-0.26,2.792131802,3.826,-0.28,3.8362320055,0.976,0,0.976,2.85,-0.28,2.8637213552
2020-11-18 00:30:00,4.27,-0.26,4.2779083674,0.99,0,0.99,3.2800000000000002,-0.26,3.2902887411,4.36,-0.28,4.3689815747,0.99,0,0.99,3.37,-0.28,3.3816120416
2020-11-18 01:00:00,4.5095,-0.33,4.5215583873,0.9795,0,0.9795,3.5300000000000002,-0.33,3.5453913747,4.6195,-0.13,4.6213288403,0.9795,0,0.9795,3.64,-0.13,3.6423206888
2020-11-18 01:30:00,4.429,-0.25,4.4360501575,0.9590000000000001,0,0.9590000000000001,3.47,-0.25,3.4789941075,4.519,-0.27,4.5270587582,0.9590000000000001,0,0.9590000000000001,3.56,-0.27,3.5702240826000002
2020-11-18 02:00:00,4.238,-0.23,4.2442365627,0.998,0,0.998,3.24,-0.23,3.2481533215,4.318,-0.25,4.3252310921,0.998,0,0.998,3.32,-0.25,3.3293993452
2020-11-18 02:30:00,4.178,-0.24,4.1848875732,0.9480000000000001,0,0.9480000000000001,3.23,-0.24,3.2389041357,4.258,-0.27,4.2665517693,0.9480000000000001,0,0.9480000000000001,3.31,-0.27,3.3209938272
2020-11-18 03:00:00,3.8745000000000003,-0.24,3.8819261005000003,0.8345,0,0.8345,3.04,-0.24,3.0494589684,3.9545,-0.27,3.9637066302,0.8345,0,0.8345,3.12,-0.27,3.1316609012
2020-11-18 03:30:00,3.661,-0.26,3.670220838,0.781,0,0.781,2.88,-0.26,2.8917122955,3.741,-0.28,3.7514638476,0.781,0,0.781,2.96,-0.28,2.9732137495
2020-11-18 04:00:00,3.501,-0.28,3.5121789533000003,0.771,0,0.771,2.73,-0.28,2.7443214097,3.571,-0.30000000000000004,3.5835793559,0.771,0,0.771,2.8,-0.30000000000000004,2.8160255681
2020-11-18 04:30:00,3.5324999999999998,-0.24,3.5406434797,0.8225,0,0.8225,2.71,-0.24,2.7206065500000003,3.6025,-0.26,3.6118701873,0.8225,0,0.8225,2.7800000000000002,-0.26,2.792131802
2020-11-18 05:00:00,3.533,-0.19,3.5381052839000002,0.883,0,0.883,2.65,-0.19,2.6568025896,3.6029999999999998,-0.2,3.6085466604,0.883,0,0.883,2.7199999999999998,-0.2,2.7273430294
2020-11-18 05:30:00,3.7199999999999998,-0.14,3.7226334765,0.8,0,0.8,2.92,-0.14,2.9233542379,3.79,-0.16,3.7933758053,0.8,0,0.8,2.99,-0.16,2.9942778762
2020-11-18 06:00:00,3.8365,-0.15,3.8394312404,0.8265,0,0.8265,3.01,-0.15,3.0137352239,3.9365,0.35000000000000003,3.9520288777,0.8265,0,0.8265,3.11,0.35000000000000003,3.1296325663
2020-11-18 06:30:00,4.21,-0.05,4.2102969016,0.89,0,0.89,3.32,-0.05,3.3203764847,4.32,0.29,4.3297228549,0.89,0,0.89,3.43,0.29,3.4422376443
2020-11-18 07:00:00,4.704,0.22,4.7091417477,0.964,0,0.964,3.74,0.22,3.7464650004999998,4.7940000000000005,0.21,4.798597295,0.964,0,0.964,3.83,0.21,3.8357528596
2020-11-18 07:30:00,5.3675,0.38,5.3809345146,0.9875,0,0.9875,4.38,0.38,4.3964531159,5.4875,0.37,5.4999596589,0.9875,0,0.9875,4.5,0.37,4.515185489
2020-11-18 08:00:00,5.765,0.42,5.7802789725,0.985,0,0.985,4.78,0.42,4.7984164054,5.895,0.41000000000000003,5.909240645,0.985,0,0.985,4.91,0.41000000000000003,4.9270883897
2020-11-18 08:30:00,6.002,0.46,6.0196016479,1.002,0,1.002,5.0,0.46,5.0211154139,6.132,0.46,6.1492295452,1.002,0,1.002,5.13,0.46,5.1505824913
2020-11-18 09:00:00,6.161,0.55,6.185500869,1.001,0,1.001,5.16,0.55,5.1892292299000005,6.301,0.54,6.3240968525,1.001,0,1.001,5.3,0.54,5.3274384088
2020-11-18 09:30:00,6.2375,0.53,6.2599765375,0.9875,0,0.9875,5.25,0.53,5.2766845651,6.3775,0.53,6.3994848425,0.9875,0,0.9875,5.39,0.53,5.4159948301
2020-11-18 10:00:00,6.2045,0.49,6.2238187835,0.9645,0,0.9645,5.24,0.49,5.262860439,6.3445,0.48,6.3626315507,0.9645,0,0.9645,5.38,0.48,5.4013701965
2020-11-18 10:30:00,6.199,0.46,6.2160438383,0.909,0,0.909,5.29,0.46,5.3099623351,6.339,0.45,6.3549524782,0.909,0,0.909,5.43,0.45,5.4486145028
2020-11-18 11:00:00,6.2415,0.51,6.2623016735,0.9015000000000001,0,0.9015000000000001,5.34,0.51,5.3642986494,6.3915,0.5,6.4110273943,0.9015000000000001,0,0.9015000000000001,5.49,0.5,5.5127216509
2020-11-18 11:30:00,6.3985,0.49,6.4172347822,0.6885,0,0.6885,5.71,0.49,5.7309859536,6.5485,0.48,6.566068249,0.6885,0,0.6885,5.86,0.48,5.8796258384
2020-11-18 12:00:00,6.3235,0.53,6.3456719305,0.6535000000000001,0,0.6535000000000001,5.67,0.53,5.6947168499,6.4735,0.53,6.4951599095,0.6535000000000001,0,0.6535000000000001,5.82,0.53,5.8440824772
2020-11-18 12:30:00,6.3455,0.51,6.365961848,0.6455000000000001,0,0.6455000000000001,5.7,0.51,5.7227703082,6.4955,0.5,6.5147156692,0.6455000000000001,0,0.6455000000000001,5.85,0.5,5.8713286401
2020-11-18 13:00:00,6.177,0.49,6.196404522,0.737,0,0.737,5.44,0.49,5.4620234346,6.317,0.48,6.335210257,0.737,0,0.737,5.58,0.48,5.6006071099
2020-11-18 13:30:00,6.0565,0.49,6.0762893488,0.5765,0,0.5765,5.48,0.49,5.5018633207,6.1965,0.48,6.2150633344,0.5765,0,0.5765,5.62,0.48,5.6404609741
2020-11-18 14:00:00,6.048,0.54,6.0720592882,0.6980000000000001,0,0.6980000000000001,5.35,0.54,5.3771832775,6.188,0.53,6.210655682,0.6980000000000001,0,0.6980000000000001,5.49,0.53,5.5155235472
2020-11-18 14:30:00,5.891,0.52,5.9139057314,0.5710000000000001,0,0.5710000000000001,5.32,0.52,5.3453531221,6.031,0.51,6.0525251755,0.5710000000000001,0,0.5710000000000001,5.46,0.51,5.4837669535
2020-11-18 15:00:00,5.742,0.48,5.7620277681,0.782,0,0.782,4.96,0.48,4.9831716808,5.872,0.47000000000000003,5.8907795749,0.782,0,0.782,5.09,0.47000000000000003,5.1116533529
2020-11-18 15:30:00,5.7435,0.4,5.7574119403,0.6835,0,0.6835,5.06,0.4,5.0757856535,5.8735,0.39,5.8864337463,0.6835,0,0.6835,5.19,0.39,5.2046325519
2020-11-18 16:00:00,5.8995,0.36,5.9104737754,0.6795,0,0.6795,5.22,0.36,5.2323990673,6.0295,0.35000000000000003,6.039649845,0.6795,0,0.6795,5.35,0.35000000000000003,5.3614363747
2020-11-18 16:30:00,6.3765,0.33,6.3850334572000005,0.6765,0,0.6765,5.7,0.33,5.7095446403,6.5165,0.32,6.5243522474999995,0.6765,0,0.6765,5.84,0.32,5.8487605525
2020-11-18 17:00:00,6.9935,0.29,6.9995101436,0.6035,0,0.6035,6.39,0.29,6.3965772097,7.1635,0.29,7.1693676325,0.6035,0,0.6035,6.5600000000000005,0.29,6.5664069323
2020-11-18 17:30:00,7.5655,0.33,7.5726937248,0.6255000000000001,0,0.6255000000000001,6.94,0.33,6.9478413914,7.7455,0.32,7.7521074715000005,0.6255000000000001,0,0.6255000000000001,7.12,0.32,7.1271873835
2020-11-18 18:00:00,7.642,0.32,7.6486968825,0.47200000000000003,0,0.47200000000000003,7.17,0.32,7.1771373123,7.832,0.32,7.8385345569,0.47200000000000003,0,0.47200000000000003,7.36,0.32,7.3669532373
2020-11-18 18:30:00,7.397,0.30000000000000004,7.4030810478,0.537,0,0.537,6.86,0.30000000000000004,6.8665566334,7.587,0.29,7.5925403522,0.537,0,0.537,7.05,0.29,7.055962018
2020-11-18 19:00:00,7.1535,0.25,7.1578671579,0.5635,0,0.5635,6.59,0.25,6.5947403285,7.3335,0.24,7.3374261325,0.5635,0,0.5635,6.77,0.24,6.7742527263
2020-11-18 19:30:00,6.9030000000000005,0.25,6.9075255338,0.503,0,0.503,6.4,0.25,6.4048809513,7.073,0.24,7.0770706511,0.503,0,0.503,6.57,0.24,6.5743821002
2020-11-18 20:00:00,6.424,0.22,6.4277660194,0.404,0,0.404,6.02,0.22,6.0240185923,6.584,0.21,6.5873481766,0.404,0,0.404,6.18,0.21,6.1835669318
2020-11-18 20:30:00,6.073,0.22,6.0769835445,0.723,0,0.723,5.35,0.22,5.3545214539,6.213,0.2,6.2162182233,0.723,0,0.723,5.49,0.2,5.4936417794
2020-11-18 21:00:00,5.8065,0.22,5.8106662484000005,0.7565000000000001,0,0.7565000000000001,5.05,0.22,5.0547898077,5.9365,0.2,5.939868033,0.7565000000000001,0,0.7565000000000001,5.18,0.2,5.183859566
2020-11-18 21:30:00,5.4025,-0.14,5.4043136706,0.7725000000000001,0,0.7725000000000001,4.63,-0.14,4.6321161471,5.5225,0.32,5.5317633943,0.7725000000000001,0,0.7725000000000001,4.75,0.32,4.760766745
2020-11-18 22:00:00,5.059,-0.03,5.0590889496,0.869,0,0.869,4.19,-0.03,4.1901073972,5.169,-0.05,5.1692418206,0.869,0,0.869,4.3,-0.05,4.3002906878000005
2020-11-18 22:30:00,4.6725,-0.22,4.6776763729,0.8725,0,0.8725,3.8,-0.22,3.8063630936,4.7725,-0.25,4.7790434451,0.8725,0,0.8725,3.9,-0.25,3.9080046059
2020-11-18 23:00:00,4.3245000000000005,-0.23,4.3306119949,0.9045000000000001,0,0.9045000000000001,3.42,-0.23,3.4277251932,4.4145,-0.25,4.4215732777,0.9045000000000001,0,0.9045000000000001,3.51,-0.25,3.518891871
2020-11-18 23:30:00,4.0985,-0.27,4.1073838693,0.9585,0,0.9585,3.14,-0.27,3.1515869019,4.1785,-0.29,4.1885513307,0.9585,0,0.9585,3.22,-0.29,3.2330326321
2020-11-19 00:00:00,3.8645,-0.28,3.8746303372,0.9145000000000001,0,0.9145000000000001,2.95,-0.28,2.9632583418,3.9345,-0.31,3.9466935845,0.9145000000000001,0,0.9145000000000001,3.02,-0.31,3.0358689036
2020-11-19 00:30:00,4.4285,-0.28,4.4373429268,0.8785000000000001,0,0.8785000000000001,3.55,-0.28,3.5610251333000003,4.5185,-0.31,4.529121576,0.8785000000000001,0,0.8785000000000001,3.64,-0.31,3.6531766998
2020-11-19 01:00:00,4.617,-0.26,4.6243149763,0.9470000000000001,0,0.9470000000000001,3.67,-0.26,3.6791982822,4.707,-0.28,4.7153206678,0.9470000000000001,0,0.9470000000000001,3.76,-0.28,3.7704111182
2020-11-19 01:30:00,4.5655,-0.26,4.5728973583,1.0255,0,1.0255,3.54,-0.26,3.5495351808,4.6555,-0.28,4.6639125474,1.0255,0,1.0255,3.63,-0.28,3.6407828828
2020-11-19 02:00:00,4.3245000000000005,-0.26,4.3323088821,1.0245,0,1.0245,3.3,-0.26,3.3102265783,4.4045,-0.28,4.4133910149,1.0245,0,1.0245,3.38,-0.28,3.3915778039
2020-11-19 02:30:00,4.247,-0.26,4.2549511161,0.997,0,0.997,3.25,-0.26,3.260383413,4.337,-0.28,4.3460291071,0.997,0,0.997,3.34,-0.28,3.3517159784
2020-11-19 03:00:00,4.0615,-0.26,4.06981354,0.9415,0,0.9415,3.12,-0.26,3.1308145905,4.1515,-0.28,4.1609316565,0.9415,0,0.9415,3.21,-0.28,3.2221886971
2020-11-19 03:30:00,3.8585000000000003,-0.27,3.8679351404,0.9385,0,0.9385,2.92,-0.27,2.9324563083,3.9385,-0.30000000000000004,3.9499091445000003,0.9385,0,0.9385,3.0,-0.30000000000000004,3.0149626863
2020-11-19 04:00:00,3.681,-0.28,3.6916339201,0.881,0,0.881,2.8,-0.28,2.8139651739,3.751,-0.30000000000000004,3.7629776773,0.881,0,0.881,2.87,-0.30000000000000004,2.8856368448
2020-11-19 04:30:00,3.637,-0.24,3.6449100126,0.927,0,0.927,2.71,-0.24,2.7206065500000003,3.707,-0.26,3.7161066992,0.927,0,0.927,2.7800000000000002,-0.26,2.792131802
2020-11-19 05:00:00,3.702,-0.2,3.7073985488,0.9520000000000001,0,0.9520000000000001,2.75,-0.2,2.7572631358,3.7720000000000002,-0.23,3.7790056893,0.9520000000000001,0,0.9520000000000001,2.8200000000000003,-0.23,2.8293638861
2020-11-19 05:30:00,3.87,-0.16,3.8733060814,0.9400000000000001,0,0.9400000000000001,2.93,-0.16,2.9343653488,3.95,-0.19,3.9545669801,0.9400000000000001,0,0.9400000000000001,3.01,-0.19,3.0159907162
2020-11-19 06:00:00,4.0565,0.0,4.0565,0.9165000000000001,0,0.9165000000000001,3.14,0.0,3.14,4.1365,-0.04,4.1366933957,0.9165000000000001,0,0.9165000000000001,3.22,-0.04,3.2202484376
2020-11-19 06:30:00,4.4845,0.15,4.4870079396,0.9045000000000001,0,0.9045000000000001,3.58,0.15,3.5831410801,4.5745000000000005,0.13,4.5763468236,0.9045000000000001,0,0.9045000000000001,3.67,0.13,3.6723017305
2020-11-19 07:00:00,4.9885,0.19,4.9921170108,0.9785,0,0.9785,4.01,0.19,4.0144987234,5.0885,0.18,5.0916826541,0.9785,0,0.9785,4.11,0.18,4.1139397176
2020-11-19 07:30:00,5.4985,0.24,5.5037352998,0.9585,0,0.9585,4.54,0.24,4.5463391866,5.6185,0.23,5.6232056916,0.9585,0,0.9585,4.66,0.23,4.6656725132
2020-11-19 08:00:00,5.833,0.27,5.8392455848,0.9430000000000001,0,0.9430000000000001,4.89,0.27,4.8974483152,5.963,0.27,5.9691095651,0.9430000000000001,0,0.9430000000000001,5.02,0.27,5.0272557126
2020-11-19 08:30:00,6.045,0.41000000000000003,6.0588880993,0.9450000000000001,0,0.9450000000000001,5.1,0.41000000000000003,5.1164538501,6.175,0.41000000000000003,6.1885963675,0.9450000000000001,0,0.9450000000000001,5.23,0.41000000000000003,5.2460461302
2020-11-19 09:00:00,6.136,0.46,6.1532183449,0.936,0,0.936,5.2,0.46,5.2203065044,6.276,0.45,6.2921122050000005,0.936,0,0.936,5.34,0.45,5.3589271314
2020-11-19 09:30:00,6.091,0.44,6.1068716214,0.921,0,0.921,5.17,0.44,5.1886896226,6.231,0.44,6.2465159089,0.921,0,0.921,5.31,0.44,5.3281985699
2020-11-19 10:00:00,6.1155,0.47000000000000003,6.1335340751,0.8955000000000001,0,0.8955000000000001,5.22,0.47000000000000003,5.2411162933,6.2555,0.47000000000000003,6.2731316143,0.8955000000000001,0,0.8955000000000001,5.36,0.47000000000000003,5.3805668846
2020-11-19 10:30:00,5.997,0.46,6.0146162804,0.887,0,0.887,5.11,0.46,5.1306627252,6.127,0.46,6.1442435661,0.887,0,0.887,5.24,0.46,5.2601520891
2020-11-19 11:00:00,5.9875,0.47000000000000003,6.0059184352,0.8775000000000001,0,0.8775000000000001,5.11,0.47000000000000003,5.1315689609,6.1175,0.47000000000000003,6.1355281965,0.8775000000000001,0,0.8775000000000001,5.24,0.47000000000000003,5.2610360196
2020-11-19 11:30:00,5.962,0.49,5.9821019717,0.8220000000000001,0,0.8220000000000001,5.14,0.49,5.1633032063,6.092,0.48,6.1108807876,0.8220000000000001,0,0.8220000000000001,5.27,0.48,5.2918144336
2020-11-19 12:00:00,5.9965,0.49,6.0164867032,0.8365,0,0.8365,5.16,0.49,5.1832132891,6.1365,0.48,6.1552442884,0.8365,0,0.8365,5.3,0.48,5.3216914604
2020-11-19 12:30:00,5.9505,0.45,5.9674911186,0.6705,0,0.6705,5.28,0.45,5.2991414399,6.0805,0.44,6.0963989576,0.6705,0,0.6705,5.41,0.44,5.4278632997
2020-11-19 13:00:00,5.941,0.42,5.9558274824,0.341,0,0.341,5.6,0.42,5.6157279136,6.091,0.41000000000000003,6.1047834523,0.341,0,0.341,5.75,0.41000000000000003,5.7645988586
2020-11-19 13:30:00,5.7895,0.42,5.8047144848,0.35950000000000004,0,0.35950000000000004,5.43,0.42,5.4462188718,5.9295,0.41000000000000003,5.9436579856,0.35950000000000004,0,0.35950000000000004,5.57,0.41000000000000003,5.5850693818
2020-11-19 14:00:00,5.7815,0.37,5.7933273902,0.41150000000000003,0,0.41150000000000003,5.37,0.37,5.3827316485,5.9215,0.36,5.9324330801,0.41150000000000003,0,0.41150000000000003,5.51,0.36,5.5217479117
2020-11-19 14:30:00,5.692,0.39,5.705345213,0.432,0,0.432,5.26,0.39,5.2744383587,5.832,0.38,5.8443668605,0.432,0,0.432,5.4,0.38,5.4133538587
2020-11-19 15:00:00,5.698,0.36,5.7093610851,0.508,0,0.508,5.19,0.36,5.202470567,5.828,0.35000000000000003,5.8385001499,0.508,0,0.508,5.32,0.35000000000000003,5.3315007268
2020-11-19 15:30:00,5.7895,0.33,5.7988973305,0.46950000000000003,0,0.46950000000000003,5.32,0.33,5.330225136,5.9295,0.31,5.9375980202,0.46950000000000003,0,0.46950000000000003,5.46,0.31,5.4687932855
2020-11-19 16:00:00,6.068,0.29,6.0749258432,0.258,0,0.258,5.8100000000000005,0.29,5.8172330192,6.218,0.28,6.2243010853,0.258,0,0.258,5.96,0.28,5.9665735561
2020-11-19 16:30:00,6.457,0.27,6.462642571,0.247,0,0.247,6.21,0.27,6.2158667939,6.627,0.26,6.6320983859,0.247,0,0.247,6.38,0.26,6.3852956079
2020-11-19 17:00:00,7.168,0.24,7.1720167317,0.168,0,0.168,7.0,0.24,7.0041130773,7.358,0.26,7.3625922066000005,0.168,0,0.168,7.19,0.26,7.1946994378
2020-11-19 17:30:00,7.624,0.24,7.6277766092,0.124,0,0.124,7.5,0.24,7.5038390175,7.824,0.23,7.8273798937,0.124,0,0.124,7.7,0.23,7.7034342990999995
2020-11-19 18:00:00,7.636,0.19,7.6383634373,0.096,0,0.096,7.54,0.19,7.5423935193,7.8260000000000005,0.19,7.8283060748,0.096,0,0.096,7.73,0.19,7.7323347056
2020-11-19 18:30:00,7.531,0.19,7.5333963788,0.051000000000000004,0,0.051000000000000004,7.48,0.19,7.4824127125,7.731,0.17,7.7328688725,0.051000000000000004,0,0.051000000000000004,7.68,0.17,7.68188128
2020-11-19 19:00:00,7.241,0.23,7.2446518895,0.051000000000000004,0,0.051000000000000004,7.19,0.23,7.1936777798,7.431,0.24,7.4348746459,0.051000000000000004,0,0.051000000000000004,7.38,0.24,7.3839014078
2020-11-19 19:30:00,6.858,0.23,6.8618557257,0.018000000000000002,0,0.018000000000000002,6.84,0.23,6.8438658666,7.038,0.23,7.0417571671,0.018000000000000002,0,0.018000000000000002,7.02,0.23,7.0237667957
2020-11-19 20:00:00,6.4855,0.24,6.4899391561,0.0155,0,0.0155,6.47,0.24,6.4744497836,6.6555,0.21,6.6588122252,0.0155,0,0.0155,6.64,0.21,6.6433199532
2020-11-19 20:30:00,6.1235,-0.19,6.1264469515,0.053500000000000006,0,0.053500000000000006,6.07,-0.19,6.0729729128,6.2835,-0.21,6.2870082114,0.053500000000000006,0,0.053500000000000006,6.23,-0.21,6.2335383211
2020-11-19 21:00:00,5.807,0.16,5.8092038181,0.077,0,0.077,5.73,0.16,5.7322334216,5.957,0.09,5.9576798336,0.077,0,0.077,5.88,0.09,5.8806887352
2020-11-19 21:30:00,5.453,-0.24,5.4582789412,0.10300000000000001,0,0.10300000000000001,5.35,-0.24,5.355380472,5.593,-0.24,5.5981469255,0.10300000000000001,0,0.10300000000000001,5.49,-0.24,5.4952433977
2020-11-19 22:00:00,5.0635,-0.29,5.0717977335,0.10350000000000001,0,0.10350000000000001,4.96,-0.29,4.9684705896,5.1935,-0.26,5.2000040625,0.10350000000000001,0,0.10350000000000001,5.09,-0.26,5.0966361455
2020-11-19 22:30:00,4.636,-0.30000000000000004,4.6456965032,0.096,0,0.096,4.54,-0.30000000000000004,4.5499010978,4.756,-0.33,4.7674349497,0.096,0,0.096,4.66,-0.33,4.671669937
2020-11-19 23:00:00,4.2945,-0.33,4.3071603464,0.1145,0,0.1145,4.18,-0.33,4.1930060816,4.4045,-0.36,4.4191877365,0.1145,0,0.1145,4.29,-0.36,4.3050783965
2020-11-19 23:30:00,4.1315,-0.36,4.1471547174,0.1515,0,0.1515,3.98,-0.36,3.9962482405,4.2315,-0.39,4.2494343447,0.1515,0,0.1515,4.08,-0.39,4.098597321
2020-11-20 00:00:00,3.893,-0.38,3.9115021411,0.10300000000000001,0,0.10300000000000001,3.79,-0.38,3.8090024941,3.993,-0.41000000000000003,4.0139941455,0.10300000000000001,0,0.10300000000000001,3.89,-0.41000000000000003,3.9115470085
2020-11-20 00:30:00,4.423,-0.38,4.4392937501,0.073,0,0.073,4.35,-0.38,4.3665661566,4.543,-0.41000000000000003,4.5614634713,0.073,0,0.073,4.47,-0.41000000000000003,4.4887637496
2020-11-20 01:00:00,4.542,-0.38,4.5578683614,0.122,0,0.122,4.42,-0.38,4.4363047686,4.662,-0.41000000000000003,4.6799940171,0.122,0,0.122,4.54,-0.41000000000000003,4.5584756224
2020-11-20 01:30:00,4.515,-0.38,4.5309629219000005,0.165,0,0.165,4.35,-0.38,4.3665661566,4.635,-0.41000000000000003,4.6530984301,0.165,0,0.165,4.47,-0.41000000000000003,4.4887637496
2020-11-20 02:00:00,4.3555,-0.36,4.3703524171,0.1155,0,0.1155,4.24,-0.36,4.255255574,4.4655000000000005,-0.39,4.4824982153,0.1155,0,0.1155,4.35,-0.39,4.3674477673
2020-11-20 02:30:00,4.2965,-0.35000000000000003,4.3107322174,0.1565,0,0.1565,4.14,-0.35000000000000003,4.1547683449,4.4065,-0.38,4.4228545364,0.1565,0,0.1565,4.25,-0.38,4.2669544174
2020-11-20 03:00:00,4.128,-0.35000000000000003,4.1428111229,0.018000000000000002,0,0.018000000000000002,4.11,-0.35000000000000003,4.1248757557,4.228,-0.38,4.2450422848,0.018000000000000002,0,0.018000000000000002,4.21,-0.38,4.2271148553
2020-11-20 03:30:00,3.919,-0.36,3.9355000953,0.069,0,0.069,3.85,-0.36,3.8667945381,4.019,-0.39,4.0378782795,0.069,0,0.069,3.95,-0.39,3.9692064698
2020-11-20 04:00:00,3.792,-0.32,3.8054781566,0.182,0,0.182,3.61,-0.32,3.6241550739,3.892,-0.35000000000000003,3.9077057208,0.182,0,0.182,3.71,-0.35000000000000003,3.7264728632
