Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-20 04:30:00,3.6825,-0.32,3.6963774496,0.1825,0,0.1825,3.5,-0.32,3.5145981278000002,3.7725,-0.35000000000000003,3.7887011297,0.1825,0,0.1825,3.59,-0.35000000000000003,3.6070209315
2020-11-20 05:00:00,3.6375,-0.30000000000000004,3.6498501682,0.1575,0,0.1575,3.48,-0.30000000000000004,3.4929070987,3.7275,-0.33,3.7420791347,0.1575,0,0.1575,3.5700000000000003,-0.33,3.5852196585
2020-11-20 05:30:00,3.786,-0.28,3.7963398162,0.186,0,0.186,3.6,-0.28,3.6108724707,3.886,-0.31,3.89834529,0.186,0,0.186,3.7,-0.31,3.7129637757
2020-11-20 06:00:00,3.965,-0.22,3.9710987145,0.135,0,0.135,3.83,-0.22,3.8363133343999998,4.065,-0.24,4.0720787075,0.135,0,0.135,3.93,-0.24,3.9373214245
2020-11-20 06:30:00,4.4305,-0.17,4.4337602833,0.21050000000000002,0,0.21050000000000002,4.22,-0.17,4.2234227825,4.5405,-0.2,4.5449026667,0.21050000000000002,0,0.21050000000000002,4.33,-0.2,4.3346164767
2020-11-20 07:00:00,4.9215,0.01,4.9215101595,0.18150000000000002,0,0.18150000000000002,4.74,0.01,4.7400105485,5.0415,0.0,5.0415,0.18150000000000002,0,0.18150000000000002,4.86,0.0,4.86
2020-11-20 07:30:00,5.465,0.21,5.4690332784,0.245,0,0.245,5.22,0.21,5.2242224302,5.605,0.19,5.6082194144,0.245,0,0.245,5.36,0.19,5.3633664801
2020-11-20 08:00:00,5.8235,0.27,5.8297557625,0.42350000000000004,0,0.42350000000000004,5.4,0.27,5.4067457865,5.9635,0.26,5.9691651217,0.42350000000000004,0,0.42350000000000004,5.54,0.26,5.5460977272
2020-11-20 08:30:00,6.052,0.33,6.0609903481,0.532,0,0.532,5.52,0.33,5.5298553326,6.202,0.33,6.2107732208,0.532,0,0.532,5.67,0.33,5.679595056
2020-11-20 09:00:00,6.147,0.4,6.1600007305,0.557,0,0.557,5.59,0.4,5.6042929973,6.297,0.39,6.3090656202,0.557,0,0.557,5.74,0.39,5.7532338732
2020-11-20 09:30:00,6.2575,0.4,6.2702716249,0.6375000000000001,0,0.6375000000000001,5.62,0.4,5.6342168932,6.4075,0.39,6.4193579313,0.6375000000000001,0,0.6375000000000001,5.77,0.39,5.7831652233
2020-11-20 10:00:00,6.357,0.44,6.3722091146,0.767,0,0.767,5.59,0.44,5.607289898,6.507,0.43,6.521192299,0.767,0,0.767,5.74,0.43,5.7560837381
2020-11-20 10:30:00,6.352,0.43,6.3665378346,0.862,0,0.862,5.49,0.43,5.5068139609,6.492,0.42,6.5055717658,0.862,0,0.862,5.63,0.42,5.6456443388
2020-11-20 11:00:00,6.5755,0.52,6.5960291274,0.7555000000000001,0,0.7555000000000001,5.82,0.52,5.8431840635,6.7255,0.51,6.7448091337000005,0.7555000000000001,0,0.7555000000000001,5.97,0.51,5.9917443203000005
2020-11-20 11:30:00,6.4795,0.46,6.4958078982,0.5395,0,0.5395,5.94,0.46,5.9577848232,6.6295,0.45,6.6447550933,0.5395,0,0.5395,6.09,0.45,6.1066029837
2020-11-20 12:00:00,6.4985,0.46,6.5147603371,0.6185,0,0.6185,5.88,0.46,5.897965751,6.6485,0.45,6.6637115972,0.6185,0,0.6185,6.03,0.45,6.0467677316
2020-11-20 12:30:00,6.707,0.53,6.7279082188,0.797,0,0.797,5.91,0.53,5.933717216,6.867,0.52,6.886660221,0.797,0,0.797,6.07,0.52,6.0922327598
2020-11-20 13:00:00,6.5695,0.5,6.5884998482,0.8395,0,0.8395,5.73,0.5,5.7517736395,6.7195,0.5,6.7380768955,0.8395,0,0.8395,5.88,0.5,5.9012202128
2020-11-20 13:30:00,6.2605,0.45,6.2766519937,0.8405,0,0.8405,5.42,0.45,5.4386487292,6.4005,0.44,6.4156059924,0.8405,0,0.8405,5.5600000000000005,0.44,5.5773828988
2020-11-20 14:00:00,6.2125,0.43,6.2273635071,0.7525000000000001,0,0.7525000000000001,5.46,0.43,5.4769060609,6.3525,0.42,6.3663691575,0.7525000000000001,0,0.7525000000000001,5.6,0.42,5.6157279136
2020-11-20 14:30:00,6.138,0.37,6.1491417287,0.598,0,0.598,5.54,0.37,5.5523418483,6.288,0.36,6.2982969127,0.598,0,0.598,5.69,0.36,5.7013770266
2020-11-20 15:00:00,5.9635,0.37,5.9749671338,0.5935,0,0.5935,5.37,0.37,5.3827316485,6.1035,0.36,6.1141076413,0.5935,0,0.5935,5.51,0.36,5.5217479117
2020-11-20 15:30:00,5.8555,0.32,5.8642373971,0.5755,0,0.5755,5.28,0.32,5.2896880815,5.9955,0.31,6.0035089947,0.5755,0,0.5755,5.42,0.31,5.4288580751
2020-11-20 16:00:00,5.9595,0.27,5.9656131495,0.4595,0,0.4595,5.5,0.27,5.5066232847,6.1095,0.26,6.115029865,0.4595,0,0.4595,5.65,0.26,5.6559791372
2020-11-20 16:30:00,6.2725,0.23,6.276715403,0.29250000000000004,0,0.29250000000000004,5.98,0.23,5.9844214424,6.4325,0.23,6.4366106182,0.29250000000000004,0,0.29250000000000004,6.14,0.23,6.1443063075
2020-11-20 17:00:00,6.857,0.18,6.8593621424,0.187,0,0.187,6.67,0.18,6.6724283436,7.027,0.2,7.0298455886,0.187,0,0.187,6.84,0.2,6.8429233519
2020-11-20 17:30:00,7.1585,0.18,7.1607626863,0.1385,0,0.1385,7.02,0.18,7.0223073131,7.3485,0.24,7.3524181226,0.1385,0,0.1385,7.21,0.24,7.2139933463
2020-11-20 18:00:00,7.2605,0.24,7.264465586,0.1505,0,0.1505,7.11,0.24,7.1140494797,7.4505,0.24,7.4543645101,0.1505,0,0.1505,7.3,0.24,7.3039441400000005
2020-11-20 18:30:00,7.1125,0.19,7.115037333,0.2025,0,0.2025,6.91,0.19,6.9126116628,7.2925,0.19,7.2949747258,0.2025,0,0.2025,7.09,0.19,7.0925453823
2020-11-20 19:00:00,6.8065,-0.03,6.806566113,0.1965,0,0.1965,6.61,-0.03,6.6100680783,6.9865,-0.11,6.9873659021000005,0.1965,0,0.1965,6.79,-0.11,6.7908909577
2020-11-20 19:30:00,6.4715,0.0,6.4715,0.1715,0,0.1715,6.3,0.0,6.3,6.6315,0.07,6.6318694386,0.1715,0,0.1715,6.46,0.07,6.4603792458000004
2020-11-20 20:00:00,6.036,-0.24,6.0407694874,0.176,0,0.176,5.86,-0.24,5.8649126166,6.196,-0.24,6.2006464179,0.176,0,0.176,6.02,-0.24,6.0247821537
2020-11-20 20:30:00,5.7305,-0.23,5.7351137957,0.3305,0,0.3305,5.4,-0.23,5.4048959287,5.8705,-0.22,5.8746208601,0.3305,0,0.3305,5.54,-0.22,5.5443665103
2020-11-20 21:00:00,5.409,-0.24,5.4143218412,0.289,0,0.289,5.12,-0.24,5.1256219135,5.549,-0.24,5.5541876994,0.289,0,0.289,5.26,-0.24,5.2654724384
2020-11-20 21:30:00,5.0045,-0.27,5.0117781525,0.28450000000000003,0,0.28450000000000003,4.72,-0.27,4.7277161505,5.1245,-0.30000000000000004,5.1332738335,0.28450000000000003,0,0.28450000000000003,4.84,-0.30000000000000004,4.8492886076
2020-11-20 22:00:00,4.6925,-0.28,4.7008463334,0.3825,0,0.3825,4.31,-0.28,4.3190855514,4.8025,-0.30000000000000004,4.8118609965,0.3825,0,0.3825,4.42,-0.30000000000000004,4.430169297
2020-11-20 22:30:00,4.392,-0.32,4.403642129,0.302,0,0.302,4.09,-0.32,4.1024992383,4.502,-0.34,4.5148204837,0.302,0,0.302,4.2,-0.34,4.2137394319
2020-11-20 23:00:00,4.0895,-0.32,4.1020007618,0.28950000000000004,0,0.28950000000000004,3.8,-0.32,3.8134498817,4.1895,-0.34,4.2032737539,0.28950000000000004,0,0.28950000000000004,3.9,-0.34,3.9147924594
2020-11-20 23:30:00,3.982,-0.34,3.9964889591,0.292,0,0.292,3.69,-0.34,3.7056308505,4.082,-0.37,4.0987344388,0.292,0,0.292,3.79,-0.37,3.8080178571000003
2020-11-21 00:00:00,3.7535,-0.34,3.7688675023,0.42350000000000004,0,0.42350000000000004,3.33,-0.34,3.3473123547,3.8335,-0.37,3.8513143536000003,0.42350000000000004,0,0.42350000000000004,3.41,-0.37,3.4300145772
2020-11-21 00:30:00,4.321,-0.34,4.3343558922,0.561,0,0.561,3.76,-0.34,3.7753410442,4.421,-0.38,4.4373010941,0.561,0,0.561,3.86,-0.38,3.8786595623
2020-11-21 01:00:00,4.4965,-0.33,4.5085931564,0.5165000000000001,0,0.5165000000000001,3.98,-0.33,3.9936574715,4.6065000000000005,-0.33,4.6183051274,0.5165000000000001,0,0.5165000000000001,4.09,-0.33,4.1032913618
2020-11-21 01:30:00,4.4135,-0.33,4.4258199523,0.3335,0,0.3335,4.08,-0.33,4.0933238328,4.5235,-0.36,4.5378025794,0.3335,0,0.3335,4.19,-0.36,4.2054369571
2020-11-21 02:00:00,4.1795,-0.33,4.1925076327,0.41950000000000004,0,0.41950000000000004,3.76,-0.33,3.7744536028,4.2795,-0.36,4.2946152622,0.41950000000000004,0,0.41950000000000004,3.86,-0.36,3.8767512172
2020-11-21 02:30:00,4.136,-0.33,4.1491440081,0.446,0,0.446,3.69,-0.33,3.7047267106,4.236,-0.36,4.2512699279,0.446,0,0.446,3.79,-0.36,3.8070592325
2020-11-21 03:00:00,3.9045,-0.33,3.9184206321,0.4645,0,0.4645,3.44,-0.33,3.4557922391,3.9945,-0.36,4.0106894981,0.4645,0,0.4645,3.5300000000000002,-0.36,3.5483094566
2020-11-21 03:30:00,3.709,-0.34,3.7245511139,0.549,0,0.549,3.16,-0.34,3.1782385058,3.789,-0.36,3.8060637147,0.549,0,0.549,3.24,-0.36,3.2599386497
2020-11-21 04:00:00,3.5315,-0.35000000000000003,3.548801523,0.4315,0,0.4315,3.1,-0.35000000000000003,3.119695498,3.6115,-0.38,3.6314366647,0.4315,0,0.4315,3.18,-0.38,3.2026239242
2020-11-21 04:30:00,3.396,-0.35000000000000003,3.4139882835,0.376,0,0.376,3.02,-0.35000000000000003,3.0402138083,3.476,-0.38,3.4967093102,0.376,0,0.376,3.1,-0.38,3.1232034836
2020-11-21 05:00:00,3.338,-0.32,3.3533034459,0.548,0,0.548,2.79,-0.32,2.8082912954,3.408,-0.35000000000000003,3.4259252765,0.548,0,0.548,2.86,-0.35000000000000003,2.8813364954000003
2020-11-21 05:30:00,3.445,-0.32,3.4598301981,0.625,0,0.625,2.8200000000000003,-0.32,2.8380979546000003,3.515,-0.35000000000000003,3.5323823406,0.625,0,0.625,2.89,-0.35000000000000003,2.9111166243
2020-11-21 06:00:00,3.46,-0.30000000000000004,3.4729814280999998,0.58,0,0.58,2.88,-0.30000000000000004,2.8955828429,3.54,-0.33,3.5553480842000003,0.58,0,0.58,2.96,-0.33,2.978338463
2020-11-21 06:30:00,3.694,-0.29,3.7053658389,0.674,0,0.674,3.02,-0.29,3.03389189,3.774,-0.31,3.7867104458,0.674,0,0.674,3.1,-0.31,3.1154614425
2020-11-21 07:00:00,3.8515,-0.26,3.8602658263,0.6215,0,0.6215,3.23,-0.26,3.2404475,3.9415,-0.28,3.9514329363,0.6215,0,0.6215,3.32,-0.28,3.3317863077
2020-11-21 07:30:00,4.061,-0.23,4.0675079594,0.651,0,0.651,3.41,-0.23,3.4177477964,4.151,-0.25,4.1585214921,0.651,0,0.651,3.5,-0.25,3.5089172119
2020-11-21 08:00:00,4.1945,-0.22,4.2002654976,0.6745,0,0.6745,3.52,-0.22,3.5268682992000002,4.2845,-0.24,4.2912166398,0.6745,0,0.6745,3.61,-0.24,3.6179690435
2020-11-21 08:30:00,4.4725,-0.2,4.4769695387,0.6425000000000001,0,0.6425000000000001,3.83,-0.2,3.8352183771,4.5725,-0.21,4.5773197671,0.6425000000000001,0,0.6425000000000001,3.93,-0.21,3.9356066877
2020-11-21 09:00:00,4.7675,-0.2,4.7716932267,0.3675,0,0.3675,4.4,-0.2,4.4045431091000005,4.8875,-0.21,4.8920094286,0.3675,0,0.3675,4.52,-0.21,4.5248756889
2020-11-21 09:30:00,5.0965,-0.09,5.0972946011,0.4465,0,0.4465,4.65,-0.09,4.6508708862,5.2265,-0.14,5.2283747236,0.4465,0,0.4465,4.78,-0.14,4.7820497697
2020-11-21 10:00:00,5.2255,0.2,5.2293259843,0.5755,0,0.5755,4.65,0.2,4.6542990879,5.3555,0.18,5.3585240738,0.5755,0,0.5755,4.78,0.18,4.7833879207
2020-11-21 10:30:00,5.385,0.2,5.3887127405,0.515,0,0.515,4.87,0.2,4.8741050461,5.515,0.19,5.5182719215,0.515,0,0.515,5.0,0.19,5.0036086977
2020-11-21 11:00:00,5.4135,0.22,5.4179684615,0.47350000000000003,0,0.47350000000000003,4.94,0.22,4.9448963589,5.5435,0.19,5.54675511,0.47350000000000003,0,0.47350000000000003,5.07,0.19,5.0735589087
2020-11-21 11:30:00,5.441,0.22,5.4454458954,0.47100000000000003,0,0.47100000000000003,4.97,0.22,4.9748668324,5.571,0.19,5.5742390512,0.47100000000000003,0,0.47100000000000003,5.1,0.19,5.1035379885
2020-11-21 12:00:00,5.4495000000000005,0.23,5.4543514967,0.5395,0,0.5395,4.91,0.23,4.9153840135,5.5795,0.21,5.5834505684,0.5395,0,0.5395,5.04,0.21,5.0443731028
2020-11-21 12:30:00,5.4845,0.22,5.4889106615,0.49450000000000005,0,0.49450000000000005,4.99,0.22,4.994847345,5.6145,0.2,5.6180610757,0.49450000000000005,0,0.49450000000000005,5.12,0.2,5.123904761
2020-11-21 13:00:00,5.478,0.22,5.4824158908000005,0.538,0,0.538,4.94,0.22,4.9448963589,5.608,0.2,5.6115652005,0.538,0,0.538,5.07,0.2,5.0739432397
2020-11-21 13:30:00,5.4505,0.19,5.4538106174,0.5305,0,0.5305,4.92,0.19,4.9236673324,5.5805,0.0,5.5805,0.5305,0,0.5305,5.05,0.0,5.05
2020-11-21 14:00:00,5.376,0.14,5.3778226077,0.496,0,0.496,4.88,0.14,4.8820077837,5.506,-0.09,5.5067355121,0.496,0,0.496,5.01,-0.09,5.010808318
2020-11-21 14:30:00,5.3145,-0.2,5.3182619576,0.4345,0,0.4345,4.88,-0.2,4.8840966411,5.4445,-0.24,5.4497871747,0.4345,0,0.4345,5.01,-0.24,5.0157452088
2020-11-21 15:00:00,5.369,-0.2,5.3727237971,0.439,0,0.439,4.93,-0.2,4.9340551274,5.509,-0.22,5.5133910618,0.439,0,0.439,5.07,-0.22,5.0747709308
2020-11-21 15:30:00,5.3195,-0.23,5.3244699501,0.5295,0,0.5295,4.79,-0.23,4.7955187415000005,5.4495000000000005,-0.25,5.4552314571,0.5295,0,0.5295,4.92,-0.25,4.9263475314
2020-11-21 16:00:00,5.405,-0.23,5.4098914037,0.5750000000000001,0,0.5750000000000001,4.83,-0.23,4.8354730896,5.525,-0.25,5.5306532164,0.5750000000000001,0,0.5750000000000001,4.95,-0.25,4.9563091106
2020-11-21 16:30:00,5.8085,-0.21,5.8122949211,0.4985,0,0.4985,5.31,-0.21,5.3141509199,5.9485,-0.25,5.9537511075000005,0.4985,0,0.4985,5.45,-0.25,5.4557309318
2020-11-21 17:00:00,6.4445,-0.13,6.4458110622,0.3845,0,0.3845,6.06,-0.13,6.0613942291,6.6045,-0.16,6.6064377882,0.3845,0,0.3845,6.22,-0.16,6.2220575375
2020-11-21 17:30:00,6.964,0.01,6.9640071798,0.404,0,0.404,6.5600000000000005,0.01,6.5600076219,7.144,0.19,7.1465261491,0.404,0,0.404,6.74,0.19,6.7426775097
2020-11-21 18:00:00,6.9035,0.21,6.9066932935,0.49350000000000005,0,0.49350000000000005,6.41,0.21,6.4134390151,7.0735,0.16,7.0753093395,0.49350000000000005,0,0.49350000000000005,6.58,0.16,6.5819450013
2020-11-21 18:30:00,6.8035,0.13,6.8047418944,0.5535,0,0.5535,6.25,0.13,6.2513518538,6.9635,-0.12,6.9645338861,0.5535,0,0.5535,6.41,-0.12,6.4111231465
2020-11-21 19:00:00,6.5315,-0.22,6.535204071,0.4615,0,0.4615,6.07,-0.22,6.073985512,6.6915,-0.25,6.6961684753,0.4615,0,0.4615,6.23,-0.25,6.2350140337
2020-11-21 19:30:00,6.135,-0.22,6.138943313,0.505,0,0.505,5.63,-0.22,5.6342967618,6.285,-0.25,6.2899701907,0.505,0,0.505,5.78,-0.25,5.7854040481
2020-11-21 20:00:00,5.743,-0.24,5.7480126131,0.633,0,0.633,5.11,-0.24,5.1156329032,5.883,-0.27,5.8891925593,0.633,0,0.633,5.25,-0.27,5.2569382724
2020-11-21 20:30:00,5.2635,-0.29,5.271482927,0.5135000000000001,0,0.5135000000000001,4.75,-0.29,4.7588443975,5.3935,-0.32,5.4029845687,0.5135000000000001,0,0.5135000000000001,4.88,-0.32,4.890480549
2020-11-21 21:00:00,5.0505,-0.30000000000000004,5.0594021633,0.5505,0,0.5505,4.5,-0.30000000000000004,4.5099889135,5.1705,-0.33,5.1810201939,0.5505,0,0.5505,4.62,-0.33,4.6317707197
2020-11-21 21:30:00,4.7845,-0.32,4.795189282,0.48450000000000004,0,0.48450000000000004,4.3,-0.32,4.3118905366,4.9045000000000005,-0.35000000000000003,4.9169726713,0.48450000000000004,0,0.48450000000000004,4.42,-0.35000000000000003,4.4338358111
2020-11-21 22:00:00,4.5495,-0.32,4.5607400989,0.46950000000000003,0,0.46950000000000003,4.08,-0.32,4.09252978,4.6495,-0.35000000000000003,4.66265485,0.46950000000000003,0,0.46950000000000003,4.18,-0.35000000000000003,4.1946275162
2020-11-21 22:30:00,4.222,-0.35000000000000003,4.2364825032,0.442,0,0.442,3.7800000000000002,-0.35000000000000003,3.7961691216,4.322,-0.39,4.3395603464,0.442,0,0.442,3.88,-0.39,3.8995512562
2020-11-21 23:00:00,3.997,-0.37,4.0140888132,0.327,0,0.327,3.67,-0.37,3.688604072,4.087,-0.4,4.1065276086,0.327,0,0.327,3.76,-0.4,3.7812167354
2020-11-21 23:30:00,3.8655,-0.39,3.8851242258000003,0.29550000000000004,0,0.29550000000000004,3.5700000000000003,-0.39,3.5912393404,3.9555,-0.42,3.9777355681,0.29550000000000004,0,0.29550000000000004,3.66,-0.42,3.6840195439
2020-11-22 00:00:00,3.701,-0.37,3.7194490183,0.321,0,0.321,3.38,-0.37,3.4001911711,3.791,-0.4,3.8120442023,0.321,0,0.321,3.47,-0.4,3.4929786716
2020-11-22 00:30:00,4.315,-0.37,4.3308342153,0.245,0,0.245,4.07,-0.37,4.0867835764,4.425,-0.4,4.4430423136,0.245,0,0.245,4.18,-0.4,4.1990951406
2020-11-22 01:00:00,4.484,-0.34,4.4968718016,0.234,0,0.234,4.25,-0.34,4.2635783094,4.594,-0.37,4.6088757848,0.234,0,0.234,4.36,-0.37,4.3756713771
2020-11-22 01:30:00,4.426,-0.34,4.4390399863,0.196,0,0.196,4.23,-0.34,4.2436423035,4.536,-0.38,4.5518892781,0.196,0,0.196,4.34,-0.38,4.3566041822
2020-11-22 02:00:00,4.2185,-0.34,4.2321793736,0.1685,0,0.1685,4.05,-0.34,4.0642465476,4.3185,-0.38,4.33518653,0.1685,0,0.1685,4.15,-0.38,4.1673612754
2020-11-22 02:30:00,4.158,-0.34,4.1718777547,0.018000000000000002,0,0.018000000000000002,4.14,-0.34,4.1539378907,4.268,-0.38,4.2848831956,0.018000000000000002,0,0.018000000000000002,4.25,-0.38,4.2669544174
2020-11-22 03:00:00,3.91,-0.34,3.9247547694,0.0,0,0.0,3.91,-0.34,3.9247547694,4.02,-0.38,4.0379202568,0.0,0,0.0,4.02,-0.38,4.0379202568
2020-11-22 03:30:00,3.681,-0.39,3.7016024908,0.001,0,0.001,3.68,-0.39,3.7006080581000003,3.781,-0.41000000000000003,3.8031646033,0.001,0,0.001,3.7800000000000002,-0.41000000000000003,3.8021704328
2020-11-22 04:00:00,3.471,-0.39,3.4928413935,0.011,0,0.011,3.46,-0.39,3.4819103952,3.561,-0.41000000000000003,3.5845252126,0.011,0,0.011,3.55,-0.41000000000000003,3.573597627
2020-11-22 04:30:00,3.3195,-0.39,3.342331559,0.0095,0,0.0095,3.31,-0.39,3.3328966381000003,3.4095,-0.41000000000000003,3.4340632274000003,0.0095,0,0.0095,3.4,-0.41000000000000003,3.424631367
2020-11-22 05:00:00,3.233,-0.39,3.2564380848,0.003,0,0.003,3.23,-0.39,3.2534596970000003,3.323,-0.41000000000000003,3.3481978735,0.003,0,0.003,3.32,-0.41000000000000003,3.3452204711
2020-11-22 05:30:00,3.23,-0.42,3.2571920422,0.0,0,0.0,3.23,-0.42,3.2571920422,3.32,-0.45,3.3503581898,0.0,0,0.0,3.32,-0.45,3.3503581898
2020-11-22 06:00:00,3.22,-0.42,3.2472757813,0.0,0,0.0,3.22,-0.42,3.2472757813,3.3,-0.45,3.3305404967,0.0,0,0.0,3.3,-0.45,3.3305404967
2020-11-22 06:30:00,3.42,-0.4,3.4433123588,0.0,0,0.0,3.42,-0.4,3.4433123588,3.51,-0.43,3.536240942,0.0,0,0.0,3.51,-0.43,3.536240942
2020-11-22 07:00:00,3.5,-0.38,3.520568136,0.0,0,0.0,3.5,-0.38,3.520568136,3.59,-0.41000000000000003,3.6133364084,0.0,0,0.0,3.59,-0.41000000000000003,3.6133364084
2020-11-22 07:30:00,3.5300000000000002,-0.35000000000000003,3.5473088391000003,0.0,0,0.0,3.5300000000000002,-0.35000000000000003,3.5473088391000003,3.62,-0.38,3.6398901082,0.0,0,0.0,3.62,-0.38,3.6398901082
2020-11-22 08:00:00,3.64,-0.34,3.6558446356000003,0.0,0,0.0,3.64,-0.34,3.6558446356000003,3.74,-0.37,3.758257575,0.0,0,0.0,3.74,-0.37,3.758257575
2020-11-22 08:30:00,3.94,-0.34,3.954642841,0.0,0,0.0,3.94,-0.34,3.954642841,4.04,-0.35000000000000003,4.0551325502,0.0,0,0.0,4.04,-0.35000000000000003,4.0551325502
2020-11-22 09:00:00,4.27,-0.32,4.2819738439,0.0,0,0.0,4.27,-0.32,4.2819738439,4.38,-0.34,4.3931765273,0.0,0,0.0,4.38,-0.34,4.3931765273
2020-11-22 09:30:00,4.57,-0.29,4.5791920685,0.0,0,0.0,4.57,-0.29,4.5791920685,4.69,-0.32,4.7009041683,0.0,0,0.0,4.69,-0.32,4.7009041683
2020-11-22 10:00:00,4.79,-0.25,4.7965195715,0.0,0,0.0,4.79,-0.25,4.7965195715,4.91,-0.24,4.9158620811,0.0,0,0.0,4.91,-0.24,4.9158620811
2020-11-22 10:30:00,5.03,-0.23,5.0352557035,0.0,0,0.0,5.03,-0.23,5.0352557035,5.16,-0.24,5.16557838,0.0,0,0.0,5.16,-0.24,5.16557838
2020-11-22 11:00:00,5.1505,-0.23,5.1556328661,0.0005,0,0.0005,5.15,-0.23,5.1551333639,5.2805,-0.25,5.2864146877,0.0005,0,0.0005,5.28,-0.25,5.2859152471
2020-11-22 11:30:00,5.3505,-0.23,5.3554411816,0.0005,0,0.0005,5.35,-0.23,5.354941643,5.5005,-0.25,5.5061783707,0.0005,0,0.0005,5.5,-0.25,5.5056788864
2020-11-22 12:00:00,5.451,-0.2,5.4546678176,0.001,0,0.001,5.45,-0.2,5.4536684901,5.591,-0.18,5.5938967634,0.001,0,0.001,5.59,-0.18,5.5928972814
2020-11-22 12:30:00,5.68,0.21,5.6838807166,0.0,0,0.0,5.68,0.21,5.6838807166,5.83,-0.13,5.8314492195,0.0,0,0.0,5.83,-0.13,5.8314492195
2020-11-22 13:00:00,5.66,-0.23,5.6646712173000004,0.0,0,0.0,5.66,-0.23,5.6646712173000004,5.8100000000000005,-0.25,5.8153761701,0.0,0,0.0,5.8100000000000005,-0.25,5.8153761701
2020-11-22 13:30:00,5.5905000000000005,-0.23,5.5952292402,0.0005,0,0.0005,5.59,-0.23,5.5947296628,5.7405,-0.17,5.7430166507,0.0005,0,0.0005,5.74,-0.17,5.7425168698
2020-11-22 14:00:00,5.5005,-0.25,5.5061783707,0.0005,0,0.0005,5.5,-0.25,5.5056788864,5.6405,-0.26,5.6464891968,0.0005,0,0.0005,5.64,-0.26,5.6459897272
2020-11-22 14:30:00,5.44,-0.25,5.4457414555,0.0,0,0.0,5.44,-0.25,5.4457414555,5.58,-0.26,5.5860540635,0.0,0,0.0,5.58,-0.26,5.5860540635
2020-11-22 15:00:00,5.47,-0.25,5.4757099996,0.0,0,0.0,5.47,-0.25,5.4757099996,5.61,-0.26,5.6160217236,0.0,0,0.0,5.61,-0.26,5.6160217236
2020-11-22 15:30:00,5.63,-0.26,5.6360003549,0.0,0,0.0,5.63,-0.26,5.6360003549,5.78,-0.28,5.7867780327,0.0,0,0.0,5.78,-0.28,5.7867780327
2020-11-22 16:00:00,5.846,-0.25,5.8513430937,0.026000000000000002,0,0.026000000000000002,5.82,-0.25,5.8253669412,5.996,-0.22,6.0000346666,0.026000000000000002,0,0.026000000000000002,5.97,-0.22,5.9740522261
2020-11-22 16:30:00,6.3275,-0.23,6.3316787861,0.007500000000000001,0,0.007500000000000001,6.32,-0.23,6.3241837418,6.4975,-0.22,6.5012234426,0.007500000000000001,0,0.007500000000000001,6.49,-0.22,6.493727743
2020-11-22 17:00:00,6.855,-0.23,6.8588574121,0.005,0,0.005,6.85,-0.23,6.8538602262,7.035,-0.25,7.0394406738,0.005,0,0.005,7.03,-0.25,7.0344438302
2020-11-22 17:30:00,7.29,-0.23,7.2936273554,0.0,0,0.0,7.29,-0.23,7.2936273554,7.49,-0.22,7.4932302781,0.0,0,0.0,7.49,-0.22,7.4932302781
2020-11-22 18:00:00,7.21,-0.23,7.2136675831,0.0,0,0.0,7.21,-0.23,7.2136675831,7.4,-0.22,7.403269548,0.0,0,0.0,7.4,-0.22,7.403269548
2020-11-22 18:30:00,7.04,-0.24,7.0440897212,0.0,0,0.0,7.04,-0.24,7.0440897212,7.22,-0.23,7.223662506,0.0,0,0.0,7.22,-0.23,7.223662506
2020-11-22 19:00:00,6.7155000000000005,-0.24,6.7197872176,0.0055000000000000005,0,0.0055000000000000005,6.71,-0.24,6.7142907295,6.8855,-0.2,6.8884040423,0.0055000000000000005,0,0.0055000000000000005,6.88,-0.2,6.8829063629
2020-11-22 19:30:00,6.301,-0.26,6.3063619465,0.001,0,0.001,6.3,-0.26,6.3053627969,6.471,-0.18,6.473502993,0.001,0,0.001,6.47,-0.18,6.4725033797
2020-11-22 20:00:00,5.85,-0.28,5.8566970214000005,0.0,0,0.0,5.85,-0.28,5.8566970214000005,6.0,-0.25,6.0052060747,0.0,0,0.0,6.0,-0.25,6.0052060747
2020-11-22 20:30:00,5.5,-0.32,5.5093012261,0.0,0,0.0,5.5,-0.32,5.5093012261,5.64,-0.34,5.650238933,0.0,0,0.0,5.64,-0.34,5.650238933
2020-11-22 21:00:00,5.18,-0.34,5.1911463089,0.0,0,0.0,5.18,-0.34,5.1911463089,5.32,-0.37,5.3328510199,0.0,0,0.0,5.32,-0.37,5.3328510199
2020-11-22 21:30:00,4.91,-0.37,4.9239212016,0.0,0,0.0,4.91,-0.37,4.9239212016,5.04,-0.4,5.055848099,0.0,0,0.0,5.04,-0.4,5.055848099
2020-11-22 22:00:00,4.55,-0.39,4.5666836983,0.0,0,0.0,4.55,-0.39,4.5666836983,4.67,-0.42,4.6888484727,0.0,0,0.0,4.67,-0.42,4.6888484727
2020-11-22 22:30:00,4.3,-0.39,4.3176498237,0.0,0,0.0,4.3,-0.39,4.3176498237,4.41,-0.42,4.429954853,0.0,0,0.0,4.41,-0.42,4.429954853
2020-11-22 23:00:00,4.03,-0.4,4.0498024643,0.0,0,0.0,4.03,-0.4,4.0498024643,4.13,-0.43,4.1523246501,0.0,0,0.0,4.13,-0.43,4.1523246501
2020-11-22 23:30:00,3.89,-0.4,3.9105114755,0.0,0,0.0,3.89,-0.4,3.9105114755,3.99,-0.43,4.0131035372,0.0,0,0.0,3.99,-0.43,4.0131035372
2020-11-23 00:00:00,3.69,-0.42,3.7138255209,0.0,0,0.0,3.69,-0.42,3.7138255209,3.7800000000000002,-0.44,3.8055223032,0.0,0,0.0,3.7800000000000002,-0.44,3.8055223032
2020-11-23 00:30:00,4.26,-0.4,4.2787381317,0.0,0,0.0,4.26,-0.4,4.2787381317,4.37,-0.43,4.3911046446,0.0,0,0.0,4.37,-0.43,4.3911046446
2020-11-23 01:00:00,4.53,-0.38,4.5459102499,0.0,0,0.0,4.53,-0.38,4.5459102499,4.65,-0.37,4.6646972035,0.0,0,0.0,4.65,-0.37,4.6646972035
2020-11-23 01:30:00,4.53,-0.35000000000000003,4.5435008529,0.0,0,0.0,4.53,-0.35000000000000003,4.5435008529,4.65,-0.37,4.6646972035,0.0,0,0.0,4.65,-0.37,4.6646972035
2020-11-23 02:00:00,4.26,-0.43,4.2816468794,0.0,0,0.0,4.26,-0.43,4.2816468794,4.38,-0.36,4.3947696185,0.0,0,0.0,4.38,-0.36,4.3947696185
2020-11-23 02:30:00,4.24,-0.37,4.2561132504,0.0,0,0.0,4.24,-0.37,4.2561132504,4.35,-0.4,4.368352092,0.0,0,0.0,4.35,-0.4,4.368352092
2020-11-23 03:00:00,4.0,-0.38,4.0180094574,0.0,0,0.0,4.0,-0.38,4.0180094574,4.1,-0.41000000000000003,4.1204490047,0.0,0,0.0,4.1,-0.41000000000000003,4.1204490047
2020-11-23 03:30:00,3.7800000000000002,-0.41000000000000003,3.8021704328,0.0,0,0.0,3.7800000000000002,-0.41000000000000003,3.8021704328,3.88,-0.44,3.9048687558,0.0,0,0.0,3.88,-0.44,3.9048687558
2020-11-23 04:00:00,3.64,-0.38,3.6597814142000002,0.0,0,0.0,3.64,-0.38,3.6597814142000002,3.74,-0.41000000000000003,3.762406145,0.0,0,0.0,3.74,-0.41000000000000003,3.762406145
2020-11-23 04:30:00,3.58,-0.36,3.5980550302000003,0.0,0,0.0,3.58,-0.36,3.5980550302000003,3.67,-0.39,3.6906638969000003,0.0,0,0.0,3.67,-0.39,3.6906638969000003
2020-11-23 05:00:00,3.54,-0.35000000000000003,3.5572601817000002,0.0,0,0.0,3.54,-0.35000000000000003,3.5572601817000002,3.63,-0.38,3.6498356127,0.0,0,0.0,3.63,-0.38,3.6498356127
2020-11-23 05:30:00,3.68,-0.30000000000000004,3.6922080115,0.01,0,0.01,3.67,-0.30000000000000004,3.6822411654,3.7800000000000002,-0.32,3.7935207921,0.01,0,0.01,3.77,-0.32,3.7835565279
2020-11-23 06:00:00,3.8595,-0.24,3.8669549066,0.0695,0,0.0695,3.79,-0.24,3.7975913419,3.9595000000000002,-0.27,3.9686950311,0.0695,0,0.0695,3.89,-0.27,3.8993589217
2020-11-23 06:30:00,4.4785,-0.19,4.4825285554,0.0785,0,0.0785,4.4,-0.19,4.4041003622,4.5885,-0.18,4.5920292083,0.0785,0,0.0785,4.51,-0.18,4.5135905884
2020-11-23 07:00:00,4.9725,-0.09,4.9733144129,0.0625,0,0.0625,4.91,-0.09,4.910824778,5.1025,-0.06,5.1028527561,0.0625,0,0.0625,5.04,-0.06,5.0403571302
2020-11-23 07:30:00,5.442,0.21,5.4460503119,0.062,0,0.062,5.38,0.21,5.3840969531,5.592,0.2,5.5955753949,0.062,0,0.062,5.53,0.2,5.5336154547
2020-11-23 08:00:00,5.8195,0.24,5.8244467763,0.0995,0,0.0995,5.72,0.24,5.7250327510000005,5.9795,0.23,5.9839218118,0.0995,0,0.0995,5.88,0.23,5.88449658
2020-11-23 08:30:00,6.0625,0.32,6.0709394866,0.07250000000000001,0,0.07250000000000001,5.99,0.32,5.9985414894,6.2225,0.32,6.2307227711,0.07250000000000001,0,0.07250000000000001,6.15,0.32,6.158319576
2020-11-23 09:00:00,6.107,0.32,6.115378075,0.057,0,0.057,6.05,0.32,6.0584568992,6.267,0.32,6.27516446,0.057,0,0.057,6.21,0.32,6.2182393006
2020-11-23 09:30:00,6.1455,0.34,6.1548980698,0.0655,0,0.0655,6.08,0.34,6.0894991584,6.3155,0.33,6.3241157682,0.0655,0,0.0655,6.25,0.33,6.2587059365
2020-11-23 10:00:00,6.198,0.4,6.2108939775,0.068,0,0.068,6.13,0.4,6.1430367083,6.358,0.39,6.3699500783000005,0.068,0,0.068,6.29,0.39,6.302079022
2020-11-23 10:30:00,6.1725,0.41000000000000003,6.1861018622,0.0825,0,0.0825,6.09,0.41000000000000003,6.1037857105,6.3325,0.4,6.3451206647,0.0825,0,0.0825,6.25,0.4,6.2627869196
2020-11-23 11:00:00,6.1905,0.47000000000000003,6.208316217,0.1505,0,0.1505,6.04,0.47000000000000003,6.0582588258,6.3505,0.46,6.3671383093,0.1505,0,0.1505,6.2,0.46,6.2170410969
2020-11-23 11:30:00,6.103,0.45,6.1195677135,0.113,0,0.113,5.99,0.45,6.0068793895,6.253,0.45,6.2691713168,0.113,0,0.113,6.14,0.45,6.1564681433
2020-11-23 12:00:00,6.114,0.45,6.1305379862,0.164,0,0.164,5.95,0.45,5.9669925423,6.274,0.45,6.290117328,0.164,0,0.164,6.11,0.45,6.1265487838
2020-11-23 12:30:00,6.2780000000000005,0.48,6.296323054,0.28800000000000003,0,0.28800000000000003,5.99,0.48,6.009201278,6.438,0.47000000000000003,6.4551331512,0.28800000000000003,0,0.28800000000000003,6.15,0.47000000000000003,6.1679332033
2020-11-23 13:00:00,6.333,0.46,6.3496841654,0.343,0,0.343,5.99,0.46,6.0076368066,6.493,0.46,6.5092740763,0.343,0,0.343,6.15,0.46,6.167179258
2020-11-23 13:30:00,6.2705,0.46,6.2873500181,0.3405,0,0.3405,5.93,0.46,5.9478147248,6.4305,0.46,6.4469318478,0.3405,0,0.3405,6.09,0.46,6.1073480333
2020-11-23 14:00:00,6.1,0.41000000000000003,6.1137631619,0.49,0,0.49,5.61,0.41000000000000003,5.6249622221,6.25,0.4,6.2627869196,0.49,0,0.49,5.76,0.4,5.7738721842
2020-11-23 14:30:00,6.0695,0.41000000000000003,6.0833321667,0.6095,0,0.6095,5.46,0.41000000000000003,5.4753721335,6.2095,0.4,6.2223701473,0.6095,0,0.6095,5.6,0.4,5.614267539
2020-11-23 15:00:00,6.181,0.41000000000000003,6.1945831982,0.511,0,0.511,5.67,0.41000000000000003,5.6848043062,6.331,0.4,6.343623649,0.511,0,0.511,5.82,0.4,5.8337295103999995
2020-11-23 15:30:00,6.216,0.35000000000000003,6.225845806,0.446,0,0.446,5.77,0.35000000000000003,5.7806055046,6.376,0.35000000000000003,6.3855991105,0.446,0,0.446,5.93,0.35000000000000003,5.9403198567
2020-11-23 16:00:00,6.3705,0.32,6.3785319824,0.4505,0,0.4505,5.92,0.32,5.9286423404,6.5305,0.31,6.5378536424,0.4505,0,0.4505,6.08,0.31,6.0878978309
2020-11-23 16:30:00,6.829,0.30000000000000004,6.8355863684,0.389,0,0.389,6.44,0.30000000000000004,6.4469837909,6.999,0.29,7.0050054247,0.389,0,0.389,6.61,0.29,6.6163585151
2020-11-23 17:00:00,7.3735,0.32,7.3804405187,0.4435,0,0.4435,6.93,0.32,6.9373842332999995,7.5535,0.31,7.5598586131,0.4435,0,0.4435,7.11,0.31,7.1167548785
2020-11-23 17:30:00,7.74,0.32,7.7466121627,0.52,0,0.52,7.22,0.32,7.2270879336,7.93,0.31,7.9360569554,0.52,0,0.52,7.41,0.31,7.4164816456
2020-11-23 18:00:00,7.79,0.32,7.7965697586000005,0.44,0,0.44,7.35,0.32,7.3569626885,7.98,0.30000000000000004,7.9856371067000005,0.44,0,0.44,7.54,0.30000000000000004,7.5459658096
2020-11-23 18:30:00,7.5865,0.30000000000000004,7.592429272,0.3665,0,0.3665,7.22,0.30000000000000004,7.2262299991,7.7765,0.28,7.7815391954,0.3665,0,0.3665,7.41,0.28,7.4152882614
2020-11-23 19:00:00,7.2065,0.26,7.211188685,0.3365,0,0.3365,6.87,0.26,6.8749181813,7.3865,0.25,7.3907294802,0.3365,0,0.3365,7.05,0.25,7.0544312315
2020-11-23 19:30:00,6.9145,0.26,6.9193865516,0.4545,0,0.4545,6.46,0.26,6.465230081,7.0845,0.25,7.0889096658,0.4545,0,0.4545,6.63,0.25,6.6347117496
2020-11-23 20:00:00,6.48,0.24,6.4844429213,0.48,0,0.48,6.0,0.24,6.0047980815,6.64,0.22,6.6436435786,0.48,0,0.48,6.16,0.22,6.1639273195
2020-11-23 20:30:00,6.0515,0.21,6.0551426284,0.35150000000000003,0,0.35150000000000003,5.7,0.21,5.7038671093,6.2015,0.2,6.2047241881,0.35150000000000003,0,0.35150000000000003,5.85,0.2,5.853417805
2020-11-23 21:00:00,5.724,0.18,5.7268294893,0.554,0,0.554,5.17,0.18,5.1731325133,5.864,0.2,5.8674096499,0.554,0,0.554,5.31,0.2,5.3137651435
2020-11-23 21:30:00,5.3685,0.09,5.3692543477,0.5885,0,0.5885,4.78,0.09,4.7808472053,5.4885,-0.09,5.4892378569,0.5885,0,0.5885,4.9,-0.09,4.9008264609
2020-11-23 22:00:00,5.06,-0.06,5.0603557187,0.63,0,0.63,4.43,-0.06,4.4304063019,5.18,-0.11,5.181167822,0.63,0,0.63,4.55,-0.11,4.5513294761
2020-11-23 22:30:00,4.632,-0.23,4.6377067609000004,0.542,0,0.542,4.09,-0.23,4.096461888,4.742,-0.25,4.7485854736,0.542,0,0.542,4.2,-0.25,4.2074338973
2020-11-23 23:00:00,4.2505,-0.25,4.2578457288,0.4005,0,0.4005,3.85,-0.25,3.8581083447999998,4.3505,-0.27,4.3588702952,0.4005,0,0.4005,3.95,-0.27,3.9592170943
2020-11-23 23:30:00,3.9939999999999998,-0.30000000000000004,4.0052510533,0.41400000000000003,0,0.41400000000000003,3.58,-0.30000000000000004,3.5925478424,4.084,-0.33,4.0973108254,0.41400000000000003,0,0.41400000000000003,3.67,-0.33,3.6848066435
2020-11-24 00:00:00,3.76,-0.33,3.7744536028,0.36,0,0.36,3.4,-0.33,3.4159771662000002,3.85,-0.36,3.8667945381,0.36,0,0.36,3.49,-0.36,3.5085182057
2020-11-24 00:30:00,4.339,-0.33,4.35153088,0.34900000000000003,0,0.34900000000000003,3.99,-0.33,4.0036233589,4.439,-0.36,4.4535739581,0.34900000000000003,0,0.34900000000000003,4.09,-0.36,4.1058129524
2020-11-24 01:00:00,4.554,-0.30000000000000004,4.5638707256,0.47400000000000003,0,0.47400000000000003,4.08,-0.30000000000000004,4.0910145441,4.664,-0.33,4.6756599534,0.47400000000000003,0,0.47400000000000003,4.19,-0.33,4.2029751367
2020-11-24 01:30:00,4.5065,-0.28,4.5151901676,0.6465000000000001,0,0.6465000000000001,3.86,-0.28,3.8701421163000003,4.6065000000000005,-0.31,4.6169191297,0.6465000000000001,0,0.6465000000000001,3.96,-0.31,3.9721153055
2020-11-24 02:00:00,4.297,-0.30000000000000004,4.3074596922,0.687,0,0.687,3.61,-0.30000000000000004,3.6224439264,4.397,-0.29,4.4065529612,0.687,0,0.687,3.71,-0.29,3.7213169712000003
2020-11-24 02:30:00,4.208,-0.29,4.2179810336,0.618,0,0.618,3.59,-0.29,3.6016940459,4.298,-0.32,4.3098960544,0.618,0,0.618,3.68,-0.32,3.6938868418
2020-11-24 03:00:00,3.9555,-0.30000000000000004,3.9668602509,0.5255000000000001,0,0.5255000000000001,3.43,-0.30000000000000004,3.4430945383,4.0455,-0.32,4.0581363025,0.5255000000000001,0,0.5255000000000001,3.52,-0.32,3.5345155255
2020-11-24 03:30:00,3.691,-0.35000000000000003,3.7075572821,0.461,0,0.461,3.23,-0.35000000000000003,3.2489075087,3.781,-0.38,3.8000474996999998,0.461,0,0.461,3.32,-0.38,3.3416762261
2020-11-24 04:00:00,3.5745,-0.35000000000000003,3.5915943883,0.29450000000000004,0,0.29450000000000004,3.2800000000000002,-0.35000000000000003,3.298620924,3.6645,-0.38,3.684149868,0.29450000000000004,0,0.29450000000000004,3.37,-0.38,3.3913566607
2020-11-24 04:30:00,3.5775,-0.30000000000000004,3.5900565802999997,0.2975,0,0.2975,3.2800000000000002,-0.30000000000000004,3.2936909387,3.6675,-0.33,3.682316696,0.2975,0,0.2975,3.37,-0.33,3.3861187221
2020-11-24 05:00:00,3.5540000000000003,-0.27,3.5642412937,0.704,0,0.704,2.85,-0.27,2.8627609051,3.624,-0.30000000000000004,3.636396018,0.704,0,0.704,2.92,-0.30000000000000004,2.9353705047
2020-11-24 05:30:00,3.7075,-0.21,3.7134426413,0.8875000000000001,0,0.8875000000000001,2.8200000000000003,-0.21,2.8278083386,3.7775,-0.23,3.784495508,0.8875000000000001,0,0.8875000000000001,2.89,-0.23,2.8991378029
2020-11-24 06:00:00,3.888,-0.16,3.8912907884,0.728,0,0.728,3.16,-0.16,3.1640480401,3.968,-0.19,3.9725462867,0.728,0,0.728,3.24,-0.19,3.2455662064
2020-11-24 06:30:00,4.3785,0.08,4.3792307829,0.6685,0,0.6685,3.71,0.08,3.7108624335,4.4785,0.14,4.4806876983,0.6685,0,0.6685,3.81,0.14,3.8125713108
2020-11-24 07:00:00,4.7219999999999995,0.17,4.7250591531,0.6920000000000001,0,0.6920000000000001,4.03,0.17,4.0335840142,4.832,0.17,4.8349895553,0.6920000000000001,0,0.6920000000000001,4.14,0.17,4.1434888681
2020-11-24 07:30:00,5.338,0.19,5.3413803459,0.678,0,0.678,4.66,0.19,4.6638717821,5.458,0.19,5.4613060709,0.678,0,0.678,4.78,0.19,4.7837746602
2020-11-24 08:00:00,5.69,0.23,5.6946466089,0.56,0,0.56,5.13,0.23,5.135153357,5.82,0.22,5.8241565913,0.56,0,0.56,5.26,0.22,5.2645987501
2020-11-24 08:30:00,5.876,0.33,5.8852592126,0.496,0,0.496,5.38,0.33,5.3901113161,6.016,0.32,6.0245046269,0.496,0,0.496,5.52,0.32,5.5292675826
2020-11-24 09:00:00,6.04,0.41000000000000003,6.0538995697,0.51,0,0.51,5.53,0.41000000000000003,5.5451780855,6.18,0.41000000000000003,6.1935853914,0.51,0,0.51,5.67,0.41000000000000003,5.6848043062
2020-11-24 09:30:00,6.154,0.45,6.1704307791,0.534,0,0.534,5.62,0.45,5.6379872295,6.304,0.44,6.3193366741,0.534,0,0.534,5.77,0.44,5.7867521115
2020-11-24 10:00:00,6.146,0.45,6.1624521093,0.616,0,0.616,5.53,0.45,5.5482790125,6.286,0.44,6.3013804837,0.616,0,0.616,5.67,0.44,5.6870466852
2020-11-24 10:30:00,6.1305,0.45,6.1469935944,0.7305,0,0.7305,5.4,0.45,5.4187175605,6.2705,0.44,6.2859184094,0.7305,0,0.7305,5.54,0.44,5.5574454563
2020-11-24 11:00:00,6.0445,0.5,6.0651447015,0.7745000000000001,0,0.7745000000000001,5.27,0.5,5.2936660265,6.1845,0.49,6.2038810635,0.7745000000000001,0,0.7745000000000001,5.41,0.49,5.4321450643
2020-11-24 11:30:00,6.182,0.5,6.2021870336,0.782,0,0.782,5.4,0.5,5.4230987452,6.332,0.49,6.3509309554,0.782,0,0.782,5.55,0.49,5.5715886424
2020-11-24 12:00:00,6.2285,0.48,6.2469682447,0.7585000000000001,0,0.7585000000000001,5.47,0.48,5.4910199417,6.3685,0.48,6.3865634147,0.7585000000000001,0,0.7585000000000001,5.61,0.48,5.6304973137
2020-11-24 12:30:00,6.4375,0.47000000000000003,6.4546344784,0.8075,0,0.8075,5.63,0.47000000000000003,5.6495840555,6.5875,0.46,6.6035411901,0.8075,0,0.8075,5.78,0.46,5.7982756057
2020-11-24 13:00:00,6.503,0.48,6.5206908376,0.8230000000000001,0,0.8230000000000001,5.68,0.48,5.7002456087,6.6530000000000005,0.47000000000000003,6.6695808714,0.8230000000000001,0,0.8230000000000001,5.83,0.47000000000000003,5.8489144292
2020-11-24 13:30:00,6.306,0.43,6.3206436381,0.846,0,0.846,5.46,0.43,5.4769060609,6.456,0.42,6.4696472856,0.846,0,0.846,5.61,0.42,5.6256999564
2020-11-24 14:00:00,6.2265,0.41000000000000003,6.2399841546,0.8665,0,0.8665,5.36,0.41000000000000003,5.3756580992,6.3665,0.4,6.3790533976,0.8665,0,0.8665,5.5,0.4,5.5145262716
2020-11-24 14:30:00,5.9885,0.43,6.0039180749,0.8385,0,0.8385,5.15,0.43,5.167920278,6.1285,0.42,6.1428749173,0.8385,0,0.8385,5.29,0.42,5.3066467755
2020-11-24 15:00:00,5.954,0.43,5.9695071823,0.8240000000000001,0,0.8240000000000001,5.13,0.43,5.147989899,6.094,0.42,6.1084561061,0.8240000000000001,0,0.8240000000000001,5.27,0.42,5.2867097518
2020-11-24 15:30:00,6.0035,0.39,6.0161542741,0.7435,0,0.7435,5.26,0.39,5.2744383587,6.1435,0.38,6.1552410391,0.7435,0,0.7435,5.4,0.38,5.4133538587
2020-11-24 16:00:00,6.1805,0.36,6.1909757107,0.7105,0,0.7105,5.47,0.36,5.4818336348,6.3205,0.35000000000000003,6.3301832714,0.7105,0,0.7105,5.61,0.35000000000000003,5.6209074001
2020-11-24 16:30:00,6.6775,0.52,6.6977164952,0.5975,0,0.5975,6.08,0.52,6.1021963259,6.7875,0.13,6.7887448214,0.5975,0,0.5975,6.19,0.13,6.1913649545
2020-11-24 17:00:00,7.247,0.35000000000000003,7.2554468505,0.597,0,0.597,6.65,0.35000000000000003,6.6592041566999995,7.417,0.35000000000000003,7.4252534637,0.597,0,0.597,6.82,0.35000000000000003,6.8289750329
2020-11-24 17:30:00,7.633,0.35000000000000003,7.6410201544,0.583,0,0.583,7.05,0.35000000000000003,7.0586825966,7.813,0.35000000000000003,7.8208355692,0.583,0,0.583,7.23,0.35000000000000003,7.2384666885
2020-11-24 18:00:00,7.605,0.34,7.612596469,0.495,0,0.495,7.11,0.34,7.1181247531,7.795,0.33,7.8019821199,0.495,0,0.495,7.3,0.33,7.3074550974
2020-11-24 18:30:00,7.4115,0.31,7.417980335,0.4515,0,0.4515,6.96,0.31,6.9669003151,7.5915,0.30000000000000004,7.5974253698,0.4515,0,0.4515,7.14,0.30000000000000004,7.1462997418
2020-11-24 19:00:00,7.1315,0.27,7.1366092964,0.6015,0,0.6015,6.53,0.27,6.5355795458,7.3015,0.25,7.3057786888,0.6015,0,0.6015,6.7,0.25,6.7046625568
2020-11-24 19:30:00,6.776,0.27,6.7813771463,0.686,0,0.686,6.09,0.27,6.0959822834,6.936,0.25,6.9405040163,0.686,0,0.686,6.25,0.25,6.2549980016
2020-11-24 20:00:00,6.412,0.23,6.4161237519,0.532,0,0.532,5.88,0.23,5.88449658,6.562,0.23,6.5660295461,0.532,0,0.532,6.03,0.23,6.0343848071
2020-11-24 20:30:00,6.046,0.23,6.0503732116,0.47600000000000003,0,0.47600000000000003,5.57,0.23,5.574746631,6.196,0.23,6.2002674136,0.47600000000000003,0,0.47600000000000003,5.72,0.23,5.7246222583
2020-11-24 21:00:00,5.6515,0.23,5.6561782371,0.7215,0,0.7215,4.93,0.23,4.9353621954,5.7815,0.23,5.7860731286,0.7215,0,0.7215,5.06,0.23,5.0652245755
2020-11-24 21:30:00,5.3175,0.21,5.3216450699,0.48750000000000004,0,0.48750000000000004,4.83,0.21,4.834563062,5.4475,0.21,5.4515462256,0.48750000000000004,0,0.48750000000000004,4.96,0.21,4.9644435741
2020-11-24 22:00:00,4.941,0.06,4.9413642853,0.381,0,0.381,4.5600000000000005,0.06,4.5603947198,5.061,0.06,5.0613556484,0.381,0,0.381,4.68,0.06,4.6803845996
2020-11-24 22:30:00,4.535,-0.22,4.5403331376,0.385,0,0.385,4.15,-0.22,4.1558272341,4.645,-0.24,4.6511960827,0.385,0,0.385,4.26,-0.24,4.2667552074
2020-11-24 23:00:00,4.181,-0.27,4.1897089398,0.251,0,0.251,3.93,-0.27,3.9392638906,4.281,-0.30000000000000004,4.2914986893,0.251,0,0.251,4.03,-0.30000000000000004,4.0411508262
2020-11-24 23:30:00,4.0305,-0.27,4.0395334198,0.4005,0,0.4005,3.63,-0.27,3.6400274724,4.1305,-0.30000000000000004,4.1413802349,0.4005,0,0.4005,3.73,-0.30000000000000004,3.7420448955000003
2020-11-25 00:00:00,3.8529999999999998,-0.29,3.8638981612,0.353,0,0.353,3.5,-0.29,3.5119937358,3.943,-0.32,3.9559637258,0.353,0,0.353,3.59,-0.32,3.6042336217
2020-11-25 00:30:00,4.416,-0.31,4.4268675155,0.276,0,0.276,4.14,-0.31,4.1515900568,4.516,-0.34,4.5287808514,0.276,0,0.276,4.24,-0.34,4.2536102313
2020-11-25 01:00:00,4.619,-0.31,4.6293909967,0.209,0,0.209,4.41,-0.31,4.4208822649,4.729,-0.34,4.7412067029,0.209,0,0.209,4.52,-0.34,4.5327695728
2020-11-25 01:30:00,4.518,-0.32,4.529318271,0.20800000000000002,0,0.20800000000000002,4.31,-0.32,4.3218630242,4.628,-0.35000000000000003,4.641215789,0.20800000000000002,0,0.20800000000000002,4.42,-0.35000000000000003,4.4338358111
2020-11-25 02:00:00,4.3105,-0.34,4.3238883253000004,0.2305,0,0.2305,4.08,-0.34,4.0941421568,4.4205,-0.37,4.4359576475,0.2305,0,0.2305,4.19,-0.37,4.2063047916
2020-11-25 02:30:00,4.2875,-0.34,4.3009599219,0.4475,0,0.4475,3.84,-0.34,3.8550226977,4.3975,-0.26,4.4051794799,0.4475,0,0.4475,3.95,-0.26,3.9585477135
2020-11-25 03:00:00,4.021,-0.31,4.0329320599,0.361,0,0.361,3.66,-0.31,3.6731049536,4.111,-0.34,4.1250358786,0.361,0,0.361,3.75,-0.34,3.7653817868
2020-11-25 03:30:00,3.8665000000000003,-0.30000000000000004,3.8781209690000003,0.3765,0,0.3765,3.49,-0.30000000000000004,3.5028702517,3.9565,-0.33,3.9702383115,0.3765,0,0.3765,3.58,-0.33,3.5951773253
2020-11-25 04:00:00,3.6525,-0.33,3.6673772986,0.4025,0,0.4025,3.25,-0.33,3.2667108841,3.7325,-0.36,3.7498208291,0.4025,0,0.4025,3.33,-0.36,3.3494029319
2020-11-25 04:30:00,3.6235,-0.28,3.6343021682,0.3135,0,0.3135,3.31,-0.28,3.3218217893,3.7135,-0.31,3.7264168111,0.3135,0,0.3135,3.4,-0.31,3.4141031033
2020-11-25 05:00:00,3.6445,-0.26,3.6537624786,0.3145,0,0.3145,3.33,-0.26,3.3401347278,3.7245,-0.28,3.7350100736,0.3145,0,0.3145,3.41,-0.28,3.4214762896
2020-11-25 05:30:00,3.8165,-0.26,3.8253460301,0.2165,0,0.2165,3.6,-0.26,3.6093766775000002,3.9065000000000003,-0.28,3.916521703,0.2165,0,0.2165,3.69,-0.28,3.7006080581000003
2020-11-25 06:00:00,3.9205,-0.22,3.9266678304,0.1905,0,0.1905,3.73,-0.22,3.7364823029,4.0105,-0.24,4.0176747317,0.1905,0,0.1905,3.8200000000000003,-0.24,3.8275318418
2020-11-25 06:30:00,4.37,-0.16,4.3729280808,0.18,0,0.18,4.19,-0.16,4.1930537798,4.48,-0.18,4.4836146132,0.18,0,0.18,4.3,-0.18,4.3037657929
2020-11-25 07:00:00,4.8565000000000005,-0.01,4.8565102955,0.20650000000000002,0,0.20650000000000002,4.65,-0.01,4.6500107527,4.9765,0.02,4.9765401887,0.20650000000000002,0,0.20650000000000002,4.77,0.02,4.7700419285
2020-11-25 07:30:00,5.3775,0.19,5.3808555314,0.17750000000000002,0,0.17750000000000002,5.2,0.19,5.2034699961,5.5175,0.18,5.5204353316,0.17750000000000002,0,0.17750000000000002,5.34,0.18,5.3430328466
2020-11-25 08:00:00,5.7215,0.24,5.7265314327,0.2215,0,0.2215,5.5,0.24,5.5052338733,5.8715,0.23,5.8760030846,0.2215,0,0.2215,5.65,0.23,5.6546794781
2020-11-25 08:30:00,5.8245000000000005,0.27,5.8307546896,0.1945,0,0.1945,5.63,0.27,5.6364705268,5.9745,0.25,5.9797282756,0.1945,0,0.1945,5.78,0.25,5.7854040481
2020-11-25 09:00:00,6.083,0.35000000000000003,6.0930607251,0.113,0,0.113,5.97,0.35000000000000003,5.9802508309,6.243,0.34,6.2522515145,0.113,0,0.113,6.13,0.34,6.1394217969
2020-11-25 09:30:00,6.1655,0.4,6.1784618029,0.1555,0,0.1555,6.01,0.4,6.0232964397,6.3255,0.39,6.3375113609,0.1555,0,0.1555,6.17,0.39,6.1823134828
2020-11-25 10:00:00,6.2115,0.45,6.2277790785,0.1315,0,0.1315,6.08,0.45,6.0966302168,6.3715,0.44,6.3866745846,0.1315,0,0.1315,6.24,0.44,6.2554935856
2020-11-25 10:30:00,6.138,0.46,6.1552127502,0.158,0,0.158,5.98,0.46,5.9976662128000005,6.298,0.45,6.3140560656,0.158,0,0.158,6.14,0.45,6.1564681433
2020-11-25 11:00:00,6.0245,0.46,6.0420361013,0.0945,0,0.0945,5.93,0.46,5.9478147248,6.1845,0.45,6.2008499619,0.0945,0,0.0945,6.09,0.45,6.1066029837
2020-11-25 11:30:00,5.946,0.46,5.9637669304,0.136,0,0.136,5.8100000000000005,0.46,5.8281815346,6.096,0.45,6.1125866865,0.136,0,0.136,5.96,0.45,5.9769641123
2020-11-25 12:00:00,5.902,0.44,5.9183784941,0.182,0,0.182,5.72,0.44,5.7368981166,6.052,0.43,6.0672567112,0.182,0,0.182,5.87,0.43,5.8857285021
2020-11-25 12:30:00,6.078,0.46,6.0953821865,0.188,0,0.188,5.89,0.46,5.9079353416,6.238,0.45,6.254210102,0.188,0,0.188,6.05,0.45,6.066712454
2020-11-25 13:00:00,6.069,0.43,6.0842140824,0.159,0,0.159,5.91,0.43,5.9256223302,6.229,0.42,6.2431435191,0.159,0,0.159,6.07,0.42,6.0845131276
2020-11-25 13:30:00,5.962,0.34,5.9716868639000005,0.14200000000000002,0,0.14200000000000002,5.82,0.34,5.8299228124999996,6.122,0.33,6.1308877008,0.14200000000000002,0,0.14200000000000002,5.98,0.33,5.9890984296
2020-11-25 14:00:00,5.8095,0.36,5.8206434567,0.1695,0,0.1695,5.64,0.36,5.6514776829,5.9595,0.35000000000000003,5.9697688607,0.1695,0,0.1695,5.79,0.35000000000000003,5.8005689376
2020-11-25 14:30:00,5.77,0.38,5.7824994596,0.13,0,0.13,5.64,0.38,5.6527869233,5.92,0.37,5.9315512305,0.13,0,0.13,5.79,0.37,5.8018100624
2020-11-25 15:00:00,5.7765,0.4,5.7903326545,0.10650000000000001,0,0.10650000000000001,5.67,0.4,5.684091836,5.9265,0.39,5.9393183321,0.10650000000000001,0,0.10650000000000001,5.82,0.39,5.8330523742
2020-11-25 15:30:00,5.832,0.33,5.8413289584,0.012,0,0.012,5.82,0.33,5.8293481625,5.982,0.32,5.9905528960000005,0.012,0,0.012,5.97,0.32,5.9785700632
2020-11-25 16:00:00,6.1135,0.32,6.1218691794,0.0135,0,0.0135,6.1,0.32,6.108387676,6.2735,0.31,6.2811545316,0.0135,0,0.0135,6.26,0.31,6.2676710188
2020-11-25 16:30:00,6.598,0.32,6.6057553694,0.028,0,0.028,6.57,0.32,6.5777883821,6.7780000000000005,0.30000000000000004,6.7846358782,0.028,0,0.028,6.75,0.30000000000000004,6.7566633777
2020-11-25 17:00:00,7.3655,0.32,7.37244805,0.0555,0,0.0555,7.31,0.32,7.3170007517,7.5655,0.35000000000000003,7.5735916348,0.0555,0,0.0555,7.51,0.35000000000000003,7.5181513685
2020-11-25 17:30:00,7.868,0.33,7.8749173964,0.138,0,0.138,7.73,0.33,7.737040778,8.068,0.32,8.0743435646,0.138,0,0.138,7.93,0.32,7.9364538681
2020-11-25 18:00:00,7.861,0.31,7.8671100793,0.181,0,0.181,7.68,0.31,7.6862539641000005,8.061,0.30000000000000004,8.0665805023,0.181,0,0.181,7.88,0.30000000000000004,7.8857085921
2020-11-25 18:30:00,7.6405,0.27,7.6452691418,0.2305,0,0.2305,7.41,0.27,7.4149173967,7.8405000000000005,0.26,7.8448097651,0.2305,0,0.2305,7.61,0.26,7.6144402289
2020-11-25 19:00:00,7.341,0.27,7.3459635855,0.201,0,0.201,7.14,0.27,7.1451032183,7.531,0.26,7.5354867792,0.201,0,0.201,7.33,0.26,7.3346097374
2020-11-25 19:30:00,7.105,0.26,7.1097556217,0.105,0,0.105,7.0,0.26,7.0048269072,7.295,0.26,7.29963184,0.105,0,0.105,7.19,0.26,7.1946994378
2020-11-25 20:00:00,6.6815,0.23,6.6854575199,0.061500000000000006,0,0.061500000000000006,6.62,0.23,6.6239942633,6.8515,0.23,6.8553593815,0.061500000000000006,0,0.061500000000000006,6.79,0.23,6.7938943177
2020-11-25 20:30:00,6.3305,0.23,6.3346768071,0.07050000000000001,0,0.07050000000000001,6.26,0.23,6.2642238146,6.4905,0.21,6.4938963843,0.07050000000000001,0,0.07050000000000001,6.42,0.21,6.4234336612
2020-11-25 21:00:00,5.963,-0.03,5.9630754649,0.033,0,0.033,5.93,-0.03,5.9300758848,6.123,-0.06,6.1232939665,0.033,0,0.033,6.09,-0.06,6.0902955593
2020-11-25 21:30:00,5.5865,-0.24,5.5916529086,0.036500000000000005,0,0.036500000000000005,5.55,-0.24,5.5551867655,5.7365,-0.24,5.7415182879,0.036500000000000005,0,0.036500000000000005,5.7,-0.24,5.7050503942
2020-11-25 22:00:00,5.206,-0.26,5.2124884652,0.096,0,0.096,5.11,-0.26,5.116610206,5.336,-0.27,5.3428265927,0.096,0,0.096,5.24,-0.27,5.2469514959
2020-11-25 22:30:00,4.86,-0.28,4.8680591615,0.1,0,0.1,4.76,-0.28,4.7682281825,4.98,-0.27,4.9873139063,0.1,0,0.1,4.88,-0.27,4.8874635549
2020-11-25 23:00:00,4.4465,-0.33,4.4587287706,0.10650000000000001,0,0.10650000000000001,4.34,-0.33,4.3525280011,4.5565,-0.35000000000000003,4.569922565,0.10650000000000001,0,0.10650000000000001,4.45,-0.35000000000000003,4.4637428241
2020-11-25 23:30:00,4.134,-0.92,4.235133528,0.084,0,0.084,4.05,-0.92,4.1531795049,4.374,0.42,4.3941183416000005,0.084,0,0.084,4.29,0.42,4.3105104106
2020-11-26 00:00:00,3.981,-0.37,3.9981572005,0.081,0,0.081,3.9,-0.37,3.9175119655,4.091,-0.37,4.1076977737,0.081,0,0.081,4.01,-0.37,4.0270336477
2020-11-26 00:30:00,4.636,-0.37,4.6507414463,0.056,0,0.056,4.58,-0.37,4.5949211092,4.766,-0.37,4.7803405736,0.056,0,0.056,4.71,-0.37,4.7245105567
2020-11-26 01:00:00,4.891,-0.34,4.9028033817,0.081,0,0.081,4.8100000000000005,-0.34,4.8220016591,5.021,-0.37,5.0346142851,0.081,0,0.081,4.94,-0.37,4.9538368968
2020-11-26 01:30:00,4.8375,-0.33,4.8487427494,0.0775,0,0.0775,4.76,-0.33,4.7714253636,4.9675,-0.36,4.980527708,0.0775,0,0.0775,4.89,-0.36,4.9032336269000005
2020-11-26 02:00:00,4.673,-0.33,4.6846375527,0.063,0,0.063,4.61,-0.33,4.6217961876,4.793,-0.36,4.8065007022,0.063,0,0.063,4.73,-0.36,4.7436800061
2020-11-26 02:30:00,4.5995,-0.35000000000000003,4.612797443,0.0695,0,0.0695,4.53,-0.35000000000000003,4.5435008529,4.7295,-0.31,4.7396487475,0.0695,0,0.0695,4.66,-0.31,4.6702997762
2020-11-26 03:00:00,4.3755,-0.35000000000000003,4.3894760792,0.0755,0,0.0755,4.3,-0.35000000000000003,4.3142206712,4.4855,-0.37,4.5007344123,0.0755,0,0.0755,4.41,-0.37,4.4254943227
2020-11-26 03:30:00,4.211,-0.35000000000000003,4.2255202047000004,0.091,0,0.091,4.12,-0.35000000000000003,4.1348397792,4.311,-0.37,4.3268488534,0.091,0,0.091,4.22,-0.37,4.2361893253
2020-11-26 04:00:00,4.004,-0.35000000000000003,4.0192680926,0.134,0,0.134,3.87,-0.35000000000000003,3.885794642,4.104,-0.37,4.1206450951,0.134,0,0.134,3.9699999999999998,-0.37,3.9872045345
2020-11-26 04:30:00,4.0135,-0.31,4.0254542911,0.1535,0,0.1535,3.86,-0.31,3.8724281788,4.1135,-0.33,4.1267156735,0.1535,0,0.1535,3.96,-0.33,3.973726211
2020-11-26 05:00:00,3.936,-0.31,3.9481889519,0.186,0,0.186,3.75,-0.31,3.7627915169,4.026,-0.33,4.0395019495,0.186,0,0.186,3.84,-0.33,3.8541536036
