Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-26 05:30:00,4.037,-0.28,4.0466985309,0.117,0,0.117,3.92,-0.28,3.9299872773,4.1370000000000005,-0.31,4.148598438,0.117,0,0.117,4.02,-0.31,4.0319350193
2020-11-26 06:00:00,4.265,-0.21,4.2701668586,0.125,0,0.125,4.14,-0.21,4.1453226654,4.375,-0.23,4.3810415428,0.125,0,0.125,4.25,-0.23,4.2562189793
2020-11-26 06:30:00,4.7905,-0.17,4.7935154375,0.1305,0,0.1305,4.66,-0.17,4.6630998274,4.9105,-0.19,4.914174422,0.1305,0,0.1305,4.78,-0.19,4.7837746602
2020-11-26 07:00:00,5.202,0.11,5.2031628842,0.082,0,0.082,5.12,0.11,5.1211815043,5.332,0.19,5.3353841474,0.082,0,0.082,5.25,0.19,5.2534369702
2020-11-26 07:30:00,5.772,0.2,5.775463964,0.082,0,0.082,5.69,0.2,5.6935138535,5.922,0.19,5.9250471728,0.082,0,0.082,5.84,0.19,5.843089936
2020-11-26 08:00:00,6.1645,0.22,6.1684244544,0.0845,0,0.0845,6.08,0.22,6.0839789612,6.3245000000000005,0.21,6.3279854812,0.0845,0,0.0845,6.24,0.21,6.2435326539
2020-11-26 08:30:00,6.4015,0.31,6.4090016578,0.0915,0,0.0915,6.31,0.31,6.3176103077,6.5615,0.30000000000000004,6.5683546075,0.0915,0,0.0915,6.47,0.30000000000000004,6.4769514434
2020-11-26 09:00:00,6.5440000000000005,0.37,6.554451617,0.114,0,0.114,6.43,0.37,6.4406366145,6.714,0.37,6.7241873858,0.114,0,0.114,6.6,0.37,6.6103630763
2020-11-26 09:30:00,6.5515,0.41000000000000003,6.5643165867,0.12150000000000001,0,0.12150000000000001,6.43,0.41000000000000003,6.44305828,6.7215,0.4,6.733391586,0.12150000000000001,0,0.12150000000000001,6.6,0.4,6.6121101019
2020-11-26 10:00:00,6.4445,0.41000000000000003,6.4575289585,0.0645,0,0.0645,6.38,0.41000000000000003,6.3931604078,6.6145,0.39,6.6259874924,0.0645,0,0.0645,6.55,0.39,6.5616004145
2020-11-26 10:30:00,6.3625,0.44,6.3776959986,0.0425,0,0.0425,6.32,0.44,6.3352979409,6.5225,0.44,6.5373240894,0.0425,0,0.0425,6.48,0.44,6.4949210927
2020-11-26 11:00:00,6.2225,0.43,6.2373396773,0.0425,0,0.0425,6.18,0.43,6.1949414848,6.3925,0.42,6.4062825609,0.0425,0,0.0425,6.35,0.42,6.3638746059
2020-11-26 11:30:00,6.1875,0.45,6.2038420555,0.0175,0,0.0175,6.17,0.45,6.186388284,6.3475,0.44,6.3627318229,0.0175,0,0.0175,6.33,0.44,6.3452738318
2020-11-26 12:00:00,6.092,0.45,6.1085975477,0.012,0,0.012,6.08,0.45,6.0966302168,6.252,0.44,6.2674639209,0.012,0,0.012,6.24,0.44,6.2554935856
2020-11-26 12:30:00,6.147,0.45,6.16344944,0.007,0,0.007,6.14,0.45,6.1564681433,6.307,0.44,6.3223293967,0.007,0,0.007,6.3,0.44,6.315346388
2020-11-26 13:00:00,6.0755,0.4,6.088653402,0.0055000000000000005,0,0.0055000000000000005,6.07,0.4,6.0831652945,6.2355,0.4,6.2483165933,0.0055000000000000005,0,0.0055000000000000005,6.23,0.4,6.2428278849
2020-11-26 13:30:00,6.0245,0.4,6.0377645077,0.0045000000000000005,0,0.0045000000000000005,6.02,0.4,6.0332744012,6.1845,0.4,6.1974220649,0.0045000000000000005,0,0.0045000000000000005,6.18,0.4,6.1929314545
2020-11-26 14:00:00,5.9725,0.43,5.9879592726,0.0025,0,0.0025,5.97,0.43,5.9854657296,6.1325,0.42,6.146865563,0.0025,0,0.0025,6.13,0.42,6.144371408
2020-11-26 14:30:00,5.9715,0.38,5.9835785488,0.0015,0,0.0015,5.97,0.38,5.9820815775,6.1315,0.38,6.1432639737,0.0015,0,0.0015,6.13,0.38,6.1417668468
2020-11-26 15:00:00,6.0215,0.38,6.0334784536,0.0015,0,0.0015,6.02,0.38,6.0319814323,6.1815,0.38,6.193168999,0.0015,0,0.0015,6.18,0.38,6.1916718259
2020-11-26 15:30:00,6.1185,0.34,6.1279394783,0.0385,0,0.0385,6.08,0.34,6.0894991584,6.2785,0.33,6.2871664723,0.0385,0,0.0385,6.24,0.33,6.2487198689
2020-11-26 16:00:00,6.4575,0.32,6.4654239033,0.0675,0,0.0675,6.39,0.32,6.3980075023000005,6.6275,0.31,6.634746133,0.0675,0,0.0675,6.5600000000000005,0.31,6.5673206104
2020-11-26 16:30:00,6.8795,0.30000000000000004,6.8860380663,0.0395,0,0.0395,6.84,0.30000000000000004,6.8465757865,7.0595,0.30000000000000004,7.0658715138,0.0395,0,0.0395,7.02,0.30000000000000004,7.0264073323
2020-11-26 17:00:00,7.531,0.30000000000000004,7.5369729334999995,0.041,0,0.041,7.49,0.30000000000000004,7.496005603,7.721,0.30000000000000004,7.7268260625,0.041,0,0.041,7.68,0.30000000000000004,7.6858571415
2020-11-26 17:30:00,7.7780000000000005,0.25,7.7820167052,0.048,0,0.048,7.73,0.25,7.7340416342000005,7.978,0.24,7.9816091109,0.048,0,0.048,7.93,0.24,7.9336309468
2020-11-26 18:00:00,7.8285,0.27,7.8331546806,0.0685,0,0.0685,7.76,0.27,7.7646957442,8.0285,0.26,8.0327088986,0.0685,0,0.0685,7.96,0.26,7.9642450992
2020-11-26 18:30:00,7.7165,0.26,7.7208789817,0.0765,0,0.0765,7.64,0.26,7.6444228036,7.9165,0.26,7.9207684128,0.0765,0,0.0765,7.84,0.26,7.8443100398
2020-11-26 19:00:00,7.4765,0.26,7.481019466,0.0765,0,0.0765,7.4,0.26,7.4045661588,7.6665,0.25,7.6705750925,0.0765,0,0.0765,7.59,0.25,7.5941161434
2020-11-26 19:30:00,7.12,0.22,7.1233980655,0.09,0,0.09,7.03,0.22,7.0334415474,7.3,0.23,7.3036223889,0.09,0,0.09,7.21,0.23,7.2136675831
2020-11-26 20:00:00,6.7059999999999995,0.24,6.7102932872,0.08600000000000001,0,0.08600000000000001,6.62,0.24,6.6243490246,6.886,0.23,6.8898400562,0.08600000000000001,0,0.08600000000000001,6.8,0.23,6.803888594
2020-11-26 20:30:00,6.3445,0.22,6.3483131815,0.0745,0,0.0745,6.27,0.22,6.2738584619,6.5145,0.23,6.518558909,0.0745,0,0.0745,6.44,0.23,6.444105834
2020-11-26 21:00:00,5.995,0.19,5.9980100867,0.095,0,0.095,5.9,0.19,5.9030585293,6.155,-0.08,6.1555198806,0.095,0,0.095,6.06,-0.08,6.0605280298
2020-11-26 21:30:00,5.657,-0.23,5.6616736925,0.097,0,0.097,5.5600000000000005,-0.23,5.5647551608,5.797,-0.16,5.7992076183,0.097,0,0.097,5.7,-0.16,5.7022451719
2020-11-26 22:00:00,5.271,-0.23,5.2760156368,0.111,0,0.111,5.16,-0.23,5.1651234254,5.401,-0.17,5.4036747682,0.111,0,0.111,5.29,-0.17,5.2927308641
2020-11-26 22:30:00,4.877,-0.28,4.8850311156,0.08700000000000001,0,0.08700000000000001,4.79,-0.28,4.7981767371,5.007,-0.26,5.0137460047,0.08700000000000001,0,0.08700000000000001,4.92,-0.26,4.9268651291
2020-11-26 23:00:00,4.598,-0.30000000000000004,4.6077764703,0.068,0,0.068,4.53,-0.30000000000000004,4.5399229068,4.718,-0.30000000000000004,4.7275283183,0.068,0,0.068,4.65,-0.30000000000000004,4.6596673701
2020-11-26 23:30:00,4.322,-0.34,4.3353528115,0.052000000000000005,0,0.052000000000000005,4.27,-0.34,4.2835149118,4.432,-0.37,4.4474176777,0.052000000000000005,0,0.052000000000000005,4.38,-0.37,4.3956000728
2020-11-27 00:00:00,4.1195,-0.36,4.1352001463,0.0395,0,0.0395,4.08,-0.36,4.0958515598,4.2295,-0.39,4.2474427895,0.0395,0,0.0395,4.19,-0.39,4.2081112153
2020-11-27 00:30:00,4.747,-0.38,4.7621853177,0.007,0,0.007,4.74,-0.38,4.7552076716,4.877,-0.41000000000000003,4.8942036124,0.007,0,0.007,4.87,-0.41000000000000003,4.8872282533
2020-11-27 01:00:00,4.974,-0.33,4.9849349043,0.024,0,0.024,4.95,-0.33,4.9609878049,5.104,-0.36,5.1166801737,0.024,0,0.024,5.08,-0.36,5.0927399305
2020-11-27 01:30:00,4.8785,-0.34,4.890333552,0.018500000000000003,0,0.018500000000000003,4.86,-0.34,4.8718784878,4.9985,-0.37,5.012175401,0.018500000000000003,0,0.018500000000000003,4.98,-0.37,4.9937260638000005
2020-11-27 02:00:00,4.67,-0.34,4.6823605158,0.03,0,0.03,4.64,-0.34,4.6524402199,4.8,-0.37,4.8142392961,0.03,0,0.03,4.77,-0.37,4.784328584
2020-11-27 02:30:00,4.6775,-0.33,4.6891263845,0.0375,0,0.0375,4.64,-0.33,4.651720112,4.8175,-0.35000000000000003,4.8301973303,0.0375,0,0.0375,4.78,-0.35000000000000003,4.7927966783
2020-11-27 03:00:00,4.5105,-0.33,4.522555721,0.0505,0,0.0505,4.46,-0.33,4.4721918563,4.6305,-0.35000000000000003,4.6437086741,0.0505,0,0.0505,4.58,-0.35000000000000003,4.5933538945
2020-11-27 03:30:00,4.257,-0.39,4.2748273649,0.057,0,0.057,4.2,-0.39,4.2180682783,4.377,-0.35000000000000003,4.3909713048,0.057,0,0.057,4.32,-0.35000000000000003,4.3341550503
2020-11-27 04:00:00,4.181,-0.33,4.1940029804,0.041,0,0.041,4.14,-0.33,4.1531313488,4.291,-0.35000000000000003,4.3052503992,0.041,0,0.041,4.25,-0.35000000000000003,4.264387412
2020-11-27 04:30:00,4.1205,-0.33,4.1336932941,0.0405,0,0.0405,4.08,-0.33,4.0933238328,4.2205,-0.35000000000000003,4.2349876328,0.0405,0,0.0405,4.18,-0.35000000000000003,4.1946275162
2020-11-27 05:00:00,3.992,-0.29,4.0025197064,0.042,0,0.042,3.95,-0.29,3.9606312627999998,4.092,-0.32,4.1044931478,0.042,0,0.042,4.05,-0.32,4.0626223059
2020-11-27 05:30:00,4.1545,-0.23,4.1608617196,0.0545,0,0.0545,4.1,-0.23,4.1064461521,4.2645,-0.26,4.2724185481,0.0545,0,0.0545,4.21,-0.26,4.2180208629
2020-11-27 06:00:00,4.2925,-0.21,4.2976337966,0.0425,0,0.0425,4.25,-0.21,4.2551850724,4.4025,-0.24,4.4090368846,0.0425,0,0.0425,4.36,-0.24,4.3666005084
2020-11-27 06:30:00,4.7295,-0.2,4.733726888,0.0395,0,0.0395,4.69,-0.2,4.6942624554,4.8495,-0.22,4.8544876403,0.0395,0,0.0395,4.8100000000000005,-0.22,4.8150285565
2020-11-27 07:00:00,5.225,-0.09,5.2257750621,0.065,0,0.065,5.16,-0.09,5.160784824,5.365,-0.03,5.3650838763,0.065,0,0.065,5.3,-0.03,5.300084905
2020-11-27 07:30:00,5.73,0.21,5.7338468762,0.05,0,0.05,5.68,0.21,5.6838807166,5.88,0.2,5.8834003773,0.05,0,0.05,5.83,0.2,5.833429523
2020-11-27 08:00:00,6.083,0.22,6.0869770001,0.053,0,0.053,6.03,0.22,6.0340119324,6.243,0.21,6.2465309573,0.053,0,0.053,6.19,0.21,6.1935611727
2020-11-27 08:30:00,6.376,0.31,6.3835316244,0.046,0,0.046,6.33,0.31,6.3375862913,6.536,0.30000000000000004,6.5428813224999995,0.046,0,0.046,6.49,0.30000000000000004,6.4969300443
2020-11-27 09:00:00,6.579,0.36,6.5888421593,0.069,0,0.069,6.51,0.36,6.5199463188,6.749,0.36,6.7585946024,0.069,0,0.069,6.68,0.36,6.6896935655
2020-11-27 09:30:00,6.7875,0.39,6.7986951873,0.0975,0,0.0975,6.69,0.39,6.7013580713,6.9675,0.38,6.9778547026,0.0975,0,0.0975,6.87,0.38,6.8805014352
2020-11-27 10:00:00,6.767,0.39,6.778229046,0.057,0,0.057,6.71,0.39,6.7213242743,6.947,0.38,6.9573852129,0.057,0,0.057,6.89,0.38,6.9004709984
2020-11-27 10:30:00,6.8605,0.42,6.8733441824,0.0205,0,0.0205,6.84,0.42,6.8528826052,7.0405,0.41000000000000003,7.0524279684,0.0205,0,0.0205,7.02,0.41000000000000003,7.0319627417
2020-11-27 11:00:00,7.0025,0.44,7.0163100167,0.0925,0,0.0925,6.91,0.44,6.9239945118,7.1825,0.43,7.1953600501,0.0925,0,0.0925,7.09,0.43,7.1030275235
2020-11-27 11:30:00,6.9805,0.41000000000000003,6.9925303181,0.09050000000000001,0,0.09050000000000001,6.89,0.41000000000000003,6.9021880589,7.1605,0.4,7.1716637017,0.09050000000000001,0,0.09050000000000001,7.07,0.4,7.0813063767
2020-11-27 12:00:00,7.012,0.39,7.0228373183,0.092,0,0.092,6.92,0.39,6.9309811715,7.192,0.38,7.2020319355,0.092,0,0.092,7.1,0.38,7.1101617422
2020-11-27 12:30:00,7.0475,0.36,7.0566887596,0.17750000000000002,0,0.17750000000000002,6.87,0.36,6.8794258481,7.2275,0.35000000000000003,7.2359696137,0.17750000000000002,0,0.17750000000000002,7.05,0.35000000000000003,7.0586825966
2020-11-27 13:00:00,7.0155,0.38,7.0257839598,0.1655,0,0.1655,6.85,0.38,6.8605320493,7.1955,0.37,7.20500661,0.1655,0,0.1655,7.03,0.37,7.0397301085
2020-11-27 13:30:00,6.9325,0.33,6.9403498651,0.1325,0,0.1325,6.8,0.33,6.8080026439,7.1125,0.32,7.1196949548,0.1325,0,0.1325,6.98,0.32,6.9873313933
2020-11-27 14:00:00,6.8305,0.30000000000000004,6.8370849234,0.1505,0,0.1505,6.68,0.30000000000000004,6.6867331336,7.0105,0.29,7.0164955818,0.1505,0,0.1505,6.86,0.29,6.8661270014
2020-11-27 14:30:00,6.658,0.33,6.6661731151,0.168,0,0.168,6.49,0.33,6.4983844146,6.828,0.32,6.8354944225,0.168,0,0.168,6.66,0.32,6.6676832558
2020-11-27 15:00:00,6.623,0.30000000000000004,6.6297910223,0.14300000000000002,0,0.14300000000000002,6.48,0.30000000000000004,6.4869407273,6.793,0.29,6.7991873779,0.14300000000000002,0,0.14300000000000002,6.65,0.29,6.6563203048
2020-11-27 15:30:00,6.5705,0.27,6.5760451831,0.18050000000000002,0,0.18050000000000002,6.39,0.27,6.3957016816,6.7405,0.26,6.745512601,0.18050000000000002,0,0.18050000000000002,6.5600000000000005,0.26,6.5651504172
2020-11-27 16:00:00,6.676,0.24,6.6803125675,0.216,0,0.216,6.46,0.24,6.464456667,6.856,0.23,6.8598568498,0.216,0,0.216,6.64,0.23,6.6439822396
2020-11-27 16:30:00,6.9645,0.23,6.9682967969,0.17450000000000002,0,0.17450000000000002,6.79,0.23,6.7938943177,7.1445,0.23,7.1482011898,0.17450000000000002,0,0.17450000000000002,6.97,0.23,6.9737938025
2020-11-27 17:00:00,7.41,0.24,7.4138856209,0.28,0,0.28,7.13,0.24,7.1340381272,7.6,0.23,7.6034794667,0.28,0,0.28,7.32,0.23,7.3236124966
2020-11-27 17:30:00,7.5725,0.27,7.5773119409,0.35250000000000004,0,0.35250000000000004,7.22,0.27,7.2250467127,7.7725,0.26,7.7768474493,0.35250000000000004,0,0.35250000000000004,7.42,0.26,7.4245538587
2020-11-27 18:00:00,7.496,0.22,7.4992276936,0.34600000000000003,0,0.34600000000000003,7.15,0.22,7.1533838147,7.686,0.22,7.6891479372,0.34600000000000003,0,0.34600000000000003,7.34,0.22,7.3432962626
2020-11-27 18:30:00,7.3105,0.22,7.313809558,0.3205,0,0.3205,6.99,0.22,6.9934612318,7.4905,0.22,7.4937300625,0.3205,0,0.3205,7.17,0.22,7.1733743803
2020-11-27 19:00:00,7.0665,0.19,7.069053844,0.28650000000000003,0,0.28650000000000003,6.78,0.19,6.7826617194,7.2465,0.16,7.2482661547,0.28650000000000003,0,0.28650000000000003,6.96,0.16,6.9618388375
2020-11-27 19:30:00,6.7435,0.15,6.7451680668,0.35350000000000004,0,0.35350000000000004,6.39,0.15,6.3917603209,6.9135,0.05,6.9136808033,0.35350000000000004,0,0.35350000000000004,6.5600000000000005,0.05,6.560190546
2020-11-27 20:00:00,6.333,-0.23,6.3371751593,0.333,0,0.333,6.0,-0.23,6.0044067151,6.493,-0.23,6.4970723407,0.333,0,0.333,6.16,-0.23,6.1642923357
2020-11-27 20:30:00,6.09,-0.23,6.0943416379,0.4,0,0.4,5.69,-0.23,5.6946466089,6.24,-0.24,6.244613679,0.4,0,0.4,5.84,-0.24,5.8449294264
2020-11-27 21:00:00,5.6815,-0.26,5.6874460217,0.3315,0,0.3315,5.35,-0.26,5.3563140311,5.8215,-0.29,5.8287187486,0.3315,0,0.3315,5.49,-0.29,5.4976540451
2020-11-27 21:30:00,5.3175,-0.28,5.3248667824,0.3175,0,0.3175,5.0,-0.28,5.0078338631,5.4475,-0.29,5.4552136759,0.3175,0,0.3175,5.13,-0.29,5.1381903429
2020-11-27 22:00:00,4.9375,-0.30000000000000004,4.946605528,0.28750000000000003,0,0.28750000000000003,4.65,-0.30000000000000004,4.6596673701,5.0575,-0.33,5.0682547539,0.28750000000000003,0,0.28750000000000003,4.77,-0.33,4.7814014682
2020-11-27 22:30:00,4.5535,-0.52,4.5830952696,0.2735,0,0.2735,4.28,-0.52,4.3114730661,4.7135,-0.07,4.7140197549,0.2735,0,0.2735,4.44,-0.07,4.4405517675
2020-11-27 23:00:00,4.297,-0.37,4.3129003003,0.247,0,0.247,4.05,-0.37,4.0668661153,4.397,-0.39,4.4142619995,0.247,0,0.247,4.15,-0.39,4.168285019
2020-11-27 23:30:00,4.1175,-0.37,4.1340907404,0.20750000000000002,0,0.20750000000000002,3.91,-0.37,3.9274673773,4.2175,-0.39,4.2354936253,0.20750000000000002,0,0.20750000000000002,4.01,-0.39,4.0289204509
2020-11-28 00:00:00,3.9445,-0.38,3.9627616948,0.2245,0,0.2245,3.7199999999999998,-0.38,3.7393582337,4.0445,-0.41000000000000003,4.0652281916,0.2245,0,0.2245,3.8200000000000003,-0.41000000000000003,3.8419396143
2020-11-28 00:30:00,4.62,-0.36,4.6340047475,0.25,0,0.25,4.37,-0.36,4.3848033023,4.74,-0.36,4.7536512283,0.25,0,0.25,4.49,-0.36,4.5044089512
2020-11-28 01:00:00,4.849,-0.31,4.8588991552,0.259,0,0.259,4.59,-0.31,4.6004564991,4.969,-0.34,4.9806185359,0.259,0,0.259,4.71,-0.34,4.7222558169
2020-11-28 01:30:00,4.8425,-0.28,4.8505882375,0.2525,0,0.2525,4.59,-0.28,4.5985323745999995,4.9625,-0.30000000000000004,4.9715597402,0.2525,0,0.2525,4.71,-0.30000000000000004,4.7195444695
2020-11-28 02:00:00,4.5915,-0.31,4.6019530908,0.28150000000000003,0,0.28150000000000003,4.31,-0.31,4.3211341104,4.7115,-0.30000000000000004,4.721041437,0.28150000000000003,0,0.28150000000000003,4.43,-0.30000000000000004,4.440146394
2020-11-28 02:30:00,4.543,-0.29,4.5522465882,0.303,0,0.303,4.24,-0.29,4.2499058813,4.6530000000000005,-0.31,4.663315237,0.303,0,0.303,4.35,-0.31,4.361031988
2020-11-28 03:00:00,4.277,-0.30000000000000004,4.287508484,0.337,0,0.337,3.94,-0.30000000000000004,3.9514048135,4.3870000000000005,-0.33,4.3993941628,0.337,0,0.337,4.05,-0.33,4.063422203
2020-11-28 03:30:00,4.0785,-0.30000000000000004,4.0895185841,0.3285,0,0.3285,3.75,-0.30000000000000004,3.7619808612,4.1785,-0.33,4.191510736,0.3285,0,0.3285,3.85,-0.33,3.8641169755
2020-11-28 04:00:00,3.8970000000000002,-0.33,3.9109473277,0.227,0,0.227,3.67,-0.33,3.6848066435,3.997,-0.36,4.0131794129,0.227,0,0.227,3.77,-0.36,3.7871493237
2020-11-28 04:30:00,3.7715,-0.31,3.7842188428,0.35150000000000003,0,0.35150000000000003,3.42,-0.31,3.4340209667,3.8615,-0.34,3.8764393778,0.35150000000000003,0,0.35150000000000003,3.51,-0.34,3.5264287884
2020-11-28 05:00:00,3.6630000000000003,-0.32,3.6769510467,0.213,0,0.213,3.45,-0.32,3.464808797,3.753,-0.35000000000000003,3.7692849455,0.213,0,0.213,3.54,-0.35000000000000003,3.5572601817000002
2020-11-28 05:30:00,3.6605,-0.30000000000000004,3.6727728285,0.18050000000000002,0,0.18050000000000002,3.48,-0.30000000000000004,3.4929070987,3.7605,-0.33,3.7749516884,0.18050000000000002,0,0.18050000000000002,3.58,-0.33,3.5951773253
2020-11-28 06:00:00,3.734,-0.23,3.7410768503,0.214,0,0.214,3.52,-0.23,3.5275062013,3.824,-0.26,3.8328287204,0.214,0,0.214,3.61,-0.26,3.6193507705
2020-11-28 06:30:00,3.8645,-0.25,3.872577985,0.23450000000000001,0,0.23450000000000001,3.63,-0.25,3.6385986313,3.9645,-0.27,3.9736834612000003,0.23450000000000001,0,0.23450000000000001,3.73,-0.27,3.7397593505
2020-11-28 07:00:00,4.0085,-0.28,4.0182673194,0.2485,0,0.2485,3.76,-0.28,3.7704111182,4.1085,-0.30000000000000004,4.1194383416,0.2485,0,0.2485,3.86,-0.30000000000000004,3.8716404792
2020-11-28 07:30:00,4.1375,-0.27,4.1463003087,0.2175,0,0.2175,3.92,-0.27,3.9292874672,4.2375,-0.29,4.2474117119,0.2175,0,0.2175,4.02,-0.29,4.0304466254
2020-11-28 08:00:00,4.3935,-0.25,4.400607032,0.21350000000000002,0,0.21350000000000002,4.18,-0.25,4.1874694029,4.5035,-0.27,4.5115864449,0.21350000000000002,0,0.21350000000000002,4.29,-0.27,4.2984881063
2020-11-28 08:30:00,4.6635,-0.23,4.6691682611,0.20350000000000001,0,0.20350000000000001,4.46,-0.23,4.4659265556,4.7735,-0.27,4.7811298089,0.20350000000000001,0,0.20350000000000001,4.57,-0.27,4.577968982
2020-11-28 09:00:00,4.9465,-0.21,4.9509556906,0.17650000000000002,0,0.17650000000000002,4.77,-0.21,4.7746204038,5.0765,-0.23,5.0817076116,0.17650000000000002,0,0.17650000000000002,4.9,-0.23,4.9053949892
2020-11-28 09:30:00,5.2215,0.04,5.2216532104,0.1515,0,0.1515,5.07,0.04,5.0701577885,5.3515,-0.03,5.3515840879,0.1515,0,0.1515,5.2,-0.03,5.2000865377
2020-11-28 10:00:00,5.38,0.22,5.3844962624,0.15,0,0.15,5.23,0.22,5.234625106,5.52,0.21,5.5239931209,0.15,0,0.15,5.37,0.21,5.3741045766
2020-11-28 10:30:00,5.464,0.22,5.4684271962,0.154,0,0.154,5.31,0.22,5.3145554847,5.604,0.22,5.6083166815,0.154,0,0.154,5.45,0.22,5.4544385596
2020-11-28 11:00:00,5.4425,0.22,5.4469446711,0.1525,0,0.1525,5.29,0.22,5.2945726929,5.5825,0.22,5.5868332936,0.1525,0,0.1525,5.43,0.22,5.4344548945
2020-11-28 11:30:00,5.3629999999999995,0.25,5.3688238004,0.14300000000000002,0,0.14300000000000002,5.22,0.25,5.2259831611,5.503,0.23,5.507804372,0.14300000000000002,0,0.14300000000000002,5.36,0.23,5.364932432
2020-11-28 12:00:00,5.3815,0.25,5.3873038015,0.1015,0,0.1015,5.28,0.25,5.2859152471,5.5215,0.23,5.5262882887,0.1015,0,0.1015,5.42,0.23,5.4248778788
2020-11-28 12:30:00,5.4215,0.23,5.4263765304,0.1015,0,0.1015,5.32,0.23,5.3249694835,5.5615,0.23,5.5662538794,0.1015,0,0.1015,5.46,0.23,5.4648421752
2020-11-28 13:00:00,5.497,0.23,5.5018096114,0.117,0,0.117,5.38,0.23,5.3849141126,5.6370000000000005,0.23,5.6416902609,0.117,0,0.117,5.52,0.23,5.5247895888
2020-11-28 13:30:00,5.532,0.22,5.5363728198,0.152,0,0.152,5.38,0.22,5.3844962624,5.672,0.2,5.6755249977,0.152,0,0.152,5.52,0.2,5.5236220001
2020-11-28 14:00:00,5.4115,0.04,5.4116478313,0.1715,0,0.1715,5.24,0.04,5.2401526695,5.5515,0.0,5.5515,0.1715,0,0.1715,5.38,0.0,5.38
2020-11-28 14:30:00,5.165,-0.29,5.1731349296,0.125,0,0.125,5.04,-0.29,5.0483363596,5.305,-0.24,5.3104260658,0.125,0,0.125,5.18,-0.24,5.185556865
2020-11-28 15:00:00,5.059,-0.26,5.0656767564,0.229,0,0.229,4.83,-0.26,4.8369928675,5.179,-0.28,5.1865635058,0.229,0,0.229,4.95,-0.28,4.9579128673
2020-11-28 15:30:00,5.2055,-0.26,5.2119890877,0.1855,0,0.1855,5.02,-0.26,5.0267285584,5.3355,-0.27,5.3423272316,0.1855,0,0.1855,5.15,-0.27,5.1570728131
2020-11-28 16:00:00,5.365,-0.26,5.3712963984,0.225,0,0.225,5.14,-0.26,5.1465716744,5.495,-0.25,5.5006840484,0.225,0,0.225,5.27,-0.25,5.2759264589
2020-11-28 16:30:00,5.772,-0.26,5.7778528884,0.202,0,0.202,5.57,-0.26,5.5760649207,5.912,-0.27,5.9181622147,0.202,0,0.202,5.71,-0.27,5.7163799734000005
2020-11-28 17:00:00,6.3195,-0.18,6.3220629742,0.1895,0,0.1895,6.13,-0.18,6.1326421712,6.4795,-0.19,6.4822851102,0.1895,0,0.1895,6.29,-0.19,6.29286898
2020-11-28 17:30:00,6.883,0.22,6.8865150112,0.193,0,0.193,6.69,0.22,6.6936163619,7.053,0.22,7.0564303298,0.193,0,0.193,6.86,0.22,6.8635267902
2020-11-28 18:00:00,6.8885000000000005,0.2,6.8914027781,0.2585,0,0.2585,6.63,0.2,6.6330159053,7.0585,0.1,7.0592083303,0.2585,0,0.2585,6.8,0.1,6.8007352544
2020-11-28 18:30:00,6.8805,0.17,6.8825998177,0.1905,0,0.1905,6.69,0.17,6.6921595916,7.0605,-0.13,7.0616966977,0.1905,0,0.1905,6.87,-0.13,6.8712298754
2020-11-28 19:00:00,6.5555,-0.27,6.5610578606,0.1655,0,0.1655,6.39,-0.27,6.3957016816,6.7255,-0.24,6.7297808471,0.1655,0,0.1655,6.5600000000000005,-0.24,6.5643887758
2020-11-28 19:30:00,6.171,-0.27,6.1769038361,0.211,0,0.211,5.96,-0.27,5.9661126372,6.331,-0.27,6.3367547688,0.211,0,0.211,6.12,-0.27,6.1259529871
2020-11-28 20:00:00,5.883,-0.27,5.8891925593,0.323,0,0.323,5.5600000000000005,-0.27,5.566551895,6.033,-0.27,6.039038748,0.323,0,0.323,5.71,-0.27,5.7163799734000005
2020-11-28 20:30:00,5.5440000000000005,-0.27,5.5505707815,0.404,0,0.404,5.14,-0.27,5.1470865545,5.674,-0.29,5.681406164,0.404,0,0.404,5.27,-0.29,5.2779730958
2020-11-28 21:00:00,5.227,-0.31,5.2361845842,0.427,0,0.427,4.8,-0.31,4.8100000000000005,5.357,-0.32,5.3665490774,0.427,0,0.427,4.93,-0.32,4.9403744797
2020-11-28 21:30:00,4.942,-0.31,4.9517132389,0.492,0,0.492,4.45,-0.31,4.4607846843,5.052,-0.35000000000000003,5.0641093985,0.492,0,0.492,4.5600000000000005,-0.35000000000000003,4.5734122928000005
2020-11-28 22:00:00,4.6935,-0.33,4.7050868483,0.3935,0,0.3935,4.3,-0.33,4.3126442005,4.8035,-0.36,4.8169712735,0.3935,0,0.3935,4.41,-0.36,4.4246694792
2020-11-28 22:30:00,4.3495,-0.42,4.3697311416,0.34950000000000003,0,0.34950000000000003,4.0,-0.42,4.0219895574,4.4695,-0.29,4.4788983299,0.34950000000000003,0,0.34950000000000003,4.12,-0.29,4.1301937001
2020-11-28 23:00:00,4.0915,-0.37,4.1081957414,0.35150000000000003,0,0.35150000000000003,3.74,-0.37,3.758257575,4.1815,-0.4,4.2005883219,0.35150000000000003,0,0.35150000000000003,3.83,-0.4,3.8508310790999998
2020-11-28 23:30:00,4.0015,-0.37,4.0185696771,0.3415,0,0.3415,3.66,-0.37,3.6786546454,4.0915,-0.4,4.1110062333,0.3415,0,0.3415,3.75,-0.4,3.7712729946
2020-11-29 00:00:00,3.822,-0.39,3.8418464311,0.262,0,0.262,3.56,-0.39,3.5812986471,3.922,-0.42,3.9444244193999998,0.262,0,0.262,3.66,-0.42,3.6840195439
2020-11-29 00:30:00,4.468,-0.36,4.4824796709,0.268,0,0.268,4.2,-0.36,4.2154003369,4.578,-0.39,4.5945820267,0.268,0,0.268,4.31,-0.39,4.3276090396
2020-11-29 01:00:00,4.675,-0.36,4.688840475,0.34500000000000003,0,0.34500000000000003,4.33,-0.36,4.3449395853,4.795,-0.39,4.8108341273,0.34500000000000003,0,0.34500000000000003,4.45,-0.39,4.4670571969
2020-11-29 01:30:00,4.601,-0.37,4.6158532256,0.281,0,0.281,4.32,-0.37,4.3358159555,4.711,-0.39,4.7271155053000005,0.281,0,0.281,4.43,-0.39,4.4471339085
2020-11-29 02:00:00,4.4025,-0.37,4.4180206258,0.3225,0,0.3225,4.08,-0.37,4.0967426085,4.5025,-0.39,4.5193590530000005,0.3225,0,0.3225,4.18,-0.39,4.1981543564
2020-11-29 02:30:00,4.2995,-0.35000000000000003,4.3137223195,0.28950000000000004,0,0.28950000000000004,4.01,-0.35000000000000003,4.0252453341,4.3995,-0.39,4.4167522287,0.28950000000000004,0,0.28950000000000004,4.11,-0.39,4.1284621834
2020-11-29 03:00:00,4.0685,-0.35000000000000003,4.0835269376,0.28850000000000003,0,0.28850000000000003,3.7800000000000002,-0.35000000000000003,3.7961691216,4.1685,-0.39,4.1867042228999996,0.28850000000000003,0,0.28850000000000003,3.88,-0.39,3.8995512562
2020-11-29 03:30:00,3.9165,-0.35000000000000003,3.9321078635,0.29650000000000004,0,0.29650000000000004,3.62,-0.35000000000000003,3.6368805314,4.0165,-0.37,4.0335061981,0.29650000000000004,0,0.29650000000000004,3.7199999999999998,-0.37,3.7383552533
2020-11-29 04:00:00,3.7335000000000003,-0.35000000000000003,3.7498696311,0.2535,0,0.2535,3.48,-0.35000000000000003,3.4975562898,3.8235,-0.39,3.8433386853,0.2535,0,0.2535,3.5700000000000003,-0.39,3.5912393404
2020-11-29 04:30:00,3.5635,-0.36,3.5816382076,0.24350000000000002,0,0.24350000000000002,3.32,-0.36,3.3394610344,3.6435,-0.39,3.6643133395,0.24350000000000002,0,0.24350000000000002,3.4,-0.39,3.4222945519
2020-11-29 05:00:00,3.4445,-0.36,3.4632615047,0.21450000000000002,0,0.21450000000000002,3.23,-0.36,3.25,3.5245,-0.4,3.5471256321,0.21450000000000002,0,0.21450000000000002,3.31,-0.4,3.3340815827
2020-11-29 05:30:00,3.474,-0.36,3.4926030407,0.114,0,0.114,3.36,-0.36,3.3792306817,3.564,-0.4,3.5863764443,0.114,0,0.114,3.45,-0.4,3.4731109974
2020-11-29 06:00:00,3.409,-0.39,3.4312360747,0.109,0,0.109,3.3,-0.39,3.322965543,3.499,-0.42,3.5241170525000003,0.109,0,0.109,3.39,-0.42,3.4159186173
2020-11-29 06:30:00,3.555,-0.37,3.5742027083,0.095,0,0.095,3.46,-0.37,3.4797270008,3.645,-0.39,3.665804823,0.095,0,0.095,3.55,-0.39,3.571358285
2020-11-29 07:00:00,3.6885,-0.35000000000000003,3.7050684542,0.11850000000000001,0,0.11850000000000001,3.5700000000000003,-0.35000000000000003,3.5871158331,3.7885,-0.38,3.8075099803,0.11850000000000001,0,0.11850000000000001,3.67,-0.38,3.6896205767
2020-11-29 07:30:00,3.731,-0.33,3.7455655114,0.181,0,0.181,3.55,-0.33,3.565305036,3.821,-0.36,3.8379214427,0.181,0,0.181,3.64,-0.36,3.6577588767
2020-11-29 08:00:00,3.8825000000000003,-0.31,3.8948563837,0.1825,0,0.1825,3.7,-0.31,3.7129637757,3.9825,-0.34,3.9969871466,0.1825,0,0.1825,3.8,-0.34,3.8151802054
2020-11-29 08:30:00,4.2075,-0.31,4.2189046268,0.1575,0,0.1575,4.05,-0.31,4.0618468706,4.3175,-0.34,4.3308666858,0.1575,0,0.1575,4.16,-0.34,4.1738711049
2020-11-29 09:00:00,4.553,-0.29,4.5622263206,0.233,0,0.233,4.32,-0.29,4.3297228549,4.673,-0.31,4.6832711858,0.233,0,0.233,4.44,-0.31,4.4508089152
2020-11-29 09:30:00,4.897,-0.25,4.9033773055,0.127,0,0.127,4.77,-0.25,4.7765468699,5.027,-0.24,5.0327258022,0.127,0,0.127,4.9,-0.24,4.9058740302
2020-11-29 10:00:00,5.141,-0.21,5.1452872612,0.081,0,0.081,5.06,-0.21,5.0643558327000004,5.271,-0.23,5.2760156368,0.081,0,0.081,5.19,-0.23,5.1950938394
2020-11-29 10:30:00,5.237,-0.21,5.2412087346,0.107,0,0.107,5.13,-0.21,5.1342964464,5.367,-0.23,5.3719260047,0.107,0,0.107,5.26,-0.23,5.2650261158
2020-11-29 11:00:00,5.352,0.22,5.3565197657,0.092,0,0.092,5.26,0.22,5.2645987501,5.492,0.2,5.495640454,0.092,0,0.092,5.4,0.2,5.4037024344
2020-11-29 11:30:00,5.4295,0.19,5.4328234142,0.0695,0,0.0695,5.36,0.19,5.3633664801,5.5695,0.19,5.5727399231,0.0695,0,0.0695,5.5,0.19,5.5032808396
2020-11-29 12:00:00,5.55,0.21,5.553971552,0.08,0,0.08,5.47,0.21,5.4740295944,5.69,0.2,5.6935138535,0.08,0,0.08,5.61,0.2,5.6135639303
2020-11-29 12:30:00,5.5795,0.21,5.5834505684,0.0495,0,0.0495,5.53,0.21,5.5339859053,5.7295,0.2,5.7329896433,0.0495,0,0.0495,5.68,0.2,5.683520036
2020-11-29 13:00:00,5.4365,0.2,5.4401775936,0.0565,0,0.0565,5.38,0.2,5.3837161887,5.5765,0.06,5.5768227738,0.0565,0,0.0565,5.52,0.06,5.5203260773
2020-11-29 13:30:00,5.2620000000000005,-0.12,5.2633681232,0.07200000000000001,0,0.07200000000000001,5.19,-0.12,5.1913870979,5.392,-0.12,5.3933351463,0.07200000000000001,0,0.07200000000000001,5.32,-0.12,5.3213532114
2020-11-29 14:00:00,5.1525,-0.24,5.1580864911,0.052500000000000005,0,0.052500000000000005,5.1,-0.24,5.1056439359,5.2925,-0.25,5.2984012919,0.052500000000000005,0,0.052500000000000005,5.24,-0.25,5.2459603506
2020-11-29 14:30:00,5.1735,-0.26,5.1800291746,0.043500000000000004,0,0.043500000000000004,5.13,-0.26,5.1365844683,5.3135,-0.28,5.3208723204,0.043500000000000004,0,0.043500000000000004,5.27,-0.28,5.2774330882000005
2020-11-29 15:00:00,5.2795,-0.26,5.2858982444,0.029500000000000002,0,0.029500000000000002,5.25,-0.26,5.2564341525,5.4095,-0.28,5.4167416636,0.029500000000000002,0,0.029500000000000002,5.38,-0.28,5.3872813181
2020-11-29 15:30:00,5.4855,-0.26,5.4916582423,0.035500000000000004,0,0.035500000000000004,5.45,-0.26,5.4561983102,5.6255,-0.22,5.6298001963,0.035500000000000004,0,0.035500000000000004,5.59,-0.22,5.5943274842
2020-11-29 16:00:00,5.7565,-0.26,5.7623686319,0.036500000000000005,0,0.036500000000000005,5.72,-0.26,5.7259060418,5.9065,-0.24,5.9113739731,0.036500000000000005,0,0.036500000000000005,5.87,-0.24,5.8749042545
2020-11-29 16:30:00,6.289,-0.22,6.2928468121,0.029,0,0.029,6.26,-0.22,6.2638646218,6.449,-0.17,6.4512402684,0.029,0,0.029,6.42,-0.17,6.4222503844
2020-11-29 17:00:00,6.916,0.0,6.916,0.016,0,0.016,6.9,0.0,6.9,7.106,-0.15,7.1075829928,0.016,0,0.016,7.09,-0.15,7.0915865644
2020-11-29 17:30:00,7.305,-0.16,7.3067520144,0.025,0,0.025,7.28,-0.16,7.2817580295,7.505,-0.15,7.506498851,0.025,0,0.025,7.48,-0.15,7.4815038595
2020-11-29 18:00:00,7.328,-0.19,7.3304627412,0.048,0,0.048,7.28,-0.19,7.2824789735,7.5280000000000005,-0.13,7.5291223924,0.048,0,0.048,7.48,-0.13,7.4811295939
2020-11-29 18:30:00,7.1715,-0.16,7.1732846207,0.0315,0,0.0315,7.14,-0.16,7.1417924921000004,7.3615,-0.03,7.3615611286,0.0315,0,0.0315,7.33,-0.03,7.3300613913
2020-11-29 19:00:00,6.854,-0.25,6.8585578659,0.004,0,0.004,6.85,-0.25,6.8545605257,7.034,-0.23,7.0377593025,0.004,0,0.004,7.03,-0.23,7.0337614404
2020-11-29 19:30:00,6.4005,-0.28,6.4066215941,0.0005,0,0.0005,6.4,-0.28,6.4061220719,6.5705,-0.30000000000000004,6.5773452281,0.0005,0,0.0005,6.57,-0.30000000000000004,6.5768457485
2020-11-29 20:00:00,6.03,-0.29,6.0369694384,0.0,0,0.0,6.03,-0.29,6.0369694384,6.19,-0.30000000000000004,6.197265526,0.0,0,0.0,6.19,-0.30000000000000004,6.197265526
2020-11-29 20:30:00,5.63,-0.32,5.6390868055,0.0,0,0.0,5.63,-0.32,5.6390868055,5.78,-0.33,5.7894127509,0.0,0,0.0,5.78,-0.33,5.7894127509
2020-11-29 21:00:00,5.311,-0.32,5.3206316354,0.001,0,0.001,5.31,-0.32,5.319633446,5.451,-0.37,5.4635428982,0.001,0,0.001,5.45,-0.37,5.4625451943
2020-11-29 21:30:00,5.04,-0.36,5.0528407851,0.0,0,0.0,5.04,-0.36,5.0528407851,5.18,-0.39,5.1946607204,0.0,0,0.0,5.18,-0.39,5.1946607204
2020-11-29 22:00:00,4.79,-0.38,4.8050494274,0.0,0,0.0,4.79,-0.38,4.8050494274,4.92,-0.36,4.9331531499,0.0,0,0.0,4.92,-0.36,4.9331531499
2020-11-29 22:30:00,4.4,-0.4,4.4181444069,0.0,0,0.0,4.4,-0.4,4.4181444069,4.51,-0.43,4.530452516,0.0,0,0.0,4.51,-0.43,4.530452516
2020-11-29 23:00:00,4.21,-0.39,4.2280255439,0.0,0,0.0,4.21,-0.39,4.2280255439,4.32,-0.43,4.341347717,0.0,0,0.0,4.32,-0.43,4.341347717
2020-11-29 23:30:00,4.03,-0.39,4.0488269906,0.0,0,0.0,4.03,-0.39,4.0488269906,4.13,-0.42,4.1513010009,0.0,0,0.0,4.13,-0.42,4.1513010009
2020-11-30 00:00:00,3.83,-0.41000000000000003,3.8518826566,0.0,0,0.0,3.83,-0.41000000000000003,3.8518826566,3.94,-0.44,3.9644924013000002,0.0,0,0.0,3.94,-0.44,3.9644924013000002
2020-11-30 00:30:00,4.5,-0.38,4.5160159433,0.0,0,0.0,4.5,-0.38,4.5160159433,4.61,-0.41000000000000003,4.6281961929,0.0,0,0.0,4.61,-0.41000000000000003,4.6281961929
2020-11-30 01:00:00,4.72,-0.38,4.7352719035,0.0,0,0.0,4.72,-0.38,4.7352719035,4.85,-0.41000000000000003,4.8672990457,0.0,0,0.0,4.85,-0.41000000000000003,4.8672990457
2020-11-30 01:30:00,4.6,-0.4,4.6173585522,0.0,0,0.0,4.6,-0.4,4.6173585522,4.73,-0.43,4.7495052374,0.0,0,0.0,4.73,-0.43,4.7495052374
2020-11-30 02:00:00,4.43,-0.4,4.4480220323,0.0,0,0.0,4.43,-0.4,4.4480220323,4.55,-0.43,4.5702735148,0.0,0,0.0,4.55,-0.43,4.5702735148
2020-11-30 02:30:00,4.43,-0.4,4.4480220323,0.0,0,0.0,4.43,-0.4,4.4480220323,4.55,-0.43,4.5702735148,0.0,0,0.0,4.55,-0.43,4.5702735148
2020-11-30 03:00:00,4.23,-0.39,4.2479406776,0.0,0,0.0,4.23,-0.39,4.2479406776,4.34,-0.41000000000000003,4.359323342,0.0,0,0.0,4.34,-0.41000000000000003,4.359323342
2020-11-30 03:30:00,4.06,-0.39,4.0786885147,0.0,0,0.0,4.06,-0.39,4.0786885147,4.17,-0.41000000000000003,4.1901073972,0.0,0,0.0,4.17,-0.41000000000000003,4.1901073972
2020-11-30 04:00:00,3.873,-0.39,3.8925864152000003,0.043000000000000003,0,0.043000000000000003,3.83,-0.39,3.8498051899,3.973,-0.41000000000000003,3.9940992727,0.043000000000000003,0,0.043000000000000003,3.93,-0.41000000000000003,3.9513288904
2020-11-30 04:30:00,3.7335000000000003,-0.39,3.7538143601,0.1135,0,0.1135,3.62,-0.39,3.6409476788,3.8335,-0.41000000000000003,3.855362791,0.1135,0,0.1135,3.7199999999999998,-0.41000000000000003,3.742525885
2020-11-30 05:00:00,3.729,-0.33,3.743573293,0.109,0,0.109,3.62,-0.33,3.6350103164,3.829,-0.36,3.8458862438,0.109,0,0.109,3.7199999999999998,-0.36,3.7373787606
2020-11-30 05:30:00,3.9165,-0.27,3.9257957474,0.0965,0,0.0965,3.8200000000000003,-0.27,3.8295299973,4.0165,-0.29,4.026955705,0.0965,0,0.0965,3.92,-0.29,3.9307124036000003
2020-11-30 06:00:00,4.089,-0.21,4.0943889654,0.11900000000000001,0,0.11900000000000001,3.9699999999999998,-0.21,3.9755502764,4.199,-0.23,4.2052944011,0.11900000000000001,0,0.11900000000000001,4.08,-0.23,4.0864777009
2020-11-30 06:30:00,4.753,-0.13,4.7547774922,0.14300000000000002,0,0.14300000000000002,4.61,-0.13,4.6118326075,4.873,-0.18,4.8763233076,0.14300000000000002,0,0.14300000000000002,4.73,-0.18,4.7334237081
2020-11-30 07:00:00,5.143,-0.03,5.1430874968,0.123,0,0.123,5.02,-0.03,5.0200896406,5.273,-0.06,5.2733413506,0.123,0,0.123,5.15,-0.06,5.1503495027
2020-11-30 07:30:00,5.6815,0.19,5.6846760902,0.1015,0,0.1015,5.58,0.19,5.58323383,5.8215,0.18,5.8242821231,0.1015,0,0.1015,5.72,0.18,5.722831467
2020-11-30 08:00:00,6.03,0.26,6.035602704,0.1,0,0.1,5.93,0.26,5.9356970947,6.18,0.25,6.1850545673,0.1,0,0.1,6.08,0.25,6.085137632
2020-11-30 08:30:00,6.309,0.32,6.3171101779,0.109,0,0.109,6.2,0.32,6.2082525722,6.479,0.31,6.4864120282,0.109,0,0.109,6.37,0.31,6.3775387102
2020-11-30 09:00:00,6.3115,0.37,6.3223359805,0.061500000000000006,0,0.061500000000000006,6.25,0.37,6.2609424211,6.4815000000000005,0.36,6.4914899869,0.061500000000000006,0,0.061500000000000006,6.42,0.36,6.430085536
2020-11-30 09:30:00,6.4415,0.45,6.4571992574,0.061500000000000006,0,0.061500000000000006,6.38,0.45,6.3958502171,6.6115,0.44,6.62612498,0.061500000000000006,0,0.061500000000000006,6.55,0.44,6.5647619911
2020-11-30 10:00:00,6.4125,0.43,6.4269009834,0.07250000000000001,0,0.07250000000000001,6.34,0.43,6.354565288,6.5825,0.42,6.5958855546,0.07250000000000001,0,0.07250000000000001,6.51,0.42,6.5235343181
2020-11-30 10:30:00,6.4185,0.46,6.4349624902,0.0485,0,0.0485,6.37,0.46,6.3865875082,6.5885,0.46,6.6045387613,0.0485,0,0.0485,6.54,0.46,6.5561574112
2020-11-30 11:00:00,6.323,0.46,6.3397104823,0.053,0,0.053,6.27,0.46,6.2868513582,6.493,0.46,6.5092740763,0.053,0,0.053,6.44,0.46,6.4564076699
2020-11-30 11:30:00,6.467,0.49,6.4855369092,0.107,0,0.107,6.36,0.49,6.3788478584,6.627,0.48,6.6443606916,0.107,0,0.107,6.52,0.48,6.5376448359
2020-11-30 12:00:00,6.4845,0.49,6.5029870252,0.10450000000000001,0,0.10450000000000001,6.38,0.49,6.3987889479,6.6545000000000005,0.48,6.6717891341,0.10450000000000001,0,0.10450000000000001,6.55,0.48,6.5675642365
2020-11-30 12:30:00,6.6205,0.49,6.6386083067,0.1605,0,0.1605,6.46,0.49,6.4785569381,6.8004999999999995,0.48,6.8174188847,0.1605,0,0.1605,6.64,0.48,6.6573267908
2020-11-30 13:00:00,6.7095,0.45,6.724573611,0.20950000000000002,0,0.20950000000000002,6.5,0.45,6.515558303,6.8895,0.44,6.9035360686,0.20950000000000002,0,0.20950000000000002,6.68,0.44,6.6944753342
2020-11-30 13:30:00,6.652,0.45,6.6672036117,0.352,0,0.352,6.3,0.45,6.3160509814,6.812,0.44,6.8261954264,0.352,0,0.352,6.46,0.44,6.4749671814
2020-11-30 14:00:00,6.5485,0.49,6.5668068534,0.35850000000000004,0,0.35850000000000004,6.19,0.49,6.2093638966,6.7085,0.48,6.7256503217,0.35850000000000004,0,0.35850000000000004,6.35,0.48,6.3681158909
2020-11-30 14:30:00,6.5475,0.42,6.5609569615000005,0.2975,0,0.2975,6.25,0.42,6.264096104,6.7075,0.41000000000000003,6.7200190662,0.2975,0,0.2975,6.41,0.41000000000000003,6.4230989405
2020-11-30 15:00:00,6.5265,0.42,6.540000172,0.29650000000000004,0,0.29650000000000004,6.23,0.42,6.244141254,6.6865,0.41000000000000003,6.6990583107,0.29650000000000004,0,0.29650000000000004,6.39,0.41000000000000003,6.4031398548
2020-11-30 15:30:00,6.61,0.4,6.6220918145,0.38,0,0.38,6.23,0.4,6.2428278849,6.77,0.39,6.7812240783,0.38,0,0.38,6.39,0.39,6.4018903458
2020-11-30 16:00:00,6.783,0.4,6.7947839554,0.443,0,0.443,6.34,0.4,6.3526057646,6.943,0.38,6.953391187,0.443,0,0.443,6.5,0.38,6.5110982177
2020-11-30 16:30:00,7.273,0.36,7.2819042152,0.453,0,0.453,6.82,0.36,6.8294948569,7.453,0.35000000000000003,7.4612136412,0.453,0,0.453,7.0,0.35000000000000003,7.0087445381
2020-11-30 17:00:00,7.8145,0.38,7.8237337793,0.41450000000000004,0,0.41450000000000004,7.4,0.38,7.4097503332,8.0045,0.37,8.0130468768,0.41450000000000004,0,0.41450000000000004,7.59,0.37,7.5990130938
2020-11-30 17:30:00,8.081,0.38,8.0899296041,0.371,0,0.371,7.71,0.38,7.7193587817000004,8.281,0.37,8.2892617886,0.371,0,0.371,7.91,0.37,7.9186488747
2020-11-30 18:00:00,7.979,0.34,7.9862407302000005,0.34900000000000003,0,0.34900000000000003,7.63,0.34,7.6375716036,8.179,0.33,8.1856545859,0.34900000000000003,0,0.34900000000000003,7.83,0.33,7.8369509377
2020-11-30 18:30:00,7.804,0.32,7.8105579826,0.424,0,0.424,7.38,0.32,7.3869344115,7.994,0.31,8.0000085,0.424,0,0.424,7.57,0.31,7.5763447651
2020-11-30 19:00:00,7.3965,0.26,7.4010683182,0.3965,0,0.3965,7.0,0.26,7.0048269072,7.5765,0.25,7.5806234737,0.3965,0,0.3965,7.18,0.25,7.1843510493
2020-11-30 19:30:00,7.144,0.28,7.1494850164,0.434,0,0.434,6.71,0.28,6.7158394859,7.324,0.26,7.3286135114,0.434,0,0.434,6.89,0.26,6.8949039152000005
2020-11-30 20:00:00,6.777,0.26,6.7819856237,0.437,0,0.437,6.34,0.26,6.3453289907,6.947,0.25,6.9514968892,0.437,0,0.437,6.51,0.25,6.5147985387
2020-11-30 20:30:00,6.3004999999999995,0.24,6.3050694088,0.5505,0,0.5505,5.75,0.24,5.7550065161,6.4505,0.25,6.4553427678,0.5505,0,0.5505,5.9,0.25,5.9052942348
2020-11-30 21:00:00,5.9045000000000005,0.22,5.9085971474,0.5645,0,0.5645,5.34,0.22,5.3445299138,6.0445,0.2,6.047807888,0.5645,0,0.5645,5.48,0.2,5.4836484205
2020-11-30 21:30:00,5.5725,0.2,5.5760878983,0.5525,0,0.5525,5.02,0.2,5.023982484,5.7025,0.2,5.7060061558,0.5525,0,0.5525,5.15,0.2,5.153882032
2020-11-30 22:00:00,5.181,-0.22,5.1856688093,0.551,0,0.551,4.63,-0.22,4.6352238349,5.301,-0.23,5.3059872785,0.551,0,0.551,4.75,-0.23,4.7555651609
2020-11-30 22:30:00,4.858,-0.22,4.8629789224,0.5680000000000001,0,0.5680000000000001,4.29,-0.22,4.2956373217,4.968,-0.24,4.9737937231,0.5680000000000001,0,0.5680000000000001,4.4,-0.24,4.4065405933
2020-11-30 23:00:00,4.526,-0.25,4.5328992929,0.586,0,0.586,3.94,-0.25,3.9479235048,4.626,-0.28,4.6344660965,0.586,0,0.586,4.04,-0.28,4.0496913463
2020-11-30 23:30:00,4.325,-0.25,4.3322194081,0.405,0,0.405,3.92,-0.25,3.9279638491,4.425,-0.29,4.4344926429000004,0.405,0,0.405,4.02,-0.29,4.0304466254
2020-12-01 00:00:00,3.9955,-0.33,4.0091046694,0.34550000000000003,0,0.34550000000000003,3.65,-0.33,3.6648874471,4.0955,-0.35000000000000003,4.1104282319,0.34550000000000003,0,0.34550000000000003,3.75,-0.35000000000000003,3.7662979171
2020-12-01 00:30:00,4.6375,-0.30000000000000004,4.6471933734,0.3975,0,0.3975,4.24,-0.30000000000000004,4.2505999577,4.7575,-0.32,4.7682498099,0.3975,0,0.3975,4.36,-0.32,4.3717273474
2020-12-01 01:00:00,4.8445,-0.30000000000000004,4.853779996,0.34450000000000003,0,0.34450000000000003,4.5,-0.30000000000000004,4.5099889135,4.9645,-0.32,4.9748025338,0.34450000000000003,0,0.34450000000000003,4.62,-0.32,4.6310689911
2020-12-01 01:30:00,4.734,-0.32,4.7448030518,0.294,0,0.294,4.44,-0.32,4.4515165955,4.854,-0.34,4.8658931349,0.294,0,0.294,4.5600000000000005,-0.34,4.5726578704000005
2020-12-01 02:00:00,4.555,-0.29,4.5642222777,0.335,0,0.335,4.22,-0.29,4.2299527184,4.665,-0.32,4.6759624678,0.335,0,0.335,4.33,-0.32,4.341808379
2020-12-01 02:30:00,4.5195,-0.29,4.5287945692000005,0.3295,0,0.3295,4.19,-0.29,4.2000238095,4.6295,-0.32,4.640546331,0.3295,0,0.3295,4.3,-0.32,4.3118905366
2020-12-01 03:00:00,4.284,-0.33,4.2966912852,0.14400000000000002,0,0.14400000000000002,4.14,-0.33,4.1531313488,4.394,-0.36,4.4087227175,0.14400000000000002,0,0.14400000000000002,4.25,-0.36,4.2652198068
2020-12-01 03:30:00,4.0915,-0.33,4.1047865048,0.0915,0,0.0915,4.0,-0.33,4.013589416,4.2015,-0.36,4.2168948588,0.0915,0,0.0915,4.11,-0.36,4.1257362979
2020-12-01 04:00:00,3.896,-0.34,3.9108075892,0.046,0,0.046,3.85,-0.34,3.8649838292,3.996,-0.37,4.0130930714,0.046,0,0.046,3.95,-0.37,3.9672912674000003
2020-12-01 04:30:00,3.8525,-0.27,3.861949799,0.0925,0,0.0925,3.76,-0.27,3.7696816842,3.9525,-0.29,3.9631245565,0.0925,0,0.0925,3.86,-0.29,3.8708784533
2020-12-01 05:00:00,3.8155,-0.27,3.8250412089,0.2255,0,0.2255,3.59,-0.27,3.6001388862,3.9055,-0.29,3.9162520667000003,0.2255,0,0.2255,3.68,-0.29,3.6914089451
2020-12-01 05:30:00,3.941,-0.23,3.9477057894,0.181,0,0.181,3.76,-0.23,3.7670280063,4.041,-0.26,4.0493556278,0.181,0,0.181,3.86,-0.26,3.868746567
2020-12-01 06:00:00,4.2515,-0.16,4.2545096368,0.14150000000000001,0,0.14150000000000001,4.11,-0.16,4.1131131762,4.3615,-0.19,4.3656365229,0.14150000000000001,0,0.14150000000000001,4.22,-0.19,4.2242750857
2020-12-01 06:30:00,4.7405,0.05,4.7407636779,0.1505,0,0.1505,4.59,0.05,4.5902723231,4.8605,0.11,4.8617445686,0.1505,0,0.1505,4.71,0.11,4.711284326
2020-12-01 07:00:00,5.179,0.15,5.1811717787,0.099,0,0.099,5.08,0.15,5.0822140844,5.309,0.17,5.3117210958,0.099,0,0.099,5.21,0.17,5.2127727746
2020-12-01 07:30:00,5.73,0.24,5.7350239755,0.07,0,0.07,5.66,0.24,5.6650860541,5.88,0.23,5.88449658,0.07,0,0.07,5.8100000000000005,0.23,5.8145507135
2020-12-01 08:00:00,6.0725,0.29,6.0794207166,0.0625,0,0.0625,6.01,0.29,6.0169926043,6.2325,0.28,6.2387864405,0.0625,0,0.0625,6.17,0.28,6.1763500548
2020-12-01 08:30:00,6.2955,0.36,6.3057846657,0.0655,0,0.0655,6.23,0.36,6.2403926159,6.4555,0.35000000000000003,6.4649810711,0.0655,0,0.0655,6.39,0.35000000000000003,6.3995781111
2020-12-01 09:00:00,6.342,0.43,6.3565607053,0.082,0,0.082,6.26,0.43,6.2747509911,6.5120000000000005,0.43,6.5261814256,0.082,0,0.082,6.43,0.43,6.4443618769
2020-12-01 09:30:00,6.5235,0.46,6.5396981773,0.0635,0,0.0635,6.46,0.46,6.4763570007,6.6935,0.45,6.7086095616,0.0635,0,0.0635,6.63,0.45,6.6452539455
2020-12-01 10:00:00,6.5185,0.5,6.5376480672,0.0085,0,0.0085,6.51,0.5,6.5291729951,6.6985,0.49,6.7163980116,0.0085,0,0.0085,6.69,0.49,6.7079206912
2020-12-01 10:30:00,6.5615,0.5,6.5805229465,0.051500000000000004,0,0.051500000000000004,6.51,0.5,6.5291729951,6.7415,0.49,6.7592841522,0.051500000000000004,0,0.051500000000000004,6.69,0.49,6.7079206912
2020-12-01 11:00:00,6.4665,0.5,6.4858015889,0.0565,0,0.0565,6.41,0.5,6.4294712069,6.6365,0.49,6.6545647679,0.0565,0,0.0565,6.58,0.49,6.5982194568
2020-12-01 11:30:00,6.2975,0.49,6.3165343544,0.1075,0,0.1075,6.19,0.49,6.2093638966,6.4675,0.48,6.4852876767,0.1075,0,0.1075,6.36,0.48,6.3780874876
2020-12-01 12:00:00,6.164,0.45,6.1804041939,0.114,0,0.114,6.05,0.45,6.066712454,6.314,0.44,6.3293124429,0.114,0,0.114,6.2,0.44,6.2155932943
2020-12-01 12:30:00,6.29,0.45,6.3060764347,0.14,0,0.14,6.15,0.45,6.1664414373,6.45,0.4,6.4623911983,0.14,0,0.14,6.31,0.4,6.3226655771
2020-12-01 13:00:00,6.5275,1.13,6.6245872513,0.1575,0,0.1575,6.37,1.13,6.4694512905,6.5175,-0.36,6.5274348905,0.1575,0,0.1575,6.36,-0.36,6.3701805312
2020-12-01 13:30:00,6.5775,1.15,6.6772753612999995,0.20750000000000002,0,0.20750000000000002,6.37,1.15,6.4729745867,6.5675,-0.35000000000000003,6.5768196151,0.20750000000000002,0,0.20750000000000002,6.36,-0.35000000000000003,6.3696232228
2020-12-01 14:00:00,6.449,1.13,6.547251408,0.129,0,0.129,6.32,1.13,6.4202258527,6.439,-0.36,6.4490558224,0.129,0,0.129,6.31,-0.36,6.3202610706
2020-12-01 14:30:00,6.44,1.07,6.5282846139,0.12,0,0.12,6.32,1.07,6.4099375972,6.43,-0.4,6.4424296659,0.12,0,0.12,6.31,-0.4,6.3226655771
2020-12-01 15:00:00,6.447,0.75,6.4904783337,0.08700000000000001,0,0.08700000000000001,6.36,0.75,6.404069019,6.527,-0.03,6.527068944,0.08700000000000001,0,0.08700000000000001,6.44,-0.03,6.4400698754
2020-12-01 15:30:00,6.3995,0.37,6.4101872243,0.0395,0,0.0395,6.36,0.37,6.3707534876,6.5795,0.36,6.5893414125,0.0395,0,0.0395,6.54,0.36,6.5499007626
2020-12-01 16:00:00,6.7045,0.37,6.714701799,0.044500000000000005,0,0.044500000000000005,6.66,0.37,6.6702698596,6.8845,0.36,6.8939060227,0.044500000000000005,0,0.044500000000000005,6.84,0.36,6.8494671326
2020-12-01 16:30:00,7.1795,0.37,7.1890277681,0.0795,0,0.0795,7.1,0.37,7.1096343085,7.3695,0.36,7.3782877587,0.0795,0,0.0795,7.29,0.36,7.2988834763
2020-12-01 17:00:00,7.705,0.36,7.7134055384,0.095,0,0.095,7.61,0.36,7.6185103531,7.915,0.35000000000000003,7.922734692,0.095,0,0.095,7.82,0.35000000000000003,7.8278285623
2020-12-01 17:30:00,8.0055,0.32,8.0118930503,0.0755,0,0.0755,7.93,0.32,7.9364538681,8.2155,0.31,8.2213466202,0.0755,0,0.0755,8.14,0.31,8.1459008096
2020-12-01 18:00:00,7.983,0.34,7.9902371054,0.053,0,0.053,7.93,0.34,7.9372854302,8.193,0.33,8.1996432239,0.053,0,0.053,8.14,0.33,8.146686443
2020-12-01 18:30:00,7.7125,0.30000000000000004,7.7183324786,0.052500000000000005,0,0.052500000000000005,7.66,0.30000000000000004,7.6658724226,7.9125,0.29,7.9178125925,0.052500000000000005,0,0.052500000000000005,7.86,0.29,7.8653480533
2020-12-01 19:00:00,7.502,0.30000000000000004,7.5079960043,0.052000000000000005,0,0.052000000000000005,7.45,0.30000000000000004,7.4560378218,7.702,0.29,7.7074576872,0.052000000000000005,0,0.052000000000000005,7.65,0.29,7.6554947587
2020-12-01 19:30:00,7.1605,0.24,7.1645209365,0.060500000000000005,0,0.060500000000000005,7.1,0.24,7.10405518,7.3505,0.22,7.3537915561,0.060500000000000005,0,0.060500000000000005,7.29,0.22,7.2933188604
2020-12-01 20:00:00,6.848,0.26,6.8529339702000005,0.088,0,0.088,6.76,0.26,6.7649981523000005,7.028,0.25,7.032445094,0.088,0,0.088,6.94,0.25,6.944501422
2020-12-01 20:30:00,6.4765,0.24,6.4809453207,0.1165,0,0.1165,6.36,0.24,6.364526691,6.6465,0.23,6.6504783475,0.1165,0,0.1165,6.53,0.23,6.5340492805
2020-12-01 21:00:00,6.047,0.2,6.0503065212,0.137,0,0.137,5.91,0.2,5.9133831264,6.207,0.2,6.2102213326,0.137,0,0.137,6.07,0.2,6.0732939991
2020-12-01 21:30:00,5.711,-0.16,5.7132408491,0.061,0,0.061,5.65,-0.16,5.6522650327,5.861,-0.14,5.8626718312,0.061,0,0.061,5.8,-0.14,5.8016894091
2020-12-01 22:00:00,5.3415,-0.21,5.34562646,0.1515,0,0.1515,5.19,-0.21,5.1942468174,5.4815000000000005,-0.17,5.4841355062,0.1515,0,0.1515,5.33,-0.17,5.3327103803
2020-12-01 22:30:00,4.837,-0.30000000000000004,4.8462943575,0.167,0,0.167,4.67,-0.30000000000000004,4.6796260534,4.957,-0.33,4.9679723228,0.167,0,0.167,4.79,-0.33,4.8013539757
2020-12-01 23:00:00,4.446,-0.32,4.4575010937,0.116,0,0.116,4.33,-0.32,4.341808379,4.556,-0.35000000000000003,4.5694240337,0.116,0,0.116,4.44,-0.35000000000000003,4.4537736808
2020-12-01 23:30:00,4.217,-0.33,4.2298923154,0.067,0,0.067,4.15,-0.33,4.1630998066,4.327,-0.36,4.3419499076,0.067,0,0.067,4.26,-0.36,4.2751842066
2020-12-02 00:00:00,3.9975,-0.36,4.0136773974,0.08750000000000001,0,0.08750000000000001,3.91,-0.36,3.9265379153,4.1075,-0.39,4.12597337,0.08750000000000001,0,0.08750000000000001,4.02,-0.39,4.0388736054
2020-12-02 00:30:00,4.6455,-0.35000000000000003,4.6586661449,0.0755,0,0.0755,4.57,-0.35000000000000003,4.58338303,4.7655,-0.39,4.7814318201,0.0755,0,0.0755,4.69,-0.39,4.7061874166
2020-12-02 01:00:00,4.8485,-0.45,4.8693379683,0.0585,0,0.0585,4.79,-0.45,4.8110913523,5.0085,-0.23,5.013778241,0.0585,0,0.0585,4.95,-0.23,4.9553405534
2020-12-02 01:30:00,4.8415,-0.33,4.8527334823,0.07150000000000001,0,0.07150000000000001,4.77,-0.33,4.7814014682,4.9715,-0.36,4.9845172535,0.07150000000000001,0,0.07150000000000001,4.9,-0.36,4.9132066922
2020-12-02 02:00:00,4.645,-0.32,4.6560095576,0.045,0,0.045,4.6,-0.32,4.6111170013,4.765,-0.35000000000000003,4.7778368536,0.045,0,0.045,4.72,-0.35000000000000003,4.7329589054
2020-12-02 02:30:00,4.63,-0.32,4.6410451409,0.05,0,0.05,4.58,-0.32,4.5911654294,4.75,-0.35000000000000003,4.7628772816,0.05,0,0.05,4.7,-0.35000000000000003,4.7130138977
2020-12-02 03:00:00,4.328,-0.39,4.3455361004,0.028,0,0.028,4.3,-0.39,4.3176498237,4.448,-0.31,4.4587895218,0.028,0,0.028,4.42,-0.31,4.4308577048
2020-12-02 03:30:00,4.164,-0.36,4.1795329883,0.034,0,0.034,4.13,-0.36,4.1456603817,4.264,-0.39,4.2817982204,0.034,0,0.034,4.23,-0.39,4.2479406776
