Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-02 04:00:00,4.0555,-0.33,4.0689040601,0.0855,0,0.0855,3.9699999999999998,-0.33,3.9836917551,4.1655,-0.35000000000000003,4.1801782558,0.0855,0,0.0855,4.08,-0.35000000000000003,4.0949847375
2020-12-02 04:30:00,3.965,-0.30000000000000004,3.9763331098,0.095,0,0.095,3.87,-0.30000000000000004,3.8816104905,4.065,-0.33,4.0783728373,0.095,0,0.095,3.9699999999999998,-0.33,3.9836917551
2020-12-02 05:00:00,3.963,-0.28,3.9728791827,0.113,0,0.113,3.85,-0.28,3.8601683901,4.063,-0.30000000000000004,4.0740605052,0.113,0,0.113,3.95,-0.30000000000000004,3.9613760236
2020-12-02 05:30:00,3.9635,-0.27,3.9726857729000002,0.07350000000000001,0,0.07350000000000001,3.89,-0.27,3.8993589217,4.0635,-0.29,4.0738350789,0.07350000000000001,0,0.07350000000000001,3.99,-0.29,4.0005249656
2020-12-02 06:00:00,4.235,-0.18,4.2388235396,0.065,0,0.065,4.17,-0.18,4.1738830841,4.345,-0.21,4.3500718385,0.065,0,0.065,4.28,-0.21,4.2851487722
2020-12-02 06:30:00,4.6905,0.01,4.6905106598,0.1005,0,0.1005,4.59,0.01,4.5900108932,4.8105,0.13,4.8122562536,0.1005,0,0.1005,4.71,0.13,4.7117937137
2020-12-02 07:00:00,5.2215,0.2,5.2253289131,0.0915,0,0.0915,5.13,0.2,5.1338971552,5.3515,0.19,5.3548718239,0.0915,0,0.0915,5.26,0.19,5.2634304403
2020-12-02 07:30:00,5.797,0.26,5.8028276728,0.047,0,0.047,5.75,0.26,5.7558752592,5.947,0.25,5.9522524308,0.047,0,0.047,5.9,0.25,5.9052942348
2020-12-02 08:00:00,6.206,0.32,6.2142446041,0.106,0,0.106,6.1,0.32,6.108387676,6.366,0.32,6.3740376529,0.106,0,0.106,6.26,0.32,6.2681735777
2020-12-02 08:30:00,6.5,0.44,6.5148752866,0.39,0,0.39,6.11,0.44,6.1258223938,6.67,0.43,6.6838461981,0.39,0,0.39,6.28,0.43,6.2947041233
2020-12-02 09:00:00,6.6335,0.48,6.6508437247,0.3735,0,0.3735,6.26,0.48,6.2783755861,6.8035,0.48,6.8204114429,0.3735,0,0.3735,6.43,0.48,6.4478911281
2020-12-02 09:30:00,6.8525,0.51,6.8714522664,0.3225,0,0.3225,6.53,0.51,6.5498854952,7.0225,0.5,7.0402774271,0.3225,0,0.3225,6.7,0.5,6.7186308129
2020-12-02 10:00:00,6.952,0.53,6.9721735492,0.312,0,0.312,6.64,0.53,6.6611185247,7.132,0.53,7.1516658199,0.312,0,0.312,6.82,0.53,6.8405628423
2020-12-02 10:30:00,6.8485,0.51,6.8674633053,0.28850000000000003,0,0.28850000000000003,6.5600000000000005,0.51,6.5797948296,7.0285,0.51,7.0469789449,0.28850000000000003,0,0.28850000000000003,6.74,0.51,6.7592677118
2020-12-02 11:00:00,6.785,0.54,6.8064546572,0.41500000000000004,0,0.41500000000000004,6.37,0.54,6.3928475658,6.955,0.53,6.9751648726,0.41500000000000004,0,0.41500000000000004,6.54,0.53,6.5614403906
2020-12-02 11:30:00,6.7575,0.56,6.7806641452,0.2975,0,0.2975,6.46,0.56,6.4842270164,6.9275,0.55,6.9492989754,0.2975,0,0.2975,6.63,0.55,6.6527738576
2020-12-02 12:00:00,6.695,0.56,6.718379641,0.425,0,0.425,6.27,0.56,6.2949583001,6.855,0.55,6.8770287916,0.425,0,0.425,6.43,0.55,6.4534796815
2020-12-02 12:30:00,6.8625,0.53,6.8829358743,0.6625,0,0.6625,6.2,0.53,6.2226119918,7.0325,0.53,7.0524432823,0.6625,0,0.6625,6.37,0.53,6.3920106383
2020-12-02 13:00:00,6.859,0.52,6.8786830862,0.5690000000000001,0,0.5690000000000001,6.29,0.52,6.3114578348,7.029,0.52,7.0482083539,0.5690000000000001,0,0.5690000000000001,6.46,0.52,6.4808949999
2020-12-02 13:30:00,6.692,0.51,6.711405516,0.542,0,0.542,6.15,0.51,6.1711101108,6.862,0.5,6.8801921485,0.542,0,0.542,6.32,0.5,6.339747629
2020-12-02 14:00:00,6.5795,0.42,6.5928916456,0.4295,0,0.4295,6.15,0.42,6.1643247805,6.7495,0.41000000000000003,6.7619413078,0.4295,0,0.4295,6.32,0.41000000000000003,6.3332850875
2020-12-02 14:30:00,6.5185,0.42,6.5320167062,0.3385,0,0.3385,6.18,0.42,6.1942554032,6.6885,0.41000000000000003,6.7010545624999995,0.3385,0,0.3385,6.35,0.41000000000000003,6.3632224541
2020-12-02 15:00:00,6.5600000000000005,0.44,6.5747395386,0.38,0,0.38,6.18,0.44,6.1956436308,6.73,0.44,6.7443680208,0.38,0,0.38,6.35,0.44,6.3652258405
2020-12-02 15:30:00,6.618,0.42,6.631313897,0.488,0,0.488,6.13,0.42,6.144371408,6.7780000000000005,0.41000000000000003,6.7903890905,0.488,0,0.488,6.29,0.41000000000000003,6.3033483166
2020-12-02 16:00:00,6.884,0.43,6.8974166178,0.624,0,0.624,6.26,0.43,6.2747509911,7.054,0.42,7.0664924821,0.624,0,0.624,6.43,0.42,6.4437023519
2020-12-02 16:30:00,7.3915,0.43,7.4039970455,0.6515000000000001,0,0.6515000000000001,6.74,0.43,6.7537026882,7.5715,0.42,7.5831399994,0.6515000000000001,0,0.6515000000000001,6.92,0.42,6.9327339485
2020-12-02 17:00:00,7.9375,0.39,7.9470753268,0.4975,0,0.4975,7.44,0.39,7.450214762,8.1275,0.38,8.136378571,0.4975,0,0.4975,7.63,0.38,7.639456787
2020-12-02 17:30:00,8.1135,0.36,8.1214827618,0.28350000000000003,0,0.28350000000000003,7.83,0.36,7.8382714931,8.3135,0.35000000000000003,8.320864273,0.28350000000000003,0,0.28350000000000003,8.03,0.35000000000000003,8.037624027
2020-12-02 18:00:00,8.042,0.36,8.0500536644,0.14200000000000002,0,0.14200000000000002,7.9,0.36,7.9081982777,8.252,0.35000000000000003,8.2594191079,0.14200000000000002,0,0.14200000000000002,8.11,0.35000000000000003,8.1175488911
2020-12-02 18:30:00,7.8995,0.36,7.9076987961,0.0795,0,0.0795,7.82,0.36,7.8282820593,8.1095,0.35000000000000003,8.1170493561,0.0795,0,0.0795,8.03,0.35000000000000003,8.037624027
2020-12-02 19:00:00,7.5575,0.38,7.5670473931,0.0775,0,0.0775,7.48,0.38,7.4896461866,7.7475000000000005,0.30000000000000004,7.7533061496,0.0775,0,0.0775,7.67,0.30000000000000004,7.6758647721
2020-12-02 19:30:00,7.201,0.30000000000000004,7.2072464229,0.091,0,0.091,7.11,0.30000000000000004,7.1163262994,7.391,0.29,7.3966871639,0.091,0,0.091,7.3,0.29,7.3057580031
2020-12-02 20:00:00,6.844,0.28,6.84972525,0.094,0,0.094,6.75,0.28,6.7558049113,7.024,0.27,7.0291874353,0.094,0,0.094,6.93,0.27,6.9352577457999995
2020-12-02 20:30:00,6.5275,0.25,6.5322856834,0.11750000000000001,0,0.11750000000000001,6.41,0.25,6.4148733425,6.6975,0.24,6.7017987324,0.11750000000000001,0,0.11750000000000001,6.58,0.24,6.5843754449
2020-12-02 21:00:00,6.0985,0.23,6.1028355909,0.08850000000000001,0,0.08850000000000001,6.01,0.23,6.0143993881,6.2585,0.23,6.2627248263,0.08850000000000001,0,0.08850000000000001,6.17,0.23,6.1742853838
2020-12-02 21:30:00,5.7575,0.23,5.7620921765,0.1375,0,0.1375,5.62,0.23,5.6247044367,5.9075,0.23,5.9119756639,0.1375,0,0.1375,5.77,0.23,5.7745822360000005
2020-12-02 22:00:00,5.437,0.21,5.4410540339,0.157,0,0.157,5.28,0.21,5.2841744861,5.577,0.23,5.5817406783,0.157,0,0.157,5.42,0.23,5.4248778788
2020-12-02 22:30:00,4.995,-0.25,5.0012523432,0.165,0,0.165,4.83,-0.25,4.8364656517,5.125,-0.25,5.1310939379,0.165,0,0.165,4.96,-0.25,4.9662964068
2020-12-02 23:00:00,4.572,-0.27,4.5799655021,0.202,0,0.202,4.37,-0.27,4.3783330161,4.692,-0.27,4.6997621216,0.202,0,0.202,4.49,-0.27,4.4981107145
2020-12-02 23:30:00,4.3765,-0.31,4.387465356,0.1965,0,0.1965,4.18,-0.31,4.1914794524,4.4865,-0.33,4.4986200384,0.1965,0,0.1965,4.29,-0.33,4.3026735874
2020-12-03 00:00:00,4.121,-0.34,4.1350019347,0.321,0,0.321,3.8,-0.34,3.8151802054,4.221,-0.37,4.2371855046,0.321,0,0.321,3.9,-0.37,3.9175119655
2020-12-03 00:30:00,4.7665,-0.34,4.7786109122,0.2765,0,0.2765,4.49,-0.34,4.5028546501,4.8865,-0.34,4.8983142253,0.2765,0,0.2765,4.61,-0.34,4.6225209572
2020-12-03 01:00:00,5.001,-0.32,5.0112274943,0.301,0,0.301,4.7,-0.32,4.7108810216,5.121,-0.34,5.1322744471,0.301,0,0.301,4.82,-0.34,4.8319768211
2020-12-03 01:30:00,4.9385,-0.32,4.9488566609,0.34850000000000003,0,0.34850000000000003,4.59,-0.32,4.6011411628,5.0585,-0.34,5.0699134361,0.34850000000000003,0,0.34850000000000003,4.71,-0.34,4.7222558169
2020-12-03 02:00:00,4.7379999999999995,-0.30000000000000004,4.747488178,0.318,0,0.318,4.42,-0.30000000000000004,4.430169297,4.858,-0.34,4.8698833662,0.318,0,0.318,4.54,-0.34,4.5527134766
2020-12-03 02:30:00,4.709,-0.29,4.7179212584,0.379,0,0.379,4.33,-0.29,4.3397004505,4.819,-0.32,4.8296129244,0.379,0,0.379,4.44,-0.32,4.4515165955
2020-12-03 03:00:00,4.501,-0.31,4.5116627755,0.451,0,0.451,4.05,-0.31,4.0618468706,4.611,-0.28,4.619493587,0.451,0,0.451,4.16,-0.28,4.1694124286
2020-12-03 03:30:00,4.3405000000000005,-0.29,4.3501770366,0.5605,0,0.5605,3.7800000000000002,-0.29,3.7911080175,4.4405,-0.31,4.4513077011,0.5605,0,0.5605,3.88,-0.31,3.8923643201
2020-12-03 04:00:00,4.141,-0.29,4.151142132,0.461,0,0.461,3.68,-0.29,3.6914089451,4.231,-0.30000000000000004,4.241622449,0.461,0,0.461,3.77,-0.30000000000000004,3.7819175031
2020-12-03 04:30:00,4.074,-0.25,4.0816633864,0.314,0,0.314,3.76,-0.25,3.7683020049,4.174,-0.28,4.1833809293,0.314,0,0.314,3.86,-0.28,3.8701421163000003
2020-12-03 05:00:00,4.023,-0.22,4.0290109208,0.363,0,0.363,3.66,-0.22,3.6666060601,4.123,-0.24,4.1299792978,0.363,0,0.363,3.76,-0.24,3.7676517886000003
2020-12-03 05:30:00,4.116,-0.22,4.1218753014,0.386,0,0.386,3.73,-0.22,3.7364823029,4.216,-0.24,4.2228255943,0.386,0,0.386,3.83,-0.24,3.8375122150000003
2020-12-03 06:00:00,4.331,-0.18,4.3347388618,0.451,0,0.451,3.88,-0.18,3.8841730137,4.431,-0.21,4.4359735121,0.451,0,0.451,3.98,-0.21,3.9855363504
2020-12-03 06:30:00,4.873,0.16,4.8756260111,0.513,0,0.513,4.36,0.16,4.3629347921,4.993,0.14,4.9949623622,0.513,0,0.513,4.48,0.14,4.4821869662000005
2020-12-03 07:00:00,5.3125,0.19,5.3158965613,0.4425,0,0.4425,4.87,0.19,4.8737049562,5.4525,0.21,5.4565425179,0.4425,0,0.4425,5.01,0.21,5.0143992661
2020-12-03 07:30:00,5.9355,0.30000000000000004,5.9430766653,0.4355,0,0.4355,5.5,0.30000000000000004,5.5081757416,6.0855,0.29,6.0924059492,0.4355,0,0.4355,5.65,0.29,5.6574375825
2020-12-03 08:00:00,6.3695,0.37,6.380237476,0.4595,0,0.4595,5.91,0.37,5.9215707376,6.5295,0.36,6.5394166598,0.4595,0,0.4595,6.07,0.36,6.0806660819
2020-12-03 08:30:00,6.5885,0.4,6.6006312009,0.4485,0,0.4485,6.14,0.4,6.1530155209,6.7485,0.39,6.7597597775,0.4485,0,0.4485,6.3,0.39,6.3120598856
2020-12-03 09:00:00,6.8275,0.48,6.8443521425,0.41750000000000004,0,0.41750000000000004,6.41,0.48,6.4279467951,6.9975000000000005,0.47000000000000003,7.0132664465,0.41750000000000004,0,0.41750000000000004,6.58,0.47000000000000003,6.5967643584
2020-12-03 09:30:00,6.994,0.48,7.0104519113,0.324,0,0.324,6.67,0.48,6.6872490607,7.164,0.47000000000000003,7.1794008107,0.324,0,0.324,6.84,0.47000000000000003,6.8561286452
2020-12-03 10:00:00,7.1735,0.47000000000000003,7.1888804587,0.2335,0,0.2335,6.94,0.47000000000000003,6.955896779,7.3635,0.46,7.3778541765,0.2335,0,0.2335,7.13,0.46,7.1448233008
2020-12-03 10:30:00,7.1265,0.48,7.1426467258,0.2165,0,0.2165,6.91,0.48,6.9266514276,7.3065,0.47000000000000003,7.3216010715,0.2165,0,0.2165,7.09,0.47000000000000003,7.1055612023
2020-12-03 11:00:00,7.164,0.54,7.1843229326,0.404,0,0.404,6.76,0.54,6.7815337498,7.344,0.53,7.363099619,0.404,0,0.404,6.94,0.53,6.9602083302
2020-12-03 11:30:00,6.9595,0.56,6.9819940024000005,0.40950000000000003,0,0.40950000000000003,6.55,0.56,6.5738953445,7.1295,0.55,7.1506832016,0.40950000000000003,0,0.40950000000000003,6.72,0.55,6.7424698739
2020-12-03 12:00:00,6.9945,0.56,7.0168818039,0.48450000000000004,0,0.48450000000000004,6.51,0.56,6.5340416283,7.1745,0.55,7.1955507260000005,0.48450000000000004,0,0.48450000000000004,6.69,0.55,6.7125702976
2020-12-03 12:30:00,6.9835,0.52,7.0028331588,0.3935,0,0.3935,6.59,0.52,6.6104840973,7.1535,0.52,7.1723749379,0.3935,0,0.3935,6.76,0.52,6.7799705014
2020-12-03 13:00:00,7.2055,0.52,7.2242390776,0.3155,0,0.3155,6.89,0.52,6.9095947783,7.3855,0.52,7.4037835091,0.3155,0,0.3155,7.07,0.52,7.0890972627
2020-12-03 13:30:00,7.129,0.49,7.145819827,0.309,0,0.309,6.82,0.49,6.8375799813,7.309,0.48,7.3247444324,0.309,0,0.309,7.0,0.48,7.0164378427
2020-12-03 14:00:00,6.9845,0.48,7.0009742358,0.14450000000000002,0,0.14450000000000002,6.84,0.48,6.856821421,7.1745,0.47000000000000003,7.1898783196,0.14450000000000002,0,0.14450000000000002,7.03,0.47000000000000003,7.0456937203
2020-12-03 14:30:00,7.0325,0.46,7.0475283788,0.1125,0,0.1125,6.92,0.46,6.9352721648,7.2125,0.45,7.2265244931,0.1125,0,0.1125,7.1,0.45,7.1142462707
2020-12-03 15:00:00,7.043,0.46,7.0580060215,0.083,0,0.083,6.96,0.46,6.9751845854,7.223,0.45,7.2370041454,0.083,0,0.083,7.14,0.45,7.1541666181
2020-12-03 15:30:00,7.0835,0.46,7.0984204053,0.1135,0,0.1135,6.97,0.46,6.9851628471,7.2735,0.45,7.2874071006,0.1135,0,0.1135,7.16,0.45,7.1741271246
2020-12-03 16:00:00,7.3095,0.46,7.3239600115,0.2495,0,0.2495,7.06,0.46,7.0749699646,7.4995,0.45,7.5129887695,0.2495,0,0.2495,7.25,0.45,7.2639520924
2020-12-03 16:30:00,7.736,0.42,7.7473928518,0.466,0,0.466,7.27,0.42,7.2821219435,7.926,0.42,7.9371201326000005,0.466,0,0.466,7.46,0.42,7.4718137022
2020-12-03 17:00:00,8.1845,0.39,8.1937866857,0.49450000000000005,0,0.49450000000000005,7.69,0.39,7.6998831160000005,8.3845,0.39,8.3935654075,0.49450000000000005,0,0.49450000000000005,7.89,0.39,7.8996329029000005
2020-12-03 17:30:00,8.3205,0.34,8.3274438005,0.3105,0,0.3105,8.01,0.34,8.0172127326,8.5305,0.33,8.5368805925,0.3105,0,0.3105,8.22,0.33,8.2266214207
2020-12-03 18:00:00,8.329,0.34,8.33593672,0.5690000000000001,0,0.5690000000000001,7.76,0.34,7.7674448823,8.529,0.34,8.5357741887,0.5690000000000001,0,0.5690000000000001,7.96,0.34,7.9672579976
2020-12-03 18:30:00,8.1695,0.36,8.1774280951,0.6095,0,0.6095,7.5600000000000005,0.36,7.568566575,8.3695,0.34,8.376403181,0.6095,0,0.6095,7.76,0.34,7.7674448823
2020-12-03 19:00:00,7.959,0.35000000000000003,7.9666919735,0.559,0,0.559,7.4,0.35000000000000003,7.4082724032,8.159,0.34,8.1660811287,0.559,0,0.559,7.6,0.34,7.6076014617
2020-12-03 19:30:00,7.7055,0.35000000000000003,7.713444772,0.5355,0,0.5355,7.17,0.35000000000000003,7.1785374555,7.8955,0.34,7.9028172350000006,0.5355,0,0.5355,7.36,0.34,7.3678490755
2020-12-03 20:00:00,7.434,0.35000000000000003,7.4422346107,0.594,0,0.594,6.84,0.35000000000000003,6.8489488245,7.624,0.34,7.6315775564,0.594,0,0.594,7.03,0.34,7.0382171038
2020-12-03 20:30:00,7.07,0.33,7.0776973657,0.85,0,0.85,6.22,0.33,6.2287478677,7.23,0.32,7.2370781397,0.85,0,0.85,6.38,0.32,6.3880200375000005
2020-12-03 21:00:00,6.567,0.2,6.5700448248,0.637,0,0.637,5.93,0.2,5.9333717227000005,6.727,0.19,6.729682682,0.637,0,0.637,6.09,0.19,6.0929631543
2020-12-03 21:30:00,6.167,0.21,6.1705744465,0.727,0,0.727,5.44,0.21,5.4440517999,6.317,0.21,6.3204896171,0.727,0,0.727,5.59,0.21,5.5939431531
2020-12-03 22:00:00,5.7635000000000005,0.21,5.7673245314,0.7635000000000001,0,0.7635000000000001,5.0,0.21,5.0044080569,5.8935,0.21,5.8972402232,0.7635000000000001,0,0.7635000000000001,5.13,0.21,5.1342964464
2020-12-03 22:30:00,5.3405000000000005,0.29,5.3483679987,0.9105000000000001,0,0.9105000000000001,4.43,0.29,4.4394819518,5.4605,-0.11,5.4616078448,0.9105000000000001,0,0.9105000000000001,4.55,-0.11,4.5513294761
2020-12-03 23:00:00,4.84,-0.25,4.8464523107,0.81,0,0.81,4.03,-0.25,4.0377468965,4.95,-0.25,4.9563091106,0.81,0,0.81,4.14,-0.25,4.1475414404
2020-12-03 23:30:00,4.584,-0.27,4.5919446861,0.784,0,0.784,3.8,-0.27,3.8095800293,4.684,-0.29,4.6929687831999995,0.784,0,0.784,3.9,-0.29,3.9107671882
2020-12-04 00:00:00,4.3175,-0.29,4.3272284721,0.8175,0,0.8175,3.5,-0.29,3.5119937358,4.4075,-0.32,4.4191012944,0.8175,0,0.8175,3.59,-0.32,3.6042336217
2020-12-04 00:30:00,5.002,-0.28,5.0098307357,0.812,0,0.812,4.19,-0.28,4.1993451871,5.122,-0.29,5.1302031149,0.812,0,0.812,4.31,-0.29,4.3197453629
2020-12-04 01:00:00,5.23,-0.26,5.236458727,0.71,0,0.71,4.52,-0.26,4.5274717006,5.35,-0.29,5.357854048,0.71,0,0.71,4.64,-0.29,4.6490536671000005
2020-12-04 01:30:00,5.1325,-0.26,5.1390812652,0.6025,0,0.6025,4.53,-0.26,4.5374552339,5.2625,-0.30000000000000004,5.2710441328,0.6025,0,0.6025,4.66,-0.30000000000000004,4.6696466676
2020-12-04 02:00:00,5.015,-0.26,5.0217352579,0.765,0,0.765,4.25,-0.26,4.257945514,5.125,-0.30000000000000004,5.133772979,0.765,0,0.765,4.36,-0.30000000000000004,4.3703089136
2020-12-04 02:30:00,5.0055,-0.25,5.011739244,0.8455,0,0.8455,4.16,-0.25,4.1675052489,5.1155,-0.27,5.1226204476,0.8455,0,0.8455,4.27,-0.27,4.2785277842
2020-12-04 03:00:00,4.8135,-0.26,4.8205168032,0.7435,0,0.7435,4.07,-0.26,4.0782962129,4.9235,-0.29,4.9320332775,0.7435,0,0.7435,4.18,-0.29,4.1900477324
2020-12-04 03:30:00,4.654,-0.26,4.661256912,0.864,0,0.864,3.79,-0.26,3.7989077378,4.754,-0.29,4.7628369697,0.864,0,0.864,3.89,-0.29,3.9007947908
2020-12-04 04:00:00,4.4705,-0.26,4.4780542929,0.8505,0,0.8505,3.62,-0.26,3.6293250061,4.5705,-0.29,4.5796910649,0.8505,0,0.8505,3.7199999999999998,-0.29,3.7312866414
2020-12-04 04:30:00,4.316,-0.24,4.3226676948,0.8160000000000001,0,0.8160000000000001,3.5,-0.24,3.5082189213,4.406,-0.26,4.4136646905,0.8160000000000001,0,0.8160000000000001,3.59,-0.26,3.5994027282000003
2020-12-04 05:00:00,4.2925,-0.2,4.2971567635,0.8425,0,0.8425,3.45,-0.2,3.4557922391,4.3825,-0.23,4.3885312178,0.8425,0,0.8425,3.54,-0.23,3.5474638828
2020-12-04 05:30:00,4.485,-0.19,4.4890227222,0.625,0,0.625,3.86,-0.19,3.8646733368,4.585,-0.21,4.5898066408,0.625,0,0.625,3.96,-0.21,3.9655642726
2020-12-04 06:00:00,4.696,0.1,4.6970646153,0.856,0,0.856,3.84,0.1,3.8413018627,4.796,0.13,4.7977615614,0.856,0,0.856,3.94,0.13,3.9421440867
2020-12-04 06:30:00,5.0925,0.18,5.0956801558,0.7425,0,0.7425,4.35,0.18,4.3537225451,5.2125,0.17,5.2152714455,0.7425,0,0.7425,4.47,0.17,4.4732314941
2020-12-04 07:00:00,5.64,0.21,5.6439082204,0.64,0,0.64,5.0,0.21,5.0044080569,5.78,0.22,5.7841853359,0.64,0,0.64,5.14,0.22,5.1447060169
2020-12-04 07:30:00,6.129,0.26,6.1345122871,0.849,0,0.849,5.28,0.26,5.2863976392,6.269,0.25,6.2739828658,0.849,0,0.849,5.42,0.25,5.4257626192
2020-12-04 08:00:00,6.5635,0.33,6.5717906426,0.7735000000000001,0,0.7735000000000001,5.79,0.33,5.7993965203,6.7135,0.32,6.7211220975,0.7735000000000001,0,0.7735000000000001,5.94,0.32,5.9486132838
2020-12-04 08:30:00,6.915,0.44,6.9289844133,0.765,0,0.765,6.15,0.44,6.1657197471,7.075,0.43,7.0880550929,0.765,0,0.765,6.31,0.43,6.3246343768
2020-12-04 09:00:00,7.092,0.54,7.1125286643,0.802,0,0.802,6.29,0.54,6.3131370966,7.252,0.46,7.2665744337,0.802,0,0.802,6.45,0.46,6.4663822962
2020-12-04 09:30:00,7.3865,0.55,7.4069482413,0.8265,0,0.8265,6.5600000000000005,0.55,6.5830160261,7.5565,0.55,7.576489441,0.8265,0,0.8265,6.73,0.55,6.7524365973
2020-12-04 10:00:00,7.462,0.61,7.4868914778,0.872,0,0.872,6.59,0.61,6.618171953,7.642,0.61,7.666307064,0.872,0,0.872,6.77,0.61,6.7974259834
2020-12-04 10:30:00,7.424,0.5700000000000001,7.4458495821,0.834,0,0.834,6.59,0.5700000000000001,6.6146050525,7.604,0.56,7.6245928416,0.834,0,0.834,6.77,0.56,6.7931215211
2020-12-04 11:00:00,7.334,0.6000000000000001,7.3585022933,0.864,0,0.864,6.47,0.6000000000000001,6.4977611529,7.504,0.6000000000000001,7.5279489903,0.864,0,0.864,6.64,0.6000000000000001,6.6670533221
2020-12-04 11:30:00,7.2,0.6000000000000001,7.2249567473,0.68,0,0.68,6.52,0.6000000000000001,6.5475491598,7.37,0.6000000000000001,7.3943830033,0.68,0,0.68,6.69,0.6000000000000001,6.7168519412
2020-12-04 12:00:00,7.1385,0.63,7.1662460361,0.7985,0,0.7985,6.34,0.63,6.3712243721,7.3085,0.62,7.3347510012,0.7985,0,0.7985,6.51,0.62,6.539457164
2020-12-04 12:30:00,7.089,0.59,7.1135097526,0.749,0,0.749,6.34,0.59,6.3673935013000005,7.259,0.6000000000000001,7.2837545949999996,0.749,0,0.749,6.51,0.6000000000000001,6.5375912996
2020-12-04 13:00:00,6.91,0.49,6.9273515863,0.65,0,0.65,6.26,0.49,6.2791480314,7.08,0.48,7.0962525321,0.65,0,0.65,6.43,0.48,6.4478911281
2020-12-04 13:30:00,6.6915,0.45,6.7066140675,0.6815,0,0.6815,6.01,0.45,6.0268233755,6.8515,0.44,6.8656137562,0.6815,0,0.6815,6.17,0.44,6.185668921
2020-12-04 14:00:00,6.7435,0.42,6.7565666022,0.6135,0,0.6135,6.13,0.42,6.144371408,6.9135,0.41000000000000003,6.9256467027,0.6135,0,0.6135,6.3,0.41000000000000003,6.3133271735
2020-12-04 14:30:00,6.9245,0.45,6.9391065887,0.8145,0,0.8145,6.11,0.45,6.1265487838,7.0845,0.44,7.0981504809,0.8145,0,0.8145,6.27,0.44,6.285419636
2020-12-04 15:00:00,6.8595,0.45,6.8742447040000005,0.6695,0,0.6695,6.19,0.45,6.2063354727,7.0195,0.44,7.0332766368,0.6695,0,0.6695,6.35,0.44,6.3652258405
2020-12-04 15:30:00,7.0065,0.32,7.0138036934,0.42650000000000005,0,0.42650000000000005,6.58,0.32,6.5877765597,7.1765,0.31,7.1831923439,0.42650000000000005,0,0.42650000000000005,6.75,0.31,6.7571147689
2020-12-04 16:00:00,7.2635,0.36,7.2724158469,0.5135000000000001,0,0.5135000000000001,6.75,0.36,6.759593183,7.4435,0.34,7.4512611181,0.5135000000000001,0,0.5135000000000001,6.93,0.34,6.9383355353
2020-12-04 16:30:00,7.6935,0.37,7.7023919824,0.49350000000000005,0,0.49350000000000005,7.2,0.37,7.2095006762,7.8835,0.36,7.8917154187000005,0.49350000000000005,0,0.49350000000000005,7.39,0.36,7.3987634102
2020-12-04 17:00:00,8.1105,0.39,8.1198713198,0.48050000000000004,0,0.48050000000000004,7.63,0.39,7.6399607329,8.3205,0.39,8.329635061,0.48050000000000004,0,0.48050000000000004,7.84,0.39,7.8496942616
2020-12-04 17:30:00,8.3415,0.35000000000000003,8.3488395751,0.41150000000000003,0,0.41150000000000003,7.93,0.35000000000000003,7.9377200757,8.5515,0.34,8.5582563791,0.41150000000000003,0,0.41150000000000003,8.14,0.34,8.1470976427
2020-12-04 18:00:00,8.2735,0.35000000000000003,8.2808998454,0.3635,0,0.3635,7.91,0.35000000000000003,7.9177395764,8.4835,0.34,8.490310492,0.3635,0,0.3635,8.12,0.34,8.1271151093
2020-12-04 18:30:00,8.126,0.34,8.1331098603,0.596,0,0.596,7.53,0.34,7.5376720544,8.316,0.30000000000000004,8.321409496,0.596,0,0.596,7.72,0.30000000000000004,7.7258268166
2020-12-04 19:00:00,7.819,0.28,7.8240118226,0.289,0,0.289,7.53,0.28,7.535204045,8.009,0.27,8.0135498376,0.289,0,0.289,7.72,0.27,7.7247200597
2020-12-04 19:30:00,7.5205,0.25,7.5246541615,0.1605,0,0.1605,7.36,0.25,7.3642446999,7.7105,0.24,7.7142342621,0.1605,0,0.1605,7.55,0.24,7.5538136064
2020-12-04 20:00:00,7.2195,0.26,7.2241802476,0.1995,0,0.1995,7.02,0.26,7.0248131648,7.3995,0.26,7.4040664672,0.1995,0,0.1995,7.2,0.26,7.204692915
2020-12-04 20:30:00,6.8645,0.26,6.8694221191,0.14450000000000002,0,0.14450000000000002,6.72,0.26,6.725027881,7.0345,0.24,7.0385929169,0.14450000000000002,0,0.14450000000000002,6.89,0.24,6.8941787038
2020-12-04 21:00:00,6.5195,0.22,6.523210885,0.08950000000000001,0,0.08950000000000001,6.43,0.22,6.4337625073,6.6895,0.22,6.693116632,0.08950000000000001,0,0.08950000000000001,6.6,0.22,6.6036656487
2020-12-04 21:30:00,6.065,0.15,6.0668546216,0.115,0,0.115,5.95,0.15,5.951890456,6.215,-0.1,6.2158044532,0.115,0,0.115,6.1,-0.1,6.1008196171
2020-12-04 22:00:00,5.7405,0.19,5.7436434647,0.2305,0,0.2305,5.51,0.19,5.5132748888,5.8905,0.19,5.8935634594,0.2305,0,0.2305,5.66,0.19,5.663188148
2020-12-04 22:30:00,5.378,-0.23,5.3829159384,0.368,0,0.368,5.01,-0.23,5.0152766624,5.508,-0.23,5.5128000145,0.368,0,0.368,5.14,-0.23,5.1451433411
2020-12-04 23:00:00,4.98,-0.23,4.9853084157000005,0.79,0,0.79,4.19,-0.23,4.196307901,5.09,-0.25,5.096135791,0.79,0,0.79,4.3,-0.25,4.3072613109
2020-12-04 23:30:00,4.7805,-0.23,4.7860296959,0.9805,0,0.9805,3.8,-0.23,3.8069541631,4.8805,-0.25,4.8868988377,0.9805,0,0.9805,3.9,-0.25,3.9080046059
2020-12-05 00:00:00,4.5245,-0.25,4.5314015768,1.0245,0,1.0245,3.5,-0.25,3.5089172119,4.6145,-0.27,4.6223922648,1.0245,0,1.0245,3.59,-0.27,3.6001388862
2020-12-05 00:30:00,5.1935,-0.23,5.1985904099,0.9035000000000001,0,0.9035000000000001,4.29,-0.23,4.2961610771,5.3035,-0.25,5.3093890656,0.9035000000000001,0,0.9035000000000001,4.4,-0.25,4.4070965499
2020-12-05 01:00:00,5.419,-0.24,5.4243120301,0.719,0,0.719,4.7,-0.24,4.7061236703,5.549,-0.27,5.5555648678,0.719,0,0.719,4.83,-0.27,4.8375406975
2020-12-05 01:30:00,5.3695,-0.23,5.3744237133,0.6895,0,0.6895,4.68,-0.23,4.6856483009000005,5.4995,-0.24,5.5047343487,0.6895,0,0.6895,4.8100000000000005,-0.24,4.815983804
2020-12-05 02:00:00,5.1755,-0.23,5.1806080965,0.8755000000000001,0,0.8755000000000001,4.3,-0.23,4.3061467694,5.2855,-0.24,5.2909460638,0.8755000000000001,0,0.8755000000000001,4.41,-0.24,4.4165257839
2020-12-05 02:30:00,5.1575,-0.2,5.161376391,0.9675,0,0.9675,4.19,-0.2,4.1947705539,5.2775,-0.23,5.2825094652,0.9675,0,0.9675,4.31,-0.23,4.3161325281
2020-12-05 03:00:00,4.93,-0.2,4.9340551274,1.05,0,1.05,3.88,-0.2,3.8851512197,5.03,-0.23,5.0352557035,1.05,0,1.05,3.98,-0.23,3.9866401894
2020-12-05 03:30:00,4.721,-0.23,4.7265993061,0.921,0,0.921,3.8,-0.23,3.8069541631,4.821,-0.25,4.8274777058,0.921,0,0.921,3.9,-0.25,3.9080046059
2020-12-05 04:00:00,4.626,-0.23,4.6317141535,0.936,0,0.936,3.69,-0.23,3.697161073,4.726,-0.23,4.7315933891,0.936,0,0.936,3.79,-0.23,3.7969724782
2020-12-05 04:30:00,4.5120000000000005,-0.17,4.5152014352,1.042,0,1.042,3.47,-0.17,3.4741617694,4.602,-0.2,4.6063438864,1.042,0,1.042,3.56,-0.2,3.5656135517000003
2020-12-05 05:00:00,4.3485,-0.19,4.3526488774,1.0185,0,1.0185,3.33,-0.19,3.335416016,4.4385,-0.2,4.4430037418,1.0185,0,1.0185,3.42,-0.2,3.425842962
2020-12-05 05:30:00,4.358,-0.1,4.3591471643,1.018,0,1.018,3.34,-0.1,3.3414966707,4.448,-0.11,4.449359954,1.018,0,1.018,3.43,-0.11,3.4317633951
2020-12-05 06:00:00,4.4245,0.16,4.4273920371,1.0245,0,1.0245,3.4,0.16,3.4037626239,4.5145,0.15,4.5169912829,1.0245,0,1.0245,3.49,0.15,3.4932220084
2020-12-05 06:30:00,4.6275,0.16,4.6302652462000005,1.0175,0,1.0175,3.61,0.16,3.6135439668,4.7175,0.16,4.7202125217,1.0175,0,1.0175,3.7,0.16,3.7034578437
2020-12-05 07:00:00,4.7345,0.18,4.7379204563,0.9945,0,0.9945,3.74,0.18,3.7443290454,4.8345,0.16,4.8371469122,0.9945,0,0.9945,3.84,0.16,3.8433318878
2020-12-05 07:30:00,4.908,0.22,4.9129282511,1.028,0,1.028,3.88,0.22,3.8862321083999998,5.008,0.21,5.0124010215,1.028,0,1.028,3.98,0.21,3.9855363504
2020-12-05 08:00:00,5.1465,0.22,5.1512000786,0.9865,0,0.9865,4.16,0.22,4.1658132459,5.2565,0.21,5.260693134,0.9865,0,0.9865,4.27,0.21,4.2751608157
2020-12-05 08:30:00,5.524,0.23,5.5287861236,0.994,0,0.994,4.53,0.23,4.535835094,5.644,0.22,5.6482861117,0.994,0,0.994,4.65,0.22,4.655201392
2020-12-05 09:00:00,5.911,0.26,5.9167153895,0.981,0,0.981,4.93,0.26,4.9368512232,6.041,0.24,6.0457655429,0.981,0,0.981,5.06,0.24,5.0656885021
2020-12-05 09:30:00,6.174,0.28,6.180345945,0.964,0,0.964,5.21,0.28,5.2175185673,6.314,0.27,6.319770249,0.964,0,0.964,5.35,0.27,5.3568087515
2020-12-05 10:00:00,6.227,0.35000000000000003,6.2368284408,0.9570000000000001,0,0.9570000000000001,5.27,0.35000000000000003,5.2816096031,6.367,0.34,6.3760715962,0.9570000000000001,0,0.9570000000000001,5.41,0.34,5.4206733899
2020-12-05 10:30:00,6.2145,0.36,6.2249184934,0.9145000000000001,0,0.9145000000000001,5.3,0.36,5.3122123452,6.3545,0.35000000000000003,6.3641315393,0.9145000000000001,0,0.9145000000000001,5.44,0.35000000000000003,5.4512475636
2020-12-05 11:00:00,6.3335,0.35000000000000003,6.3431634261,0.9335,0,0.9335,5.4,0.35000000000000003,5.4113307051,6.4835,0.34,6.4924088172,0.9335,0,0.9335,5.55,0.34,5.5604046615
2020-12-05 11:30:00,6.3435,0.37,6.354281411,0.9835,0,0.9835,5.36,0.37,5.3727553453,6.4835,0.36,6.49348691,0.9835,0,0.9835,5.5,0.36,5.5117692259
2020-12-05 12:00:00,6.319,0.37,6.3298231413,0.989,0,0.989,5.33,0.37,5.3428269671,6.459,0.36,6.4690247333,0.989,0,0.989,5.47,0.36,5.4818336348
2020-12-05 12:30:00,6.3675,0.35000000000000003,6.3771119051,0.8275,0,0.8275,5.54,0.35000000000000003,5.5510449467,6.5075,0.34,6.5163760059,0.8275,0,0.8275,5.68,0.34,5.6901669571
2020-12-05 13:00:00,6.366,0.31,6.3735434414,0.616,0,0.616,5.75,0.31,5.7583504582,6.516,0.30000000000000004,6.5229024214999995,0.616,0,0.616,5.9,0.30000000000000004,5.9076221951
2020-12-05 13:30:00,6.1765,0.29,6.1833043148,0.6265000000000001,0,0.6265000000000001,5.55,0.29,5.557571412,6.3265,0.28,6.3326931277,0.6265000000000001,0,0.6265000000000001,5.7,0.28,5.7068730492
2020-12-05 14:00:00,6.1835,0.27,6.1893919128,0.5735,0,0.5735,5.61,0.27,5.6164935681,6.3235,0.26,6.328842884,0.5735,0,0.5735,5.75,0.26,5.7558752592
2020-12-05 14:30:00,6.124,0.25,6.1291007497,0.514,0,0.514,5.61,0.25,5.6155676472,6.264,0.24,6.2685960151,0.514,0,0.514,5.75,0.24,5.7550065161
2020-12-05 15:00:00,6.1895,0.25,6.1945468155,0.5195000000000001,0,0.5195000000000001,5.67,0.25,5.6755087878,6.3395,0.24,6.3440413184,0.5195000000000001,0,0.5195000000000001,5.82,0.24,5.8249463517
2020-12-05 15:30:00,6.163,0.24,6.1676712785,0.493,0,0.493,5.67,0.24,5.675077092,6.313,0.24,6.3175603677,0.493,0,0.493,5.82,0.24,5.8249463517
2020-12-05 16:00:00,6.225,0.21,6.2285411615,0.375,0,0.375,5.85,0.21,5.8537680173,6.385,0.0,6.385,0.375,0,0.375,6.01,0.0,6.01
2020-12-05 16:30:00,6.599,0.22,6.6026662039,0.309,0,0.309,6.29,0.22,6.2938462009,6.769,0.24,6.7732533542,0.309,0,0.309,6.46,0.24,6.464456667
2020-12-05 17:00:00,7.208,0.24,7.2119944537,0.298,0,0.298,6.91,0.24,6.9141666164,7.398,0.24,7.4018919203,0.298,0,0.298,7.1,0.24,7.10405518
2020-12-05 17:30:00,7.682,0.23,7.6854423425,0.252,0,0.252,7.43,0.23,7.4335590399,7.882,0.24,7.8856530484,0.252,0,0.252,7.63,0.24,7.6337736409
2020-12-05 18:00:00,7.7365,0.18,7.7385936868,0.2565,0,0.2565,7.48,0.18,7.482165462,7.9365,0.18,7.9385409396,0.2565,0,0.2565,7.68,0.18,7.6821090854000005
2020-12-05 18:30:00,7.6745,0.14,7.6757768499,0.20450000000000002,0,0.20450000000000002,7.47,0.14,7.4713117991,7.8645,0.14,7.8657460072,0.20450000000000002,0,0.20450000000000002,7.66,0.14,7.6612792665
2020-12-05 19:00:00,7.3725,0.14,7.3738291443,0.21250000000000002,0,0.21250000000000002,7.16,0.14,7.1613685843,7.5725,0.16,7.5741901382,0.21250000000000002,0,0.21250000000000002,7.36,0.16,7.361738925
2020-12-05 19:30:00,7.013,-0.03,7.0130641663,0.113,0,0.113,6.9,-0.03,6.9000652171,7.193,-0.12,7.1940009035,0.113,0,0.113,7.08,-0.12,7.0810168761
2020-12-05 20:00:00,6.6235,-0.21,6.6268282194,0.12350000000000001,0,0.12350000000000001,6.5,-0.21,6.5033914229,6.8035,-0.15,6.8051533598,0.12350000000000001,0,0.12350000000000001,6.68,-0.15,6.6816839195
2020-12-05 20:30:00,6.264,-0.27,6.2698162653,0.10400000000000001,0,0.10400000000000001,6.16,-0.27,6.1659143685,6.434,-0.18,6.4365173813,0.10400000000000001,0,0.10400000000000001,6.33,-0.18,6.3325587246
2020-12-05 21:00:00,6.0075,-0.27,6.0135643549,0.0675,0,0.0675,5.94,-0.27,5.9461331973,6.1575,-0.16,6.159578415,0.0675,0,0.0675,6.09,-0.16,6.0921014437
2020-12-05 21:30:00,5.776,-0.30000000000000004,5.7837856115,0.056,0,0.056,5.72,-0.30000000000000004,5.7278617302,5.926,-0.28,5.9326112295,0.056,0,0.056,5.87,-0.28,5.8766742295
2020-12-05 22:00:00,5.411,-0.39,5.4250364976,0.051000000000000004,0,0.051000000000000004,5.36,-0.39,5.3741697033,5.561,-0.28,5.5680446298,0.051000000000000004,0,0.051000000000000004,5.51,-0.28,5.5171097505999995
2020-12-05 22:30:00,5.0965,-0.36,5.1091987875000004,0.0565,0,0.0565,5.04,-0.36,5.0528407851,5.2365,-0.38,5.2502697312,0.0565,0,0.0565,5.18,-0.38,5.1939195219
2020-12-05 23:00:00,4.782,-0.36,4.7955316702,0.07200000000000001,0,0.07200000000000001,4.71,-0.36,4.7237379267,4.912,-0.38,4.9266767704,0.07200000000000001,0,0.07200000000000001,4.84,-0.38,4.8548944376000005
2020-12-05 23:30:00,4.6885,-0.36,4.7023007401,0.0485,0,0.0485,4.64,-0.36,4.6539445635,4.8085,-0.38,4.8234917073,0.0485,0,0.0485,4.76,-0.38,4.7751439769
2020-12-06 00:00:00,4.468,-0.36,4.4824796709,0.048,0,0.048,4.42,-0.36,4.4346364,4.588,-0.38,4.6037098084,0.048,0,0.048,4.54,-0.38,4.5558753275
2020-12-06 00:30:00,5.1245,-0.36,5.137129573,0.0845,0,0.0845,5.04,-0.36,5.0528407851,5.2545,-0.38,5.2682226842,0.0845,0,0.0845,5.17,-0.38,5.1839463732
2020-12-06 01:00:00,5.4295,-0.32,5.4389217911,0.1295,0,0.1295,5.3,-0.32,5.3096515893,5.5695,-0.34,5.5798683004,0.1295,0,0.1295,5.44,-0.34,5.4506146442
2020-12-06 01:30:00,5.395,-0.32,5.4044819363,0.125,0,0.125,5.27,-0.32,5.2797064312,5.535,-0.33,5.5448286718,0.125,0,0.125,5.41,-0.33,5.4200553503
2020-12-06 02:00:00,5.2045,-0.35000000000000003,5.2162553858,0.1345,0,0.1345,5.07,-0.35000000000000003,5.0820665088,5.3445,-0.31,5.3534830017,0.1345,0,0.1345,5.21,-0.31,5.2192145003
2020-12-06 02:30:00,5.123,-0.33,5.1336175354,0.123,0,0.123,5.0,-0.33,5.0108781665,5.263,-0.36,5.2752980011,0.123,0,0.123,5.14,-0.36,5.1525915809
2020-12-06 03:00:00,4.872,-0.35000000000000003,4.8845556604,0.122,0,0.122,4.75,-0.35000000000000003,4.7628772816,5.002,-0.38,5.0164134598,0.122,0,0.122,4.88,-0.38,4.894772722
2020-12-06 03:30:00,4.756,-0.34,4.7681375819,0.146,0,0.146,4.61,-0.34,4.6225209572,4.886,-0.36,4.8992444315,0.146,0,0.146,4.74,-0.36,4.7536512283
2020-12-06 04:00:00,4.604,-0.34,4.6165372304,0.164,0,0.164,4.44,-0.34,4.4529989894,4.724,-0.36,4.737697331,0.164,0,0.164,4.5600000000000005,-0.36,4.5741884526
2020-12-06 04:30:00,4.395,-0.35000000000000003,4.4089142654,0.155,0,0.155,4.24,-0.35000000000000003,4.2544212297,4.505,-0.38,4.5209982305,0.155,0,0.155,4.35,-0.38,4.3665661566
2020-12-06 05:00:00,4.172,-0.38,4.1892701035,0.162,0,0.162,4.01,-0.38,4.0279647466,4.282,-0.41000000000000003,4.3015838943,0.162,0,0.162,4.12,-0.41000000000000003,4.1403502267
2020-12-06 05:30:00,4.196,-0.37,4.212281567,0.146,0,0.146,4.05,-0.37,4.0668661153,4.296,-0.39,4.3136661901,0.146,0,0.146,4.15,-0.39,4.168285019
2020-12-06 06:00:00,4.202,-0.35000000000000003,4.2165511974,0.112,0,0.112,4.09,-0.35000000000000003,4.1049482335,4.312,-0.38,4.3287115866,0.112,0,0.112,4.2,-0.38,4.2171554394
2020-12-06 06:30:00,4.35,-0.35000000000000003,4.3640577448,0.06,0,0.06,4.29,-0.35000000000000003,4.30425371,4.46,-0.38,4.4761590678,0.06,0,0.06,4.4,-0.38,4.416378607
2020-12-06 07:00:00,4.471,-0.32,4.4824369488,0.051000000000000004,0,0.051000000000000004,4.42,-0.32,4.4315685711,4.591,-0.35000000000000003,4.6043219913,0.051000000000000004,0,0.051000000000000004,4.54,-0.35000000000000003,4.5534712034
2020-12-06 07:30:00,4.5185,-0.30000000000000004,4.5284481061,0.0285,0,0.0285,4.49,-0.30000000000000004,4.5000111111,4.6385000000000005,-0.33,4.6502238925,0.0285,0,0.0285,4.61,-0.33,4.6217961876
2020-12-06 08:00:00,4.731,-0.30000000000000004,4.7405021886,0.011,0,0.011,4.72,-0.30000000000000004,4.729524289,4.851,-0.33,4.8622115339,0.011,0,0.011,4.84,-0.33,4.8512369557
2020-12-06 08:30:00,5.1195,-0.30000000000000004,5.1282823879,0.0095,0,0.0095,5.11,-0.30000000000000004,5.1187986872,5.2595,-0.30000000000000004,5.2680489984,0.0095,0,0.0095,5.25,-0.30000000000000004,5.2585644429
2020-12-06 09:00:00,5.48,-0.27,5.4866474281,0.0,0,0.0,5.48,-0.27,5.4866474281,5.62,-0.29,5.6274772323,0.0,0,0.0,5.62,-0.29,5.6274772323
2020-12-06 09:30:00,5.83,-0.25,5.835357744,0.0,0,0.0,5.83,-0.25,5.835357744,5.99,-0.19,5.993012598,0.0,0,0.0,5.99,-0.19,5.993012598
2020-12-06 10:00:00,6.041,0.22,6.0450046319,0.001,0,0.001,6.04,0.22,6.0440052945,6.201,0.17,6.2033298316,0.001,0,0.001,6.2,0.17,6.2023302073
2020-12-06 10:30:00,6.1065,0.25,6.1116153552,0.006500000000000001,0,0.006500000000000001,6.1,0.25,6.1051208014,6.2665,0.24,6.2710941828,0.006500000000000001,0,0.006500000000000001,6.26,0.24,6.2645989497
2020-12-06 11:00:00,6.077,0.26,6.082559412,0.007,0,0.007,6.07,0.26,6.0755658173,6.237,0.26,6.2424169198,0.007,0,0.007,6.23,0.26,6.2354230009
2020-12-06 11:30:00,6.0275,0.26,6.0331050256,0.007500000000000001,0,0.007500000000000001,6.02,0.26,6.0256120021,6.1875,0.26,6.1929602170999996,0.007500000000000001,0,0.007500000000000001,6.18,0.26,6.1854668377
2020-12-06 12:00:00,5.927,0.23,5.9314609499,0.017,0,0.017,5.91,0.23,5.914473772,6.077,0.22,6.0809809242,0.017,0,0.017,6.06,0.22,6.0639920844
2020-12-06 12:30:00,6.0855,0.25,6.0906329926,0.025500000000000002,0,0.025500000000000002,6.06,0.25,6.0651545735,6.2455,0.24,6.250109619,0.025500000000000002,0,0.025500000000000002,6.22,0.24,6.224628503
2020-12-06 13:00:00,5.895,0.25,5.9002987213,0.025,0,0.025,5.87,0.25,5.8753212678,6.055,0.24,6.059754533,0.025,0,0.025,6.03,0.24,6.0347742294
2020-12-06 13:30:00,5.881,0.25,5.8863113237,0.011,0,0.011,5.87,0.25,5.8753212678,6.041,0.23,6.0453768286,0.011,0,0.011,6.03,0.23,6.0343848071
2020-12-06 14:00:00,5.8285,0.38,5.840874271,0.018500000000000003,0,0.018500000000000003,5.8100000000000005,0.38,5.8224135889,5.9685,-0.07,5.9689104743,0.018500000000000003,0,0.018500000000000003,5.95,-0.07,5.9504117505
2020-12-06 14:30:00,5.9445,-0.24,5.9493428419,0.0045000000000000005,0,0.0045000000000000005,5.94,-0.24,5.9448465077,6.0945,-0.17,6.0968705292,0.0045000000000000005,0,0.0045000000000000005,6.09,-0.17,6.0923722802
2020-12-06 15:00:00,6.0255,-0.24,6.0302777921,0.0055000000000000005,0,0.0055000000000000005,6.02,-0.24,6.0247821537,6.1855,-0.14,6.1870841476,0.0055000000000000005,0,0.0055000000000000005,6.18,-0.14,6.1815855571
2020-12-06 15:30:00,6.271,-0.41000000000000003,6.2843886735,0.001,0,0.001,6.27,-0.41000000000000003,6.2833908043,6.441,0.0,6.441,0.001,0,0.001,6.44,0.0,6.44
2020-12-06 16:00:00,6.46,-0.17,6.462236455,0.0,0,0.0,6.46,-0.17,6.462236455,6.63,-0.13,6.6312743873,0.0,0,0.0,6.63,-0.13,6.6312743873
2020-12-06 16:30:00,6.91,0.56,6.9326546142000005,0.0,0,0.0,6.91,0.56,6.9326546142000005,7.09,-0.16,7.0918051299,0.0,0,0.0,7.09,-0.16,7.0918051299
2020-12-06 17:00:00,7.61,0.13,7.6111103001,0.0,0,0.0,7.61,0.13,7.6111103001,7.8100000000000005,0.14,7.8112547008,0.0,0,0.0,7.8100000000000005,0.14,7.8112547008
2020-12-06 17:30:00,7.97,0.16,7.9716058608,0.0,0,0.0,7.97,0.16,7.9716058608,8.18,0.17,8.181766313,0.0,0,0.0,8.18,0.17,8.181766313
2020-12-06 18:00:00,8.0,0.13,8.0010561803,0.0,0,0.0,8.0,0.13,8.0010561803,8.21,0.13,8.2110291681,0.0,0,0.0,8.21,0.13,8.2110291681
2020-12-06 18:30:00,7.79,0.43,7.8018587529,0.0,0,0.0,7.79,0.43,7.8018587529,7.99,-0.39,7.9995124851,0.0,0,0.0,7.99,-0.39,7.9995124851
2020-12-06 19:00:00,7.58,0.13,7.5811146938,0.0,0,0.0,7.58,0.13,7.5811146938,7.78,-0.12,7.7809253948,0.0,0,0.0,7.78,-0.12,7.7809253948
2020-12-06 19:30:00,7.17,-0.16,7.171784994,0.0,0,0.0,7.17,-0.16,7.171784994,7.36,-0.16,7.361738925,0.0,0,0.0,7.36,-0.16,7.361738925
2020-12-06 20:00:00,6.76,-0.19,6.7626695912,0.0,0,0.0,6.76,-0.19,6.7626695912,6.94,-0.14,6.9414119601,0.0,0,0.0,6.94,-0.14,6.9414119601
2020-12-06 20:30:00,6.43,-0.25,6.4348581958,0.0,0,0.0,6.43,-0.25,6.4348581958,6.6,-0.19,6.6027342821,0.0,0,0.0,6.6,-0.19,6.6027342821
2020-12-06 21:00:00,6.05,-0.31,6.0579369426,0.0,0,0.0,6.05,-0.31,6.0579369426,6.21,-0.31,6.2177327057,0.0,0,0.0,6.21,-0.31,6.2177327057
2020-12-06 21:30:00,5.75,-0.33,5.7594617804,0.0,0,0.0,5.75,-0.33,5.7594617804,5.9,-0.36,5.9109728472,0.0,0,0.0,5.9,-0.36,5.9109728472
2020-12-06 22:00:00,5.43,-0.35000000000000003,5.4412682345,0.0,0,0.0,5.43,-0.35000000000000003,5.4412682345,5.57,-0.38,5.5829472503,0.0,0,0.0,5.57,-0.38,5.5829472503
2020-12-06 22:30:00,4.98,-0.38,4.9944769496,0.0,0,0.0,4.98,-0.38,4.9944769496,5.11,-0.41000000000000003,5.126421754,0.0,0,0.0,5.11,-0.41000000000000003,5.126421754
2020-12-06 23:00:00,4.6,-0.38,4.6156689656,0.0,0,0.0,4.6,-0.38,4.6156689656,4.73,-0.41000000000000003,4.7477363027,0.0,0,0.0,4.73,-0.41000000000000003,4.7477363027
2020-12-06 23:30:00,4.44,-0.38,4.4562315918,0.0,0,0.0,4.44,-0.38,4.4562315918,4.55,-0.41000000000000003,4.5684351807,0.0,0,0.0,4.55,-0.41000000000000003,4.5684351807
2020-12-07 00:00:00,4.29,-0.39,4.3076907967,0.0,0,0.0,4.29,-0.39,4.3076907967,4.4,-0.42,4.42,0.0,0,0.0,4.4,-0.42,4.42
2020-12-07 00:30:00,4.9505,-0.39,4.965838323,0.0005,0,0.0005,4.95,-0.39,4.9653398675,5.0805,-0.42,5.0978309358,0.0005,0,0.0005,5.08,-0.42,5.0973326358
2020-12-07 01:00:00,5.2465,-0.36,5.2588365871,0.0165,0,0.0165,5.23,-0.36,5.2423754158,5.3865,-0.39,5.400600175,0.0165,0,0.0165,5.37,-0.39,5.3841433859
2020-12-07 01:30:00,5.2265,-0.36,5.2388836836,0.026500000000000003,0,0.026500000000000003,5.2,-0.36,5.2124466424,5.3665,-0.39,5.3806525859,0.026500000000000003,0,0.026500000000000003,5.34,-0.39,5.3542226327
2020-12-07 02:00:00,5.0845,-0.36,5.0972286833,0.0345,0,0.0345,5.05,-0.36,5.0628154223,5.2145,-0.39,5.2290639937,0.0345,0,0.0345,5.18,-0.39,5.1946607204
2020-12-07 02:30:00,5.089,-0.34,5.1003451844,0.019,0,0.019,5.07,-0.34,5.0813876058,5.219,-0.37,5.2320991007,0.019,0,0.019,5.2,-0.37,5.2131468424
2020-12-07 03:00:00,4.93,-0.34,4.9417102303,0.0,0,0.0,4.93,-0.34,4.9417102303,5.06,-0.37,5.0735096334,0.0,0,0.0,5.06,-0.37,5.0735096334
2020-12-07 03:30:00,4.75,-0.34,4.7621528745,0.0,0,0.0,4.75,-0.34,4.7621528745,4.87,-0.37,4.8840352169,0.0,0,0.0,4.87,-0.37,4.8840352169
2020-12-07 04:00:00,4.59,-0.36,4.6040960025,0.01,0,0.01,4.58,-0.36,4.5941266852,4.71,-0.39,4.7261189151,0.01,0,0.01,4.7,-0.39,4.7161530934
2020-12-07 04:30:00,4.446,-0.31,4.4567943637,0.046,0,0.046,4.4,-0.31,4.4109069362,4.566,-0.34,4.5786412832,0.046,0,0.046,4.52,-0.34,4.5327695728
2020-12-07 05:00:00,4.378,-0.30000000000000004,4.3882666282,0.018000000000000002,0,0.018000000000000002,4.36,-0.30000000000000004,4.3703089136,4.4879999999999995,-0.32,4.4993937369,0.018000000000000002,0,0.018000000000000002,4.47,-0.32,4.4814395009
2020-12-07 05:30:00,4.505,-0.24,4.5113883672,0.025,0,0.025,4.48,-0.24,4.4864239657,4.625,-0.27,4.6328743777,0.025,0,0.025,4.6,-0.27,4.6079170999
2020-12-07 06:00:00,4.6095,-0.23,4.6152345823,0.0195,0,0.0195,4.59,-0.23,4.5957589145,4.7295,-0.26,4.7366412414,0.0195,0,0.0195,4.71,-0.26,4.7171707622
2020-12-07 06:30:00,5.131,-0.22,5.1357142639,0.001,0,0.001,5.13,-0.22,5.134715182,5.271,-0.23,5.2760156368,0.001,0,0.001,5.27,-0.23,5.2750165877
2020-12-07 07:00:00,5.7005,-0.19,5.70366551,0.0005,0,0.0005,5.7,-0.19,5.7031657875,5.8505,-0.19,5.8535843933,0.0005,0,0.0005,5.85,-0.19,5.8530846568
2020-12-07 07:30:00,6.1775,0.25,6.1825566111,0.0375,0,0.0375,6.14,0.25,6.1450874689,6.3375,0.25,6.3424290497,0.0375,0,0.0375,6.3,0.25,6.3049583662
2020-12-07 08:00:00,6.68,0.29,6.686291947,0.12,0,0.12,6.5600000000000005,0.29,6.5664069323,6.86,0.28,6.8657119077,0.12,0,0.12,6.74,0.28,6.7458135165
2020-12-07 08:30:00,7.045,0.41000000000000003,7.0569203623,0.135,0,0.135,6.91,0.41000000000000003,6.9221528443,7.225,0.4,7.2360641926,0.135,0,0.135,7.09,0.4,7.1012745335
2020-12-07 09:00:00,7.141,0.43,7.1539346516,0.111,0,0.111,7.03,0.43,7.043138505,7.321,0.42,7.333037638,0.111,0,0.111,7.21,0.42,7.2222226496
2020-12-07 09:30:00,7.4975,0.5,7.5141537281,0.0375,0,0.0375,7.46,0.5,7.4767372563,7.6975,0.5,7.7137219453,0.0375,0,0.0375,7.66,0.5,7.6763011926
2020-12-07 10:00:00,7.577,0.5,7.5934793738,0.157,0,0.157,7.42,0.5,7.4368272805,7.777,0.5,7.7930564607,0.157,0,0.157,7.62,0.5,7.6363865801
2020-12-07 10:30:00,7.4875,0.48,7.5028698676,0.1275,0,0.1275,7.36,0.48,7.3756355658,7.6875,0.47000000000000003,7.7018540787,0.1275,0,0.1275,7.5600000000000005,0.47000000000000003,7.5745956988
2020-12-07 11:00:00,7.4095,0.55,7.4298849419,0.1095,0,0.1095,7.3,0.55,7.3206898582,7.5995,0.54,7.6186613161,0.1095,0,0.1095,7.49,0.54,7.5094407248
2020-12-07 11:30:00,7.541,0.5700000000000001,7.5625115537,0.171,0,0.171,7.37,0.5700000000000001,7.3920091991,7.741,0.56,7.7612293485,0.171,0,0.171,7.57,0.56,7.5906850811
2020-12-07 12:00:00,7.549,0.5700000000000001,7.5704888217,0.11900000000000001,0,0.11900000000000001,7.43,0.5700000000000001,7.4518319895000005,7.749,0.56,7.7692085182,0.11900000000000001,0,0.11900000000000001,7.63,0.56,7.6505228579
2020-12-07 12:30:00,7.636,0.54,7.655069954,0.136,0,0.136,7.5,0.54,7.5194148709,7.836,0.53,7.8539032334000005,0.136,0,0.136,7.7,0.53,7.7182187064
2020-12-07 13:00:00,7.6465,0.5,7.6628299113,0.0565,0,0.0565,7.59,0.5,7.6064512093,7.8465,0.49,7.8617849277000005,0.0565,0,0.0565,7.79,0.49,7.8053955697
2020-12-07 13:30:00,7.3755,0.51,7.3931116757,0.025500000000000002,0,0.025500000000000002,7.35,0.51,7.3676726312,7.5655,0.5,7.5820043689,0.025500000000000002,0,0.025500000000000002,7.54,0.5,7.5565600639
2020-12-07 14:00:00,7.056,0.52,7.0751350517,0.036000000000000004,0,0.036000000000000004,7.02,0.52,7.0392329128,7.236,0.52,7.2546602953,0.036000000000000004,0,0.036000000000000004,7.2,0.52,7.218753355
2020-12-07 14:30:00,7.0635,0.46,7.0784625626,0.0335,0,0.0335,7.03,0.46,7.0450337118,7.2535,0.46,7.2680714258,0.0335,0,0.0335,7.22,0.46,7.2346388991
2020-12-07 15:00:00,7.0295,0.46,7.0445347788,0.0795,0,0.0795,6.95,0.46,6.965206386,7.2095,0.46,7.2241601761,0.0795,0,0.0795,7.13,0.46,7.1448233008
2020-12-07 15:30:00,6.955,0.42,6.9676699836000004,0.095,0,0.095,6.86,0.42,6.8728451168,7.135,0.41000000000000003,7.1467702496,0.095,0,0.095,7.04,0.41000000000000003,7.0519288142
2020-12-07 16:00:00,7.264,0.4,7.2750048797,0.044,0,0.044,7.22,0.4,7.2310718431,7.454,0.39,7.464195603,0.044,0,0.044,7.41,0.39,7.4202560603
2020-12-07 16:30:00,7.813,0.48,7.8277307695000005,0.053,0,0.053,7.76,0.48,7.7748311879,8.013,0.42,8.0239995638,0.053,0,0.053,7.96,0.42,7.9710727007
2020-12-07 17:00:00,8.397,0.39,8.406051927,0.107,0,0.107,8.29,0.39,8.2991686331,8.617,0.35000000000000003,8.624105113,0.107,0,0.107,8.51,0.35000000000000003,8.5171943737
2020-12-07 17:30:00,8.7245,0.36,8.7319242009,0.10450000000000001,0,0.10450000000000001,8.62,0.36,8.6275141263,8.9545,0.35000000000000003,8.9613375257,0.10450000000000001,0,0.10450000000000001,8.85,0.35000000000000003,8.8569181999
2020-12-07 18:00:00,8.7515,0.38,8.7597461293,0.07150000000000001,0,0.07150000000000001,8.68,0.38,8.6883139906,8.9815,0.37,8.9891179907,0.07150000000000001,0,0.07150000000000001,8.91,0.37,8.9176790703
2020-12-07 18:30:00,8.666,0.35000000000000003,8.6730649715,0.076,0,0.076,8.59,0.35000000000000003,8.5971274272,8.896,0.34,8.9024949312,0.076,0,0.076,8.82,0.34,8.8265508552
2020-12-07 19:00:00,8.3845,0.33,8.390991613,0.0245,0,0.0245,8.36,0.33,8.3665106227,8.6045,0.32,8.6104483188,0.0245,0,0.0245,8.58,0.32,8.5859652923
2020-12-07 19:30:00,8.0475,0.32,8.0538597113,0.0275,0,0.0275,8.02,0.32,8.026381501,8.2675,0.31,8.2733098727,0.0275,0,0.0275,8.24,0.31,8.2458292488
2020-12-07 20:00:00,7.549,0.2,7.5516488928,0.039,0,0.039,7.51,0.2,7.5126626438,7.769,0.32,7.7755875019000005,0.039,0,0.039,7.73,0.32,7.7366207093
2020-12-07 20:30:00,7.101,0.2,7.1038159464,0.021,0,0.021,7.08,0.2,7.0828242954,7.291,0.19,7.2934752348,0.021,0,0.021,7.27,0.19,7.2724823822
2020-12-07 21:00:00,6.772,0.13,6.7732476701,0.052000000000000005,0,0.052000000000000005,6.72,0.13,6.7212573229,6.952,0.13,6.9532153713,0.052000000000000005,0,0.052000000000000005,6.9,0.13,6.901224529
2020-12-07 21:30:00,6.428,0.13,6.4293144268999995,0.018000000000000002,0,0.018000000000000002,6.41,0.13,6.4113181172,6.598,0.13,6.5992805668,0.018000000000000002,0,0.018000000000000002,6.58,0.13,6.5812840692
2020-12-07 22:00:00,6.055,0.18,6.057674884,0.005,0,0.005,6.05,0.18,6.0526770937,6.215,-0.13,6.2163594652,0.005,0,0.005,6.21,-0.13,6.2113605595
2020-12-07 22:30:00,5.445,-0.26,5.4512039954,0.005,0,0.005,5.44,-0.26,5.4462096912,5.595,-0.18,5.5978946935,0.005,0,0.005,5.59,-0.18,5.5928972814
2020-12-07 23:00:00,4.964,-0.30000000000000004,4.9730570075,0.014,0,0.014,4.95,-0.30000000000000004,4.9590825764,5.094,-0.33,5.1046778547,0.014,0,0.014,5.08,-0.33,5.09070722
2020-12-07 23:30:00,4.727,-0.35000000000000003,4.7399397675,0.057,0,0.057,4.67,-0.35000000000000003,4.6830972657,4.857,-0.38,4.8718424646,0.057,0,0.057,4.8,-0.38,4.8150181723
2020-12-08 00:00:00,4.425,-0.37,4.4404419825,0.005,0,0.005,4.42,-0.37,4.43545939,4.535,-0.4,4.5526063963,0.005,0,0.005,4.53,-0.4,4.5476257542
2020-12-08 00:30:00,5.1745,-0.34,5.1856581308,0.0745,0,0.0745,5.1,-0.34,5.1113207686,5.3045,-0.37,5.3173884803,0.0745,0,0.0745,5.23,-0.37,5.2430716188
2020-12-08 01:00:00,5.481,-0.30000000000000004,5.4892040407,0.131,0,0.131,5.35,-0.30000000000000004,5.3584046133,5.631,-0.33,5.6406613974,0.131,0,0.131,5.5,-0.33,5.5098911059999995
2020-12-08 01:30:00,5.511,-0.27,5.5176100805,0.001,0,0.001,5.51,-0.27,5.5166112787,5.661,-0.30000000000000004,5.6689435524,0.001,0,0.001,5.66,-0.30000000000000004,5.6679449539
2020-12-08 02:00:00,5.3105,-0.29,5.3184123806,0.1305,0,0.1305,5.18,-0.29,5.1881114098,5.4505,-0.32,5.4598855528,0.1305,0,0.1305,5.32,-0.32,5.3296153707
2020-12-08 02:30:00,5.228,-0.31,5.2371828305,0.178,0,0.178,5.05,-0.31,5.0595059047,5.368,-0.33,5.3781338771,0.178,0,0.178,5.19,-0.33,5.200480747
2020-12-08 03:00:00,5.065,-0.31,5.0744778056,0.225,0,0.225,4.84,-0.31,4.8499175251,5.185,-0.33,5.1954908334,0.225,0,0.225,4.96,-0.33,4.9709657009
2020-12-08 03:30:00,5.008,-0.28,5.0158213684,0.318,0,0.318,4.69,-0.28,4.6983507745,5.128,-0.33,5.1386072043,0.318,0,0.318,4.8100000000000005,-0.33,4.8213068768
2020-12-08 04:00:00,4.821,-0.30000000000000004,4.8303251443,0.321,0,0.321,4.5,-0.30000000000000004,4.5099889135,4.941,-0.33,4.9520077746,0.321,0,0.321,4.62,-0.33,4.6317707197
2020-12-08 04:30:00,4.68,-0.27,4.6877819915,0.29,0,0.29,4.39,-0.27,4.3982951242,4.79,-0.30000000000000004,4.7993853773,0.29,0,0.29,4.5,-0.30000000000000004,4.5099889135
2020-12-08 05:00:00,4.6185,-0.25,4.6252613169,0.2985,0,0.2985,4.32,-0.25,4.32722775,4.7285,-0.28,4.7367829009,0.2985,0,0.2985,4.43,-0.28,4.4388399385
