Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-08 05:30:00,4.7835,-0.19,4.7872719006,0.28350000000000003,0,0.28350000000000003,4.5,-0.19,4.504009325,4.9035,-0.21,4.907994728,0.28350000000000003,0,0.28350000000000003,4.62,-0.21,4.6247702646
2020-12-08 06:00:00,5.031,-0.16,5.0335435828,0.301,0,0.301,4.73,-0.16,4.7327053574,5.161,-0.19,5.1644962,0.301,0,0.301,4.86,-0.19,4.8637125737
2020-12-08 06:30:00,5.3625,-0.16,5.3648864154,0.1825,0,0.1825,5.18,-0.16,5.1824704534,5.5025,-0.19,5.5057793499,0.1825,0,0.1825,5.32,-0.19,5.3233917759
2020-12-08 07:00:00,5.8865,0.15,5.8884108425,0.2665,0,0.2665,5.62,0.15,5.622001423,6.0365,0.2,6.0398122694,0.2665,0,0.2665,5.77,0.2,5.773465164
2020-12-08 07:30:00,6.504,0.28,6.5100242703,0.214,0,0.214,6.29,0.28,6.2962290301,6.664,0.27,6.669467445,0.214,0,0.214,6.45,0.27,6.4556486893
2020-12-08 08:00:00,6.9145,0.32,6.9219007686000005,0.20450000000000002,0,0.20450000000000002,6.71,0.32,6.7176260688,7.0945,0.31,7.1012696224,0.20450000000000002,0,0.20450000000000002,6.89,0.31,6.8969703494
2020-12-08 08:30:00,7.13,0.35000000000000003,7.138585294,0.21,0,0.21,6.92,0.35000000000000003,6.9288455027,7.31,0.35000000000000003,7.3183741364,0.21,0,0.21,7.1,0.35000000000000003,7.108621526
2020-12-08 09:00:00,7.2065,0.4,7.2175925522,0.2165,0,0.2165,6.99,0.4,7.0014355671,7.3965,0.39,7.4067747536,0.2165,0,0.2165,7.18,0.39,7.1905841209
2020-12-08 09:30:00,7.475,0.5,7.4917037448,0.245,0,0.245,7.23,0.5,7.2472684509,7.665,0.49,7.6806461317,0.245,0,0.245,7.42,0.49,7.4361616443
2020-12-08 10:00:00,7.4879999999999995,0.52,7.5060338395,0.188,0,0.188,7.3,0.52,7.3184971135,7.688,0.51,7.7048974036,0.188,0,0.188,7.5,0.51,7.5173200012
2020-12-08 10:30:00,7.3655,0.5,7.3824515068,0.2555,0,0.2555,7.11,0.5,7.1275591895,7.5555,0.5,7.5720261654000005,0.2555,0,0.2555,7.3,0.5,7.317103252
2020-12-08 11:00:00,7.288,0.56,7.3094831555,0.498,0,0.498,6.79,0.56,6.8130536472,7.458,0.56,7.4789948523,0.498,0,0.498,6.96,0.56,6.9824923917
2020-12-08 11:30:00,7.2355,0.52,7.2541615815,0.3155,0,0.3155,6.92,0.52,6.9395100692,7.4255,0.52,7.44368526,0.3155,0,0.3155,7.11,0.52,7.1289901108
2020-12-08 12:00:00,7.2325,0.52,7.2511693023,0.2625,0,0.2625,6.97,0.52,6.989370501,7.4125,0.52,7.4307170751000005,0.2625,0,0.2625,7.15,0.52,7.1688841531
2020-12-08 12:30:00,7.569,0.5,7.5854967537,0.209,0,0.209,7.36,0.5,7.3769641452,7.769,0.5,7.7850729605,0.209,0,0.209,7.5600000000000005,0.5,7.5765163499
2020-12-08 13:00:00,7.6625,0.5,7.6787958854,0.2225,0,0.2225,7.44,0.5,7.4567821478,7.8625,0.5,7.8783822102,0.2225,0,0.2225,7.64,0.5,7.6563437749
2020-12-08 13:30:00,7.519,0.5,7.5356062132,0.499,0,0.499,7.02,0.5,7.0377837421,7.699,0.5,7.7152187915,0.499,0,0.499,7.2,0.5,7.2173402303
2020-12-08 14:00:00,7.471,0.5,7.4877126681,0.421,0,0.421,7.05,0.5,7.0677082566,7.661,0.5,7.6772990693,0.421,0,0.421,7.24,0.5,7.2572446562
2020-12-08 14:30:00,7.312,0.48,7.3277379866,0.292,0,0.292,7.02,0.48,7.0363911205,7.502,0.47000000000000003,7.5167083221,0.292,0,0.292,7.21,0.47000000000000003,7.2253027618
2020-12-08 15:00:00,7.185,0.48,7.2010155534,0.355,0,0.355,6.83,0.48,6.8468459892,7.365,0.46,7.3793512587,0.355,0,0.355,7.01,0.46,7.025076512
2020-12-08 15:30:00,7.1855,0.42,7.1977642536,0.3655,0,0.3655,6.82,0.42,6.8329203127,7.3655,0.41000000000000003,7.3769024834,0.3655,0,0.3655,7.0,0.41000000000000003,7.0119968625
2020-12-08 16:00:00,7.4655000000000005,0.4,7.4762082803,0.3055,0,0.3055,7.16,0.4,7.1711644801,7.6455,0.38,7.6549376385,0.3055,0,0.3055,7.34,0.38,7.34982993
2020-12-08 16:30:00,7.95,0.42,7.9610866093,0.35000000000000003,0,0.35000000000000003,7.6,0.42,7.611596416,8.15,0.41000000000000003,8.1603063668,0.35000000000000003,0,0.35000000000000003,7.8,0.41000000000000003,7.8107682081
2020-12-08 17:00:00,8.5675,0.42,8.5777885408,0.3875,0,0.3875,8.18,0.42,8.1907752991,8.7775,0.41000000000000003,8.787070402,0.3875,0,0.3875,8.39,0.41000000000000003,8.4000119048
2020-12-08 17:30:00,8.804,0.42,8.8140124801,0.314,0,0.314,8.49,0.42,8.5003823443,9.034,0.41000000000000003,9.0432989556,0.314,0,0.314,8.72,0.41000000000000003,8.7296334402
2020-12-08 18:00:00,8.7495,0.41000000000000003,8.7591009955,0.35950000000000004,0,0.35950000000000004,8.39,0.41000000000000003,8.4000119048,8.9795,0.4,8.9884047667,0.35950000000000004,0,0.35950000000000004,8.62,0.4,8.6292757518
2020-12-08 18:30:00,8.596,0.38,8.604395156,0.486,0,0.486,8.11,0.38,8.1188977084,8.806000000000001,0.37,8.8137696816,0.486,0,0.486,8.32,0.37,8.3282230998
2020-12-08 19:00:00,8.183,0.35000000000000003,8.1904816098,0.603,0,0.603,7.58,0.35000000000000003,7.5880761725,8.383,0.33,8.3894927737,0.603,0,0.603,7.78,0.33,7.7869955695
2020-12-08 19:30:00,7.923,0.32,7.9294595654,0.523,0,0.523,7.4,0.32,7.4069156874,8.123,0.31,8.12891315,0.523,0,0.523,7.6,0.31,7.6063197408
2020-12-08 20:00:00,7.477,0.27,7.4818733617,0.467,0,0.467,7.01,0.27,7.0151977877,7.667,0.27,7.6717526681,0.467,0,0.467,7.2,0.27,7.2050607215
2020-12-08 20:30:00,7.1305,0.16,7.1322948796,0.42050000000000004,0,0.42050000000000004,6.71,0.16,6.7119073295,7.3004999999999995,0.16,7.3022530941,0.42050000000000004,0,0.42050000000000004,6.88,0.16,6.8818602135999996
2020-12-08 21:00:00,6.7940000000000005,0.24,6.7982377128,0.494,0,0.494,6.3,0.24,6.3045697712,6.954,0.24,6.9581402688,0.494,0,0.494,6.46,0.24,6.464456667
2020-12-08 21:30:00,6.306,0.23,6.310193024,0.396,0,0.396,5.91,0.23,5.914473772,6.466,0.22,6.4697415713,0.396,0,0.396,6.07,0.22,6.073985512
2020-12-08 22:00:00,5.885,0.04,5.8851359373,0.375,0,0.375,5.51,0.04,5.5101451886,6.035,0.08,6.035530217,0.375,0,0.375,5.66,0.08,5.6605653428
2020-12-08 22:30:00,5.407,-0.24,5.4123238078,0.397,0,0.397,5.01,-0.24,5.0157452088,5.547,-0.2,5.5506043815,0.397,0,0.397,5.15,-0.2,5.153882032
2020-12-08 23:00:00,5.009,-0.25,5.0152348898,0.269,0,0.269,4.74,-0.25,4.7465882484,5.129,-0.27,5.1361017319,0.269,0,0.269,4.86,-0.27,4.8674942219
2020-12-08 23:30:00,4.605,-0.33,4.6168089629,0.265,0,0.265,4.34,-0.33,4.3525280011,4.715,-0.36,4.7287234007,0.265,0,0.265,4.45,-0.36,4.46453805
2020-12-09 00:00:00,4.4015,-0.35000000000000003,4.415393782,0.2015,0,0.2015,4.2,-0.35000000000000003,4.2145581026,4.5215,-0.38,4.5374400547,0.2015,0,0.2015,4.32,-0.38,4.3366807584
2020-12-09 00:30:00,5.145,-0.6000000000000001,5.1798672763,0.375,0,0.375,4.77,-0.6000000000000001,4.8075877527,5.345,0.06,5.3453367527,0.375,0,0.375,4.97,0.06,4.9703621598000005
2020-12-09 01:00:00,5.344,-0.91,5.4209257512,0.184,0,0.184,5.16,-0.91,5.2396278494,5.644,0.49,5.6652304454,0.184,0,0.184,5.46,0.49,5.4819430862
2020-12-09 01:30:00,5.289,-0.93,5.3701416182,0.269,0,0.269,5.02,-0.93,5.10541869,5.579,0.48,5.59961079,0.269,0,0.269,5.31,0.48,5.3316507763
2020-12-09 02:00:00,5.184,-0.9400000000000001,5.2685345211,0.274,0,0.274,4.91,-0.9400000000000001,4.9991699311,5.474,0.48,5.4950046406,0.274,0,0.274,5.2,0.48,5.2221068545
2020-12-09 02:30:00,5.234,-0.92,5.3142408677,0.274,0,0.274,4.96,-0.92,5.0446010744,5.524,0.5,5.5465823711999995,0.274,0,0.274,5.25,0.5,5.2737557774
2020-12-09 03:00:00,5.0935,-0.66,5.1360823835,0.1835,0,0.1835,4.91,-0.66,4.9541598682,5.3135,0.17,5.3162187925,0.1835,0,0.1835,5.13,0.17,5.1328159912
2020-12-09 03:30:00,4.963,-0.31,4.9726722192,0.203,0,0.203,4.76,-0.31,4.7700838567,5.093,-0.33,5.1036799469,0.203,0,0.203,4.89,-0.33,4.9011223204
2020-12-09 04:00:00,4.7995,-0.31,4.8095010396,0.2295,0,0.2295,4.57,-0.31,4.5805021559,4.9195,-0.33,4.930555775,0.2295,0,0.2295,4.69,-0.33,4.7015954739
2020-12-09 04:30:00,4.696,-0.28,4.7043401238,0.166,0,0.166,4.53,-0.28,4.5386451723,4.816,-0.31,4.8259668461,0.166,0,0.166,4.65,-0.31,4.6603218773
2020-12-09 05:00:00,4.584,-0.25,4.5908121286,0.274,0,0.274,4.31,-0.25,4.3172444916,4.704,-0.27,4.7117423529,0.274,0,0.274,4.43,-0.27,4.4382203641
2020-12-09 05:30:00,4.6765,-0.22,4.6816719503,0.2265,0,0.2265,4.45,-0.22,4.4554348834,4.7965,-0.26,4.8035416361,0.2265,0,0.2265,4.57,-0.26,4.5773900861
2020-12-09 06:00:00,4.8995,-0.17,4.9024483934,0.2695,0,0.2695,4.63,-0.17,4.6331198992000004,5.0195,-0.19,5.0230946885,0.2695,0,0.2695,4.75,-0.19,4.7537984812000005
2020-12-09 06:30:00,5.341,0.01,5.3410093615,0.151,0,0.151,5.19,0.01,5.1900096339,5.481,0.02,5.4810364896,0.151,0,0.151,5.33,0.02,5.3300375233
2020-12-09 07:00:00,5.8865,0.19,5.8895655399999995,0.0765,0,0.0765,5.8100000000000005,0.19,5.8131058824,6.0365,0.18,6.039183078,0.0765,0,0.0765,5.96,0.18,5.9627175013
2020-12-09 07:30:00,6.3565000000000005,0.25,6.3614143278,0.0565,0,0.0565,6.3,0.25,6.3049583662,6.5265,0.24,6.5309112879,0.0565,0,0.0565,6.47,0.24,6.4744497836
2020-12-09 08:00:00,6.799,0.28,6.8047631112,0.069,0,0.069,6.73,0.28,6.7358221473,6.979,0.27,6.9842208585000005,0.069,0,0.069,6.91,0.27,6.9152729520000005
2020-12-09 08:30:00,7.0395,0.35000000000000003,7.0481955315,0.08950000000000001,0,0.08950000000000001,6.95,0.35000000000000003,6.9588073691000005,7.2195,0.34,7.2275016603,0.08950000000000001,0,0.08950000000000001,7.13,0.34,7.1381019886
2020-12-09 09:00:00,7.264,0.48,7.2798417565,0.084,0,0.084,7.18,0.48,7.1960266814,7.444,0.47000000000000003,7.4588226953,0.084,0,0.084,7.36,0.47000000000000003,7.3749915254000005
2020-12-09 09:30:00,7.51,0.49,7.5259683762,0.13,0,0.13,7.38,0.49,7.3962490493,7.7,0.48,7.7149465325,0.13,0,0.13,7.57,0.48,7.5852027
2020-12-09 10:00:00,7.473,0.5,7.4897082053,0.133,0,0.133,7.34,0.5,7.3570102623,7.663,0.5,7.6792948244,0.133,0,0.133,7.53,0.5,7.5465820078
2020-12-09 10:30:00,7.468,0.48,7.4834099179,0.058,0,0.058,7.41,0.48,7.4255302841,7.658,0.47000000000000003,7.6724092696,0.058,0,0.058,7.6,0.47000000000000003,7.6145190262
2020-12-09 11:00:00,7.5565,0.56,7.5772219349,0.0665,0,0.0665,7.49,0.56,7.5109054048,7.7565,0.55,7.7759753247,0.0665,0,0.0665,7.69,0.55,7.7096433121
2020-12-09 11:30:00,7.596,0.51,7.6131016018,0.066,0,0.066,7.53,0.51,7.5472511552,7.796,0.5,7.8120174091,0.066,0,0.066,7.73,0.5,7.7461538843
2020-12-09 12:00:00,7.5945,0.51,7.611604972,0.0945,0,0.0945,7.5,0.51,7.5173200012,7.7945,0.5,7.8105204852,0.0945,0,0.0945,7.7,0.5,7.7162166895
2020-12-09 12:30:00,7.7005,0.51,7.7173700345,0.09050000000000001,0,0.09050000000000001,7.61,0.51,7.6270702108,7.9005,0.51,7.9169438706,0.09050000000000001,0,0.09050000000000001,7.8100000000000005,0.51,7.8266340147
2020-12-09 13:00:00,7.605,0.49,7.6207693181,0.185,0,0.185,7.42,0.49,7.4361616443,7.795,0.48,7.8097647212,0.185,0,0.185,7.61,0.48,7.6251229498
2020-12-09 13:30:00,7.5575,0.46,7.5714863963,0.3075,0,0.3075,7.25,0.46,7.2645784461,7.7475000000000005,0.45,7.760557728,0.3075,0,0.3075,7.44,0.45,7.4535964474
2020-12-09 14:00:00,7.4945,0.5,7.5111603797,0.42450000000000004,0,0.42450000000000004,7.07,0.5,7.0876582875,7.6845,0.5,7.7007493304,0.42450000000000004,0,0.42450000000000004,7.26,0.5,7.2771972627
2020-12-09 14:30:00,7.4495000000000005,0.5,7.4662607944,0.5395,0,0.5395,6.91,0.5,6.9280661082,7.6395,0.5,7.6558448423000005,0.5395,0,0.5395,7.1,0.5,7.1175838597
2020-12-09 15:00:00,7.467,0.49,7.4830601361,0.627,0,0.627,6.84,0.49,6.8575287094,7.647,0.49,7.6626828853,0.627,0,0.627,7.02,0.49,7.0370803605
2020-12-09 15:30:00,7.4925,0.49,7.5085055937,0.6925,0,0.6925,6.8,0.49,6.8176315536,7.6725,0.49,7.6881308684,0.6925,0,0.6925,6.98,0.49,6.9971780026
2020-12-09 16:00:00,7.6635,0.46,7.6772932893,0.7735000000000001,0,0.7735000000000001,6.89,0.46,6.9053385145,7.8535,0.45,7.8663817763,0.7735000000000001,0,0.7735000000000001,7.08,0.45,7.0942864335
2020-12-09 16:30:00,8.0385,0.47000000000000003,8.0522284027,0.8685,0,0.8685,7.17,0.47000000000000003,7.1853879506,8.2285,0.46,8.2413477205,0.8685,0,0.8685,7.36,0.46,7.3743609893
2020-12-09 17:00:00,8.4715,0.43,8.4824060413,0.8815000000000001,0,0.8815000000000001,7.59,0.43,7.6021707426,8.6815,0.46,8.6936782923,0.8815000000000001,0,0.8815000000000001,7.8,0.46,7.8135523291
2020-12-09 17:30:00,8.609,0.43,8.6197320724,0.919,0,0.919,7.69,0.43,7.702012724,8.819,0.43,8.8294768248,0.919,0,0.919,7.9,0.43,7.9116938768
2020-12-09 18:00:00,8.5035,0.43,8.5143650527,0.8135,0,0.8135,7.69,0.43,7.702012724,8.7135,0.43,8.7241035213,0.8135,0,0.8135,7.9,0.43,7.9116938768
2020-12-09 18:30:00,8.445,0.43,8.4559402198,0.845,0,0.845,7.6,0.43,7.6121547541,8.645,0.43,8.655687436600001,0.845,0,0.845,7.8,0.43,7.8118435724
2020-12-09 19:00:00,8.232,0.45,8.2442903879,0.8320000000000001,0,0.8320000000000001,7.4,0.45,7.4136698065,8.432,0.44,8.4434722715,0.8320000000000001,0,0.8320000000000001,7.6,0.44,7.6127261871
2020-12-09 19:30:00,7.931,0.4,7.941080594,0.911,0,0.911,7.02,0.4,7.0313867764,8.111,0.42,8.1218668421,0.911,0,0.911,7.2,0.42,7.2122395967
2020-12-09 20:00:00,7.427,0.34,7.4347783424,0.797,0,0.797,6.63,0.34,6.6387122245,7.607,0.33,7.6141545164,0.797,0,0.797,6.8100000000000005,0.33,6.8179909064
2020-12-09 20:30:00,7.0945,0.27,7.0996359238,0.6245,0,0.6245,6.47,0.27,6.4756312434,7.2645,0.26,7.2691512744,0.6245,0,0.6245,6.64,0.26,6.6450884118
2020-12-09 21:00:00,6.7,0.27,6.7054380916,0.62,0,0.62,6.08,0.27,6.085992113,6.86,0.25,6.8645538821,0.62,0,0.62,6.24,0.25,6.2450060048000005
2020-12-09 21:30:00,6.216,0.24,6.2206314792,0.616,0,0.616,5.6,0.24,5.6051404978,6.366,0.23,6.3701535303,0.616,0,0.616,5.75,0.23,5.7545981615
2020-12-09 22:00:00,5.8685,0.23,5.8730053848,0.7485,0,0.7485,5.12,0.23,5.125163412,6.0085,0.23,6.0129004856,0.7485,0,0.7485,5.26,0.23,5.2650261158
2020-12-09 22:30:00,5.381,0.21,5.3850961923,0.641,0,0.641,4.74,0.21,4.7446496183,5.501,0.2,5.5046345019,0.641,0,0.641,4.86,0.2,4.8641134855
2020-12-09 23:00:00,4.9555,-0.2,4.9595342775,0.7855000000000001,0,0.7855000000000001,4.17,-0.2,4.1747934081,5.0755,0.45,5.0954097235,0.7855000000000001,0,0.7855000000000001,4.29,0.45,4.3135368319000005
2020-12-09 23:30:00,4.6175,-0.24,4.6237329345,0.5775,0,0.5775,4.04,-0.24,4.0471224345,4.7275,-0.26,4.734644258,0.5775,0,0.5775,4.15,-0.26,4.1581366019
2020-12-10 00:00:00,4.4255,-0.24,4.4320029614,0.7555000000000001,0,0.7555000000000001,3.67,-0.24,3.6778390394000002,4.5255,-0.26,4.5329626350000005,0.7555000000000001,0,0.7555000000000001,3.77,-0.26,3.778954882
2020-12-10 00:30:00,5.147,-0.23,5.152136353,0.797,0,0.797,4.35,-0.23,4.356076216,5.257,-0.25,5.2629410979,0.797,0,0.797,4.46,-0.25,4.4670012313
2020-12-10 01:00:00,5.3185,-0.23,5.3234708837,0.5785,0,0.5785,4.74,-0.23,4.745576888,5.4385,-0.25,5.4442430374,0.5785,0,0.5785,4.86,-0.25,4.8664257931
2020-12-10 01:30:00,5.2265,-0.23,5.2315583004,0.6965,0,0.6965,4.53,-0.23,4.535835094,5.3465,-0.25,5.3523417538,0.6965,0,0.6965,4.65,-0.25,4.6567155808
2020-12-10 02:00:00,5.1115,-0.23,5.1166719897,0.6815,0,0.6815,4.43,-0.23,4.4359666365,5.2315,-0.25,5.2374700238,0.6815,0,0.6815,4.55,-0.25,4.556862956
2020-12-10 02:30:00,5.152,-0.2,5.1558805262,0.772,0,0.772,4.38,-0.2,4.3845638324,5.2620000000000005,-0.22,5.2665970038,0.772,0,0.772,4.49,-0.22,4.495386524
2020-12-10 03:00:00,4.98,-0.2,4.9840144462,0.78,0,0.78,4.2,-0.2,4.2047592083,5.09,-0.22,5.0947522020000005,0.78,0,0.78,4.31,-0.22,4.3156111966
2020-12-10 03:30:00,4.7845,-0.21,4.7891064146,0.6745,0,0.6745,4.11,-0.21,4.1153614665,4.8945,-0.24,4.900380623,0.6745,0,0.6745,4.22,-0.24,4.226819135
2020-12-10 04:00:00,4.629,-0.21,4.6337609994,0.619,0,0.619,4.01,-0.21,4.0154949882,4.729,-0.24,4.7350861661,0.619,0,0.619,4.11,-0.24,4.1170013359
2020-12-10 04:30:00,4.559,-0.19,4.5629574839,0.47900000000000004,0,0.47900000000000004,4.08,-0.19,4.0844216237,4.659,-0.21,4.6637303739,0.47900000000000004,0,0.47900000000000004,4.18,-0.21,4.1852717952
2020-12-10 05:00:00,4.517,-0.01,4.5170110693000005,0.667,0,0.667,3.85,-0.01,3.850012987,4.617,-0.02,4.617043318,0.667,0,0.667,3.95,-0.02,3.9500506326
2020-12-10 05:30:00,4.5809999999999995,0.15,4.5834551378,0.761,0,0.761,3.8200000000000003,0.15,3.8229438918,4.681,0.14,4.6830931018,0.761,0,0.761,3.92,0.14,3.9224992033
2020-12-10 06:00:00,4.7295,0.16,4.7322056432,0.6395000000000001,0,0.6395000000000001,4.09,0.16,4.0931283879,4.8395,0.14,4.8415245791,0.6395000000000001,0,0.6395000000000001,4.2,0.14,4.2023326855
2020-12-10 06:30:00,5.0485,0.16,5.0510347702,0.6085,0,0.6085,4.44,0.16,4.4428819476,5.1685,0.16,5.1709759475,0.6085,0,0.6085,4.5600000000000005,0.16,4.5628061541000005
2020-12-10 07:00:00,5.5685,0.22,5.5728441796,0.4985,0,0.4985,5.07,0.22,5.0747709308,5.6985,0.21,5.7023681265,0.4985,0,0.4985,5.2,0.21,5.2042386571
2020-12-10 07:30:00,6.039,0.28,6.0454876561,0.459,0,0.459,5.58,0.28,5.587020673,6.189,0.27,6.1948866818,0.459,0,0.459,5.73,0.27,5.7363577294
2020-12-10 08:00:00,6.556,0.36,6.5658766361000005,0.406,0,0.406,6.15,0.36,6.1605275748,6.716,0.35000000000000003,6.725113828,0.406,0,0.406,6.31,0.35000000000000003,6.3196993599
2020-12-10 08:30:00,6.7715,0.45,6.7864359019,0.35150000000000003,0,0.35150000000000003,6.42,0.45,6.4357517043,6.9415,0.45,6.9560708917,0.35150000000000003,0,0.35150000000000003,6.59,0.45,6.6053463195
2020-12-10 09:00:00,6.985,0.53,7.0050785149,0.375,0,0.375,6.61,0.53,6.6312140668,7.155,0.52,7.1738709913,0.375,0,0.375,6.78,0.52,6.7999117641
2020-12-10 09:30:00,7.087,0.55,7.1083098554,0.187,0,0.187,6.9,0.55,6.9218855813,7.277,0.55,7.2977550658,0.187,0,0.187,7.09,0.55,7.1113008655
2020-12-10 10:00:00,7.1065,0.53,7.126236191,0.2265,0,0.2265,6.88,0.53,6.9003840473,7.2865,0.53,7.3057499444000005,0.2265,0,0.2265,7.06,0.53,7.0798658179
2020-12-10 10:30:00,7.1875,0.53,7.2070143784,0.1975,0,0.1975,6.99,0.53,7.0100641937,7.3675,0.53,7.3865388546,0.1975,0,0.1975,7.17,0.53,7.1895618782
2020-12-10 11:00:00,7.1265,0.52,7.1454462597,0.1365,0,0.1365,6.99,0.52,7.0093152305,7.3065,0.51,7.3242775924,0.1365,0,0.1365,7.17,0.51,7.1881151911
2020-12-10 11:30:00,7.0385,0.5700000000000001,7.0615424838,0.11850000000000001,0,0.11850000000000001,6.92,0.5700000000000001,6.943435749,7.2185,0.5700000000000001,7.2409697037,0.11850000000000001,0,0.11850000000000001,7.1,0.5700000000000001,7.1228435333
2020-12-10 12:00:00,7.0955,0.63,7.1234135251,0.1255,0,0.1255,6.97,0.63,6.9984141061,7.2755,0.62,7.3018696407,0.1255,0,0.1255,7.15,0.62,7.1768307769
2020-12-10 12:30:00,7.1295,0.55,7.1506832016,0.1595,0,0.1595,6.97,0.55,6.991666468,7.3095,0.54,7.3294195029,0.1595,0,0.1595,7.15,0.54,7.1703626129
2020-12-10 13:00:00,7.079,0.53,7.0988126472,0.079,0,0.079,7.0,0.53,7.0200356124,7.259,0.52,7.2776013219,0.079,0,0.079,7.18,0.52,7.1988054565
2020-12-10 13:30:00,6.875,0.53,6.8953988282,0.165,0,0.165,6.71,0.53,6.7308988998,7.055,0.52,7.0741377566,0.165,0,0.165,6.89,0.52,6.9095947783
2020-12-10 14:00:00,6.8295,0.52,6.8492678623,0.11950000000000001,0,0.11950000000000001,6.71,0.52,6.7301188697,7.0095,0.51,7.0280289022,0.11950000000000001,0,0.11950000000000001,6.89,0.51,6.9088493977
2020-12-10 14:30:00,6.676,0.47000000000000003,6.6925238886,0.296,0,0.296,6.38,0.47000000000000003,6.3972884881,6.846,0.47000000000000003,6.8621145429,0.296,0,0.296,6.55,0.47000000000000003,6.5668409452
2020-12-10 15:00:00,6.7285,0.47000000000000003,6.7448952735,0.3185,0,0.3185,6.41,0.47000000000000003,6.4272077919,6.8985,0.47000000000000003,6.9144921903,0.3185,0,0.3185,6.58,0.47000000000000003,6.5967643584
2020-12-10 15:30:00,6.7655,0.42,6.7785241941,0.35550000000000004,0,0.35550000000000004,6.41,0.42,6.4237450136,6.9355,0.41000000000000003,6.9476082395,0.35550000000000004,0,0.35550000000000004,6.58,0.41000000000000003,6.5927611818
2020-12-10 16:00:00,7.176,0.47000000000000003,7.1913751119,0.516,0,0.516,6.66,0.47000000000000003,6.6765634873,7.356,0.45,7.3697514205,0.516,0,0.516,6.84,0.45,6.8547866488
2020-12-10 16:30:00,7.6345,0.55,7.6542857439,0.6545000000000001,0,0.6545000000000001,6.98,0.55,7.0016355232,7.8245000000000005,0.54,7.8431116433,0.6545000000000001,0,0.6545000000000001,7.17,0.54,7.190305974
2020-12-10 17:00:00,8.084,0.5,8.0994478824,0.8240000000000001,0,0.8240000000000001,7.26,0.5,7.2771972627,8.284,0.5,8.2990756112,0.8240000000000001,0,0.8240000000000001,7.46,0.5,7.4767372563
2020-12-10 17:30:00,8.216,0.39,8.2252511208,0.766,0,0.766,7.45,0.39,7.4602010697,8.416,0.38,8.4245745293,0.766,0,0.766,7.65,0.38,7.6594320938
2020-12-10 18:00:00,8.2975,0.44,8.3091579748,0.6175,0,0.6175,7.68,0.44,7.6925938408,8.5075,0.43,8.5183599507,0.6175,0,0.6175,7.89,0.43,7.901708676
2020-12-10 18:30:00,8.1485,0.41000000000000003,8.1588082616,0.6985,0,0.6985,7.45,0.41000000000000003,7.4612733498,8.3485,0.4,8.3580770665,0.6985,0,0.6985,7.65,0.4,7.6604503784
2020-12-10 19:00:00,7.8025,0.34,7.8099043688,0.6425000000000001,0,0.6425000000000001,7.16,0.34,7.16806808,7.9925,0.33,7.9993097358,0.6425000000000001,0,0.6425000000000001,7.35,0.33,7.3574044336
2020-12-10 19:30:00,7.624,0.38,7.6334642201000005,0.784,0,0.784,6.84,0.38,6.8505474234,7.814,0.4,7.824231336,0.784,0,0.784,7.03,0.4,7.0413706052
2020-12-10 20:00:00,7.2905,0.35000000000000003,7.2988965091,0.8005,0,0.8005,6.49,0.35000000000000003,6.4994307443,7.4605,0.34,7.4682434514,0.8005,0,0.8005,6.66,0.34,6.6686730314
2020-12-10 20:30:00,6.8875,0.32,6.8949297495,0.5275000000000001,0,0.5275000000000001,6.36,0.32,6.368045226,7.0575,0.31,7.0643050791,0.5275000000000001,0,0.5275000000000001,6.53,0.31,6.5373542049
2020-12-10 21:00:00,6.509,0.32,6.5168612844,0.649,0,0.649,5.86,0.32,5.8687306975,6.659,0.31,6.6662118928,0.649,0,0.649,6.01,0.31,6.0179896976
2020-12-10 21:30:00,5.9285,0.25,5.9337688066,0.6885,0,0.6885,5.24,0.25,5.2459603506,6.0685,0.24,6.0732439643,0.6885,0,0.6885,5.38,0.24,5.3853504993
2020-12-10 22:00:00,5.5545,0.25,5.5601232226,0.5045000000000001,0,0.5045000000000001,5.05,0.25,5.0561843321,5.6845,0.24,5.6895641529,0.5045000000000001,0,0.5045000000000001,5.18,0.24,5.185556865
2020-12-10 22:30:00,5.14,0.05,5.1402431849,0.36,0,0.36,4.78,0.05,4.7802614991,5.27,0.33,5.2803219599,0.36,0,0.36,4.91,0.33,4.9210771179
2020-12-10 23:00:00,4.7585,0.12,4.7600128414,0.4485,0,0.4485,4.31,0.12,4.31167021,4.8785,0.12,4.8799756403,0.4485,0,0.4485,4.43,0.12,4.4316249841
2020-12-10 23:30:00,4.552,-0.22,4.5573132436,0.522,0,0.522,4.03,-0.22,4.0360004955,4.652,-0.17,4.6551051546,0.522,0,0.522,4.13,-0.17,4.1334973086
2020-12-11 00:00:00,4.3115,-0.24,4.3181746433,0.41150000000000003,0,0.41150000000000003,3.9,-0.24,3.9073776372,4.4115,-0.24,4.4180235683,0.41150000000000003,0,0.41150000000000003,4.0,-0.24,4.0071935316
2020-12-11 00:30:00,5.026,-0.23,5.031259882,0.436,0,0.436,4.59,-0.23,4.5957589145,5.146,-0.27,5.1530783033,0.436,0,0.436,4.71,-0.27,4.7177325062
2020-12-11 01:00:00,5.208,-0.2,5.211838831,0.5680000000000001,0,0.5680000000000001,4.64,-0.2,4.6443083446,5.338,-0.23,5.3429527417,0.5680000000000001,0,0.5680000000000001,4.77,-0.23,4.7755418541
2020-12-11 01:30:00,5.142,-0.2,5.1458880672,0.482,0,0.482,4.66,-0.2,4.6642898709,5.2620000000000005,-0.23,5.2670242073,0.482,0,0.482,4.78,-0.23,4.7855302736
2020-12-11 02:00:00,4.869,-0.71,4.9204939793,0.509,0,0.509,4.36,-0.71,4.4174313803,5.099,0.42,5.116268269,0.509,0,0.509,4.59,0.42,4.6091756313
2020-12-11 02:30:00,4.8885000000000005,-0.21,4.893008507,0.5285000000000001,0,0.5285000000000001,4.36,-0.21,4.3650544097,4.9985,-0.24,5.0042584116,0.5285000000000001,0,0.5285000000000001,4.47,-0.24,4.4764383163
2020-12-11 03:00:00,4.6865,-0.23,4.6921404764,0.5365,0,0.5365,4.15,-0.23,4.1563686073,4.7965,-0.25,4.8030107485,0.5365,0,0.5365,4.26,-0.25,4.2673293756
2020-12-11 03:30:00,4.46,-0.23,4.4659265556,0.58,0,0.58,3.88,-0.23,3.8868110322,4.5600000000000005,-0.25,4.5668479283,0.58,0,0.58,3.98,-0.25,3.987844029
2020-12-11 04:00:00,4.3525,-0.23,4.3585727308,0.47250000000000003,0,0.47250000000000003,3.88,-0.23,3.8868110322,4.4525,-0.24,4.4589635847,0.47250000000000003,0,0.47250000000000003,3.98,-0.24,3.9872296147
2020-12-11 04:30:00,4.2835,-0.19,4.2877117732,0.5535,0,0.5535,3.73,-0.19,3.7348360071,4.3835,-0.2,4.3880601922,0.5535,0,0.5535,3.83,-0.2,3.8352183771
2020-12-11 05:00:00,4.156,-0.13,4.1580327079,0.596,0,0.596,3.56,-0.13,3.5623728047,4.246,-0.15,4.2486487264,0.596,0,0.596,3.65,-0.15,3.6530808915
2020-12-11 05:30:00,4.344,0.17,4.3473251546,0.644,0,0.644,3.7,0.17,3.7039033464999997,4.444,0.16,4.4468793552,0.644,0,0.644,3.8,0.16,3.8033669294
2020-12-11 06:00:00,4.522,0.17,4.5251943605000005,0.5720000000000001,0,0.5720000000000001,3.95,0.17,3.9536565354,4.622,0.16,4.6247685347,0.5720000000000001,0,0.5720000000000001,4.05,0.16,4.0531592616
2020-12-11 06:30:00,4.9075,0.2,4.911573704,0.6775,0,0.6775,4.23,0.2,4.2347254929,5.0175,0.2,5.0214844668,0.6775,0,0.6775,4.34,0.2,4.3446058509
2020-12-11 07:00:00,5.473,0.26,5.4791722915,0.443,0,0.443,5.03,0.26,5.0367151994,5.603,0.24,5.608137748,0.443,0,0.443,5.16,0.24,5.16557838
2020-12-11 07:30:00,5.9095,0.28,5.9161296681,0.3295,0,0.3295,5.58,0.28,5.587020673,6.0595,0.27,6.065512365,0.3295,0,0.3295,5.73,0.27,5.7363577294
2020-12-11 08:00:00,6.369,0.36,6.3791661681,0.169,0,0.169,6.2,0.36,6.2104428184,6.529,0.35000000000000003,6.5383744922,0.169,0,0.169,6.36,0.35000000000000003,6.3696232228
2020-12-11 08:30:00,6.515,0.46,6.5312192583,0.47500000000000003,0,0.47500000000000003,6.04,0.46,6.0574912299,6.675,0.46,6.6908314132,0.47500000000000003,0,0.47500000000000003,6.2,0.46,6.2170410969
2020-12-11 09:00:00,6.601,0.52,6.6214500678,0.521,0,0.521,6.08,0.52,6.1021963259,6.761,0.51,6.7802080352,0.521,0,0.521,6.24,0.51,6.2608066573
2020-12-11 09:30:00,6.8075,0.53,6.8281004862,0.3375,0,0.3375,6.47,0.53,6.4916715875,6.9775,0.51,6.9961136533,0.3375,0,0.3375,6.64,0.51,6.6595570423
2020-12-11 10:00:00,6.8405000000000005,0.56,6.8633840232,0.2705,0,0.2705,6.57,0.56,6.5938228669,7.0205,0.55,7.0420110941,0.2705,0,0.2705,6.75,0.55,6.7723703384
2020-12-11 10:30:00,6.713,0.59,6.7388774288,0.273,0,0.273,6.44,0.59,6.4669699242,6.883,0.58,6.9073937922,0.273,0,0.273,6.61,0.58,6.6353975013
2020-12-11 11:00:00,6.5504999999999995,0.59,6.57701682,0.2705,0,0.2705,6.28,0.59,6.3076540806,6.7105,0.58,6.7355185584,0.2705,0,0.2705,6.44,0.58,6.4660652641
2020-12-11 11:30:00,6.751,0.52,6.7709970462,0.261,0,0.261,6.49,0.52,6.5107987221,6.921,0.51,6.9397651978,0.261,0,0.261,6.66,0.51,6.6794984842
2020-12-11 12:00:00,6.744,0.56,6.7672103558,0.354,0,0.354,6.39,0.56,6.4144914062,6.914,0.55,6.9358414053,0.354,0,0.354,6.5600000000000005,0.55,6.5830160261
2020-12-11 12:30:00,6.893,0.56,6.9157103034,0.463,0,0.463,6.43,0.56,6.4543396254,7.063,0.55,7.0843820479,0.463,0,0.463,6.6,0.55,6.6228770183
2020-12-11 13:00:00,6.8115,0.54,6.8328714498,0.36150000000000004,0,0.36150000000000004,6.45,0.54,6.4725651793,6.9815000000000005,0.53,7.0015885519,0.36150000000000004,0,0.36150000000000004,6.62,0.53,6.6411821237
2020-12-11 13:30:00,6.642,0.54,6.6639150655,0.522,0,0.522,6.12,0.54,6.1437773397,6.812,0.53,6.8325869186,0.522,0,0.522,6.29,0.53,6.3122896005
2020-12-11 14:00:00,6.5725,0.49,6.5907401898,0.6425000000000001,0,0.6425000000000001,5.93,0.49,5.9502100803,6.7225,0.48,6.739614696,0.6425000000000001,0,0.6425000000000001,6.08,0.48,6.0989179368
2020-12-11 14:30:00,6.6754999999999995,0.51,6.6949533419,0.5955,0,0.5955,6.08,0.51,6.1013523091,6.8355,0.51,6.8544992706,0.5955,0,0.5955,6.24,0.51,6.2608066573
2020-12-11 15:00:00,6.6455,0.47000000000000003,6.6620995377,0.5055000000000001,0,0.5055000000000001,6.14,0.47000000000000003,6.1579623253,6.8055,0.47000000000000003,6.8217102145,0.5055000000000001,0,0.5055000000000001,6.3,0.47000000000000003,6.3175074199
2020-12-11 15:30:00,6.5760000000000005,0.4,6.588154218,0.47600000000000003,0,0.47600000000000003,6.1,0.4,6.1131006862,6.736,0.39,6.7472806374,0.47600000000000003,0,0.47600000000000003,6.26,0.39,6.272136797
2020-12-11 16:00:00,6.615,0.34,6.6237319541,0.395,0,0.395,6.22,0.34,6.2292856733,6.775,0.33,6.7830321391,0.395,0,0.395,6.38,0.33,6.3885287821
2020-12-11 16:30:00,7.012,0.34,7.0202381726,0.352,0,0.352,6.66,0.34,6.6686730314,7.182,0.33,7.1895774563,0.352,0,0.352,6.83,0.33,6.8379675343
2020-12-11 17:00:00,7.584,0.38,7.5935140745,0.354,0,0.354,7.23,0.38,7.2399792817,7.784,0.38,7.7932699171,0.354,0,0.354,7.43,0.38,7.4397110159
2020-12-11 17:30:00,7.852,0.38,7.8611897318,0.432,0,0.432,7.42,0.38,7.4297240864,8.052,0.38,8.0609617292,0.432,0,0.432,7.62,0.38,7.6294691821
2020-12-11 18:00:00,7.8555,0.42,7.8667197897,0.5355,0,0.5355,7.32,0.42,7.3320392798,8.0455,0.41000000000000003,8.05594006,0.5355,0,0.5355,7.51,0.41000000000000003,7.5211834175
2020-12-11 18:30:00,7.7135,0.38,7.7228545403,0.48350000000000004,0,0.48350000000000004,7.23,0.38,7.2399792817,7.9035,0.37,7.9121559799,0.48350000000000004,0,0.48350000000000004,7.42,0.37,7.4292193399
2020-12-11 19:00:00,7.333,0.34,7.3408779448,0.613,0,0.613,6.72,0.34,6.728595693,7.513,0.33,7.5202439455,0.613,0,0.613,6.9,0.33,6.907886797
2020-12-11 19:30:00,7.115,0.33,7.1226487348,0.505,0,0.505,6.61,0.33,6.6182323924,7.285,0.31,7.2915927615000005,0.505,0,0.505,6.78,0.31,6.7870833205
2020-12-11 20:00:00,6.703,0.28,6.7088455788,0.583,0,0.583,6.12,0.28,6.1264018803999996,6.8629999999999995,0.26,6.8679231941,0.583,0,0.583,6.28,0.26,6.2853798612
2020-12-11 20:30:00,6.271,0.2,6.2741884734,0.7010000000000001,0,0.7010000000000001,5.57,0.2,5.5735895077,6.421,0.28,6.4271020686,0.7010000000000001,0,0.7010000000000001,5.72,0.28,5.7268490464
2020-12-11 21:00:00,5.949,0.23,5.9534444652000005,0.799,0,0.799,5.15,0.23,5.1551333639,6.079,0.23,6.0833494886,0.799,0,0.799,5.28,0.23,5.2850070955
2020-12-11 21:30:00,5.624,0.22,5.6283013423,0.8240000000000001,0,0.8240000000000001,4.8,0.22,4.8050390217,5.754,0.21,5.7578308416,0.8240000000000001,0,0.8240000000000001,4.93,0.21,4.9344705896
2020-12-11 22:00:00,5.3195,0.13,5.3210882581,0.8395,0,0.8395,4.48,0.13,4.4818857638,5.4395,0.15,5.4415678118,0.8395,0,0.8395,4.6,0.15,4.6024450024
2020-12-11 22:30:00,4.9475,-0.36,4.9605802332,0.8475,0,0.8475,4.1,-0.36,4.1157745322,5.0575,0.01,5.0575098863,0.8475,0,0.8475,4.21,0.01,4.2100118765
2020-12-11 23:00:00,4.605,-0.26,4.6123340079,0.735,0,0.735,3.87,-0.26,3.878724017,4.705,-0.27,4.71274071,0.735,0,0.735,3.9699999999999998,-0.27,3.9791707679
2020-12-11 23:30:00,4.438,-0.27,4.4462055733,0.868,0,0.868,3.5700000000000003,-0.27,3.5801955253999997,4.5280000000000005,-0.29,4.5372771571,0.868,0,0.868,3.66,-0.29,3.6714710948000002
2020-12-12 00:00:00,4.248,-0.27,4.2565718601,0.898,0,0.898,3.35,-0.27,3.3608629844,4.328,-0.29,4.3377049231,0.898,0,0.898,3.43,-0.29,3.4422376443
2020-12-12 00:30:00,4.93,-0.25,4.9363346726,0.92,0,0.92,4.01,-0.25,4.0177854597,5.03,-0.27,5.0372413085,0.92,0,0.92,4.11,-0.27,4.1188590653
2020-12-12 01:00:00,5.166,-0.25,5.1720456301,0.846,0,0.846,4.32,-0.25,4.32722775,5.276,-0.25,5.2819197268,0.846,0,0.846,4.43,-0.25,4.4370485686
2020-12-12 01:30:00,5.067,-0.25,5.0731636086,0.787,0,0.787,4.28,-0.25,4.2872951846,5.177,-0.27,5.184035976,0.787,0,0.787,4.39,-0.27,4.3982951242
2020-12-12 02:00:00,4.8605,-0.25,4.8669251330000005,0.7205,0,0.7205,4.14,-0.25,4.1475414404,4.9705,-0.27,4.9778278646,0.7205,0,0.7205,4.25,-0.27,4.2585678344
2020-12-12 02:30:00,4.872,-0.25,4.8784099869,0.732,0,0.732,4.14,-0.25,4.1475414404,4.9719999999999995,-0.27,4.9793256572,0.732,0,0.732,4.24,-0.27,4.2485880007
2020-12-12 03:00:00,4.6265,-0.45,4.6483332766,0.7465,0,0.7465,3.88,-0.45,3.9060081925,4.7765,-0.01,4.7765104679,0.7465,0,0.7465,4.03,-0.01,4.0300124069
2020-12-12 03:30:00,4.3615,-0.9,4.4533899728,0.7215,0,0.7215,3.64,-0.9,3.7496133134000003,4.5915,0.54,4.6231452768,0.7215,0,0.7215,3.87,0.54,3.9074928023
2020-12-12 04:00:00,4.224,-0.49,4.2523259518,0.724,0,0.724,3.5,-0.49,3.5341335572,4.364,0.04,4.3641833142,0.724,0,0.724,3.64,0.04,3.6402197736
2020-12-12 04:30:00,4.06,-0.26,4.0683166052,0.71,0,0.71,3.35,-0.26,3.3600744039,4.15,-0.28,4.1594350578,0.71,0,0.71,3.44,-0.28,3.451376537
2020-12-12 05:00:00,4.0305,-0.23,4.0370571274,0.7705000000000001,0,0.7705000000000001,3.26,-0.23,3.2681034255,4.1105,-0.25,4.1180954639,0.7705000000000001,0,0.7705000000000001,3.34,-0.25,3.3493432192
2020-12-12 05:30:00,4.05,-0.23,4.056525607,0.79,0,0.79,3.26,-0.23,3.2681034255,4.13,-0.25,4.1375596672,0.79,0,0.79,3.34,-0.25,3.3493432192
2020-12-12 06:00:00,4.0835,-0.24,4.0905466933,0.6535000000000001,0,0.6535000000000001,3.43,-0.24,3.4383862494,4.1735,-0.27,4.1822245576,0.6535000000000001,0,0.6535000000000001,3.52,-0.27,3.530339927
2020-12-12 06:30:00,4.345,-0.23,4.3510831985,0.755,0,0.755,3.59,-0.23,3.5973601432,4.435,-0.25,4.4420406347,0.755,0,0.755,3.68,-0.25,3.6884820726000003
2020-12-12 07:00:00,4.557,-0.23,4.5628005654,0.707,0,0.707,3.85,-0.23,3.8568640111,4.657,-0.25,4.663705501,0.707,0,0.707,3.95,-0.25,3.9579034854
2020-12-12 07:30:00,4.656,-0.23,4.6616773805000005,0.556,0,0.556,4.1,-0.23,4.1064461521,4.766,-0.25,4.772552357,0.556,0,0.556,4.21,-0.25,4.2174162707
2020-12-12 08:00:00,5.0015,-0.2,5.0054972031,0.36150000000000004,0,0.36150000000000004,4.64,-0.2,4.6443083446,5.1315,-0.22,5.1362138049,0.36150000000000004,0,0.36150000000000004,4.77,-0.22,4.7750706801
2020-12-12 08:30:00,5.3355,0.11,5.3366337939,0.5355,0,0.5355,4.8,0.11,4.8012602512,5.4655000000000005,0.15,5.4675579787,0.5355,0,0.5355,4.93,0.15,4.9322814194
2020-12-12 09:00:00,5.696,0.21,5.6998698231,0.396,0,0.396,5.3,0.21,5.3041587457,5.836,0.21,5.8397770505,0.396,0,0.396,5.44,0.21,5.4440517999
2020-12-12 09:30:00,6.044,0.22,6.0480026455,0.354,0,0.354,5.69,0.22,5.6942514872,6.194,0.21,6.1975588743,0.354,0,0.354,5.84,0.21,5.8437744652
2020-12-12 10:00:00,6.023,0.23,6.0273898995,0.243,0,0.243,5.78,0.23,5.7845743145,6.183,0.23,6.1872763798,0.243,0,0.243,5.94,0.23,5.9444511942
2020-12-12 10:30:00,6.0605,0.25,6.0656541486,0.35050000000000003,0,0.35050000000000003,5.71,0.25,5.7154702344,6.2105,0.24,6.2151355778,0.35050000000000003,0,0.35050000000000003,5.86,0.24,5.8649126166
2020-12-12 11:00:00,5.909,0.27,5.91516534,0.269,0,0.269,5.64,0.27,5.6464590674,6.059,0.26,6.0645759126,0.269,0,0.269,5.79,0.26,5.7958347112
2020-12-12 11:30:00,5.897,0.29,5.9041264383000005,0.34700000000000003,0,0.34700000000000003,5.55,0.29,5.557571412,6.047,0.28,6.0534790823,0.34700000000000003,0,0.34700000000000003,5.7,0.28,5.7068730492
2020-12-12 12:00:00,5.8255,0.29,5.8327137981,0.3155,0,0.3155,5.51,0.29,5.5176263012,5.9755,0.28,5.9820565235,0.3155,0,0.3155,5.66,0.28,5.6669215629
2020-12-12 12:30:00,5.8245000000000005,0.29,5.831715035,0.47450000000000003,0,0.47450000000000003,5.35,0.29,5.357854048,5.9645,0.28,5.971068602,0.47450000000000003,0,0.47450000000000003,5.49,0.28,5.4971356178
2020-12-12 13:00:00,5.9475,0.26,5.9531803475,0.34750000000000003,0,0.34750000000000003,5.6,0.26,5.6060324651,6.0975,0.26,6.103040738,0.34750000000000003,0,0.34750000000000003,5.75,0.26,5.7558752592
2020-12-12 13:30:00,5.704,0.24,5.7090468556000005,0.304,0,0.304,5.4,0.24,5.4053307022,5.844,0.24,5.8489260553,0.304,0,0.304,5.54,0.24,5.5451961192
2020-12-12 14:00:00,5.7825,0.21,5.7863119731,0.3925,0,0.3925,5.39,0.21,5.3940893578,5.9225,0.21,5.9262219204,0.3925,0,0.3925,5.53,0.21,5.5339859053
2020-12-12 14:30:00,5.662,0.15,5.6639865819,0.272,0,0.272,5.39,0.15,5.3920867946,5.812,0.17,5.8144857038,0.272,0,0.272,5.54,0.17,5.5426076895000005
2020-12-12 15:00:00,5.651,0.19,5.6541932227,0.191,0,0.191,5.46,0.19,5.4633048606,5.791,0.05,5.7912158482,0.191,0,0.191,5.6,0.05,5.6002232098
2020-12-12 15:30:00,5.773,0.07,5.7734243738,0.153,0,0.153,5.62,0.07,5.6204359262,5.923,0.23,5.9274639602,0.153,0,0.153,5.77,0.23,5.7745822360000005
2020-12-12 16:00:00,5.8885000000000005,0.23,5.8929900942,0.1285,0,0.1285,5.76,0.23,5.7645901849,6.0385,-0.14,6.0401227016,0.1285,0,0.1285,5.91,-0.14,5.9116579739
2020-12-12 16:30:00,6.4255,0.23,6.4296150935,0.1955,0,0.1955,6.23,0.23,6.2342441402,6.5855,0.24,6.5898717931,0.1955,0,0.1955,6.39,0.24,6.3945054539
2020-12-12 17:00:00,7.0455,0.25,7.04993406,0.2655,0,0.2655,6.78,0.25,6.7846075789,7.2255,0.24,7.2294847845,0.2655,0,0.2655,6.96,0.24,6.9641367017
2020-12-12 17:30:00,7.5025,0.21,7.5054384449,0.1925,0,0.1925,7.31,0.21,7.3130157938,7.6925,0.21,7.6953658945,0.1925,0,0.1925,7.5,0.21,7.502939424
2020-12-12 18:00:00,7.483,0.23,7.4865338442,0.063,0,0.063,7.42,0.23,7.4235638342,7.673,0.23,7.6764463784,0.063,0,0.063,7.61,0.23,7.6134748965
2020-12-12 18:30:00,7.3225,0.21,7.3255106477,0.052500000000000005,0,0.052500000000000005,7.27,0.21,7.27303238,7.5125,0.21,7.515434535,0.052500000000000005,0,0.052500000000000005,7.46,0.21,7.4629551787
2020-12-12 19:00:00,7.0785,0.13,7.0796936551,0.0685,0,0.0685,7.01,0.13,7.0112053172,7.2685,0.14,7.2698481587,0.0685,0,0.0685,7.2,0.14,7.2013609825
2020-12-12 19:30:00,6.7345,0.24,6.7387751298000005,0.044500000000000005,0,0.044500000000000005,6.69,0.24,6.6943035485,6.9145,0.18,6.9168425058,0.044500000000000005,0,0.044500000000000005,6.87,0.18,6.872357674
2020-12-12 20:00:00,6.3395,-0.28,6.3456804403,0.029500000000000002,0,0.029500000000000002,6.31,-0.28,6.3162093062,6.5095,-0.25,6.514298907,0.029500000000000002,0,0.029500000000000002,6.48,-0.25,6.4848207377
2020-12-12 20:30:00,6.059,-0.26,6.0645759126,0.049,0,0.049,6.01,-0.26,6.0156213312,6.209,-0.18,6.2116085678,0.049,0,0.049,6.16,-0.18,6.162629309
2020-12-12 21:00:00,5.8345,-0.28,5.8412147923,0.044500000000000005,0,0.044500000000000005,5.79,-0.28,5.79676634,5.9845,-0.25,5.9897195469,0.044500000000000005,0,0.044500000000000005,5.94,-0.25,5.9452586151
2020-12-12 21:30:00,5.5225,-0.30000000000000004,5.5306424808,0.0925,0,0.0925,5.43,-0.30000000000000004,5.4382809784,5.6725,-0.28,5.679406329,0.0925,0,0.0925,5.58,-0.28,5.587020673
2020-12-12 22:00:00,5.261,-0.30000000000000004,5.2695465649,0.131,0,0.131,5.13,-0.30000000000000004,5.1387644429,5.401,-0.30000000000000004,5.4093253738,0.131,0,0.131,5.27,-0.30000000000000004,5.2785319929
2020-12-12 22:30:00,4.867,-0.34,4.8788614451,0.20700000000000002,0,0.20700000000000002,4.66,-0.34,4.6723869703,4.987,-0.36,4.9999768999,0.20700000000000002,0,0.20700000000000002,4.78,-0.36,4.793537316
2020-12-12 23:00:00,4.5675,-0.34,4.5801371431,0.23750000000000002,0,0.23750000000000002,4.33,-0.34,4.3433282169,4.6875,-0.36,4.7013036756,0.23750000000000002,0,0.23750000000000002,4.45,-0.36,4.46453805
2020-12-12 23:30:00,4.4155,-0.36,4.4301512672,0.1555,0,0.1555,4.26,-0.36,4.2751842066,4.5355,-0.38,4.5513910236,0.1555,0,0.1555,4.38,-0.38,4.3964531159
2020-12-13 00:00:00,4.1995000000000005,-0.36,4.2149021638,0.2695,0,0.2695,3.93,-0.36,3.9464541046,4.2995,-0.38,4.3162599841,0.2695,0,0.2695,4.03,-0.38,4.0478759862
2020-12-13 00:30:00,5.0165,-0.32,5.0266959576,0.3865,0,0.3865,4.63,-0.32,4.6410451409,5.1365,-0.31,5.145846116,0.3865,0,0.3865,4.75,-0.31,4.7601050409
2020-12-13 01:00:00,5.243,-0.28,5.2504713122,0.543,0,0.543,4.7,-0.28,4.7083330383,5.373,-0.30000000000000004,5.3813686921,0.543,0,0.543,4.83,-0.30000000000000004,4.8393078017
2020-12-13 01:30:00,5.2145,-0.26,5.2209779017,0.6645,0,0.6645,4.55,-0.26,4.5574225172,5.3345,-0.29,5.3423768353,0.6645,0,0.6645,4.67,-0.29,4.6789956187
2020-12-13 02:00:00,4.99,-0.26,4.996768956,0.7000000000000001,0,0.7000000000000001,4.29,-0.26,4.2978715663,5.1,-0.28,5.1076804912,0.7000000000000001,0,0.7000000000000001,4.4,-0.28,4.4089000896
2020-12-13 02:30:00,4.9235,-0.25,4.9298430249,0.8335,0,0.8335,4.09,-0.25,4.0976334634,5.0235,-0.28,5.0312972731,0.8335,0,0.8335,4.19,-0.28,4.1993451871
2020-12-13 03:00:00,4.736,-0.25,4.7425938051,0.8260000000000001,0,0.8260000000000001,3.91,-0.25,3.9179841756,4.836,-0.26,4.842984204,0.8260000000000001,0,0.8260000000000001,4.01,-0.26,4.0184200875
2020-12-13 03:30:00,4.531,-0.25,4.5378916911000005,0.811,0,0.811,3.7199999999999998,-0.25,3.7283910739,4.621,-0.28,4.6294752402,0.811,0,0.811,3.81,-0.28,3.8202748592
2020-12-13 04:00:00,4.3445,-0.25,4.3516870578999995,0.7845000000000001,0,0.7845000000000001,3.56,-0.25,3.5687672942,4.4345,-0.28,4.4433309859,0.7845000000000001,0,0.7845000000000001,3.65,-0.28,3.6607239721
2020-12-13 04:30:00,4.1055,-0.26,4.1137246201,0.8255,0,0.8255,3.2800000000000002,-0.26,3.2902887411,4.1955,-0.28,4.2048329634,0.8255,0,0.8255,3.37,-0.28,3.3816120416
2020-12-13 05:00:00,3.9695,-0.24,3.9767487034,0.9095000000000001,0,0.9095000000000001,3.06,-0.24,3.069397335,4.0495,-0.27,4.0584911297,0.9095000000000001,0,0.9095000000000001,3.14,-0.27,3.1515869019
2020-12-13 05:30:00,3.944,-0.26,3.9525606890000002,0.874,0,0.874,3.07,-0.26,3.0809901006000002,4.034,-0.28,4.0437057262,0.874,0,0.874,3.16,-0.28,3.1723808094
2020-12-13 06:00:00,3.8735,-0.26,3.8822161519,0.8835000000000001,0,0.8835000000000001,2.99,-0.26,3.001283059,3.9535,-0.28,3.9634028624,0.8835000000000001,0,0.8835000000000001,3.07,-0.28,3.0827422857
2020-12-13 06:30:00,4.0105,-0.26,4.01891904,0.9605,0,0.9605,3.05,-0.26,3.0610619072,4.0905,-0.28,4.1000719811,0.9605,0,0.9605,3.13,-0.28,3.1424990056
2020-12-13 07:00:00,4.098,-0.23,4.1044492931,0.9480000000000001,0,0.9480000000000001,3.15,-0.23,3.1583856636,4.178,-0.25,4.1854729721,0.9480000000000001,0,0.9480000000000001,3.23,-0.25,3.239660476
2020-12-13 07:30:00,4.151,-0.23,4.1573670754,0.781,0,0.781,3.37,-0.23,3.3778395462,4.241,-0.25,4.248362155,0.781,0,0.781,3.46,-0.25,3.4690200345
2020-12-13 08:00:00,4.3225,-0.1,4.3236565833,0.7925000000000001,0,0.7925000000000001,3.5300000000000002,-0.1,3.5314161465,4.4225,-0.11,4.423867793,0.7925000000000001,0,0.7925000000000001,3.63,-0.11,3.6316662842
2020-12-13 08:30:00,4.6215,-0.14,4.6236200374,0.8215,0,0.8215,3.8,-0.14,3.8025780728000003,4.7215,-0.06,4.7218812194,0.8215,0,0.8215,3.9,-0.06,3.9004615112
2020-12-13 09:00:00,4.9745,-0.14,4.9764696573,0.8945000000000001,0,0.8945000000000001,4.08,-0.14,4.0824012542,5.0845,-0.16,5.0870168321,0.8945000000000001,0,0.8945000000000001,4.19,-0.16,4.1930537798
2020-12-13 09:30:00,5.3985,0.21,5.4025829239,0.8985000000000001,0,0.8985000000000001,4.5,0.21,4.5048973351,5.5185,0.2,5.522122984,0.8985000000000001,0,0.8985000000000001,4.62,0.2,4.6243269781
2020-12-13 10:00:00,5.63,0.23,5.6346960876,0.96,0,0.96,4.67,0.23,4.6756603812,5.75,0.22,5.7542071565,0.96,0,0.96,4.79,0.22,4.7950495305
2020-12-13 10:30:00,5.897,0.27,5.903177873,0.987,0,0.987,4.91,0.27,4.9174180217,6.027,0.26,6.0326054902,0.987,0,0.987,5.04,0.26,5.0467018933
2020-12-13 11:00:00,6.0225,0.29,6.0294781076,0.9825,0,0.9825,5.04,0.29,5.0483363596,6.1525,0.28,6.1588680981,0.9825,0,0.9825,5.17,0.28,5.1775766532
2020-12-13 11:30:00,6.2195,0.31,6.227220909,1.0095,0,1.0095,5.21,0.31,5.2192145003,6.3595,0.30000000000000004,6.3665720957,1.0095,0,1.0095,5.35,0.30000000000000004,5.3584046133
2020-12-13 12:00:00,6.355,0.33,6.3635622885,1.015,0,1.015,5.34,0.33,5.3501869126,6.495,0.33,6.5033779684,1.015,0,1.015,5.48,0.33,5.4899271398
2020-12-13 12:30:00,6.447,0.33,6.4554402638,1.027,0,1.027,5.42,0.33,5.4300368323,6.587,0.33,6.5952611017,1.027,0,1.027,5.5600000000000005,0.33,5.569784556
2020-12-13 13:00:00,6.4285,0.35000000000000003,6.4380208333,1.0285,0,1.0285,5.4,0.35000000000000003,5.4113307051,6.5685,0.34,6.5772936874,1.0285,0,1.0285,5.54,0.34,5.5504234073
2020-12-13 13:30:00,6.359,0.32,6.3670464895,1.029,0,1.029,5.33,0.32,5.3395973631,6.499,0.31,6.5063892444,1.029,0,1.029,5.47,0.31,5.4787772358
2020-12-13 14:00:00,6.197,0.30000000000000004,6.2042573286,1.027,0,1.027,5.17,0.30000000000000004,5.1786967473,6.337,0.30000000000000004,6.3440971777,1.027,0,1.027,5.31,0.30000000000000004,5.3184678245
2020-12-13 14:30:00,6.007,0.28,6.0135221792,1.007,0,1.007,5.0,0.28,5.0078338631,6.1370000000000005,0.27,6.1429365128,1.007,0,1.007,5.13,0.27,5.1371003494
2020-12-13 15:00:00,5.962,0.24,5.9668286384,0.992,0,0.992,4.97,0.24,4.9757913943,6.092,0.24,6.0967256786,0.992,0,0.992,5.1,0.24,5.1056439359
2020-12-13 15:30:00,6.096,0.23,6.1003373677,0.986,0,0.986,5.11,0.23,5.1151735063,6.236,0.23,6.2402400595,0.986,0,0.986,5.25,0.23,5.2550356802
2020-12-13 16:00:00,6.1945,0.24,6.1991475422,0.9345,0,0.9345,5.26,0.24,5.2654724384,6.3345,0.24,6.3390449005,0.9345,0,0.9345,5.4,0.24,5.4053307022
2020-12-13 16:30:00,6.562,0.24,6.5663874391,0.9520000000000001,0,0.9520000000000001,5.61,0.24,5.6151313431,6.712,0.24,6.7162894518,0.9520000000000001,0,0.9520000000000001,5.76,0.24,5.7649978317
2020-12-13 17:00:00,7.1515,0.24,7.1555259938999995,0.9515,0,0.9515,6.2,0.24,6.2046434225,7.3115,0.24,7.3154379397,0.9515,0,0.9515,6.36,0.24,6.364526691
2020-12-13 17:30:00,7.466,0.24,7.4698564913,0.9560000000000001,0,0.9560000000000001,6.51,0.24,6.514422461,7.636,0.23,7.6394630701,0.9560000000000001,0,0.9560000000000001,6.68,0.23,6.6839584080000005
2020-12-13 18:00:00,7.396,0.24,7.3998929722,0.976,0,0.976,6.42,0.24,6.4244844151,7.566,0.23,7.5694950954,0.976,0,0.976,6.59,0.23,6.5940124355
2020-12-13 18:30:00,7.0745,0.17,7.0765422524,0.9745,0,0.9745,6.1,0.17,6.1023683927,7.2345,0.17,7.236497098,0.9745,0,0.9745,6.26,0.17,6.2623078813
2020-12-13 19:00:00,6.8195,0.23,6.8233774811,0.9895,0,0.9895,5.83,0.23,5.8345351143,6.9795,0.23,6.9832886415,0.9895,0,0.9895,5.99,0.23,5.9944140664
2020-12-13 19:30:00,6.5105,0.19,6.5132718545,0.9905,0,0.9905,5.52,0.19,5.5232689596,6.6605,0.21,6.6638097399,0.9905,0,0.9905,5.67,0.21,5.6738875562
2020-12-13 20:00:00,6.068,0.23,6.0723573676,0.978,0,0.978,5.09,0.23,5.0951938138,6.198,0.21,6.2015565788,0.978,0,0.978,5.22,0.21,5.2242224302
2020-12-13 20:30:00,5.8100000000000005,0.23,5.8145507135,0.92,0,0.92,4.89,0.23,4.8954060097,5.94,0.22,5.9440726779,0.92,0,0.92,5.02,0.22,5.0248184047
2020-12-13 21:00:00,5.5665,-0.11,5.5675867528000005,0.9165000000000001,0,0.9165000000000001,4.65,-0.11,4.6513008933,5.6865,0.06,5.6868165304,0.9165000000000001,0,0.9165000000000001,4.77,0.06,4.7703773436
2020-12-13 21:30:00,5.2335,-0.29,5.2415286177,0.9535,0,0.9535,4.28,-0.29,4.2898135158,5.3435,-0.13,5.3450811266,0.9535,0,0.9535,4.39,-0.13,4.3919244074
2020-12-13 22:00:00,4.8795,-0.25,4.8859001474,0.9395,0,0.9395,3.94,-0.25,3.9479235048,4.9895,-0.27,4.996800001,0.9395,0,0.9395,4.05,-0.27,4.0589900222
2020-12-13 22:30:00,4.5365,-0.25,4.5433833483,0.9365,0,0.9365,3.6,-0.25,3.6086701152,4.6265,-0.27,4.6343718291,0.9365,0,0.9365,3.69,-0.27,3.6998648624
2020-12-13 23:00:00,4.266,-0.28,4.2751790606,0.886,0,0.886,3.38,-0.28,3.3915778039,4.346,-0.30000000000000004,4.3563420435,0.886,0,0.886,3.46,-0.30000000000000004,3.4729814280999998
2020-12-13 23:30:00,4.1155,-0.28,4.1250139697,0.8655,0,0.8655,3.25,-0.28,3.2620392395,4.2055,-0.30000000000000004,4.2161866953,0.8655,0,0.8655,3.34,-0.30000000000000004,3.3534459888
2020-12-14 00:00:00,3.909,-0.28,3.91901531,0.8190000000000001,0,0.8190000000000001,3.09,-0.28,3.102660149,3.989,-0.30000000000000004,4.0002651162,0.8190000000000001,0,0.8190000000000001,3.17,-0.30000000000000004,3.1841639405
2020-12-14 00:30:00,4.6735,-0.36,4.6873449041,0.8935000000000001,0,0.8935000000000001,3.7800000000000002,-0.36,3.7971041598,4.8035,-0.13,4.805258812,0.8935000000000001,0,0.8935000000000001,3.91,-0.13,3.9121605284000003
2020-12-14 01:00:00,4.995,-0.22,4.9998424974999995,0.995,0,0.995,4.0,-0.22,4.0060454316,5.105,-0.24,5.1106384141,0.995,0,0.995,4.11,-0.24,4.1170013359
2020-12-14 01:30:00,4.9585,-0.24,4.9643048103,0.8385,0,0.8385,4.12,-0.24,4.1269843712,5.0685,-0.26,5.0751642584,0.8385,0,0.8385,4.23,-0.26,4.2379830108
2020-12-14 02:00:00,4.796,-0.26,4.8030423692,0.876,0,0.876,3.92,-0.26,3.9286129868,4.906,-0.22,4.9109302581000005,0.876,0,0.876,4.03,-0.22,4.0360004955
2020-12-14 02:30:00,4.767,-0.22,4.7720738678,0.977,0,0.977,3.79,-0.22,3.7963798545,4.867,-0.24,4.87291381,0.977,0,0.977,3.89,-0.24,3.8973965669
2020-12-14 03:00:00,4.538,-0.22,4.543329616,0.968,0,0.968,3.5700000000000003,-0.22,3.576772288,4.628,-0.24,4.6342188123,0.968,0,0.968,3.66,-0.24,3.6678604117
2020-12-14 03:30:00,4.3545,-0.24,4.3611088326,0.9245000000000001,0,0.9245000000000001,3.43,-0.24,3.4383862494,4.4445,-0.26,4.4520984097,0.9245000000000001,0,0.9245000000000001,3.52,-0.26,3.5295892112000002
2020-12-14 04:00:00,4.1625,-0.23,4.1688495116,0.9425,0,0.9425,3.22,-0.23,3.228203835,4.2425,-0.25,4.2498595565,0.9425,0,0.9425,3.3,-0.25,3.3094561487
2020-12-14 04:30:00,4.0005,-0.23,4.007106219,0.9205000000000001,0,0.9205000000000001,3.08,-0.23,3.0885757235,4.0805,-0.25,4.0881512019,0.9205000000000001,0,0.9205000000000001,3.16,-0.25,3.1698738145
2020-12-14 05:00:00,3.9675000000000002,-0.2,3.9725377594,0.9275,0,0.9275,3.04,-0.2,3.0465718439,4.0475,-0.23,4.0540296311,0.9275,0,0.9275,3.12,-0.23,3.1284660778
2020-12-14 05:30:00,4.189,0.17,4.1924480915,0.899,0,0.899,3.29,0.17,3.2943891695,4.279,0.15,4.2816283118000005,0.899,0,0.899,3.38,0.15,3.3833267652
2020-12-14 06:00:00,4.3755,0.19,4.3796233,0.8755000000000001,0,0.8755000000000001,3.5,0.19,3.505153349,4.4655000000000005,0.18,4.4691263408,0.8755000000000001,0,0.8755000000000001,3.59,0.18,3.5945097023
