Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-14 06:30:00,4.9015,0.19,4.9051811638,0.8115,0,0.8115,4.09,0.19,4.0944108245,5.0115,0.19,5.0151004227,0.8115,0,0.8115,4.2,0.19,4.2042954225
2020-12-14 07:00:00,5.3004999999999995,0.23,5.3054877485,0.7305,0,0.7305,4.57,0.23,4.5757840858000005,5.4205,0.22,5.4249626957,0.7305,0,0.7305,4.69,0.22,4.6951570794
2020-12-14 07:30:00,5.785,0.30000000000000004,5.7927735153,0.685,0,0.685,5.1,0.30000000000000004,5.1088159098,5.915,0.30000000000000004,5.9226028906,0.685,0,0.685,5.23,0.30000000000000004,5.2385971405
2020-12-14 08:00:00,6.2045,0.4,6.2173804974,0.7845000000000001,0,0.7845000000000001,5.42,0.4,5.4347401042,6.3445,0.39,6.3564754581,0.7845000000000001,0,0.7845000000000001,5.5600000000000005,0.39,5.5736612742
2020-12-14 08:30:00,6.5445,0.48,6.5620789579,0.6745,0,0.6745,5.87,0.48,5.8895925156,6.7045,0.47000000000000003,6.72095382,0.6745,0,0.6745,6.03,0.47000000000000003,6.0482890143
2020-12-14 09:00:00,6.684,0.56,6.7074179831,0.8140000000000001,0,0.8140000000000001,5.87,0.56,5.8966515922,6.844,0.55,6.8660640835999995,0.8140000000000001,0,0.8140000000000001,6.03,0.55,6.0550309661
2020-12-14 09:30:00,6.7405,0.56,6.7637223664,0.8205,0,0.8205,5.92,0.56,5.9464274989,6.9005,0.55,6.9223840005,0.8205,0,0.8205,6.08,0.55,6.1048259598
2020-12-14 10:00:00,6.85,0.68,6.8836690798,0.8300000000000001,0,0.8300000000000001,6.02,0.68,6.0582835853,7.01,0.68,7.0429042305,0.8300000000000001,0,0.8300000000000001,6.18,0.68,6.2172984487
2020-12-14 10:30:00,6.7935,0.59,6.8190719493,0.8235,0,0.8235,5.97,0.59,5.9990832633,6.9435,0.59,6.9685215254,0.8235,0,0.8235,6.12,0.59,6.1483737687
2020-12-14 11:00:00,6.7575,0.59,6.7832076667,0.8275,0,0.8275,5.93,0.59,5.9592784798,6.9075,0.59,6.9326514589,0.8275,0,0.8275,6.08,0.59,6.1085595683
2020-12-14 11:30:00,6.835,0.66,6.8667914633,0.865,0,0.865,5.97,0.66,6.0063716169,6.995,0.66,7.0260675345,0.865,0,0.865,6.13,0.66,6.1654278035
2020-12-14 12:00:00,6.878,0.64,6.9077119222,0.848,0,0.848,6.03,0.64,6.0638684023,7.028,0.63,7.0561805532,0.848,0,0.848,6.18,0.63,6.2120286542
2020-12-14 12:30:00,7.0015,0.62,7.0288976554,0.8215,0,0.8215,6.18,0.62,6.2110224601,7.1715,0.62,7.1982506382,0.8215,0,0.8215,6.35,0.62,6.3801959218
2020-12-14 13:00:00,6.984,0.61,7.0105888483,0.794,0,0.794,6.19,0.61,6.2199839228,7.154,0.6000000000000001,7.1791166588,0.794,0,0.794,6.36,0.6000000000000001,6.388239194
2020-12-14 13:30:00,6.819,0.56,6.8419559338,0.759,0,0.759,6.06,0.56,6.0858195833,6.979,0.56,7.0014313537,0.759,0,0.759,6.22,0.56,6.2451581245
2020-12-14 14:00:00,6.6945,0.56,6.7178813811,0.7245,0,0.7245,5.97,0.56,5.9962071345000005,6.8445,0.56,6.8673706941,0.7245,0,0.7245,6.12,0.56,6.1455675084
2020-12-14 14:30:00,6.6195,0.51,6.6391174301,0.7395,0,0.7395,5.88,0.51,5.902075906,6.7695,0.51,6.7886839851000005,0.7395,0,0.7395,6.03,0.51,6.0515287325
2020-12-14 15:00:00,6.5215,0.53,6.5430010124999995,0.7915000000000001,0,0.7915000000000001,5.73,0.53,5.7544591405,6.6715,0.52,6.6917346219,0.7915000000000001,0,0.7915000000000001,5.88,0.52,5.9029484158
2020-12-14 15:30:00,6.496,0.47000000000000003,6.5129805773000005,0.726,0,0.726,5.77,0.47000000000000003,5.7891104671,6.646,0.46,6.6619003295,0.726,0,0.726,5.92,0.46,5.9378447268
2020-12-14 16:00:00,6.7145,0.45,6.7295624115,0.8145,0,0.8145,5.9,0.45,5.9171361316,6.8745,0.44,6.8885666325,0.8145,0,0.8145,6.06,0.44,6.0759526002
2020-12-14 16:30:00,7.2155,0.45,7.2295186735,0.6255000000000001,0,0.6255000000000001,6.59,0.45,6.6053463195,7.3855,0.43,7.398007181,0.6255000000000001,0,0.6255000000000001,6.76,0.43,6.7736622295
2020-12-14 17:00:00,7.7515,0.43,7.7634175625,0.6415000000000001,0,0.6415000000000001,7.11,0.43,7.1229909448,7.9415,0.43,7.9531328576,0.6415000000000001,0,0.6415000000000001,7.3,0.43,7.3126534172
2020-12-14 17:30:00,7.9885,0.39,7.9980142692000005,0.5785,0,0.5785,7.41,0.39,7.4202560603,8.1885,0.38,8.1973125017,0.5785,0,0.5785,7.61,0.38,7.6194816097
2020-12-14 18:00:00,7.906,0.39,7.9156134317,0.656,0,0.656,7.25,0.39,7.2604820777,8.106,0.38,8.1149020943,0.656,0,0.656,7.45,0.38,7.4596849799000005
2020-12-14 18:30:00,7.7645,0.35000000000000003,7.7723844636,0.7145,0,0.7145,7.05,0.35000000000000003,7.0586825966,7.9545,0.34,7.9617630114,0.7145,0,0.7145,7.24,0.34,7.2479790287
2020-12-14 19:00:00,7.501,0.32,7.5078226537,0.771,0,0.771,6.73,0.32,6.7376034315,7.681,0.33,7.6880856525,0.771,0,0.771,6.91,0.33,6.9178753964
2020-12-14 19:30:00,7.301,0.32,7.3080093733,0.441,0,0.441,6.86,0.32,6.8674595012,7.481,0.30000000000000004,7.4870128222,0.441,0,0.441,7.04,0.30000000000000004,7.0463891462
2020-12-14 20:00:00,6.9235,0.29,6.9295708561,0.41350000000000003,0,0.41350000000000003,6.51,0.29,6.5164560921,7.0935,0.28,7.099024035,0.41350000000000003,0,0.41350000000000003,6.68,0.28,6.6858656882
2020-12-14 20:30:00,6.5285,0.26,6.5336752483,0.42850000000000005,0,0.42850000000000005,6.1,0.26,6.1055384693,6.6885,0.26,6.6935515423,0.42850000000000005,0,0.42850000000000005,6.26,0.26,6.2653970345
2020-12-14 21:00:00,6.287,0.23,6.2912056873,0.537,0,0.537,5.75,0.23,5.7545981615,6.437,0.23,6.4411077463,0.537,0,0.537,5.9,0.23,5.9044813489
2020-12-14 21:30:00,5.8545,0.21,5.8582651229,0.5145000000000001,0,0.5145000000000001,5.34,0.21,5.3441276182,5.9945,0.21,5.998177244,0.5145000000000001,0,0.5145000000000001,5.48,0.21,5.4840222465
2020-12-14 22:00:00,5.434,0.21,5.4380562704,0.524,0,0.524,4.91,0.21,4.9144887832,5.564,0.21,5.567961566,0.524,0,0.524,5.04,0.21,5.0443731028
2020-12-14 22:30:00,4.966,-0.21,4.9704382101,0.446,0,0.446,4.52,-0.21,4.5248756889,5.086,-0.14,5.0879264932,0.446,0,0.446,4.64,-0.14,4.6421115885
2020-12-14 23:00:00,4.5685,-0.27,4.5764715939,0.41850000000000004,0,0.41850000000000004,4.15,-0.27,4.1587738578,4.6785,-0.27,4.6862844824,0.41850000000000004,0,0.41850000000000004,4.26,-0.27,4.2685477624
2020-12-14 23:30:00,4.3905,-0.27,4.3987941814,0.4005,0,0.4005,3.99,-0.27,3.9991249043,4.4905,-0.29,4.4998544699,0.4005,0,0.4005,4.09,-0.29,4.1002682839
2020-12-15 00:00:00,4.1085,-0.31,4.1201786672,0.2985,0,0.2985,3.81,-0.31,3.8225907445000002,4.1985,-0.34,4.2122443246,0.2985,0,0.2985,3.9,-0.34,3.9147924594
2020-12-15 00:30:00,4.7915,-0.28,4.7996741817,0.4315,0,0.4315,4.36,-0.28,4.3689815747,4.9115,-0.31,4.9212734378,0.4315,0,0.4315,4.48,-0.31,4.4907126383
2020-12-15 01:00:00,5.096,-0.26,5.1026283423,0.326,0,0.326,4.77,-0.26,4.7770806985,5.216,-0.28,5.2235099311,0.326,0,0.326,4.89,-0.28,4.8980097999000005
2020-12-15 01:30:00,5.0545,-0.26,5.0611826928,0.5445,0,0.5445,4.51,-0.26,4.5174882402000005,5.1745,-0.28,5.1820700738,0.5445,0,0.5445,4.63,-0.28,4.6384587958
2020-12-15 02:00:00,4.8405000000000005,-0.26,4.8474777204,0.5405,0,0.5405,4.3,-0.26,4.3078532937,4.9605,-0.28,4.9683961446,0.5405,0,0.5405,4.42,-0.28,4.4288598984
2020-12-15 02:30:00,4.845,-0.26,4.8519712489,0.5650000000000001,0,0.5650000000000001,4.28,-0.26,4.287889924,4.955,-0.28,4.9629048953,0.5650000000000001,0,0.5650000000000001,4.39,-0.28,4.3989203221
2020-12-15 03:00:00,4.604,-0.26,4.6113355983,0.514,0,0.514,4.09,-0.26,4.0982557265,4.714,-0.28,4.7223083339,0.514,0,0.514,4.2,-0.28,4.2093229859
2020-12-15 03:30:00,4.3845,-0.28,4.3934314892,0.6445000000000001,0,0.6445000000000001,3.74,-0.28,3.7504666375999998,4.4845,-0.30000000000000004,4.4945233618,0.6445000000000001,0,0.6445000000000001,3.84,-0.30000000000000004,3.851700923
2020-12-15 04:00:00,4.1975,-0.29,4.2075059418,0.5675,0,0.5675,3.63,-0.29,3.6415655974,4.2975,-0.31,4.308666412,0.5675,0,0.5675,3.73,-0.31,3.7428598691
2020-12-15 04:30:00,4.1845,-0.22,4.1902792568,0.5745,0,0.5745,3.61,-0.22,3.6166973885,4.2745,-0.25,4.2818045553,0.5745,0,0.5745,3.7,-0.25,3.7084363282
2020-12-15 05:00:00,4.155,-0.19,4.1593418951,0.685,0,0.685,3.47,-0.19,3.4751978361,4.245,-0.21,4.2501911722,0.685,0,0.685,3.56,-0.21,3.5661884415
2020-12-15 05:30:00,4.366,-0.12,4.3676487954,0.486,0,0.486,3.88,-0.12,3.8818552266,4.466,-0.16,4.4688651803,0.486,0,0.486,3.98,-0.16,3.9832147821
2020-12-15 06:00:00,4.5325,0.11,4.5338346077,0.29250000000000004,0,0.29250000000000004,4.24,0.11,4.2414266468,4.6425,0.02,4.64254308,0.29250000000000004,0,0.29250000000000004,4.35,0.02,4.3500459768
2020-12-15 06:30:00,4.979,-0.56,5.0103932979,0.439,0,0.439,4.54,-0.56,4.5744070654,5.229,0.75,5.2825127544,0.439,0,0.439,4.79,0.75,4.8483605476000005
2020-12-15 07:00:00,5.4415,-0.13,5.4430526591,0.3915,0,0.3915,5.05,-0.13,5.0516729902,5.6415,0.47000000000000003,5.661044272,0.3915,0,0.3915,5.25,0.47000000000000003,5.2709961108
2020-12-15 07:30:00,5.997,0.28,6.0035330431,0.517,0,0.517,5.48,0.28,5.487148622,6.147,0.27,6.1529268645,0.517,0,0.517,5.63,0.27,5.6364705268
2020-12-15 08:00:00,6.493,0.41000000000000003,6.5059318318,0.673,0,0.673,5.82,0.41000000000000003,5.8344237076,6.6530000000000005,0.4,6.6650138034,0.673,0,0.673,5.98,0.4,5.9933629958
2020-12-15 08:30:00,6.644,0.47000000000000003,6.660603276,0.704,0,0.704,5.94,0.47000000000000003,5.9585652636,6.7940000000000005,0.46,6.8095547578,0.704,0,0.704,6.09,0.46,6.1073480333
2020-12-15 09:00:00,6.8145,0.51,6.8335576569,0.6045,0,0.6045,6.21,0.51,6.2309068361,6.9745,0.51,6.9931216384,0.6045,0,0.6045,6.37,0.51,6.3903834001
2020-12-15 09:30:00,6.947,0.51,6.9656951555,0.717,0,0.717,6.23,0.51,6.2508399436,7.117,0.51,7.1352497504,0.717,0,0.717,6.4,0.51,6.4202881555
2020-12-15 10:00:00,6.85,0.53,6.870473055,0.8300000000000001,0,0.8300000000000001,6.02,0.53,6.0432855302,7.01,0.52,7.029260274,0.8300000000000001,0,0.8300000000000001,6.18,0.52,6.2018384371
2020-12-15 10:30:00,6.8125,0.53,6.8330854122,0.7025,0,0.7025,6.11,0.53,6.1329438282,6.9725,0.54,6.9933794585,0.7025,0,0.7025,6.27,0.54,6.2932106273
2020-12-15 11:00:00,7.0005,0.5700000000000001,7.0236671511,0.5105000000000001,0,0.5105000000000001,6.49,0.5700000000000001,6.5149827321,7.1705,0.5700000000000001,7.1931196466,0.5105000000000001,0,0.5105000000000001,6.66,0.5700000000000001,6.6843473877
2020-12-15 11:30:00,6.7825,0.56,6.8055790532,0.3325,0,0.3325,6.45,0.56,6.474264437,6.9525,0.55,6.9742208346000005,0.3325,0,0.3325,6.62,0.55,6.6428081411
2020-12-15 12:00:00,6.7115,0.59,6.7373831901,0.7215,0,0.7215,5.99,0.59,6.0189866257,6.8615,0.59,6.8868194582,0.7215,0,0.7215,6.14,0.59,6.1682817705
2020-12-15 12:30:00,6.686,0.5700000000000001,6.7102530504,0.656,0,0.656,6.03,0.5700000000000001,6.0568803851,6.846,0.5700000000000001,6.8696882025,0.656,0,0.656,6.19,0.5700000000000001,6.2161885428
2020-12-15 13:00:00,6.6305,0.56,6.6541062698,0.7005,0,0.7005,5.93,0.56,5.9563831307,6.7805,0.55,6.8027700424,0.7005,0,0.7005,6.08,0.55,6.1048259598
2020-12-15 13:30:00,6.644,0.56,6.6675584737,0.624,0,0.624,6.02,0.56,6.0459904069,6.804,0.55,6.8261933755,0.624,0,0.624,6.18,0.55,6.2044258397
2020-12-15 14:00:00,6.5565,0.5700000000000001,6.5812302991,0.6165,0,0.6165,5.94,0.5700000000000001,5.9672858152,6.7165,0.5700000000000001,6.7406433113,0.6165,0,0.6165,6.1,0.5700000000000001,6.1265732673
2020-12-15 14:30:00,6.4315,0.49,6.4501389326,0.49150000000000005,0,0.49150000000000005,5.94,0.49,5.9601761719,6.5915,0.48,6.6089539452,0.49150000000000005,0,0.49150000000000005,6.1,0.48,6.1188561022
2020-12-15 15:00:00,6.394,0.45,6.409815598,0.424,0,0.424,5.97,0.45,5.9869357772,6.554,0.44,6.5687530019,0.424,0,0.424,6.13,0.44,6.1457709036
2020-12-15 15:30:00,6.4345,0.39,6.4463082652,0.24450000000000002,0,0.24450000000000002,6.19,0.39,6.2022737766,6.5945,0.38,6.6054394441,0.24450000000000002,0,0.24450000000000002,6.35,0.38,6.3613599175
2020-12-15 16:00:00,6.6765,0.38,6.6873053056,0.24650000000000002,0,0.24650000000000002,6.43,0.38,6.4412188288,6.8465,0.37,6.8564905199,0.24650000000000002,0,0.24650000000000002,6.6,0.37,6.6103630763
2020-12-15 16:30:00,7.1625,0.41000000000000003,7.1742251324,0.29250000000000004,0,0.29250000000000004,6.87,0.41000000000000003,6.8822234779,7.3425,0.39,7.3528502127,0.29250000000000004,0,0.29250000000000004,7.05,0.39,7.0607789939
2020-12-15 17:00:00,7.836,0.41000000000000003,7.8467188047,0.326,0,0.326,7.51,0.41000000000000003,7.5211834175,8.036,0.41000000000000003,8.046452386,0.326,0,0.326,7.71,0.41000000000000003,7.7208937307
2020-12-15 17:30:00,8.163,0.41000000000000003,8.1732899741,0.373,0,0.373,7.79,0.41000000000000003,7.8007820121,8.373,0.41000000000000003,8.383032208,0.373,0,0.373,8.0,0.41000000000000003,8.0104993602
2020-12-15 18:00:00,8.036,0.39,8.0454580976,0.366,0,0.366,7.67,0.39,7.6799088536,8.246,0.39,8.2552175017,0.366,0,0.366,7.88,0.39,7.8896451124
2020-12-15 18:30:00,7.8345,0.38,7.843710235,0.5245000000000001,0,0.5245000000000001,7.31,0.38,7.3198702174,8.0245,0.37,8.0330255975,0.5245000000000001,0,0.5245000000000001,7.5,0.37,7.5091211203
2020-12-15 19:00:00,7.647,0.34,7.6545547878,0.597,0,0.597,7.05,0.34,7.05819382,7.837,0.34,7.844371804,0.597,0,0.597,7.24,0.34,7.2479790287
2020-12-15 19:30:00,7.396,0.34,7.4038109106,0.636,0,0.636,6.76,0.34,6.7685448953,7.5760000000000005,0.34,7.5836255182,0.636,0,0.636,6.94,0.34,6.9483235388
2020-12-15 20:00:00,7.05,0.34,7.05819382,0.71,0,0.71,6.34,0.34,6.3491101739,7.22,0.34,7.2280011068,0.71,0,0.71,6.51,0.34,6.5188726019
2020-12-15 20:30:00,6.741,0.32,6.7485910381,0.751,0,0.751,5.99,0.32,5.9985414894,6.901,0.31,6.90795925,0.751,0,0.751,6.15,0.31,6.1578080516
2020-12-15 21:00:00,6.2955,0.29,6.3021758346,0.8555,0,0.8555,5.44,0.29,5.4477242955000005,6.4355,0.28,6.4415883329,0.8555,0,0.8555,5.58,0.28,5.587020673
2020-12-15 21:30:00,5.819,0.25,5.8243678627,0.9590000000000001,0,0.9590000000000001,4.86,0.25,4.8664257931,5.949,0.25,5.9542506665,0.9590000000000001,0,0.9590000000000001,4.99,0.25,4.9962586002
2020-12-15 22:00:00,5.4095,0.23,5.4143873384,0.9495,0,0.9495,4.46,0.23,4.4659265556,5.5295,0.23,5.5342813671,0.9495,0,0.9495,4.58,0.23,4.5857714727
2020-12-15 22:30:00,4.9295,-0.23,4.9348627387,0.9295,0,0.9295,4.0,-0.23,4.0066070434,5.0295,-0.2,5.0334749677,0.9295,0,0.9295,4.1,-0.2,4.1048751504
2020-12-15 23:00:00,4.6275,-0.12,4.6290556542,0.9475,0,0.9475,3.68,-0.12,3.6819560019,4.7275,-0.03,4.7275951868,0.9475,0,0.9475,3.7800000000000002,-0.03,3.7801190457000002
2020-12-15 23:30:00,4.414,-0.19,4.418087369,0.984,0,0.984,3.43,-0.19,3.43525836,4.504,-0.2,4.5084383105,0.984,0,0.984,3.52,-0.2,3.5256772399000003
2020-12-16 00:00:00,4.173,-0.24,4.1798958121,0.983,0,0.983,3.19,-0.24,3.1990154735,4.263,-0.26,4.2709213292,0.983,0,0.983,3.2800000000000002,-0.26,3.2902887411
2020-12-16 00:30:00,4.9765,-0.44,4.9959135551,1.0265,0,1.0265,3.95,-0.44,3.9744307769000002,5.0965,0.23,5.1016871964,1.0265,0,1.0265,4.07,0.23,4.0764935913
2020-12-16 01:00:00,5.1645,-0.17,5.16729719,1.0445,0,1.0445,4.12,-0.17,4.12350579,5.2745,-0.2,5.2782904666,1.0445,0,1.0445,4.23,-0.2,4.2347254929
2020-12-16 01:30:00,5.086,-0.19,5.0895477206,1.046,0,1.046,4.04,-0.19,4.044465354,5.196,-0.2,5.1998476901,1.046,0,1.046,4.15,-0.2,4.1548164821
2020-12-16 02:00:00,4.854,-0.19,4.8577171593,1.044,0,1.044,3.81,-0.19,3.814734591,4.954,-0.21,4.958448951,1.044,0,1.044,3.91,-0.21,3.9156353252000002
2020-12-16 02:30:00,4.882,-0.2,4.8860949643,1.042,0,1.042,3.84,-0.2,3.845204806,4.982,-0.21,4.9864239691000005,1.042,0,1.042,3.94,-0.21,3.9455924777
2020-12-16 03:00:00,4.7195,-0.18,4.7229313196,1.0395,0,1.0395,3.68,-0.18,3.684399544,4.8095,-0.21,4.8140824931,1.0395,0,1.0395,3.77,-0.21,3.7758442764
2020-12-16 03:30:00,4.491,-0.2,4.4954511453,1.051,0,1.051,3.44,-0.2,3.4458090487,4.5809999999999995,-0.23,4.5867702143999995,1.051,0,1.051,3.5300000000000002,-0.23,3.5374849823
2020-12-16 04:00:00,4.2595,-0.22,4.265177634,1.0395,0,1.0395,3.22,-0.22,3.2275067777,4.3395,-0.24,4.346131642,1.0395,0,1.0395,3.3,-0.24,3.308715763
2020-12-16 04:30:00,4.2725,-0.03,4.2726053235,1.0325,0,1.0325,3.24,-0.03,3.2401388859,4.3525,-0.1,4.3536486135,1.0325,0,1.0325,3.32,-0.1,3.3215056827
2020-12-16 05:00:00,4.182,0.12,4.18372131,1.022,0,1.022,3.16,0.12,3.1622776602,4.2620000000000005,0.09,4.2629501522,1.022,0,1.022,3.24,0.09,3.241249759
2020-12-16 05:30:00,4.315,0.12,4.3166682754,0.755,0,0.755,3.56,0.12,3.5620218977,4.415,0.09,4.415917232,0.755,0,0.755,3.66,0.09,3.6611063902
2020-12-16 06:00:00,4.5465,0.17,4.5496771589,0.6265000000000001,0,0.6265000000000001,3.92,0.17,3.9236844929,4.6465,0.17,4.6496088276,0.6265000000000001,0,0.6265000000000001,4.02,0.17,4.0235929218
2020-12-16 06:30:00,4.958,0.18,4.9612663706,0.358,0,0.358,4.6,0.18,4.603520392,5.078,0.18,5.0811892309,0.358,0,0.358,4.72,0.18,4.7234309564
2020-12-16 07:00:00,5.368,0.23,5.3729250879,0.138,0,0.138,5.23,0.23,5.2350549185,5.508,0.23,5.5128000145,0.138,0,0.138,5.37,0.23,5.3749232553
2020-12-16 07:30:00,5.8855,0.29,5.8926403462,0.1955,0,0.1955,5.69,0.29,5.6973853652,6.0355,0.28,6.0419914143,0.1955,0,0.1955,5.84,0.28,5.8467084757
2020-12-16 08:00:00,6.372,0.29,6.3785957702000005,0.302,0,0.302,6.07,0.29,6.0769235638,6.552,0.4,6.5641986563,0.302,0,0.302,6.25,0.4,6.2627869196
2020-12-16 08:30:00,6.588,0.47000000000000003,6.6047440526,0.148,0,0.148,6.44,0.47000000000000003,6.4571278445,6.758,0.46,6.7736374276,0.148,0,0.148,6.61,0.46,6.625986719
2020-12-16 09:00:00,6.65,0.47000000000000003,6.6665883329,0.17,0,0.17,6.48,0.47000000000000003,6.4970223949,6.82,0.46,6.8354955929,0.17,0,0.17,6.65,0.46,6.6658907882000005
2020-12-16 09:30:00,6.7945,0.49,6.812145789,0.1545,0,0.1545,6.64,0.49,6.6580552716,6.9745,0.49,6.9916915156,0.1545,0,0.1545,6.82,0.49,6.8375799813
2020-12-16 10:00:00,6.867,0.53,6.8874225223,0.047,0,0.047,6.82,0.53,6.8405628423,7.057,0.53,7.0768742394,0.047,0,0.047,7.01,0.53,7.0300071124
2020-12-16 10:30:00,6.856,0.48,6.8727822605,0.036000000000000004,0,0.036000000000000004,6.82,0.48,6.8368706292,7.046,0.47000000000000003,7.0616581622,0.036000000000000004,0,0.036000000000000004,7.01,0.47000000000000003,7.0257383954
2020-12-16 11:00:00,6.883,0.55,6.9049394639,0.043000000000000003,0,0.043000000000000003,6.84,0.55,6.8620769451,7.063,0.54,7.0836127082,0.043000000000000003,0,0.043000000000000003,7.02,0.54,7.0407385976
2020-12-16 11:30:00,6.8445,0.58,6.8690305175,0.044500000000000005,0,0.044500000000000005,6.8,0.58,6.8246904692,7.0245,0.5700000000000001,7.0475882577,0.044500000000000005,0,0.044500000000000005,6.98,0.5700000000000001,7.0032349668
2020-12-16 12:00:00,6.933,0.5700000000000001,6.9563919527,0.043000000000000003,0,0.043000000000000003,6.89,0.5700000000000001,6.9135374448,7.113,0.56,7.1350100911,0.043000000000000003,0,0.043000000000000003,7.07,0.56,7.0921435406
2020-12-16 12:30:00,7.037,0.55,7.0584608096,0.047,0,0.047,6.99,0.55,7.0116046666,7.227,0.55,7.2478982471,0.047,0,0.047,7.18,0.55,7.2010346479
2020-12-16 13:00:00,7.0345,0.53,7.0544376282,0.044500000000000005,0,0.044500000000000005,6.99,0.53,7.0100641937,7.2345,0.52,7.2531641544,0.044500000000000005,0,0.044500000000000005,7.19,0.52,7.2087793696
2020-12-16 13:30:00,7.0075,0.53,7.0275142298,0.0775,0,0.0775,6.93,0.53,6.950237406,7.1875,0.52,7.2062858846,0.0775,0,0.0775,7.11,0.52,7.1289901108
2020-12-16 14:00:00,6.6945,0.49,6.7124086772,0.0745,0,0.0745,6.62,0.49,6.6381096707000005,6.8745,0.48,6.8912372075,0.0745,0,0.0745,6.8,0.48,6.8169201257
2020-12-16 14:30:00,6.6665,0.45,6.6816706182,0.0665,0,0.0665,6.6,0.45,6.6153231214,6.8465,0.44,6.8606240423,0.0665,0,0.0665,6.78,0.44,6.7942622852
2020-12-16 15:00:00,6.687,0.45,6.7021242155,0.08700000000000001,0,0.08700000000000001,6.6,0.45,6.6153231214,6.867,0.44,6.8810819643,0.08700000000000001,0,0.08700000000000001,6.78,0.44,6.7942622852
2020-12-16 15:30:00,6.666,0.42,6.6792182177,0.066,0,0.066,6.6,0.42,6.6133501344,6.846,0.41000000000000003,6.8582662532,0.066,0,0.066,6.78,0.41000000000000003,6.7923854425
2020-12-16 16:00:00,6.844,0.41000000000000003,6.8562698313,0.044,0,0.044,6.8,0.41000000000000003,6.8123490809,7.024,0.41000000000000003,7.0359559407,0.044,0,0.044,6.98,0.41000000000000003,6.9920311783999995
2020-12-16 16:30:00,7.286,0.44,7.2992736625,0.066,0,0.066,7.22,0.44,7.233394777,7.476,0.43,7.4883560279,0.066,0,0.066,7.41,0.43,7.4224658975
2020-12-16 17:00:00,7.8870000000000005,0.44,7.8992638265,0.137,0,0.137,7.75,0.44,7.7624802737,8.097,0.43,8.1084097701,0.137,0,0.137,7.96,0.43,7.9716058608
2020-12-16 17:30:00,8.166,0.41000000000000003,8.1762861985,0.176,0,0.176,7.99,0.41000000000000003,8.0005124836,8.376,0.4,8.385545659,0.176,0,0.176,8.2,0.4,8.2097503007
2020-12-16 18:00:00,8.117,0.44,8.1289168405,0.177,0,0.177,7.94,0.44,7.9521820905,8.327,0.43,8.3380950462,0.177,0,0.177,8.15,0.43,8.161335675
2020-12-16 18:30:00,7.942,0.36,7.950154967,0.232,0,0.232,7.71,0.36,7.7184000933,8.152,0.39,8.1613236672,0.232,0,0.232,7.92,0.39,7.9295964588
2020-12-16 19:00:00,7.6875,0.33,7.6945796669,0.23750000000000002,0,0.23750000000000002,7.45,0.33,7.4573051433,7.8875,0.32,7.8939886148,0.23750000000000002,0,0.23750000000000002,7.65,0.32,7.6566898853000005
2020-12-16 19:30:00,7.5135000000000005,0.34,7.5211888854,0.35350000000000004,0,0.35350000000000004,7.16,0.34,7.16806808,7.7035,0.33,7.7105649761,0.35350000000000004,0,0.35350000000000004,7.35,0.33,7.3574044336
2020-12-16 20:00:00,7.025,0.29,7.0309832172,0.465,0,0.465,6.5600000000000005,0.29,6.5664069323,7.205,0.28,7.2104386136,0.465,0,0.465,6.74,0.28,6.7458135165
2020-12-16 20:30:00,6.7595,0.26,6.7644985217,0.3795,0,0.3795,6.38,0.26,6.3852956079,6.9295,0.25,6.9340082384,0.3795,0,0.3795,6.55,0.25,6.554769256
2020-12-16 21:00:00,6.418,0.24,6.4224858116,0.278,0,0.278,6.14,0.24,6.1446887635,6.578,0.23,6.5820197508,0.278,0,0.278,6.3,0.23,6.3041970147
2020-12-16 21:30:00,6.041,0.24,6.0457655429,0.291,0,0.291,5.75,0.24,5.7550065161,6.191,0.23,6.1952708577,0.291,0,0.291,5.9,0.23,5.9044813489
2020-12-16 22:00:00,5.6575,0.22,5.6617758919,0.3975,0,0.3975,5.26,0.22,5.2645987501,5.7975,0.23,5.8020605176,0.3975,0,0.3975,5.4,0.23,5.4048959287
2020-12-16 22:30:00,5.217,0.15,5.2191559662,0.427,0,0.427,4.79,0.15,4.7923480675,5.347,0.27,5.3538125668,0.427,0,0.427,4.92,0.27,4.9274029671
2020-12-16 23:00:00,4.769,0.2,4.773191909,0.439,0,0.439,4.33,0.2,4.3346164767,4.889,0.19,4.8926905686,0.439,0,0.439,4.45,0.19,4.4540543329
2020-12-16 23:30:00,4.4985,-0.24,4.5048975849,0.3985,0,0.3985,4.1,-0.24,4.1070183832,4.6085,-0.27,4.6164025225,0.3985,0,0.3985,4.21,-0.27,4.2186490729
2020-12-17 00:00:00,4.174,-0.27,4.1827235146,0.324,0,0.324,3.85,-0.27,3.8594559202000003,4.274,-0.30000000000000004,4.284515842,0.324,0,0.324,3.95,-0.30000000000000004,3.9613760236
2020-12-17 00:30:00,4.9030000000000005,-0.25,4.9093695115,0.41300000000000003,0,0.41300000000000003,4.49,-0.25,4.496954525,5.023,-0.28,5.030798048,0.41300000000000003,0,0.41300000000000003,4.61,-0.28,4.618495426
2020-12-17 01:00:00,5.183,-0.24,5.188553652,0.423,0,0.423,4.76,-0.24,4.7660465797,5.303,-0.27,5.3098690191,0.423,0,0.423,4.88,-0.27,4.8874635549
2020-12-17 01:30:00,5.081,-0.24,5.0866650175,0.421,0,0.421,4.66,-0.24,4.6661761647,5.211,-0.27,5.2179901303,0.421,0,0.421,4.79,-0.27,4.7976035684
2020-12-17 02:00:00,4.912,-0.27,4.9194150059,0.292,0,0.292,4.62,-0.27,4.6278828853,5.032,-0.29,5.0403495911,0.292,0,0.292,4.74,-0.29,4.7488630218
2020-12-17 02:30:00,4.954,-0.27,4.961352235,0.294,0,0.294,4.66,-0.27,4.6678153348,5.074,-0.27,5.0811786034,0.294,0,0.294,4.78,-0.27,4.7876194502
2020-12-17 03:00:00,4.683,-0.27,4.6907770145,0.333,0,0.333,4.35,-0.27,4.3583712554,4.793,-0.29,4.8017651963,0.333,0,0.333,4.46,-0.29,4.4694183067
2020-12-17 03:30:00,4.5175,-0.27,4.5255614293,0.34750000000000003,0,0.34750000000000003,4.17,-0.27,4.1787318651,4.6275,-0.29,4.6365780755,0.34750000000000003,0,0.34750000000000003,4.28,-0.29,4.2898135158
2020-12-17 04:00:00,4.311,-0.29,4.3207431074,0.311,0,0.311,4.0,-0.29,4.0104987221,4.421,-0.32,4.4325659612,0.311,0,0.311,4.11,-0.32,4.1224385987
2020-12-17 04:30:00,4.29,-0.23,4.2961610771,0.34,0,0.34,3.95,-0.23,3.9566905363,4.39,-0.26,4.3976925768,0.34,0,0.34,4.05,-0.26,4.0583370979
2020-12-17 05:00:00,4.3105,-0.2,4.3151373385,0.35050000000000003,0,0.35050000000000003,3.96,-0.2,3.9650472885,4.4105,-0.23,4.4164929809,0.35050000000000003,0,0.35050000000000003,4.06,-0.23,4.0665095598
2020-12-17 05:30:00,4.451,-0.08,4.4517188815,0.41100000000000003,0,0.41100000000000003,4.04,-0.08,4.0407920016,4.551,-0.12,4.552581795,0.41100000000000003,0,0.41100000000000003,4.14,-0.12,4.1417387653
2020-12-17 06:00:00,4.6505,0.16,4.6532515782,0.42050000000000004,0,0.42050000000000004,4.23,0.16,4.2330249231,4.7605,0.14,4.7625581624,0.42050000000000004,0,0.42050000000000004,4.34,0.14,4.3422574774000005
2020-12-17 06:30:00,5.1025,0.19,5.1060362562,0.42250000000000004,0,0.42250000000000004,4.68,0.19,4.6838552497,5.2225,0.17,5.2252661415,0.42250000000000004,0,0.42250000000000004,4.8,0.17,4.8030094732
2020-12-17 07:00:00,5.4805,0.2,5.4841480879,0.4305,0,0.4305,5.05,0.2,5.0539588443,5.6105,0.21,5.6144287554,0.4305,0,0.4305,5.18,0.21,5.1842550092
2020-12-17 07:30:00,6.0115,0.30000000000000004,6.0189809976,0.4615,0,0.4615,5.55,0.30000000000000004,5.5581021941,6.1615,0.29,6.1683208615,0.4615,0,0.4615,5.7,0.29,5.7073724252
2020-12-17 08:00:00,6.503,0.38,6.5140931065,0.393,0,0.393,6.11,0.38,6.1218052893,6.663,0.37,6.6732652427,0.393,0,0.393,6.27,0.37,6.2809075777
2020-12-17 08:30:00,6.6155,0.49,6.6336219556,0.35550000000000004,0,0.35550000000000004,6.26,0.49,6.2791480314,6.7755,0.48,6.7924811557,0.35550000000000004,0,0.35550000000000004,6.42,0.48,6.4379189184
2020-12-17 09:00:00,6.727,0.52,6.7470681781,0.23700000000000002,0,0.23700000000000002,6.49,0.52,6.5107987221,6.897,0.52,6.9165749472,0.23700000000000002,0,0.23700000000000002,6.66,0.52,6.6802694556
2020-12-17 09:30:00,6.9585,0.59,6.9834677811,0.2585,0,0.2585,6.7,0.59,6.7259274453,7.1385,0.58,7.1620236142,0.2585,0,0.2585,6.88,0.58,6.9044043914
2020-12-17 10:00:00,6.86,0.59,6.8853249742,0.14,0,0.14,6.72,0.59,6.7458505765,7.04,0.58,7.0638516406,0.14,0,0.14,6.9,0.58,6.924333903
2020-12-17 10:30:00,6.8595,0.6000000000000001,6.8856909783999996,0.3295,0,0.3295,6.53,0.6000000000000001,6.5575071483,7.0395,0.6000000000000001,7.0650237261,0.3295,0,0.3295,6.71,0.6000000000000001,6.7367722241
2020-12-17 11:00:00,6.783,0.62,6.8112766057,0.623,0,0.623,6.16,0.62,6.1911226769,6.943,0.61,6.9697452608,0.623,0,0.623,6.32,0.61,6.3493700475
2020-12-17 11:30:00,6.8105,0.66,6.8424052971,0.8305,0,0.8305,5.98,0.66,6.0163111622,6.9705,0.66,7.0016762457,0.8305,0,0.8305,6.14,0.66,6.1753704342
2020-12-17 12:00:00,6.8165,0.61,6.8437396393,0.8865000000000001,0,0.8865000000000001,5.93,0.61,5.9612918063,6.9765,0.61,7.0031173237,0.8865000000000001,0,0.8865000000000001,6.09,0.61,6.1204738379
2020-12-17 12:30:00,7.0195,0.61,7.0459548856,0.8495,0,0.8495,6.17,0.61,6.2000806446,7.1795,0.61,7.2053674611,0.8495,0,0.8495,6.33,0.61,6.3593238634
2020-12-17 13:00:00,7.0025,0.63,7.0307827623,0.8725,0,0.8725,6.13,0.63,6.1622885359,7.1625,0.63,7.1901534233,0.8725,0,0.8725,6.29,0.63,6.3214713477
2020-12-17 13:30:00,6.9325,0.56,6.9550813259,0.8325,0,0.8325,6.1,0.56,6.1256509858,7.0925,0.55,7.1137933798,0.8325,0,0.8325,6.26,0.55,6.2841148939
2020-12-17 14:00:00,6.834,0.59,6.8594209668,0.864,0,0.864,5.97,0.59,5.9990832633,6.994,0.59,7.0188414998,0.864,0,0.864,6.13,0.59,6.1583276951
2020-12-17 14:30:00,6.759,0.55,6.7813406492,0.889,0,0.889,5.87,0.55,5.895710305,6.909,0.54,6.9300707789,0.889,0,0.889,6.02,0.54,6.0441707454
2020-12-17 15:00:00,6.7995,0.52,6.8193548265,0.8795000000000001,0,0.8795000000000001,5.92,0.52,5.9427939557,6.9595,0.51,6.9781616669,0.8795000000000001,0,0.8795000000000001,6.08,0.51,6.1013523091
2020-12-17 15:30:00,6.7195,0.48,6.7366223176,0.9095000000000001,0,0.9095000000000001,5.8100000000000005,0.48,5.8297941645,6.8695,0.47000000000000003,6.8855595452,0.9095000000000001,0,0.9095000000000001,5.96,0.47000000000000003,5.9785031571000005
2020-12-17 16:00:00,6.968,0.46,6.9831671897,0.9480000000000001,0,0.9480000000000001,6.02,0.46,6.0375491716,7.128,0.45,7.1421904203,0.9480000000000001,0,0.9480000000000001,6.18,0.45,6.1963618358
2020-12-17 16:30:00,7.404,0.46,7.4182758105,1.004,0,1.004,6.4,0.46,6.4165099548,7.574,0.45,7.5873563248,1.004,0,1.004,6.57,0.45,6.5853929268
2020-12-17 17:00:00,7.94,0.51,7.9563622341,1.01,0,1.01,6.93,0.51,6.9487408931,8.12,0.52,8.1366332104,1.01,0,1.01,7.11,0.52,7.1289901108
2020-12-17 17:30:00,8.153,0.5,8.168317391,1.003,0,1.003,7.15,0.5,7.1674611963,8.343,0.49,8.357376921,1.003,0,1.003,7.34,0.49,7.3563374039
2020-12-17 18:00:00,8.0795,0.5,8.0949564699,0.9895,0,0.9895,7.09,0.5,7.1076085992,8.2695,0.49,8.2840044815,0.9895,0,0.9895,7.28,0.49,7.2964717501
2020-12-17 18:30:00,7.87,0.43,7.8817383869,0.96,0,0.96,6.91,0.43,6.9233662333,8.06,0.42,8.0709355096,0.96,0,0.96,7.1,0.42,7.1124116866
2020-12-17 19:00:00,7.617,0.41000000000000003,7.6280265469,0.977,0,0.977,6.64,0.41000000000000003,6.6526460901,7.797,0.42,7.8083038491,0.977,0,0.977,6.82,0.42,6.8329203127
2020-12-17 19:30:00,7.3365,0.4,7.3473962905,1.0065,0,1.0065,6.33,0.4,6.3426256393,7.5065,0.39,7.516624392,1.0065,0,1.0065,6.5,0.39,6.5116894889
2020-12-17 20:00:00,6.958,0.37,6.9678306524,1.018,0,1.018,5.94,0.37,5.9515124128,7.108,0.36,7.1171106497,1.018,0,1.018,6.09,0.36,6.1006311149
2020-12-17 20:30:00,6.681,0.36,6.6906921167,1.021,0,1.021,5.66,0.36,5.6714372076,6.831,0.36,6.8404795884,1.021,0,1.021,5.8100000000000005,0.36,5.8211424995000005
2020-12-17 21:00:00,6.3295,0.36,6.3397295092,1.0295,0,1.0295,5.3,0.36,5.3122123452,6.4695,0.35000000000000003,6.4789605841,1.0295,0,1.0295,5.44,0.35000000000000003,5.4512475636
2020-12-17 21:30:00,5.8565000000000005,0.30000000000000004,5.8641787362,0.9965,0,0.9965,4.86,0.30000000000000004,4.8692504557,5.9865,0.29,5.9935200217,0.9965,0,0.9965,4.99,0.29,4.9984197503
2020-12-17 22:00:00,5.451,0.25,5.4567298815,1.001,0,1.001,4.45,0.25,4.4570169396,5.571,0.27,5.5775389734,1.001,0,1.001,4.57,0.27,4.577968982
2020-12-17 22:30:00,4.92,0.21,4.9244796679,1.0,0,1.0,3.92,0.21,3.9256209699999998,5.02,0.21,5.0243905103,1.0,0,1.0,4.02,0.21,4.0254813377
2020-12-17 23:00:00,4.594,-0.21,4.5987972341,0.984,0,0.984,3.61,-0.21,3.6161028746,4.684,-0.24,4.6901445607,0.984,0,0.984,3.7,-0.24,3.7077756135
2020-12-17 23:30:00,4.3955,-0.21,4.4005136348,0.9755,0,0.9755,3.42,-0.21,3.4264413026,4.4855,-0.24,4.4919161001,0.9755,0,0.9755,3.51,-0.24,3.5181955602
2020-12-18 00:00:00,4.1495,-0.24,4.1564348004,0.9695,0,0.9695,3.18,-0.24,3.1890437438,4.2395,-0.27,4.2480890115,0.9695,0,0.9695,3.27,-0.27,3.2811278549000003
2020-12-18 00:30:00,4.8705,-0.23,4.8759276297,0.9605,0,0.9605,3.91,-0.23,3.9167588642,4.9705,-0.2,4.9745221127,0.9605,0,0.9605,4.01,-0.2,4.0149844333
2020-12-18 01:00:00,5.127,0.0,5.127,0.977,0,0.977,4.15,0.0,4.15,5.237,-0.16,5.2394435773,0.977,0,0.977,4.26,-0.16,4.2630036359
2020-12-18 01:30:00,5.038,0.17,5.0408673857,0.988,0,0.988,4.05,0.17,4.053566331,5.148,0.08,5.1486215631,0.988,0,0.988,4.16,0.08,4.1607691597
2020-12-18 02:00:00,4.8535,-0.25,4.8599343874,0.9635,0,0.9635,3.89,-0.25,3.898025141,4.9535,-0.17,4.9564162709,0.9635,0,0.9635,3.99,-0.17,3.9936199118
2020-12-18 02:30:00,4.7675,-0.2,4.7716932267,0.9375,0,0.9375,3.83,-0.2,3.8352183771,4.8675,-0.23,4.8729309712,0.9375,0,0.9375,3.93,-0.23,3.9367245268
2020-12-18 03:00:00,4.5355,-0.2,4.5399075156,0.9455,0,0.9455,3.59,-0.2,3.5955667147,4.6355,-0.23,4.6412024573,0.9455,0,0.9455,3.69,-0.23,3.697161073
2020-12-18 03:30:00,4.348,-0.2,4.3525973855,0.908,0,0.908,3.44,-0.2,3.4458090487,4.438,-0.24,4.444484672,0.908,0,0.908,3.5300000000000002,-0.24,3.5381492337
2020-12-18 04:00:00,4.148,-0.23,4.1543716733,0.968,0,0.968,3.18,-0.23,3.1883067606,4.228,-0.24,4.2348062529,0.968,0,0.968,3.26,-0.24,3.2688224179
2020-12-18 04:30:00,4.102,-0.14,4.1043883832,0.992,0,0.992,3.11,-0.14,3.1131495306,4.182,-0.17,4.1854538583,0.992,0,0.992,3.19,-0.17,3.194526569
2020-12-18 05:00:00,4.08,-0.03,4.0801102926,0.9400000000000001,0,0.9400000000000001,3.14,-0.03,3.1401433088,4.16,-0.06,4.1604326698,0.9400000000000001,0,0.9400000000000001,3.22,-0.06,3.2205589577
2020-12-18 05:30:00,4.3425,0.2,4.3471032021,0.8725,0,0.8725,3.47,0.2,3.4757589099,4.4325,0.19,4.4365703251,0.8725,0,0.8725,3.56,0.19,3.5650666193
2020-12-18 06:00:00,4.5355,0.23,4.5413280271000005,0.8855000000000001,0,0.8855000000000001,3.65,0.23,3.657239396,4.6355,0.22,4.6407176439,0.8855000000000001,0,0.8855000000000001,3.75,0.22,3.7564477901
2020-12-18 06:30:00,4.8775,0.26,4.8844248638,0.9775,0,0.9775,3.9,0.26,3.9086570584,4.9875,0.25,4.9937617334,0.9775,0,0.9775,4.01,0.25,4.0177854597
2020-12-18 07:00:00,5.3655,0.34,5.3762617356,1.0055,0,1.0055,4.36,0.34,4.3732367876,5.4855,0.33,5.4954172044,1.0055,0,1.0055,4.48,0.33,4.4921375758
2020-12-18 07:30:00,5.758,0.39,5.7711925977,1.018,0,1.018,4.74,0.39,4.7560172413,5.888,0.38,5.9002494863,1.018,0,1.018,4.87,0.38,4.8848029643
2020-12-18 08:00:00,6.094,0.44,6.1098638283,1.014,0,1.014,5.08,0.44,5.0990195136,6.224,0.43,6.2388361094,1.014,0,1.014,5.21,0.43,5.2277146058
2020-12-18 08:30:00,6.369,0.55,6.3927037316,1.009,0,1.009,5.36,0.55,5.388144393,6.509,0.55,6.5321957258,1.009,0,1.009,5.5,0.55,5.5274315916
2020-12-18 09:00:00,6.5105,0.63,6.5409105062,1.0405,0,1.0405,5.47,0.63,5.5061601866,6.6505,0.62,6.6793375607000005,1.0405,0,1.0405,5.61,0.62,5.64415627
2020-12-18 09:30:00,6.83,0.65,6.8608600044,1.03,0,1.03,5.8,0.65,5.836308765,6.98,0.65,7.0101997118,1.03,0,1.03,5.95,0.65,5.9853989007
2020-12-18 10:00:00,7.053,0.67,7.0847518658,1.033,0,1.033,6.02,0.67,6.0571693059,7.213,0.67,7.2440505934,1.033,0,1.033,6.18,0.67,6.2162126733
2020-12-18 10:30:00,7.093,0.66,7.1236401509,1.043,0,1.043,6.05,0.66,6.0858935252,7.253,0.65,7.2820676322,1.043,0,1.043,6.21,0.65,6.2439250476
2020-12-18 11:00:00,7.1355,0.71,7.1707363813,1.0455,0,1.0455,6.09,0.71,6.1312478338,7.2955,0.71,7.3299672747999995,1.0455,0,1.0455,6.25,0.71,6.290198725
2020-12-18 11:30:00,7.237,0.7000000000000001,7.2707749931,1.047,0,1.047,6.19,0.7000000000000001,6.2294542297,7.397,0.6900000000000001,7.4291122619,1.047,0,1.047,6.35,0.6900000000000001,6.3873781789
2020-12-18 12:00:00,7.1595,0.65,7.1889456981,1.0495,0,1.0495,6.11,0.65,6.144477195,7.3195,0.64,7.3474267775,1.0495,0,1.0495,6.27,0.64,6.3025788373000005
2020-12-18 12:30:00,7.1455,0.62,7.1723476108,1.0355,0,1.0355,6.11,0.62,6.1413760673,7.3055,0.62,7.3317617426,1.0355,0,1.0355,6.27,0.62,6.3005793384
2020-12-18 13:00:00,7.208,0.64,7.2363570946,1.028,0,1.028,6.18,0.64,6.2130507804,7.378,0.64,7.4057061783,1.028,0,1.028,6.35,0.64,6.3821704772
2020-12-18 13:30:00,7.187,0.64,7.2154396262,0.927,0,0.927,6.26,0.64,6.2926306105,7.357,0.64,7.3847849664,0.927,0,0.927,6.43,0.64,6.4617722027
2020-12-18 14:00:00,7.1485,0.62,7.1753363858,0.8885000000000001,0,0.8885000000000001,6.26,0.62,6.2906279496,7.3185,0.62,7.34471526,0.8885000000000001,0,0.8885000000000001,6.43,0.62,6.459821979
2020-12-18 14:30:00,6.9845,0.5700000000000001,7.0077200465,1.0345,0,1.0345,5.95,0.5700000000000001,5.9772401658,7.1345,0.5700000000000001,7.1572334215,1.0345,0,1.0345,6.1,0.5700000000000001,6.1265732673
2020-12-18 15:00:00,6.8885000000000005,0.54,6.9096332935,1.0285,0,1.0285,5.86,0.54,5.8848279499,7.0385,0.53,7.0584263296,1.0285,0,1.0285,6.01,0.53,6.0333241252
2020-12-18 15:30:00,6.891,0.53,6.9113516044,1.031,0,1.031,5.86,0.53,5.8839187622,7.041,0.52,7.060175706,1.031,0,1.031,6.01,0.52,6.0324538954
2020-12-18 16:00:00,6.9235,0.53,6.9437563501,1.0235,0,1.0235,5.9,0.53,5.9237572536,7.0735,0.52,7.0925878387,1.0235,0,1.0235,6.05,0.52,6.072305987
2020-12-18 16:30:00,7.246,0.49,7.2625488639,1.016,0,1.016,6.23,0.49,6.2492399538,7.406,0.49,7.422192129,1.016,0,1.016,6.39,0.49,6.4087596304
2020-12-18 17:00:00,7.47,0.52,7.4880771898,1.03,0,1.03,6.44,0.52,6.460959681,7.64,0.51,7.6570033303,1.03,0,1.03,6.61,0.51,6.6296455411
2020-12-18 17:30:00,7.5440000000000005,0.5,7.5605513026,1.034,0,1.034,6.51,0.5,6.5291729951,7.724,0.49,7.7395268589,1.034,0,1.034,6.69,0.49,6.7079206912
2020-12-18 18:00:00,7.433,0.5,7.4497979167,1.033,0,1.033,6.4,0.5,6.4195015383000005,7.603,0.49,7.6187734577,1.033,0,1.033,6.57,0.49,6.5882471113
2020-12-18 18:30:00,7.292,0.5,7.3091219719,1.052,0,1.052,6.24,0.5,6.26,7.462,0.49,7.4780708742,1.052,0,1.052,6.41,0.49,6.4287012685
2020-12-18 19:00:00,7.047,0.47000000000000003,7.0626559452,1.047,0,1.047,6.0,0.47000000000000003,6.0183801807,7.197,0.46,7.2116855866,1.047,0,1.047,6.15,0.46,6.167179258
2020-12-18 19:30:00,6.8465,0.45,6.8612726407,1.0365,0,1.0365,5.8100000000000005,0.45,5.8274007928,6.9965,0.44,7.0103218364,1.0365,0,1.0365,5.96,0.44,5.9762195408
2020-12-18 20:00:00,6.564,0.41000000000000003,6.5767922272,1.034,0,1.034,5.53,0.41000000000000003,5.5451780855,6.704,0.41000000000000003,6.7165255899,1.034,0,1.034,5.67,0.41000000000000003,5.6848043062
2020-12-18 20:30:00,6.22,0.35000000000000003,6.2298394843,1.0,0,1.0,5.22,0.35000000000000003,5.2317205583,6.36,0.42,6.373852838,1.0,0,1.0,5.36,0.42,5.3764300423
2020-12-18 21:00:00,5.855,0.29,5.8621774965,0.9550000000000001,0,0.9550000000000001,4.9,0.29,4.908574131,5.975,0.27,5.9810973074,0.9550000000000001,0,0.9550000000000001,5.02,0.27,5.0272557126
2020-12-18 21:30:00,5.5095,0.27,5.5161118779,0.6995,0,0.6995,4.8100000000000005,0.27,4.8175720026,5.6295,0.25,5.6350483804,0.6995,0,0.6995,4.93,0.25,4.9363346726
2020-12-18 22:00:00,5.1525,0.24,5.1580864911,0.6225,0,0.6225,4.53,0.24,4.5363531609,5.2725,0.23,5.2775142113,0.6225,0,0.6225,4.65,0.23,4.6556846972
2020-12-18 22:30:00,4.801,0.22,4.8060379732000005,0.531,0,0.531,4.27,0.22,4.2756636912,4.921,0.22,4.9259152449,0.531,0,0.531,4.39,0.22,4.3955090718
2020-12-18 23:00:00,4.5095,-0.37,4.5246536055,0.5095000000000001,0,0.5095000000000001,4.0,-0.37,4.0170760511,4.6195,0.59,4.6570248281,0.5095000000000001,0,0.5095000000000001,4.11,0.59,4.1521319825
2020-12-18 23:30:00,4.335,-0.25,4.342202782,0.525,0,0.525,3.81,-0.25,3.81819329,4.435,-0.27,4.4432111136,0.525,0,0.525,3.91,-0.27,3.919311164
2020-12-19 00:00:00,4.0715,-0.26,4.0797931626,0.6915,0,0.6915,3.38,-0.26,3.3899852507,4.1615,-0.29,4.1715922919,0.6915,0,0.6915,3.47,-0.29,3.4820970693
2020-12-19 00:30:00,4.862,-0.21,4.8665330575,0.792,0,0.792,4.07,-0.21,4.0754140894,4.9719999999999995,-0.24,4.9777890674,0.792,0,0.792,4.18,-0.24,4.1868842831
2020-12-19 01:00:00,5.034,-0.21,5.0383783105,0.8240000000000001,0,0.8240000000000001,4.21,-0.21,4.2152342758,5.154,-0.24,5.159584867,0.8240000000000001,0,0.8240000000000001,4.33,-0.24,4.3366461696
2020-12-19 01:30:00,4.9335,-0.2,4.9375522529,0.8535,0,0.8535,4.08,-0.2,4.0848990196,5.0435,-0.23,5.0487416502,0.8535,0,0.8535,4.19,-0.23,4.196307901
2020-12-19 02:00:00,4.7,-0.22,4.7051461189,0.8300000000000001,0,0.8300000000000001,3.87,-0.22,3.8762481860999998,4.8,-0.23,4.8055072573,0.8300000000000001,0,0.8300000000000001,3.9699999999999998,-0.23,3.9766568874
2020-12-19 02:30:00,4.6745,-0.2,4.6787765762,0.9445,0,0.9445,3.73,-0.2,3.7353580819000003,4.7745,-0.23,4.7800366369,0.9445,0,0.9445,3.83,-0.23,3.8368997902
2020-12-19 03:00:00,4.4365,-0.22,4.4419514011,0.5665,0,0.5665,3.87,-0.22,3.8762481860999998,4.5365,-0.27,4.5445277257,0.5665,0,0.5665,3.9699999999999998,-0.27,3.9791707679
2020-12-19 03:30:00,4.303,-0.23,4.3091424901,0.603,0,0.603,3.7,-0.23,3.7071417561,4.4030000000000005,-0.27,4.4112706786,0.603,0,0.603,3.8,-0.27,3.8095800293
2020-12-19 04:00:00,4.1875,-0.22,4.1932751221,0.6975,0,0.6975,3.49,-0.22,3.4969272226,4.2775,-0.24,4.2842276142,0.6975,0,0.6975,3.58,-0.24,3.5880356743
2020-12-19 04:30:00,4.002,-0.2,4.0069943848,0.712,0,0.712,3.29,-0.2,3.2960734215,4.082,-0.24,4.0890492783,0.712,0,0.712,3.37,-0.24,3.3785351856
2020-12-19 05:00:00,3.952,-0.2,3.9570574926,0.802,0,0.802,3.15,-0.2,3.1563428204,4.032,-0.24,4.0391365414,0.802,0,0.802,3.23,-0.24,3.2389041357
2020-12-19 05:30:00,4.0225,-0.2,4.0274689633,0.9025000000000001,0,0.9025000000000001,3.12,-0.2,3.1264036847,4.1025,-0.22,4.1083946074,0.9025000000000001,0,0.9025000000000001,3.2,-0.22,3.2075535849
2020-12-19 06:00:00,4.0515,-0.2,4.0564334396,0.9415,0,0.9415,3.11,-0.2,3.116424233,4.1315,-0.22,4.1373532905,0.9415,0,0.9415,3.19,-0.22,3.1975772078
2020-12-19 06:30:00,4.3025,-0.04,4.3026859344,0.9525,0,0.9525,3.35,-0.04,3.3502387975,4.3925,0.05,4.3927845668,0.9525,0,0.9525,3.44,0.05,3.4403633529
2020-12-19 07:00:00,4.509,0.22,4.5143638533,0.969,0,0.969,3.54,0.22,3.5468295702,4.599,0.21,4.603792024,0.969,0,0.969,3.63,0.21,3.6360693063
2020-12-19 07:30:00,4.616,0.22,4.6212396605,0.9460000000000001,0,0.9460000000000001,3.67,0.22,3.6765880922000003,4.716,0.21,4.7206732571,0.9460000000000001,0,0.9460000000000001,3.77,0.21,3.7758442764
2020-12-19 08:00:00,4.866,0.22,4.8709707451,0.876,0,0.876,3.99,0.22,3.9960605601,4.966,0.21,4.9704382101,0.876,0,0.876,4.09,0.21,4.0953876495
2020-12-19 08:30:00,5.276,0.26,5.2824024837,0.916,0,0.916,4.36,0.26,4.3677454138,5.386,0.24,5.3913445447,0.916,0,0.916,4.47,0.24,4.4764383163
2020-12-19 09:00:00,5.646,0.29,5.6534428449,0.9460000000000001,0,0.9460000000000001,4.7,0.29,4.7089383092,5.766,0.28,5.7727944706,0.9460000000000001,0,0.9460000000000001,4.82,0.28,4.8281259304
2020-12-19 09:30:00,5.825,0.33,5.8343401512,0.9450000000000001,0,0.9450000000000001,4.88,0.33,4.8911450602,5.955,0.32,5.9635916192,0.9450000000000001,0,0.9450000000000001,5.01,0.32,5.020209159
2020-12-19 10:00:00,5.957,0.35000000000000003,5.9672731628,0.897,0,0.897,5.06,0.35000000000000003,5.0720902989,6.087,0.34,6.0964882514,0.897,0,0.897,5.19,0.34,5.2011248783
2020-12-19 10:30:00,5.851,0.35000000000000003,5.8614589481,0.811,0,0.811,5.04,0.35000000000000003,5.0521381612,5.981,0.34,5.9906561410000005,0.811,0,0.811,5.17,0.34,5.181167822
2020-12-19 11:00:00,5.787,0.43,5.8029534722000005,0.927,0,0.927,4.86,0.43,4.8789855503,5.917,0.42,5.9318874736,0.927,0,0.927,4.99,0.42,5.0076441567
2020-12-19 11:30:00,5.5875,0.38,5.6004067933,0.9275,0,0.9275,4.66,0.38,4.675467891,5.7075,0.37,5.7194804178,0.9275,0,0.9275,4.78,0.37,4.7942986974
2020-12-19 12:00:00,5.5135000000000005,0.36,5.5252404699,0.9435,0,0.9435,4.57,0.36,4.5841575017,5.6335,0.35000000000000003,5.6443619879,0.9435,0,0.9435,4.69,0.35000000000000003,4.703041569
2020-12-19 12:30:00,5.707,0.36,5.7183432041,0.977,0,0.977,4.73,0.36,4.7436800061,5.827,0.35000000000000003,5.8375019486,0.977,0,0.977,4.85,0.35000000000000003,4.8626124666
2020-12-19 13:00:00,5.688,0.32,5.6969942952,0.978,0,0.978,4.71,0.32,4.7208579729,5.808,0.31,5.8162671878,0.978,0,0.978,4.83,0.31,4.8399380161
2020-12-19 13:30:00,5.8235,0.32,5.8322853368,1.0135,0,1.0135,4.8100000000000005,0.32,4.8206327386000005,5.9535,0.31,5.9615654194,1.0135,0,1.0135,4.94,0.31,4.9497171636
2020-12-19 14:00:00,5.6025,0.31,5.6110699737,1.0125,0,1.0125,4.59,0.31,4.6004564991,5.7225,0.30000000000000004,5.7303583003,1.0125,0,1.0125,4.71,0.30000000000000004,4.7195444695
2020-12-19 14:30:00,5.655,0.28,5.6619276753,0.9550000000000001,0,0.9550000000000001,4.7,0.28,4.7083330383,5.775,0.27,5.7813082429,0.9550000000000001,0,0.9550000000000001,4.82,0.27,4.8275563176
2020-12-19 15:00:00,5.598,0.28,5.6049981267,0.968,0,0.968,4.63,0.28,4.6384587958,5.718,0.27,5.7243710572,0.968,0,0.968,4.75,0.27,4.7576674957
2020-12-19 15:30:00,5.5855,0.26,5.5915481085,0.9455,0,0.9455,4.64,0.26,4.6472787736,5.7155000000000005,0.26,5.7214106871,0.9455,0,0.9455,4.77,0.26,4.7770806985
2020-12-19 16:00:00,5.72,0.23,5.7246222583,0.86,0,0.86,4.86,0.23,4.865439343,5.85,0.24,5.8549210072,0.86,0,0.86,4.99,0.24,4.9957682092
2020-12-19 16:30:00,6.13,0.23,6.1343133275,0.8300000000000001,0,0.8300000000000001,5.3,0.23,5.3049882186,6.27,0.22,6.2738584619,0.8300000000000001,0,0.8300000000000001,5.44,0.22,5.444446712
2020-12-19 17:00:00,6.6129999999999995,0.02,6.6130302434,0.963,0,0.963,5.65,0.02,5.6500353981,6.803,0.43,6.8165760467,0.963,0,0.963,5.84,0.43,5.8558090816
2020-12-19 17:30:00,7.092,0.08,7.0924511983,0.882,0,0.882,6.21,0.08,6.2105152765,7.302,0.42,7.3140689086,0.882,0,0.882,6.42,0.42,6.4337236496
2020-12-19 18:00:00,7.1465,0.30000000000000004,7.152794017,0.8365,0,0.8365,6.31,0.30000000000000004,6.3171275118,7.3165,0.29,7.322245028,0.8365,0,0.8365,6.48,0.29,6.4864859516
2020-12-19 18:30:00,6.959,0.24,6.9631372958,0.839,0,0.839,6.12,0.24,6.1247040745,7.119,0.22,7.1223985426,0.839,0,0.839,6.28,0.22,6.2838523216
2020-12-19 19:00:00,6.667,0.27,6.6724649868,0.787,0,0.787,5.88,0.27,5.8861957154,6.827,0.26,6.8319491362,0.787,0,0.787,6.04,0.26,6.0455934365
2020-12-19 19:30:00,6.3505,0.24,6.3550334578,0.8905000000000001,0,0.8905000000000001,5.46,0.24,5.4652721799,6.5005,0.24,6.5049289197,0.8905000000000001,0,0.8905000000000001,5.61,0.24,5.6151313431
2020-12-19 20:00:00,6.0865,0.25,6.0916321499,0.9565,0,0.9565,5.13,0.25,5.1360880054999996,6.2265,0.24,6.2311236747,0.9565,0,0.9565,5.27,0.24,5.2754620651
2020-12-19 20:30:00,5.929,0.23,5.9334594462,0.889,0,0.889,5.04,0.23,5.0452452864,6.059,0.23,6.0633638354,0.889,0,0.889,5.17,0.23,5.1751135253000005
2020-12-19 21:00:00,5.642,0.1,5.642886141,0.782,0,0.782,4.86,0.1,4.8610286977,5.772,0.09,5.7727016206,0.782,0,0.782,4.99,0.09,4.9908115573
2020-12-19 21:30:00,5.279,-0.24,5.2844527626,0.629,0,0.629,4.65,-0.24,4.6561894291,5.399,-0.26,5.4052567932,0.629,0,0.629,4.77,-0.26,4.7770806985
2020-12-19 22:00:00,5.017,-0.25,5.0232249601,0.627,0,0.627,4.39,-0.25,4.397112689,5.127,-0.27,5.1341044984,0.627,0,0.627,4.5,-0.27,4.5080927231
2020-12-19 22:30:00,4.679,-0.29,4.6879783489,0.419,0,0.419,4.26,-0.29,4.2698594825,4.789,-0.32,4.7996792601,0.419,0,0.419,4.37,-0.32,4.3817005831
2020-12-19 23:00:00,4.4375,-0.27,4.4457064962,0.6575000000000001,0,0.6575000000000001,3.7800000000000002,-0.27,3.7896305889,4.5375,-0.30000000000000004,4.5474065411,0.6575000000000001,0,0.6575000000000001,3.88,-0.30000000000000004,3.8915806557
2020-12-19 23:30:00,4.3175,-0.30000000000000004,4.3279101481,0.5375,0,0.5375,3.7800000000000002,-0.30000000000000004,3.7918860742,4.4175,-0.32,4.4290751010000005,0.5375,0,0.5375,3.88,-0.32,3.8931735127
2020-12-20 00:00:00,4.142,-0.30000000000000004,4.1528501057,0.582,0,0.582,3.56,-0.30000000000000004,3.5726180876,4.232,-0.32,4.2440810548,0.582,0,0.582,3.65,-0.32,3.6640005459
2020-12-20 00:30:00,4.9415,-0.26,4.9483353009,0.6215,0,0.6215,4.32,-0.26,4.3278170017,5.0515,-0.28,5.0592541199,0.6215,0,0.6215,4.43,-0.28,4.4388399385
2020-12-20 01:00:00,5.115,-0.26,5.1216037527,0.5750000000000001,0,0.5750000000000001,4.54,-0.26,4.5474388396,5.235,-0.28,5.2424827134,0.5750000000000001,0,0.5750000000000001,4.66,-0.28,4.6684044383
2020-12-20 01:30:00,5.047,-0.26,5.0536926104,0.627,0,0.627,4.42,-0.26,4.4276404551,5.157,-0.28,5.1645957247,0.627,0,0.627,4.53,-0.28,4.5386451723
2020-12-20 02:00:00,4.7985,-0.6000000000000001,4.8358662357,0.5085000000000001,0,0.5085000000000001,4.29,-0.6000000000000001,4.3317548407,4.9885,0.17,4.9913958218,0.5085000000000001,0,0.5085000000000001,4.48,0.17,4.4832242862000005
2020-12-20 02:30:00,4.7745,-0.28,4.7827032367,0.29450000000000004,0,0.29450000000000004,4.48,-0.28,4.4887414717,4.8945,-0.30000000000000004,4.9036853743,0.29450000000000004,0,0.29450000000000004,4.6,-0.30000000000000004,4.6097722286
2020-12-20 03:00:00,4.5485,-0.26,4.555924961,0.5085000000000001,0,0.5085000000000001,4.04,-0.26,4.0483576917,4.6585,-0.29,4.6675177825,0.5085000000000001,0,0.5085000000000001,4.15,-0.29,4.1601201906
2020-12-20 03:30:00,4.3495,-0.26,4.3572640785,0.6195,0,0.6195,3.73,-0.26,3.7390506817,4.4495000000000005,-0.29,4.4589404851,0.6195,0,0.6195,3.83,-0.29,3.8409634208
2020-12-20 04:00:00,4.1315,-0.25,4.1390569276,0.8115,0,0.8115,3.32,-0.25,3.3293993452,4.2215,-0.28,4.2307756086,0.8115,0,0.8115,3.41,-0.28,3.4214762896
2020-12-20 04:30:00,3.9345,-0.27,3.9437533201,0.6745,0,0.6745,3.26,-0.27,3.2711618731,4.0145,-0.29,4.0249609004,0.6745,0,0.6745,3.34,-0.29,3.3525661813
2020-12-20 05:00:00,3.8275,-0.29,3.8384705613000003,0.47750000000000004,0,0.47750000000000004,3.35,-0.29,3.3625288103,3.9075,-0.32,3.9205811113,0.47750000000000004,0,0.47750000000000004,3.43,-0.32,3.4448947734
2020-12-20 05:30:00,3.8515,-0.29,3.8624023936,0.5515,0,0.5515,3.3,-0.29,3.3127179174,3.9415,-0.32,3.9544686432000002,0.5515,0,0.5515,3.39,-0.32,3.4050697497
2020-12-20 06:00:00,3.893,-0.29,3.9037864952,0.443,0,0.443,3.45,-0.29,3.4621669515,3.983,-0.32,3.9958339555,0.443,0,0.443,3.54,-0.32,3.5544338508
2020-12-20 06:30:00,4.0465,-0.29,4.0568783874,0.34650000000000003,0,0.34650000000000003,3.7,-0.29,3.7113474642,4.1365,-0.32,4.1488591504,0.34650000000000003,0,0.34650000000000003,3.79,-0.32,3.8034852438
2020-12-20 07:00:00,4.177,-0.25,4.184474758,0.547,0,0.547,3.63,-0.25,3.6385986313,4.267,-0.27,4.2755337678,0.547,0,0.547,3.7199999999999998,-0.27,3.7297855166
