Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-20 07:30:00,4.1615,-0.30000000000000004,4.172299396,0.5015000000000001,0,0.5015000000000001,3.66,-0.30000000000000004,3.6722744995000003,4.2715,-0.21,4.2766590056,0.5015000000000001,0,0.5015000000000001,3.77,-0.21,3.7758442764
2020-12-20 08:00:00,4.305,-0.66,4.3552984972,0.47500000000000003,0,0.47500000000000003,3.83,-0.66,3.8864508231,4.505,0.37,4.5201686915,0.47500000000000003,0,0.47500000000000003,4.03,0.37,4.0469494684
2020-12-20 08:30:00,4.697,-0.22,4.7021494021,0.327,0,0.327,4.37,-0.22,4.3755342531,4.807,-0.23,4.8124992468,0.327,0,0.327,4.48,-0.23,4.4859001326
2020-12-20 09:00:00,5.0505,-0.22,5.055289334,0.42050000000000004,0,0.42050000000000004,4.63,-0.22,4.6352238349,5.1705,-0.23,5.1756130313,0.42050000000000004,0,0.42050000000000004,4.75,-0.23,4.7555651609
2020-12-20 09:30:00,5.2975,-0.1,5.2984437574,0.14750000000000002,0,0.14750000000000002,5.15,-0.1,5.1509707823,5.4375,-0.07,5.437950556,0.14750000000000002,0,0.14750000000000002,5.29,-0.07,5.2904631177
2020-12-20 10:00:00,5.504,0.23,5.5088034999,0.214,0,0.214,5.29,0.23,5.2949976393,5.644,0.23,5.6486844486,0.214,0,0.214,5.43,0.23,5.4348689037
2020-12-20 10:30:00,5.6255,0.23,5.630199841,0.4355,0,0.4355,5.19,0.23,5.1950938394,5.7555,0.23,5.7600937709,0.4355,0,0.4355,5.32,0.23,5.3249694835
2020-12-20 11:00:00,5.675,0.23,5.6796588806,0.275,0,0.275,5.4,0.23,5.4048959287,5.825,0.23,5.8295390041,0.275,0,0.275,5.55,0.23,5.5547637213000005
2020-12-20 11:30:00,5.124,-0.06,5.124351276,0.024,0,0.024,5.1,-0.06,5.100352929,5.264,-0.1,5.2649497623,0.024,0,0.024,5.24,-0.1,5.2409541116
2020-12-20 12:00:00,5.199,-0.24,5.2045365788,0.159,0,0.159,5.04,-0.24,5.04571105,5.329,-0.28,5.3363509068,0.159,0,0.159,5.17,-0.28,5.1775766532
2020-12-20 12:30:00,5.272,-0.21,5.2761808157,0.17200000000000001,0,0.17200000000000001,5.1,-0.21,5.1043216983,5.412,-0.19,5.415334154,0.17200000000000001,0,0.17200000000000001,5.24,-0.19,5.243443525
2020-12-20 13:00:00,5.3855,0.22,5.3899916744,0.5055000000000001,0,0.5055000000000001,4.88,0.22,4.8849564993,5.5155,0.22,5.519885891,0.5055000000000001,0,0.5055000000000001,5.01,0.22,5.014828013
2020-12-20 13:30:00,5.385,0.22,5.3894920911,0.585,0,0.585,4.8,0.22,4.8050390217,5.515,0.22,5.5193862883,0.585,0,0.585,4.93,0.22,4.9349062808
2020-12-20 14:00:00,5.257,0.2,5.2608030756,0.467,0,0.467,4.79,0.2,4.7941735471,5.3870000000000005,0.22,5.3914904247,0.467,0,0.467,4.92,0.22,4.9249162429
2020-12-20 14:30:00,5.279,0.13,5.2806004393,0.459,0,0.459,4.82,0.13,4.8217527933,5.399,0.0,5.399,0.459,0,0.459,4.94,0.0,4.94
2020-12-20 15:00:00,5.4005,0.19,5.4038412495,0.3205,0,0.3205,5.08,0.19,5.0835519079,5.5405,0.19,5.5437568715,0.3205,0,0.3205,5.22,0.19,5.2234567099
2020-12-20 15:30:00,5.55,0.14,5.551765485,0.30000000000000004,0,0.30000000000000004,5.25,0.14,5.2518663349,5.69,0.13,5.6914848678,0.30000000000000004,0,0.30000000000000004,5.39,0.13,5.3915674901
2020-12-20 16:00:00,5.6455,0.14,5.647235629,0.1955,0,0.1955,5.45,0.14,5.4517978686,5.7955,0.13,5.7969578444,0.1955,0,0.1955,5.6,0.13,5.6015087253
2020-12-20 16:30:00,6.1065,0.14,6.1081046365,0.2165,0,0.2165,5.89,0.14,5.8916636021,6.2665,0.13,6.2678482951,0.2165,0,0.2165,6.05,0.13,6.051396533
2020-12-20 17:00:00,6.593,0.14,6.5944862575,0.10300000000000001,0,0.10300000000000001,6.49,0.14,6.4915098398,6.763,0.13,6.7642493301,0.10300000000000001,0,0.10300000000000001,6.66,0.13,6.6612686479
2020-12-20 17:30:00,6.8215,0.14,6.8229364829,0.0915,0,0.0915,6.73,0.14,6.7314560089,7.0015,0.13,7.0027067802,0.0915,0,0.0915,6.91,0.13,6.9112227572
2020-12-20 18:00:00,6.808,0.14,6.8094393308,0.098,0,0.098,6.71,0.14,6.7114603478,6.9879999999999995,0.13,6.9892091112,0.098,0,0.098,6.89,0.13,6.891226306
2020-12-20 18:30:00,6.5665,0.14,6.5679922541,0.08650000000000001,0,0.08650000000000001,6.48,0.14,6.4815121692,6.7365,0.13,6.7377542437999995,0.08650000000000001,0,0.08650000000000001,6.65,0.13,6.6512705553
2020-12-20 19:00:00,6.2755,0.14,6.2770614343,0.1255,0,0.1255,6.15,0.14,6.1515932895,6.4355,0.0,6.4355,0.1255,0,0.1255,6.31,0.0,6.31
2020-12-20 19:30:00,5.958,0.14,5.9596446203,0.228,0,0.228,5.73,0.14,5.7317100415,6.108,0.13,6.1093832749,0.228,0,0.228,5.88,0.13,5.8814368993
2020-12-20 20:00:00,5.598,-0.2,5.6015715652,0.248,0,0.248,5.35,-0.2,5.3537370126,5.7379999999999995,-0.14,5.7397076581,0.248,0,0.248,5.49,-0.14,5.4917847736
2020-12-20 20:30:00,5.4075,-0.15,5.4095800438,0.1375,0,0.1375,5.27,-0.15,5.2721342927,5.5375,-0.15,5.5395312302,0.1375,0,0.1375,5.4,-0.15,5.4020829316
2020-12-20 21:00:00,5.1065,-0.22,5.1112368611,0.1165,0,0.1165,4.99,-0.22,4.994847345,5.2365,-0.15,5.238647941,0.1165,0,0.1165,5.12,-0.15,5.1221967943
2020-12-20 21:30:00,4.845,-0.19,4.848724059,0.185,0,0.185,4.66,-0.19,4.6638717821,4.975,-0.15,4.9772607928,0.185,0,0.185,4.79,-0.15,4.7923480675
2020-12-20 22:00:00,4.631,-0.28,4.6394569725,0.171,0,0.171,4.46,-0.28,4.4687805943,4.751,-0.26,4.7581089731,0.171,0,0.171,4.58,-0.26,4.5873739765
2020-12-20 22:30:00,4.258,-0.28,4.2671962692,0.198,0,0.198,4.06,-0.28,4.069643719,4.368,-0.30000000000000004,4.3782900772,0.198,0,0.198,4.17,-0.30000000000000004,4.1807774397
2020-12-20 23:00:00,4.0425,-0.26,4.0508525337,0.3825,0,0.3825,3.66,-0.26,3.6692233511,4.1425,-0.30000000000000004,4.1533487995,0.3825,0,0.3825,3.76,-0.30000000000000004,3.7719490983
2020-12-20 23:30:00,3.9210000000000003,-0.24,3.9283381983,0.631,0,0.631,3.29,-0.24,3.2987421845,4.011,-0.27,4.0200772381,0.631,0,0.631,3.38,-0.27,3.3907668749
2020-12-21 00:00:00,3.723,-0.26,3.7320676575,0.5630000000000001,0,0.5630000000000001,3.16,-0.26,3.1706781609,3.813,-0.29,3.82401216,0.5630000000000001,0,0.5630000000000001,3.25,-0.29,3.2629128091
2020-12-21 00:30:00,4.5155,-0.23,4.5213538072,0.6755,0,0.6755,3.84,-0.23,3.8468818542000003,4.6155,-0.25,4.6222657053,0.6755,0,0.6755,3.94,-0.25,3.9479235048
2020-12-21 01:00:00,4.7005,-0.21,4.7051886519,0.7105,0,0.7105,3.99,-0.21,3.9955224940000003,4.8004999999999995,-0.23,4.8060066843,0.7105,0,0.7105,4.09,-0.23,4.096461888
2020-12-21 01:30:00,4.6355,-0.21,4.6402543303,0.6455000000000001,0,0.6455000000000001,3.99,-0.21,3.9955224940000003,4.7355,-0.24,4.7415778228,0.6455000000000001,0,0.6455000000000001,4.09,-0.24,4.0970355136
2020-12-21 02:00:00,4.4445,-0.17,4.4477500211,0.7345,0,0.7345,3.71,-0.17,3.7138928364,4.5344999999999995,-0.25,4.5413863797000005,0.7345,0,0.7345,3.8,-0.25,3.8082148049
2020-12-21 02:30:00,4.381,-0.23,4.38703328,0.611,0,0.611,3.77,-0.23,3.777009399,4.481,-0.25,4.4879684714,0.611,0,0.611,3.87,-0.25,3.8780665286
2020-12-21 03:00:00,4.182,-0.24,4.1888809962,0.41200000000000003,0,0.41200000000000003,3.77,-0.24,3.7776315331,4.282,-0.27,4.2905039331,0.41200000000000003,0,0.41200000000000003,3.87,-0.27,3.8794071712
2020-12-21 03:30:00,4.04,-0.26,4.0483576917,0.18,0,0.18,3.86,-0.26,3.868746567,4.14,-0.29,4.1501445758,0.18,0,0.18,3.96,-0.29,3.970604488
2020-12-21 04:00:00,3.85,-0.23,3.8568640111,0.6000000000000001,0,0.6000000000000001,3.25,-0.23,3.258128297,3.93,-0.26,3.9385911187,0.6000000000000001,0,0.6000000000000001,3.33,-0.26,3.3401347278
2020-12-21 04:30:00,3.7125,-0.21,3.7184346505,0.8625,0,0.8625,2.85,-0.21,2.857726369,3.7925,-0.23,3.7994678904,0.8625,0,0.8625,2.93,-0.23,2.9390134399
2020-12-21 05:00:00,3.6625,-0.19,3.6674250163,0.9325,0,0.9325,2.73,-0.19,2.7366037346,3.7325,-0.21,3.738402901,0.9325,0,0.9325,2.8,-0.21,2.8078639568
2020-12-21 05:30:00,3.8609999999999998,0.0,3.8609999999999998,0.971,0,0.971,2.89,0.0,2.89,3.931,-0.04,3.9312035053,0.971,0,0.971,2.96,-0.04,2.9602702579
2020-12-21 06:00:00,4.009,0.18,4.0130388735,0.989,0,0.989,3.02,0.18,3.0253594828,4.089,0.16,4.0921291524,0.989,0,0.989,3.1,0.16,3.1041262861
2020-12-21 06:30:00,4.458,0.22,4.4634251422,0.998,0,0.998,3.46,0.22,3.4669871647,4.548,0.21,4.5528457035,0.998,0,0.998,3.55,0.21,3.5562058433
2020-12-21 07:00:00,4.7855,0.26,4.7925577983,1.0055,0,1.0055,3.7800000000000002,0.26,3.7889312477,4.8855,0.25,4.8918922975,1.0055,0,1.0055,3.88,0.25,3.8880457816
2020-12-21 07:30:00,4.9945,0.28,5.0023424763,1.0245,0,1.0245,3.9699999999999998,0.28,3.9798618065999998,5.0945,0.27,5.1016497577,1.0245,0,1.0245,4.07,0.27,4.0789459423
2020-12-21 08:00:00,5.3615,0.34,5.3722697484,1.0315,0,1.0315,4.33,0.34,4.3433282169,5.4815000000000005,0.33,5.4914244281,1.0315,0,1.0315,4.45,0.33,4.4622191788
2020-12-21 08:30:00,5.815,0.5,5.8364565449,1.035,0,1.035,4.78,0.5,4.8060794833,5.945,0.49,5.9651592602,1.035,0,1.035,4.91,0.49,4.9343895266
2020-12-21 09:00:00,5.9675,0.53,5.9909895885,1.0375,0,1.0375,4.93,0.53,4.9584070023,6.1075,0.52,6.1295967445,1.0375,0,1.0375,5.07,0.52,5.0965969038
2020-12-21 09:30:00,6.1475,0.53,6.1703043888,1.0275,0,1.0275,5.12,0.53,5.1473585459,6.2875,0.52,6.3089663377,1.0275,0,1.0275,5.26,0.52,5.2856409261
2020-12-21 10:00:00,6.254,0.53,6.2764174495,1.014,0,1.014,5.24,0.53,5.2667352316,6.394,0.52,6.4151099757,1.014,0,1.014,5.38,0.52,5.4050716924
2020-12-21 10:30:00,6.3405000000000005,0.53,6.3626126906,0.9805,0,0.9805,5.36,0.53,5.3861396194,6.4905,0.52,6.5112971250000005,0.9805,0,0.9805,5.51,0.52,5.5344828123
2020-12-21 11:00:00,6.3685,0.51,6.3888881857,0.9885,0,0.9885,5.38,0.51,5.4041187996,6.5085,0.5,6.5276774009,0.9885,0,0.9885,5.52,0.5,5.5425986685
2020-12-21 11:30:00,6.417,0.51,6.4372345771,0.987,0,0.987,5.43,0.51,5.4538976888,6.557,0.5,6.576035964,0.987,0,0.987,5.57,0.5,5.592396624
2020-12-21 12:00:00,6.422,0.51,6.4422188724,0.992,0,0.992,5.43,0.51,5.4538976888,6.562,0.5,6.5810215013,0.992,0,0.992,5.57,0.5,5.592396624
2020-12-21 12:30:00,6.577,0.55,6.5999567423,0.997,0,0.997,5.58,0.55,5.6070402174,6.727,0.53,6.747846249,0.997,0,0.997,5.73,0.53,5.7544591405
2020-12-21 13:00:00,6.6885,0.64,6.7190499514,1.0085,0,1.0085,5.68,0.64,5.7159426169,6.8385,0.58,6.8630519632,1.0085,0,1.0085,5.83,0.58,5.8587797364
2020-12-21 13:30:00,6.635,0.63,6.6648424588,1.005,0,1.005,5.63,0.63,5.6651390098,6.785,0.62,6.8132683053,1.005,0,1.005,5.78,0.62,5.8131574897
2020-12-21 14:00:00,6.4345,0.5700000000000001,6.4596973807,0.9945,0,0.9945,5.44,0.5700000000000001,5.4697806172,6.5845,0.56,6.6082705945,0.9945,0,0.9945,5.59,0.56,5.617980064
2020-12-21 14:30:00,6.4175,0.53,6.4393482784,0.9975,0,0.9975,5.42,0.53,5.4458516322,6.5675,0.52,6.5880540564,0.9975,0,0.9975,5.57,0.52,5.5942202316
2020-12-21 15:00:00,6.3755,0.46,6.3920732357,0.9955,0,0.9955,5.38,0.46,5.3996296169,6.5155,0.46,6.5317180167,0.9955,0,0.9955,5.52,0.46,5.5391335062
2020-12-21 15:30:00,6.3555,0.43,6.3700298469,0.9755,0,0.9755,5.38,0.43,5.3971566588,6.4955,0.42,6.5090644681,0.9755,0,0.9755,5.52,0.42,5.5359552021
2020-12-21 16:00:00,6.431,0.6900000000000001,6.4679100952,0.961,0,0.961,5.47,0.6900000000000001,5.5133474405000005,6.521,0.17,6.5232155414,0.961,0,0.961,5.5600000000000005,0.17,5.5625983137
2020-12-21 16:30:00,6.8795,1.17,6.9782820414,0.9995,0,0.9995,5.88,1.17,5.9952731381,6.8695,-0.30000000000000004,6.8760475747,0.9995,0,0.9995,5.87,-0.30000000000000004,5.8776610995
2020-12-21 17:00:00,7.215,1.1400000000000001,7.3045071702,0.985,0,0.985,6.23,1.1400000000000001,6.3334429815,7.205,-0.32,7.2121026754,0.985,0,0.985,6.22,-0.32,6.2282260717
2020-12-21 17:30:00,7.257,1.09,7.3384023466,1.007,0,1.007,6.25,1.09,6.3443360567,7.247,-0.36,7.2559361215,1.007,0,1.007,6.24,-0.36,6.2503759887
2020-12-21 18:00:00,7.172,0.55,7.1930580423,1.012,0,1.012,6.16,0.55,6.1845048306,7.302,0.24,7.3059430603,1.012,0,1.012,6.29,0.24,6.2945770311
2020-12-21 18:30:00,7.0,0.36,7.0092510299,1.02,0,1.02,5.98,0.36,5.9908263203,7.16,0.36,7.1690445667,1.02,0,1.02,6.14,0.36,6.1505446913
2020-12-21 19:00:00,6.754,0.36,6.7635875096,1.044,0,1.044,5.71,0.36,5.7213372563,6.914,0.37,6.9238931245,1.044,0,1.044,5.87,0.37,5.8816494285
2020-12-21 19:30:00,6.5295,0.36,6.5394166598,1.0195,0,1.0195,5.51,0.36,5.5217479117,6.6795,0.38,6.6903004604,1.0195,0,1.0195,5.66,0.38,5.6727418415
2020-12-21 20:00:00,6.162,0.32,6.1703033961,1.022,0,1.022,5.14,0.32,5.1499514561,6.292,0.31,6.2996320527,1.022,0,1.022,5.27,0.31,5.2791097734
2020-12-21 20:30:00,5.922,0.32,5.9306394259,1.032,0,1.032,4.89,0.32,4.9004591622,6.052,0.31,6.0599343231,1.032,0,1.032,5.02,0.31,5.0295626052
2020-12-21 21:00:00,5.645,0.33,5.6546374773,1.025,0,1.025,4.62,0.33,4.6317707197,5.775,0.31,5.7833143612,1.025,0,1.025,4.75,0.31,4.7601050409
2020-12-21 21:30:00,5.254,0.25,5.2599444864,1.024,0,1.024,4.23,0.25,4.2373812668,5.364,0.24,5.3693664431,1.024,0,1.024,4.34,0.24,4.3466308792
2020-12-21 22:00:00,5.016,0.25,5.0222261996,1.006,0,1.006,4.01,0.25,4.0177854597,5.126,0.24,5.1316153402,1.006,0,1.006,4.12,0.24,4.1269843712
2020-12-21 22:30:00,4.6695,0.23,4.6751609865,1.0195,0,1.0195,3.65,0.23,3.657239396,4.7695,0.24,4.7755345512,1.0195,0,1.0195,3.75,0.24,3.7576721517
2020-12-21 23:00:00,4.3565000000000005,0.2,4.3610884249,1.0165,0,1.0165,3.34,0.2,3.3459826658000003,4.4465,0.19,4.4505575213,1.0165,0,1.0165,3.43,0.19,3.43525836
2020-12-21 23:30:00,4.1615,0.19,4.1658351204,0.9715,0,0.9715,3.19,0.19,3.1956532978,4.2415,0.18,4.2453176854,0.9715,0,0.9715,3.27,0.18,3.2749503813
2020-12-22 00:00:00,3.9619999999999997,-0.08,3.9628075905999998,0.992,0,0.992,2.9699999999999998,-0.08,2.9710772457,4.042,-0.19,4.046463147,0.992,0,0.992,3.05,-0.19,3.0559123024
2020-12-22 00:30:00,4.599,0.17,4.6021409148,0.999,0,0.999,3.6,0.17,3.6040116536999998,4.689,0.16,4.691728999,0.999,0,0.999,3.69,0.16,3.6934672058
2020-12-22 01:00:00,4.8055,0.13,4.8072580802000004,0.9355,0,0.9355,3.87,0.13,3.8721828469,4.9055,0.2,4.9095753635,0.9355,0,0.9355,3.9699999999999998,0.2,3.975034591
2020-12-22 01:30:00,4.7375,0.18,4.7409182919,0.7975,0,0.7975,3.94,0.18,3.9441095319,4.8475,0.16,4.8501398176,0.7975,0,0.7975,4.05,0.16,4.0531592616
2020-12-22 02:00:00,4.516,0.16,4.5188334778,0.846,0,0.846,3.67,0.16,3.6734860827,4.616,0.16,4.6187721312,0.846,0,0.846,3.77,0.16,3.773393698
2020-12-22 02:30:00,4.4285,0.16,4.4313894266,0.7085,0,0.7085,3.7199999999999998,0.16,3.7234392704,4.5285,0.09,4.5293942476,0.7085,0,0.7085,3.8200000000000003,0.09,3.8210600623
2020-12-22 03:00:00,4.2155,-0.14,4.2178241132,0.5155000000000001,0,0.5155000000000001,3.7,-0.14,3.7026477013,4.3155,-0.16,4.318465034,0.5155000000000001,0,0.5155000000000001,3.8,-0.16,3.8033669294
2020-12-22 03:30:00,4.108,-0.16,4.1111146907,0.188,0,0.188,3.92,-0.16,3.9232639473,4.218,-0.19,4.2222771108,0.188,0,0.188,4.03,-0.19,4.034476422
2020-12-22 04:00:00,3.95,-0.18,3.9540991389,0.08,0,0.08,3.87,-0.18,3.874183785,4.06,-0.2,4.0649231235,0.08,0,0.08,3.98,-0.2,3.9850219573
2020-12-22 04:30:00,3.7155,-0.19,3.7203548554,0.035500000000000004,0,0.035500000000000004,3.68,-0.19,3.6849016269,3.8055,-0.22,3.8118539125,0.035500000000000004,0,0.035500000000000004,3.77,-0.22,3.7764136426
2020-12-22 05:00:00,3.7015000000000002,-0.18,3.7058740197,0.07150000000000001,0,0.07150000000000001,3.63,-0.18,3.6344600699000003,3.8015,-0.2,3.8067574456,0.07150000000000001,0,0.07150000000000001,3.73,-0.2,3.7353580819000003
2020-12-22 05:30:00,3.8890000000000002,-0.17,3.8927138348,0.029,0,0.029,3.86,-0.17,3.8637417098,3.989,-0.2,3.9940106409,0.029,0,0.029,3.96,-0.2,3.9650472885
2020-12-22 06:00:00,4.034,0.18,4.0380138682,0.004,0,0.004,4.03,0.18,4.0340178483,4.144,0.18,4.1479074242,0.004,0,0.004,4.14,0.18,4.143911196
2020-12-22 06:30:00,4.3875,0.4,4.4056958871,0.0775,0,0.0775,4.31,0.4,4.3285216876,4.4875,-0.14,4.4896833129000004,0.0775,0,0.0775,4.41,-0.14,4.4122216626
2020-12-22 07:00:00,4.698,0.22,4.7031483073,0.108,0,0.108,4.59,0.22,4.5952693066,4.818,0.21,4.8225744162,0.108,0,0.108,4.71,0.21,4.7146792044
2020-12-22 07:30:00,4.9375,0.22,4.9423988356,0.08750000000000001,0,0.08750000000000001,4.85,0.22,4.8549871267,5.0675,0.22,5.0722732823,0.08750000000000001,0,0.08750000000000001,4.98,0.22,4.9848570692
2020-12-22 08:00:00,5.401,0.33,5.4110720749,0.161,0,0.161,5.24,0.33,5.2503809386,5.541,0.32,5.5502325177,0.161,0,0.161,5.38,0.32,5.3895083264
2020-12-22 08:30:00,5.689,0.39,5.7023522339,0.219,0,0.219,5.47,0.39,5.4838854839,5.839,0.38,5.8513520660000005,0.219,0,0.219,5.62,0.38,5.6328323249
2020-12-22 09:00:00,5.9350000000000005,0.43,5.9505566966,0.185,0,0.185,5.75,0.43,5.7660558443,6.085,0.43,6.1001741778,0.185,0,0.185,5.9,0.43,5.9156487387
2020-12-22 09:30:00,6.1415,0.43,6.1565349223,0.1915,0,0.1915,5.95,0.43,5.9655175802,6.3015,0.42,6.3154811574,0.1915,0,0.1915,6.11,0.42,6.1244183397
2020-12-22 10:00:00,6.1635,0.49,6.1829468904,0.2535,0,0.2535,5.91,0.49,5.9302782397,6.3235,0.48,6.3416915922,0.2535,0,0.2535,6.07,0.48,6.0889490062
2020-12-22 10:30:00,6.214,0.51,6.2348934233,0.304,0,0.304,5.91,0.51,5.9319642615,6.374,0.5,6.3935808433,0.304,0,0.304,6.07,0.5,6.0905582667000004
2020-12-22 11:00:00,6.1975,0.46,6.2145479522,0.2275,0,0.2275,5.97,0.46,5.9876957171,6.3575,0.45,6.3734061733,0.2275,0,0.2275,6.13,0.45,6.1464949361
2020-12-22 11:30:00,6.15,0.44,6.1657197471,0.27,0,0.27,5.88,0.44,5.8964396037,6.3,0.43,6.3146575521,0.27,0,0.27,6.03,0.43,6.0453122335
2020-12-22 12:00:00,6.314,0.46,6.3307342386,0.224,0,0.224,6.09,0.46,6.1073480333,6.484,0.44,6.4989119089,0.224,0,0.224,6.26,0.44,6.2754442074
2020-12-22 12:30:00,6.5695,0.47000000000000003,6.5862910845,0.4395,0,0.4395,6.13,0.47000000000000003,6.147991542,6.7295,0.46,6.7452034995,0.4395,0,0.4395,6.29,0.46,6.3067979197
2020-12-22 13:00:00,6.5525,0.51,6.5723174185,0.6525000000000001,0,0.6525000000000001,5.9,0.51,5.9220013509000005,6.7025,0.5,6.721123883,0.6525000000000001,0,0.6525000000000001,6.05,0.5,6.0706259974
2020-12-22 13:30:00,6.385,0.51,6.4053356665,0.765,0,0.765,5.62,0.51,5.6430931235,6.535,0.5,6.5540998619,0.765,0,0.765,5.77,0.5,5.7916232612
2020-12-22 14:00:00,6.183,0.53,6.205673936,0.743,0,0.743,5.44,0.53,5.4657570381,6.323,0.52,6.3443462232,0.743,0,0.743,5.58,0.52,5.6041770136
2020-12-22 14:30:00,6.1005,0.51,6.1217808071,0.8305,0,0.8305,5.27,0.51,5.2946199108,6.2405,0.51,6.2613049958,0.8305,0,0.8305,5.41,0.51,5.4339856459
2020-12-22 15:00:00,5.9505,0.5,5.9714696893,0.7705000000000001,0,0.7705000000000001,5.18,0.5,5.2040753261,6.0805,0.49,6.1002114922,0.7705000000000001,0,0.7705000000000001,5.31,0.49,5.3325603607
2020-12-22 15:30:00,5.8045,0.41000000000000003,5.8189621282,0.6645,0,0.6645,5.14,0.41000000000000003,5.1563262116,5.9445,0.4,5.9579426189,0.6645,0,0.6645,5.28,0.4,5.2951298379
2020-12-22 16:00:00,5.9305,0.4,5.9439742807,0.7305,0,0.7305,5.2,0.4,5.2153619242,6.0705,0.39,6.0830148981,0.7305,0,0.7305,5.34,0.39,5.3542226327
2020-12-22 16:30:00,6.2735,0.37,6.2844015029,0.5935,0,0.5935,5.68,0.37,5.6920382992,6.4235,0.35000000000000003,6.4330282333,0.5935,0,0.5935,5.83,0.35000000000000003,5.8404965542
2020-12-22 17:00:00,6.6155,0.30000000000000004,6.6222987134,0.3155,0,0.3155,6.3,0.30000000000000004,6.3071388125,6.7855,0.28,6.7912745674,0.3155,0,0.3155,6.47,0.28,6.4760558985
2020-12-22 17:30:00,6.828,0.27,6.8333362276,0.188,0,0.188,6.64,0.27,6.6454871906,6.998,0.24,7.0021142521,0.188,0,0.188,6.8100000000000005,0.24,6.8142277626
2020-12-22 18:00:00,6.851,0.30000000000000004,6.8575652385,0.261,0,0.261,6.59,0.30000000000000004,6.5968249939,7.031,0.28,7.0365731006,0.261,0,0.261,6.77,0.28,6.7757877771
2020-12-22 18:30:00,6.7115,0.26,6.7165342439,0.3315,0,0.3315,6.38,0.26,6.3852956079,6.8815,0.24,6.8856838622000005,0.3315,0,0.3315,6.55,0.24,6.5543954717
2020-12-22 19:00:00,6.4785,0.23,6.4825814495,0.2185,0,0.2185,6.26,0.23,6.2642238146,6.6385000000000005,0.21,6.6418207029000005,0.2185,0,0.2185,6.42,0.21,6.4234336612
2020-12-22 19:30:00,6.232,0.2,6.2352084167,0.292,0,0.292,5.94,0.2,5.9433660496,6.392,0.19,6.3948232188,0.292,0,0.292,6.1,0.19,6.1029582991
2020-12-22 20:00:00,6.0725,0.16,6.0746074976,0.3425,0,0.3425,5.73,0.16,5.7322334216,6.2225,0.16,6.2245567111,0.3425,0,0.3425,5.88,0.16,5.8821764679
2020-12-22 20:30:00,5.6805,0.14,5.6822249383,0.2705,0,0.2705,5.41,0.14,5.4118111571,5.8305,0.14,5.8321805742,0.2705,0,0.2705,5.5600000000000005,0.14,5.5617623106
2020-12-22 21:00:00,5.326,0.14,5.3278397123,0.316,0,0.316,5.01,0.14,5.0119557061,5.456,0.14,5.4577958921,0.316,0,0.316,5.14,0.14,5.1419062613
2020-12-22 21:30:00,5.057,0.0,5.057,0.357,0,0.357,4.7,0.0,4.7,5.177,0.0,5.177,0.357,0,0.357,4.82,0.0,4.82
2020-12-22 22:00:00,4.822,0.2,4.8261458743,0.332,0,0.332,4.49,0.2,4.4944521357,4.942,0.27,4.9493700609,0.332,0,0.332,4.61,0.27,4.6178999556
2020-12-22 22:30:00,4.521,-0.26,4.5284700507,0.301,0,0.301,4.22,-0.26,4.2280018921,4.631,0.19,4.6348960075,0.301,0,0.301,4.33,0.19,4.3341665866
2020-12-22 23:00:00,4.1865,-0.2,4.1912745377,0.3265,0,0.3265,3.86,-0.2,3.8651778743,4.2865,-0.22,4.2921419187,0.3265,0,0.3265,3.96,-0.22,3.966106403
2020-12-22 23:30:00,4.054,-0.2,4.058930401,0.454,0,0.454,3.6,-0.2,3.6055512755,4.154,-0.22,4.1598216308,0.454,0,0.454,3.7,-0.22,3.7065347698
2020-12-23 00:00:00,3.893,-0.21,3.898659898,0.383,0,0.383,3.51,-0.21,3.5162764396,3.993,-0.23,3.9996186068,0.383,0,0.383,3.61,-0.23,3.6173194495
2020-12-23 00:30:00,4.5045,-0.2,4.5089378184,0.3245,0,0.3245,4.18,-0.2,4.1847819537,4.6245,-0.14,4.6266186627,0.3245,0,0.3245,4.3,-0.14,4.3022784661
2020-12-23 01:00:00,4.6565,-0.2,4.6607930924000005,0.2665,0,0.2665,4.39,-0.2,4.3945534472,4.7665,-0.2,4.7706941057000005,0.2665,0,0.2665,4.5,-0.2,4.5044422518000005
2020-12-23 01:30:00,4.5635,-0.2,4.5678804987,0.4535,0,0.4535,4.11,-0.2,4.1148633027,4.6735,-0.22,4.6786752666,0.4535,0,0.4535,4.22,-0.22,4.225730706
2020-12-23 02:00:00,4.356,-0.2,4.360588951,0.436,0,0.436,3.92,-0.2,3.9250987249,4.456,-0.21,4.4609456397,0.436,0,0.436,4.02,-0.21,4.0254813377
2020-12-23 02:30:00,4.326,-0.18,4.3297431795,0.466,0,0.466,3.86,-0.18,3.8641946121,4.426,-0.2,4.4305164485,0.466,0,0.466,3.96,-0.2,3.9650472885
2020-12-23 03:00:00,4.122,-0.19,4.1263766188,0.442,0,0.442,3.68,-0.19,3.6849016269,4.222,-0.21,4.2272194171,0.442,0,0.442,3.7800000000000002,-0.21,3.7858288392
2020-12-23 03:30:00,3.9895,-0.18,3.9935585948,0.5295,0,0.5295,3.46,-0.18,3.4646789173,4.0795,-0.2,4.0843996193,0.5295,0,0.5295,3.55,-0.2,3.5556293395000003
2020-12-23 04:00:00,3.779,-0.18,3.7832844197,0.759,0,0.759,3.02,-0.18,3.0253594828,3.859,-0.2,3.8641792143,0.759,0,0.759,3.1,-0.2,3.1064449134
2020-12-23 04:30:00,3.594,-0.19,3.5990187552,0.714,0,0.714,2.88,-0.19,2.8862605565,3.674,-0.2,3.6794396312,0.714,0,0.714,2.96,-0.2,2.9667490625
2020-12-23 05:00:00,3.5195,-0.19,3.5246248382000003,0.5495,0,0.5495,2.9699999999999998,-0.19,2.9760712357,3.5995,-0.2,3.6050520454,0.5495,0,0.5495,3.05,-0.2,3.0565503431
2020-12-23 05:30:00,3.6335,-0.19,3.6384642708,0.5735,0,0.5735,3.06,-0.19,3.0658930184,3.7135,-0.21,3.7194330549,0.5735,0,0.5735,3.14,-0.21,3.1470144582
2020-12-23 06:00:00,3.7265,-0.12,3.7284316073,0.5165000000000001,0,0.5165000000000001,3.21,-0.12,3.2122422076,3.8064999999999998,-0.17,3.8102942472,0.5165000000000001,0,0.5165000000000001,3.29,-0.17,3.2943891695
2020-12-23 06:30:00,4.0905,0.17,4.0940310514,0.4405,0,0.4405,3.65,0.17,3.6539567594999998,4.1805,0.16,4.1835607143,0.4405,0,0.4405,3.74,0.16,3.7434208954
2020-12-23 07:00:00,4.3595,0.17,4.3628133412,0.47950000000000004,0,0.47950000000000004,3.88,0.17,3.8837224411999998,4.4595,0.14,4.4616970146,0.47950000000000004,0,0.47950000000000004,3.98,0.14,3.9824615503
2020-12-23 07:30:00,4.618,0.17,4.6211280008,0.40800000000000003,0,0.40800000000000003,4.21,0.17,4.213430906,4.728,0.18,4.7314251553,0.40800000000000003,0,0.40800000000000003,4.32,0.18,4.3237483738
2020-12-23 08:00:00,4.993,0.23,4.9982946092,0.543,0,0.543,4.45,0.23,4.455939856,5.113,0.21,5.1173107195,0.543,0,0.543,4.57,0.21,4.5748224009000005
2020-12-23 08:30:00,5.3385,0.27,5.3453233999,0.28850000000000003,0,0.28850000000000003,5.05,0.27,5.057212671,5.4685,0.26,5.4746773649,0.28850000000000003,0,0.28850000000000003,5.18,0.26,5.186520992
2020-12-23 09:00:00,5.5205,0.27,5.527098719,0.2305,0,0.2305,5.29,0.27,5.2968858776,5.6605,0.26,5.6664680578,0.2305,0,0.2305,5.43,0.26,5.436221114
2020-12-23 09:30:00,5.7365,0.28,5.7433293698,0.1365,0,0.1365,5.6,0.28,5.6069956305,5.8865,0.27,5.8926888811,0.1365,0,0.1365,5.75,0.27,5.75633564
2020-12-23 10:00:00,5.838,0.34,5.8478922699,0.188,0,0.188,5.65,0.34,5.6602208437,5.9879999999999995,0.33,5.9970862925,0.188,0,0.188,5.8,0.33,5.8093803456
2020-12-23 10:30:00,5.8585,0.34,5.8683577132,0.14850000000000002,0,0.14850000000000002,5.71,0.34,5.7201136352,6.0085,0.33,6.0175553383,0.14850000000000002,0,0.14850000000000002,5.86,0.33,5.8692844538
2020-12-23 11:00:00,5.8365,0.33,5.8458217771,0.0665,0,0.0665,5.77,0.33,5.7794290375,5.9865,0.33,5.9955885658,0.0665,0,0.0665,5.92,0.33,5.9291905012
2020-12-23 11:30:00,5.9275,0.33,5.9366788906,0.0275,0,0.0275,5.9,0.33,5.9092216069,6.0775,0.33,6.086452682,0.0275,0,0.0275,6.05,0.33,6.0589933157
2020-12-23 12:00:00,5.971,0.31,5.9790418129,0.001,0,0.001,5.97,0.31,5.9780431581,6.131,0.29,6.1378547555,0.001,0,0.001,6.13,0.29,6.1368558725
2020-12-23 12:30:00,6.13,0.33,6.1388761186,0.0,0,0.0,6.13,0.33,6.1388761186,6.3,0.32,6.308121749,0.0,0,0.0,6.3,0.32,6.308121749
2020-12-23 13:00:00,6.19,0.33,6.1987902045,0.0,0,0.0,6.19,0.33,6.1987902045,6.36,0.33,6.3685555662,0.0,0,0.0,6.36,0.33,6.3685555662
2020-12-23 13:30:00,6.17,0.32,6.1782926444,0.0,0,0.0,6.17,0.32,6.1782926444,6.34,0.31,6.3475743399,0.0,0,0.0,6.34,0.31,6.3475743399
2020-12-23 14:00:00,6.1925,0.32,6.2007625539,0.022500000000000003,0,0.022500000000000003,6.17,0.32,6.1782926444,6.3625,0.31,6.3700475862,0.022500000000000003,0,0.022500000000000003,6.34,0.31,6.3475743399
2020-12-23 14:30:00,6.0915,0.29,6.0983991547,0.12150000000000001,0,0.12150000000000001,5.97,0.29,5.9770394009,6.2515,0.27,6.2573278842,0.12150000000000001,0,0.12150000000000001,6.13,0.27,6.1359432853
2020-12-23 15:00:00,5.991,0.29,5.9980147549,0.431,0,0.431,5.5600000000000005,0.29,5.5675578129000005,6.141,0.27,6.1469326497,0.431,0,0.431,5.71,0.27,5.7163799734000005
2020-12-23 15:30:00,5.8745,0.27,5.88070151,0.5945,0,0.5945,5.28,0.27,5.286898902,6.0145,0.26,6.0201171293,0.5945,0,0.5945,5.42,0.26,5.4262325789
2020-12-23 16:00:00,5.8805,0.27,5.8866951892,0.9005000000000001,0,0.9005000000000001,4.98,0.27,4.9873139063,6.0105,0.26,6.016120864,0.9005000000000001,0,0.9005000000000001,5.11,0.26,5.116610206
2020-12-23 16:30:00,6.242,0.31,6.2496931125,1.002,0,1.002,5.24,0.31,5.2491618379,6.382,0.30000000000000004,6.3890471903,1.002,0,1.002,5.38,0.30000000000000004,5.3883578202999995
2020-12-23 17:00:00,6.623,0.33,6.6312162534,1.023,0,1.023,5.6,0.33,5.6097147878,6.773,0.32,6.7805552132999996,1.023,0,1.023,5.75,0.32,5.7588974639
2020-12-23 17:30:00,6.7825,0.33,6.7905232678,1.0425,0,1.0425,5.74,0.33,5.7494782372,6.9425,0.32,6.949870952,1.0425,0,1.0425,5.9,0.32,5.9086715935
2020-12-23 18:00:00,6.8105,0.30000000000000004,6.8171042423,1.0305,0,1.0305,5.78,0.30000000000000004,5.7877802308,6.9605,0.28,6.9661295028,1.0305,0,1.0305,5.93,0.28,5.9366067748999996
2020-12-23 18:30:00,6.707,0.30000000000000004,6.7137060555,1.047,0,1.047,5.66,0.30000000000000004,5.6679449539,6.857,0.28,6.8627144047,1.047,0,1.047,5.8100000000000005,0.28,5.816743075
2020-12-23 19:00:00,6.4645,0.2,6.4675930801,1.0345,0,1.0345,5.43,0.2,5.4336819929,6.6145,0.19,6.6172282906,1.0345,0,1.0345,5.58,0.19,5.58323383
2020-12-23 19:30:00,6.312,0.32,6.3201063282,1.052,0,1.052,5.26,0.32,5.2697248505,6.452,0.30000000000000004,6.4589708158,1.052,0,1.052,5.4,0.30000000000000004,5.4083269132
2020-12-23 20:00:00,6.038,0.29,6.0449602149,1.058,0,1.058,4.98,0.29,4.9884366288,6.168,0.28,6.1743521118,1.058,0,1.058,5.11,0.28,5.1176654834
2020-12-23 20:30:00,5.798,0.24,5.8029651042,1.058,0,1.058,4.74,0.24,4.7460720601,5.928,0.23,5.9324601979,1.058,0,1.058,4.87,0.23,4.8754281863
2020-12-23 21:00:00,5.5155,0.21,5.5194963765,1.0555,0,1.0555,4.46,0.21,4.464941209,5.6355,0.19,5.6387020005,1.0555,0,1.0555,4.58,0.19,4.5839393539
2020-12-23 21:30:00,5.2835,0.21,5.287671723,0.9235000000000001,0,0.9235000000000001,4.36,0.21,4.3650544097,5.4035,0.21,5.4075791488,0.9235000000000001,0,0.9235000000000001,4.48,0.21,4.4849191743
2020-12-23 22:00:00,4.9925,0.21,4.9969146731,0.9625,0,0.9625,4.03,0.21,4.0354677548,5.0925,0.22,5.0972498713,0.9625,0,0.9625,4.13,0.22,4.1358554133
2020-12-23 22:30:00,4.65,0.23,4.6556846972,1.05,0,1.05,3.6,0.23,3.60733974,4.74,0.11,4.7412761995,1.05,0,1.05,3.69,0.11,3.6916392023
2020-12-23 23:00:00,4.3175,0.2,4.322129828,1.0475,0,1.0475,3.27,0.2,3.2761104987,4.4075,0.2,4.4120353863,1.0475,0,1.0475,3.36,0.2,3.3659471178
2020-12-23 23:30:00,4.198,0.12,4.1997147522,0.968,0,0.968,3.23,0.12,3.2322283335,4.2780000000000005,0.14,4.2802901771,0.968,0,0.968,3.31,0.14,3.3129594021
2020-12-24 00:00:00,3.991,-0.21,3.9965211122,0.881,0,0.881,3.11,-0.21,3.1170819688,4.081,-0.23,4.0874761161,0.881,0,0.881,3.2,-0.23,3.2082549774
2020-12-24 00:30:00,4.6155,-0.19,4.6194090802000005,1.0455,0,1.0455,3.5700000000000003,-0.19,3.5750524472,4.7055,-0.22,4.7106401104,1.0455,0,1.0455,3.66,-0.22,3.6666060601
2020-12-24 01:00:00,4.7675,-0.19,4.7712845493,1.0275,0,1.0275,3.74,-0.19,3.7448230933,4.8675,-0.19,4.8712068576,1.0275,0,1.0275,3.84,-0.19,3.8446976474000003
2020-12-24 01:30:00,4.671,-0.19,4.6748626718,1.031,0,1.031,3.64,-0.19,3.6449554181,4.771,-0.19,4.7747817751,1.031,0,1.031,3.74,-0.19,3.7448230933
2020-12-24 02:00:00,4.4715,-0.17,4.4747304109,1.0015,0,1.0015,3.47,-0.17,3.4741617694,4.5615,-0.19,4.5654553168,1.0015,0,1.0015,3.56,-0.19,3.5650666193
2020-12-24 02:30:00,4.4235,-0.17,4.4267654388,0.9935,0,0.9935,3.43,-0.17,3.434210244,4.5135000000000005,-0.2,4.5179289780000005,0.9935,0,0.9935,3.52,-0.2,3.5256772399000003
2020-12-24 03:00:00,4.234,-0.17,4.237411474,1.004,0,1.004,3.23,-0.17,3.2344705904,4.324,-0.2,4.3286228757,1.004,0,1.004,3.32,-0.2,3.326018641
2020-12-24 03:30:00,4.0755,-0.17,4.0790440363,1.0055,0,1.0055,3.07,-0.17,3.0747032377,4.1555,-0.2,4.1603101146,1.0055,0,1.0055,3.15,-0.2,3.1563428204
2020-12-24 04:00:00,3.8525,-0.19,3.8571824237000003,1.0125,0,1.0125,2.84,-0.19,2.846348538,3.9325,-0.2,3.9375825388,1.0125,0,1.0125,2.92,-0.2,2.9268413008
2020-12-24 04:30:00,3.721,-0.19,3.7258476888,0.991,0,0.991,2.73,-0.19,2.7366037346,3.791,-0.2,3.7962719871,0.991,0,0.991,2.8,-0.2,2.8071337695
2020-12-24 05:00:00,3.608,-0.19,3.6129993081,0.9480000000000001,0,0.9480000000000001,2.66,-0.19,2.666777081,3.678,-0.22,3.6845737881,0.9480000000000001,0,0.9480000000000001,2.73,-0.22,2.7388501237
2020-12-24 05:30:00,3.725,-0.21,3.7309147672,0.805,0,0.805,2.92,-0.21,2.9275416308,3.795,-0.22,3.801371463,0.805,0,0.805,2.99,-0.22,2.9980827207000003
2020-12-24 06:00:00,3.802,-0.21,3.8077951626,0.802,0,0.802,3.0,-0.21,3.0073410182,3.882,-0.22,3.8882289027,0.802,0,0.802,3.08,-0.22,3.0878471465
2020-12-24 06:30:00,4.15,-0.18,4.1539017803,0.9500000000000001,0,0.9500000000000001,3.2,-0.18,3.2050585018,4.23,-0.2,4.2347254929,0.9500000000000001,0,0.9500000000000001,3.2800000000000002,-0.2,3.2860919038
2020-12-24 07:00:00,4.462,0.16,4.4648677472,0.912,0,0.912,3.55,0.16,3.5536038046,4.552,0.11,4.5533288921,0.912,0,0.912,3.64,0.11,3.6416617086
2020-12-24 07:30:00,4.641,0.17,4.6441125094,0.861,0,0.861,3.7800000000000002,0.17,3.7838208203,4.741,0.17,4.7440469011,0.861,0,0.861,3.88,0.17,3.8837224411999998
2020-12-24 08:00:00,4.9205000000000005,0.2,4.9245629502,0.9005000000000001,0,0.9005000000000001,4.02,0.2,4.0249720496,5.0305,0.2,5.0344741781,0.9005000000000001,0,0.9005000000000001,4.13,0.2,4.1348397792
2020-12-24 08:30:00,5.294,0.2,5.2977765147,0.8240000000000001,0,0.8240000000000001,4.47,0.2,4.4744720359,5.414,0.2,5.4176928669,0.8240000000000001,0,0.8240000000000001,4.59,0.2,4.5943552322
2020-12-24 09:00:00,5.627,0.23,5.6316985892,0.837,0,0.837,4.79,0.23,4.7955187415000005,5.757,0.22,5.7612020447,0.837,0,0.837,4.92,0.22,4.9249162429
2020-12-24 09:30:00,5.917,0.23,5.9214684834,0.687,0,0.687,5.23,0.23,5.2350549185,6.057,0.21,6.0606393227,0.687,0,0.687,5.37,0.21,5.3741045766
2020-12-24 10:00:00,5.945,0.25,5.9502541963,0.635,0,0.635,5.31,0.25,5.3158818648,6.085,0.24,6.0897311106,0.635,0,0.635,5.45,0.24,5.4552818442
2020-12-24 10:30:00,6.022,0.28,6.0285059509,0.752,0,0.752,5.27,0.28,5.2774330882000005,6.162,0.27,6.1679124507,0.752,0,0.752,5.41,0.27,5.4167333329
2020-12-24 11:00:00,5.802,0.29,5.8092429799000005,0.932,0,0.932,4.87,0.29,4.878626856,5.932,0.28,5.9386045499,0.932,0,0.932,5.0,0.28,5.0078338631
2020-12-24 11:30:00,5.8125,0.29,5.8197299121,0.9025000000000001,0,0.9025000000000001,4.91,0.29,4.9185566989,5.9525,0.28,5.9590818294000005,0.9025000000000001,0,0.9025000000000001,5.05,0.28,5.0577564196
2020-12-24 12:00:00,5.8605,0.2,5.863911685,0.5205000000000001,0,0.5205000000000001,5.34,0.2,5.3437440058,6.0105,0.2,6.0138265896,0.5205000000000001,0,0.5205000000000001,5.49,0.2,5.4936417794
2020-12-24 12:30:00,6.0715,0.2,6.0747931858,0.3415,0,0.3415,5.73,0.2,5.733489339,6.2215,0.21,6.2250431525,0.3415,0,0.3415,5.88,0.21,5.883748805
2020-12-24 13:00:00,5.7940000000000005,0.25,5.7993910025,0.784,0,0.784,5.01,0.25,5.0162336469,5.924,0.24,5.9288595868,0.784,0,0.784,5.14,0.24,5.1456000622
2020-12-24 13:30:00,5.5095,0.18,5.5124395915,0.7595000000000001,0,0.7595000000000001,4.75,0.18,4.7534093028,5.6295,0.18,5.6323769627,0.7595000000000001,0,0.7595000000000001,4.87,0.18,4.8733253534
2020-12-24 14:00:00,5.5435,0.15,5.5455290325,0.7335,0,0.7335,4.8100000000000005,0.15,4.812338309,5.6635,0.14,5.6652301145,0.7335,0,0.7335,4.93,0.14,4.931987429
2020-12-24 14:30:00,5.4935,0.15,5.4955474932,0.7735000000000001,0,0.7735000000000001,4.72,0.15,4.7223828731,5.6235,0.14,5.625242417,0.7735000000000001,0,0.7735000000000001,4.85,0.14,4.8520201978
2020-12-24 15:00:00,5.6685,0.15,5.6704843047,0.8185,0,0.8185,4.85,0.15,4.8523190332,5.7985,0.14,5.800189846,0.8185,0,0.8185,4.98,0.14,4.9819674828
2020-12-24 15:30:00,5.727,0.14,5.728710937,0.657,0,0.657,5.07,0.14,5.0719325705,5.867,0.14,5.8686701219,0.657,0,0.657,5.21,0.14,5.2118806586
2020-12-24 16:00:00,5.7715,0.14,5.7731977491,0.6415000000000001,0,0.6415000000000001,5.13,0.14,5.1319099758,5.9115,0.14,5.9131575533,0.6415000000000001,0,0.6415000000000001,5.27,0.14,5.2718592546
2020-12-24 16:30:00,5.9435,0.14,5.9451486314,0.5235000000000001,0,0.5235000000000001,5.42,0.14,5.4218078166,6.0935,0.0,6.0935,0.5235000000000001,0,0.5235000000000001,5.57,0.0,5.57
2020-12-24 17:00:00,6.3545,0.14,6.3560420271,0.5045000000000001,0,0.5045000000000001,5.85,0.14,5.8516749739,6.5145,0.13,6.5157969773,0.5045000000000001,0,0.5045000000000001,6.01,0.13,6.0114058256
2020-12-24 17:30:00,6.671,0.15,6.6726861907,0.771,0,0.771,5.9,0.15,5.9019064716,6.821,0.15,6.8226491189,0.771,0,0.771,6.05,0.15,6.0518592185
2020-12-24 18:00:00,6.6775,0.13,6.6787653238,0.5775,0,0.5775,6.1,0.13,6.1013850886,6.8475,0.13,6.8487339158000005,0.5775,0,0.5775,6.27,0.13,6.2713475426
2020-12-24 18:30:00,6.554,0.13,6.5552891622,0.554,0,0.554,6.0,0.13,6.0014081681,6.714,0.13,6.7152584463,0.554,0,0.554,6.16,0.13,6.1613716005
2020-12-24 19:00:00,6.3565000000000005,0.13,6.3578292089,0.3965,0,0.3965,5.96,0.13,5.9614176166,6.5165,0.13,6.5177965794,0.3965,0,0.3965,6.12,0.13,6.1213805632
2020-12-24 19:30:00,6.187,0.13,6.1883656162,0.487,0,0.487,5.7,0.13,5.7014822634,6.347,0.13,6.348331198,0.487,0,0.487,5.86,0.13,5.8614418022
2020-12-24 20:00:00,5.9245,0.0,5.9245,0.3045,0,0.3045,5.62,0.0,5.62,6.0745,-0.14,6.0761130873,0.3045,0,0.3045,5.77,-0.14,5.7716981903
2020-12-24 20:30:00,5.611,-0.2,5.6145632956,0.171,0,0.171,5.44,-0.2,5.4436752291,5.761,-0.14,5.7627008425,0.171,0,0.171,5.59,-0.14,5.5917528558
2020-12-24 21:00:00,5.3335,-0.22,5.3380354298,0.2335,0,0.2335,5.1,-0.22,5.1047428926,5.4735,-0.15,5.4755549719,0.2335,0,0.2335,5.24,-0.15,5.2421465069
2020-12-24 21:30:00,5.1705,-0.25,5.1765403746,0.2005,0,0.2005,4.97,-0.25,4.976283754,5.3004999999999995,-0.23,5.3054877485,0.2005,0,0.2005,5.1,-0.23,5.1051836402
2020-12-24 22:00:00,4.9125,-0.25,4.9188572098000005,0.14250000000000002,0,0.14250000000000002,4.77,-0.25,4.7765468699,5.0425,-0.2,5.0464647279,0.14250000000000002,0,0.14250000000000002,4.9,-0.2,4.9040799341
2020-12-24 22:30:00,4.6185,-0.27,4.6263854411,0.23850000000000002,0,0.23850000000000002,4.38,-0.27,4.388314027,4.7385,-0.29,4.7473658222,0.23850000000000002,0,0.23850000000000002,4.5,-0.29,4.5093347625
2020-12-24 23:00:00,4.3935,-0.28,4.4024132303,0.2735,0,0.2735,4.12,-0.28,4.1295036021,4.5035,-0.31,4.5141568703,0.2735,0,0.2735,4.23,-0.31,4.2413441266
2020-12-24 23:30:00,4.237,-0.30000000000000004,4.2476074442,0.267,0,0.267,3.9699999999999998,-0.30000000000000004,3.981318877,4.347,-0.33,4.3595078851,0.267,0,0.267,4.08,-0.33,4.0933238328
2020-12-25 00:00:00,4.0835,-0.33,4.0968124499,0.24350000000000002,0,0.24350000000000002,3.84,-0.33,3.8541536036,4.1835,-0.36,4.1989608536,0.24350000000000002,0,0.24350000000000002,3.94,-0.36,3.9564125164
2020-12-25 00:30:00,4.735,-0.27,4.7426917463,0.225,0,0.225,4.51,-0.27,4.5180748112,4.865,-0.31,4.8748666648,0.225,0,0.225,4.64,-0.31,4.6503440733
2020-12-25 01:00:00,4.954,-0.25,4.9603040229,0.164,0,0.164,4.79,-0.25,4.7965195715,5.084,-0.27,5.0911645033,0.164,0,0.164,4.92,-0.27,4.9274029671
2020-12-25 01:30:00,4.9025,-0.26,4.9093896006,0.1125,0,0.1125,4.79,-0.26,4.7970511775,5.0325,-0.29,5.0408487629,0.1125,0,0.1125,4.92,-0.29,4.9285393374
2020-12-25 02:00:00,4.678,-0.27,4.6857853131,0.088,0,0.088,4.59,-0.27,4.5979343188,4.798,-0.29,4.8067560787,0.088,0,0.088,4.71,-0.29,4.7189193678
2020-12-25 02:30:00,4.6685,-0.27,4.6763011291000005,0.1385,0,0.1385,4.53,-0.27,4.5380392242,4.7885,-0.29,4.7972734183,0.1385,0,0.1385,4.65,-0.29,4.6590342347
2020-12-25 03:00:00,4.504,-0.27,4.5120855488,0.154,0,0.154,4.35,-0.27,4.3583712554,4.624,-0.30000000000000004,4.6337216144,0.154,0,0.154,4.47,-0.30000000000000004,4.4800558032
2020-12-25 03:30:00,4.351,-0.28,4.3600001147,0.091,0,0.091,4.26,-0.28,4.269191961,4.461,-0.30000000000000004,4.471076045,0.091,0,0.091,4.37,-0.30000000000000004,4.3802853788
2020-12-25 04:00:00,4.1865,-0.30000000000000004,4.197235072,0.1165,0,0.1165,4.07,-0.30000000000000004,4.0810415337,4.2965,-0.33,4.3091544704,0.1165,0,0.1165,4.18,-0.33,4.1930060816
2020-12-25 04:30:00,4.0275,-0.29,4.037927222,0.0975,0,0.0975,3.93,-0.29,3.9406852196,4.1375,-0.31,4.1490970403,0.0975,0,0.0975,4.04,-0.31,4.0518761087
2020-12-25 05:00:00,3.9175,-0.29,3.9282192212,0.0575,0,0.0575,3.86,-0.29,3.8708784533,4.0175,-0.31,4.0294424242,0.0575,0,0.0575,3.96,-0.31,3.9721153055
2020-12-25 05:30:00,3.901,-0.30000000000000004,3.9125184984,0.041,0,0.041,3.86,-0.30000000000000004,3.8716404792,4.001,-0.32,4.0137764013,0.041,0,0.041,3.96,-0.32,3.9729082547
2020-12-25 06:00:00,3.9295,-0.30000000000000004,3.9409351999,0.0095,0,0.0095,3.92,-0.30000000000000004,3.9314628321000002,4.0295,-0.32,4.0421863205,0.0095,0,0.0095,4.02,-0.32,4.0327162062
2020-12-25 06:30:00,4.14,-0.30000000000000004,4.1508553335,0.0,0,0.0,4.14,-0.30000000000000004,4.1508553335,4.25,-0.32,4.2620300327,0.0,0,0.0,4.25,-0.32,4.2620300327
2020-12-25 07:00:00,4.32,-0.28,4.3290645641,0.0,0,0.0,4.32,-0.28,4.3290645641,4.43,-0.30000000000000004,4.440146394,0.0,0,0.0,4.43,-0.30000000000000004,4.440146394
2020-12-25 07:30:00,4.42,-0.26,4.4276404551,0.0,0,0.0,4.42,-0.26,4.4276404551,4.54,-0.29,4.5492526859,0.0,0,0.0,4.54,-0.29,4.5492526859
2020-12-25 08:00:00,4.7225,-0.25,4.7291126282,0.0125,0,0.0125,4.71,-0.25,4.716630153,4.8525,-0.26,4.8594604896,0.0125,0,0.0125,4.84,-0.26,4.8469784402
2020-12-25 08:30:00,5.0485,-0.21,5.0528657463,0.0485,0,0.0485,5.0,-0.21,5.0044080569,5.1785,-0.15,5.1806719883,0.0485,0,0.0485,5.13,-0.15,5.1321925139
2020-12-25 09:00:00,5.467,-0.21,5.471031804,0.067,0,0.067,5.4,-0.21,5.4040817906,5.607,-0.16,5.6092823962,0.067,0,0.067,5.54,-0.16,5.5423099877
2020-12-25 09:30:00,5.7795000000000005,-0.21,5.7833139505,0.0695,0,0.0695,5.71,-0.21,5.7138603413,5.9295,-0.16,5.9316583052,0.0695,0,0.0695,5.86,-0.16,5.8621838934
2020-12-25 10:00:00,5.928,-0.14,5.9296529409000005,0.008,0,0.008,5.92,-0.14,5.921655174,6.088,-0.14,6.0896095113,0.008,0,0.008,6.08,-0.14,6.0816116285
2020-12-25 10:30:00,6.03,-0.14,6.0316249883,0.0,0,0.0,6.03,-0.14,6.0316249883,6.19,-0.14,6.1915829963,0.0,0,0.0,6.19,-0.14,6.1915829963
2020-12-25 11:00:00,6.03,0.0,6.03,0.0,0,0.0,6.03,0.0,6.03,6.19,-0.14,6.1915829963,0.0,0,0.0,6.19,-0.14,6.1915829963
2020-12-25 11:30:00,6.102,-0.14,6.1036058195,0.002,0,0.002,6.1,-0.14,6.1016063459,6.2620000000000005,-0.14,6.2635647997,0.002,0,0.002,6.26,-0.14,6.2615652995
2020-12-25 12:00:00,6.3445,0.13,6.3458317225,0.0345,0,0.0345,6.31,0.13,6.3113390021,6.5145,-0.14,6.5160041628,0.0345,0,0.0345,6.48,-0.14,6.4815121692
2020-12-25 12:30:00,6.5760000000000005,0.13,6.5772848501,0.036000000000000004,0,0.036000000000000004,6.54,0.13,6.5412919213,6.756,0.13,6.7572506243,0.036000000000000004,0,0.036000000000000004,6.72,0.13,6.7212573229
2020-12-25 13:00:00,6.5995,0.13,6.6007802758,0.059500000000000004,0,0.059500000000000004,6.54,0.13,6.5412919213,6.7695,0.13,6.7707481307,0.059500000000000004,0,0.059500000000000004,6.71,0.13,6.7112591963
2020-12-25 13:30:00,6.4265,0.15,6.4282503257,0.0765,0,0.0765,6.35,0.15,6.3517714065,6.5965,0.17,6.598690192,0.0765,0,0.0765,6.52,0.17,6.5222158811
2020-12-25 14:00:00,6.1585,0.15,6.1603264727,0.11850000000000001,0,0.11850000000000001,6.04,0.15,6.0418622957,6.3185,0.15,6.3202802351,0.11850000000000001,0,0.11850000000000001,6.2,0.15,6.2018142507
2020-12-25 14:30:00,5.964,0.0,5.964,0.14400000000000002,0,0.14400000000000002,5.82,0.0,5.82,6.124,-0.14,6.1256000522,0.14400000000000002,0,0.14400000000000002,5.98,-0.14,5.9816385715
2020-12-25 15:00:00,5.769,-0.21,5.7728208876,0.099,0,0.099,5.67,-0.21,5.6738875562,5.9190000000000005,-0.15,5.9209003538000005,0.099,0,0.099,5.82,-0.15,5.8219326688
2020-12-25 15:30:00,5.5975,-0.19,5.6007237256,0.1075,0,0.1075,5.49,-0.19,5.4932868121,5.7475000000000005,-0.15,5.7494570396,0.1075,0,0.1075,5.64,-0.15,5.6419943282
2020-12-25 16:00:00,5.4935,-0.21,5.4975123692,0.0635,0,0.0635,5.43,-0.21,5.4340592562,5.6335,-0.24,5.6386099573,0.0635,0,0.0635,5.57,-0.24,5.5751681589
2020-12-25 16:30:00,5.5315,-0.21,5.5354848252,0.061500000000000006,0,0.061500000000000006,5.47,-0.21,5.4740295944,5.6815,-0.2,5.6850191073000005,0.061500000000000006,0,0.061500000000000006,5.62,-0.2,5.6235575928
2020-12-25 17:00:00,5.6850000000000005,-0.19,5.6881741359,0.075,0,0.075,5.61,-0.19,5.6132165467,5.835,-0.16,5.8371932468,0.075,0,0.075,5.76,-0.16,5.7622217937
2020-12-25 17:30:00,5.7235,-0.14,5.725211983,0.0635,0,0.0635,5.66,-0.14,5.661731184,5.8735,-0.14,5.8751682742,0.0635,0,0.0635,5.8100000000000005,-0.14,5.8116865022
2020-12-25 18:00:00,5.578,-0.17,5.580589933,0.038,0,0.038,5.54,-0.17,5.5426076895000005,5.728,-0.14,5.7297106384,0.038,0,0.038,5.69,-0.14,5.6917220593
2020-12-25 18:30:00,5.478,-0.16,5.4803361211,0.008,0,0.008,5.47,-0.16,5.4723395362,5.628,-0.14,5.6297410242,0.008,0,0.008,5.62,-0.14,5.6217435018
2020-12-25 19:00:00,5.283,-0.19,5.2864155153,0.003,0,0.003,5.28,-0.19,5.2834174546,5.423,-0.19,5.4263273952,0.003,0,0.003,5.42,-0.19,5.4233292358
2020-12-25 19:30:00,5.165,-0.21,5.1692673562,0.015,0,0.015,5.15,-0.21,5.1542797751,5.305,-0.21,5.3091548292,0.015,0,0.015,5.29,-0.21,5.2941666011
2020-12-25 20:00:00,5.0335,-0.28,5.0412818062,0.0135,0,0.0135,5.02,-0.28,5.027802701,5.1735,-0.26,5.1800291746,0.0135,0,0.0135,5.16,-0.26,5.1665462352
2020-12-25 20:30:00,4.922,-0.28,4.9299578092,0.062,0,0.062,4.86,-0.28,4.8680591615,5.052,-0.29,5.0603165909,0.062,0,0.062,4.99,-0.29,4.9984197503
2020-12-25 21:00:00,4.786,-0.29,4.7947779928,0.036000000000000004,0,0.036000000000000004,4.75,-0.29,4.7588443975,4.906,-0.31,4.9157843728,0.036000000000000004,0,0.036000000000000004,4.87,-0.31,4.8798565553
2020-12-25 21:30:00,4.628,-0.32,4.6390499027,0.058,0,0.058,4.57,-0.32,4.5811898018,4.748,-0.35000000000000003,4.7608826913,0.058,0,0.058,4.69,-0.35000000000000003,4.703041569
2020-12-25 22:00:00,4.458,-0.32,4.4694702147,0.148,0,0.148,4.31,-0.32,4.3218630242,4.568,-0.35000000000000003,4.5813888724,0.148,0,0.148,4.42,-0.35000000000000003,4.4338358111
2020-12-25 22:30:00,4.2055,-0.37,4.2217449295,0.1555,0,0.1555,4.05,-0.37,4.0668661153,4.3255,-0.31,4.3365943147,0.1555,0,0.1555,4.17,-0.31,4.1815069054
2020-12-25 23:00:00,4.0245,-0.32,4.0372020323,0.1345,0,0.1345,3.89,-0.32,3.9031397618,4.1245,-0.35000000000000003,4.1393236464,0.1345,0,0.1345,3.99,-0.35000000000000003,4.0053214603
2020-12-25 23:30:00,4.0375,-0.33,4.0509636199,0.11750000000000001,0,0.11750000000000001,3.92,-0.33,3.9338657832,4.1475,-0.35000000000000003,4.1622417337,0.11750000000000001,0,0.11750000000000001,4.03,-0.35000000000000003,4.0451699593
2020-12-26 00:00:00,3.9045,-0.36,3.9210611128,0.1145,0,0.1145,3.79,-0.36,3.8070592325,4.0045,-0.39,4.023446315,0.1145,0,0.1145,3.89,-0.39,3.909501247
2020-12-26 00:30:00,4.611,-0.30000000000000004,4.6207489653,0.131,0,0.131,4.48,-0.30000000000000004,4.4900334074,4.731,-0.32,4.7418098865000005,0.131,0,0.131,4.6,-0.32,4.6111170013
2020-12-26 01:00:00,4.7925,-0.28,4.8006724789,0.2325,0,0.2325,4.5600000000000005,-0.28,4.5685884034,4.9125,-0.31,4.9222714523,0.2325,0,0.2325,4.68,-0.31,4.6902558566
2020-12-26 01:30:00,4.7675,-0.28,4.7757152606,0.2575,0,0.2575,4.51,-0.28,4.5186834366,4.8875,-0.31,4.8973213342,0.2575,0,0.2575,4.63,-0.31,4.6403663648
2020-12-26 02:00:00,4.615,-0.32,4.6260809548,0.195,0,0.195,4.42,-0.32,4.4315685711,4.745,-0.24,4.7510656699,0.195,0,0.195,4.55,-0.24,4.5563252737
2020-12-26 02:30:00,4.534,-0.29,4.5432649053,0.224,0,0.224,4.31,-0.29,4.3197453629,4.644,-0.32,4.6550119226,0.224,0,0.224,4.42,-0.32,4.4315685711
2020-12-26 03:00:00,4.401,-0.29,4.4105442974999995,0.311,0,0.311,4.09,-0.29,4.1002682839,4.501,-0.32,4.512360912,0.311,0,0.311,4.19,-0.32,4.2022018038
2020-12-26 03:30:00,4.26,-0.29,4.2698594825,0.47000000000000003,0,0.47000000000000003,3.79,-0.29,3.8010787942,4.36,-0.32,4.3717273474,0.47000000000000003,0,0.47000000000000003,3.89,-0.32,3.9031397618
2020-12-26 04:00:00,4.084,-0.30000000000000004,4.0950037851,0.554,0,0.554,3.5300000000000002,-0.30000000000000004,3.5427249399000003,4.174,-0.32,4.1862484398,0.554,0,0.554,3.62,-0.32,3.6341161236
2020-12-26 04:30:00,3.88,-0.28,3.8900899733000003,0.53,0,0.53,3.35,-0.28,3.3616811270999998,3.9699999999999998,-0.31,3.9820848811,0.53,0,0.53,3.44,-0.31,3.4539397794
2020-12-26 05:00:00,3.732,-0.28,3.7424890113,0.452,0,0.452,3.2800000000000002,-0.28,3.2919295254,3.8120000000000003,-0.31,3.8245841604,0.452,0,0.452,3.36,-0.31,3.3742702915000002
2020-12-26 05:30:00,3.6505,-0.28,3.6612225076,0.5805,0,0.5805,3.07,-0.28,3.0827422857,3.7405,-0.31,3.7533238936,0.5805,0,0.5805,3.16,-0.31,3.1751692868
2020-12-26 06:00:00,3.598,-0.28,3.6088784962,0.508,0,0.508,3.09,-0.28,3.102660149,3.678,-0.31,3.6910410456,0.508,0,0.508,3.17,-0.31,3.1851216617
2020-12-26 06:30:00,3.6895,-0.28,3.7001094916,0.5495,0,0.5495,3.14,-0.28,3.1524593574,3.7695,-0.31,3.7822255684,0.5495,0,0.5495,3.22,-0.31,3.2348879424
2020-12-26 07:00:00,3.7445,-0.27,3.754221657,0.48450000000000004,0,0.48450000000000004,3.26,-0.27,3.2711618731,3.8345000000000002,-0.29,3.8454505913,0.48450000000000004,0,0.48450000000000004,3.35,-0.29,3.3625288103
2020-12-26 07:30:00,3.6745,-0.27,3.6844063633,0.4545,0,0.4545,3.22,-0.27,3.231300048,3.7645,-0.29,3.7756536189,0.4545,0,0.4545,3.31,-0.29,3.3226796415
2020-12-26 08:00:00,3.8315,-0.27,3.8410014645,0.4615,0,0.4615,3.37,-0.27,3.3807987221999998,3.9215,-0.29,3.9322083172,0.4615,0,0.4615,3.46,-0.29,3.4721319099
2020-12-26 08:30:00,3.9915000000000003,-0.25,3.9993214737000002,0.5515,0,0.5515,3.44,-0.25,3.4490723390999998,4.0815,-0.28,4.0910930385,0.5515,0,0.5515,3.5300000000000002,-0.28,3.5410874036
2020-12-26 09:00:00,4.345,-0.22,4.3505660551,0.645,0,0.645,3.7,-0.22,3.7065347698,4.445,-0.23,4.4509465285,0.645,0,0.645,3.8,-0.23,3.8069541631
2020-12-26 09:30:00,4.6685,-0.2,4.6727820675,0.6585000000000001,0,0.6585000000000001,4.01,-0.2,4.0149844333,4.7785,-0.23,4.7840320076000005,0.6585000000000001,0,0.6585000000000001,4.12,-0.23,4.1264149089
2020-12-26 10:00:00,4.8945,-0.18,4.8978087192,0.7445,0,0.7445,4.15,-0.18,4.1539017803,5.0045,-0.2,5.0084948088,0.7445,0,0.7445,4.26,-0.2,4.2646922515
2020-12-26 10:30:00,5.0965,0.11,5.097686951,0.7365,0,0.7365,4.36,0.11,4.3613873939,5.2165,0.14,5.2183783161,0.7365,0,0.7365,4.48,0.14,4.4821869662000005
2020-12-26 11:00:00,5.2295,0.13,5.2311155837,0.7295,0,0.7295,4.5,0.13,4.5018773862,5.3495,0.0,5.3495,0.7295,0,0.7295,4.62,0.0,4.62
