Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-26 11:30:00,5.3575,0.13,5.3590769961,0.8175,0,0.8175,4.54,0.13,4.5418608521,5.4775,0.13,5.4790424574,0.8175,0,0.8175,4.66,0.13,4.6618129521
2020-12-26 12:00:00,5.4315,0.13,5.4330555169,0.9015000000000001,0,0.9015000000000001,4.53,0.13,4.5318649583,5.5415,0.0,5.5415,0.9015000000000001,0,0.9015000000000001,4.64,0.0,4.64
2020-12-26 12:30:00,5.638,0.15,5.6399950355,0.918,0,0.918,4.72,0.15,4.7223828731,5.758,0.15,5.759953472,0.918,0,0.918,4.84,0.15,4.8423238223
2020-12-26 13:00:00,5.585,0.18,5.5878998738,0.985,0,0.985,4.6,0.18,4.603520392,5.715,0.18,5.7178339430000005,0.985,0,0.985,4.73,0.18,4.7334237081
2020-12-26 13:30:00,5.5,0.19,5.5032808396,1.0,0,1.0,4.5,0.19,4.504009325,5.62,0.19,5.6232108266,1.0,0,1.0,4.62,0.19,4.6239052758
2020-12-26 14:00:00,5.325,0.17,5.3277129239,1.015,0,1.015,4.31,0.17,4.3133513652,5.445,0.18,5.4479743942,1.015,0,1.015,4.43,0.18,4.4336553768
2020-12-26 14:30:00,5.2025,0.13,5.2041239657,1.0225,0,1.0225,4.18,0.13,4.1820210425,5.3125,0.0,5.3125,1.0225,0,1.0225,4.29,0.0,4.29
2020-12-26 15:00:00,5.1115,0.18,5.1146683421,1.0415,0,1.0415,4.07,0.18,4.0739783996,5.2215,0.17,5.224266671,1.0415,0,1.0415,4.18,0.17,4.1834555095
2020-12-26 15:30:00,5.1445,0.13,5.1461422687,1.0145,0,1.0145,4.13,0.13,4.1320454983,5.2545,0.0,5.2545,1.0145,0,1.0145,4.24,0.0,4.24
2020-12-26 16:00:00,5.2225,0.13,5.2241177485,1.0025,0,1.0025,4.22,0.13,4.2220018948,5.3325,0.0,5.3325,1.0025,0,1.0025,4.33,0.0,4.33
2020-12-26 16:30:00,5.537,0.19,5.540258929,1.007,0,1.007,4.53,0.19,4.5339827966,5.667,0.17,5.6695492766,1.007,0,1.007,4.66,0.17,4.6630998274
2020-12-26 17:00:00,5.858,0.19,5.8610804465,1.038,0,1.038,4.82,0.19,4.8237433597,5.9879999999999995,0.18,5.9907047999,1.038,0,1.038,4.95,0.18,4.9532716461
2020-12-26 17:30:00,6.1255,0.14,6.1270996605,1.0455,0,1.0455,5.08,0.14,5.0819287677,6.2655,0.15,6.2672952898,1.0455,0,1.0455,5.22,0.15,5.2221547276999996
2020-12-26 18:00:00,6.0995,0.14,6.1011064775,1.0495,0,1.0495,5.05,0.14,5.0519402213,6.2395,0.17,6.2418154611,1.0495,0,1.0495,5.19,0.17,5.192783454
2020-12-26 18:30:00,5.99,0.14,5.9916358367,1.05,0,1.05,4.94,0.14,4.9419834075,6.12,0.14,6.1216010978,1.05,0,1.05,5.07,0.14,5.0719325705
2020-12-26 19:00:00,5.771,0.18,5.7738064567,1.041,0,1.041,4.73,0.18,4.7334237081,5.901,0.19,5.9040580112,1.041,0,1.041,4.86,0.19,4.8637125737
2020-12-26 19:30:00,5.5675,0.21,5.5714590773,1.0575,0,1.0575,4.51,0.21,4.5148864881,5.6875,0.21,5.6913756026,1.0575,0,1.0575,4.63,0.21,4.6347599722
2020-12-26 20:00:00,5.361,0.19,5.3643658525,1.061,0,1.061,4.3,0.19,4.3041956275,5.481,0.18,5.4839548685,1.061,0,1.061,4.42,0.18,4.42366364
2020-12-26 20:30:00,5.053,-0.27,5.0602083949,1.063,0,1.063,3.99,-0.27,3.9991249043,5.163,0.6000000000000001,5.1977465309,1.063,0,1.063,4.1,0.6000000000000001,4.143669871
2020-12-26 21:00:00,4.9045000000000005,-0.19,4.9081789138000005,1.0645,0,1.0645,3.84,-0.19,3.8446976474000003,5.0045,-0.22,5.0093333139,1.0645,0,1.0645,3.94,-0.22,3.9461373519
2020-12-26 21:30:00,4.654,-0.22,4.6591969265,1.064,0,1.064,3.59,-0.22,3.5967346302000003,4.754,-0.23,4.7595604839,1.064,0,1.064,3.69,-0.23,3.697161073
2020-12-26 22:00:00,4.4765,-0.22,4.4819027488,1.0265,0,1.0265,3.45,-0.22,3.4570073763,4.5665,-0.2,4.5708776236,1.0265,0,1.0265,3.54,-0.2,3.5456452163
2020-12-26 22:30:00,4.215,-0.23,4.2212705433,1.055,0,1.055,3.16,-0.23,3.1683591968,4.295,-0.26,4.3028624194,1.055,0,1.055,3.24,-0.26,3.2504153581
2020-12-26 23:00:00,4.0595,-0.23,4.0660103603,1.0495,0,1.0495,3.01,-0.23,3.0187745858,4.1395,-0.26,4.1476572002,1.0495,0,1.0495,3.09,-0.26,3.1009192186
2020-12-26 23:30:00,3.9285,-0.28,3.9384657228,0.5285000000000001,0,0.5285000000000001,3.4,-0.28,3.4115099296,4.0185,-0.30000000000000004,4.0296826488,0.5285000000000001,0,0.5285000000000001,3.49,-0.30000000000000004,3.5028702517
2020-12-27 00:00:00,3.798,-0.24,3.8055753836,1.038,0,1.038,2.76,-0.24,2.7704151313,3.868,-0.26,3.8767285177,1.038,0,1.038,2.83,-0.26,2.8419183662
2020-12-27 00:30:00,4.539,-0.21,4.5438553014,0.779,0,0.779,3.76,-0.21,3.7658597956,4.639,-0.22,4.6442137117,0.779,0,0.779,3.86,-0.22,3.8662643469
2020-12-27 01:00:00,4.732,-0.21,4.7366574713,0.722,0,0.722,4.01,-0.21,4.0154949882,4.832,-0.24,4.8379565934,0.722,0,0.722,4.11,-0.24,4.1170013359
2020-12-27 01:30:00,4.6855,-0.24,4.6916425961,0.4655,0,0.4655,4.22,-0.24,4.226819135,4.7955,-0.25,4.8020121043,0.4655,0,0.4655,4.33,-0.25,4.3372110855
2020-12-27 02:00:00,4.54,-0.2,4.5444031511,0.93,0,0.93,3.61,-0.2,3.6155359215000002,4.64,-0.22,4.6452125893,0.93,0,0.93,3.71,-0.22,3.7165171868
2020-12-27 02:30:00,4.5245,-0.2,4.5289182207,0.8445,0,0.8445,3.68,-0.2,3.6854307754,4.6245,-0.22,4.6297300407,0.8445,0,0.8445,3.7800000000000002,-0.22,3.786396704
2020-12-27 03:00:00,4.346,-0.19,4.3501512617,1.066,0,1.066,3.2800000000000002,-0.19,3.2854984401,4.426,-0.2,4.4305164485,1.066,0,1.066,3.36,-0.2,3.3659471178
2020-12-27 03:30:00,4.203,-0.19,4.2072923597,1.063,0,1.063,3.14,-0.19,3.1457431554,4.283,-0.2,4.2876670813,1.063,0,1.063,3.22,-0.2,3.2262052012
2020-12-27 04:00:00,3.9619999999999997,-0.21,3.9675614677,1.002,0,1.002,2.96,-0.21,2.9674399741,4.042,-0.23,4.0485385017,1.002,0,1.002,3.04,-0.23,3.0486882425
2020-12-27 04:30:00,3.7385,-0.21,3.7443934422,1.0485,0,1.0485,2.69,-0.21,2.6981845749,3.8085,-0.23,3.8154386707,1.0485,0,1.0485,2.76,-0.23,2.7695667531
2020-12-27 05:00:00,3.598,-0.21,3.6041231943,1.008,0,1.008,2.59,-0.21,2.5984995671,3.668,-0.23,3.6752039399000003,1.008,0,1.008,2.66,-0.23,2.6699250925999998
2020-12-27 05:30:00,3.591,-0.23,3.5983580978000003,0.9410000000000001,0,0.9410000000000001,2.65,-0.23,2.6599624057,3.6710000000000003,-0.25,3.6795028197,0.9410000000000001,0,0.9410000000000001,2.73,-0.25,2.7414229882
2020-12-27 06:00:00,3.544,-0.23,3.5514554763,0.854,0,0.854,2.69,-0.23,2.6998148085,3.624,-0.25,3.6326128338,0.854,0,0.854,2.77,-0.25,2.7812587079
2020-12-27 06:30:00,3.7295,-0.23,3.736585373,0.7495,0,0.7495,2.98,-0.23,2.9888626599,3.8095,-0.25,3.8176943631,0.7495,0,0.7495,3.06,-0.25,3.0701954335
2020-12-27 07:00:00,3.8555,-0.21,3.8612148671,0.8655,0,0.8655,2.99,-0.21,2.9973655099,3.9355,-0.23,3.9422151451,0.8655,0,0.8655,3.07,-0.23,3.0786035795
2020-12-27 07:30:00,3.829,-0.21,3.8347543598,0.969,0,0.969,2.86,-0.21,2.8676994264,3.909,-0.23,3.9157605902,0.969,0,0.969,2.94,-0.23,2.9489828755
2020-12-27 08:00:00,3.9495,-0.21,3.9550790447,0.9495,0,0.9495,3.0,-0.21,3.0073410182,4.0395,-0.22,4.0454864046,0.9495,0,0.9495,3.09,-0.22,3.0978218154
2020-12-27 08:30:00,4.135,-0.21,4.1403290932,0.885,0,0.885,3.25,-0.21,3.2567775484,4.225,-0.21,4.2302157155,0.885,0,0.885,3.34,-0.21,3.3465952848000002
2020-12-27 09:00:00,4.43,-0.22,4.43545939,0.61,0,0.61,3.8200000000000003,-0.22,3.8263298342,4.53,-0.17,4.5331887232,0.61,0,0.61,3.92,-0.17,3.9236844929
2020-12-27 09:30:00,4.7725,-0.2,4.7766888375,0.5325,0,0.5325,4.24,-0.2,4.2447143602,4.8825,-0.22,4.8874539640000005,0.5325,0,0.5325,4.35,-0.22,4.3555596655
2020-12-27 10:00:00,4.9805,0.21,4.9849253003000005,0.48050000000000004,0,0.48050000000000004,4.5,0.21,4.5048973351,5.1005,0.19,5.1040376419,0.48050000000000004,0,0.48050000000000004,4.62,0.19,4.6239052758
2020-12-27 10:30:00,5.135,0.13,5.136645306,0.385,0,0.385,4.75,0.13,4.7517786144,5.265,0.13,5.2666046937,0.385,0,0.385,4.88,0.13,4.8817312503
2020-12-27 11:00:00,5.1605,0.13,5.1621371785,0.3205,0,0.3205,4.84,0.13,4.841745553,5.2905,0.13,5.2920969615,0.3205,0,0.3205,4.97,0.13,4.9716999105
2020-12-27 11:30:00,5.281,0.15,5.2831298489,0.251,0,0.251,5.03,0.15,5.0322360835,5.411,0.17,5.4136698274,0.251,0,0.251,5.16,0.17,5.1627996281
2020-12-27 12:00:00,5.306,0.17,5.3087226336,0.526,0,0.526,4.78,0.17,4.7830220572,5.436,0.18,5.438979316,0.526,0,0.526,4.91,0.18,4.9132982812
2020-12-27 12:30:00,5.3385,0.21,5.3426287771,0.8185,0,0.8185,4.52,0.21,4.5248756889,5.4585,0.2,5.4621627814,0.8185,0,0.8185,4.64,0.2,4.6443083446
2020-12-27 13:00:00,5.3705,0.22,5.3750042093,0.7105,0,0.7105,4.66,0.22,4.6651902426,5.4905,0.23,5.4953153003,0.7105,0,0.7105,4.78,0.23,4.7855302736
2020-12-27 13:30:00,5.3645,0.22,5.3690092429,0.5845,0,0.5845,4.78,0.22,4.7850600832,5.4845,0.23,5.4893205636,0.5845,0,0.5845,4.9,0.23,4.9053949892
2020-12-27 14:00:00,5.3485,0.17,5.3512010101,0.6685,0,0.6685,4.68,0.17,4.683086589,5.4685,0.19,5.4717997268000005,0.6685,0,0.6685,4.8,0.19,4.8037589448
2020-12-27 14:30:00,5.2025,0.0,5.2025,0.6825,0,0.6825,4.52,0.0,4.52,5.3325,0.0,5.3325,0.6825,0,0.6825,4.65,0.0,4.65
2020-12-27 15:00:00,5.2545,0.22,5.2591035595,0.5945,0,0.5945,4.66,0.22,4.6651902426,5.3745,0.18,5.3775133891,0.5945,0,0.5945,4.78,0.18,4.7833879207
2020-12-27 15:30:00,5.2295,0.22,5.2341255478,0.7195,0,0.7195,4.51,0.22,4.5153626654,5.3495,0.21,5.3536202938,0.7195,0,0.7195,4.63,0.21,4.6347599722
2020-12-27 16:00:00,5.5045,0.17,5.5071244992,0.7245,0,0.7245,4.78,0.17,4.7830220572,5.6345,0.0,5.6345,0.7245,0,0.7245,4.91,0.0,4.91
2020-12-27 16:30:00,5.8455,0.74,5.8921532779,0.4655,0,0.4655,5.38,0.74,5.430653736,5.9855,-0.37,5.9969250662,0.4655,0,0.4655,5.52,-0.37,5.5323864652
2020-12-27 17:00:00,6.3555,0.14,6.3570417845,0.7055,0,0.7055,5.65,0.14,5.6517342471,6.5055,0.13,6.5067987713,0.7055,0,0.7055,5.8,0.13,5.8014567136
2020-12-27 17:30:00,6.696,0.16,6.6979113162,0.41600000000000004,0,0.41600000000000004,6.28,0.16,6.2820378859,6.866,0.15,6.8676383131000005,0.41600000000000004,0,0.41600000000000004,6.45,0.15,6.4517439503
2020-12-27 18:00:00,6.671,0.13,6.6722665564,0.431,0,0.431,6.24,0.13,6.2413540198,6.841,0.13,6.842235088,0.431,0,0.431,6.41,0.13,6.4113181172
2020-12-27 18:30:00,6.4895,0.13,6.4908019728,0.34950000000000003,0,0.34950000000000003,6.14,0.13,6.1413760673,6.6495,0.13,6.6507706508,0.34950000000000003,0,0.34950000000000003,6.3,0.13,6.3013411271
2020-12-27 19:00:00,6.2485,-0.14,6.2500681796,0.2285,0,0.2285,6.02,-0.14,6.0216276869,6.4185,-0.14,6.4200266549,0.2285,0,0.2285,6.19,-0.14,6.1915829963
2020-12-27 19:30:00,6.0645,0.13,6.0658931947,0.47450000000000003,0,0.47450000000000003,5.59,0.13,5.5915114236,6.2145,-0.14,6.2160767571,0.47450000000000003,0,0.47450000000000003,5.74,-0.14,5.7417070632
2020-12-27 20:00:00,5.7785,-0.02,5.778534611,0.7485,0,0.7485,5.03,-0.02,5.0300397613,5.9185,-0.18,5.9212365474,0.7485,0,0.7485,5.17,-0.18,5.1731325133
2020-12-27 20:30:00,5.5735,0.0,5.5735,0.9335,0,0.9335,4.64,0.0,4.64,5.7035,0.0,5.7035,0.9335,0,0.9335,4.77,0.0,4.77
2020-12-27 21:00:00,5.294,-0.24,5.2994373286,0.934,0,0.934,4.36,-0.24,4.3666005084,5.414,-0.15,5.4160775475000005,0.934,0,0.934,4.48,-0.15,4.4825104573
2020-12-27 21:30:00,5.014,-0.24,5.0197406307,0.844,0,0.844,4.17,-0.24,4.1769007649,5.124,-0.16,5.1264974398,0.844,0,0.844,4.28,-0.16,4.2829896101
2020-12-27 22:00:00,4.718,-0.27,4.7257194161000005,0.8180000000000001,0,0.8180000000000001,3.9,-0.27,3.9093349818,4.828,-0.22,4.8330098283,0.8180000000000001,0,0.8180000000000001,4.01,-0.22,4.0160303784
2020-12-27 22:30:00,4.425,-0.29,4.4344926429000004,0.655,0,0.655,3.77,-0.29,3.781137395,4.525,-0.31,4.5356063542000005,0.655,0,0.655,3.87,-0.31,3.8823961673
2020-12-27 23:00:00,4.15,-0.29,4.1601201906,0.68,0,0.68,3.47,-0.29,3.4820970693,4.24,-0.31,4.2513174429,0.68,0,0.68,3.56,-0.31,3.5734717013
2020-12-27 23:30:00,4.071,-0.30000000000000004,4.0820388288,0.641,0,0.641,3.43,-0.30000000000000004,3.4430945383,4.161,-0.32,4.1732865945,0.641,0,0.641,3.52,-0.32,3.5345155255
2020-12-28 00:00:00,3.903,-0.30000000000000004,3.9145126133,0.543,0,0.543,3.36,-0.30000000000000004,3.3733662712,3.993,-0.32,4.0058019172,0.543,0,0.543,3.45,-0.32,3.464808797
2020-12-28 00:30:00,4.606,-0.22,4.6112510233,0.636,0,0.636,3.9699999999999998,-0.22,3.9760910452,4.7059999999999995,-0.34,4.718266207,0.636,0,0.636,4.07,-0.34,4.0841767836
2020-12-28 01:00:00,4.8905,-0.25,4.8968857706,0.6205,0,0.6205,4.27,-0.25,4.2773122402,5.0005,-0.28,5.008333081,0.6205,0,0.6205,4.38,-0.28,4.3889406467
2020-12-28 01:30:00,4.8055,-0.24,4.8114894004,0.7655000000000001,0,0.7655000000000001,4.04,-0.24,4.0471224345,4.9155,-0.26,4.9223714051,0.7655000000000001,0,0.7655000000000001,4.15,-0.26,4.1581366019
2020-12-28 02:00:00,4.594,-0.23,4.5997539065,0.854,0,0.854,3.74,-0.23,3.7470655185,4.694,-0.26,4.7011951672,0.854,0,0.854,3.84,-0.26,3.8487920183
2020-12-28 02:30:00,4.5835,-0.23,4.5892670711,0.7635000000000001,0,0.7635000000000001,3.8200000000000003,-0.23,3.8269178199000002,4.6835,-0.26,4.6907112734,0.7635000000000001,0,0.7635000000000001,3.92,-0.26,3.9286129868
2020-12-28 03:00:00,4.405,-0.27,4.4132669305,0.625,0,0.625,3.7800000000000002,-0.27,3.7896305889,4.505,-0.29,4.5143244234,0.625,0,0.625,3.88,-0.29,3.8908225351
2020-12-28 03:30:00,4.2845,-0.24,4.2912166398,0.7945,0,0.7945,3.49,-0.24,3.4982424158,4.3745,-0.26,4.3822197857,0.7945,0,0.7945,3.58,-0.26,3.5894289239
2020-12-28 04:00:00,4.144,-0.2,4.1488234477,1.024,0,1.024,3.12,-0.2,3.1264036847,4.224,-0.23,4.2302572026,1.024,0,1.024,3.2,-0.23,3.2082549774
2020-12-28 04:30:00,3.9255,-0.2,3.9305915903,1.0055,0,1.0055,2.92,-0.2,2.9268413008,4.0055,-0.23,4.0120979861,1.0055,0,1.0055,3.0,-0.23,3.008803749
2020-12-28 05:00:00,3.7955,-0.23,3.802462393,0.9655,0,0.9655,2.83,-0.23,2.8393309071,3.8655,-0.25,3.8735758996,0.9655,0,0.9655,2.9,-0.25,2.9107559156000002
2020-12-28 05:30:00,3.8795,-0.26,3.8882027018,0.6895,0,0.6895,3.19,-0.26,3.2005780728,3.9595000000000002,-0.28,3.9693878936,0.6895,0,0.6895,3.27,-0.28,3.2819658743
2020-12-28 06:00:00,3.8280000000000003,-0.24,3.8355161322,0.8280000000000001,0,0.8280000000000001,3.0,-0.24,3.009584689,3.908,-0.26,3.9166393758,0.8280000000000001,0,0.8280000000000001,3.08,-0.26,3.0909545451
2020-12-28 06:30:00,3.987,-0.27,3.9961317546,0.397,0,0.397,3.59,-0.27,3.6001388862,4.077,-0.30000000000000004,4.0880226271,0.397,0,0.397,3.68,-0.30000000000000004,3.6922080115
2020-12-28 07:00:00,4.194,-0.22,4.199766184,0.864,0,0.864,3.33,-0.22,3.3372593546,4.274,-0.24,4.2807331148,0.864,0,0.864,3.41,-0.24,3.4184353146
2020-12-28 07:30:00,4.1065,-0.22,4.1123888739,0.7165,0,0.7165,3.39,-0.22,3.3971311426,4.1965,-0.24,4.2033572594,0.7165,0,0.7165,3.48,-0.24,3.4882660449
2020-12-28 08:00:00,4.226,-0.23,4.2322542457,1.046,0,1.046,3.18,-0.23,3.1883067606,4.316,-0.15,4.3186057935,1.046,0,1.046,3.27,-0.15,3.2734385591
2020-12-28 08:30:00,4.5065,0.17,4.5097053396,1.0565,0,1.0565,3.45,0.17,3.4541858665,4.5965,0.16,4.5992838845,1.0565,0,1.0565,3.54,0.16,3.5436139745
2020-12-28 09:00:00,4.8615,0.19,4.8652114291,1.0515,0,1.0515,3.81,0.19,3.814734591,4.9615,0.16,4.9640791946,1.0515,0,1.0515,3.91,0.16,3.913272288
2020-12-28 09:30:00,5.154,0.17,5.1568028855,1.054,0,1.054,4.1,0.17,4.1035228767,5.264,0.16,5.2664310496,1.054,0,1.054,4.21,0.16,4.213039283
2020-12-28 10:00:00,5.27,0.2,5.2737937009,1.05,0,1.05,4.22,0.2,4.2247366782,5.38,0.19,5.3833539731,1.05,0,1.05,4.33,0.19,4.3341665866
2020-12-28 10:30:00,5.4625,0.2,5.466160101,1.0425,0,1.0425,4.42,0.2,4.4245225731,5.5725,0.2,5.5760878983,1.0425,0,1.0425,4.53,0.2,4.5344128617
2020-12-28 11:00:00,5.6445,0.2,5.6480421608,1.0445,0,1.0445,4.6,0.2,4.6043457733,5.7645,0.2,5.7679684682,1.0445,0,1.0445,4.72,0.2,4.7242353879
2020-12-28 11:30:00,5.9135,0.22,5.9175909161,1.0435,0,1.0435,4.87,0.22,4.8749666666,6.0435,0.2,6.046808435,1.0435,0,1.0435,5.0,0.2,5.0039984013
2020-12-28 12:00:00,5.9955,0.22,5.9995350028,1.0455,0,1.0455,4.95,0.22,4.9548864770000005,6.1355,0.19,6.1384411906,1.0455,0,1.0455,5.09,0.19,5.0935449345
2020-12-28 12:30:00,6.096,0.22,6.0999685245,1.046,0,1.046,5.05,0.22,5.0547898077,6.236,0.21,6.2395349186,1.046,0,1.046,5.19,0.21,5.1942468174
2020-12-28 13:00:00,6.122,0.23,6.12631896,0.812,0,0.812,5.31,0.23,5.3149788334,6.2620000000000005,0.22,6.2658633882,0.812,0,0.812,5.45,0.22,5.4544385596
2020-12-28 13:30:00,6.047,0.23,6.0513724889,1.027,0,1.027,5.02,0.23,5.0252661621,6.187,0.22,6.1909101916000004,1.027,0,1.027,5.16,0.22,5.1646877931
2020-12-28 14:00:00,5.9785,0.2,5.9818443853000005,1.0185,0,1.0185,4.96,0.2,4.9640306204,6.1085,0.2,6.1117732492,1.0185,0,1.0185,5.09,0.2,5.0939277576
2020-12-28 14:30:00,5.842,0.17,5.8444729446,0.782,0,0.782,5.06,0.17,5.0628549258,5.982,0.18,5.9847075117,0.782,0,0.782,5.2,0.18,5.2031144519
2020-12-28 15:00:00,5.6735,0.15,5.6754825566000004,1.0435,0,1.0435,4.63,0.15,4.6324291684,5.8035,0.16,5.8057051467,1.0435,0,1.0435,4.76,0.16,4.7626883165
2020-12-28 15:30:00,5.6895,0.15,5.6914769832,1.0395,0,1.0395,4.65,0.15,4.6524187258000005,5.8195,0.16,5.8216990862,1.0395,0,1.0395,4.78,0.16,4.7826770746000005
2020-12-28 16:00:00,5.8255,0.14,5.8271820162,1.0455,0,1.0455,4.78,0.14,4.7820497697,5.9555,0.14,5.9571453105,1.0455,0,1.0455,4.91,0.14,4.9119955212
2020-12-28 16:30:00,6.1985,0.17,6.200830771,1.0285,0,1.0285,5.17,0.17,5.1727942159,6.3385,0.2,6.3416545357,1.0285,0,1.0285,5.31,0.2,5.3137651435
2020-12-28 17:00:00,6.833,0.2,6.8359263454,1.013,0,1.013,5.82,0.2,5.8234354122,6.993,0.2,6.9958594183,1.013,0,1.013,5.98,0.2,5.9833435469000005
2020-12-28 17:30:00,7.174,0.15,7.1755679915,0.994,0,0.994,6.18,0.15,6.1818201203,7.344,0.14,7.3453343014,0.994,0,0.994,6.35,0.14,6.3515431196
2020-12-28 18:00:00,7.1745,0.15,7.1760678822,0.9545,0,0.9545,6.22,0.15,6.2218084188,7.3445,0.14,7.3458342106,0.9545,0,0.9545,6.39,0.14,6.3915334623
2020-12-28 18:30:00,6.8870000000000005,0.15,6.8886333187,1.017,0,1.017,5.87,0.15,5.8719162119,7.047,0.14,7.0483905255,1.017,0,1.017,6.03,0.14,6.0316249883
2020-12-28 19:00:00,6.666,0.15,6.6676874552,1.006,0,1.006,5.66,0.15,5.6619872836,6.816,0.14,6.8174376418,1.006,0,1.006,5.8100000000000005,0.14,5.8116865022
2020-12-28 19:30:00,6.3555,0.16,6.3575136846,1.0155,0,1.0155,5.34,0.16,5.342396466,6.4955,0.16,6.4974702962,1.0155,0,1.0155,5.48,0.16,5.4823352688
2020-12-28 20:00:00,6.0125,0.19,6.0155013299,1.0025,0,1.0025,5.01,0.19,5.0136014999,6.1525,0.19,6.1554330676,1.0025,0,1.0025,5.15,0.19,5.1535036626
2020-12-28 20:30:00,5.7135,0.0,5.7135,1.0235,0,1.0235,4.69,0.0,4.69,5.8335,0.0,5.8335,1.0235,0,1.0235,4.8100000000000005,0.0,4.8100000000000005
2020-12-28 21:00:00,5.441,-0.22,5.4454458954,1.011,0,1.011,4.43,-0.22,4.43545939,5.561,-0.22,5.5653500339,1.011,0,1.011,4.55,-0.22,4.5553155763
2020-12-28 21:30:00,5.251,-0.23,5.2560347221,0.9510000000000001,0,0.9510000000000001,4.3,-0.23,4.3061467694,5.361,-0.15,5.3630980785,0.9510000000000001,0,0.9510000000000001,4.41,-0.15,4.412550283
2020-12-28 22:00:00,4.964,-0.23,4.9693255076,0.9540000000000001,0,0.9540000000000001,4.01,-0.23,4.016590594,5.064,-0.21,5.068352395,0.9540000000000001,0,0.9540000000000001,4.11,-0.21,4.1153614665
2020-12-28 22:30:00,4.538,-0.25,4.5448810766,0.998,0,0.998,3.54,-0.25,3.5488167042,4.628,-0.25,4.6347474581,0.998,0,0.998,3.63,-0.25,3.6385986313
2020-12-28 23:00:00,4.209,-0.25,4.2164180296,0.979,0,0.979,3.23,-0.25,3.239660476,4.299,-0.28,4.3081087498,0.979,0,0.979,3.32,-0.28,3.3317863077
2020-12-28 23:30:00,4.1745,-0.26,4.1825889411,0.9445,0,0.9445,3.23,-0.26,3.2404475,4.2645,-0.28,4.2736822823,0.9445,0,0.9445,3.32,-0.28,3.3317863077
2020-12-29 00:00:00,4.0005,-0.26,4.0089400407,0.9105000000000001,0,0.9105000000000001,3.09,-0.26,3.1009192186,4.0905,-0.28,4.1000719811,0.9105000000000001,0,0.9105000000000001,3.18,-0.28,3.1923032437
2020-12-29 00:30:00,4.7285,-0.23,4.7340904353,0.8785000000000001,0,0.8785000000000001,3.85,-0.23,3.8568640111,4.8285,-0.23,4.8339747879,0.8785000000000001,0,0.8785000000000001,3.95,-0.23,3.9566905363
2020-12-29 01:00:00,4.9135,-0.23,4.9188801825,0.7935,0,0.7935,4.12,-0.23,4.1264149089,5.0235,-0.26,5.0302238767,0.7935,0,0.7935,4.23,-0.26,4.2379830108
2020-12-29 01:30:00,4.89,-0.24,4.8958860281,0.81,0,0.81,4.08,-0.24,4.0870527278,5.0,-0.26,5.0067554364,0.81,0,0.81,4.19,-0.26,4.1980590753
2020-12-29 02:00:00,4.7620000000000005,-0.21,4.7666281584,0.962,0,0.962,3.8,-0.21,3.805798208,4.862,-0.23,4.867437108,0.962,0,0.962,3.9,-0.23,3.9067761646
2020-12-29 02:30:00,4.773,-0.23,4.7785383749,0.683,0,0.683,4.09,-0.23,4.096461888,4.883,-0.26,4.889917075,0.683,0,0.683,4.2,-0.26,4.2080399238
2020-12-29 03:00:00,4.612,-0.21,4.6167785304999995,0.9420000000000001,0,0.9420000000000001,3.67,-0.21,3.6760032644000002,4.712,-0.23,4.7176099880999995,0.9420000000000001,0,0.9420000000000001,3.77,-0.23,3.777009399
2020-12-29 03:30:00,4.497,-0.24,4.5033997158,0.857,0,0.857,3.64,-0.24,3.6479035075,4.5969999999999995,-0.27,4.6049222578,0.857,0,0.857,3.74,-0.27,3.7497333239
2020-12-29 04:00:00,4.4,-0.22,4.4054965668,0.89,0,0.89,3.51,-0.22,3.5168878287,4.49,-0.24,4.4964096788,0.89,0,0.89,3.6,-0.24,3.6079911308
2020-12-29 04:30:00,4.1185,-0.22,4.12437174,0.9085000000000001,0,0.9085000000000001,3.21,-0.22,3.2175301086,4.2085,-0.25,4.2159189093,0.9085000000000001,0,0.9085000000000001,3.3,-0.25,3.3094561487
2020-12-29 05:00:00,4.019,-0.22,4.0250168944,0.9490000000000001,0,0.9490000000000001,3.07,-0.22,3.0778726419,4.099,-0.23,4.1054477222,0.9490000000000001,0,0.9490000000000001,3.15,-0.23,3.1583856636
2020-12-29 05:30:00,4.1745,-0.18,4.1783789022,0.9145000000000001,0,0.9145000000000001,3.26,-0.18,3.2649655435,4.2545,-0.19,4.2587404535,0.9145000000000001,0,0.9145000000000001,3.34,-0.19,3.3453998266
2020-12-29 06:00:00,4.227,-0.16,4.2300270685,0.937,0,0.937,3.29,-0.16,3.2938882798,4.317,-0.19,4.3211791215,0.937,0,0.937,3.38,-0.19,3.3853360247
2020-12-29 06:30:00,4.4245,-0.19,4.428577678,0.6845,0,0.6845,3.74,-0.19,3.7448230933,4.5245,-0.19,4.5284876339,0.6845,0,0.6845,3.84,-0.19,3.8446976474000003
2020-12-29 07:00:00,4.594,0.09,4.5948815001,0.8240000000000001,0,0.8240000000000001,3.77,0.09,3.7710741175,4.704,0.02,4.7040425168,0.8240000000000001,0,0.8240000000000001,3.88,0.02,3.880051546
2020-12-29 07:30:00,4.5855,0.12,4.5870698981,0.5955,0,0.5955,3.99,0.12,3.9918041034,4.6955,0.15,4.6978953,0.5955,0,0.5955,4.1,0.15,4.1027429849
2020-12-29 08:00:00,4.759,0.19,4.7627913034,0.749,0,0.749,4.01,0.19,4.0144987234,4.859,0.18,4.8623328763,0.749,0,0.749,4.11,0.18,4.1139397176
2020-12-29 08:30:00,5.0495,0.2,5.053459236,0.7895000000000001,0,0.7895000000000001,4.26,0.2,4.2646922515,5.1595,0.19,5.1629972158,0.7895000000000001,0,0.7895000000000001,4.37,0.19,4.3741284846
2020-12-29 09:00:00,5.388,0.19,5.3913489963,0.778,0,0.778,4.61,0.19,4.61391374,5.508,0.19,5.5112760773,0.778,0,0.778,4.73,0.19,4.7338145295
2020-12-29 09:30:00,5.6985,0.22,5.7027451504,0.7985,0,0.7985,4.9,0.22,4.9049362891,5.8285,0.22,5.8326505338,0.7985,0,0.7985,5.03,0.22,5.0348088345
2020-12-29 10:00:00,5.915,0.2,5.9183802683,0.525,0,0.525,5.39,0.2,5.3937092988,6.065,0.19,6.0679753625,0.525,0,0.525,5.54,0.19,5.5432571652
2020-12-29 10:30:00,5.7940000000000005,0.18,5.7967953216,0.434,0,0.434,5.36,0.18,5.3630215364,5.934,0.18,5.9367294026,0.434,0,0.434,5.5,0.18,5.5029446663
2020-12-29 11:00:00,5.868,0.25,5.8733230798000005,0.538,0,0.538,5.33,0.25,5.3358598182,6.008,0.23,6.0124008516,0.538,0,0.538,5.47,0.23,5.4748333308
2020-12-29 11:30:00,6.2365,0.25,6.241508812,0.5665,0,0.5665,5.67,0.25,5.6755087878,6.3865,0.25,6.3913912609,0.5665,0,0.5665,5.82,0.25,5.8253669412
2020-12-29 12:00:00,6.249,0.23,6.2532312447,0.439,0,0.439,5.8100000000000005,0.23,5.8145507135,6.399,0.23,6.4031321242,0.439,0,0.439,5.96,0.23,5.9644362684
2020-12-29 12:30:00,6.5809999999999995,0.28,6.5869538483,0.631,0,0.631,5.95,0.28,5.9565845919000004,6.741,0.27,6.7464050427,0.631,0,0.631,6.11,0.27,6.1159627206
2020-12-29 13:00:00,6.6145,0.26,6.6196080133,0.28450000000000003,0,0.28450000000000003,6.33,0.26,6.3353374022,6.7845,0.24,6.788743643,0.28450000000000003,0,0.28450000000000003,6.5,0.24,6.5044292601
2020-12-29 13:30:00,6.548,0.26,6.5531598485,0.488,0,0.488,6.06,0.26,6.0655749934,6.718,0.25,6.7226500727000005,0.488,0,0.488,6.23,0.25,6.2350140337
2020-12-29 14:00:00,6.6295,0.27,6.6349958742,0.34950000000000003,0,0.34950000000000003,6.28,0.27,6.2858014604,6.7995,0.25,6.804094374,0.34950000000000003,0,0.34950000000000003,6.45,0.25,6.4548431429
2020-12-29 14:30:00,6.733,0.27,6.7384114597,0.763,0,0.763,5.97,0.27,5.9761024088,6.893,0.25,6.8975320949,0.763,0,0.763,6.13,0.25,6.1350957613
2020-12-29 15:00:00,6.5075,0.27,6.5130988208,0.8475,0,0.8475,5.66,0.27,5.6664362698,6.6575,0.26,6.6625750465,0.8475,0,0.8475,5.8100000000000005,0.26,5.8158146463
2020-12-29 15:30:00,6.736,0.26,6.7410159472,0.776,0,0.776,5.96,0.26,5.9656684454,6.896,0.25,6.9005301246,0.776,0,0.776,6.12,0.25,6.1251040807
2020-12-29 16:00:00,6.801,0.29,6.8071801063,0.891,0,0.891,5.91,0.29,5.9171107815,6.9510000000000005,0.28,6.9566371905,0.891,0,0.891,6.06,0.28,6.0664651981
2020-12-29 16:30:00,7.0115,0.29,7.0174947275,0.9315,0,0.9315,6.08,0.29,6.0869121892999996,7.1815,0.28,7.1869563968,0.9315,0,0.9315,6.25,0.28,6.2562688561
2020-12-29 17:00:00,7.552,0.22,7.5552037696,0.5720000000000001,0,0.5720000000000001,6.98,0.22,6.9834661881,7.742,0.19,7.744331088,0.5720000000000001,0,0.5720000000000001,7.17,0.19,7.172516992
2020-12-29 17:30:00,7.895,0.31,7.9010837864,0.805,0,0.805,7.09,0.31,7.096773915,8.085,0.29,8.0901993177,0.805,0,0.805,7.28,0.29,7.2857738093
2020-12-29 18:00:00,7.9355,0.32,7.9419493986,0.8055,0,0.8055,7.13,0.32,7.1371773132,8.1255,0.31,8.131411332,0.8055,0,0.8055,7.32,0.31,7.3265612671
2020-12-29 18:30:00,7.725,0.29,7.7304414492,0.855,0,0.855,6.87,0.29,6.8761180909,7.905,0.26,7.9092746191,0.855,0,0.855,7.05,0.26,7.0547926972
2020-12-29 19:00:00,7.4395,0.16,7.4412203468,0.7095,0,0.7095,6.73,0.16,6.731901663,7.6195,0.2,7.6221243922,0.7095,0,0.7095,6.91,0.2,6.9128937501
2020-12-29 19:30:00,7.136,0.22,7.1393904502,0.536,0,0.536,6.6,0.22,6.6036656487,7.306,0.24,7.3099409026,0.536,0,0.536,6.77,0.24,6.7742527263
2020-12-29 20:00:00,6.806,0.28,6.8117571889,0.34600000000000003,0,0.34600000000000003,6.46,0.28,6.4660652641,6.976,0.07,6.9763511953,0.34600000000000003,0,0.34600000000000003,6.63,0.07,6.6303695221
2020-12-29 20:30:00,6.501,0.19,6.5037759033,0.181,0,0.181,6.32,0.19,6.3228553676,6.671,0.21,6.6743045331,0.181,0,0.181,6.49,0.21,6.4933966458
2020-12-29 21:00:00,6.075,0.22,6.0789822339,0.455,0,0.455,5.62,0.22,5.6243044014,6.225,-0.34,6.2342782261,0.455,0,0.455,5.77,-0.34,5.7800086505
2020-12-29 21:30:00,5.771,0.12,5.7722474826,0.441,0,0.441,5.33,0.12,5.3313506731,5.901,-0.6000000000000001,5.931424871,0.441,0,0.441,5.46,-0.6000000000000001,5.4928681033
2020-12-29 22:00:00,5.332,-0.28,5.3393467765,0.372,0,0.372,4.96,-0.28,4.9678969393,5.462,-0.30000000000000004,5.4702325362,0.372,0,0.372,5.09,-0.30000000000000004,5.0988331999
2020-12-29 22:30:00,4.9165,-0.33,4.9275625059,0.28650000000000003,0,0.28650000000000003,4.63,-0.33,4.6417453614,5.0365,-0.36,5.0493496859,0.28650000000000003,0,0.28650000000000003,4.75,-0.36,4.7636225711
2020-12-29 23:00:00,4.642,-0.32,4.6530166559,0.452,0,0.452,4.19,-0.32,4.2022018038,4.752,-0.34,4.7641477727,0.452,0,0.452,4.3,-0.34,4.3134209162
2020-12-29 23:30:00,4.513,-0.33,4.5250490605,0.5630000000000001,0,0.5630000000000001,3.95,-0.33,3.9637608404,4.6129999999999995,-0.36,4.6270259347,0.5630000000000001,0,0.5630000000000001,4.05,-0.36,4.0659685193
2020-12-30 00:00:00,4.355,-0.30000000000000004,4.3653207213,0.6950000000000001,0,0.6950000000000001,3.66,-0.30000000000000004,3.6722744995000003,4.455,-0.33,4.4672055023,0.6950000000000001,0,0.6950000000000001,3.76,-0.33,3.7744536028
2020-12-30 00:30:00,5.091,-0.28,5.0986940485,0.531,0,0.531,4.5600000000000005,-0.28,4.5685884034,5.211,-0.32,5.2208161239,0.531,0,0.531,4.68,-0.32,4.6909274136
2020-12-30 01:00:00,5.2675,-0.28,5.274936611,0.47750000000000004,0,0.47750000000000004,4.79,-0.28,4.7981767371,5.3975,-0.32,5.4069775522,0.47750000000000004,0,0.47750000000000004,4.92,-0.32,4.9303955217
2020-12-30 01:30:00,5.234,-0.29,5.2420278519,0.504,0,0.504,4.73,-0.29,4.7388817246,5.364,-0.32,5.373536638,0.504,0,0.504,4.86,-0.32,4.8705235858
2020-12-30 02:00:00,5.0355,-0.30000000000000004,5.0444286346,0.28550000000000003,0,0.28550000000000003,4.75,-0.30000000000000004,4.7594642556,5.1555,-0.33,5.1660507402,0.28550000000000003,0,0.28550000000000003,4.87,-0.33,4.881167893
2020-12-30 02:30:00,5.071,-0.30000000000000004,5.0798662384,0.221,0,0.221,4.85,-0.30000000000000004,4.8592694924,5.201,-0.33,5.211458625,0.221,0,0.221,4.98,-0.33,4.9909217586
2020-12-30 03:00:00,4.8915,-0.30000000000000004,4.9006909972,0.28150000000000003,0,0.28150000000000003,4.61,-0.30000000000000004,4.6197510755,5.0115,-0.33,5.0223532582,0.28150000000000003,0,0.28150000000000003,4.73,-0.33,4.7414976537
2020-12-30 03:30:00,4.8435,-0.32,4.8540593579,0.2335,0,0.2335,4.61,-0.32,4.6210929443,4.9635,-0.35000000000000003,4.9758247809,0.2335,0,0.2335,4.73,-0.35000000000000003,4.7429315829
2020-12-30 04:00:00,4.6945,-0.31,4.704724248,0.17450000000000002,0,0.17450000000000002,4.52,-0.31,4.5306180594,4.8145,-0.33,4.8257963332,0.17450000000000002,0,0.17450000000000002,4.64,-0.33,4.651720112
2020-12-30 04:30:00,4.6115,-0.27,4.6193973904,0.1615,0,0.1615,4.45,-0.27,4.4581834866,4.7315000000000005,-0.29,4.7403789142,0.1615,0,0.1615,4.57,-0.29,4.5791920685
2020-12-30 05:00:00,4.432,-0.27,4.4402166614,0.092,0,0.092,4.34,-0.27,4.3483905068,4.552,-0.29,4.5612283433,0.092,0,0.092,4.46,-0.29,4.4694183067
2020-12-30 05:30:00,4.5005,0.18,4.5040981617,0.060500000000000005,0,0.060500000000000005,4.44,0.18,4.4436471507,4.5405,-0.61,4.5812924214,0.060500000000000005,0,0.060500000000000005,4.48,-0.61,4.5213382975
2020-12-30 06:00:00,4.589,0.59,4.626772201,0.059000000000000004,0,0.059000000000000004,4.53,0.59,4.5682600626,4.559,-0.87,4.6412693307,0.059000000000000004,0,0.059000000000000004,4.5,-0.87,4.5833284848
2020-12-30 06:30:00,4.7655,0.5700000000000001,4.7994677049,0.0455,0,0.0455,4.72,0.5700000000000001,4.754292797,4.7355,-0.87,4.814754433,0.0455,0,0.0455,4.69,-0.87,4.7700104822
2020-12-30 07:00:00,4.922,0.61,4.9596556332,0.122,0,0.122,4.8,0.61,4.8386051709,4.902,-0.81,4.9684709922,0.122,0,0.122,4.78,-0.81,4.8481439748
2020-12-30 07:30:00,4.862,0.62,4.9013716448,0.162,0,0.162,4.7,0.62,4.7407172453,4.832,-0.81,4.8994207821,0.162,0,0.162,4.67,-0.81,4.7397257305
2020-12-30 08:00:00,5.079,0.65,5.1204239082,0.139,0,0.139,4.94,0.65,4.9825796532,5.059,-0.78,5.1187772954,0.139,0,0.139,4.92,-0.78,4.9814455733
2020-12-30 08:30:00,5.2985,0.66,5.3394477477,0.0985,0,0.0985,5.2,0.66,5.2417172759,5.3785,-0.76,5.4319298826,0.0985,0,0.0985,5.28,-0.76,5.3344165567
2020-12-30 09:00:00,5.639,0.02,5.6390354672,0.089,0,0.089,5.55,0.02,5.5500360359,5.779,0.16,5.7812144918,0.089,0,0.089,5.69,0.16,5.6922491161
2020-12-30 09:30:00,6.021,0.2,6.0243207916,0.031,0,0.031,5.99,0.2,5.9933379681000005,6.181,0.19,6.1839195499,0.031,0,0.031,6.15,0.19,6.1529342594
2020-12-30 10:00:00,6.148,0.2,6.1512522302,0.008,0,0.008,6.14,0.2,6.1432564654,6.308,0.19,6.3108607971,0.008,0,0.008,6.3,0.19,6.3028644282
2020-12-30 10:30:00,6.3805,0.23,6.3846440974,0.0005,0,0.0005,6.38,0.23,6.3841444219,6.5504999999999995,0.22,6.5541933333,0.0005,0,0.0005,6.55,0.22,6.5536936151
2020-12-30 11:00:00,6.4245,0.21,6.4279312574,0.0245,0,0.0245,6.4,0.21,6.4034443856,6.5945,0.22,6.5981687043,0.0245,0,0.0245,6.57,0.22,6.5736823775
2020-12-30 11:30:00,6.6370000000000005,0.21,6.6403214531,0.037,0,0.037,6.6,0.21,6.6033400639,6.817,0.22,6.8205490248,0.037,0,0.037,6.78,0.22,6.7835683825
2020-12-30 12:00:00,6.7945,0.26,6.7994727920999996,0.0245,0,0.0245,6.77,0.26,6.7749907749,6.9745,0.25,6.9789791696000005,0.0245,0,0.0245,6.95,0.25,6.9544949493
2020-12-30 12:30:00,6.844,0.26,6.8489368518,0.004,0,0.004,6.84,0.26,6.8449397368,7.024,0.24,7.0280990317,0.004,0,0.004,7.02,0.24,7.024101366
2020-12-30 13:00:00,6.909,0.24,6.9131672192,0.099,0,0.099,6.8100000000000005,0.24,6.8142277626,7.089,0.22,7.092412918,0.099,0,0.099,6.99,0.22,6.9934612318
2020-12-30 13:30:00,6.968,0.29,6.9740321192,0.488,0,0.488,6.48,0.29,6.4864859516,7.138,0.28,7.1434896234,0.488,0,0.488,6.65,0.28,6.6558921265
2020-12-30 14:00:00,6.874,0.26,6.8789153215,0.544,0,0.544,6.33,0.26,6.3353374022,7.044,0.23,7.0477539685,0.544,0,0.544,6.5,0.23,6.5040679578
2020-12-30 14:30:00,6.736,0.21,6.7392726611,0.336,0,0.336,6.4,0.21,6.4034443856,6.906,0.2,6.9088954255,0.336,0,0.336,6.57,0.2,6.5730434351
2020-12-30 15:00:00,6.563,0.14,6.5644930497,0.123,0,0.123,6.44,0.14,6.4415215594,6.733,0.14,6.7344553603,0.123,0,0.123,6.61,0.14,6.6114824359
2020-12-30 15:30:00,6.4995,0.2,6.5025764317,0.059500000000000004,0,0.059500000000000004,6.44,0.2,6.4431048416,6.6695,0.21,6.6728052759,0.059500000000000004,0,0.059500000000000004,6.61,0.21,6.6133350134
2020-12-30 16:00:00,6.5425,0.23,6.5465415488000005,0.07250000000000001,0,0.07250000000000001,6.47,0.23,6.4740868082,6.7125,0.23,6.7164392538,0.07250000000000001,0,0.07250000000000001,6.64,0.23,6.6439822396
2020-12-30 16:30:00,6.9215,0.21,6.9246849928,0.051500000000000004,0,0.051500000000000004,6.87,0.21,6.8732088576,7.1015,0.2,7.1043157482,0.051500000000000004,0,0.051500000000000004,7.05,0.2,7.0528363089
2020-12-30 17:00:00,7.439,0.22,7.4422524144,0.069,0,0.069,7.37,0.22,7.3732828509,7.629,0.15,7.6304744937999995,0.069,0,0.069,7.5600000000000005,0.15,7.5614879488
2020-12-30 17:30:00,7.7705,0.19,7.7728225408,0.030500000000000003,0,0.030500000000000003,7.74,0.19,7.7423316901,7.9805,0.17,7.9823104581,0.030500000000000003,0,0.030500000000000003,7.95,0.17,7.9518174023
2020-12-30 18:00:00,7.9005,0.15,7.9019238322,0.1005,0,0.1005,7.8,0.15,7.8014421744,8.1105,0.14,8.1117082202,0.1005,0,0.1005,8.01,0.14,8.0112233772
2020-12-30 18:30:00,7.865,0.19,7.867294643,0.125,0,0.125,7.74,0.19,7.7423316901,8.075,0.16,8.0765849838,0.125,0,0.125,7.95,0.16,7.9516098999
2020-12-30 19:00:00,7.482,0.14,7.4833096956,0.10200000000000001,0,0.10200000000000001,7.38,0.14,7.3813277938,7.682,0.14,7.6832756035,0.10200000000000001,0,0.10200000000000001,7.58,0.14,7.5812927657
2020-12-30 19:30:00,7.2465,0.17,7.2484937918,0.0965,0,0.0965,7.15,0.17,7.1520206935,7.4365,0.24,7.4403717817,0.0965,0,0.0965,7.34,0.24,7.3439226575
2020-12-30 20:00:00,6.873,0.22,6.8765201229,0.043000000000000003,0,0.043000000000000003,6.83,0.22,6.8335422732,7.053,0.22,7.0564303298,0.043000000000000003,0,0.043000000000000003,7.01,0.22,7.0134513615
2020-12-30 20:30:00,6.5525,0.22,6.5561922066000005,0.0925,0,0.0925,6.46,0.22,6.4637450445,6.7225,0.22,6.7260988879,0.0925,0,0.0925,6.63,0.22,6.6336490712
2020-12-30 21:00:00,6.196,-0.22,6.1999045154,0.066,0,0.066,6.13,-0.22,6.1339465273,6.356,-0.14,6.3575416633,0.066,0,0.066,6.29,-0.14,6.2915578357
2020-12-30 21:30:00,5.841,-0.24,5.8459285832,0.031,0,0.031,5.8100000000000005,-0.24,5.814954858,6.001,-0.16,6.0031325989,0.031,0,0.031,5.97,-0.16,5.9721436687
2020-12-30 22:00:00,5.4885,-0.27,5.4951371457,0.0285,0,0.0285,5.46,-0.27,5.466671748,5.6385000000000005,-0.22,5.6427902894,0.0285,0,0.0285,5.61,-0.22,5.6143120683
2020-12-30 22:30:00,5.1005,-0.32,5.1105283729,0.0005,0,0.0005,5.1,-0.32,5.1100293541,5.2405,-0.35000000000000003,5.2521748114,0.0005,0,0.0005,5.24,-0.35000000000000003,5.251675923
2020-12-30 23:00:00,4.77,-0.33,4.7814014682,0.0,0,0.0,4.77,-0.33,4.7814014682,4.9,-0.36,4.9132066922,0.0,0,0.0,4.9,-0.36,4.9132066922
2020-12-30 23:30:00,4.6175,-0.35000000000000003,4.6307457552999995,0.007500000000000001,0,0.007500000000000001,4.61,-0.35000000000000003,4.623267243,4.7375,-0.38,4.7527156711,0.007500000000000001,0,0.007500000000000001,4.73,-0.38,4.74523972
2020-12-31 00:00:00,4.4030000000000005,-0.35000000000000003,4.4168890636,0.023,0,0.023,4.38,-0.35000000000000003,4.3939617659,4.523,-0.38,4.5389347869000005,0.023,0,0.023,4.5,-0.38,4.5160159433
2020-12-31 00:30:00,5.162,-0.32,5.1719091253,0.07200000000000001,0,0.07200000000000001,5.09,-0.32,5.1000490194,5.292,-0.34,5.3029108987,0.07200000000000001,0,0.07200000000000001,5.22,-0.34,5.2310610778
2020-12-31 01:00:00,5.3735,-0.30000000000000004,5.3818679146,0.0135,0,0.0135,5.36,-0.30000000000000004,5.3683889576,5.5235,-0.33,5.5333490989000005,0.0135,0,0.0135,5.51,-0.33,5.5198731869
2020-12-31 01:30:00,5.309,-0.31,5.3180429671,0.019,0,0.019,5.29,-0.31,5.299075391,5.449,-0.34,5.4595971463,0.019,0,0.019,5.43,-0.34,5.4406341542
2020-12-31 02:00:00,5.095,-0.31,5.1044221025,0.055,0,0.055,5.04,-0.31,5.0495247301,5.225,-0.34,5.2360505154,0.055,0,0.055,5.17,-0.34,5.181167822
2020-12-31 02:30:00,5.104,-0.31,5.1134055188,0.004,0,0.004,5.1,-0.31,5.1094128821,5.234,-0.34,5.2450315538,0.004,0,0.004,5.23,-0.34,5.2410399731
2020-12-31 03:00:00,4.9895,-0.31,4.9991209477,0.0095,0,0.0095,4.98,-0.31,4.9896392655,5.1195,-0.34,5.1307777432,0.0095,0,0.0095,5.11,-0.34,5.1212986634
2020-12-31 03:30:00,4.9515,-0.31,4.9611946394,0.061500000000000006,0,0.061500000000000006,4.89,-0.31,4.8998163231,5.0815,-0.34,5.0928618919,0.061500000000000006,0,0.061500000000000006,5.02,-0.34,5.0315007701
2020-12-31 04:00:00,4.808,-0.28,4.8161461772,0.068,0,0.068,4.74,-0.28,4.7482628402,4.938,-0.32,4.9483577074,0.068,0,0.068,4.87,-0.32,4.8805020234
2020-12-31 04:30:00,4.6385000000000005,-0.26,4.6457811238,0.018500000000000003,0,0.018500000000000003,4.62,-0.26,4.6273102338,4.7585,-0.29,4.7673286283,0.018500000000000003,0,0.018500000000000003,4.74,-0.29,4.7488630218
2020-12-31 05:00:00,4.5215,-0.25,4.528406149,0.18150000000000002,0,0.18150000000000002,4.34,-0.25,4.3471944976,4.6315,-0.27,4.6393633453,0.18150000000000002,0,0.18150000000000002,4.45,-0.27,4.4581834866
2020-12-31 05:30:00,4.5635,-0.25,4.5703426841,0.2535,0,0.2535,4.31,-0.25,4.3172444916,4.6735,-0.27,4.6812927969,0.2535,0,0.2535,4.42,-0.27,4.4282389276
2020-12-31 06:00:00,4.614,-0.21,4.6187764613999995,0.20400000000000001,0,0.20400000000000001,4.41,-0.21,4.4149971687,4.734,-0.24,4.7400797462,0.20400000000000001,0,0.20400000000000001,4.53,-0.24,4.5363531609
2020-12-31 06:30:00,4.7815,-0.19,4.7852734770000005,0.2015,0,0.2015,4.58,-0.19,4.5839393539,4.8915,-0.28,4.8995073477,0.2015,0,0.2015,4.69,-0.28,4.6983507745
2020-12-31 07:00:00,4.9065,-0.19,4.9101774153,0.2165,0,0.2165,4.69,-0.19,4.6938470363,5.0265,-0.22,5.0313121797,0.2165,0,0.2165,4.8100000000000005,-0.22,4.8150285565
2020-12-31 07:30:00,4.859,-0.22,4.8639778988,0.039,0,0.039,4.82,-0.22,4.8250181347000005,4.989,-0.18,4.9922460877,0.039,0,0.039,4.95,-0.18,4.9532716461
2020-12-31 08:00:00,5.0685,-0.19,5.0720599612,0.1985,0,0.1985,4.87,-0.19,4.8737049562,5.1985,-0.18,5.2016153501,0.1985,0,0.1985,5.0,-0.18,5.0032389509
2020-12-31 08:30:00,5.4355,-0.2,5.4391782697,0.1855,0,0.1855,5.25,-0.2,5.2538081427,5.5755,0.0,5.5755,0.1855,0,0.1855,5.39,0.0,5.39
2020-12-31 09:00:00,5.7615,0.17,5.7640074818,0.3215,0,0.3215,5.44,0.17,5.4426556018,5.9115,0.15,5.9134027641,0.3215,0,0.3215,5.59,0.15,5.5920121602
2020-12-31 09:30:00,6.0505,0.19,6.0534824894,0.3305,0,0.3305,5.72,0.19,5.7231547245000005,6.2005,0.18,6.2031121423,0.3305,0,0.3305,5.87,0.18,5.8727591471
2020-12-31 10:00:00,6.204,0.19,6.2069087314,0.094,0,0.094,6.11,0.19,6.1129534597,6.364,0.18,6.3665450599,0.094,0,0.094,6.27,0.18,6.2725831999
2020-12-31 10:30:00,6.293,0.24,6.2975748507,0.153,0,0.153,6.14,0.24,6.1446887635,6.453,0.23,6.4570975678,0.153,0,0.153,6.3,0.23,6.3041970147
2020-12-31 11:00:00,6.2065,0.24,6.2111385631000005,0.2565,0,0.2565,5.95,0.24,5.9548383689,6.3665,0.23,6.3706532043,0.2565,0,0.2565,6.11,0.23,6.1143274364
2020-12-31 11:30:00,6.251,0.24,6.2556055662,0.301,0,0.301,5.95,0.24,5.9548383689,6.411,0.23,6.4151243947,0.301,0,0.301,6.11,0.23,6.1143274364
2020-12-31 12:00:00,6.145,0.26,6.1504979473,0.265,0,0.265,5.88,0.26,5.8857454923,6.295,0.25,6.2999623015,0.265,0,0.265,6.03,0.25,6.0351801961
2020-12-31 12:30:00,6.1715,0.26,6.1769743605,0.3115,0,0.3115,5.86,0.26,5.8657650822,6.3215,0.24,6.3260542402,0.3115,0,0.3115,6.01,0.24,6.0147901044
2020-12-31 13:00:00,6.0505,0.22,6.0544983483,0.1905,0,0.1905,5.86,0.22,5.8641282387,6.2005,0.21,6.2040551456,0.1905,0,0.1905,6.01,0.21,6.013667766
2020-12-31 13:30:00,6.1115,0.18,6.1141501658,0.1515,0,0.1515,5.96,0.18,5.9627175013,6.2715,0.17,6.2738036509,0.1515,0,0.1515,6.12,0.17,6.1223606558
2020-12-31 14:00:00,6.251,0.2,6.2541986697,0.07100000000000001,0,0.07100000000000001,6.18,0.2,6.183235399,6.411,0.21,6.4144384789,0.07100000000000001,0,0.07100000000000001,6.34,0.21,6.3434769646
2020-12-31 14:30:00,6.169,0.14,6.1705883836,0.039,0,0.039,6.13,0.14,6.1315984865,6.329,0.1,6.3297899649,0.039,0,0.039,6.29,0.1,6.2907948623
2020-12-31 15:00:00,6.126,0.0,6.126,0.006,0,0.006,6.12,0.0,6.12,6.286,-0.14,6.2875588268,0.006,0,0.006,6.28,-0.14,6.2815603157
2020-12-31 15:30:00,6.0975,-0.21,6.1011151645,0.007500000000000001,0,0.007500000000000001,6.09,-0.21,6.093619614,6.2575,-0.16,6.2595452111,0.007500000000000001,0,0.007500000000000001,6.25,-0.16,6.2520476646
2020-12-31 16:00:00,6.3695,-0.24,6.3740199443,0.2295,0,0.2295,6.14,-0.24,6.1446887635,6.5395,-0.17,6.5417092759,0.2295,0,0.2295,6.31,-0.17,6.3122896005
2020-12-31 16:30:00,6.928,0.63,6.9565856568,0.018000000000000002,0,0.018000000000000002,6.91,0.63,6.938659813,7.118,-0.19,7.1205353731,0.018000000000000002,0,0.018000000000000002,7.1,-0.19,7.1025417985
2020-12-31 17:00:00,7.54,0.23,7.5435071419,0.0,0,0.0,7.54,0.23,7.5435071419,7.75,0.17,7.7518642919000005,0.0,0,0.0,7.75,0.17,7.7518642919000005
2020-12-31 17:30:00,7.82,0.0,7.82,0.0,0,0.0,7.82,0.0,7.82,8.03,0.0,8.03,0.0,0,0.0,8.03,0.0,8.03
2020-12-31 18:00:00,7.8,0.15,7.8014421744,0.0,0,0.0,7.8,0.15,7.8014421744,8.01,0.14,8.0112233772,0.0,0,0.0,8.01,0.14,8.0112233772
2020-12-31 18:30:00,7.7,0.13,7.7010973244,0.0,0,0.0,7.7,0.13,7.7010973244,7.9,-0.02,7.9000253164,0.0,0,0.0,7.9,-0.02,7.9000253164
2020-12-31 19:00:00,7.4,-0.6900000000000001,7.4320992997,0.0,0,0.0,7.4,-0.6900000000000001,7.4320992997,7.61,-0.09,7.6105321758999995,0.0,0,0.0,7.61,-0.09,7.6105321758999995
2020-12-31 19:30:00,7.19,0.0,7.19,0.0,0,0.0,7.19,0.0,7.19,7.39,-0.14,7.3913259974,0.0,0,0.0,7.39,-0.14,7.3913259974
2020-12-31 20:00:00,6.8,-0.26,6.8049687729,0.0,0,0.0,6.8,-0.26,6.8049687729,6.99,-0.19,6.9925817836,0.0,0,0.0,6.99,-0.19,6.9925817836
2020-12-31 20:30:00,6.3695,-0.26,6.3748043303,0.0095,0,0.0095,6.36,-0.26,6.3653122469,6.5395,-0.22,6.5431995423,0.0095,0,0.0095,6.53,-0.22,6.5337049214
2020-12-31 21:00:00,6.02,-0.28,6.02650811,0.0,0,0.0,6.02,-0.28,6.02650811,6.18,-0.29,6.1868004655,0.0,0,0.0,6.18,-0.29,6.1868004655
2020-12-31 21:30:00,5.71,-0.30000000000000004,5.7178754796,0.01,0,0.01,5.7,-0.30000000000000004,5.7078892771,5.86,-0.32,5.8687306975,0.01,0,0.01,5.85,-0.32,5.8587455995
2020-12-31 22:00:00,5.4135,-0.32,5.4229495895,0.053500000000000006,0,0.053500000000000006,5.36,-0.32,5.3695437423,5.5535,-0.34,5.5638981164,0.053500000000000006,0,0.053500000000000006,5.5,-0.34,5.51049907
2020-12-31 22:30:00,5.15,-0.33,5.1605619849,0.06,0,0.06,5.09,-0.33,5.1006862283,5.29,-0.36,5.3022353776,0.06,0,0.06,5.23,-0.36,5.2423754158
2020-12-31 23:00:00,4.9855,-0.33,4.996409736,0.0855,0,0.0855,4.9,-0.33,4.9110996732,5.1155,-0.37,5.1288634462000005,0.0855,0,0.0855,5.03,-0.37,5.0435899913
2020-12-31 23:30:00,5.006,-0.36,5.0189277739,0.106,0,0.106,4.9,-0.36,4.9132066922,5.136,-0.39,5.1507859594,0.106,0,0.106,5.03,-0.39,5.0450966294
2021-01-01 00:00:00,4.84,-0.35000000000000003,4.8526384576,0.14,0,0.14,4.7,-0.35000000000000003,4.7130138977,4.97,-0.38,4.9845059936,0.14,0,0.14,4.83,-0.38,4.84492518
2021-01-01 00:30:00,5.62,-0.34,5.6302753040999995,0.13,0,0.13,5.49,-0.34,5.5005181574,5.76,-0.37,5.7718714469,0.13,0,0.13,5.63,-0.37,5.6421449822
2021-01-01 01:00:00,5.8004999999999995,-0.32,5.8093201194,0.1305,0,0.1305,5.67,-0.32,5.6790228033,5.9505,-0.35000000000000003,5.9607843653,0.1305,0,0.1305,5.82,-0.35000000000000003,5.8305145571
2021-01-01 01:30:00,5.6805,-0.33,5.6900773501,0.1305,0,0.1305,5.55,-0.33,5.5598021548,5.8305,-0.36,5.8416033972,0.1305,0,0.1305,5.7,-0.36,5.7113571067
2021-01-01 02:00:00,5.555,-0.31,5.563643141,0.115,0,0.115,5.44,-0.31,5.4488255615,5.695,-0.34,5.7051402261,0.115,0,0.115,5.58,-0.34,5.5903488263
2021-01-01 02:30:00,5.521,-0.31,5.5296962846,0.121,0,0.121,5.4,-0.31,5.408890829,5.671,-0.34,5.6811830634,0.121,0,0.121,5.55,-0.34,5.5604046615
2021-01-01 03:00:00,5.335,-0.31,5.3439989708,0.095,0,0.095,5.24,-0.31,5.2491618379,5.475,-0.34,5.4855469189,0.095,0,0.095,5.38,-0.34,5.3907327888
2021-01-01 03:30:00,5.1545,-0.32,5.1644235157,0.0945,0,0.0945,5.06,-0.32,5.0701084801,5.2845,-0.35000000000000003,5.2960778176,0.0945,0,0.0945,5.19,-0.35000000000000003,5.2017881541
2021-01-01 04:00:00,4.9535,-0.32,4.9638253646,0.0935,0,0.0935,4.86,-0.32,4.8705235858,5.0835,-0.35000000000000003,5.0955345402,0.0935,0,0.0935,4.99,-0.35000000000000003,5.0022594895
2021-01-01 04:30:00,4.7505,-0.33,4.761948157,0.0505,0,0.0505,4.7,-0.33,4.7115708633,4.8805,-0.36,4.8937593167,0.0505,0,0.0505,4.83,-0.36,4.8433975678
2021-01-01 05:00:00,4.5835,-0.33,4.595364213,0.043500000000000004,0,0.043500000000000004,4.54,-0.33,4.5519775922,4.7035,-0.36,4.7172568565,0.043500000000000004,0,0.043500000000000004,4.66,-0.36,4.6738848937
2021-01-01 05:30:00,4.5455,-0.33,4.5574631375,0.025500000000000002,0,0.025500000000000002,4.52,-0.33,4.53203045,4.6655,-0.36,4.6793685739,0.025500000000000002,0,0.025500000000000002,4.64,-0.36,4.6539445635
2021-01-01 06:00:00,4.5215,-0.32,4.5328095316,0.0015,0,0.0015,4.52,-0.32,4.5313132754000005,4.6415,-0.34,4.6539362103,0.0015,0,0.0015,4.64,-0.34,4.6524402199
2021-01-01 06:30:00,4.59,-0.34,4.602575366,0.0,0,0.0,4.59,-0.34,4.602575366,4.71,-0.37,4.7245105567,0.0,0,0.0,4.71,-0.37,4.7245105567
2021-01-01 07:00:00,4.63,-0.34,4.6424670166,0.0,0,0.0,4.63,-0.34,4.6424670166,4.75,-0.37,4.7643887331,0.0,0,0.0,4.75,-0.37,4.7643887331
2021-01-01 07:30:00,4.47,-0.32,4.4814395009,0.0,0,0.0,4.47,-0.32,4.4814395009,4.59,-0.34,4.602575366,0.0,0,0.0,4.59,-0.34,4.602575366
2021-01-01 08:00:00,4.48,-0.32,4.4914140312,0.0,0,0.0,4.48,-0.32,4.4914140312,4.6,-0.34,4.6125481027,0.0,0,0.0,4.6,-0.34,4.6125481027
2021-01-01 08:30:00,4.5905000000000005,-0.29,4.5996511009,0.0005,0,0.0005,4.59,-0.29,4.5991520958,4.7105,-0.35000000000000003,4.7234849687,0.0005,0,0.0005,4.71,-0.35000000000000003,4.7229863434
2021-01-01 09:00:00,4.8285,-0.31,4.8384410971000005,0.018500000000000003,0,0.018500000000000003,4.8100000000000005,-0.31,4.8199792531,4.9585,-0.34,4.9701430814,0.018500000000000003,0,0.018500000000000003,4.94,-0.34,4.9516865814
2021-01-01 09:30:00,5.197,-0.29,5.2050849177,0.007,0,0.007,5.19,-0.29,5.1980958052,5.337,-0.32,5.3465847978,0.007,0,0.007,5.33,-0.32,5.3395973631
2021-01-01 10:00:00,5.63,-0.26,5.6360003549,0.0,0,0.0,5.63,-0.26,5.6360003549,5.78,-0.28,5.7867780327,0.0,0,0.0,5.78,-0.28,5.7867780327
2021-01-01 10:30:00,5.891,-0.22,5.89510653,0.001,0,0.001,5.89,-0.22,5.8941072267,6.041,-0.17,6.0433915147,0.001,0,0.001,6.04,-0.17,6.0423919105
2021-01-01 11:00:00,6.0635,-0.21,6.0671354237,0.0135,0,0.0135,6.05,-0.21,6.053643531,6.2235,-0.15,6.225307402,0.0135,0,0.0135,6.21,-0.15,6.21181133
2021-01-01 11:30:00,6.0905,-0.21,6.094119317,0.0405,0,0.0405,6.05,-0.21,6.053643531,6.2505,-0.18,6.2530912555,0.0405,0,0.0405,6.21,-0.18,6.212608148
2021-01-01 12:00:00,6.2205,-0.18,6.2231037473,0.07050000000000001,0,0.07050000000000001,6.15,-0.18,6.1526335825,6.3905,-0.14,6.3920333424,0.07050000000000001,0,0.07050000000000001,6.32,-0.14,6.3215504426999996
2021-01-01 12:30:00,6.45,-0.21,6.4534176992,0.05,0,0.05,6.4,-0.21,6.4034443856,6.62,-0.15,6.6216991777,0.05,0,0.05,6.57,-0.15,6.5717121057
2021-01-01 13:00:00,6.2855,-0.22,6.2893489528,0.025500000000000002,0,0.025500000000000002,6.26,-0.22,6.2638646218,6.4455,-0.15,6.4472451675,0.025500000000000002,0,0.025500000000000002,6.42,-0.15,6.4217520974
2021-01-01 13:30:00,6.1115,-0.17,6.1138639378,0.051500000000000004,0,0.051500000000000004,6.06,-0.17,6.0623840195,6.2715,-0.14,6.2730624299,0.051500000000000004,0,0.051500000000000004,6.22,-0.14,6.2215753632
2021-01-01 14:00:00,6.0255,-0.22,6.0295149266,0.0755,0,0.0755,5.95,-0.22,5.9540658377,6.1755,-0.18,6.1781227124,0.0755,0,0.0755,6.1,-0.18,6.1026551598
2021-01-01 14:30:00,5.8315,-0.19,5.8345944375,0.061500000000000006,0,0.061500000000000006,5.77,-0.19,5.773127402,5.9815000000000005,-0.21,5.9851852311,0.061500000000000006,0,0.061500000000000006,5.92,-0.21,5.9237234912000005
2021-01-01 15:00:00,5.859,-0.25,5.8643312492,0.049,0,0.049,5.8100000000000005,-0.25,5.8153761701,6.009,-0.25,6.0141982841,0.049,0,0.049,5.96,-0.25,5.9652409842
2021-01-01 15:30:00,6.0375,-0.25,6.0426737666,0.0375,0,0.0375,6.0,-0.25,6.0052060747,6.1875,-0.27,6.1933881075,0.0375,0,0.0375,6.15,-0.27,6.1559239761
