Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-01 16:00:00,6.2615,-0.26,6.2668957427,0.051500000000000004,0,0.051500000000000004,6.21,-0.26,6.215440451,6.4215,-0.23,6.4256176551,0.051500000000000004,0,0.051500000000000004,6.37,-0.23,6.3741509238
2021-01-01 16:30:00,6.7475000000000005,-0.22,6.7510855609,0.0475,0,0.0475,6.7,-0.22,6.7036109672,6.9175,-0.14,6.9189165517,0.0475,0,0.0475,6.87,-0.14,6.8714263439
2021-01-01 17:00:00,7.381,0.6900000000000001,7.4131815707,0.031,0,0.031,7.35,0.6900000000000001,7.3823167095,7.571,-0.18,7.5731394415,0.031,0,0.031,7.54,-0.18,7.5421482351
2021-01-01 17:30:00,7.764,0.14,7.7652621334,0.044,0,0.044,7.72,0.14,7.7212693257,7.974,0.13,7.9750596236,0.044,0,0.044,7.93,0.13,7.9310655022
2021-01-01 18:00:00,7.7575,0.0,7.7575,0.0575,0,0.0575,7.7,0.0,7.7,7.9575,0.0,7.9575,0.0575,0,0.0575,7.9,0.0,7.9
2021-01-01 18:30:00,7.4765,0.27,7.4813736874,0.0765,0,0.0765,7.4,0.27,7.4049240374,7.6765,-0.13,7.6776006832,0.0765,0,0.0765,7.6,-0.13,7.6011117608
2021-01-01 19:00:00,7.157,-0.21,7.160080237,0.057,0,0.057,7.1,-0.21,7.1031049549,7.347,-0.13,7.3481500393,0.057,0,0.057,7.29,-0.13,7.2911590299
2021-01-01 19:30:00,6.9045000000000005,-0.21,6.9076928312,0.0545,0,0.0545,6.85,-0.21,6.8532182221,7.0845,-0.16,7.0863065309,0.0545,0,0.0545,7.03,-0.16,7.0318205324
2021-01-01 20:00:00,6.4625,-0.26,6.4677280594,0.0325,0,0.0325,6.43,-0.26,6.4352544627,6.6325,-0.24,6.6368408336,0.0325,0,0.0325,6.6,-0.24,6.6043621948
2021-01-01 20:30:00,6.169,-0.29,6.1758125781,0.019,0,0.019,6.15,-0.29,6.1568336018,6.339,-0.31,6.3465755333,0.019,0,0.019,6.32,-0.31,6.3275982805
2021-01-01 21:00:00,5.8735,-0.32,5.8822106601,0.0135,0,0.0135,5.86,-0.32,5.8687306975,6.0335,-0.35000000000000003,6.0436431273,0.0135,0,0.0135,6.02,-0.35000000000000003,6.0301658352
2021-01-01 21:30:00,5.6335,-0.32,5.6425811691,0.0135,0,0.0135,5.62,-0.32,5.6291029481,5.7835,-0.35000000000000003,5.7940807942,0.0135,0,0.0135,5.77,-0.35000000000000003,5.7806055046
2021-01-01 22:00:00,5.374,-0.33,5.384122584,0.014,0,0.014,5.36,-0.33,5.3701489737,5.514,-0.36,5.5257394075,0.014,0,0.014,5.5,-0.36,5.5117692259
2021-01-01 22:30:00,5.0325,-0.34,5.043972269,0.0125,0,0.0125,5.02,-0.34,5.0315007701,5.1725,-0.4,5.1879433545,0.0125,0,0.0125,5.16,-0.4,5.175480654
2021-01-01 23:00:00,4.742,-0.33,4.7534686283,0.032,0,0.032,4.71,-0.33,4.7215463569,4.852,-0.46,4.873756662,0.032,0,0.032,4.82,-0.46,4.8419004533
2021-01-01 23:30:00,4.5615,-0.38,4.5773007603,0.0315,0,0.0315,4.53,-0.38,4.5459102499,4.6815,-0.41000000000000003,4.6994193524,0.0315,0,0.0315,4.65,-0.41000000000000003,4.668040274
2021-01-02 00:00:00,4.416,-0.37,4.4314733442,0.016,0,0.016,4.4,-0.37,4.4155294133,4.536,-0.39,4.5527350022,0.016,0,0.016,4.52,-0.39,4.5367940222000005
2021-01-02 00:30:00,5.1815,-0.34,5.192643089,0.0415,0,0.0415,5.14,-0.34,5.1512328621,5.3115,-0.39,5.3257987429,0.0415,0,0.0415,5.27,-0.39,5.2844110362
2021-01-02 01:00:00,5.414,-0.34,5.4246655196,0.054,0,0.054,5.36,-0.34,5.3707727563,5.554,-0.36,5.5656550378,0.054,0,0.054,5.5,-0.36,5.5117692259
2021-01-02 01:30:00,5.361,-0.32,5.3705419652,0.031,0,0.031,5.33,-0.32,5.3395973631,5.501,-0.36,5.512767091,0.031,0,0.031,5.47,-0.36,5.4818336348
2021-01-02 02:00:00,5.2335,-0.32,5.243274001,0.07350000000000001,0,0.07350000000000001,5.16,-0.32,5.1699129586,5.3735,-0.36,5.385545678,0.07350000000000001,0,0.07350000000000001,5.3,-0.36,5.3122123452
2021-01-02 02:30:00,5.249,-0.32,5.2587451925,0.049,0,0.049,5.2,-0.32,5.2098368497,5.389,-0.36,5.401011109,0.049,0,0.049,5.34,-0.36,5.3521210749
2021-01-02 03:00:00,5.1215,-0.11,5.1226811583,0.0315,0,0.0315,5.09,-0.11,5.0911884664,5.2115,-0.55,5.2404419899,0.0315,0,0.0315,5.18,-0.55,5.2091170077
2021-01-02 03:30:00,5.061,0.33,5.071747332,0.011,0,0.011,5.05,0.33,5.0607706923,5.071,-0.91,5.1520035908,0.011,0,0.011,5.06,-0.91,5.1411769081
2021-01-02 04:00:00,4.808,-0.35000000000000003,4.8207223525,0.018000000000000002,0,0.018000000000000002,4.79,-0.35000000000000003,4.8027700341,4.928,-0.38,4.9426292598,0.018000000000000002,0,0.018000000000000002,4.91,-0.38,4.9246827309
2021-01-02 04:30:00,4.657,-0.35000000000000003,4.670133724,0.027,0,0.027,4.63,-0.35000000000000003,4.6432100965,4.777,-0.38,4.7920902537,0.027,0,0.027,4.75,-0.38,4.7651757575
2021-01-02 05:00:00,4.5105,-0.35000000000000003,4.5240590458,0.07050000000000001,0,0.07050000000000001,4.44,-0.35000000000000003,4.4537736808,4.6205,-0.38,4.6360996808,0.07050000000000001,0,0.07050000000000001,4.55,-0.38,4.5658405579
2021-01-02 05:30:00,4.565,-0.34,4.5776440446999995,0.145,0,0.145,4.42,-0.34,4.4330576355,4.6850000000000005,-0.37,4.6995877479,0.145,0,0.145,4.54,-0.37,4.5550521402
2021-01-02 06:00:00,4.531,-0.32,4.5422858782999995,0.121,0,0.121,4.41,-0.32,4.4215947349,4.651,-0.34,4.6634108762,0.121,0,0.121,4.53,-0.34,4.5427414630000005
2021-01-02 06:30:00,4.611,-0.32,4.6220905443,0.111,0,0.111,4.5,-0.32,4.5113634303,4.731,-0.34,4.7432015559,0.111,0,0.111,4.62,-0.34,4.6324939288
2021-01-02 07:00:00,4.6945,-0.32,4.7053937402,0.0745,0,0.0745,4.62,-0.32,4.6310689911,4.8245000000000005,-0.34,4.8364656775,0.0745,0,0.0745,4.75,-0.34,4.7621528745
2021-01-02 07:30:00,4.6285,-0.28,4.6369615321,0.0785,0,0.0785,4.55,-0.28,4.5586072434,4.7485,-0.31,4.7586082262,0.0785,0,0.0785,4.67,-0.31,4.6802777695
2021-01-02 08:00:00,4.724,-0.30000000000000004,4.7335162406,0.10400000000000001,0,0.10400000000000001,4.62,-0.30000000000000004,4.6297300137,4.844,-0.32,4.8545582703,0.10400000000000001,0,0.10400000000000001,4.74,-0.32,4.7507894081
2021-01-02 08:30:00,5.11,-0.28,5.1176654834,0.08,0,0.08,5.03,-0.28,5.0377872127,5.24,-0.30000000000000004,5.2485807605,0.08,0,0.08,5.16,-0.30000000000000004,5.168713573
2021-01-02 09:00:00,5.5055,-0.23,5.5103021923,0.0555,0,0.0555,5.45,-0.23,5.454851052,5.6555,-0.22,5.6597774029,0.0555,0,0.0555,5.6,-0.22,5.6043197625
2021-01-02 09:30:00,5.7695,-0.21,5.7733205567,0.0495,0,0.0495,5.72,-0.21,5.723853597,5.9195,-0.22,5.9235867724,0.0495,0,0.0495,5.87,-0.22,5.8741212109
2021-01-02 10:00:00,6.052,-0.1,6.0528261168,0.092,0,0.092,5.96,-0.1,5.9608388671,6.212,-0.17,6.2143257076,0.092,0,0.092,6.12,-0.17,6.1223606558
2021-01-02 10:30:00,6.1985,0.0,6.1985,0.0085,0,0.0085,6.19,0.0,6.19,6.3585,0.0,6.3585,0.0085,0,0.0085,6.35,0.0,6.35
2021-01-02 11:00:00,6.2015,0.22,6.2054010547,0.061500000000000006,0,0.061500000000000006,6.14,0.22,6.1439401039,6.3615,0.19,6.3643367486,0.061500000000000006,0,0.061500000000000006,6.3,0.19,6.3028644282
2021-01-02 11:30:00,6.233,0.22,6.2368813521,0.093,0,0.093,6.14,0.22,6.1439401039,6.393,0.2,6.3961276566,0.093,0,0.093,6.3,0.2,6.3031738037
2021-01-02 12:00:00,6.291,0.23,6.295203015,0.101,0,0.101,6.19,0.23,6.1942715472,6.451,0.2,6.4540995499000005,0.101,0,0.101,6.35,0.2,6.3531488256
2021-01-02 12:30:00,6.541,0.23,6.545042475,0.181,0,0.181,6.36,0.23,6.3641574462,6.711,0.22,6.7146050516999995,0.181,0,0.181,6.53,0.22,6.5337049214
2021-01-02 13:00:00,6.6385000000000005,0.21,6.6418207029000005,0.2185,0,0.2185,6.42,0.21,6.4234336612,6.8185,0.22,6.8220482445,0.2185,0,0.2185,6.6,0.22,6.6036656487
2021-01-02 13:30:00,6.526,0.21,6.5293779183,0.216,0,0.216,6.31,0.21,6.3134934862,6.686,0.19,6.6886991261,0.216,0,0.216,6.47,0.19,6.4727891979
2021-01-02 14:00:00,6.591,0.2,6.5940337427,0.191,0,0.191,6.4,0.2,6.4031242374,6.761,0.1,6.7617394951000005,0.191,0,0.191,6.57,0.1,6.5707609909
2021-01-02 14:30:00,6.462,-0.14,6.4635163804,0.372,0,0.372,6.09,-0.14,6.0916089829,6.622,-0.23,6.6259930576,0.372,0,0.372,6.25,-0.23,6.2542305682
2021-01-02 15:00:00,6.5344999999999995,0.0,6.5344999999999995,0.3945,0,0.3945,6.14,0.0,6.14,6.7045,-0.02,6.7045298306,0.3945,0,0.3945,6.31,-0.02,6.3100316956
2021-01-02 15:30:00,6.6235,0.22,6.6271526503,0.5635,0,0.5635,6.06,0.22,6.0639920844,6.7935,0.19,6.7961564321,0.5635,0,0.5635,6.23,0.19,6.2328965979
2021-01-02 16:00:00,6.805,0.19,6.8076519447,0.775,0,0.775,6.03,0.19,6.0329926239,6.965,0.22,6.9684736492,0.775,0,0.775,6.19,0.22,6.1939082977
2021-01-02 16:30:00,7.267,0.13,7.2681626977,0.307,0,0.307,6.96,0.13,6.9612139746,7.447,0.0,7.447,0.307,0,0.307,7.14,0.0,7.14
2021-01-02 17:00:00,7.731,0.21,7.7338516277,0.361,0,0.361,7.37,0.21,7.3729912519,7.931,0.15,7.9324183576,0.361,0,0.361,7.57,0.15,7.5714859836
2021-01-02 17:30:00,8.077,0.14,8.0782132307,0.307,0,0.307,7.77,0.14,7.7712611589,8.287,0.16,8.288544444,0.307,0,0.307,7.98,0.16,7.9816038489
2021-01-02 18:00:00,8.108,0.33,8.1147128107,0.318,0,0.318,7.79,0.33,7.7969865974,8.298,-0.33,8.3045592297,0.318,0,0.318,7.98,-0.33,7.9868203936
2021-01-02 18:30:00,7.877,0.79,7.9165162161,0.23700000000000002,0,0.23700000000000002,7.64,0.79,7.6807356419,8.027,-0.72,8.0592263276,0.23700000000000002,0,0.23700000000000002,7.79,-0.72,7.8232026690000005
2021-01-02 19:00:00,7.5665,0.08,7.566922905,0.08650000000000001,0,0.08650000000000001,7.48,0.08,7.4804277953,7.7565,-0.13,7.7575893324,0.08650000000000001,0,0.08650000000000001,7.67,-0.13,7.6711016158
2021-01-02 19:30:00,7.155,-0.24,7.1590240257,0.405,0,0.405,6.75,-0.24,6.754265319,7.325,-0.19,7.3274637495,0.405,0,0.405,6.92,-0.19,6.9226078901
2021-01-02 20:00:00,6.8265,-0.24,6.8307175502,0.23650000000000002,0,0.23650000000000002,6.59,-0.24,6.5943688098,6.9965,-0.16,6.998329247,0.23650000000000002,0,0.23650000000000002,6.76,-0.16,6.761893226
2021-01-02 20:30:00,6.505,-0.25,6.5098022242999996,0.295,0,0.295,6.21,-0.25,6.2150301689,6.665,-0.21,6.6683075064,0.295,0,0.295,6.37,-0.21,6.3734605985
2021-01-02 21:00:00,6.1465,-0.27,6.1524273462,0.3665,0,0.3665,5.78,-0.27,5.7863027919,6.2965,-0.29,6.3031747755,0.3665,0,0.3665,5.93,-0.29,5.9370868277
2021-01-02 21:30:00,5.87,-0.27,5.8762062591,0.43,0,0.43,5.44,-0.27,5.4466962463,6.02,-0.30000000000000004,6.0274704479,0.43,0,0.43,5.59,-0.30000000000000004,5.5980443014
2021-01-02 22:00:00,5.598,-0.29,5.6055065784,0.428,0,0.428,5.17,-0.29,5.1781270745,5.7379999999999995,-0.32,5.7469160425,0.428,0,0.428,5.31,-0.32,5.319633446
2021-01-02 22:30:00,5.27,-0.31,5.2791097734,0.44,0,0.44,4.83,-0.31,4.8399380161,5.4,-0.36,5.4119866962,0.44,0,0.44,4.96,-0.36,4.9730473555
2021-01-02 23:00:00,4.9025,-0.37,4.9164424384,0.3325,0,0.3325,4.57,-0.37,4.584953653,5.0225,-0.4,5.0384031448,0.3325,0,0.3325,4.69,-0.4,4.7070266623
2021-01-02 23:30:00,4.77,-0.37,4.784328584,0.31,0,0.31,4.46,-0.37,4.4753212175,4.88,-0.4,4.8963659994,0.31,0,0.31,4.57,-0.4,4.5874720708
2021-01-03 00:00:00,4.5355,-0.38,4.5513910236,0.3155,0,0.3155,4.22,-0.38,4.2370744624,4.6455,-0.41000000000000003,4.6635576816,0.3155,0,0.3155,4.33,-0.41000000000000003,4.3493677701
2021-01-03 00:30:00,5.2735,-0.35000000000000003,5.2851019148,0.2335,0,0.2335,5.04,-0.35000000000000003,5.0521381612,5.4035,-0.39,5.4175559296,0.2335,0,0.2335,5.17,-0.39,5.1846889974
2021-01-03 01:00:00,5.525,-0.33,5.5348464297,0.325,0,0.325,5.2,-0.33,5.2104606322,5.665,-0.36,5.6764271333,0.325,0,0.325,5.34,-0.36,5.3521210749
2021-01-03 01:30:00,5.506,-0.33,5.5158803468,0.136,0,0.136,5.37,-0.33,5.38013011,5.646,-0.36,5.6574655103,0.136,0,0.136,5.51,-0.36,5.5217479117
2021-01-03 02:00:00,5.349,-0.33,5.3591698051,0.049,0,0.049,5.3,-0.33,5.3102636469,5.489,-0.36,5.500792761,0.049,0,0.049,5.44,-0.36,5.4518987518
2021-01-03 02:30:00,5.3895,-0.33,5.3995935264,0.11950000000000001,0,0.11950000000000001,5.27,-0.33,5.2803219599,5.5295,-0.36,5.5412065699,0.11950000000000001,0,0.11950000000000001,5.41,-0.36,5.4219645886
2021-01-03 03:00:00,5.2215,-0.33,5.2319176456,0.24150000000000002,0,0.24150000000000002,4.98,-0.33,4.9909217586,5.3515,-0.36,5.3635950863,0.24150000000000002,0,0.24150000000000002,5.11,-0.36,5.1226653219
2021-01-03 03:30:00,5.1235,-0.34,5.1347689578,0.2335,0,0.2335,4.89,-0.34,4.9018057897,5.2535,-0.37,5.2665132915,0.2335,0,0.2335,5.02,-0.37,5.0336169898
2021-01-03 04:00:00,5.0005,-0.34,5.0120455156,0.1105,0,0.1105,4.89,-0.34,4.9018057897,5.1305,-0.37,5.143824477,0.1105,0,0.1105,5.02,-0.37,5.0336169898
2021-01-03 04:30:00,4.7765,-0.33,4.7878859897,0.1565,0,0.1565,4.62,-0.33,4.6317707197,4.8965,-0.36,4.9097161069,0.1565,0,0.1565,4.74,-0.36,4.7536512283
2021-01-03 05:00:00,4.5805,-0.33,4.5923719634,0.2005,0,0.2005,4.38,-0.33,4.3924139149,4.7005,-0.36,4.7142656109,0.2005,0,0.2005,4.5,-0.36,4.5143770334
2021-01-03 05:30:00,4.521,-0.33,4.5330277961,0.151,0,0.151,4.37,-0.33,4.3824422415,4.631,-0.4,4.6482427863,0.151,0,0.151,4.48,-0.4,4.497821695
2021-01-03 06:00:00,4.4875,-0.35000000000000003,4.5011283308,0.11750000000000001,0,0.11750000000000001,4.37,-0.35000000000000003,4.3839936131,4.5975,-0.37,4.6123644967,0.11750000000000001,0,0.11750000000000001,4.48,-0.37,4.4952530518
2021-01-03 06:30:00,4.5765,-0.37,4.5914324834,0.08650000000000001,0,0.08650000000000001,4.49,-0.37,4.5052191956000005,4.6865,-0.39,4.7026994641,0.08650000000000001,0,0.08650000000000001,4.6,-0.39,4.6165030055
2021-01-03 07:00:00,4.6435,-0.32,4.6545131055999995,0.1335,0,0.1335,4.51,-0.32,4.5213382975,4.7535,-0.35000000000000003,4.7663678257,0.1335,0,0.1335,4.62,-0.35000000000000003,4.6332386081
2021-01-03 07:30:00,4.491,-0.31,4.5016864618,0.291,0,0.291,4.2,-0.31,4.211424937,4.601,-0.34,4.6135453829,0.291,0,0.291,4.31,-0.34,4.3233898737
2021-01-03 08:00:00,4.59,-0.31,4.6004564991,0.19,0,0.19,4.4,-0.31,4.4109069362,4.7,-0.34,4.7122818252,0.19,0,0.19,4.51,-0.34,4.5227978067
2021-01-03 08:30:00,4.8205,-0.31,4.8304575611,0.1705,0,0.1705,4.65,-0.31,4.6603218773,4.9405,-0.34,4.9521854014,0.1705,0,0.1705,4.77,-0.34,4.7821020483000005
2021-01-03 09:00:00,5.176,-0.27,5.1830373335,0.166,0,0.166,5.01,-0.27,5.0172701741,5.306,-0.31,5.3150480713,0.166,0,0.166,5.14,-0.31,5.1493397635000004
2021-01-03 09:30:00,5.4825,-0.24,5.4877505638,0.24250000000000002,0,0.24250000000000002,5.24,-0.24,5.2454933038,5.6225000000000005,-0.23,5.6272023466,0.24250000000000002,0,0.24250000000000002,5.38,-0.23,5.3849141126
2021-01-03 10:00:00,5.793,0.15,5.7949416736,0.463,0,0.463,5.33,0.15,5.3321102764,5.933,-0.13,5.9344240664,0.463,0,0.463,5.47,-0.13,5.4715445717
2021-01-03 10:30:00,5.943,0.13,5.9444216708,0.373,0,0.373,5.57,0.13,5.5715168491,6.093,0.0,6.093,0.373,0,0.373,5.72,0.0,5.72
2021-01-03 11:00:00,5.958,0.21,5.9616997576,0.388,0,0.388,5.57,0.21,5.5739573016,6.108,0.19,6.1109544263,0.388,0,0.388,5.72,0.19,5.7231547245000005
2021-01-03 11:30:00,6.0665,0.2,6.0697958985,0.4565,0,0.4565,5.61,0.2,5.6135639303,6.2165,0.19,6.2194028853,0.4565,0,0.4565,5.76,0.19,5.7631328286
2021-01-03 12:00:00,6.1835,0.22,6.1874124034,0.5335,0,0.5335,5.65,0.22,5.6542815636,6.3335,0.2,6.3366570248,0.5335,0,0.5335,5.8,0.2,5.8034472514
2021-01-03 12:30:00,6.4685,0.19,6.4712898444,0.3285,0,0.3285,6.14,0.19,6.142939036,6.6285,0.19,6.6312225306,0.3285,0,0.3285,6.3,0.19,6.3028644282
2021-01-03 13:00:00,6.598,0.17,6.6001896942,0.318,0,0.318,6.28,0.17,6.282300534,6.768,0.18,6.7703931939,0.318,0,0.318,6.45,0.18,6.4525111391
2021-01-03 13:30:00,6.4135,0.17,6.4157526643,0.24350000000000002,0,0.24350000000000002,6.17,0.17,6.172341533,6.5735,0.18,6.5759639788,0.24350000000000002,0,0.24350000000000002,6.33,0.18,6.3325587246
2021-01-03 14:00:00,6.327,0.0,6.327,0.217,0,0.217,6.11,0.0,6.11,6.497,0.0,6.497,0.217,0,0.217,6.28,0.0,6.28
2021-01-03 14:30:00,6.2835,-0.14,6.2850594468,0.24350000000000002,0,0.24350000000000002,6.04,-0.14,6.0416222987,6.4435,0.0,6.4435,0.24350000000000002,0,0.24350000000000002,6.2,0.0,6.2
2021-01-03 15:00:00,6.3,-0.15,6.3017854613,0.22,0,0.22,6.08,-0.15,6.0818500475,6.46,-0.14,6.4615168498,0.22,0,0.22,6.24,-0.14,6.2415703152
2021-01-03 15:30:00,6.4395,0.2,6.4426050826,0.17950000000000002,0,0.17950000000000002,6.26,0.2,6.2631940733,6.6095,-0.09,6.610112726,0.17950000000000002,0,0.17950000000000002,6.43,-0.09,6.4306298292
2021-01-03 16:00:00,6.5805,-0.18,6.5829613587,0.1705,0,0.1705,6.41,-0.18,6.4125268031000004,6.7505,-0.14,6.7519515882,0.1705,0,0.1705,6.58,-0.14,6.5814891932
2021-01-03 16:30:00,7.234,0.19,7.2364947316,0.124,0,0.124,7.11,0.19,7.1125382249,7.414,-0.26,7.4185575417,0.124,0,0.124,7.29,-0.26,7.2946350149
2021-01-03 17:00:00,7.836,0.0,7.836,0.126,0,0.126,7.71,0.0,7.71,8.036,-0.14,8.0372194197,0.126,0,0.126,7.91,-0.14,7.911238841
2021-01-03 17:30:00,8.142,-0.04,8.1420982554,0.132,0,0.132,8.01,-0.04,8.0100998745,8.352,-0.09,8.3524848997,0.132,0,0.132,8.22,-0.09,8.220492686
2021-01-03 18:00:00,8.1725,0.14,8.1736990555,0.1325,0,0.1325,8.04,0.14,8.0412188131,8.3925,0.13,8.393506791,0.1325,0,0.1325,8.26,0.13,8.2610229391
2021-01-03 18:30:00,7.936,0.14,7.937234783,0.08600000000000001,0,0.08600000000000001,7.85,0.14,7.8512483084,8.146,-0.11,8.1467426619,0.08600000000000001,0,0.08600000000000001,8.06,-0.11,8.0607505854
2021-01-03 19:00:00,7.569,0.71,7.602227371,0.079,0,0.079,7.49,0.71,7.5235762773,7.759,-0.18,7.7610876171,0.079,0,0.079,7.68,-0.18,7.6821090854000005
2021-01-03 19:30:00,7.1125,-0.07,7.1128444556,0.10250000000000001,0,0.10250000000000001,7.01,-0.07,7.010349492,7.2825,-0.23,7.2861310893,0.10250000000000001,0,0.10250000000000001,7.18,-0.23,7.1836828995
2021-01-03 20:00:00,6.7795000000000005,-0.13,6.78074629,0.08950000000000001,0,0.08950000000000001,6.69,-0.13,6.6912629599999995,6.9295,-0.38,6.9399114007,0.08950000000000001,0,0.08950000000000001,6.84,-0.38,6.8505474234
2021-01-03 20:30:00,6.4375,-0.28,6.4435864431,0.11750000000000001,0,0.11750000000000001,6.32,-0.28,6.326199491,6.6075,-0.26,6.6126134206,0.11750000000000001,0,0.11750000000000001,6.49,-0.26,6.4952059244
2021-01-03 21:00:00,6.155,-0.29,6.1618280567,0.195,0,0.195,5.96,-0.29,5.967051198,6.315,-0.28,6.3212043947,0.195,0,0.195,6.12,-0.28,6.1264018803999996
2021-01-03 21:30:00,5.825,-0.31,5.8332430945,0.255,0,0.255,5.57,-0.31,5.578619901,5.975,-0.34,5.9846658219,0.255,0,0.255,5.72,-0.34,5.7300959852
2021-01-03 22:00:00,5.5335,-0.28,5.5405795951,0.28350000000000003,0,0.28350000000000003,5.25,-0.28,5.2574613646,5.6735,-0.36,5.6849100477,0.28350000000000003,0,0.28350000000000003,5.39,-0.36,5.4020088856
2021-01-03 22:30:00,5.034,-0.37,5.0475792218,0.194,0,0.194,4.84,-0.37,4.8541219597000005,5.164,-0.4,5.1794686986,0.194,0,0.194,4.97,-0.4,4.9860705972
2021-01-03 23:00:00,4.7465,-0.37,4.7608993111,0.17650000000000002,0,0.17650000000000002,4.57,-0.37,4.584953653,4.8665,-0.4,4.8829112474,0.17650000000000002,0,0.17650000000000002,4.69,-0.4,4.7070266623
2021-01-03 23:30:00,4.6005,-0.39,4.6170012183,0.1405,0,0.1405,4.46,-0.39,4.4770190976,4.7205,-0.42,4.7391476291,0.1405,0,0.1405,4.58,-0.42,4.5992173247
2021-01-04 00:00:00,4.419,-0.38,4.4353084447,0.139,0,0.139,4.28,-0.38,4.2968360453,4.529,-0.41000000000000003,4.5475203133,0.139,0,0.139,4.39,-0.41000000000000003,4.4091042174
2021-01-04 00:30:00,5.223,-0.34,5.234054738,0.10300000000000001,0,0.10300000000000001,5.12,-0.34,5.1312766443,5.353,-0.38,5.3664708142,0.10300000000000001,0,0.10300000000000001,5.25,-0.38,5.2637344158
2021-01-04 01:00:00,5.526,-0.34,5.536449765,0.116,0,0.116,5.41,-0.34,5.4206733899,5.666,-0.36,5.6774251206,0.116,0,0.116,5.55,-0.36,5.5616634202
2021-01-04 01:30:00,5.515,-0.34,5.5254705682,0.135,0,0.135,5.38,-0.34,5.3907327888,5.655,-0.36,5.6664472997,0.135,0,0.135,5.52,-0.36,5.5317266744
2021-01-04 02:00:00,5.413,-0.30000000000000004,5.4213069457,0.123,0,0.123,5.29,-0.30000000000000004,5.2984997877,5.553,-0.33,5.5627968684999995,0.123,0,0.123,5.43,-0.33,5.4400183823
2021-01-04 02:30:00,5.424,-0.33,5.4340294442,0.114,0,0.114,5.31,-0.33,5.3202443553,5.564,-0.35000000000000003,5.5749973991,0.114,0,0.114,5.45,-0.35000000000000003,5.4612269684
2021-01-04 03:00:00,5.2165,-0.35000000000000003,5.2282284045,0.1365,0,0.1365,5.08,-0.35000000000000003,5.0920428121,5.3465,-0.38,5.3599871502,0.1365,0,0.1365,5.21,-0.38,5.2238395841
2021-01-04 03:30:00,5.184,-0.33,5.194492853,0.234,0,0.234,4.95,-0.33,4.9609878049,5.314,-0.36,5.3261802448,0.234,0,0.234,5.08,-0.36,5.0927399305
2021-01-04 04:00:00,5.0155,-0.35000000000000003,5.0276973109,0.29550000000000004,0,0.29550000000000004,4.72,-0.35000000000000003,4.7329589054,5.1455,-0.38,5.1595125981,0.29550000000000004,0,0.29550000000000004,4.85,-0.38,4.8648638213
2021-01-04 04:30:00,4.9735,-0.29,4.9819476362,0.3735,0,0.3735,4.6,-0.29,4.6091322394,5.0935,-0.31,5.1029248721,0.3735,0,0.3735,4.72,-0.31,4.7301691302
2021-01-04 05:00:00,4.823,-0.29,4.8317107736,0.293,0,0.293,4.53,-0.29,4.5392730696,4.943,-0.31,4.9527112777,0.293,0,0.293,4.65,-0.31,4.6603218773
2021-01-04 05:30:00,4.898,-0.28,4.9059967387,0.218,0,0.218,4.68,-0.28,4.6883685862,5.028,-0.30000000000000004,5.0369419294,0.218,0,0.218,4.8100000000000005,-0.30000000000000004,4.8193464287
2021-01-04 06:00:00,4.9575,-0.2,4.9615326513,0.1975,0,0.1975,4.76,-0.2,4.7641998279,5.0875,-0.22,5.0922545351,0.1975,0,0.1975,4.89,-0.22,4.8949463736
2021-01-04 06:30:00,5.422,-0.2,5.4256874219,0.262,0,0.262,5.16,-0.2,5.1638745144,5.552,-0.22,5.55635708,0.262,0,0.262,5.29,-0.22,5.2945726929
2021-01-04 07:00:00,5.792,-0.18,5.7947962863,0.342,0,0.342,5.45,-0.18,5.4529716669,5.942,-0.18,5.9447257296,0.342,0,0.342,5.6,-0.18,5.6028921103
2021-01-04 07:30:00,5.981,0.17,5.9834154962,0.281,0,0.281,5.7,0.17,5.7025345242,6.131,0.19,6.1339433483,0.281,0,0.281,5.85,0.19,5.8530846568
2021-01-04 08:00:00,6.443,0.24,6.4474684179,0.313,0,0.313,6.13,0.24,6.1346964065,6.603,0.24,6.6073602142,0.313,0,0.313,6.29,0.24,6.2945770311
2021-01-04 08:30:00,6.9325,0.32,6.9398815732,0.36250000000000004,0,0.36250000000000004,6.57,0.32,6.5777883821,7.1025,0.31,7.1092620046,0.36250000000000004,0,0.36250000000000004,6.74,0.31,6.7471253138
2021-01-04 09:00:00,7.196,0.31,7.2026742256,0.28600000000000003,0,0.28600000000000003,6.91,0.31,6.916950195,7.386,0.30000000000000004,7.3920900969,0.28600000000000003,0,0.28600000000000003,7.1,0.30000000000000004,7.1063352018
2021-01-04 09:30:00,7.5555,0.4,7.5660809043,0.3355,0,0.3355,7.22,0.4,7.2310718431,7.7455,0.39,7.7553123889,0.3355,0,0.3355,7.41,0.39,7.4202560603
2021-01-04 10:00:00,7.5685,0.43,7.5807052607,0.3385,0,0.3385,7.23,0.43,7.242775711,7.7585,0.42,7.7698598604,0.3385,0,0.3385,7.42,0.42,7.4318772864
2021-01-04 10:30:00,7.647,0.49,7.6626828853,0.427,0,0.427,7.22,0.49,7.2366083216,7.837,0.49,7.85230342,0.427,0,0.427,7.41,0.49,7.4261834074
2021-01-04 11:00:00,7.6185,0.53,7.6369131362000005,0.23850000000000002,0,0.23850000000000002,7.38,0.53,7.3990066901,7.8085,0.52,7.825795311,0.23850000000000002,0,0.23850000000000002,7.57,0.52,7.5878389545000005
2021-01-04 11:30:00,7.573,0.47000000000000003,7.5875706916,0.243,0,0.243,7.33,0.47000000000000003,7.3450527568,7.763,0.46,7.7766168094,0.243,0,0.243,7.52,0.46,7.5340560125
2021-01-04 12:00:00,7.4975,0.51,7.5148257631,0.2275,0,0.2275,7.27,0.51,7.2878666289,7.6875,0.5,7.7037430026,0.2275,0,0.2275,7.46,0.5,7.4767372563
2021-01-04 12:30:00,7.5695,0.49,7.5853431201,0.20950000000000002,0,0.20950000000000002,7.36,0.49,7.376293107,7.7695,0.48,7.7843130879,0.20950000000000002,0,0.20950000000000002,7.5600000000000005,0.48,7.575222769
2021-01-04 13:00:00,7.547,0.47000000000000003,7.5616207919,0.23700000000000002,0,0.23700000000000002,7.31,0.47000000000000003,7.3250938561,7.737,0.46,7.7506624878,0.23700000000000002,0,0.23700000000000002,7.5,0.46,7.514093425
2021-01-04 13:30:00,7.6795,0.49,7.6951166495,0.2695,0,0.2695,7.41,0.49,7.4261834074,7.8795,0.48,7.8941066784,0.2695,0,0.2695,7.61,0.48,7.6251229498
2021-01-04 14:00:00,7.5085,0.49,7.5244715595,0.3885,0,0.3885,7.12,0.49,7.1368410379,7.6985,0.48,7.7134494391,0.3885,0,0.3885,7.31,0.48,7.3257422832
2021-01-04 14:30:00,7.3175,0.42,7.3295433862,0.41750000000000004,0,0.41750000000000004,6.9,0.42,6.9127707904,7.4975,0.41000000000000003,7.508702035,0.41750000000000004,0,0.41750000000000004,7.08,0.41000000000000003,7.0918615328
2021-01-04 15:00:00,7.2775,0.36,7.2863987161,0.42750000000000005,0,0.42750000000000005,6.85,0.36,6.859453331,7.4575,0.35000000000000003,7.4657086904,0.42750000000000005,0,0.42750000000000005,7.03,0.35000000000000003,7.0387072677
2021-01-04 15:30:00,7.4305,0.36,7.4392157013,0.4305,0,0.4305,7.0,0.36,7.0092510299,7.6205,0.35000000000000003,7.6285332961,0.4305,0,0.4305,7.19,0.35000000000000003,7.1985137355
2021-01-04 16:00:00,7.5120000000000005,0.35000000000000003,7.5201492006,0.462,0,0.462,7.05,0.35000000000000003,7.0586825966,7.692,0.33,7.6990755289,0.462,0,0.462,7.23,0.33,7.237527202
2021-01-04 16:30:00,7.898,0.35000000000000003,7.9057513242,0.328,0,0.328,7.57,0.35000000000000003,7.5780868298,8.088,0.29,8.0931973904,0.328,0,0.328,7.76,0.29,7.7654169238
2021-01-04 17:00:00,8.3615,0.32,8.3676210628,0.2615,0,0.2615,8.1,0.32,8.1063185232,8.5815,0.31,8.5870974287,0.2615,0,0.2615,8.32,0.31,8.3257732374
2021-01-04 17:30:00,8.7845,0.29,8.7892855369,0.29450000000000004,0,0.29450000000000004,8.49,0.29,8.4949514419,9.0045,0.27,9.0085470665,0.29450000000000004,0,0.29450000000000004,8.71,0.27,8.7141838402
2021-01-04 18:00:00,8.732,0.29,8.7368142936,0.272,0,0.272,8.46,0.29,8.464968989900001,8.962,0.27,8.96606625,0.272,0,0.272,8.69,0.27,8.6941934646
2021-01-04 18:30:00,8.5455,0.21,8.548079916,0.35550000000000004,0,0.35550000000000004,8.19,0.21,8.1926918653,8.7655,0.19,8.7675589676,0.35550000000000004,0,0.35550000000000004,8.41,0.19,8.4121459807
2021-01-04 19:00:00,8.3535,0.23,8.3566657376,0.3035,0,0.3035,8.05,0.23,8.053285044,8.5635,0.21,8.5660744948,0.3035,0,0.3035,8.26,0.21,8.2626690603
2021-01-04 19:30:00,7.9615,0.23,7.9648215453999995,0.2015,0,0.2015,7.76,0.23,7.7634077569,8.1715,0.2,8.1739471646,0.2015,0,0.2015,7.97,0.2,7.9725090154
2021-01-04 20:00:00,7.5935,0.21,7.5964032443,0.1835,0,0.1835,7.41,0.21,7.4129751112,7.7935,0.2,7.7960658187,0.1835,0,0.1835,7.61,0.2,7.6126276672
2021-01-04 20:30:00,6.9765,0.21,6.979659895,0.2165,0,0.2165,6.76,0.21,6.7632610477,7.1665,0.25,7.1708592407,0.2165,0,0.2165,6.95,0.25,6.9544949493
2021-01-04 21:00:00,6.7485,0.17,6.750640877,0.1985,0,0.1985,6.55,0.17,6.5522057355,6.9285,0.0,6.9285,0.1985,0,0.1985,6.73,0.0,6.73
2021-01-04 21:30:00,6.4435,-0.18,6.4460136713,0.2235,0,0.2235,6.22,-0.18,6.2226039565,6.6135,-0.14,6.6149816515,0.2235,0,0.2235,6.39,-0.14,6.3915334623
2021-01-04 22:00:00,6.227,-0.21,6.2305400247,0.227,0,0.227,6.0,-0.21,6.0036738752,6.3870000000000005,-0.15,6.3887611475,0.227,0,0.227,6.16,-0.15,6.1618260281
2021-01-04 22:30:00,5.807,-0.21,5.8107959007000005,0.20700000000000002,0,0.20700000000000002,5.6,-0.21,5.6039361167,5.957,-0.14,5.9586448963,0.20700000000000002,0,0.20700000000000002,5.75,-0.14,5.7517040953
2021-01-04 23:00:00,5.374,-0.25,5.3798118926,0.254,0,0.254,5.12,-0.25,5.126099882,5.514,-0.24,5.5192205971,0.254,0,0.254,5.26,-0.24,5.2654724384
2021-01-04 23:30:00,5.0615,-0.30000000000000004,5.0703828504,0.24150000000000002,0,0.24150000000000002,4.82,-0.30000000000000004,4.8293270753,5.1915,-0.33,5.2019777249,0.24150000000000002,0,0.24150000000000002,4.95,-0.33,4.9609878049
2021-01-05 00:00:00,4.774,-0.34,4.7860919339,0.234,0,0.234,4.54,-0.34,4.5527134766,4.894,-0.37,4.9079665851000005,0.234,0,0.234,4.66,-0.37,4.6746657635
2021-01-05 00:30:00,5.545,-0.31,5.553658704,0.195,0,0.195,5.35,-0.31,5.3589737824,5.6850000000000005,-0.35000000000000003,5.6957637767,0.195,0,0.195,5.49,-0.35000000000000003,5.5011453353
2021-01-05 01:00:00,5.7985,-0.31,5.8067807131,0.1685,0,0.1685,5.63,-0.31,5.6385281767,5.9485,-0.34,5.9582088122,0.1685,0,0.1685,5.78,-0.34,5.7899913644000005
2021-01-05 01:30:00,5.814,-0.29,5.8212280491,0.184,0,0.184,5.63,-0.29,5.6374639688,5.964,-0.32,5.9725786726,0.184,0,0.184,5.78,-0.32,5.7888513541
2021-01-05 02:00:00,5.6725,-0.29,5.6799081199,0.1925,0,0.1925,5.48,-0.29,5.4876679929,5.8225,-0.32,5.8312868434,0.1925,0,0.1925,5.63,-0.32,5.6390868055
2021-01-05 02:30:00,5.712,-0.30000000000000004,5.7198727259,0.17200000000000001,0,0.17200000000000001,5.54,-0.30000000000000004,5.5481167976,5.862,-0.33,5.8712812912,0.17200000000000001,0,0.17200000000000001,5.69,-0.33,5.6995613866
2021-01-05 03:00:00,5.5935,-0.30000000000000004,5.6015392751,0.20350000000000001,0,0.20350000000000001,5.39,-0.30000000000000004,5.3983423382,5.7335,-0.33,5.7429889648,0.20350000000000001,0,0.20350000000000001,5.53,-0.33,5.5398375427
2021-01-05 03:30:00,5.497,-0.30000000000000004,5.5051801969,0.187,0,0.187,5.31,-0.30000000000000004,5.3184678245,5.6370000000000005,-0.33,5.6466511314000005,0.187,0,0.187,5.45,-0.33,5.459981685
2021-01-05 04:00:00,5.3905,-0.30000000000000004,5.3988415656,0.1705,0,0.1705,5.22,-0.30000000000000004,5.228613583,5.5305,-0.33,5.5403366549,0.1705,0,0.1705,5.36,-0.33,5.3701489737
2021-01-05 04:30:00,5.207,-0.29,5.2150694147,0.137,0,0.137,5.07,-0.29,5.0782871128,5.337,-0.31,5.3459956042,0.137,0,0.137,5.2,-0.31,5.2092321891
2021-01-05 05:00:00,4.989,-0.32,4.9992520441,0.319,0,0.319,4.67,-0.32,4.6809507581,5.119,-0.33,5.1296258148,0.319,0,0.319,4.8,-0.33,4.8113303773
2021-01-05 05:30:00,5.1295,-0.24,5.1351115129,0.35950000000000004,0,0.35950000000000004,4.77,-0.24,4.7760339195,5.2595,-0.26,5.2659225450000005,0.35950000000000004,0,0.35950000000000004,4.9,-0.26,4.9068931107000004
2021-01-05 06:00:00,5.286,-0.18,5.2890638113,0.376,0,0.376,4.91,-0.18,4.9132982812,5.426,-0.17,5.4286624504,0.376,0,0.376,5.05,-0.17,5.052860576
2021-01-05 06:30:00,5.621,-0.17,5.6235701294,0.41100000000000003,0,0.41100000000000003,5.21,-0.17,5.2127727746,5.761,-0.19,5.7641322851,0.41100000000000003,0,0.41100000000000003,5.35,-0.19,5.3533727686
2021-01-05 07:00:00,5.961,0.0,5.961,0.381,0,0.381,5.58,0.0,5.58,6.111,-0.02,6.1110327278,0.381,0,0.381,5.73,-0.02,5.7300349039
2021-01-05 07:30:00,6.2485,0.2,6.2516999488,0.34850000000000003,0,0.34850000000000003,5.9,0.2,5.9033888573,6.3985,0.19,6.4013203521,0.34850000000000003,0,0.34850000000000003,6.05,0.19,6.0529827358
2021-01-05 08:00:00,6.612,0.24,6.6163542831,0.322,0,0.322,6.29,0.24,6.2945770311,6.772,0.23,6.7759046628,0.322,0,0.322,6.45,0.23,6.4540994724
2021-01-05 08:30:00,7.0145,0.28,7.0200861996,0.3145,0,0.3145,6.7,0.28,6.7058481939,7.1945,0.26,7.1991965003,0.3145,0,0.3145,6.88,0.26,6.8849110379
2021-01-05 09:00:00,7.3385,0.34,7.3463720468,0.3285,0,0.3285,7.01,0.34,7.0182405202,7.5185,0.33,7.5257386515,0.3285,0,0.3285,7.19,0.33,7.1975690341
2021-01-05 09:30:00,7.566,0.38,7.5755366807,0.306,0,0.306,7.26,0.38,7.2699381015,7.756,0.37,7.7648204100000005,0.306,0,0.306,7.45,0.37,7.4591822608000005
2021-01-05 10:00:00,7.611,0.41000000000000003,7.6220352269,0.161,0,0.161,7.45,0.41000000000000003,7.4612733498,7.811,0.41000000000000003,7.8217530644,0.161,0,0.161,7.65,0.41000000000000003,7.6609790497
2021-01-05 10:30:00,7.5365,0.46,7.5505252963,0.20650000000000002,0,0.20650000000000002,7.33,0.46,7.3444196503,7.7365,0.44,7.7490020164,0.20650000000000002,0,0.20650000000000002,7.53,0.44,7.5428442911
2021-01-05 11:00:00,7.4905,0.4,7.5011725917,0.3405,0,0.3405,7.15,0.4,7.1611800704,7.6905,0.39,7.7003824743,0.3405,0,0.3405,7.35,0.39,7.3603396661
2021-01-05 11:30:00,7.575,0.49,7.5908316409,0.245,0,0.245,7.33,0.49,7.3463596427,7.775,0.48,7.7898026291,0.245,0,0.245,7.53,0.48,7.5452832949
2021-01-05 12:00:00,7.5685,0.5,7.5849978411,0.1985,0,0.1985,7.37,0.5,7.3869411802,7.7685,0.49,7.7839380939,0.1985,0,0.1985,7.57,0.49,7.5858420759000005
2021-01-05 12:30:00,7.566,0.47000000000000003,7.5805841464,0.106,0,0.106,7.46,0.47000000000000003,7.474790967,7.766,0.46,7.7796115584,0.106,0,0.106,7.66,0.46,7.6737995804
2021-01-05 13:00:00,7.5055,0.43,7.5178075428,0.0755,0,0.0755,7.43,0.43,7.4424323981,7.7055,0.42,7.7169378804,0.0755,0,0.0755,7.63,0.42,7.6415508897
2021-01-05 13:30:00,7.434,0.43,7.4464257198,0.124,0,0.124,7.31,0.43,7.3226361373,7.634,0.42,7.6455448465,0.124,0,0.124,7.51,0.42,7.5217351722
2021-01-05 14:00:00,7.421,0.42,7.4328756885,0.091,0,0.091,7.33,0.42,7.342022882,7.621,0.41000000000000003,7.6320207678,0.091,0,0.091,7.53,0.41000000000000003,7.5411537579
2021-01-05 14:30:00,7.412,0.42,7.4238900854,0.112,0,0.112,7.3,0.42,7.3120722097,7.612,0.41000000000000003,7.6230337793,0.112,0,0.112,7.5,0.41000000000000003,7.5111983065
2021-01-05 15:00:00,7.319,0.42,7.331040922,0.089,0,0.089,7.23,0.42,7.2421888956,7.509,0.41000000000000003,7.5201849046,0.089,0,0.089,7.42,0.41000000000000003,7.4313188601
2021-01-05 15:30:00,7.327,0.39,7.3373720772,0.077,0,0.077,7.25,0.39,7.2604820777,7.527,0.38,7.5365860308,0.077,0,0.077,7.45,0.38,7.4596849799000005
2021-01-05 16:00:00,7.378,0.34,7.3858299466,0.098,0,0.098,7.28,0.34,7.2879352357,7.578,0.33,7.5851818698999995,0.098,0,0.098,7.48,0.33,7.4872758731
2021-01-05 16:30:00,7.7775,0.33,7.7844978162,0.0975,0,0.0975,7.68,0.33,7.6870865742,7.9775,0.32,7.9839154710999996,0.0975,0,0.0975,7.88,0.32,7.8864947854
2021-01-05 17:00:00,8.397,0.30000000000000004,8.4023573478,0.08700000000000001,0,0.08700000000000001,8.31,0.30000000000000004,8.3154133992,8.617,0.28,8.6215479469,0.08700000000000001,0,0.08700000000000001,8.53,0.28,8.5345943079
2021-01-05 17:30:00,8.7075,0.26,8.711380846299999,0.0975,0,0.0975,8.61,0.26,8.6139247733,8.9375,0.23,8.9404589507,0.0975,0,0.0975,8.84,0.23,8.8429915753
2021-01-05 18:00:00,8.7775,0.27,8.7816516812,0.14750000000000002,0,0.14750000000000002,8.63,0.27,8.6342226054,9.0075,0.24,9.0106967683,0.14750000000000002,0,0.14750000000000002,8.86,0.24,8.8632499683
2021-01-05 18:30:00,8.6935,0.22,8.6962832434,0.1935,0,0.1935,8.5,0.22,8.5028465822,8.9235,0.19,8.9255225197,0.1935,0,0.1935,8.73,0.19,8.7320673383
2021-01-05 19:00:00,8.457,0.17,8.4587084712,0.217,0,0.217,8.24,0.17,8.2417534542,8.677,0.15,8.6782964342,0.217,0,0.217,8.46,0.15,8.4613296827
2021-01-05 19:30:00,8.129,0.18,8.1309926208,0.209,0,0.209,7.92,0.18,7.9220451905000004,8.349,0.22,8.3518980477,0.209,0,0.209,8.14,0.22,8.1429724303
2021-01-05 20:00:00,7.6165,0.14,7.6177865716,0.3065,0,0.3065,7.31,0.14,7.3113405064,7.8165,0.15,7.8179391306,0.3065,0,0.3065,7.51,0.15,7.5114978533
2021-01-05 20:30:00,7.2780000000000005,0.19,7.2804796545,0.23800000000000002,0,0.23800000000000002,7.04,0.19,7.0425634537,7.468,0.22,7.47123979,0.23800000000000002,0,0.23800000000000002,7.23,0.22,7.2333463902
2021-01-05 21:00:00,6.833,-0.15,6.8346462235,0.263,0,0.263,6.57,-0.15,6.5717121057,7.013,-0.14,7.0143972656,0.263,0,0.263,6.75,-0.14,6.7514516957
2021-01-05 21:30:00,6.3975,-0.18,6.4000317382,0.3175,0,0.3175,6.08,-0.18,6.0826638901,6.5575,-0.14,6.5589943017,0.3175,0,0.3175,6.24,-0.14,6.2415703152
2021-01-05 22:00:00,6.0515,-0.22,6.0554976881,0.3115,0,0.3115,5.74,-0.22,5.7442144807,6.2015,-0.16,6.2035636734,0.3115,0,0.3115,5.89,-0.16,5.8921727741000005
2021-01-05 22:30:00,5.6185,-0.24,5.6236235872,0.20850000000000002,0,0.20850000000000002,5.41,-0.24,5.4153208585,5.7685,-0.18,5.7713076724,0.20850000000000002,0,0.20850000000000002,5.5600000000000005,-0.18,5.562912906
2021-01-05 23:00:00,5.227,-0.27,5.2339687618,0.217,0,0.217,5.01,-0.27,5.0172701741,5.367,-0.29,5.3748292066,0.217,0,0.217,5.15,-0.29,5.1581585862
2021-01-05 23:30:00,5.002,-0.29,5.0103995849,0.222,0,0.222,4.78,-0.29,4.788788991,5.122,-0.32,5.1319863601,0.222,0,0.222,4.9,-0.32,4.9104378623
2021-01-06 00:00:00,4.686,-0.35000000000000003,4.6990526705,0.256,0,0.256,4.43,-0.35000000000000003,4.4438046762,4.806,-0.38,4.8209994814,0.256,0,0.256,4.55,-0.38,4.5658405579
2021-01-06 00:30:00,5.5065,-0.34,5.5169867002,0.2565,0,0.2565,5.25,-0.34,5.2609980042,5.6465,-0.37,5.6586095686,0.2565,0,0.2565,5.39,-0.37,5.4026845179
2021-01-06 01:00:00,5.8055,-0.31,5.8137707428,0.2655,0,0.2655,5.54,-0.31,5.5486665065,5.9555,-0.34,5.9651974192,0.2655,0,0.2655,5.69,-0.34,5.7001491209
2021-01-06 01:30:00,5.74,-0.31,5.7483649849,0.35000000000000003,0,0.35000000000000003,5.39,-0.31,5.3989072969,5.89,-0.34,5.8998050815,0.35000000000000003,0,0.35000000000000003,5.54,-0.34,5.5504234073
2021-01-06 02:00:00,5.649,-0.30000000000000004,5.6569604029,0.279,0,0.279,5.37,-0.30000000000000004,5.37837336,5.789,-0.33,5.7983981409,0.279,0,0.279,5.51,-0.33,5.5198731869
2021-01-06 02:30:00,5.7125,-0.28,5.7193580278,0.3425,0,0.3425,5.37,-0.28,5.3772948589,5.8525,-0.31,5.8607044159,0.3425,0,0.3425,5.51,-0.31,5.5187136182
2021-01-06 03:00:00,5.571,-0.30000000000000004,5.579071697,0.251,0,0.251,5.32,-0.30000000000000004,5.3284519328,5.721,-0.32,5.7299424952999995,0.251,0,0.251,5.47,-0.32,5.4793521515
2021-01-06 03:30:00,5.4815000000000005,-0.30000000000000004,5.4897032934,0.29150000000000004,0,0.29150000000000004,5.19,-0.30000000000000004,5.1986632897,5.6215,-0.34,5.6317725673,0.29150000000000004,0,0.29150000000000004,5.33,-0.34,5.3408332683
2021-01-06 04:00:00,5.331,-0.34,5.3418312403,0.301,0,0.301,5.03,-0.34,5.0414779579,5.471,-0.35000000000000003,5.4821839626,0.301,0,0.301,5.17,-0.35000000000000003,5.1818336523
2021-01-06 04:30:00,5.2905,-0.27,5.2973852276,0.29050000000000004,0,0.29050000000000004,5.0,-0.27,5.0072846933,5.4305,-0.30000000000000004,5.4387802171,0.29050000000000004,0,0.29050000000000004,5.14,-0.30000000000000004,5.1487474205
2021-01-06 05:00:00,5.1785,-0.23,5.1836051402,0.28850000000000003,0,0.28850000000000003,4.89,-0.23,4.8954060097,5.3085,-0.26,5.3148633331,0.28850000000000003,0,0.28850000000000003,5.02,-0.26,5.0267285584
2021-01-06 05:30:00,5.3105,-0.19,5.3138978396,0.2305,0,0.2305,5.08,-0.19,5.0835519079,5.4505,-0.21,5.4545440002,0.2305,0,0.2305,5.22,-0.21,5.2242224302
2021-01-06 06:00:00,5.3870000000000005,-0.16,5.3893755668,0.247,0,0.247,5.14,-0.16,5.1424896694,5.527,-0.19,5.5302648219,0.247,0,0.247,5.28,-0.19,5.2834174546
2021-01-06 06:30:00,5.76,-0.16,5.7622217937,0.23,0,0.23,5.53,-0.16,5.5323141632,5.91,-0.19,5.9130533568,0.23,0,0.23,5.68,-0.19,5.6831769284
2021-01-06 07:00:00,5.9805,-0.16,5.9826399064,0.2505,0,0.2505,5.73,-0.16,5.7322334216,6.1305,0.17,6.1328566142,0.2505,0,0.2505,5.88,0.17,5.8824569697
2021-01-06 07:30:00,6.176,0.17,6.1783392591,0.20600000000000002,0,0.20600000000000002,5.97,0.17,5.972419945,6.336,0.17,6.3382802084,0.20600000000000002,0,0.20600000000000002,6.13,0.17,6.1323568063
2021-01-06 08:00:00,6.593,0.23,6.5970106109,0.253,0,0.253,6.34,0.23,6.3441705526,6.763,0.25,6.767619153,0.253,0,0.253,6.51,0.25,6.5147985387
2021-01-06 08:30:00,7.1255,0.38,7.1356254281,0.2555,0,0.2555,6.87,0.38,6.8805014352,7.3155,0.37,7.3248508688000005,0.2555,0,0.2555,7.06,0.37,7.0696888192
2021-01-06 09:00:00,7.436,0.47000000000000003,7.4508386105,0.216,0,0.216,7.22,0.47000000000000003,7.2352816117,7.636,0.46,7.6498428742,0.216,0,0.216,7.42,0.46,7.4342450861
2021-01-06 09:30:00,7.5969999999999995,0.5,7.6134360837,0.197,0,0.197,7.4,0.5,7.4168726563,7.787,0.49,7.8024014893,0.197,0,0.197,7.59,0.49,7.6058004181
2021-01-06 10:00:00,7.6705,0.5,7.6867789255,0.21050000000000002,0,0.21050000000000002,7.46,0.5,7.4767372563,7.8805,0.56,7.900372159,0.21050000000000002,0,0.21050000000000002,7.67,0.56,7.6904161135999995
2021-01-06 10:30:00,7.5145,0.44,7.5273707395,0.1845,0,0.1845,7.33,0.44,7.3431941279,7.7145,0.43,7.7264746327000005,0.1845,0,0.1845,7.53,0.43,7.5422675635
2021-01-06 11:00:00,7.573,0.42,7.5846376973,0.14300000000000002,0,0.14300000000000002,7.43,0.42,7.4418613263,7.773,0.41000000000000003,7.7838055603,0.14300000000000002,0,0.14300000000000002,7.63,0.41000000000000003,7.6410077869
2021-01-06 11:30:00,7.6690000000000005,0.49,7.6846379876,0.089,0,0.089,7.58,0.49,7.5958212196,7.869,0.48,7.8836261327,0.089,0,0.089,7.78,0.48,7.7947931339
2021-01-06 12:00:00,7.739,0.49,7.7544968244,0.039,0,0.039,7.7,0.49,7.7155751568,7.949,0.48,7.963479202,0.039,0,0.039,7.91,0.48,7.9245504604
2021-01-06 12:30:00,7.882,0.48,7.896602054,0.042,0,0.042,7.84,0.48,7.8546801335000005,8.092,0.47000000000000003,8.1056377911,0.042,0,0.042,8.05,0.47000000000000003,8.0637088241
2021-01-06 13:00:00,7.991,0.5,8.0066273174,0.051000000000000004,0,0.051000000000000004,7.94,0.5,7.9557274966,8.211,0.49,8.2256076371,0.051000000000000004,0,0.051000000000000004,8.16,0.49,8.1746987712
2021-01-06 13:30:00,7.772,0.47000000000000003,7.7861983021,0.062,0,0.062,7.71,0.47000000000000003,7.7243122671,7.982,0.46,7.9952438362,0.062,0,0.062,7.92,0.46,7.9333473389
2021-01-06 14:00:00,7.649,0.47000000000000003,7.663426192,0.049,0,0.049,7.6,0.47000000000000003,7.6145190262,7.859,0.46,7.872450762,0.049,0,0.049,7.8100000000000005,0.46,7.8235350066
2021-01-06 14:30:00,7.4345,0.44,7.4475089963,0.0245,0,0.0245,7.41,0.44,7.423051933,7.6345,0.43,7.6465999143,0.0245,0,0.0245,7.61,0.43,7.6221388074
2021-01-06 15:00:00,7.337,0.38,7.346833944,0.047,0,0.047,7.29,0.38,7.2998972596,7.537,0.37,7.5460763977,0.047,0,0.047,7.49,0.37,7.4991332833
2021-01-06 15:30:00,7.473,0.38,7.4826552106,0.003,0,0.003,7.47,0.38,7.4796590831,7.673,0.37,7.6819157116,0.003,0,0.003,7.67,0.37,7.6789191948
2021-01-06 16:00:00,7.4535,0.32,7.4603660936,0.0635,0,0.0635,7.39,0.32,7.3969250368,7.6535,0.31,7.6597756005,0.0635,0,0.0635,7.59,0.31,7.5963280603
2021-01-06 16:30:00,7.8805,0.32,7.8869943737,0.060500000000000005,0,0.060500000000000005,7.82,0.32,7.826544576,8.0905,0.31,8.0964368861,0.060500000000000005,0,0.060500000000000005,8.03,0.31,8.0359815829
2021-01-06 17:00:00,8.363,0.32,8.3691199657,0.043000000000000003,0,0.043000000000000003,8.32,0.32,8.326151572,8.593,0.30000000000000004,8.5982352259,0.043000000000000003,0,0.043000000000000003,8.55,0.30000000000000004,8.555261539
2021-01-06 17:30:00,8.7605,0.27,8.7646597338,0.0405,0,0.0405,8.72,0.27,8.7241790445,8.9905,0.25,8.9939752196,0.0405,0,0.0405,8.95,0.25,8.9534909393
2021-01-06 18:00:00,8.785,0.30000000000000004,8.7901208752,0.035,0,0.035,8.75,0.30000000000000004,8.7551413467,9.025,0.28,9.0293424456,0.035,0,0.035,8.99,0.28,8.9943593435
2021-01-06 18:30:00,8.5625,0.21,8.5650747954,0.0425,0,0.0425,8.52,0.21,8.5225876352,8.7925,0.18,8.7943422864,0.0425,0,0.0425,8.75,0.18,8.7518512327
2021-01-06 19:00:00,8.232,0.19,8.2341923708,0.032,0,0.032,8.2,0.19,8.2022009241,8.452,0.18,8.453916488800001,0.032,0,0.032,8.42,0.18,8.4219237707
2021-01-06 19:30:00,7.9745,0.22,7.9775340958,0.0145,0,0.0145,7.96,0.22,7.9630396206,8.1945,0.25,8.1983126465,0.0145,0,0.0145,8.18,0.25,8.1838194017
2021-01-06 20:00:00,7.549,0.22,7.5522050422,0.009000000000000001,0,0.009000000000000001,7.54,0.22,7.5432088663,7.749,0.21,7.7518450062,0.009000000000000001,0,0.009000000000000001,7.74,0.21,7.7428483131
2021-01-06 20:30:00,7.15,0.22,7.1533838147,0.0,0,0.0,7.15,0.22,7.1533838147,7.34,0.22,7.3432962626,0.0,0,0.0,7.34,0.22,7.3432962626
2021-01-06 21:00:00,6.78,0.22,6.7835683825,0.0,0,0.0,6.78,0.22,6.7835683825,6.96,0.2,6.9628729703,0.0,0,0.0,6.96,0.2,6.9628729703
2021-01-06 21:30:00,6.36,-0.14,6.3615406939,0.0,0,0.0,6.36,-0.14,6.3615406939,6.53,-0.14,6.5315005933,0.0,0,0.0,6.53,-0.14,6.5315005933
2021-01-06 22:00:00,5.97,-0.14,5.9716413154,0.0,0,0.0,5.97,-0.14,5.9716413154,6.13,-0.14,6.1315984865,0.0,0,0.0,6.13,-0.14,6.1315984865
2021-01-06 22:30:00,5.57,-0.2,5.5735895077,0.0,0,0.0,5.57,-0.2,5.5735895077,5.72,-0.15,5.7219664452,0.0,0,0.0,5.72,-0.15,5.7219664452
2021-01-06 23:00:00,5.1555,-0.29,5.1636498961,0.0055000000000000005,0,0.0055000000000000005,5.15,-0.29,5.1581585862,5.2955,-0.29,5.3034347597,0.0055000000000000005,0,0.0055000000000000005,5.29,-0.29,5.2979429971
2021-01-06 23:30:00,4.93,-0.32,4.9403744797,0.0,0,0.0,4.93,-0.32,4.9403744797,5.06,-0.35000000000000003,5.0720902989,0.0,0,0.0,5.06,-0.35000000000000003,5.0720902989
2021-01-07 00:00:00,4.7,-0.35000000000000003,4.7130138977,0.0,0,0.0,4.7,-0.35000000000000003,4.7130138977,4.83,-0.38,4.84492518,0.0,0,0.0,4.83,-0.38,4.84492518
2021-01-07 00:30:00,5.53,-0.34,5.5404422206,0.0,0,0.0,5.53,-0.34,5.5404422206,5.68,-0.37,5.6920382992,0.0,0,0.0,5.68,-0.37,5.6920382992
2021-01-07 01:00:00,5.79,-0.32,5.7988360901,0.0,0,0.0,5.79,-0.32,5.7988360901,5.94,-0.35000000000000003,5.9503025133000005,0.0,0,0.0,5.94,-0.35000000000000003,5.9503025133000005
2021-01-07 01:30:00,5.72,-0.32,5.7289440563,0.0,0,0.0,5.72,-0.32,5.7289440563,5.87,-0.35000000000000003,5.8804251547,0.0,0,0.0,5.87,-0.35000000000000003,5.8804251547
2021-01-07 02:00:00,5.61,-0.32,5.6191191481,0.0,0,0.0,5.61,-0.32,5.6191191481,5.76,-0.35000000000000003,5.7706238831,0.0,0,0.0,5.76,-0.35000000000000003,5.7706238831
2021-01-07 02:30:00,5.66,-0.32,5.6690387192,0.0,0,0.0,5.66,-0.32,5.6690387192,5.8100000000000005,-0.35000000000000003,5.8205326217,0.0,0,0.0,5.8100000000000005,-0.35000000000000003,5.8205326217
2021-01-07 03:00:00,5.6,-0.32,5.6091354057,0.0,0,0.0,5.6,-0.32,5.6091354057,5.75,-0.35000000000000003,5.7606423253,0.0,0,0.0,5.75,-0.35000000000000003,5.7606423253
2021-01-07 03:30:00,5.54,-0.30000000000000004,5.5481167976,0.0,0,0.0,5.54,-0.30000000000000004,5.5481167976,5.69,-0.33,5.6995613866,0.0,0,0.0,5.69,-0.33,5.6995613866
2021-01-07 04:00:00,5.38,-0.32,5.3895083264,0.0,0,0.0,5.38,-0.32,5.3895083264,5.52,-0.35000000000000003,5.5310848845,0.0,0,0.0,5.52,-0.35000000000000003,5.5310848845
2021-01-07 04:30:00,5.33,-0.27,5.3368342676000005,0.0,0,0.0,5.33,-0.27,5.3368342676000005,5.47,-0.30000000000000004,5.478220514,0.0,0,0.0,5.47,-0.30000000000000004,5.478220514
2021-01-07 05:00:00,5.23,-0.23,5.2350549185,0.0,0,0.0,5.23,-0.23,5.2350549185,5.37,-0.26,5.3762905427,0.0,0,0.0,5.37,-0.26,5.3762905427
2021-01-07 05:30:00,5.37,-0.18,5.3730159129,0.0,0,0.0,5.37,-0.18,5.3730159129,5.51,-0.2,5.5136285693,0.0,0,0.0,5.51,-0.2,5.5136285693
2021-01-07 06:00:00,5.46,-0.17,5.4626458791,0.0,0,0.0,5.46,-0.17,5.4626458791,5.61,-0.2,5.6135639303,0.0,0,0.0,5.61,-0.2,5.6135639303
2021-01-07 06:30:00,5.68,-0.2,5.683520036,0.0,0,0.0,5.68,-0.2,5.683520036,5.83,-0.23,5.8345351143,0.0,0,0.0,5.83,-0.23,5.8345351143
2021-01-07 07:00:00,6.03,0.2,6.0333158379,0.0,0,0.0,6.03,0.2,6.0333158379,6.19,0.19,6.192915307,0.0,0,0.0,6.19,0.19,6.192915307
2021-01-07 07:30:00,6.26,0.18,6.2625873247,0.0,0,0.0,6.26,0.18,6.2625873247,6.43,0.19,6.4328065415,0.0,0,0.0,6.43,0.19,6.4328065415
2021-01-07 08:00:00,6.67,0.24,6.6743164444000005,0.0,0,0.0,6.67,0.24,6.6743164444000005,6.85,0.23,6.8538602262,0.0,0,0.0,6.85,0.23,6.8538602262
2021-01-07 08:30:00,7.08,0.32,7.0872279489,0.0,0,0.0,7.08,0.32,7.0872279489,7.27,0.31,7.2766063519,0.0,0,0.0,7.27,0.31,7.2766063519
2021-01-07 09:00:00,7.46,0.41000000000000003,7.4712582608,0.0,0,0.0,7.46,0.41000000000000003,7.4712582608,7.66,0.4,7.6704367542,0.0,0,0.0,7.66,0.4,7.6704367542
2021-01-07 09:30:00,7.69,0.41000000000000003,7.7009220227,0.0,0,0.0,7.69,0.41000000000000003,7.7009220227,7.89,0.4,7.9001329103,0.0,0,0.0,7.89,0.4,7.9001329103
2021-01-07 10:00:00,7.71,0.49,7.7255549962,0.0,0,0.0,7.71,0.49,7.7255549962,7.92,0.49,7.9351433509,0.0,0,0.0,7.92,0.49,7.9351433509
2021-01-07 10:30:00,7.6115,0.33,7.6186502906,0.0015,0,0.0015,7.61,0.33,7.6171516986,14.3815,0.8,14.4037336219,0.0015,0,0.0015,14.38,0.8,14.4022359375
2021-01-07 11:00:00,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0,15.2345,0.9500000000000001,15.2640915305,0.0045000000000000005,0,0.0045000000000000005,15.23,0.9500000000000001,15.2596002569
2021-01-07 11:30:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,15.097,1.01,15.1307471395,0.007,0,0.007,15.09,1.01,15.1237627593
2021-01-07 12:00:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,15.076,1.03,15.1111440996,0.006,0,0.006,15.07,1.03,15.1051580594
2021-01-07 12:30:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,15.197,0.9500000000000001,15.2266644082,0.007,0,0.007,15.19,0.9500000000000001,15.2196780518
2021-01-07 13:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,15.035,0.9,15.0619130591,0.005,0,0.005,15.03,0.9,15.0569219962
2021-01-07 13:30:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,14.714,0.93,14.7433610822,0.004,0,0.004,14.71,0.93,14.7393690503
2021-01-07 14:00:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,14.2725,0.8200000000000001,14.2960363825,0.0025,0,0.0025,14.27,0.8200000000000001,14.2935404991
2021-01-07 14:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,14.121,0.73,14.1398564703,0.001,0,0.001,14.12,0.73,14.1388578039
2021-01-07 15:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,13.98,0.64,13.9946418318,0.0,0,0.0,13.98,0.64,13.9946418318
2021-01-07 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,14.07,0.55,14.0807457189,0.0,0,0.0,14.07,0.55,14.0807457189
2021-01-07 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,14.41,0.55,14.4204923633,0.0,0,0.0,14.41,0.55,14.4204923633
2021-01-07 16:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,15.52,0.5700000000000001,15.5304636119,0.0,0,0.0,15.52,0.5700000000000001,15.5304636119
2021-01-07 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,16.54,0.43,16.5455885359,0.0,0,0.0,16.54,0.43,16.5455885359
2021-01-07 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,17.29,0.46,17.2961180616,0.0,0,0.0,17.29,0.46,17.2961180616
