Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-07 18:00:00,8.72,-0.26,8.7238752857,0.0,0,0.0,8.72,-0.26,8.7238752857,16.42,0.46,16.426442098,0.0,0,0.0,16.42,0.46,16.426442098
2021-01-07 18:30:00,8.75,0.22,8.7527652773,0.0,0,0.0,8.75,0.22,8.7527652773,8.97,0.15,8.9712540929,0.0,0,0.0,8.97,0.15,8.9712540929
2021-01-07 19:00:00,8.4085,0.23,8.4116450383,0.0585,0,0.0585,8.35,0.23,8.3531670641,8.618500000000001,0.21,8.6210580702,0.0585,0,0.0585,8.56,0.21,8.5625755471
2021-01-07 19:30:00,8.006,0.25,8.0099023714,0.146,0,0.146,7.86,0.25,7.8639748219,8.216,0.19,8.2181966392,0.146,0,0.146,8.07,0.19,8.0722363692
2021-01-07 20:00:00,7.58,0.19,7.5823808926,0.0,0,0.0,7.58,0.19,7.5823808926,7.77,0.21,7.7728373198,0.0,0,0.0,7.77,0.21,7.7728373198
2021-01-07 20:30:00,7.213,0.19,7.2155019922,0.003,0,0.003,7.21,0.19,7.2125030329,7.4030000000000005,0.17,7.4049516541,0.003,0,0.003,7.4,0.17,7.4019524451
2021-01-07 21:00:00,6.721,-0.23,6.7249342748,0.001,0,0.001,6.72,-0.23,6.7239348599,6.891,-0.2,6.8939017254,0.001,0,0.001,6.89,-0.2,6.8929021464
2021-01-07 21:30:00,6.26,-0.28,6.266258852,0.0,0,0.0,6.26,-0.28,6.266258852,6.42,-0.25,6.4248657574,0.0,0,0.0,6.42,-0.25,6.4248657574
2021-01-07 22:00:00,5.901,-0.27,5.9071736897000005,0.001,0,0.001,5.9,-0.27,5.9061747350000005,6.061,-0.27,6.0670108785,0.001,0,0.001,6.06,-0.27,6.0660118694
2021-01-07 22:30:00,5.455,-0.34,5.465585513,0.005,0,0.005,5.45,-0.34,5.4605952057,5.605,-0.37,5.6171990351000005,0.005,0,0.005,5.6,-0.37,5.6122099034
2021-01-07 23:00:00,5.0195,-0.35000000000000003,5.0316876145,0.029500000000000002,0,0.029500000000000002,4.99,-0.35000000000000003,5.0022594895,5.1495,-0.39,5.1642473072,0.029500000000000002,0,0.029500000000000002,5.12,-0.39,5.1348320323
2021-01-07 23:30:00,4.8260000000000005,-0.35000000000000003,4.8386750253,0.036000000000000004,0,0.036000000000000004,4.79,-0.35000000000000003,4.8027700341,4.956,-0.39,4.9713213535000005,0.036000000000000004,0,0.036000000000000004,4.92,-0.39,4.9354331117
2021-01-08 00:00:00,4.6235,-0.38,4.6390895927999996,0.0235,0,0.0235,4.6,-0.38,4.6156689656,4.7535,-0.41000000000000003,4.7711489444,0.0235,0,0.0235,4.73,-0.41000000000000003,4.7477363027
2021-01-08 00:30:00,5.477,-0.33,5.4869325675,0.047,0,0.047,5.43,-0.33,5.4400183823,5.627,-0.36,5.6385041456,0.047,0,0.047,5.58,-0.36,5.5916008441
2021-01-08 01:00:00,5.648,-0.33,5.657632367,0.078,0,0.078,5.57,-0.33,5.5797670202,5.798,-0.36,5.8091655167,0.078,0,0.078,5.72,-0.36,5.7313174751
2021-01-08 01:30:00,5.624,-0.33,5.633673402,0.044,0,0.044,5.58,-0.33,5.5897495472,5.774,-0.36,5.7852118371,0.044,0,0.044,5.73,-0.36,5.7412977627
2021-01-08 02:00:00,5.482,-0.33,5.4919235246,0.062,0,0.062,5.42,-0.33,5.4300368323,5.622,-0.35000000000000003,5.6328841636,0.062,0,0.062,5.5600000000000005,-0.35000000000000003,5.5710052953
2021-01-08 02:30:00,5.559,-0.32,5.5682026723,0.029,0,0.029,5.53,-0.32,5.5392508519,5.699,-0.35000000000000003,5.7097373845,0.029,0,0.029,5.67,-0.35000000000000003,5.6807921983
2021-01-08 03:00:00,5.457,-0.32,5.4663743926,0.037,0,0.037,5.42,-0.32,5.4294382767,5.5969999999999995,-0.35000000000000003,5.607932685,0.037,0,0.037,5.5600000000000005,-0.35000000000000003,5.5710052953
2021-01-08 03:30:00,5.386,-0.29,5.3938016278,0.036000000000000004,0,0.036000000000000004,5.35,-0.29,5.357854048,5.526,-0.32,5.5352575369,0.036000000000000004,0,0.036000000000000004,5.49,-0.32,5.4993181396
2021-01-08 04:00:00,5.2355,-0.31,5.2446696988,0.0055000000000000005,0,0.0055000000000000005,5.23,-0.31,5.239179325,5.3755,-0.34,5.3862417556,0.0055000000000000005,0,0.0055000000000000005,5.37,-0.34,5.3807527354
2021-01-08 04:30:00,5.2115,-0.28,5.2190164064,0.0115,0,0.0115,5.2,-0.28,5.2075330052,5.3515,-0.30000000000000004,5.3599022612,0.0115,0,0.0115,5.34,-0.30000000000000004,5.3484203275
2021-01-08 05:00:00,5.0485,-0.26,5.0551906245,0.1285,0,0.1285,4.92,-0.26,4.9268651291,5.1785,-0.28,5.186064235,0.1285,0,0.1285,5.05,-0.28,5.0577564196
2021-01-08 05:30:00,5.14,-0.21,5.1442880946,0.35000000000000003,0,0.35000000000000003,4.79,-0.21,4.7946011304,5.27,-0.23,5.2750165877,0.35000000000000003,0,0.35000000000000003,4.92,-0.23,4.9253730823
2021-01-08 06:00:00,5.261,-0.16,5.2634324352,0.441,0,0.441,4.82,-0.16,4.8226548705,5.391,-0.19,5.3943471338,0.441,0,0.441,4.95,-0.19,4.9536451225
2021-01-08 06:30:00,5.4645,-0.19,5.4678021407,0.3345,0,0.3345,5.13,-0.19,5.1335173127000004,5.6045,-0.21,5.6084329585,0.3345,0,0.3345,5.27,-0.21,5.2741824011
2021-01-08 07:00:00,5.855,0.16,5.8571857577,0.265,0,0.265,5.59,0.16,5.5922893344,6.005,0.16,6.0071311789,0.265,0,0.265,5.74,0.16,5.7422295322
2021-01-08 07:30:00,6.1225,0.2,6.1257657685,0.2025,0,0.2025,5.92,0.2,5.923377415,6.2825,0.2,6.2856826399,0.2025,0,0.2025,6.08,0.2,6.0832885843
2021-01-08 08:00:00,6.5,0.26,6.5051979217,0.05,0,0.05,6.45,0.26,6.4552381831,6.67,0.24,6.6743164444000005,0.05,0,0.05,6.62,0.24,6.6243490246
2021-01-08 08:30:00,6.9365,0.33,6.9443453435,0.08650000000000001,0,0.08650000000000001,6.85,0.33,6.8579442984,7.1165,0.32,7.1236909148,0.08650000000000001,0,0.08650000000000001,7.03,0.32,7.0372793038
2021-01-08 09:00:00,7.2005,0.37,7.2100000173,0.1005,0,0.1005,7.1,0.37,7.1096343085,7.3905,0.35000000000000003,7.3987830249,0.1005,0,0.1005,7.29,0.35000000000000003,7.2983970843
2021-01-08 09:30:00,7.4305,0.39,7.4407278038,0.030500000000000003,0,0.030500000000000003,7.4,0.39,7.4102699006,7.6205,0.38,7.6299685615,0.030500000000000003,0,0.030500000000000003,7.59,0.38,7.5995065629
2021-01-08 10:00:00,7.5375,0.4,7.5481061366,0.0375,0,0.0375,7.5,0.4,7.5106590923,7.7375,0.39,7.7473225214,0.0375,0,0.0375,7.7,0.39,7.7098702972
2021-01-08 10:30:00,7.508,0.4,7.5186477508,0.008,0,0.008,7.5,0.4,7.5106590923,7.708,0.4,7.718371849,0.008,0,0.008,7.7,0.4,7.7103826105
2021-01-08 11:00:00,7.4995,0.45,7.5129887695,0.0195,0,0.0195,7.48,0.45,7.4935238706,7.6995000000000005,0.44,7.7120619973,0.0195,0,0.0195,7.68,0.44,7.6925938408
2021-01-08 11:30:00,7.487,0.53,7.5057357401,0.007,0,0.007,7.48,0.53,7.4987532297,7.687,0.52,7.7045680606,0.007,0,0.007,7.68,0.52,7.6975840366
2021-01-08 12:00:00,7.4065,0.49,7.4226910383,0.036500000000000005,0,0.036500000000000005,7.37,0.49,7.3862710484,7.5965,0.48,7.6116497719,0.036500000000000005,0,0.036500000000000005,7.5600000000000005,0.48,7.575222769
2021-01-08 12:30:00,7.5605,0.49,7.5763619403,0.0205,0,0.0205,7.54,0.49,7.5559049756,7.7705,0.48,7.7853111852,0.0205,0,0.0205,7.75,0.48,7.7648502883
2021-01-08 13:00:00,7.5615,0.5,7.5780130806,0.021500000000000002,0,0.021500000000000002,7.54,0.5,7.5565600639,7.7615,0.49,7.7769519897,0.021500000000000002,0,0.021500000000000002,7.74,0.49,7.7554948263
2021-01-08 13:30:00,7.4065,0.42,7.4183989007,0.026500000000000003,0,0.026500000000000003,7.38,0.42,7.3919415582,7.6065000000000005,0.41000000000000003,7.6175417459,0.026500000000000003,0,0.026500000000000003,7.58,0.41000000000000003,7.591080292
2021-01-08 14:00:00,7.0855,0.4,7.0967816826,0.0655,0,0.0655,7.02,0.4,7.0313867764,7.2755,0.39,7.2859453916,0.0655,0,0.0655,7.21,0.39,7.220540146
2021-01-08 14:30:00,6.8985,0.36,6.9078869598,0.0785,0,0.0785,6.82,0.36,6.8294948569,7.0785,0.35000000000000003,7.0871476808,0.0785,0,0.0785,7.0,0.35000000000000003,7.0087445381
2021-01-08 15:00:00,6.933,0.36,6.9423403115,0.113,0,0.113,6.82,0.36,6.8294948569,7.113,0.35000000000000003,7.121605788,0.113,0,0.113,7.0,0.35000000000000003,7.0087445381
2021-01-08 15:30:00,6.9325,0.30000000000000004,6.9389881287,0.0625,0,0.0625,6.87,0.30000000000000004,6.8765470987,7.1125,0.29,7.1184096714,0.0625,0,0.0625,7.05,0.29,7.055962018
2021-01-08 16:00:00,6.954,0.25,6.9584923654,0.034,0,0.034,6.92,0.25,6.9245144234,7.134,0.24,7.1380358643,0.034,0,0.034,7.1,0.24,7.10405518
2021-01-08 16:30:00,7.3055,0.23,7.3091196631,0.0555,0,0.0555,7.25,0.23,7.2536473584,7.4955,0.24,7.4993413211,0.0555,0,0.0555,7.44,0.24,7.4438699612
2021-01-08 17:00:00,7.8115,0.22,7.8145973825,0.061500000000000006,0,0.061500000000000006,7.75,0.22,7.7531219518,8.0215,0.24,8.0250895478,0.061500000000000006,0,0.061500000000000006,7.96,0.24,7.9636172686
2021-01-08 17:30:00,8.362,0.19,8.364158296,0.082,0,0.082,8.28,0.19,8.2821796648,8.582,0.16,8.5834913642,0.082,0,0.082,8.5,0.16,8.501505749
2021-01-08 18:00:00,8.3865,0.15,8.3878413343,0.0665,0,0.0665,8.32,0.15,8.3213520536,8.6065,0.14,8.6076385989,0.0665,0,0.0665,8.54,0.14,8.5411474639
2021-01-08 18:30:00,8.221,0.15,8.2223683328,0.061,0,0.061,8.16,0.15,8.16137856,8.441,0.14,8.44216092,0.061,0,0.061,8.38,0.14,8.3811693695
2021-01-08 19:00:00,7.9095,0.41000000000000003,7.9201193331,0.059500000000000004,0,0.059500000000000004,7.85,0.41000000000000003,7.8606997144,8.1095,-0.49,8.1242901382,0.059500000000000004,0,0.059500000000000004,8.05,-0.49,8.0648992554
2021-01-08 19:30:00,7.546,0.18,7.5481465275,0.046,0,0.046,7.5,0.18,7.502159689,7.746,-0.07,7.7463162858,0.046,0,0.046,7.7,-0.07,7.7003181752
2021-01-08 20:00:00,7.119,-0.24,7.1230443632,0.039,0,0.039,7.08,-0.24,7.0840666287,7.309,-0.16,7.3107510558,0.039,0,0.039,7.27,-0.16,7.2717604471
2021-01-08 20:30:00,6.776,-0.25,6.780610297,0.056,0,0.056,6.72,-0.25,6.7246486897,6.956,-0.16,6.9578398947,0.056,0,0.056,6.9,-0.16,6.9018548232
2021-01-08 21:00:00,6.459,-0.23,6.4630937638,0.049,0,0.049,6.41,-0.23,6.4141250378,6.629,-0.17,6.6311794577,0.049,0,0.049,6.58,-0.17,6.5821956823
2021-01-08 21:30:00,6.059,-0.33,6.0679799769,0.059000000000000004,0,0.059000000000000004,6.0,-0.33,6.0090681474,6.229,-0.22,6.232883843,0.059000000000000004,0,0.059000000000000004,6.17,-0.22,6.1739209584
2021-01-08 22:00:00,5.6875,-0.33,5.6970655824000005,0.08750000000000001,0,0.08750000000000001,5.6,-0.33,5.6097147878,5.8375,-0.36,5.8485901079,0.08750000000000001,0,0.08750000000000001,5.75,-0.36,5.7612585431
2021-01-08 22:30:00,5.4115,-0.33,5.4215525682,0.07150000000000001,0,0.07150000000000001,5.34,-0.33,5.3501869126,5.5515,-0.37,5.5638163386,0.07150000000000001,0,0.07150000000000001,5.48,-0.37,5.4924766727
2021-01-08 23:00:00,5.1085,-0.36,5.1211690316,0.0585,0,0.0585,5.05,-0.36,5.0628154223,5.2485,-0.39,5.2629699078,0.0585,0,0.0585,5.19,-0.39,5.2046325519
2021-01-08 23:30:00,4.8935,-0.38,4.9082320901,0.07350000000000001,0,0.07350000000000001,4.82,-0.38,4.8349560494,5.0235,-0.41000000000000003,5.0402035921,0.07350000000000001,0,0.07350000000000001,4.95,-0.41000000000000003,4.9669507749
2021-01-09 00:00:00,4.7205,-0.46,4.7428599231,0.0805,0,0.0805,4.64,-0.46,4.6627459721,4.8605,-0.31,4.8703757812,0.0805,0,0.0805,4.78,-0.31,4.7900417535
2021-01-09 00:30:00,5.477,-0.5,5.499775359,0.057,0,0.057,5.42,-0.5,5.443013871,5.657,-0.21,5.6608964838,0.057,0,0.057,5.6,-0.21,5.6039361167
2021-01-09 01:00:00,5.695,-0.35000000000000003,5.7057449119,0.085,0,0.085,5.61,-0.35000000000000003,5.6209074001,5.845,-0.38,5.8573394131,0.085,0,0.085,5.76,-0.38,5.772521113
2021-01-09 01:30:00,5.6225000000000005,-0.35000000000000003,5.6333831975,0.0925,0,0.0925,5.53,-0.35000000000000003,5.5410648796,5.7725,-0.38,5.7849940579,0.0925,0,0.0925,5.68,-0.38,5.6926970761
2021-01-09 02:00:00,5.453,-0.35000000000000003,5.4642208045,0.093,0,0.093,5.36,-0.35000000000000003,5.3714150836,5.593,-0.38,5.6058941303,0.093,0,0.093,5.5,-0.38,5.5131116441
2021-01-09 02:30:00,5.48,-0.35000000000000003,5.4911656322,0.08,0,0.08,5.4,-0.35000000000000003,5.4113307051,5.63,-0.38,5.6428095839,0.08,0,0.08,5.55,-0.38,5.5629937983
2021-01-09 03:00:00,5.327,-0.35000000000000003,5.3384856467,0.077,0,0.077,5.25,-0.35000000000000003,5.2616537324,5.467,-0.38,5.4801905989,0.077,0,0.077,5.39,-0.38,5.4033785727
2021-01-09 03:30:00,5.226,-0.35000000000000003,5.2377071319,0.046,0,0.046,5.18,-0.35000000000000003,5.1918108594,5.366,-0.38,5.3794382606,0.046,0,0.046,5.32,-0.38,5.3335541621
2021-01-09 04:00:00,5.1255,-0.36,5.138127115,0.0455,0,0.0455,5.08,-0.36,5.0927399305,5.2655,-0.39,5.2799233186,0.0455,0,0.0455,5.22,-0.39,5.2345486911
2021-01-09 04:30:00,4.9879999999999995,-0.35000000000000003,5.000264393,0.058,0,0.058,4.93,-0.35000000000000003,4.9424083198,5.128,-0.37,5.1413309561,0.058,0,0.058,5.07,-0.37,5.0834830579
2021-01-09 05:00:00,4.8225,-0.4,4.8390604718,0.0825,0,0.0825,4.74,-0.4,4.7568476957,4.9625,-0.32,4.9728066773,0.0825,0,0.0825,4.88,-0.32,4.890480549
2021-01-09 05:30:00,4.758,-0.37,4.7723646131,0.068,0,0.068,4.69,-0.37,4.7045722441,4.878,-0.4,4.8943726871,0.068,0,0.068,4.8100000000000005,-0.4,4.8266033605
2021-01-09 06:00:00,4.7815,-0.35000000000000003,4.7942926746,0.0815,0,0.0815,4.7,-0.35000000000000003,4.7130138977,4.9115,-0.38,4.9261782601,0.0815,0,0.0815,4.83,-0.38,4.84492518
2021-01-09 06:30:00,4.8655,-0.35000000000000003,4.8780723908,0.0855,0,0.0855,4.78,-0.35000000000000003,4.7927966783,4.9955,-0.38,5.0099321602,0.0855,0,0.0855,4.91,-0.38,4.9246827309
2021-01-09 07:00:00,4.9775,-0.31,4.9871440976,0.0475,0,0.0475,4.93,-0.31,4.9397368351,5.1075,-0.34,5.1188041816,0.0475,0,0.0475,5.06,-0.34,5.0714100603
2021-01-09 07:30:00,4.842,-0.31,4.851913437,0.042,0,0.042,4.8,-0.31,4.8100000000000005,4.9719999999999995,-0.34,4.9836115418,0.042,0,0.042,4.93,-0.34,4.9417102303
2021-01-09 08:00:00,5.0255,-0.29,5.0338603725,0.0655,0,0.0655,4.96,-0.29,4.9684705896,5.1655,-0.32,5.175402424,0.0655,0,0.0655,5.1,-0.32,5.1100293541
2021-01-09 08:30:00,5.315,-0.28,5.3223702427,0.055,0,0.055,5.26,-0.28,5.2674471995,5.465,-0.26,5.4711813167,0.055,0,0.055,5.41,-0.26,5.4162440861
2021-01-09 09:00:00,5.63,-0.26,5.6360003549,0.04,0,0.04,5.59,-0.26,5.596043245,5.78,-0.24,5.7849805531000005,0.04,0,0.04,5.74,-0.24,5.7450152306
2021-01-09 09:30:00,6.098,-0.21,6.1016148682,0.018000000000000002,0,0.018000000000000002,6.08,-0.21,6.0836255638,6.268,-0.21,6.2715168819,0.018000000000000002,0,0.018000000000000002,6.25,-0.21,6.2535270048000005
2021-01-09 10:00:00,6.28,-0.11,6.2809633019,0.0,0,0.0,6.28,-0.11,6.2809633019,6.45,-0.03,6.4500697671000005,0.0,0,0.0,6.45,-0.03,6.4500697671000005
2021-01-09 10:30:00,6.47,0.21,6.47340714,0.0,0,0.0,6.47,0.21,6.47340714,6.64,0.0,6.64,0.0,0,0.0,6.64,0.0,6.64
2021-01-09 11:00:00,6.6,0.16,6.6019391091,0.0,0,0.0,6.6,0.16,6.6019391091,6.78,0.0,6.78,0.0,0,0.0,6.78,0.0,6.78
2021-01-09 11:30:00,6.7545,0.18,6.7568979754,0.0345,0,0.0345,6.72,0.18,6.722410282,6.9345,0.21,6.9376790247,0.0345,0,0.0345,6.9,0.21,6.9031949125
2021-01-09 12:00:00,6.812,0.19,6.8146492206,0.002,0,0.002,6.8100000000000005,0.19,6.8126499983,6.992,0.23,6.995781872,0.002,0,0.002,6.99,0.23,6.9937829535
2021-01-09 12:30:00,7.0,0.17,7.0020639814,0.0,0,0.0,7.0,0.17,7.0020639814,7.18,0.16,7.1817825084999996,0.0,0,0.0,7.18,0.16,7.1817825084999996
2021-01-09 13:00:00,7.041,0.0,7.041,0.001,0,0.001,7.04,0.0,7.04,7.231,-0.14,7.2323551489,0.001,0,0.001,7.23,-0.14,7.2313553363
2021-01-09 13:30:00,6.84,-0.2,6.8429233519,0.0,0,0.0,6.84,-0.2,6.8429233519,7.03,-0.14,7.0313938874,0.0,0,0.0,7.03,-0.14,7.0313938874
2021-01-09 14:00:00,6.7,-0.25,6.7046625568,0.0,0,0.0,6.7,-0.25,6.7046625568,6.88,-0.16,6.8818602135999996,0.0,0,0.0,6.88,-0.16,6.8818602135999996
2021-01-09 14:30:00,6.57,-0.26,6.575142584,0.0,0,0.0,6.57,-0.26,6.575142584,6.75,-0.22,6.7535842336,0.0,0,0.0,6.75,-0.22,6.7535842336
2021-01-09 15:00:00,6.47,-0.26,6.4752220039,0.0,0,0.0,6.47,-0.26,6.4752220039,6.64,-0.21,6.6433199532,0.0,0,0.0,6.64,-0.21,6.6433199532
2021-01-09 15:30:00,6.42,-0.26,6.4252626405,0.0,0,0.0,6.42,-0.26,6.4252626405,6.59,-0.29,6.5963777939,0.0,0,0.0,6.59,-0.29,6.5963777939
2021-01-09 16:00:00,6.5600000000000005,-0.26,6.5651504172,0.0,0,0.0,6.5600000000000005,-0.26,6.5651504172,6.74,-0.22,6.7435895486,0.0,0,0.0,6.74,-0.22,6.7435895486
2021-01-09 16:30:00,6.83,-0.25,6.8345738711,0.0,0,0.0,6.83,-0.25,6.8345738711,7.02,-0.17,7.0220581029,0.0,0,0.0,7.02,-0.17,7.0220581029
2021-01-09 17:00:00,7.38,-0.23,7.383583141,0.0,0,0.0,7.38,-0.23,7.383583141,7.58,-0.16,7.5816884663,0.0,0,0.0,7.58,-0.16,7.5816884663
2021-01-09 17:30:00,7.94,-0.76,7.9762898643,0.0,0,0.0,7.94,-0.76,7.9762898643,8.16,-0.06,8.1602205853,0.0,0,0.0,8.16,-0.06,8.1602205853
2021-01-09 18:00:00,8.09,0.0,8.09,0.0,0,0.0,8.09,0.0,8.09,8.31,-0.14,8.3111792184,0.0,0,0.0,8.31,-0.14,8.3111792184
2021-01-09 18:30:00,8.0205,0.13,8.0215534811,0.0105,0,0.0105,8.01,0.13,8.0110548619,8.2305,-0.14,8.231690607,0.0105,0,0.0105,8.22,-0.14,8.2211921277
2021-01-09 19:00:00,7.7525,-0.2,7.7550793839,0.0125,0,0.0125,7.74,-0.2,7.7425835481,7.9625,-0.14,7.9637306741,0.0125,0,0.0125,7.95,-0.14,7.9512326088
2021-01-09 19:30:00,7.342,-0.26,7.3466022078,0.012,0,0.012,7.33,-0.26,7.3346097374,7.542,-0.19,7.5443928848,0.012,0,0.012,7.53,-0.19,7.5323966969
2021-01-09 20:00:00,6.973,-0.26,6.9778455844,0.003,0,0.003,6.97,-0.26,6.9748476686,7.163,-0.23,7.1666916356,0.003,0,0.003,7.16,-0.23,7.1636931816
2021-01-09 20:30:00,6.5545,-0.30000000000000004,6.5613619203999995,0.0045000000000000005,0,0.0045000000000000005,6.55,-0.30000000000000004,6.5568666297,6.7245,-0.32,6.7321096433,0.0045000000000000005,0,0.0045000000000000005,6.72,-0.32,6.7276147333
2021-01-09 21:00:00,6.222,-0.33,6.2307450598,0.042,0,0.042,6.18,-0.33,6.188804408,6.392,-0.37,6.4026997431,0.042,0,0.042,6.35,-0.37,6.3607703936
2021-01-09 21:30:00,5.973,-0.33,5.9821090762,0.053,0,0.053,5.92,-0.33,5.9291905012,6.133,-0.37,6.1441507957,0.053,0,0.053,6.08,-0.37,6.0912478196
2021-01-09 22:00:00,5.6845,-0.36,5.6958880124,0.0345,0,0.0345,5.65,-0.36,5.6614574095,5.8345,-0.39,5.8475200085,0.0345,0,0.0345,5.8,-0.39,5.8130972811
2021-01-09 22:30:00,5.375,-0.38,5.3884158154,0.045,0,0.045,5.33,-0.38,5.3435287966,5.515,-0.42,5.5309696257,0.045,0,0.045,5.47,-0.42,5.4861006188
2021-01-09 23:00:00,5.0555,-0.41000000000000003,5.0720982098,0.0155,0,0.0155,5.04,-0.41000000000000003,5.0566490881,5.1855,-0.44,5.2041339577,0.0155,0,0.0155,5.17,-0.44,5.1886896226
2021-01-09 23:30:00,4.9205000000000005,-0.41000000000000003,4.9375520504,0.0105,0,0.0105,4.91,-0.41000000000000003,4.9270883897,5.0605,-0.44,5.0795925279,0.0105,0,0.0105,5.05,-0.44,5.0691320756
2021-01-10 00:00:00,4.7780000000000005,-0.41000000000000003,4.7955587787,0.028,0,0.028,4.75,-0.41000000000000003,4.7676619008,4.908,-0.44,4.9276834314,0.028,0,0.028,4.88,-0.44,4.8997959141
2021-01-10 00:30:00,5.5165,-0.38,5.5295725196,0.0565,0,0.0565,5.46,-0.38,5.4732074691,5.6565,-0.41000000000000003,5.6713395464000005,0.0565,0,0.0565,5.6,-0.41000000000000003,5.6149888691
2021-01-10 01:00:00,5.862,-0.36,5.8730438445,0.042,0,0.042,5.82,-0.36,5.8311233909,6.022,-0.39,6.0346154807,0.042,0,0.042,5.98,-0.39,5.9927038972
2021-01-10 01:30:00,5.7825,-0.36,5.7936953881,0.022500000000000003,0,0.022500000000000003,5.76,-0.36,5.7712390351,5.9425,-0.39,5.9552838933,0.022500000000000003,0,0.022500000000000003,5.92,-0.39,5.9328323759
2021-01-10 02:00:00,5.6055,-0.36,5.6170481794,0.0155,0,0.0155,5.59,-0.36,5.6015801342,5.7655,-0.39,5.7786754754,0.0155,0,0.0155,5.75,-0.39,5.7632109106
2021-01-10 02:30:00,5.65,-0.37,5.6621020831,0.0,0,0.0,5.65,-0.37,5.6621020831,5.8,-0.41000000000000003,5.8144733209,0.0,0,0.0,5.8,-0.41000000000000003,5.8144733209
2021-01-10 03:00:00,5.53,-0.37,5.5423641165,0.0,0,0.0,5.53,-0.37,5.5423641165,5.68,-0.41000000000000003,5.69477831,0.0,0,0.0,5.68,-0.41000000000000003,5.69477831
2021-01-10 03:30:00,5.4455,-0.39,5.4594477972,0.0155,0,0.0155,5.43,-0.39,5.4439875092,5.5955,-0.33,5.605222587,0.0155,0,0.0155,5.58,-0.33,5.5897495472
2021-01-10 04:00:00,5.244,-0.37,5.2570368079,0.054,0,0.054,5.19,-0.37,5.2031721094,5.374,-0.4,5.3888659289,0.054,0,0.054,5.32,-0.4,5.3350164011
2021-01-10 04:30:00,5.053,-0.37,5.0665282985,0.033,0,0.033,5.02,-0.37,5.0336169898,5.193,-0.4,5.2083825704,0.033,0,0.033,5.16,-0.4,5.175480654
2021-01-10 05:00:00,4.9465,-0.37,4.960318765,0.0165,0,0.0165,4.93,-0.37,4.9438648849,5.0765,-0.4,5.0922345046,0.0165,0,0.0165,5.06,-0.4,5.0757856535
2021-01-10 05:30:00,4.9025,-0.39,4.9179880287,0.0025,0,0.0025,4.9,-0.39,4.9154959058,5.0325,-0.42,5.0499956683,0.0025,0,0.0025,5.03,-0.42,5.0475043338
2021-01-10 06:00:00,4.83,-0.39,4.8457197608,0.0,0,0.0,4.83,-0.39,4.8457197608,4.96,-0.42,4.9777504960000005,0.0,0,0.0,4.96,-0.42,4.9777504960000005
2021-01-10 06:30:00,4.91,-0.39,4.9254644451,0.0,0,0.0,4.91,-0.39,4.9254644451,5.04,-0.42,5.0574697231,0.0,0,0.0,5.04,-0.42,5.0574697231
2021-01-10 07:00:00,4.97,-0.36,4.9830211719,0.0,0,0.0,4.97,-0.36,4.9830211719,5.1,-0.38,5.1141372684,0.0,0,0.0,5.1,-0.38,5.1141372684
2021-01-10 07:30:00,4.76,-0.36,4.7735940338,0.0,0,0.0,4.76,-0.36,4.7735940338,4.89,-0.38,4.9047426028,0.0,0,0.0,4.89,-0.38,4.9047426028
2021-01-10 08:00:00,4.85,-0.36,4.863342472,0.0,0,0.0,4.85,-0.36,4.863342472,4.98,-0.38,4.9944769496,0.0,0,0.0,4.98,-0.38,4.9944769496
2021-01-10 08:30:00,5.1,-0.34,5.1113207686,0.0,0,0.0,5.1,-0.34,5.1113207686,5.23,-0.37,5.2430716188,0.0,0,0.0,5.23,-0.37,5.2430716188
2021-01-10 09:00:00,5.5,-0.34,5.51049907,0.0,0,0.0,5.5,-0.34,5.51049907,5.65,-0.32,5.6590546914,0.0,0,0.0,5.65,-0.32,5.6590546914
2021-01-10 09:30:00,5.86,-0.28,5.866685606,0.0,0,0.0,5.86,-0.28,5.866685606,6.01,-0.30000000000000004,6.0174828625,0.0,0,0.0,6.01,-0.30000000000000004,6.0174828625
2021-01-10 10:00:00,6.08,-0.26,6.0855566713,0.0,0,0.0,6.08,-0.26,6.0855566713,6.24,-0.26,6.2454143177,0.0,0,0.0,6.24,-0.26,6.2454143177
2021-01-10 10:30:00,6.32,-0.23,6.3241837418,0.0,0,0.0,6.32,-0.23,6.3241837418,6.49,-0.14,6.4915098398,0.0,0,0.0,6.49,-0.14,6.4915098398
2021-01-10 11:00:00,6.49,-0.23,6.4940742219,0.0,0,0.0,6.49,-0.23,6.4940742219,6.66,-0.15,6.661688975,0.0,0,0.0,6.66,-0.15,6.661688975
2021-01-10 11:30:00,6.6235,-0.11,6.6244133514,0.0035,0,0.0035,6.62,-0.11,6.6209138342,6.7935,-0.13,6.7947437222,0.0035,0,0.0035,6.79,-0.13,6.7912443631
2021-01-10 12:00:00,6.4605,0.06,6.4607786102,0.0105,0,0.0105,6.45,0.06,6.4502790637,6.6305,-0.1,6.6312540481,0.0105,0,0.0105,6.62,-0.1,6.6207552439
2021-01-10 12:30:00,6.556,-0.15,6.5577157608,0.006,0,0.006,6.55,-0.15,6.5517173321,6.736,-0.22,6.739591679,0.006,0,0.006,6.73,-0.22,6.7335948794
2021-01-10 13:00:00,6.4255,0.05,6.4256945344,0.0055000000000000005,0,0.0055000000000000005,6.42,0.05,6.4201947011,6.5955,0.04,6.5956212937,0.0055000000000000005,0,0.0055000000000000005,6.59,0.04,6.5901213949
2021-01-10 13:30:00,6.177,-0.18,6.1796220758,0.007,0,0.007,6.17,-0.18,6.1726250494,6.337,-0.21,6.3404786097,0.007,0,0.007,6.33,-0.21,6.3334824544
2021-01-10 14:00:00,6.0335,-0.24,6.0382714621,0.0135,0,0.0135,6.02,-0.24,6.0247821537,6.1935,-0.16,6.1955663381,0.0135,0,0.0135,6.18,-0.16,6.1820708505
2021-01-10 14:30:00,6.035,-0.26,6.0405980664,0.015,0,0.015,6.02,-0.26,6.0256120021,6.195,-0.25,6.2000423386,0.015,0,0.015,6.18,-0.25,6.1850545673
2021-01-10 15:00:00,6.267,-0.24,6.2715938166,0.017,0,0.017,6.25,-0.24,6.2546063026,6.437,-0.25,6.4418529167,0.017,0,0.017,6.42,-0.25,6.4248657574
2021-01-10 15:30:00,6.453,-0.26,6.4582357498,0.003,0,0.003,6.45,-0.26,6.4552381831,6.623,-0.25,6.627716726,0.003,0,0.003,6.62,-0.25,6.624718862
2021-01-10 16:00:00,6.8105,-0.26,6.8154611179,0.030500000000000003,0,0.030500000000000003,6.78,-0.26,6.7849834193,6.9905,-0.23,6.994282683,0.030500000000000003,0,0.030500000000000003,6.96,-0.23,6.9637992504
2021-01-10 16:30:00,7.3175,-0.2,7.3202326637,0.007500000000000001,0,0.007500000000000001,7.31,-0.2,7.3127354663,7.5175,-0.14,7.5188035119,0.007500000000000001,0,0.007500000000000001,7.51,-0.14,7.5113048134
2021-01-10 17:00:00,7.9295,-0.12,7.9304079498,0.0195,0,0.0195,7.91,-0.12,7.9109101878,8.1395,-0.14,8.1407039161,0.0195,0,0.0195,8.12,-0.14,8.1212068069
2021-01-10 17:30:00,8.3825,0.14,8.3836690208,0.0125,0,0.0125,8.37,0.14,8.3711707664,8.6025,0.01,8.6025058123,0.0125,0,0.0125,8.59,0.01,8.5900058207
2021-01-10 18:00:00,8.4015,0.14,8.4026663774,0.0315,0,0.0315,8.37,0.14,8.3711707664,8.6215,-0.14,8.6226366182,0.0315,0,0.0315,8.59,-0.14,8.5911407857
2021-01-10 18:30:00,8.1265,-0.26,8.1306581683,0.0665,0,0.0665,8.06,-0.26,8.064192458,8.3465,-0.14,8.3476740623,0.0665,0,0.0665,8.28,-0.14,8.2811834903
2021-01-10 19:00:00,7.578,-0.26,7.5824589679,0.068,0,0.068,7.51,-0.26,7.514499318,7.7780000000000005,-0.21,7.7808344026,0.068,0,0.068,7.71,-0.21,7.712859392
2021-01-10 19:30:00,7.164,-0.47000000000000003,7.1794008107,0.094,0,0.094,7.07,-0.47000000000000003,7.0856051259,7.414,0.04,7.4141079032,0.094,0,0.094,7.32,0.04,7.3201092888
2021-01-10 20:00:00,6.7655,-0.27,6.7708854849,0.0555,0,0.0555,6.71,-0.27,6.7154299937,6.9455,-0.24,6.9496453327,0.0555,0,0.0555,6.89,-0.24,6.8941787038
2021-01-10 20:30:00,6.341,-0.32,6.3490693019,0.061,0,0.061,6.28,-0.32,6.2881475810000005,6.511,-0.35000000000000003,6.5204003711,0.061,0,0.061,6.45,-0.35000000000000003,6.4594891439
2021-01-10 21:00:00,6.0495,-0.35000000000000003,6.0596163451,0.0695,0,0.0695,5.98,-0.35000000000000003,5.9902337183,6.2095,-0.38,6.2211164794,0.0695,0,0.0695,6.14,-0.38,6.1517477191
2021-01-10 21:30:00,5.7575,-0.37,5.7693765911,0.1075,0,0.1075,5.65,-0.37,5.6621020831,5.9075,-0.4,5.9210266213,0.1075,0,0.1075,5.8,-0.4,5.8137767415
2021-01-10 22:00:00,5.3695,-0.39,5.3836446995,0.1295,0,0.1295,5.24,-0.39,5.2544933152,5.5095,-0.42,5.5254855217,0.1295,0,0.1295,5.38,-0.42,5.3963691497
2021-01-10 22:30:00,4.9435,-0.42,4.9613095298,0.1335,0,0.1335,4.8100000000000005,-0.42,4.828301979,5.0735,-0.45,5.0934175413,0.1335,0,0.1335,4.94,-0.45,4.9604536083
2021-01-10 23:00:00,4.6335,-0.42,4.652496346,0.12350000000000001,0,0.12350000000000001,4.51,-0.42,4.5295143228,4.7535,-0.45,4.7747525852,0.12350000000000001,0,0.12350000000000001,4.63,-0.45,4.6518168494
2021-01-10 23:30:00,4.4675,-0.45,4.4901064854,0.14750000000000002,0,0.14750000000000002,4.32,-0.45,4.3433742643,4.5775,-0.48,4.6025977719,0.14750000000000002,0,0.14750000000000002,4.43,-0.48,4.455928635
2021-01-11 00:00:00,4.2825,-0.45,4.3060778267,0.1825,0,0.1825,4.1,-0.45,4.1246211947,4.3925,-0.48,4.4186486905,0.1825,0,0.1825,4.21,-0.48,4.2372750678
2021-01-11 00:30:00,5.1555,-0.39,5.1702301931,0.1655,0,0.1655,4.99,-0.39,5.005217278,5.2855,-0.43,5.3029624032000005,0.1655,0,0.1655,5.12,-0.43,5.1380249124
2021-01-11 01:00:00,5.463,-0.37,5.4755154095,0.213,0,0.213,5.25,-0.37,5.2630219456,5.603,-0.4,5.6172599192,0.213,0,0.213,5.39,-0.4,5.4048219212
2021-01-11 01:30:00,5.509,-0.37,5.5214111421,0.209,0,0.209,5.3,-0.37,5.3128993968,5.659,-0.37,5.6710828772,0.209,0,0.209,5.45,-0.37,5.4625451943
2021-01-11 02:00:00,5.3235,-0.37,5.3363425911,0.2335,0,0.2335,5.09,-0.37,5.103430219,5.4535,-0.4,5.4681498013,0.2335,0,0.2335,5.22,-0.4,5.2353032386
2021-01-11 02:30:00,5.3335,-0.37,5.3463185698,0.3135,0,0.3135,5.02,-0.37,5.0336169898,5.4735,-0.4,5.4880964141,0.3135,0,0.3135,5.16,-0.4,5.175480654
2021-01-11 03:00:00,5.2455,-0.37,5.2585330892,0.2555,0,0.2555,4.99,-0.37,5.003698632,5.3855,-0.4,5.4003342721,0.2555,0,0.2555,5.13,-0.4,5.145570911
2021-01-11 03:30:00,5.156,-0.37,5.1692587476,0.296,0,0.296,4.86,-0.37,4.8740640127,5.286,-0.4,5.3011127134,0.296,0,0.296,4.99,-0.4,5.0060063923
2021-01-11 04:00:00,5.0025,-0.37,5.0161644959,0.2525,0,0.2525,4.75,-0.37,4.7643887331,5.1225,-0.4,5.1380936397,0.2525,0,0.2525,4.87,-0.4,4.8863994925
2021-01-11 04:30:00,4.855,-0.34,4.8668906912,0.215,0,0.215,4.64,-0.34,4.6524402199,4.985,-0.37,4.9987123342,0.215,0,0.215,4.77,-0.37,4.784328584
2021-01-11 05:00:00,4.7465,-0.33,4.7579577814,0.24650000000000002,0,0.24650000000000002,4.5,-0.33,4.5120837758,4.8665,-0.35000000000000003,4.879069814,0.24650000000000002,0,0.24650000000000002,4.62,-0.35000000000000003,4.6332386081
2021-01-11 05:30:00,4.8004999999999995,-0.29,4.809251527,0.2805,0,0.2805,4.52,-0.29,4.5292935431,4.9205000000000005,-0.32,4.9308944675,0.2805,0,0.2805,4.64,-0.32,4.6510213932
2021-01-11 06:00:00,4.9465,-0.21,4.9509556906,0.24650000000000002,0,0.24650000000000002,4.7,-0.21,4.7046891502,5.0765,-0.23,5.0817076116,0.24650000000000002,0,0.24650000000000002,4.83,-0.23,4.8354730896
2021-01-11 06:30:00,5.3135,-0.21,5.3176481879,0.3235,0,0.3235,4.99,-0.21,4.9944168829,5.4535,-0.21,5.4575417772,0.3235,0,0.3235,5.13,-0.21,5.1342964464
2021-01-11 07:00:00,5.708,-0.17,5.7105309736,0.258,0,0.258,5.45,-0.17,5.4526507315,5.858,-0.21,5.8617628748,0.258,0,0.258,5.6,-0.21,5.6039361167
2021-01-11 07:30:00,5.942,0.2,5.9453649173,0.202,0,0.202,5.74,0.2,5.7434832637,6.092,0.19,6.094962182,0.202,0,0.202,5.89,0.19,5.8930637193
2021-01-11 08:00:00,6.176,0.2,6.1792374934,0.316,0,0.316,5.86,0.2,5.863411976,6.336,0.19,6.3388481603999995,0.316,0,0.316,6.02,0.19,6.0229975926
2021-01-11 08:30:00,6.432,0.2,6.4351087015,0.322,0,0.322,6.11,0.2,6.1132724461,10.472,0.43,10.4808245859,0.322,0,0.322,10.15,0.43,10.1591042912
2021-01-11 09:00:00,0.2595,0.0,0.2595,0.2595,0,0.2595,0.0,0.0,0.0,13.8695,0.66,13.8851946421,0.2595,0,0.2595,13.61,0.66,13.6259935418
2021-01-11 09:30:00,0.2285,0.0,0.2285,0.2285,0,0.2285,0.0,0.0,0.0,14.2685,0.81,14.291472711,0.2285,0,0.2285,14.04,0.81,14.0633459746
2021-01-11 10:00:00,0.289,0.0,0.289,0.289,0,0.289,0.0,0.0,0.0,14.559,0.9400000000000001,14.5893139318,0.289,0,0.289,14.27,0.9400000000000001,14.3009265434
2021-01-11 10:30:00,0.267,0.0,0.267,0.267,0,0.267,0.0,0.0,0.0,14.607,0.93,14.6365757266,0.267,0,0.267,14.34,0.93,14.3701252604
2021-01-11 11:00:00,0.374,0.0,0.374,0.374,0,0.374,0.0,0.0,0.0,14.584,0.9400000000000001,14.6142620751,0.374,0,0.374,14.21,0.9400000000000001,14.2410568428
2021-01-11 11:30:00,0.5685,0.0,0.5685,0.5685,0,0.5685,0.0,0.0,0.0,14.4985,0.91,14.5270300561,0.5685,0,0.5685,13.93,0.91,13.9596919737
2021-01-11 12:00:00,0.678,0.0,0.678,0.678,0,0.678,0.0,0.0,0.0,14.308,0.97,14.3408425136,0.678,0,0.678,13.63,0.97,13.6644721815
2021-01-11 12:30:00,0.7010000000000001,0.0,0.7010000000000001,0.7010000000000001,0,0.7010000000000001,0.0,0.0,0.0,14.951,1.04,14.9871278436,0.7010000000000001,0,0.7010000000000001,14.25,1.04,14.2879004756
2021-01-11 13:00:00,0.5745,0.0,0.5745,0.5745,0,0.5745,0.0,0.0,0.0,15.1645,0.99,15.1967812464,0.5745,0,0.5745,14.59,0.99,14.6235495007
2021-01-11 13:30:00,0.6745,0.0,0.6745,0.6745,0,0.6745,0.0,0.0,0.0,14.5545,0.96,14.5861259507,0.6745,0,0.6745,13.88,0.96,13.9131592386
2021-01-11 14:00:00,0.796,0.0,0.796,0.796,0,0.796,0.0,0.0,0.0,13.806000000000001,1.03,13.8443683857,0.796,0,0.796,13.01,1.03,13.050708793
2021-01-11 14:30:00,6.8495,-0.36,6.8589540201,0.7495,0,0.7495,6.1,-0.36,6.1106137171,12.3995,0.88,12.430687843,0.7495,0,0.7495,11.65,0.88,11.683188777
2021-01-11 15:00:00,6.839,-0.36,6.8484685149,0.769,0,0.769,6.07,-0.36,6.0806660819,7.179,1.06,7.2568340893,0.769,0,0.769,6.41,1.06,6.4970531782
2021-01-11 15:30:00,6.927,-0.36,6.9363483909,0.927,0,0.927,6.0,-0.36,6.0107902975,7.267,1.06,7.3439014835,0.927,0,0.927,6.34,1.06,6.4280012446
2021-01-11 16:00:00,7.019,-0.37,7.0287453361,0.969,0,0.969,6.05,-0.37,6.0613034902,7.359,1.06,7.4349499662,0.969,0,0.969,6.39,1.06,6.4773219775
2021-01-11 16:30:00,7.474,0.17,7.4759331190000005,0.914,0,0.914,6.5600000000000005,0.17,6.5622023742,7.704,0.59,7.7265591307,0.914,0,0.914,6.79,0.59,6.8155850813
2021-01-11 17:00:00,7.924,0.37,7.9326336106,0.834,0,0.834,7.09,0.37,7.0996478786,8.114,0.35000000000000003,8.1215451732,0.834,0,0.834,7.28,0.35000000000000003,7.2884086055
2021-01-11 17:30:00,8.37,0.36,8.3777383583,0.85,0,0.85,7.52,0.36,7.5286120899,8.56,0.33,8.5663586196,0.85,0,0.85,7.71,0.33,7.7170590253
2021-01-11 18:00:00,8.4095,0.36,8.417202044,0.8495,0,0.8495,7.5600000000000005,0.36,7.568566575,8.6095,0.33,8.6158220879,0.8495,0,0.8495,7.76,0.33,7.7670135831
2021-01-11 18:30:00,8.2335,0.33,8.2401105727,0.9535,0,0.9535,7.28,0.33,7.2874755574,8.4335,0.31,8.4391955926,0.9535,0,0.9535,7.48,0.31,7.4864210408
2021-01-11 19:00:00,7.9015,0.30000000000000004,7.9071930702,0.9415,0,0.9415,6.96,0.30000000000000004,6.9664625169,8.0815,0.28,8.0863491299,0.9415,0,0.9415,7.14,0.28,7.1454880869
2021-01-11 19:30:00,7.4625,0.25,7.4666864304,0.8525,0,0.8525,6.61,0.25,6.6147259958,7.6325,0.23,7.6359646575,0.8525,0,0.8525,6.78,0.23,6.7839000582
2021-01-11 20:00:00,7.1365,0.25,7.1408775546,0.8865000000000001,0,0.8865000000000001,6.25,0.25,6.2549980016,7.3065,0.24,7.3104406331,0.8865000000000001,0,0.8865000000000001,6.42,0.24,6.4244844151
2021-01-11 20:30:00,6.7075,0.23,6.7114421885,0.8775000000000001,0,0.8775000000000001,5.83,0.23,5.8345351143,6.8675,0.22,6.8710229406,0.8775000000000001,0,0.8775000000000001,5.99,0.22,5.9940387052
2021-01-11 21:00:00,6.4185,0.21,6.4219344632,0.8685,0,0.8685,5.55,0.21,5.553971552,6.5585,0.21,6.561861188,0.8685,0,0.8685,5.69,0.21,5.693873901
2021-01-11 21:30:00,5.9655000000000005,0.18,5.9682149970000005,0.9055000000000001,0,0.9055000000000001,5.06,0.18,5.0632005688,6.1055,0.19,6.1084556354,0.9055000000000001,0,0.9055000000000001,5.2,0.19,5.2034699961
2021-01-11 22:00:00,5.617,0.08,5.6175696702,0.9470000000000001,0,0.9470000000000001,4.67,0.08,4.6706851746,5.737,0.0,5.737,0.9470000000000001,0,0.9470000000000001,4.79,0.0,4.79
2021-01-11 22:30:00,5.1515,-0.24,5.1570875744,0.9415,0,0.9415,4.21,-0.24,4.2168353062,5.2615,-0.25,5.2674360224,0.9415,0,0.9415,4.32,-0.25,4.32722775
2021-01-11 23:00:00,4.7675,-0.26,4.774584406,0.9975,0,0.9975,3.77,-0.26,3.778954882,4.8675,-0.28,4.8755467642,0.9975,0,0.9975,3.87,-0.28,3.8801159776
2021-01-11 23:30:00,4.6085,-0.28,4.6169981861,0.8385,0,0.8385,3.77,-0.28,3.7803835784,4.7085,-0.30000000000000004,4.718047504,0.8385,0,0.8385,3.87,-0.30000000000000004,3.8816104905
2021-01-12 00:00:00,4.405,-0.28,4.4138900077,0.965,0,0.965,3.44,-0.28,3.451376537,4.495,-0.30000000000000004,4.505,0.965,0,0.965,3.5300000000000002,-0.30000000000000004,3.5427249399000003
2021-01-12 00:30:00,5.159,-0.28,5.1665927844,0.969,0,0.969,4.19,-0.28,4.1993451871,5.269,-0.30000000000000004,5.2775336096,0.969,0,0.969,4.3,-0.30000000000000004,4.3104524125
2021-01-12 01:00:00,5.3765,-0.28,5.3837860517,0.8965000000000001,0,0.8965000000000001,4.48,-0.28,4.4887414717,5.4965,-0.30000000000000004,5.5046809399,0.8965000000000001,0,0.8965000000000001,4.6,-0.30000000000000004,4.6097722286
2021-01-12 01:30:00,5.354,-0.26,5.3603093194,0.9440000000000001,0,0.9440000000000001,4.41,-0.26,4.4176577504,5.474,-0.29,5.4816763859,0.9440000000000001,0,0.9440000000000001,4.53,-0.29,4.5392730696
2021-01-12 02:00:00,5.2215,-0.26,5.2279692281,0.9215000000000001,0,0.9215000000000001,4.3,-0.26,4.3078532937,5.3315,-0.29,5.339381261,0.9215000000000001,0,0.9215000000000001,4.41,-0.29,4.4195248613
2021-01-12 02:30:00,5.239,-0.26,5.2454476453,0.919,0,0.919,4.32,-0.26,4.3278170017,5.349,-0.30000000000000004,5.3574061821,0.919,0,0.919,4.43,-0.30000000000000004,4.440146394
2021-01-12 03:00:00,5.0905,-0.26,5.0971354946,0.8505,0,0.8505,4.24,-0.26,4.2479642183,5.2005,-0.28,5.208032282,0.8505,0,0.8505,4.35,-0.28,4.3590021794
2021-01-12 03:30:00,5.042,-0.26,5.0486992384,0.962,0,0.962,4.08,-0.26,4.0882759202,5.142,-0.28,5.1496178499,0.962,0,0.962,4.18,-0.28,4.189367494
2021-01-12 04:00:00,4.855,-0.26,4.8619569105,0.985,0,0.985,3.87,-0.26,3.878724017,4.955,-0.28,4.9629048953,0.985,0,0.985,3.9699999999999998,-0.28,3.9798618065999998
2021-01-12 04:30:00,4.751,-0.2,4.7552077767,0.991,0,0.991,3.76,-0.2,3.7653153918,4.851,-0.23,4.8564494232,0.991,0,0.991,3.86,-0.23,3.8668462602
2021-01-12 05:00:00,4.6405,-0.18,4.643989691,1.0005,0,1.0005,3.64,-0.18,3.644447832,4.7405,-0.21,4.7451491283,1.0005,0,1.0005,3.74,-0.21,3.7458910822
2021-01-12 05:30:00,4.727,-0.13,4.7287872653,1.017,0,1.017,3.71,-0.13,3.7122769292999998,4.827,-0.17,4.8299926501,1.017,0,1.017,3.81,-0.17,3.8137907651000003
2021-01-12 06:00:00,4.7685,-0.15,4.7708586491,1.0085,0,1.0085,3.76,-0.15,3.7629908318,4.8685,-0.13,4.8702353383,1.0085,0,1.0085,3.86,-0.13,3.8621884988
2021-01-12 06:30:00,5.061,0.17,5.063854362,0.991,0,0.991,4.07,0.17,4.0735488214,5.171,0.16,5.1734747511,0.991,0,0.991,4.18,0.16,4.1830610801
2021-01-12 07:00:00,5.464,0.19,5.4673024427,1.004,0,1.004,4.46,0.19,4.4640452507,5.584,0.18,5.5869003929000005,1.004,0,1.004,4.58,0.18,4.5835357531
2021-01-12 07:30:00,5.771,0.29,5.7782818381,1.031,0,1.031,4.74,0.29,4.7488630218,5.901,0.28,5.907639207,1.031,0,1.031,4.87,0.28,4.8780426402
2021-01-12 08:00:00,6.14,0.38,6.1517477191,1.0,0,1.0,5.14,0.38,5.1540275513000005,6.28,0.37,6.2908902391,1.0,0,1.0,5.28,0.37,5.2929481388
2021-01-12 08:30:00,6.4195,0.44,6.4345613875,1.0095,0,1.0095,5.41,0.44,5.4278632997,6.5695,0.43,6.5835575679,1.0095,0,1.0095,5.5600000000000005,0.43,5.5766029086
2021-01-12 09:00:00,6.666,0.48,6.6832593845,0.996,0,0.996,5.67,0.48,5.6902811881,6.816,0.48,6.8328805053,0.996,0,0.996,5.82,0.48,5.8397602691
2021-01-12 09:30:00,6.746,0.48,6.7630552267,0.9560000000000001,0,0.9560000000000001,5.79,0.48,5.8098623047,6.896,0.48,6.9126851512,0.9560000000000001,0,0.9560000000000001,5.94,0.48,5.959362382
2021-01-12 10:00:00,6.868,0.52,6.8876573666,0.9580000000000001,0,0.9580000000000001,5.91,0.52,5.9328323759,7.028,0.51,7.0464802561,0.9580000000000001,0,0.9580000000000001,6.07,0.51,6.0913873625
2021-01-12 10:30:00,6.9015,0.49,6.9188729032000005,0.9515,0,0.9515,5.95,0.49,5.9701423769,7.0615,0.48,7.0777950133,0.9515,0,0.9515,6.11,0.48,6.1288253361
2021-01-12 11:00:00,6.985,0.5,7.0028726249,0.975,0,0.975,6.01,0.5,6.0307628042,7.145,0.49,7.1617822503,0.975,0,0.975,6.17,0.49,6.1894264678
2021-01-12 11:30:00,7.086,0.54,7.1065459965,0.976,0,0.976,6.11,0.54,6.1338161042,7.246,0.53,7.2653572521,0.976,0,0.976,6.27,0.53,6.2923604474
2021-01-12 12:00:00,7.2425,0.5700000000000001,7.2648954741,0.9825,0,0.9825,6.26,0.5700000000000001,6.2858969129,7.4125,0.56,7.4336233594,0.9825,0,0.9825,6.43,0.56,6.4543396254
2021-01-12 12:30:00,7.3595,0.5700000000000001,7.3815405066,0.9795,0,0.9795,6.38,0.5700000000000001,6.4054117744,7.5295,0.56,7.5502960372,0.9795,0,0.9795,6.55,0.56,6.5738953445
2021-01-12 13:00:00,7.3415,0.54,7.3613329126,0.9715,0,0.9715,6.37,0.54,6.3928475658,7.5215,0.53,7.5401500151,0.9715,0,0.9715,6.55,0.53,6.5714077639
2021-01-12 13:30:00,7.2995,0.52,7.3179983773,0.9695,0,0.9695,6.33,0.52,6.3513226969,7.4695,0.51,7.4868905595,0.9695,0,0.9695,6.5,0.51,6.5199769938
2021-01-12 14:00:00,7.2235,0.53,7.2429173853,0.9935,0,0.9935,6.23,0.53,6.2525034986,7.3835,0.52,7.4017884494,0.9935,0,0.9935,6.39,0.52,6.4111231465
2021-01-12 14:30:00,6.9795,0.48,6.9959860098,0.9795,0,0.9795,6.0,0.48,6.0191693779,7.1295,0.47000000000000003,7.1449751749,0.9795,0,0.9795,6.15,0.47000000000000003,6.1679332033
2021-01-12 15:00:00,6.8629999999999995,0.45,6.8777372006,0.963,0,0.963,5.9,0.45,5.9171361316,7.023,0.44,7.0367697845,0.963,0,0.963,6.06,0.44,6.0759526002
2021-01-12 15:30:00,6.844,0.39,6.8551029168,0.884,0,0.884,5.96,0.39,5.9727464369,7.004,0.38,7.0143008205,0.884,0,0.884,6.12,0.38,6.1317860367
2021-01-12 16:00:00,6.944,0.36,6.9533255353,0.8140000000000001,0,0.8140000000000001,6.13,0.36,6.1405618635,7.104,0.35000000000000003,7.1126166774,0.8140000000000001,0,0.8140000000000001,6.29,0.35000000000000003,6.299730153
2021-01-12 16:30:00,7.2615,0.38,7.2714360514,0.8615,0,0.8615,6.4,0.38,6.4112713248,7.4315,0.37,7.4407050909,0.8615,0,0.8615,6.57,0.37,6.5804103216000005
2021-01-12 17:00:00,7.6215,0.34,7.6290800396,0.8615,0,0.8615,6.76,0.34,6.7685448953,7.8015,0.33,7.8084763078,0.8615,0,0.8615,6.94,0.33,6.9478413914
2021-01-12 17:30:00,8.0115,0.34,8.0187113834,0.8915000000000001,0,0.8915000000000001,7.12,0.34,7.1281133549,8.2015,0.33,8.2081363445,0.8915000000000001,0,0.8915000000000001,7.31,0.33,7.3174449093
2021-01-12 18:00:00,8.098,0.30000000000000004,8.1035550223,0.878,0,0.878,7.22,0.30000000000000004,7.2262299991,8.288,0.29,8.2930720484,0.878,0,0.878,7.41,0.29,7.4156725926
2021-01-12 18:30:00,7.896,0.28,7.9009629793,0.766,0,0.766,7.13,0.28,7.1354957782,8.086,0.26,8.0901789844,0.766,0,0.766,7.32,0.26,7.3246160309
2021-01-12 19:00:00,7.639,0.28,7.6441298393,0.789,0,0.789,6.85,0.28,6.8557202393,7.819,0.27,7.8236603326,0.789,0,0.789,7.03,0.27,7.0351830111
2021-01-12 19:30:00,7.2465,0.29,7.2523004798,0.7165,0,0.7165,6.53,0.29,6.5364363379,7.4265,0.27,7.4314064786,0.7165,0,0.7165,6.71,0.27,6.7154299937
2021-01-12 20:00:00,6.7865,0.26,6.7914786497,0.6465000000000001,0,0.6465000000000001,6.14,0.26,6.1455024205,6.9465,0.25,6.9509972126,0.6465000000000001,0,0.6465000000000001,6.3,0.25,6.3049583662
2021-01-12 20:30:00,6.413,0.23,6.4171231093,0.613,0,0.613,5.8,0.23,5.8045585534,6.573,0.22,6.5766806977,0.613,0,0.613,5.96,0.22,5.9640590205
2021-01-12 21:00:00,6.0015,-0.06,6.0017999175,0.6615,0,0.6615,5.34,-0.06,5.340337068,6.1415,-0.1,6.1423140794,0.6615,0,0.6615,5.48,-0.1,5.4809123328
2021-01-12 21:30:00,5.6535,-0.19,5.6566918115,0.7235,0,0.7235,4.93,-0.19,4.9336598991,5.7935,-0.21,5.7973047401,0.7235,0,0.7235,5.07,-0.21,5.0743472487
2021-01-12 22:00:00,5.312,-0.26,5.3183591455,0.562,0,0.562,4.75,-0.26,4.7571104675,5.432,-0.25,5.4377499023,0.562,0,0.562,4.87,-0.25,4.8764126158
2021-01-12 22:30:00,4.9155,-0.27,4.9229097341,0.5655,0,0.5655,4.35,-0.27,4.3583712554,5.0355,-0.25,5.0417021183,0.5655,0,0.5655,4.47,-0.25,4.476985593
2021-01-12 23:00:00,4.608,-0.26,4.6153292407,0.738,0,0.738,3.87,-0.26,3.878724017,4.708,-0.28,4.7163189036,0.738,0,0.738,3.9699999999999998,-0.28,3.9798618065999998
2021-01-12 23:30:00,4.3935,-0.29,4.4030605549,0.6535000000000001,0,0.6535000000000001,3.74,-0.29,3.7512264661,4.4935,-0.32,4.5048798264,0.6535000000000001,0,0.6535000000000001,3.84,-0.32,3.8533102652
2021-01-13 00:00:00,4.1705,-0.31,4.1820055296,0.7205,0,0.7205,3.45,-0.31,3.4638995366,4.2605,-0.34,4.2740449518,0.7205,0,0.7205,3.54,-0.34,3.5562902019
2021-01-13 00:30:00,5.0325,-0.26,5.0392118679,0.8025,0,0.8025,4.23,-0.26,4.2379830108,5.1425,-0.28,5.1501171103,0.8025,0,0.8025,4.34,-0.28,4.3490228788
2021-01-13 01:00:00,5.328,-0.26,5.3343400716,0.8280000000000001,0,0.8280000000000001,4.5,-0.26,4.507504853,5.448,-0.28,5.4551905558,0.8280000000000001,0,0.8280000000000001,4.62,-0.28,4.6284770713
2021-01-13 01:30:00,5.2475,-0.26,5.2539372141000005,0.8575,0,0.8575,4.39,-0.26,4.3976925768,5.3675,-0.28,5.374798252,0.8575,0,0.8575,4.51,-0.28,4.5186834366
2021-01-13 02:00:00,5.0435,-0.29,5.0518305841,0.7335,0,0.7335,4.31,-0.29,4.3197453629,5.1635,-0.28,5.171086177,0.7335,0,0.7335,4.43,-0.28,4.4388399385
2021-01-13 02:30:00,5.0385,-0.29,5.0468388373,0.6085,0,0.6085,4.43,-0.29,4.4394819518,5.1585,-0.32,5.1684158356,0.6085,0,0.6085,4.55,-0.32,4.5612388668
2021-01-13 03:00:00,4.836,-0.29,4.8446873996,0.756,0,0.756,4.08,-0.29,4.090293388,4.946,-0.32,4.9563409891,0.756,0,0.756,4.19,-0.32,4.2022018038
2021-01-13 03:30:00,4.6945,-0.32,4.7053937402,0.6645,0,0.6645,4.03,-0.32,4.0426847515,4.7945,-0.35000000000000003,4.8072580802000004,0.6645,0,0.6645,4.13,-0.35000000000000003,4.1448039761
2021-01-13 04:00:00,4.531,-0.31,4.5415923419,0.721,0,0.721,3.81,-0.31,3.8225907445000002,4.631,-0.33,4.6427428316,0.721,0,0.721,3.91,-0.33,3.9239011201
2021-01-13 04:30:00,4.418,-0.25,4.4250676831,0.738,0,0.738,3.68,-0.25,3.6884820726000003,4.518,-0.28,4.5266680903,0.738,0,0.738,3.7800000000000002,-0.28,3.7903561838
2021-01-13 05:00:00,4.334,-0.28,4.3430353441000005,0.5740000000000001,0,0.5740000000000001,3.76,-0.28,3.7704111182,4.434,-0.30000000000000004,4.4441372616,0.5740000000000001,0,0.5740000000000001,3.86,-0.30000000000000004,3.8716404792
2021-01-13 05:30:00,4.48,-0.2,4.4844620636,0.72,0,0.72,3.76,-0.2,3.7653153918,4.58,-0.23,4.5857714727,0.72,0,0.72,3.86,-0.23,3.8668462602
2021-01-13 06:00:00,4.6125,-0.16,4.6152742335,0.6025,0,0.6025,4.01,-0.16,4.0131907505,4.7125,-0.17,4.7155653161,0.6025,0,0.6025,4.11,-0.17,4.1135143126
2021-01-13 06:30:00,5.013,0.05,5.0132493455,0.723,0,0.723,4.29,0.05,4.2902913654,5.123,0.13,5.1246491587,0.723,0,0.723,4.4,0.13,4.4019200356
2021-01-13 07:00:00,5.3095,0.17,5.3122208397,0.5995,0,0.5995,4.71,0.17,4.713066942,5.4295,0.17,5.4321607349,0.5995,0,0.5995,4.83,0.17,4.8329907925
2021-01-13 07:30:00,5.563,0.25,5.5686146392,0.753,0,0.753,4.8100000000000005,0.25,4.8164924997,5.693,0.24,5.6980565985,0.753,0,0.753,4.94,0.24,4.9458265234
2021-01-13 08:00:00,5.9435,0.31,5.9515789712,0.7335,0,0.7335,5.21,0.31,5.2192145003,6.0835,0.28,6.0899402501,0.7335,0,0.7335,5.35,0.28,5.3573220922
2021-01-13 08:30:00,6.1795,0.31,6.187270824,0.5795,0,0.5795,5.6,0.31,5.6085737938,6.3295,0.30000000000000004,6.3366055779,0.5795,0,0.5795,5.75,0.30000000000000004,5.7578207683
2021-01-13 09:00:00,6.5065,0.34,6.5153773682,0.4565,0,0.4565,6.05,0.34,6.0595461876,6.6665,0.34,6.675164586,0.4565,0,0.4565,6.21,0.34,6.2193006038
2021-01-13 09:30:00,6.715,0.41000000000000003,6.7275051096,0.495,0,0.495,6.22,0.41000000000000003,6.2334982153,6.885,0.4,6.8966096743000005,0.495,0,0.495,6.39,0.4,6.4025073214
2021-01-13 10:00:00,6.6765,0.45,6.6916479473,0.41650000000000004,0,0.41650000000000004,6.26,0.45,6.2761532805,6.8365,0.44,6.8506446594,0.41650000000000004,0,0.41650000000000004,6.42,0.44,6.4350602173
2021-01-13 10:30:00,6.6825,0.4,6.6944608633,0.41250000000000003,0,0.41250000000000003,6.27,0.4,6.2827462148,6.8525,0.39,6.8635891668,0.41250000000000003,0,0.41250000000000003,6.44,0.39,6.451798199
2021-01-13 11:00:00,6.803,0.45,6.8178668952,0.7030000000000001,0,0.7030000000000001,6.1,0.45,6.1165758395,6.963,0.44,6.9768882032,0.7030000000000001,0,0.7030000000000001,6.26,0.44,6.2754442074
2021-01-13 11:30:00,6.768,0.45,6.7829436088,0.6980000000000001,0,0.6980000000000001,6.07,0.45,6.0866575392,6.928,0.44,6.9419582252000005,0.6980000000000001,0,0.6980000000000001,6.23,0.44,6.2455183932
2021-01-13 12:00:00,6.7685,0.52,6.7884454958,0.7385,0,0.7385,6.03,0.52,6.0523796973,6.9285,0.51,6.9472449395,0.7385,0,0.7385,6.19,0.51,6.2109741587
2021-01-13 12:30:00,6.9510000000000005,0.5,6.968959822,0.771,0,0.771,6.18,0.5,6.2001935454,7.111,0.49,7.1278623023,0.771,0,0.771,6.34,0.49,6.3589071388
2021-01-13 13:00:00,6.908,0.46,6.9232986358,0.8180000000000001,0,0.8180000000000001,6.09,0.46,6.1073480333,7.078,0.45,7.0922904622,0.8180000000000001,0,0.8180000000000001,6.26,0.45,6.2761532805
2021-01-13 13:30:00,6.8365,0.42,6.8493891881,0.7465,0,0.7465,6.09,0.42,6.1044655786,7.0065,0.41000000000000003,7.0184857519,0.7465,0,0.7465,6.26,0.41000000000000003,6.2734121497
2021-01-13 14:00:00,6.711,0.39,6.7223225897,0.721,0,0.721,5.99,0.39,6.0026827336,6.871,0.38,6.8814999092,0.721,0,0.721,6.15,0.38,6.1617286536
2021-01-13 14:30:00,6.598,0.42,6.6113541729000005,0.8280000000000001,0,0.8280000000000001,5.77,0.42,5.7852657674,6.748,0.41000000000000003,6.7604440683,0.8280000000000001,0,0.8280000000000001,5.92,0.41000000000000003,5.9341806511
2021-01-13 15:00:00,6.513,0.37,6.5235012838,0.5630000000000001,0,0.5630000000000001,5.95,0.37,5.9614931016,6.673,0.36,6.6827037193,0.5630000000000001,0,0.5630000000000001,6.11,0.36,6.1205963762
2021-01-13 15:30:00,6.545,0.37,6.5554500227,0.555,0,0.555,5.99,0.37,6.0014164995,6.705,0.36,6.7146574745,0.555,0,0.555,6.15,0.36,6.1605275748
2021-01-13 16:00:00,6.633,0.34,6.6417082893,0.583,0,0.583,6.05,0.34,6.0595461876,6.803,0.33,6.8109991191,0.583,0,0.583,6.22,0.33,6.2287478677
2021-01-13 16:30:00,6.916,0.29,6.9220774338,0.656,0,0.656,6.26,0.29,6.2667136523,7.076,0.28,7.0815376861,0.656,0,0.656,6.42,0.28,6.4261030182
2021-01-13 17:00:00,7.3115,0.28,7.3168594527,0.6215,0,0.6215,6.69,0.28,6.695856928,7.4915,0.24,7.4953433711,0.6215,0,0.6215,6.87,0.24,6.8741908615
2021-01-13 17:30:00,7.8395,0.31,7.8456268233,0.6695,0,0.6695,7.17,0.31,7.1766984053,8.0295,0.29,8.0347352321,0.6695,0,0.6695,7.36,0.29,7.3657110994
2021-01-13 18:00:00,7.855,0.27,7.8596389866,0.705,0,0.705,7.15,0.27,7.155096086,8.045,0.26,8.0492002708,0.705,0,0.705,7.34,0.26,7.344603461
2021-01-13 18:30:00,7.6975,0.22,7.7006432361,0.6675,0,0.6675,7.03,0.22,7.0334415474,7.8875,0.21,7.8902950674,0.6675,0,0.6675,7.22,0.21,7.223053371
2021-01-13 19:00:00,7.373,0.25,7.37723722,0.8130000000000001,0,0.8130000000000001,6.5600000000000005,0.25,6.5647619911,7.553,0.23,7.5565011083,0.8130000000000001,0,0.8130000000000001,6.74,0.23,6.7439231905
2021-01-13 19:30:00,7.1375,0.28,7.1429900077,0.8375,0,0.8375,6.3,0.28,6.3062191526,7.3075,0.26,7.312123922,0.8375,0,0.8375,6.47,0.26,6.4752220039
2021-01-13 20:00:00,6.7219999999999995,0.25,6.7266473075,0.722,0,0.722,6.0,0.25,6.0052060747,6.872,0.21,6.8752079241,0.722,0,0.722,6.15,0.21,6.1535843214
2021-01-13 20:30:00,6.3795,0.21,6.3829554479,0.6895,0,0.6895,5.69,0.21,5.693873901,6.5295,0.2,6.5325623036,0.6895,0,0.6895,5.84,0.2,5.843423654
2021-01-13 21:00:00,5.949,0.09,5.9496807477,0.6990000000000001,0,0.6990000000000001,5.25,0.09,5.2507713719,6.089,0.04,6.089131383,0.6990000000000001,0,0.6990000000000001,5.39,0.04,5.390148421
