Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-13 21:30:00,5.6505,-0.19,5.6536935051,0.6805,0,0.6805,4.97,-0.19,4.9736304648,5.7805,-0.17,5.7829992435,0.6805,0,0.6805,5.1,-0.17,5.1028325467
2021-01-13 22:00:00,5.275,-0.22,5.2795856845,0.775,0,0.775,4.5,-0.22,4.5053745682,5.385,-0.21,5.3890931519,0.775,0,0.775,4.61,-0.21,4.6147806015
2021-01-13 22:30:00,4.82,-0.27,4.8275563176,0.84,0,0.84,3.98,-0.27,3.9891477787,4.93,-0.30000000000000004,4.9391193547,0.84,0,0.84,4.09,-0.30000000000000004,4.1009876859
2021-01-13 23:00:00,4.5225,-0.27,4.5305525325,0.8225,0,0.8225,3.7,-0.27,3.7098382713999998,4.6125,-0.30000000000000004,4.6222458016,0.8225,0,0.8225,3.79,-0.30000000000000004,3.8018548105
2021-01-13 23:30:00,4.2925,-0.29,4.3022850033,0.8225,0,0.8225,3.47,-0.29,3.4820970693,4.3825,-0.32,4.3941672988,0.8225,0,0.8225,3.56,-0.32,3.5743530883
2021-01-14 00:00:00,4.0835,-0.31,4.0952499618000004,0.7835000000000001,0,0.7835000000000001,3.3,-0.31,3.3145286241,4.1735,-0.34,4.1873263845,0.7835000000000001,0,0.7835000000000001,3.39,-0.34,3.4070074846000002
2021-01-14 00:30:00,4.8245000000000005,-0.31,4.8344493223,0.7945,0,0.7945,4.03,-0.31,4.0419054912,4.9345,-0.34,4.9461995764,0.7945,0,0.7945,4.14,-0.34,4.1539378907
2021-01-14 01:00:00,5.1745,-0.28,5.1820700738,0.7545000000000001,0,0.7545000000000001,4.42,-0.28,4.4288598984,5.2945,-0.30000000000000004,5.302992575,0.7545000000000001,0,0.7545000000000001,4.54,-0.30000000000000004,4.5499010978
2021-01-14 01:30:00,5.1485,-0.24,5.1540908267,0.7385,0,0.7385,4.41,-0.24,4.4165257839,5.2585,-0.27,5.2654270719,0.7385,0,0.7385,4.52,-0.27,4.5280569784
2021-01-14 02:00:00,4.9695,-0.26,4.976296841,0.7195,0,0.7195,4.25,-0.26,4.257945514,5.0895,-0.29,5.0977554129,0.7195,0,0.7195,4.37,-0.29,4.3796118549
2021-01-14 02:30:00,4.96,-0.25,4.9662964068,0.7000000000000001,0,0.7000000000000001,4.26,-0.25,4.2673293756,5.08,-0.27,5.0871701367,0.7000000000000001,0,0.7000000000000001,4.38,-0.27,4.388314027
2021-01-14 03:00:00,4.765,-0.25,4.7715537302,0.665,0,0.665,4.1,-0.25,4.1076148797,4.875,-0.27,4.8824711981,0.665,0,0.665,4.21,-0.27,4.2186490729
2021-01-14 03:30:00,4.6015,-0.27,4.6094145236,0.7015,0,0.7015,3.9,-0.27,3.9093349818,4.7115,-0.30000000000000004,4.721041437,0.7015,0,0.7015,4.01,-0.30000000000000004,4.0212062867
2021-01-14 04:00:00,4.5495,-0.2,4.5538939656,0.8795000000000001,0,0.8795000000000001,3.67,-0.2,3.6754455512,4.6495,-0.22,4.6547019507,0.8795000000000001,0,0.8795000000000001,3.77,-0.22,3.7764136426
2021-01-14 04:30:00,4.4225,-0.2,4.4270200192,0.9125000000000001,0,0.9125000000000001,3.51,-0.2,3.5156933882,4.5125,-0.22,4.5178596979,0.9125000000000001,0,0.9125000000000001,3.6,-0.22,3.6067159578
2021-01-14 05:00:00,4.2935,-0.23,4.2996560618,0.9035000000000001,0,0.9035000000000001,3.39,-0.23,3.3977934016,4.3935,-0.2,4.3980498235,0.9035000000000001,0,0.9035000000000001,3.49,-0.2,3.4957259618
2021-01-14 05:30:00,4.351,-0.16,4.3539408586,0.871,0,0.871,3.48,-0.16,3.4836762192,4.451,-0.19,4.4550534228,0.871,0,0.871,3.58,-0.19,3.585038354
2021-01-14 06:00:00,4.4665,-0.12,4.4681117097,0.8265,0,0.8265,3.64,-0.12,3.6419774848,4.5665,-0.15,4.5689629294,0.8265,0,0.8265,3.74,-0.15,3.7430068127
2021-01-14 06:30:00,4.7780000000000005,-0.08,4.7786696894,0.8180000000000001,0,0.8180000000000001,3.96,-0.08,3.9608079984,4.878,-0.1,4.8790249026,0.8180000000000001,0,0.8180000000000001,4.06,-0.1,4.0612313404
2021-01-14 07:00:00,5.111,0.17,5.1138264538,0.781,0,0.781,4.33,0.17,4.3333358974,5.231,0.18,5.234096006,0.781,0,0.781,4.45,0.18,4.4536389616
2021-01-14 07:30:00,5.4085,0.24,5.4138223327,0.8085,0,0.8085,4.6,0.24,4.6062566146,5.5285,0.24,5.5337069176,0.8085,0,0.8085,4.72,0.24,4.7260977561
2021-01-14 08:00:00,5.73,0.30000000000000004,5.7378480287,0.89,0,0.89,4.84,0.30000000000000004,4.8492886076,5.86,0.28,5.866685606,0.89,0,0.89,4.97,0.28,4.9778810753
2021-01-14 08:30:00,6.136,0.39,6.1483815757,0.936,0,0.936,5.2,0.39,5.2146044912,6.276,0.39,6.2881059151,0.936,0,0.936,5.34,0.39,5.3542226327
2021-01-14 09:00:00,6.4425,0.49,6.4611072,0.9025000000000001,0,0.9025000000000001,5.54,0.49,5.5616274597,6.5825,0.48,6.5999777462,0.9025000000000001,0,0.9025000000000001,5.68,0.48,5.7002456087
2021-01-14 09:30:00,6.538,0.51,6.5578612367,0.928,0,0.928,5.61,0.51,5.6331341188,6.688,0.51,6.7074170886,0.928,0,0.928,5.76,0.51,5.7825340466
2021-01-14 10:00:00,6.6115,0.5,6.6303794952,0.8615,0,0.8615,5.75,0.5,5.7716981903,6.7715,0.49,6.7892055684,0.8615,0,0.8615,5.91,0.49,5.9302782397
2021-01-14 10:30:00,6.5675,0.45,6.5828987726,0.8775000000000001,0,0.8775000000000001,5.69,0.45,5.7077666385,6.7275,0.44,6.7418733487,0.8775000000000001,0,0.8775000000000001,5.85,0.44,5.8665236725
2021-01-14 11:00:00,6.6355,0.55,6.6582550454,0.8755000000000001,0,0.8755000000000001,5.76,0.55,5.7861990979,6.7855,0.54,6.8069530812,0.8755000000000001,0,0.8755000000000001,5.91,0.54,5.9346187746
2021-01-14 11:30:00,6.691,0.5700000000000001,6.7152349922,0.881,0,0.881,5.8100000000000005,0.5700000000000001,5.8378934557,6.841,0.56,6.8638823561999995,0.881,0,0.881,5.96,0.56,5.9862509136
2021-01-14 12:00:00,6.6935,0.53,6.7144502567,0.8635,0,0.8635,5.83,0.53,5.8540413391,6.8435,0.52,6.8632275388,0.8635,0,0.8635,5.98,0.52,6.0025661179
2021-01-14 12:30:00,6.8565000000000005,0.49,6.8739866344,0.8665,0,0.8665,5.99,0.49,6.0100083195,7.0065,0.48,7.0229226288,0.8665,0,0.8665,6.14,0.48,6.1587336361
2021-01-14 13:00:00,6.82,0.51,6.8390423306,0.8200000000000001,0,0.8200000000000001,6.0,0.51,6.0216359903,6.98,0.5,6.9978853949,0.8200000000000001,0,0.8200000000000001,6.16,0.5,6.1802588943
2021-01-14 13:30:00,6.771,0.49,6.7887068724,0.881,0,0.881,5.89,0.49,5.9103468595,6.931,0.48,6.9476010968,0.881,0,0.881,6.05,0.48,6.0690114516
2021-01-14 14:00:00,6.434,0.47000000000000003,6.4511437746,0.984,0,0.984,5.45,0.47000000000000003,5.4702285144000005,6.584,0.46,6.6000496968,0.984,0,0.984,5.6,0.46,5.6188610946
2021-01-14 14:30:00,6.3385,0.4,6.3511087418,0.9885,0,0.9885,5.35,0.4,5.364932432,6.4785,0.39,6.4902282125,0.9885,0,0.9885,5.49,0.39,5.5038350266
2021-01-14 15:00:00,6.29,0.37,6.3008729554,0.9400000000000001,0,0.9400000000000001,5.35,0.37,5.3627791303,6.43,0.35000000000000003,6.4395186155,0.9400000000000001,0,0.9400000000000001,5.49,0.35000000000000003,5.5011453353
2021-01-14 15:30:00,6.3125,0.31,6.3201072973,0.8825000000000001,0,0.8825000000000001,5.43,0.31,5.4388417884999996,6.4625,0.30000000000000004,6.4694595022,0.8825000000000001,0,0.8825000000000001,5.58,0.30000000000000004,5.5880586969
2021-01-14 16:00:00,6.4715,0.30000000000000004,6.4784498339,0.7515000000000001,0,0.7515000000000001,5.72,0.30000000000000004,5.7278617302,6.6215,0.28,6.6274174646,0.7515000000000001,0,0.7515000000000001,5.87,0.28,5.8766742295
2021-01-14 16:30:00,6.8345,0.27,6.8398311565,0.7745000000000001,0,0.7745000000000001,6.06,0.27,6.0660118694,6.9945,0.26,6.9993307001,0.7745000000000001,0,0.7745000000000001,6.22,0.26,6.2254317119
2021-01-14 17:00:00,7.3805,0.26,7.3850782156,0.7705000000000001,0,0.7705000000000001,6.61,0.26,6.6151114881,7.5504999999999995,0.23,7.5540022669999995,0.7705000000000001,0,0.7705000000000001,6.78,0.23,6.7839000582
2021-01-14 17:30:00,7.8015,0.27,7.8061707802,0.6915,0,0.6915,7.11,0.27,7.1151247354,7.9915,0.26,7.9957283752,0.6915,0,0.6915,7.3,0.26,7.3046286695
2021-01-14 18:00:00,7.7725,0.23,7.7759022788,0.5825,0,0.5825,7.19,0.23,7.1936777798,7.9725,0.23,7.9758169644,0.5825,0,0.5825,7.39,0.23,7.3935782947
2021-01-14 18:30:00,7.6765,0.22,7.6796518313,0.6365000000000001,0,0.6365000000000001,7.04,0.22,7.0434366612,7.8665,0.21,7.8693025263,0.6365000000000001,0,0.6365000000000001,7.23,0.21,7.2330491496
2021-01-14 19:00:00,7.298,0.23,7.3016233811,0.418,0,0.418,6.88,0.23,6.8838434032,7.478,0.21,7.4809480683,0.418,0,0.418,7.06,0.21,7.0631225389
2021-01-14 19:30:00,7.0015,0.14,7.0028995602,0.35150000000000003,0,0.35150000000000003,6.65,0.14,6.651473521,7.1715,0.1,7.1721971703,0.35150000000000003,0,0.35150000000000003,6.82,0.1,6.8207330984
2021-01-14 20:00:00,6.7045,-0.04,6.7046193218,0.3145,0,0.3145,6.39,-0.04,6.3901251944,6.8645,-0.30000000000000004,6.8710523393,0.3145,0,0.3145,6.55,-0.30000000000000004,6.5568666297
2021-01-14 20:30:00,6.289,-0.24,6.2935777583,0.359,0,0.359,5.93,-0.24,5.9348546739,6.439,-0.24,6.4434711918,0.359,0,0.359,6.08,-0.24,6.0847349983
2021-01-14 21:00:00,5.9285,-0.24,5.9333559012,0.2285,0,0.2285,5.7,-0.24,5.7050503942,6.0785,-0.24,6.0832361659,0.2285,0,0.2285,5.85,-0.24,5.8549210072
2021-01-14 21:30:00,5.5365,-0.27,5.543079672,0.1865,0,0.1865,5.35,-0.27,5.3568087515,5.6765,-0.29,5.6839029065,0.1865,0,0.1865,5.49,-0.29,5.4976540451
2021-01-14 22:00:00,5.2195,-0.27,5.226478762,0.1095,0,0.1095,5.11,-0.27,5.1171281008,5.3495,-0.34,5.3602938585,0.1095,0,0.1095,5.24,-0.34,5.2510189487
2021-01-14 22:30:00,4.854,-0.33,4.8652046206,0.154,0,0.154,4.7,-0.33,4.7115708633,4.974,-0.36,4.9870107278999996,0.154,0,0.154,4.82,-0.36,4.8334252865
2021-01-14 23:00:00,4.4935,-0.34,4.5063446661,0.1535,0,0.1535,4.34,-0.34,4.3532976007,4.6135,-0.37,4.6283131106,0.1535,0,0.1535,4.46,-0.37,4.4753212175
2021-01-14 23:30:00,4.3495,-0.34,4.362768645,0.1395,0,0.1395,4.21,-0.34,4.2237069027,4.4595,-0.37,4.4748229295,0.1395,0,0.1395,4.32,-0.37,4.3358159555
2021-01-15 00:00:00,4.153,-0.38,4.1703487864,0.17300000000000001,0,0.17300000000000001,3.98,-0.38,3.9980995485,4.263,-0.42,4.2836396907,0.17300000000000001,0,0.17300000000000001,4.09,-0.42,4.1115082391
2021-01-15 00:30:00,4.969,-0.34,4.9806185359,0.109,0,0.109,4.86,-0.34,4.8718784878,5.099,-0.37,5.1124065762,0.109,0,0.109,4.99,-0.37,5.003698632
2021-01-15 01:00:00,5.172,-0.33,5.182517149,0.152,0,0.152,5.02,-0.33,5.0308349208,5.312,-0.36,5.3241848202,0.152,0,0.152,5.16,-0.36,5.1725428949
2021-01-15 01:30:00,5.1045,-0.33,5.115155936,0.1645,0,0.1645,4.94,-0.33,4.951009998,5.2345,-0.37,5.2475604094,0.1645,0,0.1645,5.07,-0.37,5.0834830579
2021-01-15 02:00:00,4.9350000000000005,-0.33,4.9460211281,0.185,0,0.185,4.75,-0.33,4.7614493592,5.065,-0.37,5.0784963326,0.185,0,0.185,4.88,-0.37,4.8940065386
2021-01-15 02:30:00,4.994,-0.33,5.0048912076,0.164,0,0.164,4.83,-0.33,4.8412601665,5.124,-0.35000000000000003,5.1359396414,0.164,0,0.164,4.96,-0.35000000000000003,4.9723334562
2021-01-15 03:00:00,4.773,-0.34,4.7850944609,0.123,0,0.123,4.65,-0.34,4.6624135381,4.893,-0.37,4.9069694313,0.123,0,0.123,4.77,-0.37,4.784328584
2021-01-15 03:30:00,4.7025,-0.33,4.714064727,0.14250000000000002,0,0.14250000000000002,4.5600000000000005,-0.33,4.5719251962000005,4.8225,-0.37,4.8366730559,0.14250000000000002,0,0.14250000000000002,4.68,-0.37,4.6946032846
2021-01-15 04:00:00,4.471,-0.36,4.4854699865,0.111,0,0.111,4.36,-0.36,4.3748371398,4.5809999999999995,-0.39,4.5975712066,0.111,0,0.111,4.47,-0.39,4.4869811678
2021-01-15 04:30:00,4.2845,-0.37,4.3004465175,0.10450000000000001,0,0.10450000000000001,4.18,-0.37,4.1963436466,4.3945,-0.4,4.4126670223,0.10450000000000001,0,0.10450000000000001,4.29,-0.4,4.3086076637
2021-01-15 05:00:00,4.253,-0.37,4.2690641832,0.083,0,0.083,4.17,-0.37,4.1863826868,4.3629999999999995,-0.39,4.3803959867,0.083,0,0.083,4.28,-0.39,4.29773196
2021-01-15 05:30:00,4.336,-0.30000000000000004,4.3463658383,0.036000000000000004,0,0.036000000000000004,4.3,-0.30000000000000004,4.3104524125,4.446,-0.33,4.4582301421,0.036000000000000004,0,0.036000000000000004,4.41,-0.33,4.4223297028
2021-01-15 06:00:00,4.515,-0.24,4.521374238,0.045,0,0.045,4.47,-0.24,4.4764383163,4.635,-0.27,4.6428574176,0.045,0,0.045,4.59,-0.27,4.5979343188
2021-01-15 06:30:00,4.8175,-0.22,4.8225207360999995,0.0375,0,0.0375,4.78,-0.22,4.7850600832,4.9475,-0.25,4.9538122946000005,0.0375,0,0.0375,4.91,-0.25,4.9163604424
2021-01-15 07:00:00,5.106,-0.22,5.1107373245,0.006,0,0.006,5.1,-0.22,5.1047428926,5.236,-0.25,5.2419648988,0.006,0,0.006,5.23,-0.25,5.2359717341
2021-01-15 07:30:00,5.33,-0.17,5.3327103803,0.0,0,0.0,5.33,-0.17,5.3327103803,5.47,-0.2,5.473655086,0.0,0,0.0,5.47,-0.2,5.473655086
2021-01-15 08:00:00,5.68,0.2,5.683520036,0.0,0,0.0,5.68,0.2,5.683520036,5.83,0.2,5.833429523,0.0,0,0.0,5.83,0.2,5.833429523
2021-01-15 08:30:00,6.02,0.22,6.0240185923,0.0,0,0.0,6.02,0.22,6.0240185923,6.18,0.22,6.1839146178,0.0,0,0.0,6.18,0.22,6.1839146178
2021-01-15 09:00:00,6.35,0.27,6.3557375654,0.0,0,0.0,6.35,0.27,6.3557375654,6.52,0.26,6.5251819898,0.0,0,0.0,6.52,0.26,6.5251819898
2021-01-15 09:30:00,6.42,0.31,6.4274800661,0.0,0,0.0,6.42,0.31,6.4274800661,6.59,0.29,6.5963777939,0.0,0,0.0,6.59,0.29,6.5963777939
2021-01-15 10:00:00,6.48,0.36,6.4899922958000005,0.0,0,0.0,6.48,0.36,6.4899922958000005,6.65,0.35000000000000003,6.6592041566999995,0.0,0,0.0,6.65,0.35000000000000003,6.6592041566999995
2021-01-15 10:30:00,6.52,0.35000000000000003,6.5293874138,0.0,0,0.0,6.52,0.35000000000000003,6.5293874138,6.69,0.34,6.6986341891,0.0,0,0.0,6.69,0.34,6.6986341891
2021-01-15 11:00:00,6.57,0.37,6.5804103216000005,0.0,0,0.0,6.57,0.37,6.5804103216000005,6.74,0.36,6.749607396,0.0,0,0.0,6.74,0.36,6.749607396
2021-01-15 11:30:00,6.6205,0.37,6.6308310377,0.0005,0,0.0005,6.62,0.37,6.6303318167,6.7905,0.36,6.8000360477,0.0005,0,0.0005,6.79,0.36,6.7995367489
2021-01-15 12:00:00,6.5865,0.34,6.5952696874,0.006500000000000001,0,0.006500000000000001,6.58,0.34,6.588778339,6.7565,0.33,6.7645541058,0.006500000000000001,0,0.006500000000000001,6.75,0.33,6.7580618523
2021-01-15 12:30:00,6.771,0.34,6.779531031,0.051000000000000004,0,0.051000000000000004,6.72,0.34,6.728595693,6.941,0.33,6.948840263,0.051000000000000004,0,0.051000000000000004,6.89,0.33,6.8978982306
2021-01-15 13:00:00,6.8065,0.29,6.812675117,0.1365,0,0.1365,6.67,0.29,6.6763013713,6.9865,0.28,6.9921085697,0.1365,0,0.1365,6.85,0.28,6.8557202393
2021-01-15 13:30:00,6.7855,0.31,6.7925775851,0.17550000000000002,0,0.17550000000000002,6.61,0.31,6.6172652962,6.9655000000000005,0.30000000000000004,6.9719574188,0.17550000000000002,0,0.17550000000000002,6.79,0.30000000000000004,6.7966241620000005
2021-01-15 14:00:00,6.614,0.31,6.6212609071,0.17400000000000002,0,0.17400000000000002,6.44,0.31,6.447456863,6.784,0.30000000000000004,6.790630015,0.17400000000000002,0,0.17400000000000002,6.61,0.30000000000000004,6.6168043646
2021-01-15 14:30:00,6.5315,0.29,6.5379348613,0.12150000000000001,0,0.12150000000000001,6.41,0.29,6.416556709,6.7015,0.28,6.7073468861,0.12150000000000001,0,0.12150000000000001,6.58,0.28,6.5859547523
2021-01-15 15:00:00,6.3145,0.27,6.3202697925,0.20450000000000002,0,0.20450000000000002,6.11,0.27,6.1159627206,6.4845,0.26,6.4897103364,0.20450000000000002,0,0.20450000000000002,6.28,0.26,6.2853798612
2021-01-15 15:30:00,6.302,0.23,6.3061956836,0.222,0,0.222,6.08,0.23,6.0843487737,6.462,0.23,6.4660918645,0.222,0,0.222,6.24,0.23,6.2442373433
2021-01-15 16:00:00,6.322,0.17,6.3242852561,0.192,0,0.192,6.13,0.17,6.1323568063,6.492,0.23,6.4960729676,0.192,0,0.192,6.3,0.23,6.3041970147
2021-01-15 16:30:00,6.6615,-0.07,6.6618677749,0.1715,0,0.1715,6.49,-0.07,6.4903774929,6.8415,0.03,6.8415657747,0.1715,0,0.1715,6.67,0.03,6.6700674659
2021-01-15 17:00:00,7.113,-0.11,7.1138505045,0.133,0,0.133,6.98,-0.11,6.9808667084,7.303,-0.09,7.3035545456,0.133,0,0.133,7.17,-0.09,7.1705648313
2021-01-15 17:30:00,7.5045,0.21,7.5074376621,0.1345,0,0.1345,7.37,0.21,7.3729912519,7.7045,0.09,7.7050256489,0.1345,0,0.1345,7.57,0.09,7.5705349877
2021-01-15 18:00:00,7.5855,0.17,7.5874047111,0.1355,0,0.1355,7.45,0.17,7.4519393449,7.7855,-0.12,7.7864247412,0.1355,0,0.1355,7.65,-0.12,7.6509411186000005
2021-01-15 18:30:00,7.5115,-0.04,7.5116065026,0.1515,0,0.1515,7.36,-0.04,7.3601086948,7.7115,0.18,7.7136004725,0.1515,0,0.1515,7.5600000000000005,0.18,7.5621425535
2021-01-15 19:00:00,7.154,-0.21,7.1570815281,0.304,0,0.304,6.85,-0.21,6.8532182221,7.334,-0.14,7.3353361205,0.304,0,0.304,7.03,-0.14,7.0313938874
2021-01-15 19:30:00,6.841,-0.22,6.8445365804,0.431,0,0.431,6.41,-0.22,6.4137742399,7.011,-0.22,7.0144508695,0.431,0,0.431,6.58,-0.22,6.5836767843
2021-01-15 20:00:00,6.4165,-0.25,6.4213684095,0.4665,0,0.4665,5.95,-0.25,5.9552497849,6.5665,-0.22,6.5701843391,0.4665,0,0.4665,6.1,-0.22,6.1039659239
2021-01-15 20:30:00,6.079,-0.25,6.0841384764,0.529,0,0.529,5.55,-0.25,5.5556277773,6.229,-0.25,6.234014838,0.529,0,0.529,5.7,-0.25,5.7054798221
2021-01-15 21:00:00,5.7705,-0.27,5.7768131569,0.5305,0,0.5305,5.24,-0.27,5.2469514959,5.9105,-0.29,5.9176101806,0.5305,0,0.5305,5.38,-0.29,5.3878103159
2021-01-15 21:30:00,5.3745,-0.31,5.3834329428,0.5345,0,0.5345,4.84,-0.31,4.8499175251,5.5145,-0.31,5.5232065189,0.5345,0,0.5345,4.98,-0.31,4.9896392655
2021-01-15 22:00:00,5.1135,-0.32,5.1235029277,0.6235,0,0.6235,4.49,-0.32,4.5013886746,5.2335,-0.35000000000000003,5.2451903922,0.6235,0,0.6235,4.61,-0.35000000000000003,4.623267243
2021-01-15 22:30:00,4.721,-0.34,4.7332273345,0.5710000000000001,0,0.5710000000000001,4.15,-0.34,4.1639044177,4.831,-0.37,4.8451481917,0.5710000000000001,0,0.5710000000000001,4.26,-0.37,4.2760378857
2021-01-15 23:00:00,4.441,-0.32,4.452514009,0.8210000000000001,0,0.8210000000000001,3.62,-0.32,3.6341161236,4.531,-0.35000000000000003,4.5444978821,0.8210000000000001,0,0.8210000000000001,3.71,-0.35000000000000003,3.7264728632
2021-01-15 23:30:00,4.329,-0.32,4.3408110993,0.929,0,0.929,3.4,-0.32,3.4150256222,4.419,-0.35000000000000003,4.4328389323,0.929,0,0.929,3.49,-0.35000000000000003,3.5075062366000003
2021-01-16 00:00:00,4.1595,-0.32,4.1717910123,0.9695,0,0.9695,3.19,-0.32,3.2060099813,4.2395,-0.35000000000000003,4.2539229248,0.9695,0,0.9695,3.27,-0.35000000000000003,3.2886775458
2021-01-16 00:30:00,4.9335,-0.30000000000000004,4.942612897,0.9335,0,0.9335,4.0,-0.30000000000000004,4.011234224,5.0335,-0.32,5.0436615915,0.9335,0,0.9335,4.1,-0.32,4.1124688449
2021-01-16 01:00:00,5.1165,-0.8300000000000001,5.1833842468,0.9665,0,0.9665,4.15,-0.8300000000000001,4.2321861963,5.3665,0.46,5.3861788171,0.9665,0,0.9665,4.4,0.46,4.4239801085
2021-01-16 01:30:00,5.0615,-0.86,5.1340415123,1.0215,0,1.0215,4.04,-0.86,4.1305205483,5.3115,0.55,5.3399000225,1.0215,0,1.0215,4.29,0.55,4.3251127153
2021-01-16 02:00:00,4.9105,-0.86,4.985239237,1.0105,0,1.0105,3.9,-0.86,3.9936950309,5.1505,0.55,5.1797828381,1.0105,0,1.0105,4.14,0.55,4.1763740254
2021-01-16 02:30:00,4.901,-0.87,4.9776200136,0.781,0,0.781,4.12,-0.87,4.2108550201,5.151,0.55,5.1802800117,0.781,0,0.781,4.37,0.55,4.4044749971
2021-01-16 03:00:00,4.7385,-0.62,4.7788892276,0.9885,0,0.9885,3.75,-0.62,3.8009077863,4.9185,0.24,4.9243519624,0.9885,0,0.9885,3.93,0.24,3.9373214245
2021-01-16 03:30:00,4.575,-0.24,4.581290757,0.985,0,0.985,3.59,-0.24,3.5980133407,4.665,-0.27,4.6728069723,0.985,0,0.985,3.68,-0.27,3.6898915973
2021-01-16 04:00:00,4.4,-0.24,4.4065405933,0.99,0,0.99,3.41,-0.24,3.4184353146,4.49,-0.27,4.4981107145,0.99,0,0.99,3.5,-0.27,3.5103988377
2021-01-16 04:30:00,4.188,-0.26,4.1960629166,0.9380000000000001,0,0.9380000000000001,3.25,-0.26,3.260383413,4.268,-0.28,4.2771747685,0.9380000000000001,0,0.9380000000000001,3.33,-0.28,3.341751038
2021-01-16 05:00:00,4.074,-0.26,4.0822880839,0.9540000000000001,0,0.9540000000000001,3.12,-0.26,3.1308145905,4.154,-0.28,4.1634259931,0.9540000000000001,0,0.9540000000000001,3.2,-0.28,3.2122266421
2021-01-16 05:30:00,4.083,-0.24,4.0900475547,0.9430000000000001,0,0.9430000000000001,3.14,-0.24,3.1491586178,4.163,-0.27,4.1717465167,0.9430000000000001,0,0.9430000000000001,3.22,-0.27,3.231300048
2021-01-16 06:00:00,4.0395,-0.23,4.0460425418,0.8895000000000001,0,0.8895000000000001,3.15,-0.23,3.1583856636,4.1195,-0.27,4.1283386792,0.8895000000000001,0,0.8895000000000001,3.23,-0.27,3.2412651851
2021-01-16 06:30:00,4.256,-0.2,4.2606966567,0.766,0,0.766,3.49,-0.2,3.4957259618,4.346,-0.23,4.3520818007,0.766,0,0.766,3.58,-0.23,3.58738066
2021-01-16 07:00:00,4.353,-0.2,4.3575921103,0.713,0,0.713,3.64,-0.2,3.6454903648,4.453,-0.23,4.4589358596,0.713,0,0.713,3.74,-0.23,3.7470655185
2021-01-16 07:30:00,4.2735,-0.22,4.2791590587,0.4535,0,0.4535,3.8200000000000003,-0.22,3.8263298342,4.3735,-0.23,4.3795436121,0.4535,0,0.4535,3.92,-0.23,3.9267416518
2021-01-16 08:00:00,4.4165,-0.22,4.4219760571,0.41650000000000004,0,0.41650000000000004,4.0,-0.22,4.0060454316,4.5265,-0.25,4.533398532,0.41650000000000004,0,0.41650000000000004,4.11,-0.25,4.1175963862
2021-01-16 08:30:00,4.6285,-0.22,4.633725526,0.4685,0,0.4685,4.16,-0.22,4.1658132459,4.7385,-0.23,4.7440786513,0.4685,0,0.4685,4.27,-0.23,4.2761898929
2021-01-16 09:00:00,4.9655000000000005,0.15,4.9677651162,0.6555000000000001,0,0.6555000000000001,4.31,0.15,4.3126094189,5.0755,0.17,5.0783462121,0.6555000000000001,0,0.6555000000000001,4.42,0.17,4.4232680226
2021-01-16 09:30:00,5.249,0.19,5.2524376246,0.559,0,0.559,4.69,0.19,4.6938470363,5.379,0.19,5.3823545963,0.559,0,0.559,4.82,0.19,4.8237433597
2021-01-16 10:00:00,5.4225,0.19,5.4258277018,0.6025,0,0.6025,4.82,0.19,4.8237433597,5.5525,0.19,5.5557498369000005,0.6025,0,0.6025,4.95,0.19,4.9536451225
2021-01-16 10:30:00,5.6825,0.23,5.6871527367,0.5725,0,0.5725,5.11,0.23,5.1151735063,5.8125,0.22,5.8166619508,0.5725,0,0.5725,5.24,0.22,5.2446162872
2021-01-16 11:00:00,5.6850000000000005,0.23,5.6896506923,0.395,0,0.395,5.29,0.23,5.2949976393,5.825,0.22,5.829153026,0.395,0,0.395,5.43,0.22,5.4344548945
2021-01-16 11:30:00,5.634,0.21,5.6379123796,0.34400000000000003,0,0.34400000000000003,5.29,0.21,5.2941666011,5.774,0.25,5.7794096584,0.34400000000000003,0,0.34400000000000003,5.43,0.25,5.4357520179
2021-01-16 12:00:00,5.593,0.21,5.5969410395,0.403,0,0.403,5.19,0.21,5.1942468174,5.733,0.21,5.7368448646,0.403,0,0.403,5.33,0.21,5.3341353564
2021-01-16 12:30:00,5.631,0.23,5.6356952544,0.511,0,0.511,5.12,0.23,5.125163412,5.761,0.23,5.7655893888000005,0.511,0,0.511,5.25,0.23,5.2550356802
2021-01-16 13:00:00,5.7715,0.2,5.774964264,0.4415,0,0.4415,5.33,0.2,5.3337510253,5.9115,0.21,5.9152288417,0.4415,0,0.4415,5.47,0.21,5.4740295944
2021-01-16 13:30:00,5.7075,0.25,5.7129726282,0.5675,0,0.5675,5.14,0.25,5.1460761751,5.8375,0.12,5.8387332744,0.5675,0,0.5675,5.27,0.12,5.2713660469
2021-01-16 14:00:00,5.3995,0.12,5.4008332922,0.4295,0,0.4295,4.97,0.12,4.9714484811,5.5395,0.17,5.5421079248,0.4295,0,0.4295,5.11,0.17,5.1128270067
2021-01-16 14:30:00,5.3605,-0.19,5.3638661663,0.3905,0,0.3905,4.97,-0.19,4.9736304648,5.5005,-0.13,5.5020360095,0.3905,0,0.3905,5.11,-0.13,5.1116533529
2021-01-16 15:00:00,5.3565000000000005,-0.21,5.3606149134,0.34650000000000003,0,0.34650000000000003,5.01,-0.21,5.0143992661,5.4965,-0.23,5.5013100485,0.34650000000000003,0,0.34650000000000003,5.15,-0.23,5.1551333639
2021-01-16 15:30:00,5.34,-0.24,5.3453905377,0.36,0,0.36,4.98,-0.24,4.9857797784999995,5.47,-0.25,5.4757099996,0.36,0,0.36,5.11,-0.25,5.1161118049
2021-01-16 16:00:00,5.4275,-0.24,5.4328037191,0.3675,0,0.3675,5.06,-0.24,5.0656885021,5.5575,-0.27,5.5640548389,0.3675,0,0.3675,5.19,-0.27,5.197018376
2021-01-16 16:30:00,5.7605,-0.26,5.766364561,0.3805,0,0.3805,5.38,-0.26,5.3862788639,5.9005,-0.27,5.9066742123000004,0.3805,0,0.3805,5.52,-0.27,5.526599316
2021-01-16 17:00:00,6.3405000000000005,-0.26,6.3458285708,0.4005,0,0.4005,5.94,-0.26,5.9456875128,6.5005,-0.19,6.5032761167,0.4005,0,0.4005,6.1,-0.19,6.1029582991
2021-01-16 17:30:00,7.002,-0.01,7.0020071408,0.372,0,0.372,6.63,-0.01,6.6300075415,7.182,-0.11,7.1828423343,0.372,0,0.372,6.8100000000000005,-0.11,6.8108883415
2021-01-16 18:00:00,7.2955,0.11,7.2963292312,0.35550000000000004,0,0.35550000000000004,6.94,0.11,6.9408717032,7.4855,0.21,7.4884451156,0.35550000000000004,0,0.35550000000000004,7.13,0.21,7.1330918962
2021-01-16 18:30:00,7.2155,-0.14,7.2168580594,0.34550000000000003,0,0.34550000000000003,6.87,-0.14,6.8714263439,7.3955,-0.13,7.3966424985,0.34550000000000003,0,0.34550000000000003,7.05,-0.13,7.0511984797
2021-01-16 19:00:00,6.913,-0.21,6.9161889072000005,0.353,0,0.353,6.5600000000000005,-0.21,6.5633604198,7.083,-0.13,7.0841928969,0.353,0,0.353,6.73,-0.13,6.731255455
2021-01-16 19:30:00,6.5805,-0.21,6.5838499565,0.3905,0,0.3905,6.19,-0.21,6.1935611727,6.7405,-0.17,6.7426434171,0.3905,0,0.3905,6.35,-0.17,6.352275183
2021-01-16 20:00:00,6.095,-0.28,6.1014281115,0.405,0,0.405,5.69,-0.28,5.6968851138000005,6.245,-0.27,6.2508339444,0.405,0,0.405,5.84,-0.27,5.8462381066999995
2021-01-16 20:30:00,5.7395,-0.32,5.748413716,0.2295,0,0.2295,5.51,-0.32,5.5192843739,5.8895,-0.35000000000000003,5.8998906981,0.2295,0,0.2295,5.66,-0.35000000000000003,5.6708112294
2021-01-16 21:00:00,5.524,-0.32,5.5332608831,0.274,0,0.274,5.25,-0.32,5.2597433397,5.664,-0.35000000000000003,5.6748036089,0.274,0,0.274,5.39,-0.35000000000000003,5.4013516827
2021-01-16 21:30:00,5.1745,-0.33,5.1850120781,0.3745,0,0.3745,4.8,-0.33,4.8113303773,5.3045,-0.35000000000000003,5.3160342597,0.3745,0,0.3745,4.93,-0.35000000000000003,4.9424083198
2021-01-16 22:00:00,4.9405,-0.34,4.9521854014,0.3905,0,0.3905,4.55,-0.34,4.5626856127,5.0605,-0.37,5.0740083021,0.3905,0,0.3905,4.67,-0.37,4.6846344575
2021-01-16 22:30:00,4.687,-0.38,4.7023790787,0.20700000000000002,0,0.20700000000000002,4.48,-0.38,4.4960871878,4.807,-0.41000000000000003,4.8244532333,0.20700000000000002,0,0.20700000000000002,4.6,-0.41000000000000003,4.6182355938
2021-01-16 23:00:00,4.389,-0.38,4.4054195033,0.249,0,0.249,4.14,-0.38,4.1574030355,4.499,-0.41000000000000003,4.5176433015,0.249,0,0.249,4.25,-0.41000000000000003,4.2697306707
2021-01-16 23:30:00,4.27,-0.4,4.28869444,0.19,0,0.19,4.08,-0.4,4.0995609521,4.38,-0.43,4.4010566913,0.19,0,0.19,4.19,-0.43,4.2120066477
2021-01-17 00:00:00,4.107,-0.4,4.1264329632,0.307,0,0.307,3.8,-0.4,3.8209946349,4.207,-0.43,4.2289181832,0.307,0,0.307,3.9,-0.43,3.9236335201
2021-01-17 00:30:00,4.937,-0.36,4.9501079786,0.337,0,0.337,4.6,-0.36,4.6140654525,5.057,-0.39,5.0720162657,0.337,0,0.337,4.72,-0.39,4.736084881
2021-01-17 01:00:00,5.259,-0.32,5.2687266963,0.339,0,0.339,4.92,-0.32,4.9303955217,5.389,-0.35000000000000003,5.4003537847,0.339,0,0.339,5.05,-0.35000000000000003,5.0621141828
2021-01-17 01:30:00,5.1975,-0.32,5.2073415722,0.2975,0,0.2975,4.9,-0.32,4.9104378623,5.3275,-0.36,5.3396494501,0.2975,0,0.2975,5.03,-0.36,5.0428662485
2021-01-17 02:00:00,4.96,-0.33,4.9709657009,0.47000000000000003,0,0.47000000000000003,4.49,-0.33,4.5021106161,5.08,-0.36,5.0927399305,0.47000000000000003,0,0.47000000000000003,4.61,-0.36,4.6240350345
2021-01-17 02:30:00,4.9295,-0.33,4.9405333973,0.5195000000000001,0,0.5195000000000001,4.41,-0.33,4.4223297028,5.0395,-0.36,5.0523420559,0.5195000000000001,0,0.5195000000000001,4.52,-0.36,4.5343136195
2021-01-17 03:00:00,4.7355,-0.32,4.7462996376,0.5355,0,0.5355,4.2,-0.32,4.212172836,4.8455,-0.34,4.8574139467,0.5355,0,0.5355,4.31,-0.34,4.3233898737
2021-01-17 03:30:00,4.638,-0.33,4.6497251532,0.438,0,0.438,4.2,-0.33,4.2129443386,4.748,-0.36,4.7616282929,0.438,0,0.438,4.31,-0.36,4.3250086705
2021-01-17 04:00:00,4.3870000000000005,-0.35000000000000003,4.4009395588,0.327,0,0.327,4.06,-0.35000000000000003,4.0750582818,4.487,-0.38,4.5030621803,0.327,0,0.327,4.16,-0.38,4.1773197148
2021-01-17 04:30:00,4.197,-0.36,4.2124113047,0.267,0,0.267,3.93,-0.36,3.9464541046,4.297,-0.38,4.3137696971,0.267,0,0.267,4.03,-0.38,4.0478759862
2021-01-17 05:00:00,4.0635,-0.36,4.0794156751,0.29350000000000004,0,0.29350000000000004,3.77,-0.36,3.7871493237,4.1735,-0.38,4.190763922,0.29350000000000004,0,0.29350000000000004,3.88,-0.38,3.8985638381000003
2021-01-17 05:30:00,4.012,-0.37,4.0290251923,0.322,0,0.322,3.69,-0.37,3.7085037414,4.112,-0.4,4.1314094447,0.322,0,0.322,3.79,-0.4,3.8110497242
2021-01-17 06:00:00,3.992,-0.35000000000000003,4.0073138135,0.392,0,0.392,3.6,-0.35000000000000003,3.6169738733,4.082,-0.38,4.0996492533,0.392,0,0.392,3.69,-0.38,3.7095147931
2021-01-17 06:30:00,4.12,-0.36,4.1356982482,0.28,0,0.28,3.84,-0.36,3.8568380832,4.22,-0.39,4.2379830108,0.28,0,0.28,3.94,-0.39,3.9592549804
2021-01-17 07:00:00,4.1345,-0.33,4.1476487616,0.3145,0,0.3145,3.8200000000000003,-0.33,3.834227432,4.2345,-0.36,4.2497753176,0.3145,0,0.3145,3.92,-0.36,3.9364959037
2021-01-17 07:30:00,4.028,-0.33,4.0414952678,0.228,0,0.228,3.8,-0.33,3.8143020331,4.128,-0.36,4.1436679404,0.228,0,0.228,3.9,-0.36,3.9165801409
2021-01-17 08:00:00,4.118,-0.33,4.1312012781,0.198,0,0.198,3.92,-0.33,3.9338657832,4.218,-0.36,4.2333348556,0.198,0,0.198,4.02,-0.36,4.0360872141
2021-01-17 08:30:00,4.336,-0.32,4.3477920833,0.176,0,0.176,4.16,-0.32,4.1722895393,4.446,-0.35000000000000003,4.4597551502,0.176,0,0.176,4.27,-0.35000000000000003,4.2843202495
2021-01-17 09:00:00,4.775,-0.30000000000000004,4.7844148023,0.125,0,0.125,4.65,-0.30000000000000004,4.6596673701,4.895,-0.32,4.9054485014,0.125,0,0.125,4.77,-0.32,4.7807217028
2021-01-17 09:30:00,5.0455,-0.27,5.0527190947,0.14550000000000002,0,0.14550000000000002,4.9,-0.27,4.9074331376,5.1755,-0.29,5.1836184514,0.14550000000000002,0,0.14550000000000002,5.03,-0.29,5.0383529055
2021-01-17 10:00:00,5.1785,-0.27,5.1855339407,0.11850000000000001,0,0.11850000000000001,5.06,-0.27,5.067198437,5.3085,-0.22,5.3130567708,0.11850000000000001,0,0.11850000000000001,5.19,-0.22,5.1946607204
2021-01-17 10:30:00,5.305,-0.18,5.3080528445,0.115,0,0.115,5.19,-0.18,5.1931204492,5.445,-0.14,5.446799519,0.115,0,0.115,5.33,-0.14,5.3318383321
2021-01-17 11:00:00,5.3475,0.06,5.3478365953,0.0975,0,0.0975,5.25,0.06,5.2503428459,5.4875,-0.19,5.4907883086,0.0975,0,0.0975,5.39,-0.19,5.3933477544
2021-01-17 11:30:00,5.401,-0.2,5.4047017494,0.171,0,0.171,5.23,-0.2,5.2338226947,5.541,-0.21,5.5449779982,0.171,0,0.171,5.37,-0.21,5.3741045766
2021-01-17 12:00:00,5.368,-0.06,5.3683353099,0.158,0,0.158,5.21,-0.06,5.210345478,5.498,-0.12,5.4993094112,0.158,0,0.158,5.34,-0.12,5.3413481444
2021-01-17 12:30:00,5.6035,0.12,5.6047847639,0.1835,0,0.1835,5.42,0.12,5.4213282505,5.7435,0.21,5.7473378403,0.1835,0,0.1835,5.5600000000000005,0.21,5.563964414
2021-01-17 13:00:00,5.545,0.22,5.549362576,0.155,0,0.155,5.39,0.22,5.3944879275,5.6850000000000005,0.21,5.6888773058,0.155,0,0.155,5.53,0.21,5.5339859053
2021-01-17 13:30:00,5.46,-0.01,5.4600091575,0.07,0,0.07,5.39,-0.01,5.3900092764,5.58,-0.34,5.5903488263,0.07,0,0.07,5.51,-0.34,5.5204800516
2021-01-17 14:00:00,5.4725,-0.24,5.477760149,0.0625,0,0.0625,5.41,-0.24,5.4153208585,5.6125,-0.27,5.6189906789,0.0625,0,0.0625,5.55,-0.27,5.5565636863
2021-01-17 14:30:00,5.5335,-0.26,5.5396048821,0.043500000000000004,0,0.043500000000000004,5.49,-0.26,5.4961532002,5.6735,-0.28,5.6804051132,0.043500000000000004,0,0.043500000000000004,5.63,-0.28,5.6369583997
2021-01-17 15:00:00,5.432,-0.29,5.4397356553,0.012,0,0.012,5.42,-0.29,5.4277527578,5.572,-0.30000000000000004,5.5800702505,0.012,0,0.012,5.5600000000000005,-0.30000000000000004,5.568087643
2021-01-17 15:30:00,5.5605,-0.29,5.5680571342,0.0405,0,0.0405,5.52,-0.29,5.5276125045,5.7105,-0.30000000000000004,5.7183747910000005,0.0405,0,0.0405,5.67,-0.30000000000000004,5.6779309612
2021-01-17 16:00:00,5.9030000000000005,-0.30000000000000004,5.9106183264,0.033,0,0.033,5.87,-0.30000000000000004,5.8776610995,6.063,-0.23,6.0673609584,0.033,0,0.033,6.03,-0.23,6.0343848071
2021-01-17 16:30:00,6.3995,-0.28,6.4056225498,0.0395,0,0.0395,6.36,-0.28,6.3661605383,6.5695,-0.21,6.5728555628,0.0395,0,0.0395,6.53,-0.21,6.5333758502
2021-01-17 17:00:00,7.001,-0.24,7.0051124902,0.021,0,0.021,6.98,-0.24,6.9841248557,7.191,-0.14,7.1923626855,0.021,0,0.021,7.17,-0.14,7.1713666759
2021-01-17 17:30:00,7.574,-0.35000000000000003,7.5820825635,0.004,0,0.004,7.57,-0.35000000000000003,7.5780868298,7.784,0.03,7.7840578107,0.004,0,0.004,7.78,0.03,7.7800578404
2021-01-17 18:00:00,7.756,0.5700000000000001,7.7769168698,0.016,0,0.016,7.74,0.5700000000000001,7.7609599922,7.956,-0.62,7.9801213023,0.016,0,0.016,7.94,-0.62,7.9641697621
2021-01-17 18:30:00,7.421,0.05,7.421168439,0.041,0,0.041,7.38,0.05,7.3801693748,7.621,-0.14,7.622285812,0.041,0,0.041,7.58,-0.14,7.5812927657
2021-01-17 19:00:00,7.0375,-0.28,7.0430679572,0.0375,0,0.0375,7.0,-0.28,7.0055977618,7.2275,-0.26,7.2321750705,0.0375,0,0.0375,7.19,-0.26,7.1946994378
2021-01-17 19:30:00,6.6345,-0.27,6.6399917357,0.0345,0,0.0345,6.6,-0.27,6.6055204186,6.8045,-0.29,6.8106769304,0.0345,0,0.0345,6.77,-0.29,6.7762083793
2021-01-17 20:00:00,6.241,-0.30000000000000004,6.2482062226,0.051000000000000004,0,0.051000000000000004,6.19,-0.30000000000000004,6.197265526,6.401,-0.31,6.4085022431,0.051000000000000004,0,0.051000000000000004,6.35,-0.31,6.357562426
2021-01-17 20:30:00,5.8825,-0.32,5.8911973528,0.0925,0,0.0925,5.79,-0.32,5.7988360901,6.0425,-0.35000000000000003,6.0526280449,0.0925,0,0.0925,5.95,-0.35000000000000003,5.9602852281
2021-01-17 21:00:00,5.5395,-0.35000000000000003,5.5505459416,0.0995,0,0.0995,5.44,-0.35000000000000003,5.4512475636,5.6795,-0.39,5.6928745156,0.0995,0,0.0995,5.58,-0.39,5.5936124285
2021-01-17 21:30:00,5.2615,-0.35000000000000003,5.2731283172,0.1615,0,0.1615,5.1,-0.35000000000000003,5.1119956964,5.4015,-0.38,5.4148501595,0.1615,0,0.1615,5.24,-0.38,5.2537605579
2021-01-17 22:00:00,4.8525,-0.39,4.8681471064,0.07250000000000001,0,0.07250000000000001,4.78,-0.39,4.7958836516000005,4.9825,-0.38,4.9969697067,0.07250000000000001,0,0.07250000000000001,4.91,-0.38,4.9246827309
2021-01-17 22:30:00,4.556,-0.39,4.5726618069,0.096,0,0.096,4.46,-0.39,4.4770190976,4.676,-0.42,4.6948243844,0.096,0,0.096,4.58,-0.42,4.5992173247
2021-01-17 23:00:00,4.2775,-0.42,4.2980700611,0.11750000000000001,0,0.11750000000000001,4.16,-0.42,4.1811481677,4.3875,-0.45,4.4105165514,0.11750000000000001,0,0.11750000000000001,4.27,-0.45,4.2936464689000005
2021-01-17 23:30:00,4.15,-0.41000000000000003,4.1702038319,0.14,0,0.14,4.01,-0.41000000000000003,4.0309056054,4.26,-0.44,4.2826627231,0.14,0,0.14,4.12,-0.44,4.143428532
2021-01-18 00:00:00,3.9575,-0.41000000000000003,3.9786814713,0.14750000000000002,0,0.14750000000000002,3.81,-0.41000000000000003,3.8319968685,4.0575,-0.44,4.0812873275,0.14750000000000002,0,0.14750000000000002,3.91,-0.44,3.9346791483
2021-01-18 00:30:00,4.749,-0.39,4.7649869884000005,0.139,0,0.139,4.61,-0.39,4.6264673348,4.869,-0.42,4.8870810306,0.139,0,0.139,4.73,-0.42,4.748610323
2021-01-18 01:00:00,5.1075,-0.37,5.120884323,0.14750000000000002,0,0.14750000000000002,4.96,-0.37,4.9737812578,5.2375,-0.39,5.2520002142,0.14750000000000002,0,0.14750000000000002,5.09,-0.39,5.1049191962
2021-01-18 01:30:00,5.0775,-0.36,5.0902461876,0.0975,0,0.0975,4.98,-0.36,4.9929950931,5.2075,-0.39,5.2220835162,0.0975,0,0.0975,5.11,-0.39,5.1248609737
2021-01-18 02:00:00,4.879,-0.38,4.8937757407,0.089,0,0.089,4.79,-0.38,4.8050494274,5.009,-0.41000000000000003,5.0257517846,0.089,0,0.089,4.92,-0.41000000000000003,4.9370537773
2021-01-18 02:30:00,4.8505,-0.38,4.8653622938000005,0.060500000000000005,0,0.060500000000000005,4.79,-0.38,4.8050494274,4.9805,-0.41000000000000003,4.9973473213,0.060500000000000005,0,0.060500000000000005,4.92,-0.41000000000000003,4.9370537773
2021-01-18 03:00:00,4.7465,-0.39,4.7624953806,0.10650000000000001,0,0.10650000000000001,4.64,-0.39,4.6563612403,4.8665,-0.41000000000000003,4.8837406002,0.10650000000000001,0,0.10650000000000001,4.76,-0.41000000000000003,4.777624933
2021-01-18 03:30:00,4.6695,-0.35000000000000003,4.6825986642,0.11950000000000001,0,0.11950000000000001,4.55,-0.35000000000000003,4.5634416836,4.7895,-0.38,4.8045509936,0.11950000000000001,0,0.11950000000000001,4.67,-0.38,4.6854348784
2021-01-18 04:00:00,4.3875,-0.38,4.4039250959,0.2175,0,0.2175,4.17,-0.38,4.1872783523,4.4975,-0.4,4.5152526231,0.2175,0,0.2175,4.28,-0.4,4.2986509512
2021-01-18 04:30:00,4.348,-0.30000000000000004,4.3583372976,0.148,0,0.148,4.2,-0.30000000000000004,4.2107006543,4.458,-0.33,4.4701973111,0.148,0,0.148,4.31,-0.33,4.3226149493
2021-01-18 05:00:00,4.2615,-0.29,4.27135602,0.061500000000000006,0,0.061500000000000006,4.2,-0.29,4.21,4.3715,-0.31,4.3824778665,0.061500000000000006,0,0.061500000000000006,4.31,-0.31,4.3211341104
2021-01-18 05:30:00,4.4015,-0.27,4.4097734919,0.07150000000000001,0,0.07150000000000001,4.33,-0.27,4.3384098469,4.5215,-0.30000000000000004,4.5314415201,0.07150000000000001,0,0.07150000000000001,4.45,-0.30000000000000004,4.4601008957
2021-01-18 06:00:00,4.4879999999999995,-0.2,4.4924541177,0.158,0,0.158,4.33,-0.2,4.3346164767,4.608,-0.22,4.6132487468,0.158,0,0.158,4.45,-0.22,4.4554348834
2021-01-18 06:30:00,5.008,-0.14,5.0099564868,0.188,0,0.188,4.82,-0.14,4.8220327664,5.128,-0.22,5.1327170193,0.188,0,0.188,4.94,-0.22,4.9448963589
2021-01-18 07:00:00,5.241,-0.19,5.2444428684,0.161,0,0.161,5.08,-0.19,5.0835519079,5.381,-0.21,5.3850961923,0.161,0,0.161,5.22,-0.21,5.2242224302
2021-01-18 07:30:00,5.5565,0.19,5.5597474988,0.17650000000000002,0,0.17650000000000002,5.38,0.19,5.3833539731,5.7065,0.18,5.7093381622,0.17650000000000002,0,0.17650000000000002,5.53,0.18,5.5329287001
2021-01-18 08:00:00,5.8825,0.21,5.8862472128,0.3125,0,0.3125,5.57,0.21,5.5739573016,6.0325,0.21,6.0361540943,0.3125,0,0.3125,5.72,0.21,5.723853597
2021-01-18 08:30:00,6.277,0.29,6.2836954891,0.437,0,0.437,5.84,0.29,5.8471959092,6.437,0.29,6.4435292348,0.437,0,0.437,6.0,0.29,6.007004245
2021-01-18 09:00:00,6.499,0.31,6.5063892444,0.449,0,0.449,6.05,0.31,6.0579369426,6.659,0.30000000000000004,6.6657543459,0.449,0,0.449,6.21,0.30000000000000004,6.2172421539
2021-01-18 09:30:00,6.6215,0.31,6.6287526919,0.3315,0,0.3315,6.29,0.31,6.2976344765,6.7915,0.30000000000000004,6.7981227004,0.3315,0,0.3315,6.46,0.30000000000000004,6.4669621926
2021-01-18 10:00:00,6.6945,0.33,6.7026286075,0.35450000000000004,0,0.35450000000000004,6.34,0.33,6.348582519,6.8645,0.32,6.8719546164,0.35450000000000004,0,0.35450000000000004,6.51,0.32,6.5178600783
2021-01-18 10:30:00,6.8215,0.38,6.8320759839,0.35150000000000003,0,0.35150000000000003,6.47,0.38,6.4811495894,6.9915,0.37,7.0012836145,0.35150000000000003,0,0.35150000000000003,6.64,0.37,6.6503007451
2021-01-18 11:00:00,6.8125,0.38,6.8230899342,0.47250000000000003,0,0.47250000000000003,6.34,0.38,6.3513778033,6.9825,0.37,6.9922962073,0.47250000000000003,0,0.47250000000000003,6.51,0.37,6.5205061153
2021-01-18 11:30:00,6.7515,0.38,6.762185464,0.5815,0,0.5815,6.17,0.38,6.1816907072,6.9215,0.37,6.9313824198,0.5815,0,0.5815,6.34,0.37,6.3507873528
2021-01-18 12:00:00,6.9805,0.41000000000000003,6.9925303181,0.5805,0,0.5805,6.4,0.41000000000000003,6.4131193658,7.1505,0.4,7.1616792898,0.5805,0,0.5805,6.57,0.4,6.5821652971999995
2021-01-18 12:30:00,7.233,0.39,7.2435066784,0.453,0,0.453,6.78,0.39,6.7912075509,7.423,0.38,7.4327201616,0.453,0,0.453,6.97,0.38,6.980350994
2021-01-18 13:00:00,7.3365,0.39,7.3468586654,0.3865,0,0.3865,6.95,0.39,6.9609338454,7.5165,0.38,7.5260994047,0.3865,0,0.3865,7.13,0.38,7.1401190466
2021-01-18 13:30:00,7.294,0.37,7.3033783963,0.304,0,0.304,6.99,0.37,6.999785711,7.484,0.36,7.4926534686,0.304,0,0.304,7.18,0.36,7.1890194046
2021-01-18 14:00:00,7.1015,0.37,7.1111322762,0.47150000000000003,0,0.47150000000000003,6.63,0.37,6.6403162575,7.2815,0.36,7.2903938337,0.47150000000000003,0,0.47150000000000003,6.8100000000000005,0.36,6.81950878
2021-01-18 14:30:00,7.0755,0.39,7.0862402055,0.5255000000000001,0,0.5255000000000001,6.55,0.39,6.5616004145,7.2555,0.38,7.2654442569,0.5255000000000001,0,0.5255000000000001,6.73,0.38,6.7407195462
2021-01-18 15:00:00,6.9685,0.31,6.9753919066000005,0.4985,0,0.4985,6.47,0.31,6.4774223268,7.1385,0.30000000000000004,7.1448010644,0.4985,0,0.4985,6.64,0.30000000000000004,6.6467736534
2021-01-18 15:30:00,6.9254999999999995,0.34,6.933840945,0.4555,0,0.4555,6.47,0.34,6.4789273804,7.0955,0.33,7.1031697326,0.4555,0,0.4555,6.64,0.33,6.6481952438
2021-01-18 16:00:00,6.984,0.34,6.9922711618,0.5640000000000001,0,0.5640000000000001,6.42,0.34,6.4289968113,7.154,0.32,7.1611532591,0.5640000000000001,0,0.5640000000000001,6.59,0.32,6.597764773
2021-01-18 16:30:00,7.2045,0.31,7.2111663585,0.7245,0,0.7245,6.48,0.31,6.4874108857,7.3745,0.29,7.3801998787,0.7245,0,0.7245,6.65,0.29,6.6563203048
2021-01-18 17:00:00,7.571,0.67,7.6005882009,0.751,0,0.751,6.82,0.67,6.8528315316,7.651,-0.17,7.652888409,0.751,0,0.751,6.9,-0.17,6.9020938852
2021-01-18 17:30:00,8.0195,0.84,8.063372759,0.8795000000000001,0,0.8795000000000001,7.14,0.84,7.1892419628,8.0395,-0.39,8.0489539848,0.8795000000000001,0,0.8795000000000001,7.16,-0.39,7.1706136418
2021-01-18 18:00:00,7.9155,0.27,7.9201035505,0.6855,0,0.6855,7.23,0.27,7.2350397373,8.1155,0.26,8.1196638015,0.6855,0,0.6855,7.43,0.26,7.4345477334
2021-01-18 18:30:00,7.8055,0.30000000000000004,7.8112630381,0.8155,0,0.8155,6.99,0.30000000000000004,6.9964348064,7.9955,0.28,8.0004012556,0.8155,0,0.8155,7.18,0.28,7.1854575359
2021-01-18 19:00:00,7.546,0.30000000000000004,7.5519610698,0.916,0,0.916,6.63,0.30000000000000004,6.6367838597,7.726,0.28,7.7310721119,0.916,0,0.916,6.8100000000000005,0.28,6.8157538101
2021-01-18 19:30:00,7.236,0.30000000000000004,7.2422162354,0.936,0,0.936,6.3,0.30000000000000004,6.3071388125,7.406,0.28,7.4112911156,0.936,0,0.936,6.47,0.28,6.4760558985
2021-01-18 20:00:00,6.775,0.27,6.7803779393,0.9450000000000001,0,0.9450000000000001,5.83,0.27,5.8362487952,6.9350000000000005,0.25,6.9395046653,0.9450000000000001,0,0.9450000000000001,5.99,0.25,5.9952147585
2021-01-18 20:30:00,6.39,0.25,6.3948885839,0.92,0,0.92,5.47,0.25,5.4757099996,6.54,0.23,6.5440430928,0.92,0,0.92,5.62,0.23,5.6247044367
2021-01-18 21:00:00,6.076,0.28,6.0824481913,0.886,0,0.886,5.19,0.28,5.1975474986,6.206,0.13,6.2073614362,0.886,0,0.886,5.32,0.13,5.3215881088
2021-01-18 21:30:00,5.6365,0.19,5.6397014327,0.8665,0,0.8665,4.77,0.19,4.7737825673,5.7565,0.19,5.7596347323,0.8665,0,0.8665,4.89,0.19,4.8936898144
2021-01-18 22:00:00,5.242,-0.2,5.2458139502,0.782,0,0.782,4.46,-0.2,4.4644820528,5.362,-0.19,5.3653652252,0.782,0,0.782,4.58,-0.19,4.5839393539
2021-01-18 22:30:00,4.9315,-0.21,4.9359692311,0.8215,0,0.8215,4.11,-0.21,4.1153614665,5.0415,-0.23,5.0467437274,0.8215,0,0.8215,4.22,-0.23,4.2262631248
2021-01-18 23:00:00,4.593,-0.24,4.5992661371,0.923,0,0.923,3.67,-0.24,3.6778390394000002,4.693,-0.26,4.700196698,0.923,0,0.923,3.77,-0.26,3.778954882
2021-01-18 23:30:00,4.3745,-0.24,4.3810786628,0.9545,0,0.9545,3.42,-0.24,3.4284107105,4.4645,-0.26,4.4720644282,0.9545,0,0.9545,3.51,-0.26,3.5196164564
2021-01-19 00:00:00,4.1405,-0.27,4.149293946,0.9805,0,0.9805,3.16,-0.27,3.1715138341,4.2205,-0.30000000000000004,4.2311488097,0.9805,0,0.9805,3.24,-0.30000000000000004,3.2538592471
2021-01-19 00:30:00,4.897,-0.31,4.9068023192,0.907,0,0.907,3.99,-0.31,4.0020244877,5.017,-0.2,5.0209848636,0.907,0,0.907,4.11,-0.2,4.1148633027
2021-01-19 01:00:00,5.217,-0.23,5.2220675024,0.987,0,0.987,4.23,-0.23,4.2362483402,5.327,-0.26,5.3333412604,0.987,0,0.987,4.34,-0.26,4.3477810432
2021-01-19 01:30:00,5.1835,-0.22,5.1881665596,0.9935,0,0.9935,4.19,-0.22,4.1957716811,5.2935,-0.24,5.2989378417,0.9935,0,0.9935,4.3,-0.24,4.3066924664
2021-01-19 02:00:00,4.9825,-0.38,4.9969697067,0.9825,0,0.9825,4.0,-0.38,4.0180094574,5.1225,-0.02,5.1225390433,0.9825,0,0.9825,4.14,-0.02,4.1400483089
2021-01-19 02:30:00,4.8985,-0.68,4.9454729046,0.9885,0,0.9885,3.91,-0.68,3.9686899602,5.1085,0.35000000000000003,5.1204757836,0.9885,0,0.9885,4.12,0.35000000000000003,4.1348397792
2021-01-19 03:00:00,4.668,-0.26,4.6752351813,1.018,0,1.018,3.65,-0.26,3.6592485567,4.758,-0.29,4.7668295543,1.018,0,1.018,3.74,-0.29,3.7512264661
2021-01-19 03:30:00,4.5835,-0.24,4.5897791069,1.0135,0,1.0135,3.5700000000000003,-0.24,3.5780581326,4.6835,-0.26,4.6907112734,1.0135,0,1.0135,3.67,-0.26,3.6791982822
2021-01-19 04:00:00,4.408,-0.24,4.4145287404,0.998,0,0.998,3.41,-0.24,3.4184353146,4.508,-0.26,4.5154915569,0.998,0,0.998,3.51,-0.26,3.5196164564
2021-01-19 04:30:00,4.3145,-0.21,4.31960765,0.9845,0,0.9845,3.33,-0.21,3.3366150512,4.4045,-0.24,4.4110339206999996,0.9845,0,0.9845,3.42,-0.24,3.4284107105
2021-01-19 05:00:00,4.263,-0.19,4.2672320068000005,0.933,0,0.933,3.33,-0.19,3.335416016,4.353,-0.21,4.3580625282,0.933,0,0.933,3.42,-0.21,3.4264413026
2021-01-19 05:30:00,4.317,-0.19,4.3211791215,0.9470000000000001,0,0.9470000000000001,3.37,-0.19,3.3753518335,4.407,-0.21,4.4120005666,0.9470000000000001,0,0.9470000000000001,3.46,-0.21,3.4663669742
2021-01-19 06:00:00,4.51,0.16,4.512837245,0.99,0,0.99,3.52,0.16,3.5236344873,4.6,0.15,4.6024450024,0.99,0,0.99,3.61,0.15,3.6131149996
2021-01-19 06:30:00,4.8265,0.16,4.8291512971,0.9765,0,0.9765,3.85,0.16,3.853323241,4.9365,0.14,4.9384848132,0.9765,0,0.9765,3.96,0.14,3.9624739747
2021-01-19 07:00:00,5.183,0.19,5.1864813699,0.993,0,0.993,4.19,0.19,4.1943056636,5.293,0.17,5.2957293171,0.993,0,0.993,4.3,0.17,4.303359153
2021-01-19 07:30:00,5.418,0.28,5.4252303177,0.978,0,0.978,4.44,0.28,4.4488200683,5.538,0.27,5.544577892,0.978,0,0.978,4.5600000000000005,0.27,4.5679864273
2021-01-19 08:00:00,5.8675,0.39,5.880446943,0.7375,0,0.7375,5.13,0.39,5.1448032032,6.0075,0.38,6.0195063128,0.7375,0,0.7375,5.27,0.38,5.283682428
2021-01-19 08:30:00,6.1115,0.41000000000000003,6.1252373219,0.8815000000000001,0,0.8815000000000001,5.23,0.41000000000000003,5.2460461302,6.2515,0.41000000000000003,6.2649303468,0.8815000000000001,0,0.8815000000000001,5.37,0.41000000000000003,5.3856290255
2021-01-19 09:00:00,6.4765,0.46,6.4928154332,0.8665,0,0.8665,5.61,0.46,5.6288275866,6.6265,0.46,6.6424470077,0.8665,0,0.8665,5.76,0.46,5.7783388616
2021-01-19 09:30:00,6.6685,0.54,6.6903282618,0.9085000000000001,0,0.9085000000000001,5.76,0.54,5.7852571248,6.8185,0.54,6.839849578,0.9085000000000001,0,0.9085000000000001,5.91,0.54,5.9346187746
2021-01-19 10:00:00,6.5805,0.51,6.6002333481,0.9505,0,0.9505,5.63,0.51,5.6530522729,6.7305,0.5,6.7490466179,0.9505,0,0.9505,5.78,0.5,5.8015859900999995
2021-01-19 10:30:00,6.629,0.51,6.6485893993000005,0.9490000000000001,0,0.9490000000000001,5.68,0.51,5.7028501646,6.779,0.5,6.7974142878,0.9490000000000001,0,0.9490000000000001,5.83,0.5,5.8514015415
2021-01-19 11:00:00,6.6635,0.52,6.6837588413999995,0.9635,0,0.9635,5.7,0.52,5.7236701512,6.8135,0.51,6.8325604461000005,0.9635,0,0.9635,5.85,0.51,5.8721886891
2021-01-19 11:30:00,6.7575,0.54,6.7790416911,0.9775,0,0.9775,5.78,0.54,5.8051701095,6.9075,0.53,6.927803133,0.9775,0,0.9775,5.93,0.53,5.9536375436
2021-01-19 12:00:00,6.943,0.54,6.9639679063,0.9430000000000001,0,0.9430000000000001,6.0,0.54,6.0242509908,7.103,0.53,7.1227458891,0.9430000000000001,0,0.9430000000000001,6.16,0.53,6.1827582841
2021-01-19 12:30:00,7.13,0.51,7.1482165608,0.93,0,0.93,6.2,0.51,6.2209404434,7.29,0.5,7.3071266583,0.93,0,0.93,6.36,0.5,6.3796238134
2021-01-19 13:00:00,7.1645,0.5,7.1819259429,0.9645,0,0.9645,6.2,0.5,6.220128616,7.3345,0.49,7.3508496278,0.9645,0,0.9645,6.37,0.49,6.3888183571
2021-01-19 13:30:00,7.0705,0.48,7.0867743191,1.0105,0,1.0105,6.06,0.48,6.0789801776,7.2405,0.47000000000000003,7.2557384359,1.0105,0,1.0105,6.23,0.47000000000000003,6.2477035781
2021-01-19 14:00:00,6.8595,0.48,6.8762737184,1.0095,0,1.0095,5.85,0.48,5.8696592746,7.0095,0.48,7.0259156165,1.0095,0,1.0095,6.0,0.48,6.0191693779
2021-01-19 14:30:00,6.7805,0.51,6.7996529507,1.0105,0,1.0105,5.77,0.51,5.7924951446,6.9305,0.5,6.9485128085,1.0105,0,1.0105,5.92,0.5,5.9410773434
2021-01-19 15:00:00,6.779,0.47000000000000003,6.7952734308,1.019,0,1.019,5.76,0.47000000000000003,5.7791435352,6.929,0.46,6.9442523716,1.019,0,1.019,5.91,0.46,5.92787483
2021-01-19 15:30:00,6.6415,0.45,6.6567275932,1.0215,0,1.0215,5.62,0.45,5.6379872295,6.7915,0.44,6.8057381855,1.0215,0,1.0215,5.77,0.44,5.7867521115
2021-01-19 16:00:00,6.757,0.41000000000000003,6.7694275238,1.007,0,1.007,5.75,0.41000000000000003,5.7645988586,6.907,0.4,6.9185727574,1.007,0,1.007,5.9,0.4,5.9135437768
2021-01-19 16:30:00,7.0035,0.32,7.0108068188,0.9935,0,0.9935,6.01,0.32,6.0185131054,7.1635,0.31,7.1702044776000005,0.9935,0,0.9935,6.17,0.31,6.1777827738
2021-01-19 17:00:00,7.3825,0.35000000000000003,7.3907919907,1.0025,0,1.0025,6.38,0.35000000000000003,6.3895931013,7.5525,0.34,7.5601492214,1.0025,0,1.0025,6.55,0.34,6.5588184912
2021-01-19 17:30:00,7.721,0.35000000000000003,7.7289288391,1.011,0,1.011,6.71,0.35000000000000003,6.7191219664,7.901,0.34,7.9083121461,1.011,0,1.011,6.89,0.34,6.8983838687
2021-01-19 18:00:00,7.719,0.30000000000000004,7.7248275709000005,1.009,0,1.009,6.71,0.30000000000000004,6.7167030603,7.899,0.29,7.904321666,1.009,0,1.009,6.89,0.29,6.8961003473
2021-01-19 18:30:00,7.596,0.29,7.6015337926,0.986,0,0.986,6.61,0.29,6.6163585151,7.776,0.27,7.780686088,0.986,0,0.986,6.79,0.27,6.7953660681
