Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-19 19:00:00,7.3595,0.27,7.3644511167,0.9895,0,0.9895,6.37,0.27,6.3757195672,7.5295,0.26,7.5339876725,0.9895,0,0.9895,6.54,0.26,6.5451661553000005
2021-01-19 19:30:00,7.056,0.27,7.0611639267,0.996,0,0.996,6.06,0.27,6.0660118694,7.216,0.26,7.2206825162,0.996,0,0.996,6.22,0.26,6.2254317119
2021-01-19 20:00:00,6.6955,0.27,6.7009417435,0.9955,0,0.9955,5.7,0.27,5.7063911538,6.8455,0.26,6.8504357708,0.9955,0,0.9955,5.85,0.26,5.8557749274
2021-01-19 20:30:00,6.302,0.26,6.3073610964,1.002,0,1.002,5.3,0.26,5.3063735262,6.442,0.25,6.4468491529,1.002,0,1.002,5.44,0.25,5.4457414555
2021-01-19 21:00:00,5.899,0.23,5.903482108,1.009,0,1.009,4.89,0.23,4.8954060097,6.029,0.24,6.0337750207,1.009,0,1.009,5.02,0.24,5.0257337773
2021-01-19 21:30:00,5.504,0.19,5.5072784567,1.004,0,1.004,4.5,0.19,4.504009325,5.624,0.19,5.6272085442,1.004,0,1.004,4.62,0.19,4.6239052758
2021-01-19 22:00:00,5.1695,0.19,5.1729904552,1.0095,0,1.0095,4.16,0.19,4.1643366819,5.2795,0.19,5.2829177781,1.0095,0,1.0095,4.27,0.19,4.2742250760000005
2021-01-19 22:30:00,4.8055,-0.14,4.8075388974,1.0255,0,1.0255,3.7800000000000002,-0.14,3.7825917041,4.9055,-0.2,4.9095753635,1.0255,0,1.0255,3.88,-0.2,3.8851512197
2021-01-19 23:00:00,4.47,-0.24,4.4764383163,1.03,0,1.03,3.44,-0.24,3.44836193,4.5600000000000005,-0.27,4.5679864273,1.03,0,1.03,3.5300000000000002,-0.27,3.5403107208
2021-01-19 23:30:00,4.344,-0.24,4.3506247827,1.004,0,1.004,3.34,-0.24,3.3486116526,4.424,-0.27,4.4322314921,1.004,0,1.004,3.42,-0.27,3.4306413395
2021-01-20 00:00:00,4.121,-0.26,4.129193747,0.991,0,0.991,3.13,-0.26,3.1407801579,4.201,-0.28,4.2103207716,0.991,0,0.991,3.21,-0.28,3.2221886971
2021-01-20 00:30:00,4.835,-0.23,4.8404674361,0.985,0,0.985,3.85,-0.23,3.8568640111,4.9350000000000005,-0.26,4.9418442914,0.985,0,0.985,3.95,-0.26,3.9585477135
2021-01-20 01:00:00,5.094,-0.21,5.0983267843,0.984,0,0.984,4.11,-0.21,4.1153614665,5.204,-0.24,5.2095312649,0.984,0,0.984,4.22,-0.24,4.226819135
2021-01-20 01:30:00,5.02,-0.21,5.0243905103,1.0,0,1.0,4.02,-0.21,4.0254813377,5.12,-0.24,5.1256219135,1.0,0,1.0,4.12,-0.24,4.1269843712
2021-01-20 02:00:00,4.833,-0.21,4.8375602321999995,1.013,0,1.013,3.8200000000000003,-0.21,3.8257678968,4.933,-0.24,4.9388347816,1.013,0,1.013,3.92,-0.24,3.9273400668000003
2021-01-20 02:30:00,4.814,-0.23,4.8194912595,0.994,0,0.994,3.8200000000000003,-0.23,3.8269178199000002,4.914,-0.26,4.9208734997,0.994,0,0.994,3.92,-0.26,3.9286129868
2021-01-20 03:00:00,4.6185,-0.23,4.6242234213,0.9685,0,0.9685,3.65,-0.23,3.657239396,4.7185,-0.26,4.7256578643000005,0.9685,0,0.9685,3.75,-0.26,3.7590025273
2021-01-20 03:30:00,4.4915,-0.22,4.4968847272,0.9815,0,0.9815,3.51,-0.22,3.5168878287,4.5815,-0.24,4.5877818442,0.9815,0,0.9815,3.6,-0.24,3.6079911308
2021-01-20 04:00:00,4.3555,-0.2,4.3600894773,0.9455,0,0.9455,3.41,-0.2,3.4158600674,4.4455,-0.22,4.4509403782,0.9455,0,0.9455,3.5,-0.22,3.5069074695999998
2021-01-20 04:30:00,4.215,-0.17,4.2184268395,0.9450000000000001,0,0.9450000000000001,3.27,-0.17,3.2744159785,4.295,-0.2,4.2996540559,0.9450000000000001,0,0.9450000000000001,3.35,-0.2,3.3559648389
2021-01-20 05:00:00,4.098,-0.18,4.101951243,0.888,0,0.888,3.21,-0.18,3.215042768,4.178,-0.2,4.1827842402,0.888,0,0.888,3.29,-0.2,3.2960734215
2021-01-20 05:30:00,4.23,-0.17,4.2334146974,0.97,0,0.97,3.26,-0.17,3.2644295061,4.32,-0.2,4.3246271516,0.97,0,0.97,3.35,-0.2,3.3559648389
2021-01-20 06:00:00,4.3445,0.16,4.3474452555,1.0045,0,1.0045,3.34,0.16,3.3438301392,4.4345,0.14,4.4367093944,1.0045,0,1.0045,3.43,0.14,3.4328559539
2021-01-20 06:30:00,4.8100000000000005,0.18,4.8133668051,0.98,0,0.98,3.83,0.18,3.834227432,4.91,0.16,4.9126062329,0.98,0,0.98,3.93,0.16,3.933255649
2021-01-20 07:00:00,5.084,0.2,5.0879323895,0.974,0,0.974,4.11,0.2,4.1148633027,5.194,0.19,5.1974740019,0.974,0,0.974,4.22,0.19,4.2242750857
2021-01-20 07:30:00,5.3495,0.26,5.3558146206,1.0095,0,1.0095,4.34,0.26,4.3477810432,5.4695,0.25,5.4752105211,1.0095,0,1.0095,4.46,0.25,4.4670012313
2021-01-20 08:00:00,5.6485,0.32,5.6575570921,1.0185,0,1.0185,4.63,0.32,4.6410451409,5.7785,0.31,5.7868093324,1.0185,0,1.0185,4.76,0.31,4.7700838567
2021-01-20 08:30:00,6.081,0.43,6.0961841344,1.031,0,1.031,5.05,0.43,5.0682738679,6.221,0.42,6.2351616659,1.031,0,1.031,5.19,0.42,5.2069664873
2021-01-20 09:00:00,6.336,0.53,6.3581283410000005,1.026,0,1.026,5.31,0.53,5.3363845439,6.476,0.52,6.4968435413,1.026,0,1.026,5.45,0.52,5.4747511359
2021-01-20 09:30:00,6.4995,0.51,6.5194785259,1.0295,0,1.0295,5.47,0.51,5.4937236916,6.6495,0.51,6.6690291835,1.0295,0,1.0295,5.62,0.51,5.6430931235
2021-01-20 10:00:00,6.609,0.51,6.6286485048,1.039,0,1.039,5.57,0.51,5.5932995629,6.759,0.51,6.7782137027000005,1.039,0,1.039,5.72,0.51,5.7426910068
2021-01-20 10:30:00,6.695,0.48,6.7121848157,1.035,0,1.035,5.66,0.48,5.6803168926000005,6.845,0.47000000000000003,6.8611168916,1.035,0,1.035,5.8100000000000005,0.47000000000000003,5.8289793275
2021-01-20 11:00:00,6.7125,0.51,6.731846422,1.0225,0,1.0225,5.69,0.51,5.7128101666,6.8625,0.5,6.8806908265,1.0225,0,1.0225,5.84,0.5,5.8613650287
2021-01-20 11:30:00,6.8185,0.54,6.839849578,0.9885,0,0.9885,5.83,0.54,5.8549551664,6.9785,0.54,6.9993615602,0.9885,0,0.9885,5.99,0.54,6.0142913132
2021-01-20 12:00:00,6.932,0.58,6.9562219631,1.012,0,1.012,5.92,0.58,5.9483443075,7.092,0.58,7.1156773395,1.012,0,1.012,6.08,0.58,6.1076018207
2021-01-20 12:30:00,7.0345,0.55,7.0559684133,1.0145,0,1.0145,6.02,0.55,6.0450723734,7.1945,0.54,7.2147370188,1.0145,0,1.0145,6.18,0.54,6.2035473723
2021-01-20 13:00:00,7.1155,0.49,7.1323516634,0.9855,0,0.9855,6.13,0.49,6.1495528293,7.2855,0.48,7.3012951077,0.9855,0,0.9855,6.3,0.48,6.3182592539
2021-01-20 13:30:00,7.02,0.51,7.0385012609,1.01,0,1.01,6.01,0.51,6.0316001194,7.19,0.5,7.2073642894,1.01,0,1.01,6.18,0.5,6.2001935454
2021-01-20 14:00:00,6.9195,0.49,6.9368278233,0.9795,0,0.9795,5.94,0.49,5.9601761719,7.0795,0.48,7.0957536774,0.9795,0,0.9795,6.1,0.48,6.1188561022
2021-01-20 14:30:00,6.6370000000000005,0.39,6.648448616,1.017,0,1.017,5.62,0.39,5.6335157761,6.787,0.38,6.7976296604,1.017,0,1.017,5.77,0.38,5.7824994596
2021-01-20 15:00:00,6.5045,0.38,6.5155905527,1.0145,0,1.0145,5.49,0.38,5.5031354699,6.6545000000000005,0.37,6.6647783346,1.0145,0,1.0145,5.64,0.37,5.6521234948
2021-01-20 15:30:00,6.464,0.38,6.4751599208,0.974,0,0.974,5.49,0.38,5.5031354699,6.614,0.37,6.6243411748,0.974,0,0.974,5.64,0.37,5.6521234948
2021-01-20 16:00:00,6.5315,0.35000000000000003,6.5408709091,0.9815,0,0.9815,5.55,0.35000000000000003,5.5610250854,6.6815,0.35000000000000003,6.6906608231,0.9815,0,0.9815,5.7,0.35000000000000003,5.7107355043
2021-01-20 16:30:00,6.793,0.32,6.8005329938,0.923,0,0.923,5.87,0.32,5.8787158462,6.953,0.30000000000000004,6.9594690171,0.923,0,0.923,6.03,0.30000000000000004,6.0374580744
2021-01-20 17:00:00,7.111,0.29,7.116910917,0.931,0,0.931,6.18,0.29,6.1868004655,7.271,0.28,7.2763892832,0.931,0,0.931,6.34,0.28,6.3461799533
2021-01-20 17:30:00,7.4095,0.27,7.4144177283,0.9495,0,0.9495,6.46,0.27,6.4656399529,7.5795,0.26,7.583958086,0.9495,0,0.9495,6.63,0.26,6.6350960807
2021-01-20 18:00:00,7.472,0.19,7.4744152949,0.922,0,0.922,6.55,0.19,6.5527551457,7.652,0.28,7.65712113,0.922,0,0.922,6.73,0.28,6.7358221473
2021-01-20 18:30:00,7.5525,0.29,7.5580656421,0.7225,0,0.7225,6.83,0.29,6.8361538894,7.7425,0.27,7.7472063513,0.7225,0,0.7225,7.02,0.27,7.0251903889
2021-01-20 19:00:00,7.329,0.25,7.3332626436,0.8290000000000001,0,0.8290000000000001,6.5,0.25,6.5048059156,7.499,0.23,7.5025263079,0.8290000000000001,0,0.8290000000000001,6.67,0.23,6.6739643391
2021-01-20 19:30:00,7.0375,0.26,7.0423012042,0.8475,0,0.8475,6.19,0.26,6.1954580137,7.1975,0.26,7.202194544,0.8475,0,0.8475,6.35,0.26,6.3553206056
2021-01-20 20:00:00,6.6285,0.22,6.6321498965,0.7485,0,0.7485,5.88,0.22,5.8841142069,6.7785,0.21,6.7817521519,0.7485,0,0.7485,6.03,0.21,6.0336556083
2021-01-20 20:30:00,6.284,0.22,6.287849871,0.8240000000000001,0,0.8240000000000001,5.46,0.22,5.4644304369,6.434,0.21,6.4374261938,0.8240000000000001,0,0.8240000000000001,5.61,0.21,5.6139291054000005
2021-01-20 21:00:00,5.9135,-0.19,5.9165515505,0.7535000000000001,0,0.7535000000000001,5.16,-0.19,5.1634968771,6.0535,-0.22,6.0574963681,0.7535000000000001,0,0.7535000000000001,5.3,-0.22,5.3045640726
2021-01-20 21:30:00,5.5775,-0.24,5.5826612158,0.6875,0,0.6875,4.89,-0.24,4.8958860281,5.7075,-0.22,5.7117384613,0.6875,0,0.6875,5.02,-0.22,5.0248184047
2021-01-20 22:00:00,5.2,-0.27,5.2070048973,0.71,0,0.71,4.49,-0.27,4.4981107145,5.32,-0.29,5.3278982723,0.71,0,0.71,4.61,-0.29,4.6191124689
2021-01-20 22:30:00,4.885,-0.27,4.8924559272,0.805,0,0.805,4.08,-0.27,4.0889240639,4.995,-0.29,5.0034113363,0.805,0,0.805,4.19,-0.29,4.2000238095
2021-01-20 23:00:00,4.58,-0.27,4.5879516126,0.64,0,0.64,3.94,-0.27,3.9492404333,4.69,-0.30000000000000004,4.6995850881,0.64,0,0.64,4.05,-0.30000000000000004,4.0610959112
2021-01-20 23:30:00,4.4355,-0.27,4.4437101897,0.7855000000000001,0,0.7855000000000001,3.65,-0.27,3.6599726775,4.5355,-0.28,4.5441347086,0.7855000000000001,0,0.7855000000000001,3.75,-0.28,3.7604388042
2021-01-21 00:00:00,4.243,-0.27,4.2515819409,0.8130000000000001,0,0.8130000000000001,3.43,-0.27,3.440610411,4.333,-0.30000000000000004,4.343372998,0.8130000000000001,0,0.8130000000000001,3.52,-0.30000000000000004,3.5327609599
2021-01-21 00:30:00,4.981,-0.29,4.9894349379000005,0.671,0,0.671,4.31,-0.29,4.3197453629,5.101,-0.32,5.1110273918,0.671,0,0.671,4.43,-0.32,4.4415425248
2021-01-21 01:00:00,5.239,-0.25,5.244961487,0.639,0,0.639,4.6,-0.25,4.6067884692,5.359,-0.30000000000000004,5.3673905205,0.639,0,0.639,4.72,-0.30000000000000004,4.729524289
2021-01-21 01:30:00,5.207,-0.28,5.2145228928,0.487,0,0.487,4.72,-0.28,4.728297791,5.337,-0.30000000000000004,5.3454250533,0.487,0,0.487,4.85,-0.30000000000000004,4.8592694924
2021-01-21 02:00:00,5.0675,-0.27,5.0746877983,0.6475000000000001,0,0.6475000000000001,4.42,-0.27,4.4282389276,5.1775,-0.30000000000000004,5.1861841705,0.6475000000000001,0,0.6475000000000001,4.53,-0.30000000000000004,4.5399229068
2021-01-21 02:30:00,5.073,-0.25,5.0791563276,0.8130000000000001,0,0.8130000000000001,4.26,-0.25,4.2673293756,5.193,-0.28,5.2005431447,0.8130000000000001,0,0.8130000000000001,4.38,-0.28,4.3889406467
2021-01-21 03:00:00,4.8735,-0.28,4.8815368738,0.6935,0,0.6935,4.18,-0.28,4.189367494,4.9935,-0.30000000000000004,5.0025035982,0.6935,0,0.6935,4.3,-0.30000000000000004,4.3104524125
2021-01-21 03:30:00,4.716,-0.26,4.723161653,0.8260000000000001,0,0.8260000000000001,3.89,-0.26,3.8986792635,4.8260000000000005,-0.28,4.8341158447,0.8260000000000001,0,0.8260000000000001,4.0,-0.28,4.0097880243
2021-01-21 04:00:00,4.565,-0.23,4.570790413,0.935,0,0.935,3.63,-0.23,3.6372792029000003,4.665,-0.25,4.6716940182,0.935,0,0.935,3.73,-0.25,3.7383686282
2021-01-21 04:30:00,4.3575,-0.25,4.3646656516,0.8475,0,0.8475,3.51,-0.25,3.518891871,4.4475,-0.28,4.4563052241,0.8475,0,0.8475,3.6,-0.28,3.6108724707
2021-01-21 05:00:00,4.2465,-0.24,4.2532766487,0.6765,0,0.6765,3.5700000000000003,-0.24,3.5780581326,4.3365,-0.26,4.3442873121,0.6765,0,0.6765,3.66,-0.26,3.6692233511
2021-01-21 05:30:00,4.4355,-0.19,4.4395675747,0.6255000000000001,0,0.6255000000000001,3.81,-0.19,3.814734591,4.5355,-0.22,4.5408325503,0.6255000000000001,0,0.6255000000000001,3.91,-0.22,3.9161843675
2021-01-21 06:00:00,4.4885,-0.19,4.4925195882,0.4385,0,0.4385,4.05,-0.19,4.0544543406,4.5985,-0.22,4.6037595778,0.4385,0,0.4385,4.16,-0.22,4.1658132459
2021-01-21 06:30:00,4.925,0.34,4.9367220906,0.705,0,0.705,4.22,0.34,4.2336745269,5.005,-0.58,5.0384943187,0.705,0,0.705,4.3,-0.58,4.3389399627
2021-01-21 07:00:00,5.2365,0.7000000000000001,5.2830798073,0.6265000000000001,0,0.6265000000000001,4.61,0.7000000000000001,4.6628424807,5.2065,-0.73,5.2574273414,0.6265000000000001,0,0.6265000000000001,4.58,-0.73,4.6378119841
2021-01-21 07:30:00,5.484,0.47000000000000003,5.5041035601,0.9540000000000001,0,0.9540000000000001,4.53,0.47000000000000003,4.5543166337,5.5440000000000005,-0.14,5.5457673951,0.9540000000000001,0,0.9540000000000001,4.59,-0.14,4.5921345799
2021-01-21 08:00:00,5.7685,0.2,5.7719660645,0.6285000000000001,0,0.6285000000000001,5.14,0.2,5.1438895789,5.9085,0.19,5.9115541315,0.6285000000000001,0,0.6285000000000001,5.28,0.19,5.2834174546
2021-01-21 08:30:00,6.0845,0.23,6.0888455597,0.47450000000000003,0,0.47450000000000003,5.61,0.23,5.6147128155,6.2345,0.22,6.2383804188,0.47450000000000003,0,0.47450000000000003,5.76,0.22,5.7641998576999995
2021-01-21 09:00:00,6.5535,0.37,6.5639364904,0.6735,0,0.6735,5.88,0.37,5.8916296557,6.7135,0.37,6.7236881434,0.6735,0,0.6735,6.04,0.37,6.0513221696
2021-01-21 09:30:00,6.726,0.37,6.7361692378,0.336,0,0.336,6.39,0.37,6.4007030864,6.896,0.37,6.9059189106000005,0.336,0,0.336,6.5600000000000005,0.37,6.5704261658
2021-01-21 10:00:00,6.7815,0.39,6.792705076,0.2215,0,0.2215,6.5600000000000005,0.39,6.5715827622,6.9615,0.38,6.9718636138,0.2215,0,0.2215,6.74,0.38,6.750703667
2021-01-21 10:30:00,6.8165,0.39,6.8276476366,0.0665,0,0.0665,6.75,0.39,6.7612572795,6.9965,0.38,7.0068118463,0.0665,0,0.0665,6.93,0.38,6.9404106507000005
2021-01-21 11:00:00,6.769,0.39,6.7802257337,0.089,0,0.089,6.68,0.39,6.6913750455,6.949,0.38,6.9593822283,0.089,0,0.089,6.86,0.38,6.87051672
2021-01-21 11:30:00,6.9025,0.41000000000000003,6.9146660259,0.07250000000000001,0,0.07250000000000001,6.83,0.41000000000000003,6.8422949366,7.0825,0.41000000000000003,7.0943573529,0.07250000000000001,0,0.07250000000000001,7.01,0.41000000000000003,7.0219797778
2021-01-21 12:00:00,6.916,0.41000000000000003,6.9281423196,0.056,0,0.056,6.86,0.41000000000000003,6.8722412647,7.096,0.41000000000000003,7.1078348321,0.056,0,0.056,7.04,0.41000000000000003,7.0519288142
2021-01-21 12:30:00,7.021,0.4,7.0323851573,0.031,0,0.031,6.99,0.4,7.0014355671,7.211,0.39,7.2215386865,0.031,0,0.031,7.18,0.39,7.1905841209
2021-01-21 13:00:00,6.9045000000000005,0.39,6.9155057841000005,0.044500000000000005,0,0.044500000000000005,6.86,0.39,6.8710770626,7.0845,0.32,7.0917233625,0.044500000000000005,0,0.044500000000000005,7.04,0.32,7.0472689746
2021-01-21 13:30:00,6.6675,0.36,6.6772117122,0.0375,0,0.0375,6.63,0.36,6.6397665622,6.8475,0.35000000000000003,6.8564390357,0.0375,0,0.0375,6.8100000000000005,0.35000000000000003,6.8189881947
2021-01-21 14:00:00,6.584,0.34,6.5927730129,0.024,0,0.024,6.5600000000000005,0.34,6.5688050664,6.754,0.33,6.7620570835,0.024,0,0.024,6.73,0.33,6.7380857816
2021-01-21 14:30:00,6.5565,0.33,6.5647994828,0.026500000000000003,0,0.026500000000000003,6.53,0.33,6.5383331209,6.7365,0.31,6.7436290119,0.026500000000000003,0,0.026500000000000003,6.71,0.31,6.7171571368
2021-01-21 15:00:00,6.4905,0.33,6.4988837695,0.0505,0,0.0505,6.44,0.33,6.448449426,6.6605,0.31,6.6677102704,0.0505,0,0.0505,6.61,0.31,6.6172652962
2021-01-21 15:30:00,6.412,0.30000000000000004,6.4190142545,0.10200000000000001,0,0.10200000000000001,6.31,0.30000000000000004,6.3171275118,6.582,0.28,6.5879529446,0.10200000000000001,0,0.10200000000000001,6.48,0.28,6.4860465617
2021-01-21 16:00:00,6.5885,0.30000000000000004,6.5953265461,0.1685,0,0.1685,6.42,0.30000000000000004,6.4270055236,6.7585,0.28,6.7642976169,0.1685,0,0.1685,6.59,0.28,6.5959457245
2021-01-21 16:30:00,6.7435,0.25,6.7481325009,0.21350000000000002,0,0.21350000000000002,6.53,0.25,6.5347838526,6.9135,0.25,6.9180186651,0.21350000000000002,0,0.21350000000000002,6.7,0.25,6.7046625568
2021-01-21 17:00:00,7.067,0.21,7.0701194474,0.197,0,0.197,6.87,0.21,6.8732088576,7.247,0.21,7.2500419999,0.197,0,0.197,7.05,0.21,7.0531269661
2021-01-21 17:30:00,7.567,0.21,7.5699134077,0.167,0,0.167,7.4,0.21,7.4029791301,7.767,0.23,7.770404687,0.167,0,0.167,7.6,0.23,7.6034794667
2021-01-21 18:00:00,7.886,0.24,7.8896511963,0.256,0,0.256,7.63,0.24,7.6337736409,8.096,0.23,8.0992663865,0.256,0,0.256,7.84,0.23,7.8433729989
2021-01-21 18:30:00,7.823,0.23,7.8263803255,0.213,0,0.213,7.61,0.23,7.6134748965,8.033,0.25,8.0368892614,0.213,0,0.213,7.82,0.25,7.8239951431
2021-01-21 19:00:00,7.604,0.14,7.6052886862,0.224,0,0.224,7.38,0.14,7.3813277938,7.804,0.15,7.8054414353,0.224,0,0.224,7.58,0.15,7.5814840236
2021-01-21 19:30:00,7.307,0.19,7.3094698166,0.177,0,0.177,7.13,0.19,7.1325311075,7.497,0.15,7.4985004501,0.177,0,0.177,7.32,0.15,7.3215367238999995
2021-01-21 20:00:00,6.8815,0.12,6.8825462040000005,0.1615,0,0.1615,6.72,0.12,6.7210713432,7.0615,0.12,7.0625195398,0.1615,0,0.1615,6.9,0.12,6.9010433994
2021-01-21 20:30:00,6.4935,-0.21,6.496894816,0.1835,0,0.1835,6.31,-0.21,6.3134934862,6.6635,-0.14,6.6649705363,0.1835,0,0.1835,6.48,-0.14,6.4815121692
2021-01-21 21:00:00,6.1525,-0.25,6.1575771412,0.1325,0,0.1325,6.02,-0.25,6.0251887937,6.3125,-0.14,6.3140522844,0.1325,0,0.1325,6.18,-0.14,6.1815855571
2021-01-21 21:30:00,5.7995,-0.28,5.8062552691,0.0795,0,0.0795,5.72,-0.28,5.7268490464,5.9495000000000005,-0.28,5.9560851446,0.0795,0,0.0795,5.87,-0.28,5.8766742295
2021-01-21 22:00:00,5.47,-0.28,5.4771616737,0.09,0,0.09,5.38,-0.28,5.3872813181,5.61,-0.31,5.618558534,0.09,0,0.09,5.52,-0.31,5.5286978575
2021-01-21 22:30:00,5.0495,-0.32,5.0596294578,0.059500000000000004,0,0.059500000000000004,4.99,-0.32,5.0002499938,5.1895,-0.35000000000000003,5.2012892873,0.059500000000000004,0,0.059500000000000004,5.13,-0.35000000000000003,5.1419257093
2021-01-21 23:00:00,4.7195,-0.32,4.7303361667,0.0995,0,0.0995,4.62,-0.32,4.6310689911,4.8495,-0.35000000000000003,4.8621137636,0.0995,0,0.0995,4.75,-0.35000000000000003,4.7628772816
2021-01-21 23:30:00,4.558,-0.33,4.5699304152,0.038,0,0.038,4.52,-0.33,4.53203045,4.688,-0.36,4.7018022077,0.038,0,0.038,4.65,-0.36,4.6639146647
2021-01-22 00:00:00,4.34,-0.37,4.355743335,0.07,0,0.07,4.27,-0.37,4.2860004666,4.46,-0.39,4.4770190976,0.07,0,0.07,4.39,-0.39,4.4072894164
2021-01-22 00:30:00,5.144,-0.33,5.1545742792,0.054,0,0.054,5.09,-0.33,5.1006862283,5.284,-0.35000000000000003,5.2955789108,0.054,0,0.054,5.23,-0.35000000000000003,5.2416981981
2021-01-22 01:00:00,5.375,-0.32,5.3845171557,0.075,0,0.075,5.3,-0.32,5.3096515893,5.525,-0.34,5.5354516528,0.075,0,0.075,5.45,-0.34,5.4605952057
2021-01-22 01:30:00,5.301,-0.30000000000000004,5.3094821781,0.101,0,0.101,5.2,-0.30000000000000004,5.2086466572,5.441,-0.33,5.4509981655,0.101,0,0.101,5.34,-0.33,5.3501869126
2021-01-22 02:00:00,5.1885,-0.30000000000000004,5.1971657901,0.11850000000000001,0,0.11850000000000001,5.07,-0.30000000000000004,5.0788679841,5.3285,-0.33,5.3387088561,0.11850000000000001,0,0.11850000000000001,5.21,-0.33,5.2204405944
2021-01-22 02:30:00,5.2015,-0.33,5.2119576217,0.12150000000000001,0,0.12150000000000001,5.08,-0.33,5.09070722,5.3415,-0.36,5.3536176787,0.12150000000000001,0,0.12150000000000001,5.22,-0.36,5.2323990673
2021-01-22 03:00:00,5.083,-0.30000000000000004,5.0918453433,0.17300000000000001,0,0.17300000000000001,4.91,-0.30000000000000004,4.9191564317,5.213,-0.33,5.223434598,0.17300000000000001,0,0.17300000000000001,5.04,-0.33,5.0507920171
2021-01-22 03:30:00,4.9190000000000005,-0.32,4.9293976305000005,0.199,0,0.199,4.72,-0.32,4.7308350214,5.039,-0.35000000000000003,5.0511405643,0.199,0,0.199,4.84,-0.35000000000000003,4.8526384576
2021-01-22 04:00:00,4.6885,-0.32,4.6994076488,0.1585,0,0.1585,4.53,-0.32,4.5412883634,4.8085,-0.35000000000000003,4.8212210331000005,0.1585,0,0.1585,4.65,-0.35000000000000003,4.6631534395
2021-01-22 04:30:00,4.497,-0.35000000000000003,4.5105996274999995,0.157,0,0.157,4.34,-0.35000000000000003,4.3540900312,4.607,-0.38,4.6226452384,0.157,0,0.157,4.45,-0.38,4.4661952488
2021-01-22 05:00:00,4.4705,-0.29,4.4798962321,0.1605,0,0.1605,4.31,-0.29,4.3197453629,4.5805,-0.32,4.5916642136,0.1605,0,0.1605,4.42,-0.32,4.4315685711
2021-01-22 05:30:00,4.642,-0.25,4.6487271376,0.092,0,0.092,4.55,-0.25,4.556862956,4.7620000000000005,-0.27,4.7696482051,0.092,0,0.092,4.67,-0.27,4.6777986276
2021-01-22 06:00:00,4.759,-0.22,4.764082388,0.229,0,0.229,4.53,-0.22,4.5353390171,4.879,-0.24,4.8848992825,0.229,0,0.229,4.65,-0.24,4.6561894291
2021-01-22 06:30:00,5.1065,-0.2,5.1104150761,0.34650000000000003,0,0.34650000000000003,4.76,-0.2,4.7641998279,5.2365,-0.23,5.24154865,0.34650000000000003,0,0.34650000000000003,4.89,-0.23,4.8954060097
2021-01-22 07:00:00,5.3735,-0.2,5.3772206808,0.3335,0,0.3335,5.04,-0.2,5.043966693,5.5135000000000005,-0.23,5.5182952304,0.3335,0,0.3335,5.18,-0.23,5.1851036634
2021-01-22 07:30:00,5.6275,0.18,5.6303779846,0.3275,0,0.3275,5.3,0.18,5.3030557229,5.7675,0.17,5.7700048743,0.3275,0,0.3275,5.44,0.17,5.4426556018
2021-01-22 08:00:00,6.0555,0.25,6.0606584007,0.29550000000000004,0,0.29550000000000004,5.76,0.25,5.7654227946,6.2055,0.24,6.21013931,0.29550000000000004,0,0.29550000000000004,5.91,0.24,5.914871089
2021-01-22 08:30:00,6.3665,0.27,6.3722227088,0.2165,0,0.2165,6.15,0.27,6.1559239761,6.5265,0.26,6.5316768329,0.2165,0,0.2165,6.31,0.26,6.3153543052
2021-01-22 09:00:00,6.627,0.35000000000000003,6.6362360567,0.217,0,0.217,6.41,0.35000000000000003,6.4195482707,6.807,0.34,6.8154859695,0.217,0,0.217,6.59,0.34,6.598765036
2021-01-22 09:30:00,6.736,0.38,6.746710013,0.186,0,0.186,6.55,0.38,6.5610136412,6.916,0.37,6.9258902677,0.186,0,0.186,6.73,0.37,6.7401632028
2021-01-22 10:00:00,6.719,0.4,6.7308960028,0.23900000000000002,0,0.23900000000000002,6.48,0.4,6.4923339409,6.899,0.39,6.9100145441,0.23900000000000002,0,0.23900000000000002,6.66,0.39,6.6714091465
2021-01-22 10:30:00,6.537,0.32,6.5448276524,0.227,0,0.227,6.31,0.32,6.3181088943,6.707,0.31,6.7141603347,0.227,0,0.227,6.48,0.31,6.4874108857
2021-01-22 11:00:00,6.602,0.37,6.6123599418,0.382,0,0.382,6.22,0.37,6.2309951051,6.772,0.36,6.7815620619,0.382,0,0.382,6.39,0.36,6.4001328111
2021-01-22 11:30:00,6.64,0.4,6.6520372819,0.17,0,0.17,6.47,0.4,6.4823529679,6.8100000000000005,0.39,6.8211582594,0.17,0,0.17,6.64,0.39,6.6514434524
2021-01-22 12:00:00,6.451,0.37,6.4616020459,0.151,0,0.151,6.3,0.37,6.3108557264,6.621,0.36,6.6307798184,0.151,0,0.151,6.47,0.36,6.480007716
2021-01-22 12:30:00,6.6735,0.37,6.6837491163,0.3335,0,0.3335,6.34,0.37,6.3507873528,6.8435,0.36,6.8529622974,0.3335,0,0.3335,6.51,0.36,6.5199463188
2021-01-22 13:00:00,6.6435,0.34,6.6521945439,0.41350000000000003,0,0.41350000000000003,6.23,0.34,6.2392707907,6.8135,0.33,6.8214868064,0.41350000000000003,0,0.41350000000000003,6.4,0.33,6.4085021651
2021-01-22 13:30:00,6.7735,0.33,6.7815339157,0.3135,0,0.3135,6.46,0.33,6.4684233009,6.9535,0.32,6.960859304,0.3135,0,0.3135,6.64,0.32,6.6477063714
2021-01-22 14:00:00,6.3465,0.31,6.3540665916,0.4365,0,0.4365,5.91,0.31,5.918124703,6.4965,0.30000000000000004,6.5034231179,0.4365,0,0.4365,6.06,0.30000000000000004,6.0674211985
2021-01-22 14:30:00,6.257,0.28,6.2632618499,0.547,0,0.547,5.71,0.28,5.7168610268,6.407,0.26,6.4122733098,0.547,0,0.547,5.86,0.26,5.8657650822
2021-01-22 15:00:00,6.379,0.28,6.3851422067,0.599,0,0.599,5.78,0.28,5.7867780327,6.529,0.26,6.5341748523,0.599,0,0.599,5.93,0.26,5.9356970947
2021-01-22 15:30:00,6.2855,0.24,6.2900803055,0.5255000000000001,0,0.5255000000000001,5.76,0.24,5.7649978317,6.4355,0.23,6.4396087032,0.5255000000000001,0,0.5255000000000001,5.91,0.23,5.914473772
2021-01-22 16:00:00,6.34,0.23,6.3441705526,0.54,0,0.54,5.8,0.23,5.8045585534,6.49,0.23,6.4940742219,0.54,0,0.54,5.95,0.23,5.9544437188
2021-01-22 16:30:00,6.69,0.21,6.6932951526,0.63,0,0.63,6.06,0.21,6.0636375221,6.86,0.21,6.863213533,0.63,0,0.63,6.23,0.21,6.2335383211
2021-01-22 17:00:00,7.2175,0.24,7.2214891989,0.7375,0,0.7375,6.48,0.24,6.4844429213,7.3875,0.24,7.3913974491,0.7375,0,0.7375,6.65,0.24,6.6543294178
2021-01-22 17:30:00,7.622,0.19,7.6243677771,0.302,0,0.302,7.32,0.19,7.3224654318,7.822,0.2,7.8245564731,0.302,0,0.302,7.52,0.2,7.5226591043
2021-01-22 18:00:00,7.8105,0.2,7.8130602359,0.4605,0,0.4605,7.35,0.2,7.3527205849,8.0005,0.2,8.0029994533,0.4605,0,0.4605,7.54,0.2,7.5426520535
2021-01-22 18:30:00,7.8545,0.2,7.8570458984,0.3645,0,0.3645,7.49,0.2,7.4926697512,8.0645,0.24,8.0680704168,0.3645,0,0.3645,7.7,0.24,7.7037393518
2021-01-22 19:00:00,7.5969999999999995,0.23,7.6004808401,0.317,0,0.317,7.28,0.23,7.2836323356,7.797,0.23,7.8003915927000005,0.317,0,0.317,7.48,0.23,7.4835352608
2021-01-22 19:30:00,7.2425,-0.21,7.2455438892,0.14250000000000002,0,0.14250000000000002,7.1,-0.21,7.1031049549,7.4325,-0.15,7.4340134685,0.14250000000000002,0,0.14250000000000002,7.29,-0.15,7.2915430466
2021-01-22 20:00:00,6.721,-0.23,6.7249342748,0.101,0,0.101,6.62,-0.23,6.6239942633,6.901,-0.15,6.902630006,0.101,0,0.101,6.8,-0.15,6.8016542106
2021-01-22 20:30:00,6.357,-0.26,6.3623147517,0.08700000000000001,0,0.08700000000000001,6.27,-0.26,6.2753884342,6.527,-0.18,6.5294815261,0.08700000000000001,0,0.08700000000000001,6.44,-0.18,6.4425150368
2021-01-22 21:00:00,5.991,-0.28,5.9975395789,0.041,0,0.041,5.95,-0.28,5.9565845919000004,6.151,-0.30000000000000004,6.1583115381,0.041,0,0.041,6.11,-0.30000000000000004,6.1173605419
2021-01-22 21:30:00,5.677,-0.29,5.6844022553,0.007,0,0.007,5.67,-0.29,5.677411382,5.827,-0.32,5.8357800678,0.007,0,0.007,5.82,-0.32,5.8287906121
2021-01-22 22:00:00,5.34,-0.32,5.3495794227,0.03,0,0.03,5.31,-0.32,5.319633446,5.48,-0.34,5.4905373143,0.03,0,0.03,5.45,-0.34,5.4605952057
2021-01-22 22:30:00,5.003,-0.34,5.0145397595,0.023,0,0.023,4.98,-0.34,4.9915929321,5.133,-0.37,5.1463180042,0.023,0,0.023,5.11,-0.37,5.123377792
2021-01-22 23:00:00,4.77,-0.37,4.784328584,0.0,0,0.0,4.77,-0.37,4.784328584,4.91,-0.36,4.9231798667,0.0,0,0.0,4.91,-0.36,4.9231798667
2021-01-22 23:30:00,4.53,-0.4,4.5476257542,0.0,0,0.0,4.53,-0.4,4.5476257542,4.66,-0.43,4.6797970041,0.0,0,0.0,4.66,-0.43,4.6797970041
2021-01-23 00:00:00,4.35,-0.41000000000000003,4.3692791167,0.0,0,0.0,4.35,-0.41000000000000003,4.3692791167,4.46,-0.44,4.4816514813,0.0,0,0.0,4.46,-0.44,4.4816514813
2021-01-23 00:30:00,5.1,-0.36,5.1126900943,0.0,0,0.0,5.1,-0.36,5.1126900943,5.24,-0.4,5.255244999,0.0,0,0.0,5.24,-0.4,5.255244999
2021-01-23 01:00:00,5.3185,-0.36,5.3306699626,0.0085,0,0.0085,5.31,-0.36,5.3221893991,5.4585,-0.38,5.4717110898,0.0085,0,0.0085,5.45,-0.38,5.4632316444
2021-01-23 01:30:00,5.24,-0.36,5.2523518542,0.04,0,0.04,5.2,-0.36,5.2124466424,5.38,-0.38,5.3934033782,0.04,0,0.04,5.34,-0.38,5.3535035257
2021-01-23 02:00:00,5.079,-0.37,5.0924592291,0.069,0,0.069,5.01,-0.37,5.0236440957,5.209,-0.4,5.2243354601,0.069,0,0.069,5.14,-0.4,5.1555407088
2021-01-23 02:30:00,5.097,-0.35000000000000003,5.1090027403,0.067,0,0.067,5.03,-0.35000000000000003,5.0421622346,5.227,-0.38,5.2407946916,0.067,0,0.067,5.16,-0.38,5.1739733281
2021-01-23 03:00:00,4.929,-0.35000000000000003,4.9414108309,0.059000000000000004,0,0.059000000000000004,4.87,-0.35000000000000003,4.8825608035,5.059,-0.38,5.0732515215,0.059000000000000004,0,0.059000000000000004,5.0,-0.38,5.0144192086
2021-01-23 03:30:00,4.852,-0.35000000000000003,4.8646072812,0.062,0,0.062,4.79,-0.35000000000000003,4.8027700341,4.982,-0.38,4.9964711547,0.062,0,0.062,4.92,-0.38,4.9346529767
2021-01-23 04:00:00,4.6815,-0.35000000000000003,4.6945651822,0.0915,0,0.0915,4.59,-0.35000000000000003,4.6033248853,4.8115,-0.38,4.8264823889,0.0915,0,0.0915,4.72,-0.38,4.7352719035
2021-01-23 04:30:00,4.452,-0.37,4.4673486544,0.132,0,0.132,4.32,-0.37,4.3358159555,4.572,-0.4,4.5894644568,0.132,0,0.132,4.44,-0.4,4.4579816061
2021-01-23 05:00:00,4.3235,-0.37,4.3393031987,0.1835,0,0.1835,4.14,-0.37,4.1565009323,4.4435,-0.4,4.4614674996,0.1835,0,0.1835,4.26,-0.4,4.2787381317
2021-01-23 05:30:00,4.34,-0.35000000000000003,4.3540900312,0.22,0,0.22,4.12,-0.35000000000000003,4.1348397792,4.45,-0.39,4.4670571969,0.22,0,0.22,4.23,-0.39,4.2479406776
2021-01-23 06:00:00,4.3495,-0.31,4.3605332529,0.2795,0,0.2795,4.07,-0.31,4.0817888235,4.4595,-0.34,4.4724423138,0.2795,0,0.2795,4.18,-0.34,4.1938049549
2021-01-23 06:30:00,4.6355,-0.25,4.6422365569,0.24550000000000002,0,0.24550000000000002,4.39,-0.25,4.397112689,4.7555,-0.28,4.7637359551,0.24550000000000002,0,0.24550000000000002,4.51,-0.28,4.5186834366
2021-01-23 07:00:00,4.662,-0.27,4.6698119877,0.202,0,0.202,4.46,-0.27,4.4681651715,4.772,-0.29,4.7808036981,0.202,0,0.202,4.57,-0.29,4.5791920685
2021-01-23 07:30:00,4.5635,-0.27,4.5714803128,0.3035,0,0.3035,4.26,-0.27,4.2685477624,4.6835,-0.29,4.6924697388,0.3035,0,0.3035,4.38,-0.29,4.3895899581
2021-01-23 08:00:00,4.729,-0.29,4.7378835992,0.23900000000000002,0,0.23900000000000002,4.49,-0.29,4.4993555094,4.849,-0.31,4.8588991552,0.23900000000000002,0,0.23900000000000002,4.61,-0.31,4.6204112371
2021-01-23 08:30:00,5.1075,-0.23,5.1126760361,0.24750000000000003,0,0.24750000000000003,4.86,-0.23,4.865439343,5.2375,-0.21,5.2417083332,0.24750000000000003,0,0.24750000000000003,4.99,-0.21,4.9944168829
2021-01-23 09:00:00,5.3905,-0.2,5.394208955,0.2505,0,0.2505,5.14,-0.2,5.1438895789,5.5305,-0.16,5.532813954,0.2505,0,0.2505,5.28,-0.16,5.2824236862
2021-01-23 09:30:00,5.678,0.21,5.6818820825,0.20800000000000002,0,0.20800000000000002,5.47,0.21,5.4740295944,5.818,0.16,5.8201996529,0.20800000000000002,0,0.20800000000000002,5.61,0.16,5.6122811761
2021-01-23 10:00:00,5.815,0.21,5.8187906819,0.225,0,0.225,5.59,0.21,5.5939431531,5.965,0.25,5.970236595,0.225,0,0.225,5.74,0.25,5.7454416714
2021-01-23 10:30:00,5.7195,0.18,5.7223317144,0.20950000000000002,0,0.20950000000000002,5.51,0.18,5.5129393249,5.8695,0.21,5.873255507,0.20950000000000002,0,0.20950000000000002,5.66,0.21,5.6638944199
2021-01-23 11:00:00,5.708,0.21,5.711861693,0.20800000000000002,0,0.20800000000000002,5.5,0.21,5.5040076308,5.858,0.2,5.8614131402,0.20800000000000002,0,0.20800000000000002,5.65,0.2,5.6535387148
2021-01-23 11:30:00,5.549,0.23,5.5537645791,0.289,0,0.289,5.26,0.23,5.2650261158,5.689,0.22,5.693252234,0.289,0,0.289,5.4,0.22,5.4044796234
2021-01-23 12:00:00,5.5305,0.14,5.5322717079,0.1905,0,0.1905,5.34,0.14,5.3418348907,5.6805,0.16,5.682752876,0.1905,0,0.1905,5.49,0.16,5.492331017
2021-01-23 12:30:00,5.676,0.14,5.6777263055,0.156,0,0.156,5.52,0.14,5.5217750769,5.8260000000000005,0.2,5.8294318763,0.156,0,0.156,5.67,0.2,5.6735262404
2021-01-23 13:00:00,5.53,-0.17,5.5326124028,0.15,0,0.15,5.38,-0.17,5.3826852035,5.67,-0.01,5.6700088183,0.15,0,0.15,5.52,-0.01,5.520009058
2021-01-23 13:30:00,5.333,-0.24,5.338397606,0.123,0,0.123,5.21,-0.24,5.2155249017,5.473,-0.2,5.4766530838000005,0.123,0,0.123,5.35,-0.2,5.3537370126
2021-01-23 14:00:00,5.2315,-0.24,5.2370022198,0.0915,0,0.0915,5.14,-0.24,5.1456000622,5.3615,-0.17,5.3641944642,0.0915,0,0.0915,5.27,-0.17,5.2727412226
2021-01-23 14:30:00,5.152,-0.28,5.1596030855,0.032,0,0.032,5.12,-0.28,5.1276505341,5.292,-0.28,5.2994022304,0.032,0,0.032,5.26,-0.28,5.2674471995
2021-01-23 15:00:00,5.237,-0.28,5.2444798598,0.017,0,0.017,5.22,-0.28,5.2275041846,5.377,-0.26,5.383282363,0.017,0,0.017,5.36,-0.26,5.3663022651
2021-01-23 15:30:00,5.327,-0.28,5.3343536628,0.007,0,0.007,5.32,-0.28,5.3273633253,5.467,-0.30000000000000004,5.4752250182,0.007,0,0.007,5.46,-0.30000000000000004,5.4682355472
2021-01-23 16:00:00,5.6245,-0.28,5.6314651957,0.0045000000000000005,0,0.0045000000000000005,5.62,-0.28,5.6269707659,5.7745,-0.30000000000000004,5.7822876312,0.0045000000000000005,0,0.0045000000000000005,5.77,-0.30000000000000004,5.7777936966
2021-01-23 16:30:00,6.06,-0.25,6.0651545735,0.0,0,0.0,6.06,-0.25,6.0651545735,6.23,-0.19,6.2328965979,0.0,0,0.0,6.23,-0.19,6.2328965979
2021-01-23 17:00:00,6.67,-0.25,6.6746835131,0.0,0,0.0,6.67,-0.25,6.6746835131,6.85,-0.18,6.8523645554,0.0,0,0.0,6.85,-0.18,6.8523645554
2021-01-23 17:30:00,7.35,-0.21,7.352999388,0.0,0,0.0,7.35,-0.21,7.352999388,7.54,-0.14,7.5412996227,0.0,0,0.0,7.54,-0.14,7.5412996227
2021-01-23 18:00:00,7.7,-0.67,7.7290943842,0.0,0,0.0,7.7,-0.67,7.7290943842,7.91,0.18,7.9120477754,0.0,0,0.0,7.91,0.18,7.9120477754
2021-01-23 18:30:00,7.72,0.0,7.72,0.0,0,0.0,7.72,0.0,7.72,7.93,-0.14,7.9312357171,0.0,0,0.0,7.93,-0.14,7.9312357171
2021-01-23 19:00:00,7.4,-0.21,7.4029791301,0.0,0,0.0,7.4,-0.21,7.4029791301,7.6,-0.14,7.6012893643,0.0,0,0.0,7.6,-0.14,7.6012893643
2021-01-23 19:30:00,7.09,-0.26,7.0947656762,0.0,0,0.0,7.09,-0.26,7.0947656762,7.28,-0.23,7.2836323356,0.0,0,0.0,7.28,-0.23,7.2836323356
2021-01-23 20:00:00,6.66,-0.29,6.6663108238,0.0,0,0.0,6.66,-0.29,6.6663108238,6.84,-0.31,6.8470212501,0.0,0,0.0,6.84,-0.31,6.8470212501
2021-01-23 20:30:00,6.35,-0.29,6.356618598,0.0,0,0.0,6.35,-0.29,6.356618598,6.52,-0.31,6.5273654716,0.0,0,0.0,6.52,-0.31,6.5273654716
2021-01-23 21:00:00,6.0105,-0.31,6.0184890338,0.0005,0,0.0005,6.01,-0.31,6.0179896976,6.1705,-0.34,6.179860051,0.0005,0,0.0005,6.17,-0.34,6.1793608084
2021-01-23 21:30:00,5.6345,-0.34,5.6447489094000005,0.0345,0,0.0345,5.6,-0.34,5.6103119343,5.7845,-0.37,5.7963212687,0.0345,0,0.0345,5.75,-0.37,5.7618920504
2021-01-23 22:00:00,5.4065,-0.34,5.4171802859,0.0765,0,0.0765,5.33,-0.34,5.3408332683,5.5465,-0.37,5.5588274168,0.0765,0,0.0765,5.47,-0.37,5.48249943
2021-01-23 22:30:00,5.094,-0.38,5.108153874,0.10400000000000001,0,0.10400000000000001,4.99,-0.38,5.0044480215,5.234,-0.41000000000000003,5.2500339047,0.10400000000000001,0,0.10400000000000001,5.13,-0.41000000000000003,5.1463579355
2021-01-23 23:00:00,4.7645,-0.4,4.781261366,0.14450000000000002,0,0.14450000000000002,4.62,-0.4,4.6372836877,4.8845,-0.43,4.9033906891,0.14450000000000002,0,0.14450000000000002,4.74,-0.43,4.7594642556
2021-01-23 23:30:00,4.6475,-0.4,4.6646817951,0.2275,0,0.2275,4.42,-0.4,4.4380626404,4.7675,-0.43,4.7868524366,0.2275,0,0.2275,4.54,-0.43,4.5603179714
2021-01-24 00:00:00,4.4485,-0.4,4.4664473858000004,0.2785,0,0.2785,4.17,-0.4,4.1891407233,4.5585,-0.43,4.578735879,0.2785,0,0.2785,4.28,-0.43,4.3015462336
2021-01-24 00:30:00,5.203,-0.34,5.2140971414,0.433,0,0.433,4.77,-0.34,4.7821020483000005,5.333,-0.37,5.3458197688,0.433,0,0.433,4.9,-0.37,4.9139495317
2021-01-24 01:00:00,5.534,-0.32,5.5432441765,0.324,0,0.324,5.21,-0.32,5.2198180045,5.674,-0.34,5.684177689,0.324,0,0.324,5.35,-0.34,5.3607928518
2021-01-24 01:30:00,5.447,-0.33,5.4569871724,0.257,0,0.257,5.19,-0.33,5.200480747,5.577,-0.36,5.5886070715,0.257,0,0.257,5.32,-0.36,5.332166539
2021-01-24 02:00:00,5.294,-0.33,5.3042752568000004,0.294,0,0.294,5.0,-0.33,5.0108781665,5.434,-0.36,5.4459118612,0.294,0,0.294,5.14,-0.36,5.1525915809
2021-01-24 02:30:00,5.2905,-0.34,5.3014139859,0.3005,0,0.3005,4.99,-0.34,5.0015697536,5.4205,-0.36,5.4324414631,0.3005,0,0.3005,5.12,-0.36,5.1326406459
2021-01-24 03:00:00,5.143,-0.33,5.1535763311,0.28300000000000003,0,0.28300000000000003,4.86,-0.33,4.8711908195,5.273,-0.36,5.2852747327,0.28300000000000003,0,0.28300000000000003,4.99,-0.36,5.0029691184
2021-01-24 03:30:00,5.0605,-0.33,5.0712483917,0.3105,0,0.3105,4.75,-0.33,4.7614493592,5.1805,-0.36,5.1929933805,0.3105,0,0.3105,4.87,-0.36,4.8832878269
2021-01-24 04:00:00,4.9115,-0.33,4.9225737425,0.3715,0,0.3715,4.54,-0.33,4.5519775922,5.0315,-0.36,5.0443624225,0.3715,0,0.3715,4.66,-0.36,4.6738848937
2021-01-24 04:30:00,4.7075,-0.32,4.7183637259,0.3875,0,0.3875,4.32,-0.32,4.3318356386,4.8275,-0.34,4.83945826,0.3875,0,0.3875,4.44,-0.34,4.4529989894
2021-01-24 05:00:00,4.5405,-0.34,4.5532120805,0.2305,0,0.2305,4.31,-0.34,4.3233898737,4.6505,-0.37,4.6651956283,0.2305,0,0.2305,4.42,-0.37,4.43545939
2021-01-24 05:30:00,4.5045,-0.33,4.5165717363999995,0.4045,0,0.4045,4.1,-0.33,4.1132590485,4.6145,-0.35000000000000003,4.627754342,0.4045,0,0.4045,4.21,-0.35000000000000003,4.2245236418
2021-01-24 06:00:00,4.4975,-0.28,4.5062075241,0.7375,0,0.7375,3.76,-0.28,3.7704111182,4.5975,-0.31,4.6079394799,0.7375,0,0.7375,3.86,-0.31,3.8724281788
2021-01-24 06:30:00,4.595,-0.31,4.6054451468,0.545,0,0.545,4.05,-0.31,4.0618468706,4.705,-0.34,4.7172688073,0.545,0,0.545,4.16,-0.34,4.1738711049
2021-01-24 07:00:00,4.5985,-0.31,4.6089372148,0.5885,0,0.5885,4.01,-0.31,4.021964694,4.7085,-0.34,4.7207597111,0.5885,0,0.5885,4.12,-0.34,4.1340053217
2021-01-24 07:30:00,4.428,-0.30000000000000004,4.4381509663,0.5680000000000001,0,0.5680000000000001,3.86,-0.30000000000000004,3.8716404792,4.538,-0.34,4.5507190641,0.5680000000000001,0,0.5680000000000001,3.9699999999999998,-0.34,3.9845325949
2021-01-24 08:00:00,4.555,-0.30000000000000004,4.5648685633,0.5750000000000001,0,0.5750000000000001,3.98,-0.30000000000000004,3.9912905181,4.665,-0.33,4.6766574602,0.5750000000000001,0,0.5750000000000001,4.09,-0.33,4.1032913618
2021-01-24 08:30:00,4.836,-0.26,4.842984204,0.706,0,0.706,4.13,-0.26,4.1381759267,4.946,-0.28,4.9539192565,0.706,0,0.706,4.24,-0.28,4.2492352253
2021-01-24 09:00:00,5.184,-0.25,5.1900246628,0.654,0,0.654,4.53,-0.25,4.5368932101,5.304,-0.26,5.3103687254,0.654,0,0.654,4.65,-0.26,4.6572631448
2021-01-24 09:30:00,5.4945,-0.23,5.4993117979,0.6045,0,0.6045,4.89,-0.23,4.8954060097,5.6245,-0.23,5.6292006759,0.6045,0,0.6045,5.02,-0.23,5.0252661621
2021-01-24 10:00:00,5.814,-0.2,5.8174389554,0.794,0,0.794,5.02,-0.2,5.023982484,5.944,-0.21,5.9477084663,0.794,0,0.794,5.15,-0.21,5.1542797751
2021-01-24 10:30:00,6.0625,-0.2,6.065798072,0.6525000000000001,0,0.6525000000000001,5.41,-0.2,5.4136955954,6.2125,-0.22,6.2163941518,0.6525000000000001,0,0.6525000000000001,5.5600000000000005,-0.22,5.5643508157
2021-01-24 11:00:00,6.086,-0.18,6.088661265,0.5760000000000001,0,0.5760000000000001,5.51,-0.18,5.5129393249,6.236,0.0,6.236,0.5760000000000001,0,0.5760000000000001,5.66,0.0,5.66
2021-01-24 11:30:00,6.019,0.19,6.0219980903,0.759,0,0.759,5.26,0.19,5.2634304403,6.159,0.21,6.1625790867,0.759,0,0.759,5.4,0.21,5.4040817906
2021-01-24 12:00:00,6.134,0.21,6.1375936653,0.904,0,0.904,5.23,0.21,5.2342143631999996,6.264,0.2,6.2671920347,0.904,0,0.904,5.36,0.2,5.3637300454
2021-01-24 12:30:00,6.46,0.23,6.4640931305,0.67,0,0.67,5.79,0.23,5.7945664204,6.61,0.08,6.6104840973,0.67,0,0.67,5.94,0.08,5.9405386961
2021-01-24 13:00:00,6.6935,0.23,6.6974504291,0.8735,0,0.8735,5.82,0.23,5.8245429005,6.8435,0.22,6.8470352891,0.8735,0,0.8735,5.97,0.22,5.9740522261
2021-01-24 13:30:00,6.346,0.22,6.3498122807,0.9460000000000001,0,0.9460000000000001,5.4,0.22,5.4044796234,6.496,0.22,6.4997243018,0.9460000000000001,0,0.9460000000000001,5.55,0.22,5.5543586488
2021-01-24 14:00:00,6.1705,0.17,6.1728413433,1.0305,0,1.0305,5.14,0.17,5.1428105157,6.3004999999999995,0.18,6.3030707001,1.0305,0,1.0305,5.27,0.18,5.2730731078
2021-01-24 14:30:00,6.11,0.21,6.1136077728,0.79,0,0.79,5.32,0.21,5.3241431235,6.26,0.1,6.2607986711,0.79,0,0.79,5.47,0.1,5.4709140004
2021-01-24 15:00:00,6.172,0.19,6.1749238052,0.962,0,0.962,5.21,0.19,5.2134633402,6.312,0.18,6.3145660183,0.962,0,0.962,5.35,0.18,5.353027181
2021-01-24 15:30:00,6.354,0.21,6.3574693078,0.964,0,0.964,5.39,0.21,5.3940893578,6.504,0.15,6.5057294749,0.964,0,0.964,5.54,0.15,5.5420303139
2021-01-24 16:00:00,6.678,0.05,6.6781871792,0.9480000000000001,0,0.9480000000000001,5.73,0.05,5.7302181459,6.828,0.0,6.828,0.9480000000000001,0,0.9480000000000001,5.88,0.0,5.88
2021-01-24 16:30:00,7.0315,0.0,7.0315,0.9015000000000001,0,0.9015000000000001,6.13,0.0,6.13,7.1915,0.0,7.1915,0.9015000000000001,0,0.9015000000000001,6.29,0.0,6.29
2021-01-24 17:00:00,7.617,0.16,7.6186802663,0.897,0,0.897,6.72,0.16,6.721904492,7.797,0.16,7.7986414843,0.897,0,0.897,6.9,0.16,6.9018548232
2021-01-24 17:30:00,8.0245,0.16,8.0260949565,0.8545,0,0.8545,7.17,0.16,7.171784994,8.2145,0.16,8.2160580725,0.8545,0,0.8545,7.36,0.16,7.361738925
2021-01-24 18:00:00,8.1805,0.16,8.1820645469,0.6805,0,0.6805,7.5,0.16,7.5017064725000004,8.3805,0.16,8.382027216000001,0.6805,0,0.6805,7.7,0.16,7.7016621583
2021-01-24 18:30:00,7.9325,0.15,7.9339180894,0.5125000000000001,0,0.5125000000000001,7.42,0.15,7.4215160176,8.1325,0.15,8.1338832208,0.5125000000000001,0,0.5125000000000001,7.62,0.15,7.621476235
2021-01-24 19:00:00,7.4165,-0.05,7.4166685412,0.5665,0,0.5665,6.85,-0.05,6.8501824793,7.5965,-0.12,7.5974477458,0.5665,0,0.5665,7.03,-0.12,7.0310241075
2021-01-24 19:30:00,7.088,-0.21,7.0911102093,0.848,0,0.848,6.24,-0.21,6.2435326539,7.258,-0.19,7.2604864851,0.848,0,0.848,6.41,-0.19,6.4128152944
2021-01-24 20:00:00,6.645,-0.24,6.6493326733,0.835,0,0.835,5.8100000000000005,-0.24,5.814954858,6.805,-0.26,6.8099651247,0.835,0,0.835,5.97,-0.26,5.9756589595000005
2021-01-24 20:30:00,6.334,-0.26,6.3393340344,0.604,0,0.604,5.73,-0.26,5.7358957452,6.484,-0.28,6.490042835,0.604,0,0.604,5.88,-0.28,5.8866628917
2021-01-24 21:00:00,6.012,-0.26,6.0176194629,0.782,0,0.782,5.23,-0.26,5.236458727,6.152,-0.28,6.1583686151,0.782,0,0.782,5.37,-0.28,5.3772948589
2021-01-24 21:30:00,5.745,-0.26,5.7508803674,0.8150000000000001,0,0.8150000000000001,4.93,-0.26,4.9368512232,5.885,-0.30000000000000004,5.8926415978,0.8150000000000001,0,0.8150000000000001,5.07,-0.30000000000000004,5.0788679841
2021-01-24 22:00:00,5.4285,-0.29,5.4362406358,0.7185,0,0.7185,4.71,-0.29,4.7189193678,5.5485,-0.32,5.5577200586,0.7185,0,0.7185,4.83,-0.32,4.8405888072
2021-01-24 22:30:00,5.082,-0.32,5.0920648071,0.682,0,0.682,4.4,-0.32,4.4116210173,5.202,-0.34,5.2130992701,0.682,0,0.682,4.52,-0.34,4.5327695728
2021-01-24 23:00:00,4.753,-0.35000000000000003,4.7658691757,0.323,0,0.323,4.43,-0.35000000000000003,4.4438046762,4.873,-0.37,4.8870266011,0.323,0,0.323,4.55,-0.37,4.5650191675
2021-01-24 23:30:00,4.547,-0.35000000000000003,4.560450526,0.507,0,0.507,4.04,-0.35000000000000003,4.0551325502,4.657,-0.38,4.6724778223,0.507,0,0.507,4.15,-0.38,4.1673612754
2021-01-25 00:00:00,4.3685,-0.35000000000000003,4.3824984027,0.5285000000000001,0,0.5285000000000001,3.84,-0.35000000000000003,3.8559175302,4.4785,-0.38,4.4945925566,0.5285000000000001,0,0.5285000000000001,3.95,-0.38,3.9682363841
2021-01-25 00:30:00,5.1535,-0.33,5.1640548264,0.5035000000000001,0,0.5035000000000001,4.65,-0.33,4.6616949707,5.2835,-0.35000000000000003,5.2950800041,0.5035000000000001,0,0.5035000000000001,4.78,-0.35000000000000003,4.7927966783
2021-01-25 01:00:00,5.4935,-0.33,5.5034027883,0.4635,0,0.4635,5.03,-0.33,5.0408134264,5.6235,-0.35000000000000003,5.6343812659,0.4635,0,0.4635,5.16,-0.35000000000000003,5.1718565332
2021-01-25 01:30:00,5.4455,-0.34,5.4561039442,0.4055,0,0.4055,5.04,-0.34,5.0514552359,5.5855,-0.35000000000000003,5.5964551504,0.4055,0,0.4055,5.18,-0.35000000000000003,5.1918108594
2021-01-25 02:00:00,5.3295,-0.35000000000000003,5.3409802705,0.3395,0,0.3395,4.99,-0.35000000000000003,5.0022594895,5.4695,-0.38,5.4826845842,0.3395,0,0.3395,5.13,-0.38,5.1440548209
2021-01-25 02:30:00,5.4030000000000005,-0.35000000000000003,5.4143244269,0.153,0,0.153,5.25,-0.35000000000000003,5.2616537324,5.543,-0.38,5.5560101692,0.153,0,0.153,5.39,-0.38,5.4033785727
2021-01-25 03:00:00,5.301,-0.35000000000000003,5.3125418587,0.201,0,0.201,5.1,-0.35000000000000003,5.1119956964,5.431,-0.38,5.4442778217,0.201,0,0.201,5.23,-0.38,5.2437867996
2021-01-25 03:30:00,5.1955,-0.37,5.2086582005,0.0555,0,0.0555,5.14,-0.37,5.1532999136,5.3355,-0.4,5.3504728997,0.0555,0,0.0555,5.28,-0.4,5.2951298379
2021-01-25 04:00:00,5.0385,-0.37,5.0520671264,0.0685,0,0.0685,4.97,-0.37,4.9837536055000005,5.1685,-0.39,5.1831932484,0.0685,0,0.0685,5.1,-0.39,5.1148900281
2021-01-25 04:30:00,5.002,-0.29,5.0103995849,0.032,0,0.032,4.97,-0.29,4.9784535752,5.132,-0.32,5.1419669387999996,0.032,0,0.032,5.1,-0.32,5.1100293541
2021-01-25 05:00:00,4.9215,-0.26,4.9283630396,0.0115,0,0.0115,4.91,-0.26,4.9168790915,5.0615,-0.29,5.0698010069,0.0115,0,0.0115,5.05,-0.29,5.0583198792
2021-01-25 05:30:00,4.994,-0.22,4.9988434662,0.024,0,0.024,4.97,-0.22,4.9748668324,5.134,-0.24,5.1396065997000004,0.024,0,0.024,5.11,-0.24,5.1156329032
2021-01-25 06:00:00,5.1605,-0.2,5.1643741392,0.030500000000000003,0,0.030500000000000003,5.13,-0.2,5.1338971552,5.3004999999999995,-0.23,5.3054877485,0.030500000000000003,0,0.030500000000000003,5.27,-0.23,5.2750165877
2021-01-25 06:30:00,5.617,-0.16,5.6192783344,0.007,0,0.007,5.61,-0.16,5.6122811761,5.767,-0.18,5.7698084024,0.007,0,0.007,5.76,-0.18,5.7628118137
2021-01-25 07:00:00,5.86,-0.11,5.8610323323,0.0,0,0.0,5.86,-0.11,5.8610323323,6.02,-0.17,6.0223998539,0.0,0,0.0,6.02,-0.17,6.0223998539
2021-01-25 07:30:00,6.12,0.18,6.1226464866,0.0,0,0.0,6.12,0.18,6.1226464866,6.28,0.18,6.2825790882,0.0,0,0.0,6.28,0.18,6.2825790882
2021-01-25 08:00:00,6.6,0.23,6.6040063598,0.0,0,0.0,6.6,0.23,6.6040063598,6.77,0.22,6.7735736506,0.0,0,0.0,6.77,0.22,6.7735736506
2021-01-25 08:30:00,7.0,0.28,7.0055977618,0.0,0,0.0,7.0,0.28,7.0055977618,7.19,0.26,7.1946994378,0.0,0,0.0,7.19,0.26,7.1946994378
2021-01-25 09:00:00,7.34,0.35000000000000003,7.3483399486,0.0,0,0.0,7.34,0.35000000000000003,7.3483399486,7.54,0.34,7.5476618896000005,0.0,0,0.0,7.54,0.34,7.5476618896000005
2021-01-25 09:30:00,7.511,0.42,7.5227336122,0.001,0,0.001,7.51,0.42,7.5217351722,7.711,0.41000000000000003,7.7218923199,0.001,0,0.001,7.71,0.41000000000000003,7.7208937307
2021-01-25 10:00:00,7.4325,0.47000000000000003,7.4473455842,0.0025,0,0.0025,7.43,0.47000000000000003,7.4448505694,7.6325,0.46,7.6463492106,0.0025,0,0.0025,7.63,0.46,7.6438537401
2021-01-25 10:30:00,7.4655000000000005,0.45,7.4790500901,0.0055000000000000005,0,0.0055000000000000005,7.46,0.45,7.473560062,7.6655,0.44,7.6781176241,0.0055000000000000005,0,0.0055000000000000005,7.66,0.44,7.6726266689
2021-01-25 11:00:00,7.1985,0.43,7.2113315171,0.0085,0,0.0085,7.19,0.43,7.2028466595,7.3885,0.42,7.4004278424,0.0085,0,0.0085,7.38,0.42,7.3919415582
2021-01-25 11:30:00,7.2715,0.45,7.2854109184,0.0115,0,0.0115,7.26,0.45,7.2739329114,7.4615,0.44,7.4744620041,0.0115,0,0.0115,7.45,0.44,7.4629819777
2021-01-25 12:00:00,7.3004999999999995,0.43,7.3131525521,0.0105,0,0.0105,7.29,0.43,7.3026707443,7.5005,0.42,7.5122500125,0.0105,0,0.0105,7.49,0.42,7.5017664586
2021-01-25 12:30:00,7.3555,0.39,7.3658319455,0.025500000000000002,0,0.025500000000000002,7.33,0.39,7.3403678382,7.5555,0.38,7.5650499172,0.025500000000000002,0,0.025500000000000002,7.53,0.38,7.5395822165
2021-01-25 13:00:00,7.239,0.43,7.2517598554,0.019,0,0.019,7.22,0.43,7.2327933746,7.429,0.42,7.4408629204,0.019,0,0.019,7.41,0.42,7.4218932895
2021-01-25 13:30:00,6.921,0.39,6.9319795874,0.011,0,0.011,6.91,0.39,6.920997038,7.101,0.38,7.1111603132,0.011,0,0.011,7.09,0.38,7.1001760542
2021-01-25 14:00:00,6.741,0.41000000000000003,6.7534569666,0.041,0,0.041,6.7,0.41000000000000003,6.7125330539,6.921,0.4,6.9325493868,0.041,0,0.041,6.88,0.4,6.8916180974
2021-01-25 14:30:00,6.5795,0.39,6.591048494,0.0695,0,0.0695,6.51,0.39,6.5216715649,6.7595,0.38,6.7701728375,0.0695,0,0.0695,6.69,0.38,6.7007835363
2021-01-25 15:00:00,6.536,0.33,6.5443254808999995,0.076,0,0.076,6.46,0.33,6.4684233009,6.7059999999999995,0.32,6.7136306124,0.076,0,0.076,6.63,0.32,6.6377179814
2021-01-25 15:30:00,6.815,0.37,6.8250366299,0.045,0,0.045,6.77,0.37,6.7801032441,6.995,0.37,7.004778726,0.045,0,0.045,6.95,0.37,6.9598419522
2021-01-25 16:00:00,6.8665,0.30000000000000004,6.8730504327,0.006500000000000001,0,0.006500000000000001,6.86,0.30000000000000004,6.8665566334,7.0565,0.29,7.0624565308,0.006500000000000001,0,0.006500000000000001,7.05,0.29,7.055962018
2021-01-25 16:30:00,7.154,0.27,7.1590932387,0.014,0,0.014,7.14,0.27,7.1451032183,7.344,0.25,7.3482539423,0.014,0,0.014,7.33,0.25,7.3342620624
2021-01-25 17:00:00,7.5955,0.27,7.6002973791,0.0155,0,0.0155,7.58,0.27,7.5848071828,7.7955,0.22,7.7986037372,0.0155,0,0.0155,7.78,0.22,7.7831099183
2021-01-25 17:30:00,8.156,0.27,8.1604678787,0.036000000000000004,0,0.036000000000000004,8.12,0.27,8.1244876762,8.366,0.25,8.3697345239,0.036000000000000004,0,0.036000000000000004,8.33,0.25,8.3337506562
2021-01-25 18:00:00,8.525500000000001,0.21,8.5280859664,0.0755,0,0.0755,8.45,0.21,8.4526090647,8.7555,0.18,8.7573500701,0.0755,0,0.0755,8.68,0.18,8.6818661588
2021-01-25 18:30:00,8.5195,0.21,8.522087787,0.08950000000000001,0,0.08950000000000001,8.43,0.21,8.4326152527,8.7495,0.2,8.7517855464,0.08950000000000001,0,0.08950000000000001,8.66,0.2,8.662309161
2021-01-25 19:00:00,8.349,0.25,8.3527421246,0.129,0,0.129,8.22,0.25,8.2238008244,8.569,0.24,8.5723602934,0.129,0,0.129,8.44,0.24,8.4434116327
2021-01-25 19:30:00,7.7945,0.18,7.7965781116,0.1245,0,0.1245,7.67,0.18,7.6721118344,7.9945,0.18,7.9965261364,0.1245,0,0.1245,7.87,0.18,7.8720581807
2021-01-25 20:00:00,7.451,0.19,7.4534220999,0.131,0,0.131,7.32,0.19,7.3224654318,7.641,0.21,7.6438852032,0.131,0,0.131,7.51,0.21,7.5129355115
2021-01-25 20:30:00,7.0715,0.19,7.074052039,0.1515,0,0.1515,6.92,0.19,6.9226078901,7.2615,0.19,7.263985287,0.1515,0,0.1515,7.11,0.19,7.1125382249
