Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-25 21:00:00,6.657,-0.19,6.6597108796,0.20700000000000002,0,0.20700000000000002,6.45,-0.19,6.4527978428,6.827,-0.17,6.8291162679,0.20700000000000002,0,0.20700000000000002,6.62,-0.17,6.6221824197
2021-01-25 21:30:00,6.312,-0.2,6.3151677729,0.17200000000000001,0,0.17200000000000001,6.14,-0.2,6.1432564654,6.472,-0.17,6.4742323097,0.17200000000000001,0,0.17200000000000001,6.3,-0.17,6.3022932334
2021-01-25 22:00:00,5.9795,-0.23,5.9839218118,0.1495,0,0.1495,5.83,-0.23,5.8345351143,6.1395,-0.2,6.1427567305,0.1495,0,0.1495,5.99,-0.2,5.9933379681000005
2021-01-25 22:30:00,5.429,-0.28,5.4362156874,0.149,0,0.149,5.28,-0.28,5.2874190301,5.569,-0.30000000000000004,5.5770745916,0.149,0,0.149,5.42,-0.30000000000000004,5.4282962336
2021-01-25 23:00:00,5.0515,-0.28,5.0592541199,0.1515,0,0.1515,4.9,-0.28,4.90799348,5.1815,-0.30000000000000004,5.1901774777,0.1515,0,0.1515,5.03,-0.30000000000000004,5.0389383803
2021-01-25 23:30:00,4.821,-0.31,4.8309565305,0.151,0,0.151,4.67,-0.31,4.6802777695,4.9510000000000005,-0.34,4.9626606775,0.151,0,0.151,4.8,-0.34,4.8120266001
2021-01-26 00:00:00,4.568,-0.37,4.5829601787000005,0.158,0,0.158,4.41,-0.37,4.4254943227,4.688,-0.4,4.7050339,0.158,0,0.158,4.53,-0.4,4.5476257542
2021-01-26 00:30:00,5.317,-0.34,5.3278597015999996,0.147,0,0.147,5.17,-0.34,5.181167822,5.457,-0.37,5.4695291388000005,0.147,0,0.147,5.31,-0.37,5.3228751629
2021-01-26 01:00:00,5.607,-0.33,5.6167026803999995,0.157,0,0.157,5.45,-0.33,5.459981685,5.757,-0.36,5.7682448804,0.157,0,0.157,5.6,-0.36,5.611559498
2021-01-26 01:30:00,5.6175,-0.32,5.6266069927,0.1975,0,0.1975,5.42,-0.32,5.4294382767,5.7675,-0.35000000000000003,5.7781100933000005,0.1975,0,0.1975,5.57,-0.35000000000000003,5.580985576
2021-01-26 02:00:00,5.453,-0.34,5.4635893879,0.273,0,0.273,5.18,-0.34,5.1911463089,5.593,-0.37,5.6052251516,0.273,0,0.273,5.32,-0.37,5.3328510199
2021-01-26 02:30:00,5.46,-0.34,5.4705758381,0.31,0,0.31,5.15,-0.34,5.1612110982,5.6,-0.37,5.6122099034,0.31,0,0.31,5.29,-0.37,5.3029237219
2021-01-26 03:00:00,5.3165,-0.31,5.3255302318,0.2765,0,0.2765,5.04,-0.31,5.0495247301,5.4565,-0.34,5.4670826087,0.2765,0,0.2765,5.18,-0.34,5.1911463089
2021-01-26 03:30:00,5.225,-0.33,5.2354106811,0.185,0,0.185,5.04,-0.33,5.0507920171,5.365,-0.35000000000000003,5.3764044677000005,0.185,0,0.185,5.18,-0.35000000000000003,5.1918108594
2021-01-26 04:00:00,5.051,-0.33,5.0617685644,0.281,0,0.281,4.77,-0.33,4.7814014682,5.181,-0.35000000000000003,5.192808585,0.281,0,0.281,4.9,-0.35000000000000003,4.9124840967
2021-01-26 04:30:00,5.0135,-0.25,5.0197293005,0.3235,0,0.3235,4.69,-0.25,4.6966583866,5.1335,-0.28,5.1411304448,0.3235,0,0.3235,4.8100000000000005,-0.28,4.8181427957
2021-01-26 05:00:00,4.864,-0.25,4.8704205157,0.274,0,0.274,4.59,-0.25,4.596803237,4.984,-0.28,4.9918589724,0.274,0,0.274,4.71,-0.28,4.7183153773
2021-01-26 05:30:00,4.858,-0.16,4.860634115,0.28800000000000003,0,0.28800000000000003,4.57,-0.16,4.5728000175,4.968,-0.30000000000000004,4.9770497285,0.28800000000000003,0,0.28800000000000003,4.68,-0.30000000000000004,4.6896055271
2021-01-26 06:00:00,5.058,-0.16,5.0605300118,0.078,0,0.078,4.98,-0.16,4.9825696182,5.198,-0.19,5.2014713303,0.078,0,0.078,5.12,-0.19,5.1235241778
2021-01-26 06:30:00,5.389,-0.16,5.3913746856,0.099,0,0.099,5.29,-0.16,5.2924191066,5.529,-0.19,5.5322636416,0.099,0,0.099,5.43,-0.19,5.4333231084
2021-01-26 07:00:00,5.7575,0.17,5.7600092231,0.8775000000000001,0,0.8775000000000001,4.88,0.17,4.8829601678,5.8875,0.2,5.8908960481,0.8775000000000001,0,0.8775000000000001,5.01,0.2,5.0139904268
2021-01-26 07:30:00,5.997,0.23,6.0014089179,0.937,0,0.937,5.06,0.23,5.0652245755,6.1370000000000005,0.22,6.1409420287,0.937,0,0.937,5.2,0.22,5.2046517655
2021-01-26 08:00:00,6.3629999999999995,0.27,6.3687258537,0.613,0,0.613,5.75,0.27,5.75633564,6.523,0.26,6.5281796084,0.613,0,0.613,5.91,0.26,5.9157163556
2021-01-26 08:30:00,6.7895,0.37,6.7995742698,0.6895,0,0.6895,6.1,0.37,6.1112110093,6.9495000000000005,0.37,6.9593426593,0.6895,0,0.6895,6.26,0.37,6.2709249716
2021-01-26 09:00:00,7.086,0.44,7.0996475969,0.796,0,0.796,6.29,0.44,6.3053707266,7.256,0.43,7.2687300129,0.796,0,0.796,6.46,0.43,6.4742953285
2021-01-26 09:30:00,7.198,0.44,7.2114356407,0.758,0,0.758,6.44,0.44,6.4550135554,7.368,0.43,7.3805368368,0.758,0,0.758,6.61,0.43,6.6239716183
2021-01-26 10:00:00,7.409,0.51,7.4265322325,0.809,0,0.809,6.6,0.51,6.6196752186,7.589,0.51,7.6061173407,0.809,0,0.809,6.78,0.51,6.7991543592
2021-01-26 10:30:00,7.4485,0.47000000000000003,7.463313758,0.7585000000000001,0,0.7585000000000001,6.69,0.47000000000000003,6.7064893946,7.6285,0.46,7.6423564592,0.7585000000000001,0,0.7585000000000001,6.87,0.46,6.8853830685
2021-01-26 11:00:00,7.4925,0.47000000000000003,7.5072269348,0.5025000000000001,0,0.5025000000000001,6.99,0.47000000000000003,7.0057833252,7.6725,0.46,7.6862771385,0.5025000000000001,0,0.5025000000000001,7.17,0.46,7.1847407747
2021-01-26 11:30:00,7.438,0.48,7.4534719427,0.498,0,0.498,6.94,0.48,6.9565796193,7.628,0.47000000000000003,7.6424658324,0.498,0,0.498,7.13,0.47000000000000003,7.145474092
2021-01-26 12:00:00,7.4945,0.49,7.5105013315,0.5145000000000001,0,0.5145000000000001,6.98,0.49,6.9971780026,7.6845,0.48,7.6994766218,0.5145000000000001,0,0.5145000000000001,7.17,0.48,7.186048984
2021-01-26 12:30:00,7.736,0.49,7.751502822,0.536,0,0.536,7.2,0.49,7.2166543495,7.926,0.45,7.9387641356,0.536,0,0.536,7.39,0.45,7.40368827
2021-01-26 13:00:00,7.7905,0.51,7.8071755616,0.49050000000000005,0,0.49050000000000005,7.3,0.51,7.3177933833,7.9905,0.5,8.0061282934,0.49050000000000005,0,0.49050000000000005,7.5,0.5,7.5166481892
2021-01-26 13:30:00,7.5715,0.49,7.5873389439,0.5115000000000001,0,0.5115000000000001,7.06,0.49,7.0769838208,7.7615,0.48,7.776328327,0.5115000000000001,0,0.5115000000000001,7.25,0.48,7.2658722807
2021-01-26 14:00:00,7.463,0.48,7.4784202209,0.493,0,0.493,6.97,0.48,6.986508427,7.6530000000000005,0.47000000000000003,7.667418666,0.493,0,0.493,7.16,0.47000000000000003,7.175409396
2021-01-26 14:30:00,7.2935,0.45,7.3073690375,0.41350000000000003,0,0.41350000000000003,6.88,0.45,6.8947008637,7.4735,0.44,7.4864412273,0.41350000000000003,0,0.41350000000000003,7.06,0.44,7.07369776
2021-01-26 15:00:00,7.235,0.45,7.2489809629,0.265,0,0.265,6.97,0.45,6.984511436,7.425,0.44,7.4380256117,0.265,0,0.265,7.16,0.44,7.1735068133
2021-01-26 15:30:00,7.076,0.4,7.0872968048,0.216,0,0.216,6.86,0.4,6.871651912,7.256,0.39,7.2664734225,0.216,0,0.216,7.04,0.39,7.0507942815
2021-01-26 16:00:00,7.105,0.36,7.1141144916,0.195,0,0.195,6.91,0.36,6.9193713587,7.285,0.35000000000000003,7.2934028409,0.195,0,0.195,7.09,0.35000000000000003,7.0986336713
2021-01-26 16:30:00,7.3155,0.33,7.3229393177,0.10550000000000001,0,0.10550000000000001,7.21,0.33,7.2175480601,7.5155,0.32,7.5223095024,0.10550000000000001,0,0.10550000000000001,7.41,0.32,7.4169063632
2021-01-26 17:00:00,7.678,0.33,7.6850884185,0.068,0,0.068,7.61,0.33,7.6171516986,7.888,0.32,7.8944882038,0.068,0,0.068,7.82,0.32,7.826544576
2021-01-26 17:30:00,7.945,0.27,7.9495864672,0.045,0,0.045,7.9,0.27,7.9046125775,8.155,0.27,8.1594684263,0.045,0,0.045,8.11,0.27,8.1144932066
2021-01-26 18:00:00,8.033,0.19,8.035246667,0.033,0,0.033,8.0,0.19,8.0022559319,8.253,0.19,8.2551867938,0.033,0,0.033,8.22,0.19,8.2221955705
2021-01-26 18:30:00,8.006,0.24,8.0095964942,0.106,0,0.106,7.9,0.24,7.9036447289,8.226,0.24,8.2295003494,0.106,0,0.106,8.12,0.24,8.1235460238
2021-01-26 19:00:00,7.686,0.24,7.6897461597,0.096,0,0.096,7.59,0.24,7.5937935184,7.896,0.22,7.8990642484,0.096,0,0.096,7.8,0.22,7.8031019473
2021-01-26 19:30:00,7.34,0.23,7.3436026581,0.21,0,0.21,7.13,0.23,7.1337087129,7.53,0.22,7.5332131259,0.21,0,0.21,7.32,0.22,7.3233052647
2021-01-26 20:00:00,6.96,0.23,6.9637992504,0.26,0,0.26,6.7,0.23,6.7039465988,7.14,0.21,7.1430875677,0.26,0,0.26,6.88,0.21,6.8832041957
2021-01-26 20:30:00,6.543,0.2,6.5460559882,0.243,0,0.243,6.3,0.2,6.3031738037,6.713,0.19,6.7156882745,0.243,0,0.243,6.47,0.19,6.4727891979
2021-01-26 21:00:00,6.157,-0.05,6.1572030176,0.28700000000000003,0,0.28700000000000003,5.87,-0.05,5.8702129433,6.317,0.0,6.317,0.28700000000000003,0,0.28700000000000003,6.03,0.0,6.03
2021-01-26 21:30:00,5.808,-0.14,5.8096870828,0.548,0,0.548,5.26,-0.14,5.261862788,5.948,-0.11,5.9490170617,0.548,0,0.548,5.4,-0.11,5.4011202542
2021-01-26 22:00:00,5.4435,-0.25,5.4492377678,0.29350000000000004,0,0.29350000000000004,5.15,-0.25,5.1560643906,5.5835,-0.26,5.5895502726,0.29350000000000004,0,0.29350000000000004,5.29,-0.26,5.29638556
2021-01-26 22:30:00,4.9695,-0.28,4.977381867,0.1395,0,0.1395,4.83,-0.28,4.8381091348,5.0995,-0.30000000000000004,5.1083167727,0.1395,0,0.1395,4.96,-0.30000000000000004,4.9690642982
2021-01-26 23:00:00,4.632,-0.29,4.6410692733,0.152,0,0.152,4.48,-0.29,4.4893763487000005,4.752,-0.30000000000000004,4.7614602802,0.152,0,0.152,4.6,-0.30000000000000004,4.6097722286
2021-01-26 23:30:00,4.424,-0.32,4.4355581385,0.254,0,0.254,4.17,-0.32,4.1822601545,4.534,-0.34,4.5467302537,0.254,0,0.254,4.28,-0.34,4.2934834342
2021-01-27 00:00:00,4.2215,-0.35000000000000003,4.2359842127,0.2315,0,0.2315,3.99,-0.35000000000000003,4.0053214603,4.3315,-0.39,4.3490219878,0.2315,0,0.2315,4.1,-0.39,4.118507011
2021-01-27 00:30:00,4.979,-0.32,4.9892725923,0.219,0,0.219,4.76,-0.32,4.7707441768,5.099,-0.35000000000000003,5.1109980434,0.219,0,0.219,4.88,-0.35000000000000003,4.8925351302
2021-01-27 01:00:00,5.2825,-0.30000000000000004,5.2910118361,0.2225,0,0.2225,5.06,-0.30000000000000004,5.0688854791,5.4225,-0.31,5.4313539979,0.2225,0,0.2225,5.2,-0.31,5.2092321891
2021-01-27 01:30:00,5.2915,-0.30000000000000004,5.2999973821,0.28150000000000003,0,0.28150000000000003,5.01,-0.30000000000000004,5.0189739987,5.4215,-0.31,5.4303556283,0.28150000000000003,0,0.28150000000000003,5.14,-0.31,5.1493397635000004
2021-01-27 02:00:00,5.117,-0.30000000000000004,5.1257866713,0.257,0,0.257,4.86,-0.30000000000000004,4.8692504557,5.247,-0.33,5.2573671167,0.257,0,0.257,4.99,-0.33,5.000899919
2021-01-27 02:30:00,5.1505,-0.27,5.1575721275,0.3705,0,0.3705,4.78,-0.27,4.7876194502,5.2805,-0.30000000000000004,5.2890150548,0.3705,0,0.3705,4.91,-0.30000000000000004,4.9191564317
2021-01-27 03:00:00,4.9765,-0.27,4.9838190427,0.40650000000000003,0,0.40650000000000003,4.57,-0.27,4.577968982,5.1065,-0.30000000000000004,5.1153047074,0.40650000000000003,0,0.40650000000000003,4.7,-0.30000000000000004,4.7095647357
2021-01-27 03:30:00,4.84,-0.29,4.8486802328,0.37,0,0.37,4.47,-0.29,4.4793972809,4.96,-0.32,4.9703118614,0.37,0,0.37,4.59,-0.32,4.6011411628
2021-01-27 04:00:00,4.711,-0.30000000000000004,4.7205424476,0.181,0,0.181,4.53,-0.30000000000000004,4.5399229068,4.831,-0.32,4.8415866201,0.181,0,0.181,4.65,-0.32,4.6609977473
2021-01-27 04:30:00,4.55,-0.29,4.5592323915,0.07,0,0.07,4.48,-0.29,4.4893763487000005,4.67,-0.32,4.6809507581,0.07,0,0.07,4.6,-0.32,4.6111170013
2021-01-27 05:00:00,4.397,-0.29,4.4065529612,0.077,0,0.077,4.32,-0.29,4.3297228549,4.507,-0.31,4.5176486140000005,0.077,0,0.077,4.43,-0.31,4.4408332551
2021-01-27 05:30:00,4.4545,-0.25,4.4615098621,0.0945,0,0.0945,4.36,-0.25,4.3671615496000005,4.5745000000000005,-0.27,4.5824611564,0.0945,0,0.0945,4.48,-0.27,4.488128786
2021-01-27 06:00:00,4.621,-0.19,4.6249044314,0.07100000000000001,0,0.07100000000000001,4.55,-0.19,4.5539653051,4.741,-0.21,4.7456486385000005,0.07100000000000001,0,0.07100000000000001,4.67,-0.21,4.6747192429
2021-01-27 06:30:00,5.004,0.19,5.0076058152,0.134,0,0.134,4.87,0.19,4.8737049562,5.134,0.02,5.1340389558,0.134,0,0.134,5.0,0.02,5.0000399998
2021-01-27 07:00:00,5.3565000000000005,0.19,5.3598686784,0.0965,0,0.0965,5.26,0.19,5.2634304403,5.4965,0.18,5.4994465403,0.0965,0,0.0965,5.4,0.18,5.4029991671
2021-01-27 07:30:00,5.487,0.22,5.4914086535,0.157,0,0.157,5.33,0.22,5.3345384055,5.627,0.22,5.6312990508,0.157,0,0.157,5.47,0.22,5.474422344
2021-01-27 08:00:00,5.8715,0.27,5.8777046753,0.2215,0,0.2215,5.65,0.27,5.6564476485,6.0215,0.26,6.0271106054,0.2215,0,0.2215,5.8,0.26,5.8058246615
2021-01-27 08:30:00,6.2285,0.35000000000000003,6.2383260776,0.35850000000000004,0,0.35850000000000004,5.87,0.35000000000000003,5.8804251547,6.3885,0.34,6.3975411097,0.35850000000000004,0,0.35850000000000004,6.03,0.34,6.0395777998
2021-01-27 09:00:00,6.4345,0.37,6.445129188,0.3945,0,0.3945,6.04,0.37,6.0513221696,6.5945,0.36,6.6043190603,0.3945,0,0.3945,6.2,0.36,6.2104428184
2021-01-27 09:30:00,6.4955,0.4,6.5078045645,0.41550000000000004,0,0.41550000000000004,6.08,0.4,6.0931436878,6.6555,0.4,6.6675092988,0.41550000000000004,0,0.41550000000000004,6.24,0.4,6.2528073695
2021-01-27 10:00:00,6.541,0.42,6.5544703066,0.371,0,0.371,6.17,0.42,6.1842784543,6.7010000000000005,0.41000000000000003,6.7135311871,0.371,0,0.371,6.33,0.41000000000000003,6.343264144
2021-01-27 10:30:00,6.5945,0.4,6.6066201836000005,0.24450000000000002,0,0.24450000000000002,6.35,0.4,6.3625859523,6.7645,0.39,6.7757331891,0.24450000000000002,0,0.24450000000000002,6.52,0.39,6.5316536957
2021-01-27 11:00:00,6.693,0.4,6.7049421325,0.293,0,0.293,6.4,0.4,6.4124878168,6.8629999999999995,0.39,6.8740722283,0.293,0,0.293,6.57,0.39,6.5815651634
2021-01-27 11:30:00,6.6665,0.45,6.6816706182,0.2265,0,0.2265,6.44,0.45,6.4557029052,6.8365,0.44,6.8506446594,0.2265,0,0.2265,6.61,0.44,6.6246282915
2021-01-27 12:00:00,6.7645,0.38,6.7751649611,0.1545,0,0.1545,6.61,0.38,6.6209138342,6.9345,0.37,6.9443639198,0.1545,0,0.1545,6.78,0.37,6.7900883647
2021-01-27 12:30:00,7.0125,0.54,7.0332607125,0.17250000000000001,0,0.17250000000000001,6.84,0.54,6.8612826789,7.1425,0.16,7.1442918648,0.17250000000000001,0,0.17250000000000001,6.97,0.16,6.9718362
2021-01-27 13:00:00,7.2435,0.51,7.2614318319,0.3035,0,0.3035,6.94,0.51,6.9587139616,7.4335,0.51,7.4509745839,0.3035,0,0.3035,7.13,0.51,7.1482165608
2021-01-27 13:30:00,7.0805,0.51,7.0988435854,0.42050000000000004,0,0.42050000000000004,6.66,0.51,6.6794984842,7.2505,0.4,7.2615253391,0.42050000000000004,0,0.42050000000000004,6.83,0.4,6.8417030044
2021-01-27 14:00:00,6.869,0.45,6.8837243553,0.369,0,0.369,6.5,0.45,6.515558303,7.049,0.44,7.0627190939,0.369,0,0.369,6.68,0.44,6.6944753342
2021-01-27 14:30:00,6.5535,0.42,6.5669446663,0.4335,0,0.4335,6.12,0.42,6.1343948357,6.7235,0.41000000000000003,6.7359893297,0.4335,0,0.4335,6.29,0.41000000000000003,6.3033483166
2021-01-27 15:00:00,6.61,0.37,6.6203474229,0.32,0,0.32,6.29,0.37,6.3008729554,6.77,0.36,6.7795648828,0.32,0,0.32,6.45,0.36,6.4600386996
2021-01-27 15:30:00,6.4945,0.37,6.505031149,0.3945,0,0.3945,6.1,0.37,6.1112110093,6.6645,0.36,6.6742160776,0.3945,0,0.3945,6.27,0.36,6.2803264246
2021-01-27 16:00:00,6.5975,0.34,6.6062550851,0.3675,0,0.3675,6.23,0.34,6.2392707907,6.7675,0.33,6.7755410301,0.3675,0,0.3675,6.4,0.33,6.4085021651
2021-01-27 16:30:00,6.929,0.30000000000000004,6.9354914029,0.339,0,0.339,6.59,0.30000000000000004,6.5968249939,7.109,0.29,7.1149125785,0.339,0,0.339,6.77,0.29,6.7762083793
2021-01-27 17:00:00,7.383,0.31,7.3895053285,0.28300000000000003,0,0.28300000000000003,7.1,0.31,7.1067643833,7.573,0.30000000000000004,7.5789398335,0.28300000000000003,0,0.28300000000000003,7.29,0.30000000000000004,7.2961702283
2021-01-27 17:30:00,7.6835,0.32,7.6901607428,0.3935,0,0.3935,7.29,0.32,7.2970199397,7.8835,0.32,7.8899919043,0.3935,0,0.3935,7.49,0.32,7.4968326645
2021-01-27 18:00:00,7.802,0.30000000000000004,7.8077656215,0.492,0,0.492,7.31,0.30000000000000004,7.3161533609,8.002,0.29,8.0072532119,0.492,0,0.492,7.51,0.29,7.5155971153
2021-01-27 18:30:00,7.753,0.31,7.7591951258,0.423,0,0.423,7.33,0.31,7.3365523238,7.943,0.29,7.9482922065,0.423,0,0.423,7.52,0.29,7.5255896779
2021-01-27 19:00:00,7.4935,0.29,7.4991094305,0.3735,0,0.3735,7.12,0.29,7.1259034515,7.6835,0.28,7.6886001489,0.3735,0,0.3735,7.31,0.28,7.3153605516
2021-01-27 19:30:00,7.15,0.27,7.155096086,0.47000000000000003,0,0.47000000000000003,6.68,0.27,6.68545436,7.33,0.26,7.3346097374,0.47000000000000003,0,0.47000000000000003,6.86,0.26,6.8649253456
2021-01-27 20:00:00,6.714,0.26,6.7190323708,0.524,0,0.524,6.19,0.26,6.1954580137,6.884,0.25,6.8885380162,0.524,0,0.524,6.36,0.25,6.3649116255
2021-01-27 20:30:00,6.292,0.21,6.2955034747,0.41200000000000003,0,0.41200000000000003,5.88,0.21,5.883748805,6.452,0.2,6.4550990697,0.41200000000000003,0,0.41200000000000003,6.04,0.2,6.0433103511
2021-01-27 21:00:00,5.9805,0.19,5.9835173811,0.6205,0,0.6205,5.36,0.19,5.3633664801,6.1305,0.2,6.1337615091,0.6205,0,0.6205,5.51,0.2,5.5136285693
2021-01-27 21:30:00,5.6155,0.12,5.6167820191,0.7255,0,0.7255,4.89,0.12,4.891472171,5.7555,-0.02,5.7555347493,0.7255,0,0.7255,5.03,-0.02,5.0300397613
2021-01-27 22:00:00,5.214,-0.24,5.2195206676,0.8140000000000001,0,0.8140000000000001,4.4,-0.24,4.4065405933,5.334,-0.26,5.3403329484,0.8140000000000001,0,0.8140000000000001,4.52,-0.26,4.5274717006
2021-01-27 22:30:00,4.817,-0.21,4.821575365,0.847,0,0.847,3.9699999999999998,-0.21,3.9755502764,4.917,-0.31,4.9267625273,0.847,0,0.847,4.07,-0.31,4.0817888235
2021-01-27 23:00:00,4.5015,-0.26,4.5090023564,0.9315,0,0.9315,3.5700000000000003,-0.26,3.5794552658,4.6015,-0.28,4.61001109,0.9315,0,0.9315,3.67,-0.28,3.6806657007
2021-01-27 23:30:00,4.3425,-0.26,4.3502765717,0.9325,0,0.9325,3.41,-0.26,3.4198976593,4.4325,-0.28,4.4413349626,0.9325,0,0.9325,3.5,-0.28,3.5111821371
2021-01-28 00:00:00,4.2175,-0.27,4.2261337236,0.8575,0,0.8575,3.36,-0.27,3.3708307581,4.3075,-0.30000000000000004,4.3179342573,0.8575,0,0.8575,3.45,-0.30000000000000004,3.4630189142
2021-01-28 00:30:00,5.015,-0.24,5.0207394874,0.835,0,0.835,4.18,-0.24,4.1868842831,5.135,-0.26,5.1415780651,0.835,0,0.835,4.3,-0.26,4.3078532937
2021-01-28 01:00:00,5.2595,-0.21,5.2636907441,0.9595,0,0.9595,4.3,-0.21,4.305124853,5.3795,-0.24,5.3848509961,0.9595,0,0.9595,4.42,-0.24,4.4265110414
2021-01-28 01:30:00,5.1415,-0.21,5.1457868446,0.9815,0,0.9815,4.16,-0.21,4.1652971083,5.2515,-0.24,5.2569812868,0.9815,0,0.9815,4.27,-0.24,4.2767394122
2021-01-28 02:00:00,4.9445,-0.23,4.9498464875,1.0045,0,1.0045,3.94,-0.23,3.9467074885,5.0545,-0.25,5.0606788329,1.0045,0,1.0045,4.05,-0.25,4.0577087131
2021-01-28 02:30:00,4.9510000000000005,-0.23,4.9563394759,1.011,0,1.011,3.94,-0.23,3.9467074885,5.061,-0.25,5.0671709069,1.011,0,1.011,4.05,-0.25,4.0577087131
2021-01-28 03:00:00,4.766,-0.23,4.7715464998,1.026,0,1.026,3.74,-0.23,3.7470655185,4.856,-0.24,4.8619271899,1.026,0,1.026,3.83,-0.24,3.8375122150000003
2021-01-28 03:30:00,4.626,-0.23,4.6317141535,1.036,0,1.036,3.59,-0.23,3.5973601432,4.726,-0.24,4.7320900245,1.036,0,1.036,3.69,-0.24,3.6977966412
2021-01-28 04:00:00,4.454,-0.23,4.4599345287,1.024,0,1.024,3.43,-0.23,3.4377027213,4.5440000000000005,-0.26,4.551432302,1.024,0,1.024,3.52,-0.26,3.5295892112000002
2021-01-28 04:30:00,4.2635,-0.24,4.2702496707,1.0135,0,1.0135,3.25,-0.24,3.2588494902000003,4.3535,-0.26,4.3612569576,1.0135,0,1.0135,3.34,-0.26,3.350104476
2021-01-28 05:00:00,4.171,-0.21,4.1762831561,1.021,0,1.021,3.15,-0.21,3.1569922395,4.251,-0.23,4.2572175185,1.021,0,1.021,3.23,-0.23,3.2381785003
2021-01-28 05:30:00,4.2245,-0.18,4.2283330344,1.0045,0,1.0045,3.22,-0.18,3.2250271317,4.3045,-0.2,4.3091437955,1.0045,0,1.0045,3.3,-0.2,3.306055051
2021-01-28 06:00:00,4.4325,-0.15,4.4350373448,1.0125,0,1.0125,3.42,-0.15,3.4232878932,4.5225,-0.18,4.5260806721,1.0125,0,1.0125,3.51,-0.18,3.5146123542
2021-01-28 06:30:00,4.777,0.2,4.781184895,1.007,0,1.007,3.77,0.2,3.7753013125,4.877,0.08,4.8776560969,1.007,0,1.007,3.87,0.08,3.8708267851000002
2021-01-28 07:00:00,4.9745,0.18,4.9777555434,0.9645,0,0.9645,4.01,0.18,4.0140378673,5.0745,0.18,5.0776914292,0.9645,0,0.9645,4.11,0.18,4.1139397176
2021-01-28 07:30:00,5.225,0.21,5.2292183928,0.895,0,0.895,4.33,0.21,4.3350893878,5.345,0.19,5.3483759217,0.895,0,0.895,4.45,0.19,4.4540543329
2021-01-28 08:00:00,5.5805,0.24,5.5856584437,0.6905,0,0.6905,4.89,0.24,4.8958860281,5.7105,0.23,5.7151299417,0.6905,0,0.6905,5.02,0.23,5.0252661621
2021-01-28 08:30:00,5.9045000000000005,0.34,5.9142810425,0.6245,0,0.6245,5.28,0.34,5.290935645,6.0445,0.33,6.0535014867,0.6245,0,0.6245,5.42,0.33,5.4300368323
2021-01-28 09:00:00,6.1825,0.42,6.196749652,0.8625,0,0.8625,5.32,0.42,5.3365531947000004,6.3225,0.41000000000000003,6.3357798454,0.8625,0,0.8625,5.46,0.41000000000000003,5.4753721335
2021-01-28 09:30:00,6.27,0.43,6.2847275199,0.75,0,0.75,5.52,0.43,5.5367228574,6.42,0.42,6.4337236496,0.75,0,0.75,5.67,0.42,5.6855342757
2021-01-28 10:00:00,6.243,0.4,6.2558012277,0.583,0,0.583,5.66,0.4,5.6741166713,6.393,0.39,6.4048847765,0.583,0,0.583,5.8100000000000005,0.39,5.8230747891
2021-01-28 10:30:00,6.289,0.35000000000000003,6.2987316977,0.649,0,0.649,5.64,0.35000000000000003,5.6508494937,6.439,0.34,6.4479703008,0.649,0,0.649,5.79,0.34,5.7999741379
2021-01-28 11:00:00,6.27,0.42,6.284051241,0.65,0,0.65,5.62,0.42,5.6356720983,6.42,0.41000000000000003,6.4330785787,0.65,0,0.65,5.77,0.41000000000000003,5.7845483834
2021-01-28 11:30:00,6.3645,0.42,6.3783430646,0.7845000000000001,0,0.7845000000000001,5.58,0.42,5.5957841274,6.5145,0.41000000000000003,6.5273892369,0.7845000000000001,0,0.7845000000000001,5.73,0.41000000000000003,5.7446496847
2021-01-28 12:00:00,6.458,0.48,6.4758137713,0.718,0,0.718,5.74,0.48,5.7600347221,6.608,0.47000000000000003,6.6246935022999995,0.718,0,0.718,5.89,0.47000000000000003,5.9087223661
2021-01-28 12:30:00,6.569,0.41000000000000003,6.5817825093,0.629,0,0.629,5.94,0.41000000000000003,5.9541330183,6.729,0.4,6.7408783552,0.629,0,0.629,6.1,0.4,6.1131006862
2021-01-28 13:00:00,6.688,0.39,6.6993614621,0.738,0,0.738,5.95,0.39,5.9627678137,6.848,0.38,6.8585351206,0.738,0,0.738,6.11,0.38,6.1218052893
2021-01-28 13:30:00,6.568,0.39,6.5795686789,0.888,0,0.888,5.68,0.39,5.693373341,6.728,0.38,6.7387227276,0.888,0,0.888,5.84,0.38,5.8523499554
2021-01-28 14:00:00,6.446,0.37,6.4566102562,0.8160000000000001,0,0.8160000000000001,5.63,0.37,5.6421449822,6.596,0.36,6.6058168306,0.8160000000000001,0,0.8160000000000001,5.78,0.36,5.791200221
2021-01-28 14:30:00,6.351,0.37,6.3617687006,0.861,0,0.861,5.49,0.37,5.502453998,6.501,0.36,6.5109600675,0.861,0,0.861,5.64,0.36,5.6514776829
2021-01-28 15:00:00,6.228,0.37,6.2389810065,0.978,0,0.978,5.25,0.37,5.2630219456,6.368,0.36,6.378167762,0.978,0,0.978,5.39,0.36,5.4020088856
2021-01-28 15:30:00,6.2245,0.36,6.2349017835,0.9745,0,0.9745,5.25,0.36,5.262328382,6.3645,0.35000000000000003,6.374116429,0.9745,0,0.9745,5.39,0.35000000000000003,5.4013516827
2021-01-28 16:00:00,6.309,0.33,6.3176246327,0.9490000000000001,0,0.9490000000000001,5.36,0.33,5.3701489737,6.449,0.32,6.4569343345,0.9490000000000001,0,0.9490000000000001,5.5,0.32,5.5093012261
2021-01-28 16:30:00,6.5815,0.30000000000000004,6.5883337992,0.7915000000000001,0,0.7915000000000001,5.79,0.30000000000000004,5.7977668115,6.7415,0.29,6.7477346013,0.7915000000000001,0,0.7915000000000001,5.95,0.29,5.9570630348
2021-01-28 17:00:00,7.097,0.28,7.1025213129,0.837,0,0.837,6.26,0.28,6.266258852,7.267,0.27,7.2720140951,0.837,0,0.837,6.43,0.27,6.4356662437
2021-01-28 17:30:00,7.5305,0.30000000000000004,7.5364733297,1.0005,0,1.0005,6.53,0.30000000000000004,6.5368876386,7.7105,0.29,7.7159516749,1.0005,0,1.0005,6.71,0.29,6.7162638423
2021-01-28 18:00:00,7.6385000000000005,0.29,7.6440030252,1.0085,0,1.0085,6.63,0.29,6.6363393524,7.8185,0.29,7.8238764209,1.0085,0,1.0085,6.8100000000000005,0.29,6.8161719462
2021-01-28 18:30:00,7.638,0.29,7.6435033852,0.968,0,0.968,6.67,0.29,6.6763013713,7.818,0.29,7.8233767645,0.968,0,0.968,6.85,0.29,6.856135938
2021-01-28 19:00:00,7.233,0.28,7.2384175757,0.903,0,0.903,6.33,0.28,6.3361897068,7.4030000000000005,0.27,7.4079220433,0.903,0,0.903,6.5,0.27,6.5056052755
2021-01-28 19:30:00,6.9295,0.24,6.9336548984,0.9295,0,0.9295,6.0,0.24,6.0047980815,7.0895,0.23,7.0932298884,0.9295,0,0.9295,6.16,0.23,6.1642923357
2021-01-28 20:00:00,6.484,0.24,6.4884401824,0.9540000000000001,0,0.9540000000000001,5.53,0.24,5.5352055066,6.634,0.23,6.6379858391,0.9540000000000001,0,0.9540000000000001,5.68,0.23,5.6846547828
2021-01-28 20:30:00,6.15,0.22,6.1539337013,0.93,0,0.93,5.22,0.22,5.2246339585,6.29,0.21,6.2935045881,0.93,0,0.93,5.36,0.21,5.3641122285
2021-01-28 21:00:00,5.7975,0.21,5.8013021168000005,0.9775,0,0.9775,4.82,0.21,4.8245725199,5.9275,0.19,5.9305443469,0.9775,0,0.9775,4.95,0.19,4.9536451225
2021-01-28 21:30:00,5.4905,0.32,5.4998172924,1.0205,0,1.0205,4.47,0.32,4.4814395009,5.6005,-0.26,5.6065319271,1.0205,0,1.0205,4.58,-0.26,4.5873739765
2021-01-28 22:00:00,5.1775,-0.18,5.1806279783,1.0175,0,1.0175,4.16,-0.18,4.1638924098,5.2875,-0.19,5.2909126103,1.0175,0,1.0175,4.27,-0.19,4.2742250760000005
2021-01-28 22:30:00,4.7780000000000005,-0.23,4.7835325859,1.018,0,1.018,3.76,-0.23,3.7670280063,4.878,-0.26,4.884924155,1.018,0,1.018,3.86,-0.26,3.868746567
2021-01-28 23:00:00,4.3885,-0.24,4.3950577072,1.0185,0,1.0185,3.37,-0.24,3.3785351856,4.4785,-0.27,4.4866315037,1.0185,0,1.0185,3.46,-0.27,3.4705186932
2021-01-28 23:30:00,4.229,-0.24,4.2358046461,1.019,0,1.019,3.21,-0.24,3.2189594592,4.309,-0.27,4.3174507525,1.019,0,1.019,3.29,-0.27,3.3010604357
2021-01-29 00:00:00,4.088,-0.26,4.0962597574,1.028,0,1.028,3.06,-0.26,3.0710258872,4.168,-0.28,4.1773944032,1.028,0,1.028,3.14,-0.28,3.1524593574
2021-01-29 00:30:00,4.8575,-0.23,4.8629421393,1.0475,0,1.0475,3.81,-0.23,3.8169359439,4.9575,-0.25,4.9637995779,1.0475,0,1.0475,3.91,-0.25,3.9179841756
2021-01-29 01:00:00,5.06,-0.19,5.0635659372,1.03,0,1.03,4.03,-0.19,4.034476422,5.17,-0.25,5.1760409581,1.03,0,1.03,4.14,-0.25,4.1475414404
2021-01-29 01:30:00,5.006,-0.22,5.0108318671,0.986,0,0.986,4.02,-0.22,4.0260153999,5.126,-0.25,5.1320927505,0.986,0,0.986,4.14,-0.25,4.1475414404
2021-01-29 02:00:00,4.8375,-0.22,4.8425,1.0075,0,1.0075,3.83,-0.22,3.8363133343999998,4.9375,-0.25,4.9438250626,1.0075,0,1.0075,3.93,-0.25,3.9379436258
2021-01-29 02:30:00,4.8635,-0.22,4.8684732977,0.9935,0,0.9935,3.87,-0.22,3.8762481860999998,4.9735,-0.25,4.9797793375,0.9935,0,0.9935,3.98,-0.25,3.987844029
2021-01-29 03:00:00,4.615,-0.22,4.6202407946,0.995,0,0.995,3.62,-0.22,3.6266789215,4.715,-0.24,4.7211042141,0.995,0,0.995,3.7199999999999998,-0.24,3.7277338961
2021-01-29 03:30:00,4.517,-0.21,4.5218789236,1.017,0,1.017,3.5,-0.21,3.5062943402,4.607,-0.24,4.6132471211,1.017,0,1.017,3.59,-0.24,3.5980133407
2021-01-29 04:00:00,4.3435,-0.22,4.3490679749,1.0135,0,1.0135,3.33,-0.22,3.3372593546,4.4335,-0.24,4.4399912444,1.0135,0,1.0135,3.42,-0.24,3.4284107105
2021-01-29 04:30:00,4.136,-0.23,4.1423901313,0.916,0,0.916,3.22,-0.23,3.228203835,4.216,-0.26,4.2240094697,0.916,0,0.916,3.3,-0.26,3.3102265783
2021-01-29 05:00:00,4.0805,-0.2,4.08539842,0.9405,0,0.9405,3.14,-0.2,3.1463629797,4.1605,-0.23,4.1668525592,0.9405,0,0.9405,3.22,-0.23,3.228203835
2021-01-29 05:30:00,4.222,-0.17,4.2254211624,1.042,0,1.042,3.18,-0.17,3.1845407832,4.302,-0.19,4.3061936789,1.042,0,1.042,3.26,-0.19,3.2655321159
2021-01-29 06:00:00,4.35,-0.13,4.3519420952,1.04,0,1.04,3.31,-0.13,3.3125518864,4.44,-0.17,4.4432533126,1.04,0,1.04,3.4,-0.17,3.4042473471
2021-01-29 06:30:00,4.754,0.16,4.7566917075,1.044,0,1.044,3.71,0.16,3.713448532,4.854,0.18,4.8573363071,1.044,0,1.044,3.81,0.18,3.8142495985
2021-01-29 07:00:00,5.001,0.2,5.0049976024,1.051,0,1.051,3.95,0.2,3.9550600501,5.111,0.18,5.1141686519,1.051,0,1.051,4.06,0.18,4.063988189
2021-01-29 07:30:00,5.231,0.23,5.2360539531,1.051,0,1.051,4.18,0.23,4.1863229689,5.341,0.23,5.3459499624,1.051,0,1.051,4.29,0.23,4.2961610771
2021-01-29 08:00:00,5.6245,0.29,5.6319712579,1.0545,0,1.0545,4.57,0.29,4.5791920685,5.7445,0.28,5.7513198703,1.0545,0,1.0545,4.69,0.28,4.6983507745
2021-01-29 08:30:00,5.8965,0.30000000000000004,5.9041267136,1.0565,0,1.0565,4.84,0.30000000000000004,4.8492886076,6.0265,0.29,6.0334734813,1.0565,0,1.0565,4.97,0.29,4.9784535752
2021-01-29 09:00:00,6.1645,0.37,6.1755939188,1.0545,0,1.0545,5.11,0.37,5.123377792,6.2945,0.36,6.3047862969,1.0545,0,1.0545,5.24,0.36,5.2523518542
2021-01-29 09:30:00,6.2275,0.41000000000000003,6.240981994,1.0575,0,1.0575,5.17,0.41000000000000003,5.1862317727,6.3675,0.4,6.38005143,1.0575,0,1.0575,5.31,0.4,5.3250446008
2021-01-29 10:00:00,6.182,0.44,6.1976385826,1.042,0,1.042,5.14,0.44,5.1587983097,6.322,0.43,6.3366066629,1.042,0,1.042,5.28,0.43,5.2974805332
2021-01-29 10:30:00,6.1445,0.46,6.1616945924,1.0145,0,1.0145,5.13,0.46,5.1505824913,6.2745,0.45,6.2906160469,1.0145,0,1.0145,5.26,0.45,5.2792139566
2021-01-29 11:00:00,5.9275,0.47000000000000003,5.9461042919,1.0275,0,1.0275,4.9,0.47000000000000003,4.9224892077,6.0575,0.46,6.0749408433,1.0275,0,1.0275,5.03,0.46,5.050990002
2021-01-29 11:30:00,5.9745,0.47000000000000003,5.9929583888,1.0245,0,1.0245,4.95,0.47000000000000003,4.9722630663,6.1145,0.46,6.1317787183,1.0245,0,1.0245,5.09,0.46,5.1107435858
2021-01-29 12:00:00,5.9510000000000005,0.47000000000000003,5.9695310536,1.021,0,1.021,4.93,0.47000000000000003,4.9523529761,6.091,0.46,6.1083451933,1.021,0,1.021,5.07,0.46,5.0908250805
2021-01-29 12:30:00,5.932,0.44,5.9482958904,0.9420000000000001,0,0.9420000000000001,4.99,0.44,5.0093612367,6.072,0.43,6.0872065843,0.9420000000000001,0,0.9420000000000001,5.13,0.43,5.147989899
2021-01-29 13:00:00,5.7715,0.38,5.783996218,0.7115,0,0.7115,5.06,0.38,5.0742487129,5.9015,0.37,5.9130873703999995,0.7115,0,0.7115,5.19,0.37,5.2031721094
2021-01-29 13:30:00,5.5975,0.27,5.6040080523,0.6475000000000001,0,0.6475000000000001,4.95,0.27,4.9573581674,5.7275,0.26,5.733398316,0.6475000000000001,0,0.6475000000000001,5.08,0.26,5.0866491918
2021-01-29 14:00:00,5.4715,0.25,5.4772084359,0.6215,0,0.6215,4.85,0.25,4.8564390246,5.6015,0.24,5.6066391225,0.6215,0,0.6215,4.98,0.24,4.9857797784999995
2021-01-29 14:30:00,5.4985,0.23,5.5033083005,0.3085,0,0.3085,5.19,0.23,5.1950938394,5.6285,0.23,5.6331973381000005,0.3085,0,0.3085,5.32,0.23,5.3249694835
2021-01-29 15:00:00,5.476,0.23,5.4808280396,0.34600000000000003,0,0.34600000000000003,5.13,0.23,5.135153357,5.616,0.23,5.6207077846,0.34600000000000003,0,0.34600000000000003,5.27,0.23,5.2750165877
2021-01-29 15:30:00,5.4375,0.23,5.4423621939,0.3075,0,0.3075,5.13,0.23,5.135153357,5.5775,0.23,5.5822402537,0.3075,0,0.3075,5.27,0.23,5.2750165877
2021-01-29 16:00:00,5.607,0.21,5.6109312061,0.427,0,0.427,5.18,0.21,5.1842550092,5.747,0.21,5.7508355045,0.427,0,0.427,5.32,0.21,5.3241431235
2021-01-29 16:30:00,5.9535,-0.21,5.9572025524,0.3435,0,0.3435,5.61,-0.21,5.6139291054000005,6.1035,-0.23,6.1078320417,0.3435,0,0.3435,5.76,-0.23,5.7645901849
2021-01-29 17:00:00,6.381,0.2,6.3841335356,0.401,0,0.401,5.98,0.2,5.9833435469000005,6.541,0.21,6.544370176,0.401,0,0.401,6.14,0.21,6.1435901556
2021-01-29 17:30:00,6.8345,0.19,6.8371405024000005,0.3745,0,0.3745,6.46,0.19,6.4627935136,7.0045,0.19,7.007076441,0.3745,0,0.3745,6.63,0.19,6.6327219149
2021-01-29 18:00:00,7.063,-0.18,7.0652932706,0.193,0,0.193,6.87,-0.18,6.872357674,7.253,0.0,7.253,0.193,0,0.193,7.06,0.0,7.06
2021-01-29 18:30:00,7.195,0.1,7.1956948935,0.075,0,0.075,7.12,0.1,7.1207022126,7.385,0.18,7.38719331,0.075,0,0.075,7.31,0.18,7.3122158064
2021-01-29 19:00:00,6.95,-0.2,6.9528771023000004,0.02,0,0.02,6.93,-0.2,6.9328854022,7.14,-0.18,7.1422685472,0.02,0,0.02,7.12,-0.18,7.1222749175
2021-01-29 19:30:00,6.6645,-0.22,6.6681301914,0.0145,0,0.0145,6.65,-0.22,6.6536381026,6.8445,-0.15,6.8461434582,0.0145,0,0.0145,6.83,-0.15,6.8316469464
2021-01-29 20:00:00,6.199,-0.23,6.2032653498,0.059000000000000004,0,0.059000000000000004,6.14,-0.23,6.1443063075,6.359,-0.2,6.3621443712,0.059000000000000004,0,0.059000000000000004,6.3,-0.2,6.3031738037
2021-01-29 20:30:00,5.893,-0.23,5.8974866681,0.293,0,0.293,5.6,-0.23,5.6047212241,6.043,-0.26,6.0485906623,0.293,0,0.293,5.75,-0.26,5.7558752592
2021-01-29 21:00:00,5.5535,-0.26,5.5595829205000005,0.3135,0,0.3135,5.24,-0.26,5.2464464164,5.6935,-0.29,5.7008808311,0.3135,0,0.3135,5.38,-0.29,5.3878103159
2021-01-29 21:30:00,5.2385,-0.27,5.2454534837,0.3885,0,0.3885,4.85,-0.27,4.85750965,5.3685,-0.30000000000000004,5.376875696,0.3885,0,0.3885,4.98,-0.30000000000000004,4.9890279614
2021-01-29 22:00:00,4.9995,-0.29,5.007903778,0.4995,0,0.4995,4.5,-0.29,4.5093347625,5.1195,-0.31,5.1288770945,0.4995,0,0.4995,4.62,-0.31,4.6303887526
2021-01-29 22:30:00,4.694,-0.25,4.7006527206,0.584,0,0.584,4.11,-0.25,4.1175963862,4.7940000000000005,-0.34,4.8060416145,0.584,0,0.584,4.21,-0.34,4.2237069027
2021-01-29 23:00:00,4.43,-0.28,4.4388399385,0.5700000000000001,0,0.5700000000000001,3.86,-0.28,3.8701421163000003,4.53,-0.31,4.5405946747,0.5700000000000001,0,0.5700000000000001,3.96,-0.31,3.9721153055
2021-01-29 23:30:00,4.3065,-0.28,4.3155929199,0.5265000000000001,0,0.5265000000000001,3.7800000000000002,-0.28,3.7903561838,4.4065,-0.32,4.4181039202,0.5265000000000001,0,0.5265000000000001,3.88,-0.32,3.8931735127
2021-01-30 00:00:00,4.1365,-0.31,4.1480998361,0.3265,0,0.3265,3.81,-0.31,3.8225907445000002,4.2465,-0.34,4.260089465,0.3265,0,0.3265,3.92,-0.34,3.9347172707
2021-01-30 00:30:00,4.9005,-0.25,4.9068727567,0.6505000000000001,0,0.6505000000000001,4.25,-0.25,4.2573465915,5.0205,-0.28,5.0283019251,0.6505000000000001,0,0.6505000000000001,4.37,-0.28,4.378961064
2021-01-30 01:00:00,5.1445,-0.21,5.1487843468,0.9245000000000001,0,0.9245000000000001,4.22,-0.21,4.2252218877,5.2545,-0.24,5.2599781606,0.9245000000000001,0,0.9245000000000001,4.33,-0.24,4.3366461696
2021-01-30 01:30:00,5.027,-0.24,5.0327258022,0.877,0,0.877,4.15,-0.24,4.1569339663000004,5.147,-0.26,5.1535627482,0.877,0,0.877,4.27,-0.26,4.2779083674
2021-01-30 02:00:00,4.7935,-0.26,4.8005460367,0.7635000000000001,0,0.7635000000000001,4.03,-0.26,4.0383783874,4.9035,-0.28,4.9114877838,0.7635000000000001,0,0.7635000000000001,4.14,-0.28,4.1494577959
2021-01-30 02:30:00,4.7685,-0.24,4.7745358151,0.8885000000000001,0,0.8885000000000001,3.88,-0.24,3.8874155939,4.8785,-0.26,4.8854234463,0.8885000000000001,0,0.8885000000000001,3.99,-0.26,3.9984622044
2021-01-30 03:00:00,4.578,-0.23,4.5837739909,0.898,0,0.898,3.68,-0.23,3.6871804946,4.678,-0.25,4.6846754423,0.898,0,0.898,3.7800000000000002,-0.25,3.7882581749
2021-01-30 03:30:00,4.4055,-0.24,4.4120324398,0.8955000000000001,0,0.8955000000000001,3.51,-0.24,3.5181955602,4.5055,-0.25,4.5124306365999995,0.8955000000000001,0,0.8955000000000001,3.61,-0.25,3.6186461557
2021-01-30 04:00:00,4.1675,-0.27,4.1762370922,0.7275,0,0.7275,3.44,-0.27,3.4505796614,4.2575,-0.30000000000000004,4.2680564956,0.7275,0,0.7275,3.5300000000000002,-0.30000000000000004,3.5427249399000003
2021-01-30 04:30:00,3.968,-0.27,3.9771753796000002,0.788,0,0.788,3.18,-0.27,3.1914416805,4.048,-0.30000000000000004,4.0591013784,0.788,0,0.788,3.26,-0.30000000000000004,3.2737745799
2021-01-30 05:00:00,3.8495,-0.27,3.8589571454,0.8295,0,0.8295,3.02,-0.27,3.0320455142,3.9395,-0.29,3.9501595221,0.8295,0,0.8295,3.11,-0.29,3.123491636
2021-01-30 05:30:00,3.8575,-0.27,3.8669375803,0.8775000000000001,0,0.8775000000000001,2.98,-0.27,2.9922065437,3.9375,-0.29,3.9481649218,0.8775000000000001,0,0.8775000000000001,3.06,-0.29,3.073711112
2021-01-30 06:00:00,3.93,-0.27,3.9392638906,0.6900000000000001,0,0.6900000000000001,3.24,-0.27,3.2512305363,4.02,-0.29,4.0304466254,0.6900000000000001,0,0.6900000000000001,3.33,-0.29,3.3426037754999998
2021-01-30 06:30:00,4.1215,-0.26,4.1296927549,0.6215,0,0.6215,3.5,-0.26,3.5096438566,4.2115,-0.29,4.2214727584,0.6215,0,0.6215,3.59,-0.29,3.6016940459
2021-01-30 07:00:00,4.1915,-0.24,4.198365426,0.48150000000000004,0,0.48150000000000004,3.71,-0.24,3.7177546987,4.2915,-0.27,4.2999851453,0.48150000000000004,0,0.48150000000000004,3.81,-0.27,3.8195549479
2021-01-30 07:30:00,4.1325,-0.24,4.1394632804,0.5025000000000001,0,0.5025000000000001,3.63,-0.24,3.6379252329,4.2325,-0.27,4.2411031879,0.5025000000000001,0,0.5025000000000001,3.73,-0.27,3.7397593505
2021-01-30 08:00:00,4.305,-0.22,4.3106177052,0.505,0,0.505,3.8,-0.22,3.8063630936,4.405,-0.25,4.4120885077,0.505,0,0.505,3.9,-0.25,3.9080046059
2021-01-30 08:30:00,4.5600000000000005,-0.22,4.5653039329,0.4,0,0.4,4.16,-0.22,4.1658132459,4.67,-0.25,4.6766868614,0.4,0,0.4,4.27,-0.25,4.2773122402
2021-01-30 09:00:00,4.862,-0.2,4.8661117949,0.432,0,0.432,4.43,-0.2,4.4345123745,4.982,-0.22,4.9868551212,0.432,0,0.432,4.55,-0.22,4.5553155763
2021-01-30 09:30:00,5.146,0.16,5.148486768,0.526,0,0.526,4.62,0.16,4.6227697325,5.266,0.14,5.2678606663,0.526,0,0.526,4.74,0.14,4.7420670598
2021-01-30 10:00:00,5.3405000000000005,0.19,5.3438787645,0.6705,0,0.6705,4.67,0.19,4.6738634982,5.4605,0.17,5.4631456369,0.6705,0,0.6705,4.79,0.17,4.7930157521000005
2021-01-30 10:30:00,5.5775,0.19,5.5807352786,0.5175000000000001,0,0.5175000000000001,5.06,0.19,5.0635659372,5.7075,0.17,5.7100311952,0.5175000000000001,0,0.5175000000000001,5.19,0.17,5.192783454
2021-01-30 11:00:00,5.6445,0.19,5.6476968979,0.3945,0,0.3945,5.25,0.19,5.2534369702,5.7845,0.19,5.7876195668,0.3945,0,0.3945,5.39,0.19,5.3933477544
2021-01-30 11:30:00,5.78,0.22,5.7841853359,0.13,0,0.13,5.65,0.22,5.6542815636,5.94,0.21,5.943710962,0.13,0,0.13,5.8100000000000005,0.21,5.813793942
2021-01-30 12:00:00,5.8065,0.22,5.8106662484000005,0.08650000000000001,0,0.08650000000000001,5.72,0.22,5.7242292058,5.9665,0.21,5.9701944901,0.08650000000000001,0,0.08650000000000001,5.88,0.21,5.883748805
2021-01-30 12:30:00,5.981,0.21,5.9846855389,0.111,0,0.111,5.87,0.21,5.8737551873000005,6.141,0.21,6.1445895713,0.111,0,0.111,6.03,0.21,6.0336556083
2021-01-30 13:00:00,5.985,0.21,5.9886830773,0.115,0,0.115,5.87,0.21,5.8737551873000005,6.145,0.21,6.1485872361,0.115,0,0.115,6.03,0.21,6.0336556083
2021-01-30 13:30:00,5.907,0.21,5.9107316806,0.137,0,0.137,5.77,0.21,5.7738202258,6.067,0.21,6.0706333278,0.137,0,0.137,5.93,0.21,5.933717216
2021-01-30 14:00:00,5.7620000000000005,0.13,5.7634663181,0.152,0,0.152,5.61,0.13,5.6115060367,5.912,-0.17,5.9144436763,0.152,0,0.152,5.76,-0.17,5.7625081345
2021-01-30 14:30:00,5.7365,-0.17,5.7390184047,0.1265,0,0.1265,5.61,-0.17,5.6125751665,5.8865,-0.22,5.8906096671,0.1265,0,0.1265,5.76,-0.22,5.7641998576999995
2021-01-30 15:00:00,5.773,0.0,5.773,0.123,0,0.123,5.65,0.0,5.65,5.923,-0.22,5.9270843591,0.123,0,0.123,5.8,-0.22,5.8041709141
2021-01-30 15:30:00,5.7780000000000005,0.19,5.7811230743,0.28800000000000003,0,0.28800000000000003,5.49,0.19,5.4932868121,5.918,0.21,5.9217247488,0.28800000000000003,0,0.28800000000000003,5.63,0.21,5.6339151573
2021-01-30 16:00:00,5.852,0.2,5.8554166376,0.592,0,0.592,5.26,0.2,5.2638009081,5.992,0.18,5.9947029951,0.592,0,0.592,5.4,0.18,5.4029991671
2021-01-30 16:30:00,6.115,0.21,6.1186048246,0.745,0,0.745,5.37,0.21,5.3741045766,6.265,0.19,6.2678804232,0.745,0,0.745,5.52,0.19,5.5232689596
2021-01-30 17:00:00,6.4835,0.23,6.487578304,0.8735,0,0.8735,5.61,0.23,5.6147128155,6.6335,0.22,6.6371471469,0.8735,0,0.8735,5.76,0.22,5.7641998576999995
2021-01-30 17:30:00,7.0235,0.23,7.0272649196,0.7835000000000001,0,0.7835000000000001,6.24,0.23,6.2442373433,7.1935,0.22,7.1968633619,0.7835000000000001,0,0.7835000000000001,6.41,0.22,6.4137742399
2021-01-30 18:00:00,7.1955,0.23,7.1991749701,0.6955,0,0.6955,6.5,0.23,6.5040679578,7.3655,0.22,7.3687848557,0.6955,0,0.6955,6.67,0.22,6.6736271997
2021-01-30 18:30:00,7.1735,0.22,7.1768727347,0.6535000000000001,0,0.6535000000000001,6.52,0.22,6.5237106006,7.3435,0.22,7.3467946922,0.6535000000000001,0,0.6535000000000001,6.69,0.22,6.6936163619
2021-01-30 19:00:00,6.7515,0.03,6.7515666515,0.4315,0,0.4315,6.32,0.03,6.3200712021,6.9215,0.04,6.9216155809,0.4315,0,0.4315,6.49,0.04,6.4901232654
2021-01-30 19:30:00,6.424,-0.22,6.4277660194,0.304,0,0.304,6.12,-0.22,6.1239529717,6.594,-0.22,6.5976689823,0.304,0,0.304,6.29,-0.22,6.2938462009
2021-01-30 20:00:00,6.074,-0.24,6.078739672,0.214,0,0.214,5.86,-0.24,5.8649126166,6.234,-0.26,6.2394195243,0.214,0,0.214,6.02,-0.26,6.0256120021
2021-01-30 20:30:00,5.694,-0.27,5.7003978809,0.184,0,0.184,5.51,-0.27,5.5166112787,5.834,-0.28,5.8407153671,0.184,0,0.184,5.65,-0.28,5.6569337984
2021-01-30 21:00:00,5.4735,-0.28,5.4806571002,0.1535,0,0.1535,5.32,-0.28,5.3273633253,5.6135,-0.31,5.6220532059,0.1535,0,0.1535,5.46,-0.31,5.4687932855
2021-01-30 21:30:00,5.172,-0.32,5.1818900027,0.152,0,0.152,5.02,-0.32,5.0301888633,5.302,-0.35000000000000003,5.3135396865,0.152,0,0.152,5.15,-0.35000000000000003,5.1618795027
2021-01-30 22:00:00,4.923,-0.34,4.9347268415,0.10300000000000001,0,0.10300000000000001,4.82,-0.34,4.8319768211,5.053,-0.37,5.0665282985,0.10300000000000001,0,0.10300000000000001,4.95,-0.37,4.9638090213
2021-01-30 22:30:00,4.6455,-0.34,4.6579255307,0.0655,0,0.0655,4.58,-0.34,4.5926027479,4.7655,-0.37,4.7798420738,0.0655,0,0.0655,4.7,-0.37,4.7145413351
2021-01-30 23:00:00,4.349,-0.36,4.3638745399,0.019,0,0.019,4.33,-0.36,4.3449395853,4.469,-0.39,4.4859849532,0.019,0,0.019,4.45,-0.39,4.4670571969
2021-01-30 23:30:00,4.253,-0.38,4.2699425054999995,0.003,0,0.003,4.25,-0.38,4.2669544174,4.3629999999999995,-0.41000000000000003,4.382221925,0.003,0,0.003,4.36,-0.41000000000000003,4.379235093
2021-01-31 00:00:00,4.134,-0.38,4.151428188,0.074,0,0.074,4.06,-0.38,4.0777444746,4.244,-0.41000000000000003,4.2637584359,0.074,0,0.074,4.17,-0.41000000000000003,4.1901073972
2021-01-31 00:30:00,4.8835,-0.33,4.8946370907,0.0835,0,0.0835,4.8,-0.33,4.8113303773,5.0135,-0.36,5.0264084842,0.0835,0,0.0835,4.93,-0.36,4.943126541
2021-01-31 01:00:00,5.2385,-0.31,5.2476644567,0.0285,0,0.0285,5.21,-0.31,5.2192145003,5.3785,-0.34,5.3892357761,0.0285,0,0.0285,5.35,-0.34,5.3607928518
2021-01-31 01:30:00,5.191,-0.31,5.2002481672,0.001,0,0.001,5.19,-0.31,5.1992499459,5.331,-0.34,5.3418312403,0.001,0,0.001,5.33,-0.34,5.3408332683
2021-01-31 02:00:00,4.9705,-0.31,4.9801576531,0.0205,0,0.0205,4.95,-0.31,4.9596975714,5.1005,-0.35000000000000003,5.1124945232,0.0205,0,0.0205,5.08,-0.35000000000000003,5.0920428121
2021-01-31 02:30:00,4.9395,-0.31,4.9492181453,0.029500000000000002,0,0.029500000000000002,4.91,-0.31,4.9197764177,5.0795,-0.35000000000000003,5.0915439947,0.029500000000000002,0,0.029500000000000002,5.05,-0.35000000000000003,5.0621141828
2021-01-31 03:00:00,4.7215,-0.31,4.7316659064,0.051500000000000004,0,0.051500000000000004,4.67,-0.31,4.6802777695,4.8415,-0.34,4.8534237658,0.051500000000000004,0,0.051500000000000004,4.79,-0.34,4.8020516449
2021-01-31 03:30:00,4.622,-0.31,4.6323842673,0.092,0,0.092,4.53,-0.31,4.5405946747,4.742,-0.34,4.7541733246,0.092,0,0.092,4.65,-0.34,4.6624135381
2021-01-31 04:00:00,4.395,-0.31,4.4059193138,0.075,0,0.075,4.32,-0.31,4.3311084032,4.515,-0.34,4.5277836742,0.075,0,0.075,4.44,-0.34,4.4529989894
2021-01-31 04:30:00,4.17,-0.31,4.1815069054,0.07,0,0.07,4.1,-0.31,4.1117028103,4.28,-0.34,4.2934834342,0.07,0,0.07,4.21,-0.34,4.2237069027
2021-01-31 05:00:00,4.035,-0.31,4.0468907818,0.115,0,0.115,3.92,-0.31,3.9322385482,4.135,-0.34,4.1489546876,0.115,0,0.115,4.02,-0.34,4.0343524883
2021-01-31 05:30:00,4.028,-0.31,4.0399113852,0.138,0,0.138,3.89,-0.31,3.9023326357,4.128,-0.35000000000000003,4.1428111229,0.138,0,0.138,3.99,-0.35000000000000003,4.0053214603
2021-01-31 06:00:00,3.977,-0.32,3.9898532554,0.197,0,0.197,3.7800000000000002,-0.32,3.7935207921,4.077,-0.35000000000000003,4.0919957234,0.197,0,0.197,3.88,-0.35000000000000003,3.895754099
2021-01-31 06:30:00,4.142,-0.34,4.1559311833,0.152,0,0.152,3.99,-0.34,4.0044600135,4.252,-0.36,4.2672126733999995,0.152,0,0.152,4.1,-0.36,4.1157745322
2021-01-31 07:00:00,4.172,-0.32,4.1842542944,0.212,0,0.212,3.96,-0.32,3.9729082547,4.282,-0.35000000000000003,4.2962802516,0.212,0,0.212,4.07,-0.35000000000000003,4.0850214198
2021-01-31 07:30:00,4.0565,-0.31,4.0683279428,0.20650000000000002,0,0.20650000000000002,3.85,-0.31,3.8624603558,4.1565,-0.33,4.1695793853,0.20650000000000002,0,0.20650000000000002,3.95,-0.33,3.9637608404
2021-01-31 08:00:00,4.1685,-0.29,4.1785753852,0.3185,0,0.3185,3.85,-0.29,3.8609066293,4.2685,-0.32,4.2804780399,0.3185,0,0.3185,3.95,-0.32,3.9629408272
2021-01-31 08:30:00,4.461,-0.23,4.4669252288,0.611,0,0.611,3.85,-0.23,3.8568640111,4.561,-0.26,4.5684046449,0.611,0,0.611,3.95,-0.26,3.9585477135
2021-01-31 09:00:00,4.7675,-0.21,4.7721228243,0.7875000000000001,0,0.7875000000000001,3.98,-0.21,3.9855363504,4.8675,-0.23,4.8729309712,0.7875000000000001,0,0.7875000000000001,4.08,-0.23,4.0864777009
2021-01-31 09:30:00,5.053,-0.23,5.0582318057,0.773,0,0.773,4.28,-0.23,4.2861754514,5.163,-0.21,5.1672690079,0.773,0,0.773,4.39,-0.21,4.3950199089
2021-01-31 10:00:00,5.4175,-0.19,5.4208307712,0.6675,0,0.6675,4.75,-0.19,4.7537984812000005,5.5475,-0.21,5.5514733405,0.6675,0,0.6675,4.88,-0.21,4.8845163527
2021-01-31 10:30:00,5.756,0.06,5.7563127087,0.626,0,0.626,5.13,0.06,5.1303508652,5.886,0.17,5.8884544662,0.626,0,0.626,5.26,0.17,5.2627464313
2021-01-31 11:00:00,6.029,0.16,6.0311226981,0.669,0,0.669,5.36,0.16,5.362387528,6.169,0.1,6.1698104509,0.669,0,0.669,5.5,0.1,5.5009090158
2021-01-31 11:30:00,6.2205,0.21,6.2240437217,0.6905,0,0.6905,5.53,0.21,5.5339859053,6.3705,0.2,6.3736386978,0.6905,0,0.6905,5.68,0.2,5.683520036
2021-01-31 12:00:00,6.3965,0.21,6.3999462693,0.6065,0,0.6065,5.79,0.21,5.7938070386,6.5565,0.2,6.5595496987,0.6065,0,0.6065,5.95,0.2,5.9533603956
2021-01-31 12:30:00,6.6145,0.21,6.6178327457,0.42450000000000004,0,0.42450000000000004,6.19,0.21,6.1935611727,6.7745,0.22,6.7780712780000005,0.42450000000000004,0,0.42450000000000004,6.35,0.22,6.3538098807
2021-01-31 13:00:00,6.715,0.24,6.7192875365999996,0.335,0,0.335,6.38,0.24,6.3845125108000005,6.885,0.23,6.8888406136,0.335,0,0.335,6.55,0.23,6.5540369239
2021-01-31 13:30:00,6.76,0.24,6.7642590134,0.19,0,0.19,6.57,0.24,6.5743821002,6.93,0.23,6.9338156883,0.19,0,0.19,6.74,0.23,6.7439231905
2021-01-31 14:00:00,6.6625,0.21,6.6658087469,0.1125,0,0.1125,6.55,0.21,6.5533655476,6.8425,0.22,6.8460358055,0.1125,0,0.1125,6.73,0.22,6.7335948794
2021-01-31 14:30:00,6.556,0.22,6.5596902366,0.076,0,0.076,6.48,0.22,6.4837334924,6.726,0.22,6.7295970162,0.076,0,0.076,6.65,0.22,6.6536381026
2021-01-31 15:00:00,6.4495000000000005,0.22,6.453251138,0.0495,0,0.0495,6.4,0.22,6.4037801336,6.6195,0.22,6.6231548563,0.0495,0,0.0495,6.57,0.22,6.5736823775
2021-01-31 15:30:00,6.385,0.13,6.3863232771,0.065,0,0.065,6.32,0.13,6.3213368839,6.555,-0.14,6.5564948715,0.065,0,0.065,6.49,-0.14,6.4915098398
2021-01-31 16:00:00,6.437,0.17,6.4392444433,0.047,0,0.047,6.39,0.17,6.3922609459,6.607,-0.1,6.6077567298,0.047,0,0.047,6.5600000000000005,-0.1,6.5607621508000005
2021-01-31 16:30:00,6.7335,-0.2,6.7364695687000005,0.0135,0,0.0135,6.72,-0.2,6.7229755317,6.9135,-0.14,6.9149173712,0.0135,0,0.0135,6.9,-0.14,6.9014201437
2021-01-31 17:00:00,6.94,0.0,6.94,0.0,0,0.0,6.94,0.0,6.94,7.13,0.0,7.13,0.0,0,0.0,7.13,0.0,7.13
2021-01-31 17:30:00,7.26,0.21,7.2630365551,0.0,0,0.0,7.26,0.21,7.2630365551,7.45,0.19,7.452422425,0.0,0,0.0,7.45,0.19,7.452422425
2021-01-31 18:00:00,7.46,0.0,7.46,0.0,0,0.0,7.46,0.0,7.46,7.66,0.0,7.66,0.0,0,0.0,7.66,0.0,7.66
2021-01-31 18:30:00,7.33,0.0,7.33,0.0,0,0.0,7.33,0.0,7.33,7.53,-0.14,7.5313013483999995,0.0,0,0.0,7.53,-0.14,7.5313013483999995
2021-01-31 19:00:00,6.99,-0.23,6.9937829535,0.0,0,0.0,6.99,-0.23,6.9937829535,7.18,-0.14,7.1813647728,0.0,0,0.0,7.18,-0.14,7.1813647728
2021-01-31 19:30:00,6.6,-0.25,6.6047331513,0.0,0,0.0,6.6,-0.25,6.6047331513,6.77,-0.22,6.7735736506,0.0,0,0.0,6.77,-0.22,6.7735736506
2021-01-31 20:00:00,6.21,-0.27,6.2158667939,0.0,0,0.0,6.21,-0.27,6.2158667939,6.37,-0.27,6.3757195672,0.0,0,0.0,6.37,-0.27,6.3757195672
2021-01-31 20:30:00,5.8705,-0.29,5.8776585687,0.0005,0,0.0005,5.87,-0.29,5.8771591777,6.0305,-0.29,6.0374688612,0.0005,0,0.0005,6.03,-0.29,6.0369694384
2021-01-31 21:00:00,5.54,-0.31,5.5486665065,0.0,0,0.0,5.54,-0.31,5.5486665065,5.69,-0.33,5.6995613866,0.0,0,0.0,5.69,-0.33,5.6995613866
2021-01-31 21:30:00,5.2265,-0.31,5.2356854613,0.006500000000000001,0,0.006500000000000001,5.22,-0.31,5.2291968791,5.3665,-0.33,5.3766367043,0.006500000000000001,0,0.006500000000000001,5.36,-0.33,5.3701489737
2021-01-31 22:00:00,5.0055,-0.31,5.0150902534,0.0055000000000000005,0,0.0055000000000000005,5.0,-0.31,5.0096007825,5.1455,-0.34,5.1567208815,0.0055000000000000005,0,0.0055000000000000005,5.14,-0.34,5.1512328621
2021-01-31 22:30:00,4.6895,-0.33,4.7010967072,0.0095,0,0.0095,4.68,-0.33,4.6916201892,4.8195,-0.35000000000000003,4.832192075,0.0095,0,0.0095,4.8100000000000005,-0.35000000000000003,4.8227170765
