Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-31 23:00:00,4.3565000000000005,-0.34,4.3697473897,0.006500000000000001,0,0.006500000000000001,4.35,-0.34,4.3632671245,4.4765,-0.37,4.4917649371,0.006500000000000001,0,0.006500000000000001,4.47,-0.37,4.4852870588
2021-01-31 23:30:00,4.2045,-0.34,4.2182247747,0.0045000000000000005,0,0.0045000000000000005,4.2,-0.34,4.2137394319,4.3145,-0.37,4.3303360435,0.0045000000000000005,0,0.0045000000000000005,4.31,-0.37,4.3258525171
2021-02-01 00:00:00,4.0295,-0.35000000000000003,4.0446718346,0.0095,0,0.0095,4.02,-0.35000000000000003,4.0352075535,4.1295,-0.38,4.1469471,0.0095,0,0.0095,4.12,-0.38,4.1374871601
2021-02-01 00:30:00,4.7955,-0.33,4.8068409845,0.0055000000000000005,0,0.0055000000000000005,4.79,-0.33,4.8013539757,4.9254999999999995,-0.35000000000000003,4.9379196277,0.0055000000000000005,0,0.0055000000000000005,4.92,-0.35000000000000003,4.9324334765
2021-02-01 01:00:00,5.16,-0.29,5.1681427999,0.0,0,0.0,5.16,-0.29,5.1681427999,5.3,-0.32,5.3096515893,0.0,0,0.0,5.3,-0.32,5.3096515893
2021-02-01 01:30:00,5.13,-0.30000000000000004,5.1387644429,0.0,0,0.0,5.13,-0.30000000000000004,5.1387644429,5.27,-0.33,5.2803219599,0.0,0,0.0,5.27,-0.33,5.2803219599
2021-02-01 02:00:00,4.97,-0.30000000000000004,4.9790460934,0.0,0,0.0,4.97,-0.30000000000000004,4.9790460934,5.11,-0.33,5.1206444907,0.0,0,0.0,5.11,-0.33,5.1206444907
2021-02-01 02:30:00,4.92,-0.32,4.9303955217,0.0,0,0.0,4.92,-0.32,4.9303955217,5.06,-0.31,5.0694871535,0.0,0,0.0,5.06,-0.31,5.0694871535
2021-02-01 03:00:00,4.64,-0.33,4.651720112,0.0,0,0.0,4.64,-0.33,4.651720112,4.76,-0.36,4.7735940338,0.0,0,0.0,4.76,-0.36,4.7735940338
2021-02-01 03:30:00,4.53,-0.33,4.542003963,0.0,0,0.0,4.53,-0.33,4.542003963,4.65,-0.36,4.6639146647,0.0,0,0.0,4.65,-0.36,4.6639146647
2021-02-01 04:00:00,4.3,-0.33,4.3126442005,0.0,0,0.0,4.3,-0.33,4.3126442005,4.41,-0.36,4.4246694792,0.0,0,0.0,4.41,-0.36,4.4246694792
2021-02-01 04:30:00,4.23,-0.29,4.2399292447,0.0,0,0.0,4.23,-0.29,4.2399292447,4.35,-0.31,4.361031988,0.0,0,0.0,4.35,-0.31,4.361031988
2021-02-01 05:00:00,4.16,-0.27,4.1687528111,0.0,0,0.0,4.16,-0.27,4.1687528111,4.27,-0.29,4.2798364455,0.0,0,0.0,4.27,-0.29,4.2798364455
2021-02-01 05:30:00,4.2745,-0.23,4.2806833859,0.0045000000000000005,0,0.0045000000000000005,4.27,-0.23,4.2761898929,4.3845,-0.25,4.3916215969,0.0045000000000000005,0,0.0045000000000000005,4.38,-0.25,4.3871289017
2021-02-01 06:00:00,4.3675,-0.19,4.3716308456,0.007500000000000001,0,0.007500000000000001,4.36,-0.19,4.3641379447,4.4875,-0.22,4.4928895212,0.007500000000000001,0,0.007500000000000001,4.48,-0.22,4.485398533
2021-02-01 06:30:00,4.8870000000000005,0.08,4.8876547546,0.017,0,0.017,4.87,0.08,4.8706570399,5.017,0.02,5.0170398643,0.017,0,0.017,5.0,0.02,5.0000399998
2021-02-01 07:00:00,5.144,0.19,5.1475077465,0.024,0,0.024,5.12,0.19,5.1235241778,5.284,0.19,5.2874148693,0.024,0,0.024,5.26,0.19,5.2634304403
2021-02-01 07:30:00,5.487,0.21,5.4910171189,0.037,0,0.037,5.45,0.21,5.4540443709,5.627,0.2,5.63055317,0.037,0,0.037,5.59,0.2,5.5935766733
2021-02-01 08:00:00,5.8295,0.25,5.8348582031,0.029500000000000002,0,0.029500000000000002,5.8,0.25,5.8053854308,5.9895,0.24,5.9943064862,0.029500000000000002,0,0.029500000000000002,5.96,0.24,5.9648302574
2021-02-01 08:30:00,6.2005,0.36,6.2109419777,0.0005,0,0.0005,6.2,0.36,6.2104428184,6.3705,0.34,6.3795666193,0.0005,0,0.0005,6.37,0.34,6.3790673299
2021-02-01 09:00:00,6.52,0.41000000000000003,6.5328783855,0.0,0,0.0,6.52,0.41000000000000003,6.5328783855,6.7,0.4,6.7119296778,0.0,0,0.0,6.7,0.4,6.7119296778
2021-02-01 09:30:00,6.64,0.43,6.6539086258,0.0,0,0.0,6.64,0.43,6.6539086258,6.82,0.42,6.8329203127,0.0,0,0.0,6.82,0.42,6.8329203127
2021-02-01 10:00:00,6.77,0.49,6.7877094811,0.0,0,0.0,6.77,0.49,6.7877094811,6.96,0.48,6.9765320898,0.0,0,0.0,6.96,0.48,6.9765320898
2021-02-01 10:30:00,6.84,0.52,6.8597376043,0.0,0,0.0,6.84,0.52,6.8597376043,7.02,0.51,7.0385012609,0.0,0,0.0,7.02,0.51,7.0385012609
2021-02-01 11:00:00,6.94,0.59,6.965034099,0.0,0,0.0,6.94,0.59,6.965034099,7.12,0.59,7.1444034041,0.0,0,0.0,7.12,0.59,7.1444034041
2021-02-01 11:30:00,6.92,0.55,6.9418225273,0.0,0,0.0,6.92,0.55,6.9418225273,7.11,0.55,7.1312411262,0.0,0,0.0,7.11,0.55,7.1312411262
2021-02-01 12:00:00,6.96,0.49,6.977227243,0.0,0,0.0,6.96,0.49,6.977227243,7.15,0.48,7.1660937756,0.0,0,0.0,7.15,0.48,7.1660937756
2021-02-01 12:30:00,6.95,0.44,6.9639141293,0.0,0,0.0,6.95,0.44,6.9639141293,7.14,0.44,7.1535445759,0.0,0,0.0,7.14,0.44,7.1535445759
2021-02-01 13:00:00,7.0375,0.44,7.0512414687,0.0575,0,0.0575,6.98,0.44,6.9938544452,7.2275,0.44,7.2408809029,0.0575,0,0.0575,7.17,0.44,7.1834880107
2021-02-01 13:30:00,6.872,0.44,6.8860717394,0.052000000000000005,0,0.052000000000000005,6.82,0.44,6.8341788095,7.062,0.44,7.0756938882,0.052000000000000005,0,0.052000000000000005,7.01,0.44,7.0237952704
2021-02-01 14:00:00,6.8325,0.49,6.8500479013,0.0325,0,0.0325,6.8,0.49,6.8176315536,7.0125,0.46,7.0275711487,0.0325,0,0.0325,6.98,0.46,6.9951411708
2021-02-01 14:30:00,6.6365,0.43,6.6504159456,0.0465,0,0.0465,6.59,0.43,6.6040139309,6.8165,0.42,6.8294269342,0.0465,0,0.0465,6.77,0.42,6.7830155536
2021-02-01 15:00:00,6.5605,0.44,6.5752384177,0.1305,0,0.1305,6.43,0.44,6.4450368502,6.7305,0.43,6.74422199,0.1305,0,0.1305,6.6,0.43,6.6139927427
2021-02-01 15:30:00,6.5375,0.45,6.5529692697,0.14750000000000002,0,0.14750000000000002,6.39,0.45,6.4058254737,6.7075,0.44,6.7219161145,0.14750000000000002,0,0.14750000000000002,6.5600000000000005,0.44,6.5747395386
2021-02-01 16:00:00,6.5865,0.41000000000000003,6.5992486125,0.1165,0,0.1165,6.47,0.41000000000000003,6.4829777109,6.7665,0.4,6.7783126403,0.1165,0,0.1165,6.65,0.4,6.6620192134
2021-02-01 16:30:00,6.984,0.37,6.9937941062,0.10400000000000001,0,0.10400000000000001,6.88,0.37,6.8899419446,7.174,0.36,7.1830269386,0.10400000000000001,0,0.10400000000000001,7.07,0.36,7.0791595546
2021-02-01 17:00:00,7.291,0.31,7.297587341,0.081,0,0.081,7.21,0.31,7.2166612779,7.481,0.30000000000000004,7.4870128222,0.081,0,0.081,7.4,0.30000000000000004,7.4060785845
2021-02-01 17:30:00,7.64,0.29,7.6455019456,0.19,0,0.19,7.45,0.29,7.4556421588,7.84,0.28,7.8449984066,0.19,0,0.19,7.65,0.28,7.655122468
2021-02-01 18:00:00,7.8100000000000005,0.25,7.814000256,0.35000000000000003,0,0.35000000000000003,7.46,0.25,7.4641878326,8.01,0.24,8.013594699,0.35000000000000003,0,0.35000000000000003,7.66,0.24,7.6637588689000005
2021-02-01 18:30:00,7.7125,0.27,7.7172246469,0.2525,0,0.2525,7.46,0.27,7.4648844599,7.9125,0.26,7.9167705695,0.2525,0,0.2525,7.66,0.26,7.6644112625
2021-02-01 19:00:00,7.447,0.27,7.451892981,0.227,0,0.227,7.22,0.27,7.2250467127,7.647,0.26,7.6514187573,0.227,0,0.227,7.42,0.26,7.4245538587
2021-02-01 19:30:00,7.179,0.26,7.1837066338,0.269,0,0.269,6.91,0.26,6.9148897316,7.369,0.24,7.3729072285,0.269,0,0.269,7.1,0.24,7.10405518
2021-02-01 20:00:00,6.7385,0.23,6.7424240633,0.5085000000000001,0,0.5085000000000001,6.23,0.23,6.2342441402,6.8985,0.22,6.9020071175,0.5085000000000001,0,0.5085000000000001,6.39,0.22,6.3937860458
2021-02-01 20:30:00,6.3365,0.21,6.339978884,0.4665,0,0.4665,5.87,0.21,5.8737551873000005,6.4965,0.2,6.4995778517,0.4665,0,0.4665,6.03,0.2,6.0333158379
2021-02-01 21:00:00,5.96,0.21,5.9636985169,0.42,0,0.42,5.54,0.21,5.5439787157,6.11,0.2,6.1132724461,0.42,0,0.42,5.69,0.2,5.6935138535
2021-02-01 21:30:00,5.658,0.16,5.6602618314,0.528,0,0.528,5.13,0.16,5.1324945202,5.798,0.2,5.8014484398,0.528,0,0.528,5.27,0.2,5.2737937009
2021-02-01 22:00:00,5.3255,-0.06,5.3258379857,0.7455,0,0.7455,4.58,-0.06,4.5803929962000005,5.4455,0.25,5.4512356627,0.7455,0,0.7455,4.7,0.25,4.7066442398
2021-02-01 22:30:00,5.016,0.18,5.019228626,0.966,0,0.966,4.05,0.18,4.0539980266,5.116,0.19,5.1195269313,0.966,0,0.966,4.15,0.19,4.1543471208
2021-02-01 23:00:00,4.6365,-0.08,4.6371901244,0.9965,0,0.9965,3.64,-0.08,3.6408790147,4.7365,-0.11,4.7377771423,0.9965,0,0.9965,3.74,-0.11,3.7416172974
2021-02-01 23:30:00,4.4865,-0.1,4.4876143161,0.9965,0,0.9965,3.49,-0.1,3.4914323708,4.5765,-0.07,4.5770353123,0.9965,0,0.9965,3.58,-0.07,3.5806842921
2021-02-02 00:00:00,4.2005,-0.24,4.2073507401,0.9805,0,0.9805,3.22,-0.24,3.2289317119,4.2905,-0.26,4.2983706506,0.9805,0,0.9805,3.31,-0.26,3.3201957774
2021-02-02 00:30:00,4.9205000000000005,-0.21,4.9249792132,1.0005,0,1.0005,3.92,-0.21,3.9256209699999998,5.0205,-0.25,5.0267206258,1.0005,0,1.0005,4.02,-0.25,4.0277661303
2021-02-02 01:00:00,5.184,-0.22,5.1886661099,0.794,0,0.794,4.39,-0.22,4.3955090718,5.294,-0.25,5.2998996217,0.794,0,0.794,4.5,-0.25,4.5069390943
2021-02-02 01:30:00,5.159,-0.21,5.1632723151,0.999,0,0.999,4.16,-0.21,4.1652971083,5.269,-0.23,5.2740175388,0.999,0,0.999,4.27,-0.23,4.2761898929
2021-02-02 02:00:00,4.9615,-0.21,4.9659422318,1.0215,0,1.0215,3.94,-0.21,3.9455924777,5.0715,-0.23,5.0767127405,1.0215,0,1.0215,4.05,-0.23,4.056525607
2021-02-02 02:30:00,4.8835,-0.21,4.8880131188,0.9935,0,0.9935,3.89,-0.21,3.8956642566,4.9935,-0.23,4.9987940796,0.9935,0,0.9935,4.0,-0.23,4.0066070434
2021-02-02 03:00:00,4.6395,-0.22,4.6447131505,0.9795,0,0.9795,3.66,-0.22,3.6666060601,4.7395,-0.24,4.7455726999,0.9795,0,0.9795,3.76,-0.24,3.7676517886000003
2021-02-02 03:30:00,4.5225,-0.24,4.528863682,0.9525,0,0.9525,3.5700000000000003,-0.24,3.5780581326,4.6225000000000005,-0.27,4.6303786292,0.9525,0,0.9525,3.67,-0.27,3.6799184774
2021-02-02 04:00:00,4.312,-0.24,4.3186738705,0.882,0,0.882,3.43,-0.24,3.4383862494,4.402,-0.27,4.4102725539,0.882,0,0.882,3.52,-0.27,3.530339927
2021-02-02 04:30:00,4.252,-0.2,4.2567010701,0.932,0,0.932,3.32,-0.2,3.326018641,4.342,-0.23,4.3480873956,0.932,0,0.932,3.41,-0.23,3.4177477964
2021-02-02 05:00:00,4.177,-0.2,4.1817853843,0.9570000000000001,0,0.9570000000000001,3.22,-0.2,3.2262052012,4.257,-0.23,4.2632087681,0.9570000000000001,0,0.9570000000000001,3.3,-0.23,3.3080054413
2021-02-02 05:30:00,4.2625,-0.12,4.264188815,0.9525,0,0.9525,3.31,-0.12,3.3121745123,4.3525,-0.16,4.3554398458,0.9525,0,0.9525,3.4,-0.16,3.4037626239
2021-02-02 06:00:00,4.4335,0.14,4.4357098925,0.9635,0,0.9635,3.47,0.14,3.4728230591,4.5235,0.12,4.5250914079,0.9635,0,0.9635,3.56,0.12,3.5620218977
2021-02-02 06:30:00,4.872,0.17,4.8749650255,0.932,0,0.932,3.94,0.17,3.9436658073,4.982,0.16,4.9845685871,0.932,0,0.932,4.05,0.16,4.0531592616
2021-02-02 07:00:00,5.144,0.19,5.1475077465,0.914,0,0.914,4.23,0.19,4.2342649893,5.264,0.18,5.2670766085,0.914,0,0.914,4.35,0.18,4.3537225451
2021-02-02 07:30:00,5.495,0.25,5.5006840484,0.905,0,0.905,4.59,0.25,4.596803237,5.615,0.24,5.6201267779,0.905,0,0.905,4.71,0.24,4.7161106857
2021-02-02 08:00:00,5.8625,0.39,5.8754579609,0.9025000000000001,0,0.9025000000000001,4.96,0.39,4.9753090356000005,6.0025,0.37,6.0138927701,0.9025000000000001,0,0.9025000000000001,5.1,0.37,5.1134039543
2021-02-02 08:30:00,6.1605,0.44,6.1761930224,0.9305,0,0.9305,5.23,0.44,5.2484759693,6.3004999999999995,0.44,6.3158451731,0.9305,0,0.9305,5.37,0.44,5.3879959169
2021-02-02 09:00:00,6.3835,0.48,6.4015210888,0.8835000000000001,0,0.8835000000000001,5.5,0.48,5.5209057228,6.5335,0.47000000000000003,6.5503833666,0.8835000000000001,0,0.8835000000000001,5.65,0.47000000000000003,5.6695149704
2021-02-02 09:30:00,6.431,0.53,6.4528025694,0.931,0,0.931,5.5,0.53,5.5254773549,6.5809999999999995,0.52,6.6015120238,0.931,0,0.931,5.65,0.52,5.6738787439
2021-02-02 10:00:00,6.3505,0.53,6.3725779909,0.9705,0,0.9705,5.38,0.53,5.4060429151000005,6.4905,0.52,6.5112971250000005,0.9705,0,0.9705,5.52,0.52,5.5444386551000004
2021-02-02 10:30:00,6.3085,0.56,6.3333065811,0.9885,0,0.9885,5.32,0.56,5.3493924889,6.4585,0.55,6.4818764451,0.9885,0,0.9885,5.47,0.55,5.4975812863
2021-02-02 11:00:00,6.305,0.53,6.3272367586,0.985,0,0.985,5.32,0.53,5.3463351934,6.445,0.52,6.4659434733,0.985,0,0.985,5.46,0.52,5.4847060085
2021-02-02 11:30:00,6.2695,0.59,6.2972001914,1.0195,0,1.0195,5.25,0.59,5.2830483625,6.4095,0.58,6.4356887938,1.0195,0,1.0195,5.39,0.58,5.4211161212
2021-02-02 12:00:00,6.4185,0.59,6.4455598865,1.0085,0,1.0085,5.41,0.59,5.4420768095,6.5585,0.58,6.5840961604,1.0085,0,1.0085,5.55,0.58,5.5802240098
2021-02-02 12:30:00,6.6175,0.52,6.6378992347,1.0275,0,1.0275,5.59,0.52,5.6141339492,6.7675,0.52,6.7874484344,1.0275,0,1.0275,5.74,0.52,5.7635058775
2021-02-02 13:00:00,6.7415,0.53,6.7623015498,1.0215,0,1.0215,5.72,0.53,5.7445017190000005,6.9015,0.53,6.9218207323000005,1.0215,0,1.0215,5.88,0.53,5.9038377349
2021-02-02 13:30:00,6.622,0.53,6.6431757466,1.012,0,1.012,5.61,0.53,5.6349800355,6.772,0.53,6.7927081492,1.012,0,1.012,5.76,0.53,5.7843322864
2021-02-02 14:00:00,6.535,0.52,6.555655955,1.015,0,1.015,5.52,0.52,5.5444386551000004,6.6850000000000005,0.52,6.7051938824,1.015,0,1.015,5.67,0.52,5.6937948681
2021-02-02 14:30:00,6.2855,0.49,6.3045705841,1.0255,0,1.0255,5.26,0.49,5.2827738926,6.4255,0.48,6.4434036231,1.0255,0,1.0255,5.4,0.48,5.4212913591
2021-02-02 15:00:00,6.2455,0.46,6.2624172849,1.0055,0,1.0055,5.24,0.46,5.2601520891,6.3855,0.45,6.4013365987,1.0055,0,1.0055,5.38,0.45,5.3987869008
2021-02-02 15:30:00,6.362,0.41000000000000003,6.3751975656,0.842,0,0.842,5.52,0.41000000000000003,5.5352055066,6.5120000000000005,0.4,6.5242734461000005,0.842,0,0.842,5.67,0.4,5.684091836
2021-02-02 16:00:00,6.4605,0.41000000000000003,6.473496756,1.0005,0,1.0005,5.46,0.41000000000000003,5.4753721335,6.6105,0.4,6.6225909016,1.0005,0,1.0005,5.61,0.4,5.6242421712
2021-02-02 16:30:00,6.6595,0.39,6.6709100016,1.0095,0,1.0095,5.65,0.39,5.6634441818,6.8195,0.39,6.8306427406,1.0095,0,1.0095,5.8100000000000005,0.39,5.8230747891
2021-02-02 17:00:00,6.89,0.37,6.8999275359,1.01,0,1.01,5.88,0.37,5.8916296557,7.05,0.36,7.0591855054,1.01,0,1.01,6.04,0.36,6.0507189655
2021-02-02 17:30:00,7.2325,0.32,7.2395756954,0.7825000000000001,0,0.7825000000000001,6.45,0.32,6.4579331059000005,7.4025,0.31,7.4089882069,0.7825000000000001,0,0.7825000000000001,6.62,0.31,6.6272543334
2021-02-02 18:00:00,7.538,0.29,7.5435763402,0.928,0,0.928,6.61,0.29,6.6163585151,7.708,0.28,7.7130839487,0.928,0,0.928,6.78,0.28,6.7857792478
2021-02-02 18:30:00,7.6055,0.32,7.6122289935000005,1.0255,0,1.0255,6.58,0.32,6.5877765597,7.7855,0.31,7.7916692852,1.0255,0,1.0255,6.76,0.31,6.7671042551
2021-02-02 19:00:00,7.323,0.30000000000000004,7.3291424464,0.993,0,0.993,6.33,0.30000000000000004,6.3371050173,7.493,0.29,7.4986098045,0.993,0,0.993,6.5,0.29,6.5064660147
2021-02-02 19:30:00,7.0575,0.30000000000000004,7.0638733178,0.9675,0,0.9675,6.09,0.30000000000000004,6.0973846853,7.2175,0.29,7.2233237675,0.9675,0,0.9675,6.25,0.29,6.2567243826
2021-02-02 20:00:00,6.734,0.28,6.7398186919,0.964,0,0.964,5.77,0.28,5.776789766,6.884,0.26,6.8889081864,0.964,0,0.964,5.92,0.26,5.9257067089
2021-02-02 20:30:00,6.3335,0.24,6.3380456175,0.9835,0,0.9835,5.35,0.24,5.355380472,6.4835,0.23,6.487578304,0.9835,0,0.9835,5.5,0.23,5.5048069903
2021-02-02 21:00:00,5.9965,0.22,6.0005343304,0.9265,0,0.9265,5.07,0.22,5.0747709308,6.1365,0.2,6.1397583218,0.9265,0,0.9265,5.21,0.2,5.2138373584
2021-02-02 21:30:00,5.6425,0.22,5.6467872503,0.9725,0,0.9725,4.67,0.22,4.675179141,5.7725,0.2,5.7759636642,0.9725,0,0.9725,4.8,0.2,4.8041648598
2021-02-02 22:00:00,5.279,0.09,5.279767135,0.929,0,0.929,4.35,0.09,4.3509309349,5.399,0.14,5.4008148459,0.929,0,0.929,4.47,0.14,4.4721918563
2021-02-02 22:30:00,4.9025,-0.18,4.9058033236,0.8125,0,0.8125,4.09,-0.18,4.0939589641,5.0125,-0.2,5.0164884381,0.8125,0,0.8125,4.2,-0.2,4.2047592083
2021-02-02 23:00:00,4.558,-0.22,4.5633062575,0.548,0,0.548,4.01,-0.22,4.0160303784,4.668,-0.24,4.674165594,0.548,0,0.548,4.12,-0.24,4.1269843712
2021-02-02 23:30:00,4.3235,-0.26,4.331310685,0.4635,0,0.4635,3.86,-0.26,3.868746567,4.4235,-0.29,4.4329958549,0.4635,0,0.4635,3.96,-0.29,3.970604488
2021-02-03 00:00:00,4.144,-0.30000000000000004,4.1548448828,0.314,0,0.314,3.83,-0.30000000000000004,3.8417313805,4.244,-0.32,4.2560469922,0.314,0,0.314,3.93,-0.32,3.9430064672
2021-02-03 00:30:00,4.892,-0.28,4.9000065306,0.212,0,0.212,4.68,-0.28,4.6883685862,5.012,-0.31,5.0215778397,0.212,0,0.212,4.8,-0.31,4.8100000000000005
2021-02-03 01:00:00,5.198,-0.28,5.2055358994,0.11800000000000001,0,0.11800000000000001,5.08,-0.28,5.0877106836,5.338,-0.31,5.3469939218,0.11800000000000001,0,0.11800000000000001,5.22,-0.31,5.2291968791
2021-02-03 01:30:00,5.087,-0.26,5.093640054,0.107,0,0.107,4.98,-0.26,4.9867825298,5.227,-0.31,5.2361845842,0.107,0,0.107,5.12,-0.31,5.1293761804
2021-02-03 02:00:00,4.816,-0.30000000000000004,4.825334807,0.076,0,0.076,4.74,-0.30000000000000004,4.7494841825,4.946,-0.32,4.9563409891,0.076,0,0.076,4.87,-0.32,4.8805020234
2021-02-03 02:30:00,4.849,-0.28,4.8570774134,0.069,0,0.069,4.78,-0.28,4.788193814,4.969,-0.30000000000000004,4.9780479106,0.069,0,0.069,4.9,-0.30000000000000004,4.9091750835
2021-02-03 03:00:00,4.6745,-0.28,4.682878415,0.0645,0,0.0645,4.61,-0.28,4.618495426,4.7945,-0.30000000000000004,4.8038765856,0.0645,0,0.0645,4.73,-0.30000000000000004,4.7395041935
2021-02-03 03:30:00,4.5120000000000005,-0.30000000000000004,4.5219624059,0.07200000000000001,0,0.07200000000000001,4.44,-0.30000000000000004,4.4501235938,4.632,-0.33,4.6437403028,0.07200000000000001,0,0.07200000000000001,4.5600000000000005,-0.33,4.5719251962000005
2021-02-03 04:00:00,4.4345,-0.25,4.4415414273,0.0745,0,0.0745,4.36,-0.25,4.3671615496000005,4.5545,-0.27,4.5624960548,0.0745,0,0.0745,4.48,-0.27,4.488128786
2021-02-03 04:30:00,4.2455,-0.25,4.252854365,0.0555,0,0.0555,4.19,-0.25,4.1974516078,4.3555,-0.27,4.3638607047,0.0555,0,0.0555,4.3,-0.27,4.3084684054
2021-02-03 05:00:00,4.132,-0.25,4.1395560148,0.082,0,0.082,4.05,-0.25,4.0577087131,4.242,-0.27,4.2505839599,0.082,0,0.082,4.16,-0.27,4.1687528111
2021-02-03 05:30:00,4.2455,-0.21,4.2506905615,0.0955,0,0.0955,4.15,-0.21,4.1553098561,4.3555,-0.23,4.3615685539,0.0955,0,0.0955,4.26,-0.23,4.266204402
2021-02-03 06:00:00,4.4405,-0.19,4.4445629988,0.1105,0,0.1105,4.33,-0.19,4.3341665866,4.5605,-0.14,4.5626483811,0.1105,0,0.1105,4.45,-0.14,4.4522017025
2021-02-03 06:30:00,4.889,0.14,4.8910040891,0.109,0,0.109,4.78,0.14,4.7820497697,5.019,0.16,5.0215496612,0.109,0,0.109,4.91,0.16,4.9126062329
2021-02-03 07:00:00,5.107,0.17,5.1098286664,0.147,0,0.147,4.96,0.17,4.9629124514,5.247,0.16,5.2494389224,0.147,0,0.147,5.1,0.16,5.1025091867
2021-02-03 07:30:00,5.383,0.19,5.3863521051,0.123,0,0.123,5.26,0.19,5.2634304403,5.523,0.19,5.526267185,0.123,0,0.123,5.4,0.19,5.4033415587
2021-02-03 08:00:00,5.744,0.22,5.7482115480000004,0.124,0,0.124,5.62,0.22,5.6243044014,5.894,0.2,5.8973923051,0.124,0,0.124,5.77,0.2,5.773465164
2021-02-03 08:30:00,6.2015,0.35000000000000003,6.2113687904,0.2215,0,0.2215,5.98,0.35000000000000003,5.9902337183,6.3615,0.34,6.3705794281,0.2215,0,0.2215,6.14,0.34,6.1494064754
2021-02-03 09:00:00,6.41,0.41000000000000003,6.4230989405,0.26,0,0.26,6.15,0.41000000000000003,6.1636515151,6.58,0.41000000000000003,6.5927611818,0.26,0,0.26,6.32,0.41000000000000003,6.3332850875
2021-02-03 09:30:00,6.3465,0.43,6.3610504046,0.23650000000000002,0,0.23650000000000002,6.11,0.43,6.1251122439,6.5065,0.42,6.5200415835,0.23650000000000002,0,0.23650000000000002,6.27,0.42,6.284051241
2021-02-03 10:00:00,6.2595,0.46,6.2763795495,0.17950000000000002,0,0.17950000000000002,6.08,0.46,6.097376485,6.4195,0.45,6.4352529282,0.17950000000000002,0,0.17950000000000002,6.24,0.45,6.2562049199
2021-02-03 10:30:00,6.3245000000000005,0.48,6.342688724,0.24450000000000002,0,0.24450000000000002,6.08,0.48,6.0989179368,6.4845,0.47000000000000003,6.5015106129,0.24450000000000002,0,0.24450000000000002,6.24,0.47000000000000003,6.2576752872
2021-02-03 11:00:00,6.3275,0.44,6.3427798519,0.3675,0,0.3675,5.96,0.44,5.9762195408,6.4875,0.43,6.5017348646,0.3675,0,0.3675,6.12,0.43,6.1350876114
2021-02-03 11:30:00,6.2585,0.5,6.2784410685,0.40850000000000003,0,0.40850000000000003,5.85,0.5,5.8713286401,6.4185,0.49,6.4371765744000005,0.40850000000000003,0,0.40850000000000003,6.01,0.49,6.0299419566
2021-02-03 12:00:00,6.1745,0.45,6.1908763717,0.47450000000000003,0,0.47450000000000003,5.7,0.45,5.7177355658,6.3245000000000005,0.44,6.3397870824,0.47450000000000003,0,0.47450000000000003,5.85,0.44,5.8665236725
2021-02-03 12:30:00,6.5015,0.45,6.517054722,0.4315,0,0.4315,6.07,0.45,6.0866575392,6.6615,0.44,6.6760154471,0.4315,0,0.4315,6.23,0.44,6.2455183932
2021-02-03 13:00:00,6.39,0.42,6.4037879415,0.53,0,0.53,5.86,0.42,5.8750319148,6.55,0.41000000000000003,6.562819516,0.53,0,0.53,6.02,0.41000000000000003,6.0339456411
2021-02-03 13:30:00,6.014,0.33,6.0230470694,0.274,0,0.274,5.74,0.33,5.7494782372,6.164,0.32,6.1723007056,0.274,0,0.274,5.89,0.32,5.8986862944
2021-02-03 14:00:00,5.8875,0.28,5.8941544135,0.3075,0,0.3075,5.58,0.28,5.587020673,6.0375,0.25,6.0426737666,0.3075,0,0.3075,5.73,0.25,5.7354511592
2021-02-03 14:30:00,5.943,0.21,5.9467090899,0.493,0,0.493,5.45,0.21,5.4540443709,6.083,0.19,6.0859665625,0.493,0,0.493,5.59,0.19,5.5932280483
2021-02-03 15:00:00,6.145,0.28,6.1513758624,0.555,0,0.555,5.59,0.28,5.5970081293,6.295,0.25,6.2999623015,0.555,0,0.555,5.74,0.25,5.7454416714
2021-02-03 15:30:00,6.169,0.30000000000000004,6.1762902296,0.539,0,0.539,5.63,0.30000000000000004,5.6379872295,6.319,0.27,6.3247656874,0.539,0,0.539,5.78,0.27,5.7863027919
2021-02-03 16:00:00,6.0495,0.22,6.0534990088,0.3995,0,0.3995,5.65,0.22,5.6542815636,6.1995000000000005,0.2,6.2027252277,0.3995,0,0.3995,5.8,0.2,5.8034472514
2021-02-03 16:30:00,6.2705,0.16,6.2725409724,0.3805,0,0.3805,5.89,0.16,5.8921727741000005,6.4305,0.15,6.4322492372,0.3805,0,0.3805,6.05,0.15,6.0518592185
2021-02-03 17:00:00,6.67,0.14,6.6714691036,0.38,0,0.38,6.29,0.14,6.2915578357,6.84,0.14,6.8414325985,0.38,0,0.38,6.46,0.14,6.4615168498
2021-02-03 17:30:00,7.0825,0.15,7.0840882441,0.3025,0,0.3025,6.78,0.15,6.781659089,7.2625,0.15,7.2640488882,0.3025,0,0.3025,6.96,0.15,6.9616161917
2021-02-03 18:00:00,7.4355,0.14,7.4368178847,0.3155,0,0.3155,7.12,0.14,7.1213762715,7.6255,0.14,7.6267850533,0.3155,0,0.3155,7.31,0.14,7.3113405064
2021-02-03 18:30:00,7.768,0.14,7.7692614836,0.368,0,0.368,7.4,0.14,7.4013242058,7.958,0.14,7.9592313699,0.368,0,0.368,7.59,0.14,7.5912910628
2021-02-03 19:00:00,7.4645,0.14,7.4658127655,0.34450000000000003,0,0.34450000000000003,7.12,0.14,7.1213762715,7.6545000000000005,0.14,7.6557801856,0.34450000000000003,0,0.34450000000000003,7.31,0.14,7.3113405064
2021-02-03 19:30:00,7.112,0.14,7.1133778193,0.312,0,0.312,6.8,0.14,6.8014410238,7.292,0.14,7.2933438147,0.312,0,0.312,6.98,0.14,6.9814038703
2021-02-03 20:00:00,6.8035,0.14,6.8049402826000005,0.3135,0,0.3135,6.49,0.14,6.4915098398,6.9735,0.0,6.9735,0.3135,0,0.3135,6.66,0.0,6.66
2021-02-03 20:30:00,6.495,0.14,6.4965086777,0.315,0,0.315,6.18,0.14,6.1815855571,6.655,0.0,6.655,0.315,0,0.315,6.34,0.0,6.34
2021-02-03 21:00:00,6.096,-0.14,6.0976073996,0.256,0,0.256,5.84,-0.14,5.8416778412,6.256,-0.14,6.2575663001,0.256,0,0.256,6.0,-0.14,6.0016331111
2021-02-03 21:30:00,5.719,-0.14,5.7207133296,0.259,0,0.259,5.46,-0.14,5.4617945769,5.859,-0.14,5.8606724017000005,0.259,0,0.259,5.6,-0.14,5.6017497266
2021-02-03 22:00:00,5.4035,-0.25,5.409280197,0.2335,0,0.2335,5.17,-0.25,5.1760409581,5.5435,-0.16,5.5458085299,0.2335,0,0.2335,5.31,-0.16,5.3124099992
2021-02-03 22:30:00,4.9879999999999995,-0.26,4.9947716665,0.188,0,0.188,4.8,-0.26,4.8070365091,5.118,-0.28,5.1256535193,0.188,0,0.188,4.93,-0.28,4.9379449167
2021-02-03 23:00:00,4.571,-0.31,4.5814998636,0.171,0,0.171,4.4,-0.31,4.4109069362,4.691,-0.34,4.7033053271,0.171,0,0.171,4.52,-0.34,4.5327695728
2021-02-03 23:30:00,4.3485,-0.36,4.3633762444,0.1985,0,0.1985,4.15,-0.36,4.165585193,4.4585,-0.39,4.4755248016,0.1985,0,0.1985,4.26,-0.39,4.2778148628
2021-02-04 00:00:00,4.1715,-0.36,4.1870051648,0.1715,0,0.1715,4.0,-0.36,4.0161673272,4.2715,-0.39,4.2892670994,0.1715,0,0.1715,4.1,-0.39,4.118507011
2021-02-04 00:30:00,4.9485,-0.62,4.9871888123,0.1885,0,0.1885,4.76,-0.62,4.8002083288,5.1485,0.01,5.1485097116,0.1885,0,0.1885,4.96,0.01,4.9600100806
2021-02-04 01:00:00,5.2315,-0.33,5.2418977718,0.1915,0,0.1915,5.04,-0.33,5.0507920171,5.3715,-0.36,5.383550153,0.1915,0,0.1915,5.18,-0.36,5.1924945835
2021-02-04 01:30:00,5.084,-0.33,5.0946988135,0.154,0,0.154,4.93,-0.33,4.9410322808,5.224,-0.36,5.2363895959,0.154,0,0.154,5.07,-0.36,5.0827649956
2021-02-04 02:00:00,4.9665,-0.33,4.977451381,0.2165,0,0.2165,4.75,-0.33,4.7614493592,5.0965,-0.36,5.1091987875000004,0.2165,0,0.2165,4.88,-0.36,4.8932606716
2021-02-04 02:30:00,5.0,-0.32,5.0102295357,0.19,0,0.19,4.8100000000000005,-0.32,4.8206327386000005,5.13,-0.34,5.1412547107,0.19,0,0.19,4.94,-0.34,4.9516865814
2021-02-04 03:00:00,4.777,-0.33,4.7883848007,0.157,0,0.157,4.62,-0.33,4.6317707197,4.897,-0.36,4.9102147611,0.157,0,0.157,4.74,-0.36,4.7536512283
2021-02-04 03:30:00,4.6065000000000005,-0.33,4.6183051274,0.1265,0,0.1265,4.48,-0.33,4.4921375758,4.7265,-0.36,4.7401901069,0.1265,0,0.1265,4.6,-0.36,4.6140654525
2021-02-04 04:00:00,4.4025,-0.33,4.4148506487,0.10250000000000001,0,0.10250000000000001,4.3,-0.33,4.3126442005,4.5225,-0.36,4.536805732,0.10250000000000001,0,0.10250000000000001,4.42,-0.36,4.4346364
2021-02-04 04:30:00,4.275,-0.28,4.2841597776,0.045,0,0.045,4.23,-0.28,4.2392570104,4.395,-0.31,4.4059193138,0.045,0,0.045,4.35,-0.31,4.361031988
2021-02-04 05:00:00,4.1575,-0.28,4.1669180757,0.0475,0,0.0475,4.11,-0.28,4.1195266718,4.2675,-0.31,4.2787447049,0.0475,0,0.0475,4.22,-0.31,4.2313709362
2021-02-04 05:30:00,4.1865,-0.28,4.1958529824,0.0765,0,0.0765,4.11,-0.28,4.1195266718,4.2965,-0.30000000000000004,4.3069609065,0.0765,0,0.0765,4.22,-0.30000000000000004,4.2306500683
2021-02-04 06:00:00,4.205,-0.28,4.2143119249,0.095,0,0.095,4.11,-0.28,4.1195266718,4.315,-0.30000000000000004,4.3254161649,0.095,0,0.095,4.22,-0.30000000000000004,4.2306500683
2021-02-04 06:30:00,4.6245,-0.23,4.6302160047,0.0845,0,0.0845,4.54,-0.23,4.5458222579,4.7445,-0.26,4.7516186979,0.0845,0,0.0845,4.66,-0.26,4.6672475829
2021-02-04 07:00:00,4.942,-0.21,4.9464597441,0.042,0,0.042,4.9,-0.21,4.9044979356,5.072,-0.21,5.0763455359,0.042,0,0.042,5.03,-0.21,5.0343817893
2021-02-04 07:30:00,5.225,0.68,5.2690630097,0.025,0,0.025,5.2,0.68,5.2442730669,5.355,-0.66,5.3955189741,0.025,0,0.025,5.33,-0.66,5.3707075884
2021-02-04 08:00:00,5.6385000000000005,0.14,5.6402377831,0.0485,0,0.0485,5.59,0.14,5.5917528558,5.7885,0.14,5.7901927645,0.0485,0,0.0485,5.74,0.14,5.7417070632
2021-02-04 08:30:00,5.9805,0.15,5.9823808179,0.0505,0,0.0505,5.93,0.15,5.9318968299,6.1405,0.14,6.1420957539,0.0505,0,0.0505,6.09,0.14,6.0916089829
2021-02-04 09:00:00,6.1535,0.22,6.1574314653,0.043500000000000004,0,0.043500000000000004,6.11,0.22,6.1139594372,6.3135,0.2,6.3166670207,0.043500000000000004,0,0.043500000000000004,6.27,0.2,6.2731889817
2021-02-04 09:30:00,6.0675,0.29,6.0744264133,0.0175,0,0.0175,6.05,0.29,6.0569464254,6.2375,0.27,6.2433409526,0.0175,0,0.0175,6.22,0.27,6.2258573707
2021-02-04 10:00:00,6.1705,0.34,6.179860051,0.0005,0,0.0005,6.17,0.34,6.1793608084,6.3305,0.33,6.339095381,0.0005,0,0.0005,6.33,0.33,6.3385960591
2021-02-04 10:30:00,6.041,0.33,6.0500066942,0.001,0,0.001,6.04,0.33,6.0490081832,6.201,0.31,6.2087439148,0.001,0,0.001,6.2,0.31,6.2077451623
2021-02-04 11:00:00,6.14,0.35000000000000003,6.1499674796,0.0,0,0.0,6.14,0.35000000000000003,6.1499674796,6.3,0.33,6.3086369368,0.0,0,0.0,6.3,0.33,6.3086369368
2021-02-04 11:30:00,6.28,0.4,6.2927259594,0.0,0,0.0,6.28,0.4,6.2927259594,6.45,0.39,6.4617799405,0.0,0,0.0,6.45,0.39,6.4617799405
2021-02-04 12:00:00,6.44,0.36,6.4500542633,0.0,0,0.0,6.44,0.36,6.4500542633,6.61,0.35000000000000003,6.6192597773,0.0,0,0.0,6.61,0.35000000000000003,6.6192597773
2021-02-04 12:30:00,6.65,0.34,6.6586860566,0.0,0,0.0,6.65,0.34,6.6586860566,6.83,0.32,6.8374922303000005,0.0,0,0.0,6.83,0.32,6.8374922303000005
2021-02-04 13:00:00,6.4935,0.24,6.4979336908,0.0035,0,0.0035,6.49,0.24,6.4944360802,6.6635,0.21,6.6668082506,0.0035,0,0.0035,6.66,0.21,6.6633099883
2021-02-04 13:30:00,6.2585,0.29,6.2652152597,0.0085,0,0.0085,6.25,0.29,6.2567243826,6.4285,0.27,6.4341675647,0.0085,0,0.0085,6.42,0.27,6.4256750618
2021-02-04 14:00:00,5.9315,0.29,5.9385850377,0.061500000000000006,0,0.061500000000000006,5.87,0.29,5.8771591777,6.0815,0.28,6.0879423659,0.061500000000000006,0,0.061500000000000006,6.02,0.28,6.02650811
2021-02-04 14:30:00,5.979,0.23,5.9834221813,0.079,0,0.079,5.9,0.23,5.9044813489,6.139,0.2,6.1422569956,0.079,0,0.079,6.06,0.2,6.0632994318
2021-02-04 15:00:00,5.7135,0.14,5.7152149785,0.0635,0,0.0635,5.65,0.14,5.6517342471,5.8635,0.16,5.8656825903000005,0.0635,0,0.0635,5.8,0.16,5.8022064768
2021-02-04 15:30:00,5.7625,0.14,5.7642003999,0.0425,0,0.0425,5.72,0.14,5.7217130302,5.9125,0.14,5.914157273,0.0425,0,0.0425,5.87,0.14,5.8716692686
2021-02-04 16:00:00,5.7885,0.14,5.7901927645,0.0285,0,0.0285,5.76,0.14,5.7617011377,5.9385,0.14,5.9401500191,0.0285,0,0.0285,5.91,0.14,5.9116579739
2021-02-04 16:30:00,6.069,0.14,6.0706145488,0.009000000000000001,0,0.009000000000000001,6.06,0.14,6.061616946,6.229,0.14,6.2305730876,0.009000000000000001,0,0.009000000000000001,6.22,0.14,6.2215753632
2021-02-04 17:00:00,6.4145,0.14,6.4160276067,0.0245,0,0.0245,6.39,0.14,6.3915334623,6.5845,0.14,6.5859881757,0.0245,0,0.0245,6.5600000000000005,0.14,6.5614937324
2021-02-04 17:30:00,6.9505,0.14,6.9519098275,0.0405,0,0.0405,6.91,0.14,6.9114180889,7.1305,0.14,7.1318742452,0.0405,0,0.0405,7.09,0.14,7.0913820938
2021-02-04 18:00:00,7.2615,0.14,7.262849458,0.0415,0,0.0415,7.22,0.14,7.2213572132,7.4515,0.14,7.4528150554,0.0415,0,0.0415,7.41,0.14,7.4113224191
2021-02-04 18:30:00,7.405,0.14,7.4063233119,0.075,0,0.075,7.33,0.14,7.3313368494,7.595,0.14,7.596290213,0.075,0,0.075,7.52,0.14,7.5213030786
2021-02-04 19:00:00,7.414,0.23,7.4175667169,0.094,0,0.094,7.32,0.23,7.3236124966,7.604,0.26,7.6084437305,0.094,0,0.094,7.51,0.26,7.514499318
2021-02-04 19:30:00,7.062,0.23,7.0657444052,0.122,0,0.122,6.94,0.23,6.9438101933,7.252,-0.12,7.2529927616,0.122,0,0.122,7.13,-0.12,7.1310097462
2021-02-04 20:00:00,6.731,-0.21,6.7342750909,0.181,0,0.181,6.55,-0.21,6.5533655476,6.911,-0.14,6.9124178838,0.181,0,0.181,6.73,-0.14,6.7314560089
2021-02-04 20:30:00,6.405,-0.25,6.4098771439,0.17500000000000002,0,0.17500000000000002,6.23,-0.25,6.2350140337,6.575,-0.2,6.5780411218,0.17500000000000002,0,0.17500000000000002,6.4,-0.2,6.4031242374
2021-02-04 21:00:00,6.006,-0.25,6.0112008784,0.23600000000000002,0,0.23600000000000002,5.77,-0.25,5.7754134051,6.156,-0.28,6.1623644813,0.23600000000000002,0,0.23600000000000002,5.92,-0.28,5.9266179226
2021-02-04 21:30:00,5.6765,-0.27,5.6829175825,0.3165,0,0.3165,5.36,-0.27,5.3667960647,5.8165,-0.28,5.8232355482,0.3165,0,0.3165,5.5,-0.28,5.5071226607
2021-02-04 22:00:00,5.3095,-0.27,5.3163606208,0.3895,0,0.3895,4.92,-0.27,4.9274029671,5.4395,-0.28,5.4467017772,0.3895,0,0.3895,5.05,-0.28,5.0577564196
2021-02-04 22:30:00,4.939,-0.28,4.9469304624,0.379,0,0.379,4.5600000000000005,-0.28,4.5685884034,5.059,-0.31,5.0684890253,0.379,0,0.379,4.68,-0.31,4.6902558566
2021-02-04 23:00:00,4.585,-0.28,4.5935416619,0.435,0,0.435,4.15,-0.28,4.1594350578,4.695,-0.31,4.7052231616,0.435,0,0.435,4.26,-0.31,4.2712644498
2021-02-04 23:30:00,4.413,-0.31,4.4238748852,0.353,0,0.353,4.06,-0.31,4.0718177759,4.513,-0.33,4.5250490605,0.353,0,0.353,4.16,-0.33,4.1730684154
2021-02-05 00:00:00,4.2195,-0.32,4.2316167419,0.11950000000000001,0,0.11950000000000001,4.1,-0.32,4.1124688449,4.3295,-0.35000000000000003,4.3436240917,0.11950000000000001,0,0.11950000000000001,4.21,-0.35000000000000003,4.2245236418
2021-02-05 00:30:00,4.9425,-0.32,4.9528482967,0.0925,0,0.0925,4.85,-0.32,4.8605452369,5.0725,-0.35000000000000003,5.0845605759,0.0925,0,0.0925,4.98,-0.35000000000000003,4.9922840464
2021-02-05 01:00:00,5.212,-0.32,5.2218142441,0.222,0,0.222,4.99,-0.32,5.0002499938,5.352,-0.31,5.3609704345,0.222,0,0.222,5.13,-0.31,5.1393579366
2021-02-05 01:30:00,5.1675,-0.30000000000000004,5.1762009476,0.2275,0,0.2275,4.94,-0.30000000000000004,4.9491009285,5.2975,-0.33,5.3077684812,0.2275,0,0.2275,5.07,-0.33,5.0807282943
2021-02-05 02:00:00,4.965,-0.31,4.9746683307,0.225,0,0.225,4.74,-0.31,4.7501263141,5.095,-0.33,5.1056757633,0.225,0,0.225,4.87,-0.33,4.881167893
2021-02-05 02:30:00,5.0135,-0.30000000000000004,5.022467745,0.14350000000000002,0,0.14350000000000002,4.87,-0.30000000000000004,4.8792314969,5.1435,-0.33,5.154075305,0.14350000000000002,0,0.14350000000000002,5.0,-0.33,5.0108781665
2021-02-05 03:00:00,4.8265,-0.30000000000000004,4.8358145384,0.1165,0,0.1165,4.71,-0.30000000000000004,4.7195444695,4.9565,-0.33,4.9674734272,0.1165,0,0.1165,4.84,-0.33,4.8512369557
2021-02-05 03:30:00,4.63,-0.30000000000000004,4.6397090426,0.16,0,0.16,4.47,-0.30000000000000004,4.4800558032,4.75,-0.35000000000000003,4.7628772816,0.16,0,0.16,4.59,-0.35000000000000003,4.6033248853
2021-02-05 04:00:00,4.427,-0.32,4.4385503264,0.227,0,0.227,4.2,-0.32,4.212172836,4.537,-0.35000000000000003,4.5504800846,0.227,0,0.227,4.31,-0.35000000000000003,4.324187785
2021-02-05 04:30:00,4.258,-0.32,4.2700074941,0.278,0,0.278,3.98,-0.32,3.9928435982,4.368,-0.35000000000000003,4.382,0.278,0,0.278,4.09,-0.35000000000000003,4.1049482335
2021-02-05 05:00:00,4.253,-0.29,4.2628756726,0.263,0,0.263,3.99,-0.29,4.0005249656,4.3629999999999995,-0.32,4.3747193053,0.263,0,0.263,4.1,-0.32,4.1124688449
2021-02-05 05:30:00,4.356,-0.23,4.3620678583,0.196,0,0.196,4.16,-0.23,4.1663533216,4.466,-0.26,4.4735618918,0.196,0,0.196,4.27,-0.26,4.2779083674
2021-02-05 06:00:00,4.4195,-0.23,4.4254807931,0.2495,0,0.2495,4.17,-0.23,4.1763381089,4.5295,-0.26,4.5369560556,0.2495,0,0.2495,4.28,-0.26,4.287889924
2021-02-05 06:30:00,4.7395,-0.23,4.7450774757000005,0.35950000000000004,0,0.35950000000000004,4.38,-0.23,4.3860346556,4.8595,-0.26,4.8664504775,0.35950000000000004,0,0.35950000000000004,4.5,-0.26,4.507504853
2021-02-05 07:00:00,5.056,-0.19,5.0595687563,0.41600000000000004,0,0.41600000000000004,4.64,-0.19,4.6438884569,5.176,-0.21,5.1802582947,0.41600000000000004,0,0.41600000000000004,4.76,-0.21,4.7646301011
2021-02-05 07:30:00,5.366,-0.05,5.3662329431,0.516,0,0.516,4.85,-0.05,4.8502577251000005,5.496,-0.12,5.4973098876,0.516,0,0.516,4.98,-0.12,4.9814455733
2021-02-05 08:00:00,5.635,0.2,5.6385481287,0.455,0,0.455,5.18,0.2,5.183859566,5.775,0.19,5.7781246958,0.455,0,0.455,5.32,0.19,5.3233917759
2021-02-05 08:30:00,5.9505,0.21,5.9542044179,0.5005000000000001,0,0.5005000000000001,5.45,0.21,5.4540443709,6.0905,0.2,6.0937829179,0.5005000000000001,0,0.5005000000000001,5.59,0.2,5.5935766733
2021-02-05 09:00:00,6.2215,0.24,6.2261273879,0.2515,0,0.2515,5.97,0.24,5.9748221731,6.3715,0.22,6.3752970323,0.2515,0,0.2515,6.12,0.22,6.1239529717
2021-02-05 09:30:00,6.315,0.28,6.3212043947,0.185,0,0.185,6.13,0.28,6.1363914477,6.475,0.27,6.4806268987,0.185,0,0.185,6.29,0.27,6.2957922456
2021-02-05 10:00:00,6.295,0.34,6.3041752038,0.195,0,0.195,6.1,0.34,6.109468062,6.455,0.33,6.4634298171,0.195,0,0.195,6.26,0.33,6.2686920486
2021-02-05 10:30:00,6.3765,0.34,6.3855581001,0.1365,0,0.1365,6.24,0.34,6.2492559557,6.5465,0.33,6.5548121445,0.1365,0,0.1365,6.41,0.33,6.4184889187
2021-02-05 11:00:00,6.2185,0.34,6.2277879098,0.08850000000000001,0,0.08850000000000001,6.13,0.34,6.1394217969,6.3785,0.33,6.3870307851,0.08850000000000001,0,0.08850000000000001,6.29,0.33,6.2986506491
2021-02-05 11:30:00,6.4325,0.34,6.4414793526,0.1125,0,0.1125,6.32,0.34,6.329138962,6.5925,0.33,6.6007542183,0.1125,0,0.1125,6.48,0.33,6.4883973368
2021-02-05 12:00:00,6.3825,0.32,6.3905169001,0.10250000000000001,0,0.10250000000000001,6.28,0.32,6.2881475810000005,6.5525,0.31,6.5598289802,0.10250000000000001,0,0.10250000000000001,6.45,0.31,6.4574453153
2021-02-05 12:30:00,6.3255,0.32,6.3335890497000005,0.14550000000000002,0,0.14550000000000002,6.18,0.32,6.1882792439,6.4855,0.31,6.4929046081,0.14550000000000002,0,0.14550000000000002,6.34,0.31,6.3475743399
2021-02-05 13:00:00,6.302,0.32,6.3101191748,0.212,0,0.212,6.09,0.32,6.0984014299,6.462,0.32,6.4699183921,0.212,0,0.212,6.25,0.32,6.2581866383
2021-02-05 13:30:00,6.0415,0.32,6.0499687809,0.1715,0,0.1715,5.87,0.32,5.8787158462,6.1915,0.32,6.1997638865999996,0.1715,0,0.1715,6.02,0.32,6.028498984
2021-02-05 14:00:00,5.7685,0.28,5.7752915294000005,0.17850000000000002,0,0.17850000000000002,5.59,0.28,5.5970081293,5.9185,0.29,5.9256005814,0.17850000000000002,0,0.17850000000000002,5.74,0.29,5.7473211151
2021-02-05 14:30:00,5.751,0.19,5.7541377286,0.161,0,0.161,5.59,0.19,5.5932280483,5.901,0.21,5.9047354725000005,0.161,0,0.161,5.74,0.21,5.7438401788
2021-02-05 15:00:00,5.577,0.22,5.5813375637,0.147,0,0.147,5.43,0.22,5.4344548945,5.717,0.24,5.7220353896,0.147,0,0.147,5.57,0.24,5.5751681589
2021-02-05 15:30:00,5.6,0.22,5.6043197625,0.14,0,0.14,5.46,0.22,5.4644304369,5.74,0.21,5.7438401788,0.14,0,0.14,5.6,0.21,5.6039361167
2021-02-05 16:00:00,5.614,0.05,5.6142226532,0.064,0,0.064,5.55,0.05,5.5502252207,5.764,-0.11,5.7650495228,0.064,0,0.064,5.7,-0.11,5.7010613047
2021-02-05 16:30:00,6.003,-0.22,6.007029965,0.053,0,0.053,5.95,-0.22,5.9540658377,6.153,-0.14,6.1545925129,0.053,0,0.053,6.1,-0.14,6.1016063459
2021-02-05 17:00:00,6.427,0.13,6.4283146314,0.037,0,0.037,6.39,0.13,6.3913222419,6.5969999999999995,-0.16,6.5989399906,0.037,0,0.037,6.5600000000000005,-0.16,6.5619509294
2021-02-05 17:30:00,7.012,0.17,7.0140604503,0.042,0,0.042,6.97,0.17,6.9720728625,7.192,0.15,7.193564068,0.042,0,0.042,7.15,0.15,7.1515732535
2021-02-05 18:00:00,7.348,0.13,7.3491498828,0.028,0,0.028,7.32,0.13,7.3211542806,7.538,0.0,7.538,0.028,0,0.028,7.51,0.0,7.51
2021-02-05 18:30:00,7.4505,0.23,7.4540492519,0.0005,0,0.0005,7.45,0.23,7.45354949,7.6505,0.22,7.6536625383,0.0005,0,0.0005,7.65,0.22,7.6531627449
2021-02-05 19:00:00,7.358,0.23,7.3615938492,0.048,0,0.048,7.31,0.23,7.313617436,7.548,0.22,7.5512054667,0.048,0,0.048,7.5,0.22,7.5032259729
2021-02-05 19:30:00,7.0545,-0.24,7.0585813199,0.0045000000000000005,0,0.0045000000000000005,7.05,-0.24,7.0540839235,7.2445,-0.26,7.249164107,0.0045000000000000005,0,0.0045000000000000005,7.24,-0.26,7.2446670041
2021-02-05 20:00:00,6.5925,-0.25,6.5972385321,0.0325,0,0.0325,6.5600000000000005,-0.25,6.5647619911,6.7625,-0.22,6.7660776119,0.0325,0,0.0325,6.73,-0.22,6.7335948794
2021-02-05 20:30:00,6.1855,-0.26,6.190961981,0.10550000000000001,0,0.10550000000000001,6.08,-0.26,6.0855566713,6.3555,-0.24,6.3600298938,0.10550000000000001,0,0.10550000000000001,6.25,-0.24,6.2546063026
2021-02-05 21:00:00,5.9005,-0.29,5.9076222163,0.060500000000000005,0,0.060500000000000005,5.84,-0.29,5.8471959092,6.0605,-0.31,6.0684232095,0.060500000000000005,0,0.060500000000000005,6.0,-0.31,6.008002996
2021-02-05 21:30:00,5.575,-0.32,5.5841763045,0.065,0,0.065,5.51,-0.32,5.5192843739,5.725,-0.34,5.7350871833,0.065,0,0.065,5.66,-0.34,5.6702028182
2021-02-05 22:00:00,5.2465,-0.32,5.2562498276,0.0665,0,0.0665,5.18,-0.32,5.1898747576,5.3865,-0.34,5.397219863,0.0665,0,0.0665,5.32,-0.34,5.3308535902
2021-02-05 22:30:00,4.8365,-0.35000000000000003,4.8491475797,0.0765,0,0.0765,4.76,-0.35000000000000003,4.7728503014,4.9665,-0.35000000000000003,4.9788173546,0.0765,0,0.0765,4.89,-0.35000000000000003,4.9025095614000005
2021-02-05 23:00:00,4.5435,-0.36,4.5577398182,0.10350000000000001,0,0.10350000000000001,4.44,-0.36,4.4545706864,4.6635,-0.39,4.6797790812999995,0.10350000000000001,0,0.10350000000000001,4.5600000000000005,-0.39,4.5766472444
2021-02-05 23:30:00,4.4465,-0.37,4.4618675742,0.10650000000000001,0,0.10650000000000001,4.34,-0.37,4.355743335,4.5565,-0.4,4.574023639,0.10650000000000001,0,0.10650000000000001,4.45,-0.4,4.4679413604
2021-02-06 00:00:00,4.324,-0.38,4.3406653868,0.10400000000000001,0,0.10400000000000001,4.22,-0.38,4.2370744624,4.434,-0.41000000000000003,4.4529154495,0.10400000000000001,0,0.10400000000000001,4.33,-0.41000000000000003,4.3493677701
2021-02-06 00:30:00,5.0195,-0.81,5.0844350964,0.1495,0,0.1495,4.87,-0.81,4.9369018625,5.2595,0.21,5.2636907441,0.1495,0,0.1495,5.11,0.21,5.1143132481
2021-02-06 01:00:00,5.383,-0.39,5.3971093189,0.153,0,0.153,5.23,-0.39,5.2445209505,5.543,-0.26,5.5490944306,0.153,0,0.153,5.39,-0.26,5.3962672284
2021-02-06 01:30:00,5.2635,-0.33,5.2738346817,0.0335,0,0.0335,5.23,-0.33,5.240400748,5.4035,-0.36,5.4154789493,0.0335,0,0.0335,5.37,-0.36,5.3820535114
2021-02-06 02:00:00,5.078,-0.33,5.0887114282,0.038,0,0.038,5.04,-0.33,5.0507920171,5.208,-0.36,5.2204275687,0.038,0,0.038,5.17,-0.36,5.1825186927
2021-02-06 02:30:00,5.0385,-0.33,5.0492952231,0.018500000000000003,0,0.018500000000000003,5.02,-0.33,5.0308349208,5.1685,-0.36,5.1810223171,0.018500000000000003,0,0.018500000000000003,5.15,-0.36,5.1625671908
2021-02-06 03:00:00,4.7620000000000005,-0.96,4.8578023838,0.07200000000000001,0,0.07200000000000001,4.69,-0.96,4.7872434657,5.042,0.4,5.0578418322,0.07200000000000001,0,0.07200000000000001,4.97,0.4,4.9860705972
2021-02-06 03:30:00,4.7,-0.91,4.7872852432,0.08,0,0.08,4.62,-0.91,4.7087684165,4.96,0.33,4.9709657009,0.08,0,0.08,4.88,0.33,4.8911450602
2021-02-06 04:00:00,4.5875,-0.34,4.6000822004,0.0475,0,0.0475,4.54,-0.34,4.5527134766,4.7075,-0.37,4.7220182391000005,0.0475,0,0.0475,4.66,-0.37,4.6746657635
2021-02-06 04:30:00,4.373,-0.35000000000000003,4.3869840437,0.073,0,0.073,4.3,-0.35000000000000003,4.3142206712,4.483,-0.38,4.4990764608,0.073,0,0.073,4.41,-0.38,4.4263416045
2021-02-06 05:00:00,4.282,-0.35000000000000003,4.2962802516,0.082,0,0.082,4.2,-0.35000000000000003,4.2145581026,4.392,-0.37,4.4075576003,0.082,0,0.082,4.31,-0.37,4.3258525171
2021-02-06 05:30:00,4.2715,-0.35000000000000003,4.2858152375,0.1115,0,0.1115,4.16,-0.35000000000000003,4.1746975938,4.3815,-0.39,4.3988228255,0.1115,0,0.1115,4.27,-0.39,4.2877733149
2021-02-06 06:00:00,4.2605,-0.35000000000000003,4.2748520735,0.07050000000000001,0,0.07050000000000001,4.19,-0.35000000000000003,4.204592727,4.3705,-0.39,4.3878662525,0.07050000000000001,0,0.07050000000000001,4.3,-0.39,4.3176498237
2021-02-06 06:30:00,4.4855,-0.32,4.4969000712,0.0755,0,0.0755,4.41,-0.32,4.4215947349,4.6055,-0.34,4.6180331582,0.0755,0,0.0755,4.53,-0.34,4.5427414630000005
2021-02-06 07:00:00,4.6585,-0.30000000000000004,4.6681497673,0.0985,0,0.0985,4.5600000000000005,-0.30000000000000004,4.5698577658,4.7785,-0.32,4.7892026737,0.0985,0,0.0985,4.68,-0.32,4.6909274136
2021-02-06 07:30:00,4.6795,-0.28,4.6878694788,0.0495,0,0.0495,4.63,-0.28,4.6384587958,4.7995,-0.31,4.8095010396,0.0495,0,0.0495,4.75,-0.31,4.7601050409
2021-02-06 08:00:00,4.862,-0.26,4.8689469087,0.052000000000000005,0,0.052000000000000005,4.8100000000000005,-0.26,4.8170219015,4.992,-0.26,4.9987662478,0.052000000000000005,0,0.052000000000000005,4.94,-0.26,4.9468373735
2021-02-06 08:30:00,5.157,-0.26,5.1635500385,0.037,0,0.037,5.12,-0.26,5.1265973121,5.297,-0.24,5.3024342523,0.037,0,0.037,5.26,-0.24,5.2654724384
2021-02-06 09:00:00,5.3905,-0.23,5.3954045492,0.0005,0,0.0005,5.39,-0.23,5.3949050038,5.5305,-0.18,5.5334284354,0.0005,0,0.0005,5.53,-0.18,5.5329287001
2021-02-06 09:30:00,5.502,-0.23,5.5068052444,0.002,0,0.002,5.5,-0.23,5.5048069903,5.652,-0.22,5.6562800496,0.002,0,0.002,5.65,-0.22,5.6542815636
2021-02-06 10:00:00,5.5795,0.18,5.5824027309,0.0095,0,0.0095,5.57,0.18,5.5729076791,5.7295,0.19,5.7326494965,0.0095,0,0.0095,5.72,0.19,5.7231547245000005
2021-02-06 10:30:00,5.5815,0.11,5.5825838328,0.0115,0,0.0115,5.57,0.11,5.5710860701,5.7315000000000005,0.30000000000000004,5.7393459775,0.0115,0,0.0115,5.72,0.30000000000000004,5.7278617302
2021-02-06 11:00:00,5.4975,0.19,5.5007823307,0.0175,0,0.0175,5.48,0.19,5.4832928063,5.6475,0.19,5.6506952006,0.0175,0,0.0175,5.63,0.19,5.6332051267
2021-02-06 11:30:00,5.456,0.21,5.4600399266,0.016,0,0.016,5.44,0.21,5.4440517999,5.596,0.19,5.5992245892,0.016,0,0.016,5.58,0.19,5.58323383
2021-02-06 12:00:00,5.606,0.21,5.6099319069,0.026000000000000002,0,0.026000000000000002,5.58,0.21,5.5839502147,5.746,0.21,5.7498361716,0.026000000000000002,0,0.026000000000000002,5.72,0.21,5.723853597
2021-02-06 12:30:00,5.7265,-0.05,5.7267182793,0.1365,0,0.1365,5.59,-0.05,5.5902236091,5.8765,-0.13,5.8779377549,0.1365,0,0.1365,5.74,-0.13,5.7414719367
2021-02-06 13:00:00,5.6185,-0.23,5.6232056916,0.0485,0,0.0485,5.57,-0.23,5.574746631,5.7685,-0.21,5.7723212185,0.0485,0,0.0485,5.72,-0.21,5.723853597
2021-02-06 13:30:00,5.3965,-0.23,5.4013991012,0.1265,0,0.1265,5.27,-0.23,5.2750165877,5.5365,-0.19,5.5397592231,0.1265,0,0.1265,5.41,-0.19,5.4133353859
2021-02-06 14:00:00,5.379,-0.23,5.3839150253,0.109,0,0.109,5.27,-0.23,5.2750165877,5.519,-0.19,5.5222695516,0.109,0,0.109,5.41,-0.19,5.4133353859
2021-02-06 14:30:00,5.2585,-0.26,5.2649237649,0.0985,0,0.0985,5.16,-0.26,5.1665462352,5.3885,-0.25,5.3942962701,0.0985,0,0.0985,5.29,-0.25,5.2959040777
2021-02-06 15:00:00,5.117,-0.26,5.123601175,0.067,0,0.067,5.05,-0.26,5.0566886398,5.257,-0.28,5.2644514434,0.067,0,0.067,5.19,-0.28,5.1975474986
2021-02-06 15:30:00,5.2865,-0.26,5.2928897825,0.10650000000000001,0,0.10650000000000001,5.18,-0.26,5.186520992,5.4265,-0.24,5.4318046955,0.10650000000000001,0,0.10650000000000001,5.32,-0.24,5.3254107823
2021-02-06 16:00:00,5.4105,-0.28,5.4177403269,0.1605,0,0.1605,5.25,-0.28,5.2574613646,5.5605,-0.26,5.5665752712,0.1605,0,0.1605,5.4,-0.26,5.4062556358
2021-02-06 16:30:00,6.0625,-0.26,6.0680726965,0.1525,0,0.1525,5.91,-0.26,5.9157163556,6.2225,-0.2,6.2257133125,0.1525,0,0.1525,6.07,-0.2,6.0732939991
2021-02-06 17:00:00,6.416,-0.24,6.4204872089,0.296,0,0.296,6.12,-0.24,6.1247040745,6.5760000000000005,-0.15,6.577710544,0.296,0,0.296,6.28,-0.15,6.2817911458
2021-02-06 17:30:00,6.771,-0.21,6.7742557525,0.301,0,0.301,6.47,-0.21,6.47340714,6.941,-0.14,6.9424117567,0.301,0,0.301,6.64,-0.14,6.6414757396
2021-02-06 18:00:00,7.2465,-0.21,7.2495422097,0.1965,0,0.1965,7.05,-0.21,7.0531269661,7.4265,-0.14,7.4278194815,0.1965,0,0.1965,7.23,-0.14,7.2313553363
2021-02-06 18:30:00,7.279,-0.14,7.2803462143,0.179,0,0.179,7.1,-0.14,7.1013801475,7.469,-0.14,7.4703119747,0.179,0,0.179,7.29,-0.14,7.2913441833
2021-02-06 19:00:00,7.1835,-0.21,7.1865688788,0.10350000000000001,0,0.10350000000000001,7.08,-0.21,7.0831137221,7.3735,-0.14,7.3748289641,0.10350000000000001,0,0.10350000000000001,7.27,-0.14,7.2713478806000005
2021-02-06 19:30:00,6.865,-0.24,6.869193912,0.105,0,0.105,6.76,-0.24,6.7642590134,7.045,-0.22,7.0484342233,0.105,0,0.105,6.94,-0.22,6.9434861561000005
2021-02-06 20:00:00,6.447,-0.24,6.4514656474,0.157,0,0.157,6.29,-0.24,6.2945770311,6.617,-0.21,6.6203314872,0.157,0,0.157,6.46,-0.21,6.4634124114
2021-02-06 20:30:00,6.058,-0.27,6.0640138522,0.178,0,0.178,5.88,-0.27,5.8861957154,6.218,-0.28,6.2243010853,0.178,0,0.178,6.04,-0.28,6.0464865831
2021-02-06 21:00:00,5.7985,-0.30000000000000004,5.8062554413,0.1585,0,0.1585,5.64,-0.30000000000000004,5.6479730878000005,5.9485,-0.33,5.9576465362,0.1585,0,0.1585,5.79,-0.33,5.7993965203
2021-02-06 21:30:00,5.477,-0.35000000000000003,5.4881717357,0.297,0,0.297,5.18,-0.35000000000000003,5.1918108594,5.617,-0.33,5.6266854364,0.297,0,0.297,5.32,-0.33,5.330225136
2021-02-06 22:00:00,5.2005,-0.33,5.2109596285,0.2605,0,0.2605,4.94,-0.33,4.951009998,5.3405000000000005,-0.36,5.3526199426,0.2605,0,0.2605,5.08,-0.36,5.0927399305
2021-02-06 22:30:00,4.806,-0.37,4.8202215717,0.176,0,0.176,4.63,-0.37,4.644760489,4.926,-0.43,4.9447321464,0.176,0,0.176,4.75,-0.43,4.7694234452
2021-02-06 23:00:00,4.553,-0.38,4.5688301566,0.113,0,0.113,4.44,-0.38,4.4562315918,4.673,-0.41000000000000003,4.6909518224,0.113,0,0.113,4.5600000000000005,-0.41000000000000003,4.5783949153
2021-02-06 23:30:00,4.431,-0.4,4.4490179815,0.131,0,0.131,4.3,-0.4,4.3185645763,4.541,-0.43,4.561313517,0.131,0,0.131,4.41,-0.43,4.4309141269
2021-02-07 00:00:00,4.2195,-0.4,4.2384171869,0.0995,0,0.0995,4.12,-0.4,4.139371933,4.3295,-0.43,4.3508011044,0.0995,0,0.0995,4.23,-0.43,4.251799619
2021-02-07 00:30:00,5.085,-0.36,5.0977274348,0.065,0,0.065,5.02,-0.36,5.0328918129,5.215,-0.39,5.2295626012,0.065,0,0.065,5.15,-0.39,5.1647458795
2021-02-07 01:00:00,5.4265,-0.32,5.4359269909,0.0665,0,0.0665,5.36,-0.32,5.3695437423,5.5665,-0.36,5.5781289202,0.0665,0,0.0665,5.5,-0.36,5.5117692259
2021-02-07 01:30:00,5.321,-0.34,5.3318515546,0.061,0,0.061,5.26,-0.34,5.270977139,5.461,-0.37,5.4735199826,0.061,0,0.061,5.4,-0.37,5.4126610831
