Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-07 02:00:00,5.0975,-0.37,5.1109105109,0.0375,0,0.0375,5.06,-0.37,5.0735096334,5.2275,-0.4,5.2427813468,0.0375,0,0.0375,5.19,-0.4,5.2053914358
2021-02-07 02:30:00,5.141,-0.34,5.1522306819,0.031,0,0.031,5.11,-0.34,5.1212986634,5.281,-0.37,5.293945693,0.031,0,0.031,5.25,-0.37,5.2630219456
2021-02-07 03:00:00,4.9955,-0.34,5.0070570448,0.0455,0,0.0455,4.95,-0.34,4.9616630277,5.1355,-0.36,5.1481025874,0.0455,0,0.0455,5.09,-0.36,5.1027149636
2021-02-07 03:30:00,4.8745,-0.34,4.8863432391,0.0345,0,0.0345,4.84,-0.34,4.8519274521,4.9945,-0.38,5.0089350415,0.0345,0,0.0345,4.96,-0.38,4.9745351542
2021-02-07 04:00:00,4.671,-0.37,4.6856313342,0.061,0,0.061,4.61,-0.37,4.624824321,4.791,-0.4,4.8076689778,0.061,0,0.061,4.73,-0.4,4.7468831879
2021-02-07 04:30:00,4.4975,-0.49,4.5241138635,0.0575,0,0.0575,4.44,-0.49,4.4669564583,4.6375,-0.26,4.6447826914,0.0575,0,0.0575,4.58,-0.26,4.5873739765
2021-02-07 05:00:00,4.415,-0.36,4.4296529209,0.095,0,0.095,4.32,-0.36,4.3349740484,4.535,-0.39,4.5517386788,0.095,0,0.095,4.44,-0.39,4.4570954668
2021-02-07 05:30:00,4.341,-0.38,4.3576003718,0.121,0,0.121,4.22,-0.38,4.2370744624,4.461,-0.41000000000000003,4.4798014465,0.121,0,0.121,4.34,-0.41000000000000003,4.359323342
2021-02-07 06:00:00,4.2845,-0.36,4.2995976847,0.0845,0,0.0845,4.2,-0.36,4.2154003369,4.4045,-0.39,4.4217327203,0.0845,0,0.0845,4.32,-0.39,4.3375684433
2021-02-07 06:30:00,4.416,-0.36,4.4306496138,0.076,0,0.076,4.34,-0.36,4.3549052803,4.536,-0.39,4.5527350022,0.076,0,0.076,4.46,-0.39,4.4770190976
2021-02-07 07:00:00,4.4615,-0.36,4.4760006982,0.0415,0,0.0415,4.42,-0.36,4.4346364,4.5815,-0.38,4.5972320205,0.0415,0,0.0415,4.54,-0.38,4.5558753275
2021-02-07 07:30:00,4.35,-0.32,4.3617542343,0.08,0,0.08,4.27,-0.32,4.2819738439,4.46,-0.35000000000000003,4.4737121052,0.08,0,0.08,4.38,-0.35000000000000003,4.3939617659
2021-02-07 08:00:00,4.442,-0.32,4.4535114236,0.07200000000000001,0,0.07200000000000001,4.37,-0.32,4.3817005831,4.552,-0.34,4.5646800545,0.07200000000000001,0,0.07200000000000001,4.48,-0.34,4.4928832613
2021-02-07 08:30:00,4.732,-0.30000000000000004,4.7415001844999995,0.092,0,0.092,4.64,-0.30000000000000004,4.6496881616,4.862,-0.32,4.8725192663,0.092,0,0.092,4.77,-0.32,4.7807217028
2021-02-07 09:00:00,5.1095,-0.28,5.1171662324,0.0995,0,0.0995,5.01,-0.28,5.017818251,5.2495,-0.28,5.2569620742,0.0995,0,0.0995,5.15,-0.28,5.1576060338
2021-02-07 09:30:00,5.435,-0.27,5.4417023991,0.185,0,0.185,5.25,-0.27,5.2569382724,5.575,-0.28,5.5820269616000004,0.185,0,0.185,5.39,-0.28,5.3972678273
2021-02-07 10:00:00,5.712,-0.23,5.7166287268,0.392,0,0.392,5.32,-0.23,5.3249694835,5.852,-0.26,5.8577729557,0.392,0,0.392,5.46,-0.26,5.4661869708
2021-02-07 10:30:00,6.009,-0.2,6.0123274196,0.439,0,0.439,5.57,-0.2,5.5735895077,6.159,-0.16,6.1610779089,0.439,0,0.439,5.72,-0.16,5.7222373247
2021-02-07 11:00:00,6.2605,-0.12,6.2616499623,0.6005,0,0.6005,5.66,-0.12,5.6612719419,6.4105,-0.14,6.4120285597,0.6005,0,0.6005,5.8100000000000005,-0.14,5.8116865022
2021-02-07 11:30:00,6.0865,0.19,6.0894648574,0.5665,0,0.5665,5.52,0.19,5.5232689596,6.2265,0.17,6.2288202936,0.5665,0,0.5665,5.66,0.17,5.662552428
2021-02-07 12:00:00,5.981,0.04,5.9811337554,0.641,0,0.641,5.34,0.04,5.3401498106,6.131,0.03,6.131073397,0.641,0,0.641,5.49,0.03,5.4900819666
2021-02-07 12:30:00,6.186,0.07,6.1863960429,0.47600000000000003,0,0.47600000000000003,5.71,0.07,5.7104290557,6.346,0.31,6.353567187,0.47600000000000003,0,0.47600000000000003,5.87,0.31,5.8781799904
2021-02-07 13:00:00,6.2255,0.22,6.2293860251,0.42550000000000004,0,0.42550000000000004,5.8,0.22,5.8041709141,6.3755,0.2,6.3786362375,0.42550000000000004,0,0.42550000000000004,5.95,0.2,5.9533603956
2021-02-07 13:30:00,6.1425,0.11,6.143484862,0.3325,0,0.3325,5.8100000000000005,0.11,5.8110412148,6.3025,0.15,6.3042847532,0.3325,0,0.3325,5.97,0.15,5.9718841248
2021-02-07 14:00:00,6.05,-0.13,6.051396533,0.24,0,0.24,5.8100000000000005,-0.13,5.811454207,6.21,-0.24,6.2146359507,0.24,0,0.24,5.97,-0.24,5.9748221731
2021-02-07 14:30:00,6.1135,-0.21,6.1171057086,0.1835,0,0.1835,5.93,-0.21,5.933717216,6.2635,-0.19,6.2663811127,0.1835,0,0.1835,6.08,-0.19,6.0829680256
2021-02-07 15:00:00,6.1855,-0.24,6.1901542994,0.1955,0,0.1955,5.99,-0.24,5.9948060853000005,6.3455,-0.26,6.3508243756,0.1955,0,0.1955,6.15,-0.26,6.1554934814
2021-02-07 15:30:00,6.4705,-0.21,6.4739068768,0.1305,0,0.1305,6.34,-0.21,6.3434769646,6.6405,-0.14,6.6419756285,0.1305,0,0.1305,6.51,-0.14,6.5115052023
2021-02-07 16:00:00,6.6095,-0.26,6.6146118744999995,0.2195,0,0.2195,6.39,-0.26,6.3952873274,6.7795000000000005,-0.2,6.7824494285,0.2195,0,0.2195,6.5600000000000005,-0.2,6.5630480724
2021-02-07 16:30:00,7.0785,-0.24,7.08256749,0.1885,0,0.1885,6.89,-0.24,6.8941787038,7.2685,-0.16,7.2702608103,0.1885,0,0.1885,7.08,-0.16,7.0818076788
2021-02-07 17:00:00,7.41,-0.16,7.4117271941,0.22,0,0.22,7.19,-0.16,7.19178003,7.6,-0.14,7.6012893643,0.22,0,0.22,7.38,-0.14,7.3813277938
2021-02-07 17:30:00,7.7795000000000005,-0.22,7.7826101181,0.2295,0,0.2295,7.55,-0.22,7.5532046179,7.9795,-0.14,7.9807280526,0.2295,0,0.2295,7.75,-0.14,7.751264413
2021-02-07 18:00:00,7.9575,-0.13,7.9585618205,0.2175,0,0.2175,7.74,-0.13,7.7410916543,8.1675,-0.14,8.1686997894,0.2175,0,0.2175,7.95,-0.14,7.9512326088
2021-02-07 18:30:00,7.7775,0.0,7.7775,0.3375,0,0.3375,7.44,0.0,7.44,7.9775,-0.14,7.9787283605,0.3375,0,0.3375,7.64,-0.14,7.6412826148
2021-02-07 19:00:00,7.4915,-0.14,7.492808035,0.2615,0,0.2615,7.23,-0.14,7.2313553363,7.6915,-0.14,7.6927740283,0.2615,0,0.2615,7.43,-0.14,7.4313188601
2021-02-07 19:30:00,7.0345,-0.25,7.0389409892,0.23450000000000001,0,0.23450000000000001,6.8,-0.25,6.8045940364,7.2145,-0.23,7.2181652967,0.23450000000000001,0,0.23450000000000001,6.98,-0.23,6.9837883702
2021-02-07 20:00:00,6.6735,-0.27,6.6789596682,0.2235,0,0.2235,6.45,-0.27,6.4556486893,6.8435,-0.28,6.8492256679,0.2235,0,0.2235,6.62,-0.28,6.6259188042
2021-02-07 20:30:00,6.3445,-0.30000000000000004,6.3515887973,0.24450000000000002,0,0.24450000000000002,6.1,-0.30000000000000004,6.1073725938,6.5045,-0.32,6.5123667165,0.24450000000000002,0,0.24450000000000002,6.26,-0.32,6.2681735777
2021-02-07 21:00:00,5.9735,-0.31,5.9815384518,0.29350000000000004,0,0.29350000000000004,5.68,-0.31,5.6884532168,6.1335,-0.34,6.1429164287,0.29350000000000004,0,0.29350000000000004,5.84,-0.34,5.8498888878
2021-02-07 21:30:00,5.671,-0.34,5.6811830634,0.331,0,0.331,5.34,-0.34,5.3508130223,5.811,-0.37,5.8227674692,0.331,0,0.331,5.48,-0.37,5.4924766727
2021-02-07 22:00:00,5.3745,-0.32,5.3840180395,0.48450000000000004,0,0.48450000000000004,4.89,-0.32,4.9004591622,5.5045,-0.34,5.5149905032,0.48450000000000004,0,0.48450000000000004,5.02,-0.34,5.0315007701
2021-02-07 22:30:00,5.032,-0.33,5.0428091378,0.6920000000000001,0,0.6920000000000001,4.34,-0.33,4.3525280011,5.152,-0.36,5.1645623241,0.6920000000000001,0,0.6920000000000001,4.46,-0.36,4.4745055593
2021-02-07 23:00:00,4.695,-0.33,4.7065831555,0.705,0,0.705,3.99,-0.33,4.0036233589,4.805,-0.36,4.8184670799,0.705,0,0.705,4.1,-0.36,4.1157745322
2021-02-07 23:30:00,4.5275,-0.33,4.5395105738,0.7975,0,0.7975,3.73,-0.33,3.7445694011,4.6275,-0.36,4.6414821178,0.7975,0,0.7975,3.83,-0.36,3.8468818542000003
2021-02-08 00:00:00,4.305,-0.36,4.3200260416,0.765,0,0.765,3.54,-0.36,3.5582580008,4.405,-0.39,4.4222307719,0.765,0,0.765,3.64,-0.39,3.6608332385
2021-02-08 00:30:00,5.1275,-0.36,5.1401222019,0.4475,0,0.4475,4.68,-0.36,4.6938257317000005,5.2475,-0.39,5.2619726577,0.4475,0,0.4475,4.8,-0.39,4.8158176876
2021-02-08 01:00:00,5.52,-0.32,5.5292675826,0.52,0,0.52,5.0,-0.32,5.0102295357,5.66,-0.35000000000000003,5.6708112294,0.52,0,0.52,5.14,-0.35000000000000003,5.1519025612
2021-02-08 01:30:00,5.49,-0.32,5.4993181396,0.44,0,0.44,5.05,-0.32,5.0601284569,5.63,-0.35000000000000003,5.6408687274,0.44,0,0.44,5.19,-0.35000000000000003,5.2017881541
2021-02-08 02:00:00,5.356,-0.32,5.3655508571,0.386,0,0.386,4.97,-0.32,4.9802911561,5.496,-0.35000000000000003,5.5071331924999996,0.386,0,0.386,5.11,-0.35000000000000003,5.1219722764
2021-02-08 02:30:00,5.3735,-0.32,5.3830198077,0.3635,0,0.3635,5.01,-0.32,5.020209159,5.5035,-0.35000000000000003,5.5146180511,0.3635,0,0.3635,5.14,-0.35000000000000003,5.1519025612
2021-02-08 03:00:00,5.258,-0.33,5.2683454708,0.328,0,0.328,4.93,-0.33,4.9410322808,5.388,-0.36,5.4000133333,0.328,0,0.328,5.06,-0.36,5.0727901593
2021-02-08 03:30:00,5.1235,-0.36,5.136132032,0.3035,0,0.3035,4.82,-0.36,4.8334252865,5.2535,-0.39,5.2679561739,0.3035,0,0.3035,4.95,-0.39,4.9653398675
2021-02-08 04:00:00,4.9265,-0.37,4.9403747074,0.3065,0,0.3065,4.62,-0.37,4.6347923362,5.0465,-0.4,5.0623277502,0.3065,0,0.3065,4.74,-0.4,4.7568476957
2021-02-08 04:30:00,4.788,-0.37,4.8022748776,0.358,0,0.358,4.43,-0.37,4.4454246141,4.908,-0.4,4.9242729413,0.358,0,0.358,4.55,-0.4,4.5675485766
2021-02-08 05:00:00,4.7975,-0.31,4.8075052002,0.41750000000000004,0,0.41750000000000004,4.38,-0.31,4.3909566156,4.9075,-0.34,4.9192637915,0.41750000000000004,0,0.41750000000000004,4.49,-0.34,4.5028546501
2021-02-08 05:30:00,4.9335,-0.23,4.9388583954000005,0.3435,0,0.3435,4.59,-0.23,4.5957589145,5.0535,-0.25,5.0596800541,0.3435,0,0.3435,4.71,-0.25,4.716630153
2021-02-08 06:00:00,5.0635,-0.19,5.067063474,0.3435,0,0.3435,4.72,-0.19,4.7238226046000005,5.1935,-0.22,5.1981575823,0.3435,0,0.3435,4.85,-0.22,4.8549871267
2021-02-08 06:30:00,5.5015,-0.17,5.5041259297,0.3715,0,0.3715,5.13,-0.17,5.1328159912,5.6315,-0.2,5.6350503325,0.3715,0,0.3715,5.26,-0.2,5.2638009081
2021-02-08 07:00:00,5.871,0.05,5.8712129071,0.341,0,0.341,5.53,0.05,5.5302260352,6.011,-0.46,6.0285753707,0.341,0,0.341,5.67,-0.46,5.6886290087999996
2021-02-08 07:30:00,6.2335,0.16,6.2355530829,0.3235,0,0.3235,5.91,0.16,5.9121654239,6.3935,0.16,6.39550172,0.3235,0,0.3235,6.07,0.16,6.0721083653
2021-02-08 08:00:00,6.5655,0.2,6.5685455201,0.3255,0,0.3255,6.24,0.2,6.2432043055,6.7355,0.2,6.7384686873,0.3255,0,0.3255,6.41,0.2,6.4131193658
2021-02-08 08:30:00,6.998,0.25,7.0024641377,0.338,0,0.338,6.66,0.25,6.6646905405,7.178,0.23,7.1816839251,0.338,0,0.338,6.84,0.23,6.8438658666
2021-02-08 09:00:00,7.413,0.33,7.420341569,0.293,0,0.293,7.12,0.33,7.1276433693,7.603,0.32,7.6097312042,0.293,0,0.293,7.31,0.32,7.3170007517
2021-02-08 09:30:00,7.4845,0.36,7.4931528911,0.2645,0,0.2645,7.22,0.36,7.2289694978,7.6845,0.35000000000000003,7.6924664608,0.2645,0,0.2645,7.42,0.35000000000000003,7.4282501304
2021-02-08 10:00:00,7.402,0.46,7.4162796603,0.482,0,0.482,6.92,0.46,6.9352721648,7.582,0.45,7.5953422569,0.482,0,0.482,7.1,0.45,7.1142462707
2021-02-08 10:30:00,7.3435,0.51,7.3611882363,0.7235,0,0.7235,6.62,0.51,6.6396159527,7.5135000000000005,0.5,7.5301183424,0.7235,0,0.7235,6.79,0.5,6.8083845367
2021-02-08 11:00:00,7.3435,0.51,7.3611882363,0.8235,0,0.8235,6.52,0.51,6.5399159016,7.5135000000000005,0.5,7.5301183424,0.8235,0,0.8235,6.69,0.5,6.7086585842
2021-02-08 11:30:00,7.14,0.51,7.1581911123,0.8300000000000001,0,0.8300000000000001,6.31,0.51,6.330576593,7.31,0.5,7.3270799095,0.8300000000000001,0,0.8300000000000001,6.48,0.5,6.4992614965
2021-02-08 12:00:00,7.077,0.55,7.0983398763,0.797,0,0.797,6.28,0.55,6.3040383882,7.237,0.55,7.2578694532,0.797,0,0.797,6.44,0.55,6.4634433547
2021-02-08 12:30:00,7.2075,0.47000000000000003,7.2228080585,0.6175,0,0.6175,6.59,0.47000000000000003,6.6067389838,7.3875,0.46,7.4018076339,0.6175,0,0.6175,6.77,0.46,6.7856097736
2021-02-08 13:00:00,7.2780000000000005,0.45,7.2918985182,0.658,0,0.658,6.62,0.45,6.6352769347,7.458,0.44,7.4709680765,0.658,0,0.658,6.8,0.44,6.814220425
2021-02-08 13:30:00,7.0235,0.42,7.036046635,0.6435000000000001,0,0.6435000000000001,6.38,0.42,6.3938095061,7.1935,0.41000000000000003,7.2051746856,0.6435000000000001,0,0.6435000000000001,6.55,0.41000000000000003,6.562819516
2021-02-08 14:00:00,6.9735,0.45,6.9880041679,0.5635,0,0.5635,6.41,0.45,6.4257762177,7.1435,0.44,7.1570379523,0.5635,0,0.5635,6.58,0.44,6.5946948375000005
2021-02-08 14:30:00,6.8315,0.44,6.8456549906,0.7415,0,0.7415,6.09,0.44,6.1058742208,6.9915,0.44,7.0053317016,0.7415,0,0.7415,6.25,0.44,6.2654688572
2021-02-08 15:00:00,6.883,0.44,6.8970492966,0.583,0,0.583,6.3,0.44,6.315346388,7.053,0.42,7.0654942502,0.583,0,0.583,6.47,0.42,6.4836178172
2021-02-08 15:30:00,7.029,0.36,7.0382129124,0.609,0,0.609,6.42,0.36,6.430085536,7.199,0.35000000000000003,7.2075031044,0.609,0,0.609,6.59,0.35000000000000003,6.5992878404
2021-02-08 16:00:00,7.1795,0.36,7.188520032,0.7895000000000001,0,0.7895000000000001,6.39,0.36,6.4001328111,7.3495,0.35000000000000003,7.3578291805,0.7895000000000001,0,0.7895000000000001,6.5600000000000005,0.35000000000000003,6.5693302551
2021-02-08 16:30:00,7.595,0.30000000000000004,7.6009226414,0.645,0,0.645,6.95,0.30000000000000004,6.9564718069,7.785,0.29,7.7903995405,0.645,0,0.645,7.14,0.29,7.1458869289
2021-02-08 17:00:00,7.8945,0.27,7.8991157891,0.6345000000000001,0,0.6345000000000001,7.26,0.27,7.2650189263,8.0845,0.26,8.0886797594,0.6345000000000001,0,0.6345000000000001,7.45,0.26,7.4545355321
2021-02-08 17:30:00,8.3775,0.27,8.3818498108,0.5075000000000001,0,0.5075000000000001,7.87,0.27,7.87463015,8.5875,0.24,8.5908530572,0.5075000000000001,0,0.5075000000000001,8.08,0.24,8.0835635706
2021-02-08 18:00:00,8.617,0.21,8.6195585154,0.647,0,0.647,7.97,0.21,7.9727661448,8.837,0.19,8.8390423124,0.647,0,0.647,8.19,0.19,8.1922036108
2021-02-08 18:30:00,8.631,0.21,8.6335543665,0.451,0,0.451,8.18,0.21,8.182695155,8.850999999999999,0.21,8.8534908934,0.451,0,0.451,8.4,0.21,8.40262459
2021-02-08 19:00:00,8.4315,0.24,8.4349150707,0.5015000000000001,0,0.5015000000000001,7.93,0.24,7.9336309468,8.6415,0.23,8.6445602693,0.5015000000000001,0,0.5015000000000001,8.14,0.23,8.1432487375
2021-02-08 19:30:00,8.0555,0.21,8.0582367954,0.5055000000000001,0,0.5055000000000001,7.55,0.21,7.5529199652,8.2555,0.21,8.2581705147,0.5055000000000001,0,0.5055000000000001,7.75,0.21,7.7528446392
2021-02-08 20:00:00,7.646,0.21,7.6488833172,0.706,0,0.706,6.94,0.21,6.9431765065,7.8260000000000005,0.21,7.8288170243,0.706,0,0.706,7.12,0.21,7.1230962369
2021-02-08 20:30:00,7.326,0.19,7.3284634133,0.796,0,0.796,6.53,0.19,6.5327635806,7.506,0.19,7.5084043578,0.796,0,0.796,6.71,0.19,6.7126894758999995
2021-02-08 21:00:00,6.905,0.19,6.9076135532,0.755,0,0.755,6.15,0.19,6.1529342594,7.075,0.19,7.0775507769,0.755,0,0.755,6.32,0.19,6.3228553676
2021-02-08 21:30:00,6.557,0.08,6.5574880099,0.637,0,0.637,5.92,0.08,5.9205405159,6.717,0.11,6.7179006393,0.637,0,0.637,6.08,0.11,6.0809949844
2021-02-08 22:00:00,6.1965,-0.21,6.2000574393,0.5065000000000001,0,0.5065000000000001,5.69,-0.21,5.693873901,6.3465,-0.2,6.3496505613,0.5065000000000001,0,0.5065000000000001,5.84,-0.2,5.843423654
2021-02-08 22:30:00,5.7675,-0.23,5.7720842206,0.3675,0,0.3675,5.4,-0.23,5.4048959287,5.9075,-0.25,5.9127875194,0.3675,0,0.3675,5.54,-0.25,5.5456379254
2021-02-08 23:00:00,5.22,-0.31,5.2291968791,0.35000000000000003,0,0.35000000000000003,4.87,-0.31,4.8798565553,5.35,-0.34,5.3607928518,0.35000000000000003,0,0.35000000000000003,5.0,-0.34,5.0115466674
2021-02-08 23:30:00,4.9605,-0.33,4.9714645981,0.3105,0,0.3105,4.65,-0.33,4.6616949707,5.0805,-0.36,5.0932386799,0.3105,0,0.3105,4.77,-0.36,4.7835656157
2021-02-09 00:00:00,4.7445,-0.37,4.7589053626,0.2745,0,0.2745,4.47,-0.37,4.4852870588,4.8645,-0.37,4.87855104,0.2745,0,0.2745,4.59,-0.37,4.6048887066
2021-02-09 00:30:00,5.5365,-0.35000000000000003,5.547551915,0.28650000000000003,0,0.28650000000000003,5.25,-0.35000000000000003,5.2616537324,5.6765,-0.37,5.6885457061,0.28650000000000003,0,0.28650000000000003,5.39,-0.37,5.4026845179
2021-02-09 01:00:00,5.8475,-0.32,5.856249333,0.3675,0,0.3675,5.48,-0.32,5.4893351146,5.9975000000000005,-0.35000000000000003,6.0077039083,0.3675,0,0.3675,5.63,-0.35000000000000003,5.6408687274
2021-02-09 01:30:00,5.85,-0.30000000000000004,5.8576872569,0.55,0,0.55,5.3,-0.30000000000000004,5.308483776,6.0,-0.33,6.0090681474,0.55,0,0.55,5.45,-0.33,5.459981685
2021-02-09 02:00:00,5.6235,-0.30000000000000004,5.6314964485,0.6935,0,0.6935,4.93,-0.30000000000000004,4.9391193547,5.7535,-0.33,5.762956034,0.6935,0,0.6935,5.06,-0.33,5.0707494515
2021-02-09 02:30:00,5.662,-0.30000000000000004,5.6699421514,0.752,0,0.752,4.91,-0.30000000000000004,4.9191564317,5.792,-0.33,5.8013932809,0.752,0,0.752,5.04,-0.33,5.0507920171
2021-02-09 03:00:00,5.5015,-0.30000000000000004,5.5096735157,0.6915,0,0.6915,4.8100000000000005,-0.30000000000000004,4.8193464287,5.6215,-0.33,5.6311776965,0.6915,0,0.6915,4.93,-0.33,4.9410322808
2021-02-09 03:30:00,5.4535,-0.32,5.4628803987,0.5735,0,0.5735,4.88,-0.32,4.890480549,5.5835,-0.35000000000000003,5.5944590668,0.5735,0,0.5735,5.01,-0.35000000000000003,5.0222106686
2021-02-09 04:00:00,5.3425,-0.29,5.3503650576,0.7425,0,0.7425,4.6,-0.29,4.6091322394,5.4625,-0.32,5.47186497,0.7425,0,0.7425,4.72,-0.32,4.7308350214
2021-02-09 04:30:00,5.1565,-0.29,5.1646483181,0.8265,0,0.8265,4.33,-0.29,4.3397004505,5.2765,-0.32,5.286194496,0.8265,0,0.8265,4.45,-0.32,4.4614907822
2021-02-09 05:00:00,5.171,-0.22,5.17567783,0.9510000000000001,0,0.9510000000000001,4.22,-0.22,4.225730706,5.281,-0.25,5.2869141283,0.9510000000000001,0,0.9510000000000001,4.33,-0.25,4.3372110855
2021-02-09 05:30:00,5.217,-0.2,5.2208322134,0.927,0,0.927,4.29,-0.2,4.2946594743,5.337,-0.23,5.3419536688,0.927,0,0.927,4.41,-0.23,4.4159936594
2021-02-09 06:00:00,5.3605,-0.28,5.3678077695,0.9305,0,0.9305,4.43,-0.28,4.4388399385,5.5105,-0.01,5.5105090736,0.9305,0,0.9305,4.58,-0.01,4.580010917
2021-02-09 06:30:00,5.7855,0.16,5.7877120048,0.9955,0,0.9955,4.79,0.16,4.7926714888,5.9155,0.14,5.9171564328,0.9955,0,0.9955,4.92,0.14,4.9219914669
2021-02-09 07:00:00,6.133,0.18,6.1356408793,0.993,0,0.993,5.14,0.18,5.1431507853,6.273,0.17,6.2753031002,0.993,0,0.993,5.28,0.17,5.2827360335
2021-02-09 07:30:00,6.4295,0.26,6.434754871,0.9995,0,0.9995,5.43,0.26,5.436221114,6.5695,0.25,6.5742551099,0.9995,0,0.9995,5.57,0.25,5.5756075902
2021-02-09 08:00:00,6.8305,0.36,6.8399802814,1.0205,0,1.0205,5.8100000000000005,0.36,5.8211424995000005,6.9805,0.35000000000000003,6.9892689353,1.0205,0,1.0205,5.96,0.35000000000000003,5.9702680007
2021-02-09 08:30:00,7.311,0.42,7.323054076,0.971,0,0.971,6.34,0.42,6.3538964423,7.481,0.41000000000000003,7.4922267051,0.971,0,0.971,6.51,0.41000000000000003,6.5228981289
2021-02-09 09:00:00,7.663,0.45,7.6762014695000005,0.973,0,0.973,6.69,0.45,6.7051174486,7.843,0.44,7.85533252,0.973,0,0.973,6.87,0.44,6.8840758276
2021-02-09 09:30:00,7.846,0.49,7.8612858999,1.006,0,1.006,6.84,0.49,6.8575287094,8.026,0.48,8.0403405401,1.006,0,1.006,7.02,0.48,7.0363911205
2021-02-09 10:00:00,8.01,0.49,8.0249735202,0.9500000000000001,0,0.9500000000000001,7.06,0.49,7.0769838208,8.2,0.48,8.2140367664,0.9500000000000001,0,0.9500000000000001,7.25,0.48,7.2658722807
2021-02-09 10:30:00,8.096,0.49,8.1108147556,0.916,0,0.916,7.18,0.49,7.1967006329,8.286,0.48,8.2998913246,0.916,0,0.916,7.37,0.48,7.3856143956
2021-02-09 11:00:00,8.2765,0.53,8.2934523722,0.9465,0,0.9465,7.33,0.53,7.3491360036,8.4765,0.52,8.4924350012,0.9465,0,0.9465,7.53,0.52,7.547933492
2021-02-09 11:30:00,8.3805,0.53,8.3972424194,0.9605,0,0.9605,7.42,0.53,7.4389044892000005,8.5805,0.52,8.5962422168,0.9605,0,0.9605,7.62,0.52,7.6377221735
2021-02-09 12:00:00,8.4805,0.53,8.4970453835,0.9905,0,0.9905,7.49,0.53,7.5087282545,8.6805,0.52,8.6960611917,0.9905,0,0.9905,7.69,0.52,7.7075612226
2021-02-09 12:30:00,8.823,0.55,8.8401260738,0.973,0,0.973,7.85,0.55,7.8692439281,9.043,0.55,9.0597102051,0.973,0,0.973,8.07,0.55,8.0887205416
2021-02-09 13:00:00,8.829,0.55,8.8461144578,1.009,0,1.009,7.82,0.55,7.8393175723,9.039,0.55,9.0557175861,1.009,0,1.009,8.03,0.55,8.0488135772
2021-02-09 13:30:00,8.7445,0.54,8.761157472,1.0245,0,1.0245,7.72,0.54,7.7388629656,8.9545,0.53,8.9701711383,1.0245,0,1.0245,7.93,0.53,7.9476914887
2021-02-09 14:00:00,8.581,0.59,8.6012592683,1.031,0,1.031,7.55,0.59,7.5730178925,8.781,0.58,8.8001341467,1.031,0,1.031,7.75,0.58,7.7716729216000004
2021-02-09 14:30:00,8.3785,0.55,8.3965327517,1.0385,0,1.0385,7.34,0.55,7.360577423,8.5785,0.54,8.5954791751,1.0385,0,1.0385,7.54,0.54,7.559312138
2021-02-09 15:00:00,8.288,0.51,8.3036765351,1.038,0,1.038,7.25,0.51,7.2679157948,8.488,0.5,8.5027139197,1.038,0,1.038,7.45,0.5,7.466759672
2021-02-09 15:30:00,8.216,0.43,8.2272447393,1.046,0,1.046,7.17,0.43,7.1828824298,8.416,0.42,8.426473521,1.046,0,1.046,7.37,0.42,7.3819577349
2021-02-09 16:00:00,8.237,0.43,8.2482161102,1.047,0,1.047,7.19,0.43,7.2028466595,8.437,0.42,8.4474474843,1.047,0,1.047,7.39,0.42,7.4019254252
2021-02-09 16:30:00,9.1605,0.43,9.1705866906,1.0605,0,1.0605,8.1,0.43,8.1114055502,8.6605,0.38,8.6688326925,1.0605,0,1.0605,7.6,0.38,7.6094940699
2021-02-09 17:00:00,8.7565,0.49,8.7701990998,1.0565,0,1.0565,7.7,0.49,7.7155751568,8.9265,0.23,8.9294625958,1.0565,0,1.0565,7.87,0.23,7.8733601467
2021-02-09 17:30:00,9.227,0.4,9.2356661373,0.997,0,0.997,8.23,0.4,8.2397148009,9.457,0.38,9.4646314772,0.997,0,0.997,8.46,0.38,8.4685299787
2021-02-09 18:00:00,9.363,0.36,9.3699183027,0.873,0,0.873,8.49,0.36,8.4976290811,9.593,0.35000000000000003,9.5993827406,0.873,0,0.873,8.72,0.35000000000000003,8.7270212558
2021-02-09 18:30:00,9.313,0.39,9.3211624275,0.923,0,0.923,8.39,0.39,8.3990594712,9.533,0.37,9.5401776189,0.923,0,0.923,8.61,0.37,8.6179463911
2021-02-09 19:00:00,8.9685,0.36,8.9757223804,1.0585,0,1.0585,7.91,0.36,7.918187924,9.1785,0.35000000000000003,9.1851707796,1.0585,0,1.0585,8.12,0.35000000000000003,8.1275396031
2021-02-09 19:30:00,8.633,0.32,8.6389286952,0.903,0,0.903,7.73,0.32,7.7366207093,8.843,0.31,8.848432008,0.903,0,0.903,7.94,0.31,7.9460493328
2021-02-09 20:00:00,8.267,0.30000000000000004,8.272441538,0.867,0,0.867,7.4,0.30000000000000004,7.4060785845,8.457,0.28,8.4616339439,0.867,0,0.867,7.59,0.28,7.5951629344
2021-02-09 20:30:00,7.8215,0.24,7.8251812918,1.0415,0,1.0415,6.78,0.24,6.7842464578,8.0015,0.24,8.0050985159,1.0415,0,1.0415,6.96,0.24,6.9641367017
2021-02-09 21:00:00,7.4655000000000005,0.24,7.4693567494,0.7055,0,0.7055,6.76,0.24,6.7642590134,7.6455,0.22,7.6486646057000005,0.7055,0,0.7055,6.94,0.22,6.9434861561000005
2021-02-09 21:30:00,7.0905,0.2,7.0933201147,1.0205,0,1.0205,6.07,0.2,6.0732939991,7.2505,0.22,7.253836933,1.0205,0,1.0205,6.23,0.22,6.23388322
2021-02-09 22:00:00,6.7485,0.12,6.7495668194,1.0085,0,1.0085,5.74,0.12,5.7412542184,6.8985,0.07,6.8988551405,1.0085,0,1.0085,5.89,0.07,5.8904159446
2021-02-09 22:30:00,6.2975,-0.06,6.2977858212,1.0075,0,1.0075,5.29,-0.06,5.2903402537,6.4375,-0.1,6.4382766522,1.0075,0,1.0075,5.43,-0.1,5.4309207323
2021-02-09 23:00:00,5.842,-0.06,5.8423081055,1.002,0,1.002,4.84,-0.06,4.8403718865,5.962,-0.28,5.9685713533,1.002,0,1.002,4.96,-0.28,4.9678969393
2021-02-09 23:30:00,5.548,-0.09,5.5487299448,0.9480000000000001,0,0.9480000000000001,4.6,-0.09,4.6008803505,5.648,-0.37,5.6601063594,0.9480000000000001,0,0.9480000000000001,4.7,-0.37,4.7145413351
2021-02-10 00:00:00,5.2635,-0.30000000000000004,5.2720425122,0.8735,0,0.8735,4.39,-0.30000000000000004,4.4002386299000005,5.3835,-0.33,5.3936047547,0.8735,0,0.8735,4.51,-0.33,4.522057054
2021-02-10 00:30:00,6.1205,-0.26,6.1260199355000005,0.7905000000000001,0,0.7905000000000001,5.33,-0.26,5.3363376955,6.2705,-0.28,6.2767483819,0.7905000000000001,0,0.7905000000000001,5.48,-0.28,5.487148622
2021-02-10 01:00:00,5.9655000000000005,-0.19,5.9685249643,0.6555000000000001,0,0.6555000000000001,5.31,-0.19,5.3133981594,6.1055,-0.22,6.1094623536,0.6555000000000001,0,0.6555000000000001,5.45,-0.22,5.4544385596
2021-02-10 01:30:00,5.9335,-0.24,5.9383518126,0.6635,0,0.6635,5.27,-0.24,5.2754620651,6.0735,-0.26,6.0790626128,0.6635,0,0.6635,5.41,-0.26,5.4162440861
2021-02-10 02:00:00,5.8755,-0.26,5.8812498884,0.6655,0,0.6655,5.21,-0.26,5.2164834899,6.0155,-0.29,6.0224862183,0.6655,0,0.6655,5.35,-0.29,5.357854048
2021-02-10 02:30:00,5.937,-0.26,5.9426903840000005,0.6970000000000001,0,0.6970000000000001,5.24,-0.26,5.2464464164,6.077,-0.30000000000000004,6.0844004635,0.6970000000000001,0,0.6970000000000001,5.38,-0.30000000000000004,5.3883578202999995
2021-02-10 03:00:00,5.8035,-0.26,5.8093211523,0.7035,0,0.7035,5.1,-0.26,5.1066231504,5.9435,-0.29,5.9505707499,0.7035,0,0.7035,5.24,-0.29,5.2480186737
2021-02-10 03:30:00,5.985,-0.26,5.99064479,0.6950000000000001,0,0.6950000000000001,5.29,-0.26,5.29638556,6.125,-0.29,6.1318614629,0.6950000000000001,0,0.6950000000000001,5.43,-0.29,5.4377385005
2021-02-10 04:00:00,6.1155,-0.07,6.1159006083,0.7255,0,0.7255,5.39,-0.07,5.3904545263,6.2255,-0.36,6.2359001155,0.7255,0,0.7255,5.5,-0.36,5.5117692259
2021-02-10 04:30:00,5.912,-0.23,5.9164722597,0.652,0,0.652,5.26,-0.23,5.2650261158,6.052,-0.25,6.0571613814,0.652,0,0.652,5.4,-0.25,5.4057839394
2021-02-10 05:00:00,5.8055,-0.23,5.8100542381,0.6255000000000001,0,0.6255000000000001,5.18,-0.23,5.1851036634,5.9455,-0.25,5.9507537548,0.6255000000000001,0,0.6255000000000001,5.32,-0.25,5.3258708208
2021-02-10 05:30:00,5.8585,-0.21,5.8622625538,0.5385,0,0.5385,5.32,-0.21,5.3241431235,5.9985,-0.24,6.0032992804,0.5385,0,0.5385,5.46,-0.24,5.4652721799
2021-02-10 06:00:00,5.9425,-0.14,5.9441489088,0.4325,0,0.4325,5.51,-0.14,5.5117782974,6.0925,-0.16,6.0946005817,0.4325,0,0.4325,5.66,-0.16,5.6622610325
2021-02-10 06:30:00,6.3635,-0.03,6.3635707154,0.42350000000000004,0,0.42350000000000004,5.94,-0.03,5.9400757571,6.5235,-0.05,6.5236916121,0.42350000000000004,0,0.42350000000000004,6.1,-0.05,6.1002049146
2021-02-10 07:00:00,6.695,0.08,6.6954779516,0.395,0,0.395,6.3,0.08,6.300507916,6.855,0.09,6.8555907842,0.395,0,0.395,6.46,0.09,6.4606269046
2021-02-10 07:30:00,7.104,0.21,7.1071032074,0.34400000000000003,0,0.34400000000000003,6.76,0.21,6.7632610477,7.284,0.19,7.2864776127,0.34400000000000003,0,0.34400000000000003,6.94,0.19,6.9426003774
2021-02-10 08:00:00,7.5225,0.28,7.5277092299,0.41250000000000003,0,0.41250000000000003,7.11,0.28,7.1155112255,7.7125,0.29,7.7179502622000005,0.41250000000000003,0,0.41250000000000003,7.3,0.29,7.3057580031
2021-02-10 08:30:00,8.01,0.38,8.0190086669,0.38,0,0.38,7.63,0.38,7.639456787,8.21,0.36,8.2178890233,0.38,0,0.38,7.83,0.36,7.8382714931
2021-02-10 09:00:00,8.367,0.4,8.3765559152,0.34700000000000003,0,0.34700000000000003,8.02,0.4,8.0299688667,8.587,0.39,8.5958518484,0.34700000000000003,0,0.34700000000000003,8.24,0.39,8.2492242059
2021-02-10 09:30:00,8.5415,0.51,8.5567121168,0.3215,0,0.3215,8.22,0.51,8.2358059715,8.7615,0.5,8.7757553663,0.3215,0,0.3215,8.44,0.5,8.4547974547
2021-02-10 10:00:00,8.701,0.58,8.7203096849,0.301,0,0.301,8.4,0.58,8.42,8.921,0.5700000000000001,8.9391912945,0.301,0,0.301,8.62,0.5700000000000001,8.6388251516
2021-02-10 10:30:00,8.5025,0.49,8.5166076727,0.28250000000000003,0,0.28250000000000003,8.22,0.49,8.2345916717,8.7225,0.5,8.7368190006,0.28250000000000003,0,0.28250000000000003,8.44,0.5,8.4547974547
2021-02-10 11:00:00,8.58,0.51,8.5951439779,0.31,0,0.31,8.27,0.51,8.2857105911,8.8,0.5,8.8141930998,0.31,0,0.31,8.49,0.5,8.5047104595
2021-02-10 11:30:00,8.6085,0.55,8.6260519503,0.28850000000000003,0,0.28850000000000003,8.32,0.55,8.3381592693,8.8285,0.54,8.8449992793,0.28850000000000003,0,0.28850000000000003,8.54,0.54,8.5570555684
2021-02-10 12:00:00,8.7215,0.5700000000000001,8.7401065354,0.2315,0,0.2315,8.49,0.5700000000000001,8.509112762200001,8.9515,0.56,8.9689995122,0.2315,0,0.2315,8.72,0.56,8.7379631494
2021-02-10 12:30:00,8.8275,0.54,8.8440011448,0.3375,0,0.3375,8.49,0.54,8.5071558114,9.0575,0.53,9.0729932354,0.3375,0,0.3375,8.72,0.53,8.7360918035
2021-02-10 13:00:00,8.827,0.51,8.8417209298,0.337,0,0.337,8.49,0.51,8.5053042274,9.057,0.5,9.0707909798,0.337,0,0.337,8.72,0.5,8.7343230991
2021-02-10 13:30:00,8.7765,0.48,8.7896161606,0.3365,0,0.3365,8.44,0.48,8.45363827,9.0065,0.47000000000000003,9.0187550277,0.3365,0,0.3365,8.67,0.47000000000000003,8.6827299854
2021-02-10 14:00:00,8.6225,0.53,8.6387734228,0.35250000000000004,0,0.35250000000000004,8.27,0.53,8.286965669,8.8425,0.52,8.857776597400001,0.35250000000000004,0,0.35250000000000004,8.49,0.52,8.5059097103
2021-02-10 14:30:00,8.302,0.5,8.3170429841,0.442,0,0.442,7.86,0.5,7.8758872516,8.512,0.49,8.5260919535,0.442,0,0.442,8.07,0.49,8.0848623983
2021-02-10 15:00:00,8.2725,0.48,8.286413956,0.5325,0,0.5325,7.74,0.48,7.754869438,8.4725,0.47000000000000003,8.4855262801,0.5325,0,0.5325,7.94,0.47000000000000003,7.9538984152
2021-02-10 15:30:00,8.32,0.43,8.3311043686,0.58,0,0.58,7.74,0.43,7.7519352422,8.52,0.42,8.5303458312,0.58,0,0.58,7.94,0.42,7.9511005528
2021-02-10 16:00:00,8.5705,0.38,8.5789201098,0.3905,0,0.3905,8.18,0.38,8.1888216491,8.7905,0.37,8.7982833695,0.3905,0,0.3905,8.4,0.37,8.4081448608
2021-02-10 16:30:00,8.756,0.29,8.7608011049,0.296,0,0.296,8.46,0.29,8.464968989900001,8.986,0.28,8.9903612831,0.296,0,0.296,8.69,0.28,8.694509761900001
2021-02-10 17:00:00,9.192,0.26,9.1956763753,0.262,0,0.262,8.93,0.26,8.9337841926,9.432,0.30000000000000004,9.4367697863,0.262,0,0.262,9.17,0.30000000000000004,9.1749059941
2021-02-10 17:30:00,9.61,0.33,9.6156643036,0.21,0,0.21,9.4,0.33,9.4057907695,9.86,0.31,9.8648720215,0.21,0,0.21,9.65,0.31,9.6549779907
2021-02-10 18:00:00,9.8,0.30000000000000004,9.8045907615,0.22,0,0.22,9.58,0.30000000000000004,9.584696135,10.05,0.29,10.054183209,0.22,0,0.22,9.83,0.29,9.8342767909
2021-02-10 18:30:00,9.7955,0.30000000000000004,9.8000928695,0.2755,0,0.2755,9.52,0.30000000000000004,9.524725717799999,10.0455,0.29,10.0496850821,0.2755,0,0.2755,9.77,0.29,9.7743030442
2021-02-10 19:00:00,9.45,0.30000000000000004,9.4547607056,0.29,0,0.29,9.16,0.30000000000000004,9.1649113471,9.69,0.29,9.694338554,0.29,0,0.29,9.4,0.29,9.4044723403
2021-02-10 19:30:00,9.002,0.24,9.0051987207,0.382,0,0.382,8.62,0.24,8.62334042,9.232,0.23,9.2348645902,0.382,0,0.382,8.85,0.23,8.8529881961
2021-02-10 20:00:00,8.5715,0.24,8.5748593137,0.29150000000000004,0,0.29150000000000004,8.28,0.24,8.2834775306,8.7915,0.23,8.7945080732,0.29150000000000004,0,0.29150000000000004,8.5,0.23,8.5031111953
2021-02-10 20:30:00,8.078,0.22,8.0809952357,0.498,0,0.498,7.58,0.22,7.5831919401,8.278,0.21,8.2806632585,0.498,0,0.498,7.78,0.21,7.7828336742
2021-02-10 21:00:00,7.6825,0.01,7.6825065083,0.29250000000000004,0,0.29250000000000004,7.39,0.01,7.3900067659,7.8825,-0.12,7.8834133629,0.29250000000000004,0,0.29250000000000004,7.59,-0.12,7.5909485573
2021-02-10 21:30:00,7.245,-0.15,7.2465526287,0.335,0,0.335,6.91,-0.15,6.9116278835,7.425,-0.17,7.426945873,0.335,0,0.335,7.09,-0.17,7.092037789
2021-02-10 22:00:00,6.712,-0.22,6.7156045149,0.592,0,0.592,6.12,-0.22,6.1239529717,6.882,-0.28,6.8876936633,0.592,0,0.592,6.29,-0.28,6.2962290301
2021-02-10 22:30:00,6.201,-0.28,6.2073183421,0.511,0,0.511,5.69,-0.28,5.6968851138000005,6.351,-0.30000000000000004,6.3580815503,0.511,0,0.511,5.84,-0.30000000000000004,5.8477004027
2021-02-10 23:00:00,5.7535,-0.29,5.7608039587,0.7135,0,0.7135,5.04,-0.29,5.0483363596,5.8835,-0.30000000000000004,5.8911435435,0.7135,0,0.7135,5.17,-0.30000000000000004,5.1786967473
2021-02-10 23:30:00,5.4725,-0.31,5.4812732326,0.8425,0,0.8425,4.63,-0.31,4.6403663648,5.6025,-0.33,5.6122104602,0.8425,0,0.8425,4.76,-0.33,4.7714253636
2021-02-11 00:00:00,5.219,-0.33,5.2294226259,0.8290000000000001,0,0.8290000000000001,4.39,-0.33,4.4023857169,5.339,-0.36,5.35112334,0.8290000000000001,0,0.8290000000000001,4.51,-0.36,4.5243452565
2021-02-11 00:30:00,6.0835,-0.31,6.091393293,0.7535000000000001,0,0.7535000000000001,5.33,-0.31,5.3390073984,6.2335,-0.32,6.2417082798,0.7535000000000001,0,0.7535000000000001,5.48,-0.32,5.4893351146
2021-02-11 01:00:00,6.3885,-0.27,6.3942030191,0.7885000000000001,0,0.7885000000000001,5.6,-0.27,5.6065051503,6.5385,-0.30000000000000004,6.5453786942,0.7885000000000001,0,0.7885000000000001,5.75,-0.30000000000000004,5.7578207683
2021-02-11 01:30:00,6.267,-0.27,6.2728134836,0.867,0,0.867,5.4,-0.27,5.4067457865,6.417,-0.30000000000000004,6.4240087951,0.867,0,0.867,5.55,-0.30000000000000004,5.5581021941
2021-02-11 02:00:00,6.106,-0.26,6.1115330319,0.906,0,0.906,5.2,-0.26,5.2064959426,6.246,-0.29,6.2527286843,0.906,0,0.906,5.34,-0.29,5.3478687344
2021-02-11 02:30:00,6.1765,-0.23,6.180780877,0.9365,0,0.9365,5.24,-0.23,5.245045281,6.3165,-0.26,6.3218488,0.9365,0,0.9365,5.38,-0.26,5.3862788639
2021-02-11 03:00:00,6.109,-0.26,6.1145303172,0.839,0,0.839,5.27,-0.26,5.2764097642,6.249,-0.28,6.2552698583,0.839,0,0.839,5.41,-0.28,5.4172409952
2021-02-11 03:30:00,5.958,-0.26,5.9636703464,0.748,0,0.748,5.21,-0.26,5.2164834899,6.098,-0.28,6.1044249524,0.748,0,0.748,5.35,-0.28,5.3573220922
2021-02-11 04:00:00,5.861,-0.26,5.8667640996,0.931,0,0.931,4.93,-0.26,4.9368512232,5.991,-0.28,5.9975395789,0.931,0,0.931,5.06,-0.28,5.0677411141
2021-02-11 04:30:00,5.776,-0.27,5.782307152,0.916,0,0.916,4.86,-0.27,4.8674942219,5.906,-0.30000000000000004,5.9136144616,0.916,0,0.916,4.99,-0.30000000000000004,4.999009902
2021-02-11 05:00:00,5.7379999999999995,-0.26,5.7438875337,0.988,0,0.988,4.75,-0.26,4.7571104675,5.868,-0.28,5.8746765017,0.988,0,0.988,4.88,-0.28,4.8880261865
2021-02-11 05:30:00,5.6725,-0.26,5.6784554458,1.0125,0,1.0125,4.66,-0.26,4.6672475829,5.7925,-0.27,5.7987892055,1.0125,0,1.0125,4.78,-0.27,4.7876194502
2021-02-11 06:00:00,5.6915,-0.22,5.6957503676,1.0215,0,1.0215,4.67,-0.22,4.675179141,5.8215,-0.23,5.8260417309,1.0215,0,1.0215,4.8,-0.23,4.8055072573
2021-02-11 06:30:00,6.118,-0.19,6.1209495995,1.038,0,1.038,5.08,-0.19,5.0835519079,6.258,-0.21,6.2615224986,1.038,0,1.038,5.22,-0.21,5.2242224302
2021-02-11 07:00:00,6.455,0.12,6.4561153181,1.045,0,1.045,5.41,0.12,5.4113307051,6.605,0.17,6.6071873744000005,1.045,0,1.045,5.5600000000000005,0.17,5.5625983137
2021-02-11 07:30:00,6.702,0.22,6.7056098902,1.042,0,1.042,5.66,0.22,5.6642740047,6.862,0.21,6.8652125969,1.042,0,1.042,5.82,0.21,5.8237874274
2021-02-11 08:00:00,7.169,0.27,7.1740825894,1.039,0,1.039,6.13,0.27,6.1359432853,7.339,0.26,7.3436040879,1.039,0,1.039,6.3,0.26,6.3053627969
2021-02-11 08:30:00,7.6575,0.32,7.6641833388,1.0475,0,1.0475,6.61,0.32,6.6177413065,7.8375,0.31,7.8436283855,1.0475,0,1.0475,6.79,0.31,6.7970728994
2021-02-11 09:00:00,8.089,0.43,8.1004210384,1.049,0,1.049,7.04,0.43,7.053119877,8.279,0.42,8.2896466149,1.049,0,1.049,7.23,0.42,7.2421888956
2021-02-11 09:30:00,8.331,0.53,8.3478416971,1.051,0,1.051,7.28,0.53,7.2992670865000004,8.531,0.53,8.5474476307,1.051,0,1.051,7.48,0.53,7.4987532297
2021-02-11 10:00:00,8.417,0.53,8.4336699603,1.047,0,1.047,7.37,0.53,7.389032413,8.617,0.53,8.6332837901,1.047,0,1.047,7.57,0.53,7.5885308196
2021-02-11 10:30:00,8.485,0.53,8.5015366258,1.045,0,1.045,7.44,0.53,7.4588537993,8.685,0.53,8.7011565323,1.045,0,1.045,7.64,0.53,7.6583614435000005
2021-02-11 11:00:00,8.5935,0.6000000000000001,8.6144205986,1.0435,0,1.0435,7.55,0.6000000000000001,7.5738035359,8.7935,0.6000000000000001,8.8139458956,1.0435,0,1.0435,7.75,0.6000000000000001,7.7731911079
2021-02-11 11:30:00,8.6285,0.6000000000000001,8.6493359427,1.0485,0,1.0485,7.58,0.6000000000000001,7.603709621,8.8285,0.6000000000000001,8.8488650261,1.0485,0,1.0485,7.78,0.6000000000000001,7.8031019473
2021-02-11 12:00:00,8.6885,0.6000000000000001,8.7091923994,1.0485,0,1.0485,7.64,0.6000000000000001,7.6635239936,8.8885,0.6000000000000001,8.9087278693,1.0485,0,1.0485,7.84,0.6000000000000001,7.8629256642000005
2021-02-11 12:30:00,9.045,0.5700000000000001,9.062942403,1.055,0,1.055,7.99,0.5700000000000001,8.0103058618,9.265,0.56,9.2819084783,1.055,0,1.055,8.21,0.56,8.2290764974
2021-02-11 13:00:00,9.02,0.55,9.0367527354,1.06,0,1.06,7.96,0.55,7.9789786314,9.23,0.54,9.2457828225,1.06,0,1.06,8.17,0.54,8.1878263294
2021-02-11 13:30:00,8.8875,0.63,8.9098011341,1.0575,0,1.0575,7.83,0.63,7.8553039407,9.0975,0.63,9.1192875955,1.0575,0,1.0575,8.04,0.63,8.0646450635
2021-02-11 14:00:00,8.644,0.52,8.6596267818,1.054,0,1.054,7.59,0.52,7.6077920581,8.864,0.63,8.8863601097,1.054,0,1.054,7.8100000000000005,0.63,7.8353685299
2021-02-11 14:30:00,8.56,0.52,8.5757798479,1.05,0,1.05,7.51,0.52,7.5279811371,8.76,0.52,8.7754202179,1.05,0,1.05,7.71,0.52,7.7275157716
2021-02-11 15:00:00,8.56,0.51,8.5751792984,1.05,0,1.05,7.51,0.51,7.5272969916,8.76,0.5,8.7742578034,1.05,0,1.05,7.71,0.5,7.7261957003
2021-02-11 15:30:00,8.4845,0.49,8.4986375526,1.0345,0,1.0345,7.45,0.49,7.4660967044,8.6845,0.48,8.6977548971,1.0345,0,1.0345,7.65,0.48,7.6650440312
2021-02-11 16:00:00,8.538499999999999,0.47000000000000003,8.5514257437,1.0485,0,1.0485,7.49,0.47000000000000003,7.5047318406,8.7385,0.46,8.7505989652,1.0485,0,1.0485,7.69,0.46,7.7037458421
2021-02-11 16:30:00,8.784,0.4,8.7931027516,1.034,0,1.034,7.75,0.4,7.7603157152,8.984,0.39,8.9924610647,1.034,0,1.034,7.95,0.39,7.9595602894
2021-02-11 17:00:00,8.8815,0.37,8.8892036904,1.0315,0,1.0315,7.85,0.37,7.8587149077,9.0915,0.36,9.098624745,1.0315,0,1.0315,8.06,0.36,8.0680356965
2021-02-11 17:30:00,9.1625,0.34,9.1688061518,1.0225,0,1.0225,8.14,0.34,8.1470976427,9.3825,0.33,9.3883015636,1.0225,0,1.0225,8.36,0.33,8.3665106227
2021-02-11 18:00:00,9.39,0.34,9.3961534683,1.03,0,1.03,8.36,0.34,8.366911019,9.62,0.33,9.625658419,1.03,0,1.03,8.59,0.33,8.596336429
2021-02-11 18:30:00,9.461500000000001,0.30000000000000004,9.4662549221,1.0115,0,1.0115,8.45,0.30000000000000004,8.4553237667,9.6915,0.29,9.6958378828,1.0115,0,1.0115,8.68,0.29,8.6848431189
2021-02-11 19:00:00,9.205,0.28,9.2092575705,1.015,0,1.015,8.19,0.28,8.194784927,9.425,0.27,9.4288665809,1.015,0,1.015,8.41,0.27,8.4143330098
2021-02-11 19:30:00,8.8085,0.26,8.8123363673,0.9785,0,0.9785,7.83,0.26,7.8343155413000005,9.0285,0.24,9.0316893353,0.9785,0,0.9785,8.05,0.24,8.0535768451
2021-02-11 20:00:00,8.306,0.24,8.309466649600001,1.016,0,1.016,7.29,0.24,7.2939495474000005,8.506,0.24,8.5093851717,1.016,0,1.016,7.49,0.24,7.4938441404
2021-02-11 20:30:00,7.789,0.02,7.7890256772,1.009,0,1.009,6.78,0.02,6.7800294985,7.969,-0.05,7.9691568563,1.009,0,1.009,6.96,-0.05,6.9601795954
2021-02-11 21:00:00,7.4635,-0.21,7.4664537935,1.0135,0,1.0135,6.45,-0.21,6.4534176992,7.6335,-0.23,7.6369642038,1.0135,0,1.0135,6.62,-0.23,6.6239942633
2021-02-11 21:30:00,7.021,0.05,7.0211780351,1.031,0,1.031,5.99,0.05,5.9902086775,7.181,0.07,7.18134117,1.031,0,1.031,6.15,0.07,6.1503983611
2021-02-11 22:00:00,6.6005,-0.01,6.6005075752,1.0305,0,1.0305,5.57,-0.01,5.5700089767000005,6.7505,0.04,6.7506185087,1.0305,0,1.0305,5.72,0.04,5.7201398584
2021-02-11 22:30:00,6.014,-0.26,6.0196175958,1.014,0,1.014,5.0,-0.26,5.0067554364,6.144,-0.28,6.150376899,1.014,0,1.014,5.13,-0.28,5.137635643
2021-02-11 23:00:00,5.6370000000000005,-0.29,5.6444547124,1.007,0,1.007,4.63,-0.29,4.6390731833,5.767,-0.31,5.7753258783,1.007,0,1.007,4.76,-0.31,4.7700838567
2021-02-11 23:30:00,5.4605,-0.31,5.4692924817,1.0105,0,1.0105,4.45,-0.31,4.4607846843,5.5805,-0.33,5.5902486751,1.0105,0,1.0105,4.57,-0.33,4.5818991696
2021-02-12 00:00:00,5.237,-0.33,5.2473868735,0.977,0,0.977,4.26,-0.33,4.2727625724,5.347,-0.36,5.3591052425,0.977,0,0.977,4.37,-0.36,4.3848033023
2021-02-12 00:30:00,6.0605,-0.27,6.0665113739,0.9705,0,0.9705,5.09,-0.27,5.0971560698,6.2005,-0.33,6.2092753402,0.9705,0,0.9705,5.23,-0.33,5.240400748
2021-02-12 01:00:00,6.3585,-0.27,6.3642299024,0.9285,0,0.9285,5.43,-0.27,5.4367085631,6.5085,-0.31,6.5158784711,0.9285,0,0.9285,5.58,-0.31,5.5886044770000005
2021-02-12 01:30:00,6.342,-0.27,6.3477447964,0.972,0,0.972,5.37,-0.27,5.3767834251,6.492,-0.31,6.4993972028,0.972,0,0.972,5.52,-0.31,5.5286978575
2021-02-12 02:00:00,6.1795,-0.27,6.185395723,0.8995000000000001,0,0.8995000000000001,5.28,-0.27,5.286898902,6.3195,-0.31,6.327098881,0.8995000000000001,0,0.8995000000000001,5.42,-0.31,5.4288580751
2021-02-12 02:30:00,6.228,-0.27,6.2338498538,0.968,0,0.968,5.26,-0.27,5.2669250991,6.368,-0.31,6.3755410751,0.968,0,0.968,5.4,-0.31,5.408890829
2021-02-12 03:00:00,6.062,-0.27,6.0680098879,0.962,0,0.962,5.1,-0.27,5.1071420579,6.192,-0.31,6.1997551565,0.962,0,0.962,5.23,-0.31,5.239179325
2021-02-12 03:30:00,5.9345,-0.29,5.9415814604,0.9845,0,0.9845,4.95,-0.29,4.9584876727000005,6.0745,-0.31,6.0824049725,0.9845,0,0.9845,5.09,-0.31,5.0994313408
2021-02-12 04:00:00,5.7925,-0.29,5.799754844,0.9925,0,0.9925,4.8,-0.29,4.808752437,5.9225,-0.32,5.9311386976,0.9925,0,0.9925,4.93,-0.32,4.9403744797
2021-02-12 04:30:00,5.6255,-0.29,5.6329699316,0.9955,0,0.9955,4.63,-0.29,4.6390731833,5.7555,-0.31,5.76384249,0.9955,0,0.9955,4.76,-0.31,4.7700838567
2021-02-12 05:00:00,5.525,-0.31,5.5336899985,0.995,0,0.995,4.53,-0.31,4.5405946747,5.645,-0.33,5.6546374773,0.995,0,0.995,4.65,-0.33,4.6616949707
2021-02-12 05:30:00,5.5445,-0.27,5.5510701896,0.9745,0,0.9745,4.57,-0.27,4.577968982,5.6745,-0.29,5.6819055122,0.9745,0,0.9745,4.7,-0.29,4.7089383092
2021-02-12 06:00:00,5.5655,-0.23,5.5702504656,0.9755,0,0.9755,4.59,-0.23,4.5957589145,5.6855,-0.25,5.690993784,0.9755,0,0.9755,4.71,-0.25,4.716630153
2021-02-12 06:30:00,5.978,-0.6900000000000001,6.0176892575,0.978,0,0.978,5.0,-0.6900000000000001,5.0473854618,6.258,0.62,6.2886376903,0.978,0,0.978,5.28,0.62,5.3162768927
2021-02-12 07:00:00,6.2415,-0.6900000000000001,6.2795240465,0.9715,0,0.9715,5.27,-0.6900000000000001,5.3149788334,6.5415,0.71,6.5799181036,0.9715,0,0.9715,5.57,0.71,5.6150690112
2021-02-12 07:30:00,6.5975,-0.15,6.5992049711,0.9675,0,0.9675,5.63,-0.15,5.6319978693,6.7875,0.48,6.8044512086,0.9675,0,0.9675,5.82,0.48,5.8397602691
2021-02-12 08:00:00,6.938,0.24,6.9421498111,0.978,0,0.978,5.96,0.24,5.9648302574,7.098,0.24,7.1020563219,0.978,0,0.978,6.12,0.24,6.1247040745
2021-02-12 08:30:00,7.31,0.32,7.3170007517,1.01,0,1.01,6.3,0.32,6.308121749,7.48,0.31,7.4864210408,1.01,0,1.01,6.47,0.31,6.4774223268
2021-02-12 09:00:00,7.6295,0.37,7.6384664855,1.0195,0,1.0195,6.61,0.37,6.6203474229,7.8095,0.37,7.8182600526,1.0195,0,1.0195,6.79,0.37,6.8000735290000005
2021-02-12 09:30:00,7.94,0.53,7.9576692568,1.02,0,1.02,6.92,0.53,6.9402665655,8.13,0.51,8.145980604,1.02,0,1.02,7.11,0.51,7.1282676717
2021-02-12 10:00:00,7.873,0.43,7.8847339207000005,1.013,0,1.013,6.86,0.43,6.8734634647,8.063,0.43,8.0744578146,1.013,0,1.013,7.05,0.43,7.0631013018
2021-02-12 10:30:00,7.7735,0.38,7.7827824234000005,1.0335,0,1.0335,6.74,0.38,6.750703667,7.9535,0.37,7.9621016227,1.0335,0,1.0335,6.92,0.37,6.9298845588999995
2021-02-12 11:00:00,7.684,0.46,7.6977565563,1.014,0,1.014,6.67,0.46,6.6858432527,7.854,0.46,7.8674593103,1.014,0,1.014,6.84,0.46,6.8554503864
2021-02-12 11:30:00,7.7735,0.45,7.786514127,1.0235,0,1.0235,6.75,0.45,6.7649833703,7.9535,0.44,7.9656614446,1.0235,0,1.0235,6.93,0.44,6.9439542049
2021-02-12 12:00:00,7.751,0.45,7.7640518417,1.021,0,1.021,6.73,0.45,6.7450277983,7.931,0.44,7.9431958933,1.021,0,1.021,6.91,0.44,6.9239945118
2021-02-12 12:30:00,7.5575,0.4,7.5680781081,1.0475,0,1.0475,6.51,0.4,6.5222772097,7.7275,0.39,7.7373352163,1.0475,0,1.0475,6.68,0.39,6.6913750455
2021-02-12 13:00:00,7.4545,0.36,7.4631876735,1.0345,0,1.0345,6.42,0.36,6.430085536,7.6245,0.35000000000000003,7.6325290861,1.0345,0,1.0345,6.59,0.35000000000000003,6.5992878404
2021-02-12 13:30:00,7.291,0.38,7.3008959039,1.051,0,1.051,6.24,0.38,6.2515598054,7.451,0.37,7.46018103,1.051,0,1.051,6.4,0.37,6.4106863907000005
2021-02-12 14:00:00,7.2605,0.36,7.2694195263,1.0205,0,1.0205,6.24,0.36,6.2503759887,7.4205,0.35000000000000003,7.4287495751,1.0205,0,1.0205,6.4,0.35000000000000003,6.4095631676
2021-02-12 14:30:00,7.2265,0.34,7.234493918,1.0165,0,1.0165,6.21,0.34,6.2193006038,7.3965,0.33,7.4038579302,1.0165,0,1.0165,6.38,0.33,6.3885287821
2021-02-12 15:00:00,7.239,0.34,7.2469801297,1.009,0,1.009,6.23,0.34,6.2392707907,7.409,0.33,7.4163455286,1.009,0,1.009,6.4,0.33,6.4085021651
2021-02-12 15:30:00,7.045,0.31,7.0518171417,1.025,0,1.025,6.02,0.31,6.0279764432,7.205,0.30000000000000004,7.211242958,1.025,0,1.025,6.18,0.30000000000000004,6.1872772687
2021-02-12 16:00:00,7.294,0.30000000000000004,7.3001668474,1.024,0,1.024,6.27,0.30000000000000004,6.2771729305,7.454,0.30000000000000004,7.4600345844,1.024,0,1.024,6.43,0.30000000000000004,6.4369946404
2021-02-12 16:30:00,7.648,0.25,7.6520849446,1.038,0,1.038,6.61,0.25,6.6147259958,7.818,0.24,7.8216829391000005,1.038,0,1.038,6.78,0.24,6.7842464578
2021-02-12 17:00:00,7.854,0.23,7.857366989,1.024,0,1.024,6.83,0.23,6.8338715235,8.034,0.22,8.0370116337,1.024,0,1.024,7.01,0.22,7.0134513615
2021-02-12 17:30:00,8.3895,0.26,8.3935278787,1.0195,0,1.0195,7.37,0.26,7.3745847341,8.5895,0.26,8.593434136,1.0195,0,1.0195,7.57,0.26,7.5744636774
2021-02-12 18:00:00,8.7975,0.31,8.8029600845,1.0175,0,1.0175,7.78,0.31,7.7861736431,9.0075,0.30000000000000004,9.0124944521,1.0175,0,1.0175,7.99,0.30000000000000004,7.9956300565
2021-02-12 18:30:00,8.8795,0.31,8.8849096928,1.0195,0,1.0195,7.86,0.31,7.8661108561,9.0895,0.30000000000000004,9.0944494198,1.0195,0,1.0195,8.07,0.30000000000000004,8.075574283
2021-02-12 19:00:00,8.56,0.27,8.564257119,1.02,0,1.02,7.54,0.27,7.5448326688,8.76,0.26,8.7638575981,1.02,0,1.02,7.74,0.26,7.7443656938
2021-02-12 19:30:00,8.377,0.25,8.3807296222,1.027,0,1.027,7.35,0.25,7.3542504717,8.577,0.23,8.5800832747,1.027,0,1.027,7.55,0.23,7.5535024988
2021-02-12 20:00:00,7.854,0.05,7.854159153,1.034,0,1.034,6.82,0.05,6.820183282,8.044,0.01,8.0440062158,1.034,0,1.034,7.01,0.01,7.0100071327
2021-02-12 20:30:00,7.5045,0.07,7.5048264637,1.0145,0,1.0145,6.49,0.07,6.4903774929,7.6845,0.05,7.6846626634,1.0145,0,1.0145,6.67,0.05,6.6701874037
2021-02-12 21:00:00,7.007,-0.30000000000000004,7.0134192089,0.997,0,0.997,6.01,-0.30000000000000004,6.0174828625,7.167,-0.34,7.1750602088,0.997,0,0.997,6.17,-0.34,6.1793608084
2021-02-12 21:30:00,6.6850000000000005,-0.37,6.6952315121,1.005,0,1.005,5.68,-0.37,5.6920382992,6.845,-0.29,6.851140416,1.005,0,1.005,5.84,-0.29,5.8471959092
2021-02-12 22:00:00,6.321,-0.37,6.3318197226,1.011,0,1.011,5.31,-0.37,5.3228751629,6.471,-0.4,6.4833510625,1.011,0,1.011,5.46,-0.4,5.4746324078
2021-02-12 22:30:00,5.973,-0.39,5.9857187538000005,0.963,0,0.963,5.01,-0.39,5.025156714,6.113,-0.38,6.1247995069,0.963,0,0.963,5.15,-0.38,5.1640003873
2021-02-12 23:00:00,5.646,-0.39,5.6594536839,0.976,0,0.976,4.67,-0.39,4.6862565017,5.766,-0.41000000000000003,5.7805584505,0.976,0,0.976,4.79,-0.41000000000000003,4.8075149506
2021-02-12 23:30:00,5.5235,-0.39,5.5372513262,0.9935,0,0.9935,4.53,-0.39,4.5467570861,5.6435,-0.41000000000000003,5.65837364,0.9935,0,0.9935,4.65,-0.41000000000000003,4.668040274
2021-02-13 00:00:00,5.292,-0.36,5.3042307642,0.982,0,0.982,4.31,-0.36,4.3250086705,5.412,-0.38,5.4253243221,0.982,0,0.982,4.43,-0.38,4.4462680981
2021-02-13 00:30:00,6.053,-0.32,6.0614527137,0.963,0,0.963,5.09,-0.32,5.1000490194,6.183,-0.34,6.1923411566,0.963,0,0.963,5.22,-0.34,5.2310610778
2021-02-13 01:00:00,6.2095,-0.32,6.2177399632,0.9695,0,0.9695,5.24,-0.32,5.2497618994,6.3495,-0.34,6.3585965629,0.9695,0,0.9695,5.38,-0.34,5.3907327888
2021-02-13 01:30:00,6.173,-0.30000000000000004,6.1802855112,0.963,0,0.963,5.21,-0.30000000000000004,5.2186300884,6.313,-0.33,6.3216191755,0.963,0,0.963,5.35,-0.33,5.3601679078
2021-02-13 02:00:00,6.012,-0.30000000000000004,6.0194803762,1.002,0,1.002,5.01,-0.30000000000000004,5.0189739987,6.142,-0.33,6.1508588018,1.002,0,1.002,5.14,-0.33,5.1505824913
2021-02-13 02:30:00,5.9905,-0.32,5.9990407775,0.9805,0,0.9805,5.01,-0.32,5.020209159,6.1205,-0.35000000000000003,6.1304991844,0.9805,0,0.9805,5.14,-0.35000000000000003,5.1519025612
2021-02-13 03:00:00,5.8965,-0.30000000000000004,5.9041267136,0.9965,0,0.9965,4.9,-0.30000000000000004,4.9091750835,6.0365,-0.33,6.0455133984,0.9965,0,0.9965,5.04,-0.33,5.0507920171
2021-02-13 03:30:00,5.8575,-0.28,5.8641884562,0.9875,0,0.9875,4.87,-0.28,4.8780426402,5.9975000000000005,-0.31,6.0055063275,0.9875,0,0.9875,5.01,-0.31,5.0195816559
2021-02-13 04:00:00,5.6695,-0.30000000000000004,5.6774316597,0.9895,0,0.9895,4.68,-0.30000000000000004,4.6896055271,5.7995,-0.33,5.808881153,0.9895,0,0.9895,4.8100000000000005,-0.33,4.8213068768
2021-02-13 04:30:00,5.5285,-0.29,5.5361008165,0.9985,0,0.9985,4.53,-0.29,4.5392730696,5.6485,-0.31,5.6570002873,0.9985,0,0.9985,4.65,-0.31,4.6603218773
2021-02-13 05:00:00,5.4085,-0.30000000000000004,5.4168138467,1.0085,0,1.0085,4.4,-0.30000000000000004,4.4102154142,5.5185,-0.33,5.5283580066999995,1.0085,0,1.0085,4.51,-0.33,4.522057054
