Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-13 05:30:00,5.3075,-0.30000000000000004,5.3159718067,0.9775,0,0.9775,4.33,-0.30000000000000004,4.3403801677,5.4275,-0.33,5.4375229885,0.9775,0,0.9775,4.45,-0.33,4.4622191788
2021-02-13 06:00:00,5.275,-0.26,5.281403696,0.915,0,0.915,4.36,-0.26,4.3677454138,5.395,-0.29,5.4027886318,0.915,0,0.915,4.48,-0.29,4.4893763487000005
2021-02-13 06:30:00,5.4795,-0.22,5.483914683,0.9595,0,0.9595,4.52,-0.22,4.5253508151,5.5995,-0.24,5.6046409564,0.9595,0,0.9595,4.64,-0.24,4.6462027506
2021-02-13 07:00:00,5.5265,-0.22,5.5308771682,0.9565,0,0.9565,4.57,-0.22,4.5752923404,5.6465,-0.25,5.6520316922,0.9565,0,0.9565,4.69,-0.25,4.6966583866
2021-02-13 07:30:00,5.445,-0.24,5.4502866897,0.9450000000000001,0,0.9450000000000001,4.5,-0.24,4.5063954554,5.575,-0.27,5.5815342873,0.9450000000000001,0,0.9450000000000001,4.63,-0.27,4.6378658885
2021-02-13 08:00:00,5.603,-0.24,5.608137748,0.873,0,0.873,4.73,-0.24,4.736084881,5.733,-0.27,5.7393544062,0.873,0,0.873,4.86,-0.27,4.8674942219
2021-02-13 08:30:00,5.963,-0.23,5.9674340382,0.853,0,0.853,5.11,-0.23,5.1151735063,6.103,-0.24,6.1077171676,0.853,0,0.853,5.25,-0.24,5.2554828513
2021-02-13 09:00:00,6.41,-0.02,6.4100312012,0.91,0,0.91,5.5,-0.02,5.5000363635,6.5600000000000005,-0.06,6.5602743845,0.91,0,0.91,5.65,-0.06,5.6503185751
2021-02-13 09:30:00,6.756,0.18,6.7583974432,0.836,0,0.836,5.92,0.18,5.9227358543,6.916,0.17,6.9180890425,0.836,0,0.836,6.08,0.17,6.0823761804
2021-02-13 10:00:00,7.0705,0.24,7.0745720895,0.9605,0,0.9605,6.11,0.24,6.1147117675,7.2405,0.23,7.2441521416,0.9605,0,0.9605,6.28,0.23,6.284210372
2021-02-13 10:30:00,7.257,0.25,7.2613049103,0.897,0,0.897,6.36,0.25,6.3649116255,7.427,0.24,7.4308767316,0.897,0,0.897,6.53,0.24,6.5344089251
2021-02-13 11:00:00,7.484,0.25,7.4881744104,0.974,0,0.974,6.51,0.25,6.5147985387,7.654,0.24,7.657761814,0.974,0,0.974,6.68,0.24,6.6843099868
2021-02-13 11:30:00,7.566,0.25,7.5701291931,0.876,0,0.876,6.69,0.25,6.6946695213,7.746,0.24,7.7497171561,0.876,0,0.876,6.87,0.24,6.8741908615
2021-02-13 12:00:00,7.793,0.25,7.7970089778,0.853,0,0.853,6.94,0.25,6.944501422,7.983,0.25,7.9869136091,0.853,0,0.853,7.13,0.25,7.1343815429
2021-02-13 12:30:00,7.849,0.24,7.8526684,0.839,0,0.839,7.01,0.24,7.0141072133,8.039,0.23,8.0422895372,0.839,0,0.839,7.2,0.23,7.2036726744
2021-02-13 13:00:00,7.9835,0.24,7.9871066257,0.9035000000000001,0,0.9035000000000001,7.08,0.24,7.0840666287,8.1735,0.23,8.1767354274,0.9035000000000001,0,0.9035000000000001,7.27,0.23,7.2736373294
2021-02-13 13:30:00,7.9665,0.24,7.9701143185,0.8565,0,0.8565,7.11,0.24,7.1140494797,8.1565,0.23,8.1597421681,0.8565,0,0.8565,7.3,0.23,7.3036223889
2021-02-13 14:00:00,7.7265,0.22,7.7296314433,0.7365,0,0.7365,6.99,0.22,6.9934612318,7.9165,0.23,7.9198404182,0.7365,0,0.7365,7.18,0.23,7.1836828995
2021-02-13 14:30:00,7.6015,0.13,7.6026115414,0.7615000000000001,0,0.7615000000000001,6.84,0.13,6.8412352686,7.7815,0.16,7.7831447532,0.7615000000000001,0,0.7615000000000001,7.02,0.16,7.0218231251
2021-02-13 15:00:00,7.5415,0.11,7.5423021850000005,0.7515000000000001,0,0.7515000000000001,6.79,0.11,6.7908909577,7.7315000000000005,0.03,7.7315582032,0.7515000000000001,0,0.7515000000000001,6.98,0.03,6.9800644696
2021-02-13 15:30:00,7.546,-0.14,7.5472985896,0.686,0,0.686,6.86,-0.14,6.8614284227,7.736,-0.12,7.7369306576,0.686,0,0.686,7.05,-0.12,7.0510212026
2021-02-13 16:00:00,7.4945,-0.23,7.4980284242,0.5745,0,0.5745,6.92,-0.23,6.9238211993,7.6845,-0.25,7.6885655522,0.5745,0,0.5745,7.11,-0.25,7.1143938603
2021-02-13 16:30:00,7.6695,-0.24,7.6732542151,0.6495000000000001,0,0.6495000000000001,7.02,-0.24,7.024101366,7.8495,-0.22,7.8525823937,0.6495000000000001,0,0.6495000000000001,7.2,-0.22,7.203360327
2021-02-13 17:00:00,8.0945,0.2,8.0969704365,0.8745,0,0.8745,7.22,0.2,7.2227695519,8.2945,0.22,8.297417083,0.8745,0,0.8745,7.42,0.22,7.4232607391
2021-02-13 17:30:00,8.2855,0.26,8.2895784121,0.8155,0,0.8155,7.47,0.26,7.4745233962,8.4855,0.25,8.4891819541,0.8155,0,0.8155,7.67,0.25,7.6740732339
2021-02-13 18:00:00,8.7085,0.12,8.7093267392,0.7385,0,0.7385,7.97,0.12,7.9709033365,8.9585,0.35000000000000003,8.9653344751,0.7385,0,0.7385,8.22,0.35000000000000003,8.227447964
2021-02-13 18:30:00,8.6085,-0.05,8.6086452041,0.9285,0,0.9285,7.68,-0.05,7.6801627587,8.8885,0.49,8.90199597,0.9285,0,0.9285,7.96,0.49,7.9750673978
2021-02-13 19:00:00,8.3905,0.24,8.3939317516,0.8705,0,0.8705,7.52,0.24,7.5238288125,8.5905,0.23,8.593578431000001,0.8705,0,0.8705,7.72,0.23,7.7234254059000005
2021-02-13 19:30:00,8.0625,0.01,8.0625062015,0.7525000000000001,0,0.7525000000000001,7.31,0.01,7.3100068399,8.2525,-0.02,8.252524235,0.7525000000000001,0,0.7525000000000001,7.5,-0.02,7.5000266666
2021-02-13 20:00:00,7.5705,-0.25,7.57462674,0.8005,0,0.8005,6.77,-0.25,6.7746143802,7.7505,-0.26,7.7548597827,0.8005,0,0.8005,6.95,-0.26,6.954861609
2021-02-13 20:30:00,7.1165,-0.27,7.121620058,0.8265,0,0.8265,6.29,-0.27,6.2957922456,7.2865,-0.29,7.2922686628,0.8265,0,0.8265,6.46,-0.29,6.4665060118
2021-02-13 21:00:00,6.7355,-0.29,6.74174015,0.7455,0,0.7455,5.99,-0.29,5.9970159246,6.8955,-0.31,6.9024647953,0.7455,0,0.7455,6.15,-0.31,6.1578080516
2021-02-13 21:30:00,6.2985,-0.32,6.3066236807,0.6885,0,0.6885,5.61,-0.32,5.6191191481,6.4485,-0.34,6.457457104,0.6885,0,0.6885,5.76,-0.34,5.7700259965
2021-02-13 22:00:00,5.961,-0.35000000000000003,5.9712662811,0.751,0,0.751,5.21,-0.35000000000000003,5.221743004,6.111,-0.32,6.1193725986,0.751,0,0.751,5.36,-0.32,5.3695437423
2021-02-13 22:30:00,5.667,-0.34,5.6771902381,0.6970000000000001,0,0.6970000000000001,4.97,-0.34,4.9816162036,5.797,-0.36,5.808167439,0.6970000000000001,0,0.6970000000000001,5.1,-0.36,5.1126900943
2021-02-13 23:00:00,5.3375,-0.34,5.3483180767,0.8075,0,0.8075,4.53,-0.34,4.5427414630000005,5.4575,-0.36,5.4693606802,0.8075,0,0.8075,4.65,-0.36,4.6639146647
2021-02-13 23:30:00,5.2205,-0.36,5.2328978826,0.7705000000000001,0,0.7705000000000001,4.45,-0.36,4.46453805,5.3405000000000005,-0.38,5.3540022647,0.7705000000000001,0,0.7705000000000001,4.57,-0.38,4.5857714727
2021-02-14 00:00:00,4.9595,-0.36,4.9725486674,0.7895000000000001,0,0.7895000000000001,4.17,-0.36,4.1855107215,5.0795,-0.38,5.0936941653,0.7895000000000001,0,0.7895000000000001,4.29,-0.38,4.3067969537
2021-02-14 00:30:00,5.812,-0.31,5.8202615062,0.852,0,0.852,4.96,-0.31,4.969678058,5.952,-0.33,5.9611411659,0.852,0,0.852,5.1,-0.33,5.1106653187
2021-02-14 01:00:00,6.1045,-0.31,6.1123661744,0.8345,0,0.8345,5.27,-0.31,5.2791097734,6.2445,-0.33,6.2532135938,0.8345,0,0.8345,5.41,-0.33,5.4200553503
2021-02-14 01:30:00,6.0415,-0.28,6.0479849744,0.8915000000000001,0,0.8915000000000001,5.15,-0.28,5.1576060338,6.1815,-0.31,6.189268313,0.8915000000000001,0,0.8915000000000001,5.29,-0.31,5.299075391
2021-02-14 02:00:00,5.8675,-0.28,5.87417707,0.9175000000000001,0,0.9175000000000001,4.95,-0.28,4.9579128673,5.9975000000000005,-0.31,6.0055063275,0.9175000000000001,0,0.9175000000000001,5.08,-0.31,5.089449872
2021-02-14 02:30:00,5.9205000000000005,-0.29,5.9275981856,0.9505,0,0.9505,4.97,-0.29,4.9784535752,6.0505,-0.29,6.057445852,0.9505,0,0.9505,5.1,-0.29,5.1082384439
2021-02-14 03:00:00,5.614,-0.9,5.6856834242000005,0.964,0,0.964,4.65,-0.9,4.7362960212,5.884,0.5,5.9052058389,0.964,0,0.964,4.92,0.5,4.945341242
2021-02-14 03:30:00,5.564,-0.29,5.5715523869,0.974,0,0.974,4.59,-0.29,4.5991520958,5.684,-0.31,5.6924472769,0.974,0,0.974,4.71,-0.31,4.7201906741
2021-02-14 04:00:00,5.385,-0.29,5.3928030745,0.965,0,0.965,4.42,-0.29,4.4295033582,5.505,-0.31,5.51372152,0.965,0,0.965,4.54,-0.31,4.5505713927
2021-02-14 04:30:00,5.181,-0.31,5.1902659855,0.9510000000000001,0,0.9510000000000001,4.23,-0.31,4.2413441266,5.291,-0.34,5.3019129567,0.9510000000000001,0,0.9510000000000001,4.34,-0.34,4.3532976007
2021-02-14 05:00:00,5.0095,-0.30000000000000004,5.0184748928,0.9795,0,0.9795,4.03,-0.30000000000000004,4.0411508262,5.1195,-0.32,5.1294912272,0.9795,0,0.9795,4.14,-0.32,4.1523487329
2021-02-14 05:30:00,4.911,-0.30000000000000004,4.9201545707,0.981,0,0.981,3.93,-0.30000000000000004,3.9414337493,5.011,-0.32,5.0212071258,0.981,0,0.981,4.03,-0.32,4.0426847515
2021-02-14 06:00:00,4.7655,-0.29,4.7743156839,1.0455,0,1.0455,3.7199999999999998,-0.29,3.7312866414,4.8655,-0.31,4.875365653,1.0455,0,1.0455,3.8200000000000003,-0.31,3.8325578926
2021-02-14 06:30:00,4.8615,-0.29,4.8701419127,1.0415,0,1.0415,3.8200000000000003,-0.29,3.8309920386,4.9615,-0.31,4.9711751377,1.0415,0,1.0415,3.92,-0.31,3.9322385482
2021-02-14 07:00:00,4.955,-0.26,4.9618167036,1.055,0,1.055,3.9,-0.26,3.9086570584,5.065,-0.27,5.072191341,1.055,0,1.055,4.01,-0.27,4.0190794966
2021-02-14 07:30:00,4.7895,-0.26,4.7965519126,1.0495,0,1.0495,3.74,-0.26,3.7490265403,4.8895,-0.27,4.8969490757,1.0495,0,1.0495,3.84,-0.27,3.8494804844
2021-02-14 08:00:00,4.869,-0.26,4.8759369356,1.049,0,1.049,3.8200000000000003,-0.26,3.8288379438,4.969,-0.27,4.9763300735,1.049,0,1.049,3.92,-0.27,3.9292874672
2021-02-14 08:30:00,5.098,-0.26,5.1046257453,1.028,0,1.028,4.07,-0.26,4.0782962129,5.208,-0.27,5.2149941515,1.028,0,1.028,4.18,-0.27,4.1887110189
2021-02-14 09:00:00,5.52,-0.24,5.5252149279000005,1.0,0,1.0,4.52,-0.24,4.5263671968,5.64,-0.27,5.6464590674,1.0,0,1.0,4.64,-0.27,4.6478489648
2021-02-14 09:30:00,5.807,-0.24,5.8119574155,0.987,0,0.987,4.82,-0.24,4.8259714048,5.937,-0.26,5.9426903840000005,0.987,0,0.987,4.95,-0.26,4.9568235797
2021-02-14 10:00:00,6.155,-0.13,6.1563727145,0.995,0,0.995,5.16,-0.13,5.1616373371,6.295,-0.1,6.2957942311,0.995,0,0.995,5.3,-0.1,5.3009433123
2021-02-14 10:30:00,6.4195,-0.09,6.4201308593,1.0095,0,1.0095,5.41,-0.09,5.4107485619,6.5695,-0.13,6.5707861212,1.0095,0,1.0095,5.5600000000000005,-0.13,5.5615195765
2021-02-14 11:00:00,6.781,0.23,6.7848994834,1.031,0,1.031,5.75,0.23,5.7545981615,6.941,0.23,6.9448096446,1.031,0,1.031,5.91,0.23,5.914473772
2021-02-14 11:30:00,6.99,0.23,6.9937829535,1.02,0,1.02,5.97,0.23,5.974428843,7.15,0.23,7.1536983442,1.02,0,1.02,6.13,0.23,6.1343133275
2021-02-14 12:00:00,7.0385,0.23,7.0422569003,1.0285,0,1.0285,6.01,0.23,6.0143993881,7.1985,0.23,7.2021734393,1.0285,0,1.0285,6.17,0.23,6.1742853838
2021-02-14 12:30:00,7.2575,0.25,7.2618046139,1.0175,0,1.0175,6.24,0.25,6.2450060048000005,7.4275,0.23,7.4310602373,1.0175,0,1.0175,6.41,0.23,6.4141250378
2021-02-14 13:00:00,7.2275,0.26,7.2321750705,1.0175,0,1.0175,6.21,0.26,6.215440451,7.3875,0.25,7.391728908,1.0175,0,1.0175,6.37,0.25,6.3749039208
2021-02-14 13:30:00,7.3095,0.28,7.314860918,1.0195,0,1.0195,6.29,0.28,6.2962290301,7.4795,0.27,7.4843717338,1.0195,0,1.0195,6.46,0.27,6.4656399529
2021-02-14 14:00:00,7.128,0.24,7.1320392596,1.028,0,1.028,6.1,0.24,6.1047194858,7.298,0.25,7.3022807396000005,1.028,0,1.028,6.27,0.25,6.2749820717
2021-02-14 14:30:00,6.9875,0.22,6.9909624695,1.0275,0,1.0275,5.96,0.22,5.9640590205,7.1475,0.22,7.1508849977,1.0275,0,1.0275,6.12,0.22,6.1239529717
2021-02-14 15:00:00,6.9555,0.22,6.9589783913000005,1.0355,0,1.0355,5.92,0.22,5.9240864275,7.1155,0.16,7.1172986624,1.0355,0,1.0355,6.08,0.16,6.0821048988
2021-02-14 15:30:00,7.0635,0.22,7.0669252331,1.0335,0,1.0335,6.03,0.22,6.0340119324,7.2235,0.22,7.2268494,1.0335,0,1.0335,6.19,0.22,6.1939082977
2021-02-14 16:00:00,7.3585,0.24,7.3624128008,1.0285,0,1.0285,6.33,0.24,6.3345481291,7.5285,0.24,7.5323244918,1.0285,0,1.0285,6.5,0.24,6.5044292601
2021-02-14 16:30:00,7.71,0.25,7.7140521129,1.03,0,1.03,6.68,0.25,6.6846765068,7.89,0.24,7.8936493462,1.03,0,1.03,6.86,0.24,6.8641969669
2021-02-14 17:00:00,7.947,0.25,7.9509313291,1.007,0,1.007,6.94,0.25,6.944501422,8.137,0.24,8.1405386185,1.007,0,1.007,7.13,0.24,7.1340381272
2021-02-14 17:30:00,8.2615,0.26,8.2655902542,0.9815,0,0.9815,7.28,0.26,7.2846413776,8.461500000000001,0.24,8.4649029675,0.9815,0,0.9815,7.48,0.24,7.4838492769
2021-02-14 18:00:00,8.311,0.26,8.3150659047,0.991,0,0.991,7.32,0.26,7.3246160309,8.511,0.25,8.5146709273,0.991,0,0.991,7.52,0.25,7.5241544375
2021-02-14 18:30:00,8.216,0.26,8.2201128946,0.926,0,0.926,7.29,0.26,7.2946350149,8.406,0.25,8.409716761,0.926,0,0.926,7.48,0.25,7.4841766414
2021-02-14 19:00:00,7.8945,0.26,7.8987803014,0.9345,0,0.9345,6.96,0.26,6.9648546288,8.0745,0.25,8.0783692816,0.9345,0,0.9345,7.14,0.25,7.1443754101
2021-02-14 19:30:00,7.4515,0.22,7.4547469608,0.8915000000000001,0,0.8915000000000001,6.5600000000000005,0.22,6.5636879877,7.6215,0.15,7.6229759445,0.8915000000000001,0,0.8915000000000001,6.73,0.15,6.7316714121
2021-02-14 20:00:00,6.854,-0.28,6.8597169038,0.804,0,0.804,6.05,-0.28,6.056475873,7.014,-0.29,7.0199925926,0.804,0,0.804,6.21,-0.29,6.2167676489
2021-02-14 20:30:00,6.4235,-0.30000000000000004,6.4305017106,0.7735000000000001,0,0.7735000000000001,5.65,-0.30000000000000004,5.657958996,6.5735,-0.32,6.5812842402000005,0.7735000000000001,0,0.7735000000000001,5.8,-0.32,5.8088208786
2021-02-14 21:00:00,6.1295,-0.32,6.1378473629,0.5995,0,0.5995,5.53,-0.32,5.5392508519,6.2795,-0.35000000000000003,6.2892463976,0.5995,0,0.5995,5.68,-0.35000000000000003,5.6907732339
2021-02-14 21:30:00,5.8155,-0.35000000000000003,5.8260226785,0.4055,0,0.4055,5.41,-0.35000000000000003,5.4213098048,5.9655000000000005,-0.35000000000000003,5.9757585502,0.4055,0,0.4055,5.5600000000000005,-0.35000000000000003,5.5710052953
2021-02-14 22:00:00,5.4105,-0.35000000000000003,5.4218087618,0.5205000000000001,0,0.5205000000000001,4.89,-0.35000000000000003,4.9025095614000005,5.5405,-0.38,5.5535160259000005,0.5205000000000001,0,0.5205000000000001,5.02,-0.38,5.0343619258
2021-02-14 22:30:00,5.0775,-0.37,5.0909631947,0.5675,0,0.5675,4.51,-0.37,4.5251519312,5.1975,-0.4,5.2128692915,0.5675,0,0.5675,4.63,-0.4,4.6472464966
2021-02-14 23:00:00,4.7645,-0.37,4.7788450748999995,0.6645,0,0.6645,4.1,-0.37,4.1166612686,4.8745,-0.4,4.8908844037,0.6645,0,0.6645,4.21,-0.4,4.2289596829
2021-02-14 23:30:00,4.7235,-0.36,4.7371987767,0.5635,0,0.5635,4.16,-0.36,4.1755478682,4.8335,-0.38,4.8484144058,0.5635,0,0.5635,4.27,-0.38,4.2868753189
2021-02-15 00:00:00,4.5055,-0.39,4.5223478692,0.4455,0,0.4455,4.06,-0.39,4.0786885147,4.6155,-0.41000000000000003,4.6336745947,0.4455,0,0.4455,4.17,-0.41000000000000003,4.1901073972
2021-02-15 00:30:00,5.357,-0.35000000000000003,5.3684214626,0.497,0,0.497,4.86,-0.35000000000000003,4.8725865821,5.497,-0.38,5.5101187827,0.497,0,0.497,5.0,-0.38,5.0144192086
2021-02-15 01:00:00,5.599,-0.34,5.6093137726,0.47900000000000004,0,0.47900000000000004,5.12,-0.34,5.1312766443,5.739,-0.37,5.7509147968,0.47900000000000004,0,0.47900000000000004,5.26,-0.37,5.2729972501
2021-02-15 01:30:00,5.531,-0.34,5.5414403362,0.291,0,0.291,5.24,-0.34,5.2510189487,5.681,-0.37,5.6930361847,0.291,0,0.291,5.39,-0.37,5.4026845179
2021-02-15 02:00:00,5.339,-0.34,5.3498150435,0.169,0,0.169,5.17,-0.34,5.181167822,5.479,-0.37,5.4914789447,0.169,0,0.169,5.31,-0.37,5.3228751629
2021-02-15 02:30:00,5.3325,-0.38,5.34602247,0.1125,0,0.1125,5.22,-0.38,5.2338131415,5.4725,-0.41000000000000003,5.4878371195,0.1125,0,0.1125,5.36,-0.41000000000000003,5.3756580992
2021-02-15 03:00:00,5.183,-0.38,5.1969114866,0.183,0,0.183,5.0,-0.38,5.0144192086,5.313,-0.41000000000000003,5.3287962055,0.183,0,0.183,5.13,-0.41000000000000003,5.1463579355
2021-02-15 03:30:00,5.0665,-0.38,5.0807304839,0.1965,0,0.1965,4.87,-0.38,4.8848029643,5.2065,-0.41000000000000003,5.2226183328,0.1965,0,0.1965,5.01,-0.41000000000000003,5.026748452
2021-02-15 04:00:00,4.9175,-0.38,4.9321604039,0.35750000000000004,0,0.35750000000000004,4.5600000000000005,-0.38,4.5758059399,5.0375,-0.38,5.0518121749,0.35750000000000004,0,0.35750000000000004,4.68,-0.38,4.6954020062
2021-02-15 04:30:00,4.7495,-0.33,4.7609505616,0.48950000000000005,0,0.48950000000000005,4.26,-0.33,4.2727625724,4.8695,-0.36,4.8827891875,0.48950000000000005,0,0.48950000000000005,4.38,-0.36,4.3947696185
2021-02-15 05:00:00,4.663,-0.31,4.6732931644,0.443,0,0.443,4.22,-0.31,4.2313709362,4.773,-0.33,4.7843943190000005,0.443,0,0.443,4.33,-0.33,4.3425568505
2021-02-15 05:30:00,4.732,-0.28,4.7402767852,0.422,0,0.422,4.31,-0.28,4.3190855514,4.842,-0.31,4.851913437,0.422,0,0.422,4.42,-0.31,4.4308577048
2021-02-15 06:00:00,4.8260000000000005,-0.23,4.8314776208,0.326,0,0.326,4.5,-0.23,4.5058739441,4.946,-0.26,4.9528290905,0.326,0,0.326,4.62,-0.26,4.6273102338
2021-02-15 06:30:00,5.299,-0.03,5.299084921,0.40900000000000003,0,0.40900000000000003,4.89,-0.03,4.8900920237,5.429,-0.06,5.4293315426,0.40900000000000003,0,0.40900000000000003,5.02,-0.06,5.0203585529
2021-02-15 07:00:00,5.649,0.21,5.6529019981,0.599,0,0.599,5.05,0.21,5.0543644507,5.779,0.2,5.7824597707,0.599,0,0.599,5.18,0.2,5.183859566
2021-02-15 07:30:00,5.8445,0.25,5.8498444637,0.6145,0,0.6145,5.23,0.25,5.2359717341,5.9845,0.24,5.9893104987,0.6145,0,0.6145,5.37,0.24,5.375360453
2021-02-15 08:00:00,6.049,0.29,6.0559475724,0.619,0,0.619,5.43,0.29,5.4377385005,6.199,0.28,6.2053203785,0.619,0,0.619,5.58,0.28,5.587020673
2021-02-15 08:30:00,6.4625,0.34,6.4714377267,0.4325,0,0.4325,6.03,0.34,6.0395777998,6.6325,0.33,6.6407044995,0.4325,0,0.4325,6.2,0.33,6.2087760469
2021-02-15 09:00:00,6.7665,0.44,6.7807906803,0.40650000000000003,0,0.40650000000000003,6.36,0.44,6.3752019576,6.9365,0.43,6.9498152673,0.40650000000000003,0,0.40650000000000003,6.53,0.43,6.544142419
2021-02-15 09:30:00,6.875,0.53,6.8953988282,0.255,0,0.255,6.62,0.53,6.6411821237,7.055,0.52,7.0741377566,0.255,0,0.255,6.8,0.52,6.8198533709
2021-02-15 10:00:00,6.8705,0.5700000000000001,6.8941040208,0.2305,0,0.2305,6.64,0.5700000000000001,6.6644204549,7.0505,0.56,7.0727045923,0.2305,0,0.2305,6.82,0.56,6.8429525791
2021-02-15 10:30:00,6.6835,0.49,6.7014380733,0.3235,0,0.3235,6.36,0.49,6.3788478584,6.8635,0.48,6.8802639666,0.3235,0,0.3235,6.54,0.48,6.5575910211
2021-02-15 11:00:00,6.672,0.59,6.6980358315,0.522,0,0.522,6.15,0.59,6.1782359942,6.842,0.59,6.8673913533,0.522,0,0.522,6.32,0.59,6.3474798149
2021-02-15 11:30:00,6.785,0.58,6.8097448557,0.595,0,0.595,6.19,0.58,6.2171134781,6.945,0.58,6.9691767807,0.595,0,0.595,6.35,0.58,6.3764331722
2021-02-15 12:00:00,6.772,0.52,6.7919352176,0.532,0,0.532,6.24,0.52,6.261629181,6.932,0.51,6.9507355007000005,0.532,0,0.532,6.4,0.51,6.4202881555
2021-02-15 12:30:00,6.697,0.48,6.7141796967000005,0.527,0,0.527,6.17,0.48,6.1886428238,6.867,0.48,6.8837554431,0.527,0,0.527,6.34,0.48,6.3581443834
2021-02-15 13:00:00,6.7475000000000005,0.48,6.7645514448,0.7575000000000001,0,0.7575000000000001,5.99,0.48,6.009201278,6.9075,0.48,6.9241574397,0.7575000000000001,0,0.7575000000000001,6.15,0.48,6.1687032673
2021-02-15 13:30:00,6.568,0.51,6.5877707914,0.678,0,0.678,5.89,0.51,5.9120385655,6.728,0.5,6.7465534905,0.678,0,0.678,6.05,0.5,6.0706259974
2021-02-15 14:00:00,6.6245,0.52,6.6448777453,0.6645,0,0.6645,5.96,0.52,5.982641557,6.7845,0.52,6.8043985958,0.6645,0,0.6645,6.12,0.52,6.1420517744
2021-02-15 14:30:00,6.6565,0.46,6.6723753079,0.5665,0,0.5665,6.09,0.46,6.1073480333,6.8265,0.45,6.8413158274,0.5665,0,0.5665,6.26,0.45,6.2761532805
2021-02-15 15:00:00,6.5845,0.44,6.5991848171,0.5445,0,0.5445,6.04,0.44,6.056005284,6.7445,0.43,6.7581935641,0.5445,0,0.5445,6.2,0.43,6.2148934021
2021-02-15 15:30:00,6.6165,0.46,6.6324710516,0.5965,0,0.5965,6.02,0.46,6.0375491716,6.7765,0.45,6.7914249057,0.5965,0,0.5965,6.18,0.45,6.1963618358
2021-02-15 16:00:00,6.802,0.44,6.8162162524,0.492,0,0.492,6.31,0.44,6.3253221262,6.9719999999999995,0.43,6.9852475976,0.492,0,0.492,6.48,0.43,6.4942513040000005
2021-02-15 16:30:00,7.0155,0.37,7.0252501913,0.3855,0,0.3855,6.63,0.37,6.6403162575,7.1855,0.36,7.1945125095,0.3855,0,0.3855,6.8,0.36,6.8095227439
2021-02-15 17:00:00,7.3455,0.32,7.3524669499,0.47550000000000003,0,0.47550000000000003,6.87,0.32,6.8774486548,7.5255,0.31,7.5318822515,0.47550000000000003,0,0.47550000000000003,7.05,0.31,7.0568123115
2021-02-15 17:30:00,7.969,0.62,7.9930820714,0.47900000000000004,0,0.47900000000000004,7.49,0.62,7.5156170738,8.069,-0.08,8.0693965698,0.47900000000000004,0,0.47900000000000004,7.59,-0.08,7.5904215957
2021-02-15 18:00:00,8.271,0.93,8.323120869,0.47100000000000003,0,0.47100000000000003,7.8,0.93,7.8552466543,8.271,-0.55,8.2892666141,0.47100000000000003,0,0.47100000000000003,7.8,-0.55,7.8193669821
2021-02-15 18:30:00,7.8245000000000005,0.91,7.87723938,0.5545,0,0.5545,7.27,0.91,7.3267318772,7.8145,-0.59,7.8367410478,0.5545,0,0.5545,7.26,-0.59,7.2839343764
2021-02-15 19:00:00,7.441,0.8,7.4838814127,0.811,0,0.811,6.63,0.8,6.6780910446,7.461,-0.45,7.4745582478,0.811,0,0.811,6.65,-0.45,6.6652081738
2021-02-15 19:30:00,7.075,0.31,7.0817882629,1.015,0,1.015,6.06,0.31,6.0679238624,7.235,0.29,7.2408096923,1.015,0,1.015,6.22,0.29,6.2267567802
2021-02-15 20:00:00,6.6955,0.27,6.7009417435,0.9855,0,0.9855,5.71,0.27,5.7163799734000005,6.8455,0.26,6.8504357708,0.9855,0,0.9855,5.86,0.26,5.8657650822
2021-02-15 20:30:00,6.3235,0.24,6.3280528008,0.9935,0,0.9935,5.33,0.24,5.335400641,6.4635,0.23,6.4675909155,0.9935,0,0.9935,5.47,0.23,5.4748333308
2021-02-15 21:00:00,5.913,0.24,5.9178686197,1.023,0,1.023,4.89,0.24,4.8958860281,6.043,0.23,6.0473753811,1.023,0,1.023,5.02,0.23,5.0252661621
2021-02-15 21:30:00,5.5375,0.22,5.54186848,1.0375,0,1.0375,4.5,0.22,4.5053745682,5.6575,0.21,5.6613961396,1.0375,0,1.0375,4.62,0.21,4.6247702646
2021-02-15 22:00:00,5.2235,0.05,5.2237392977,1.0135,0,1.0135,4.21,0.05,4.2102969016,5.3435,0.07,5.3439584813,1.0135,0,1.0135,4.33,0.07,4.3305657829
2021-02-15 22:30:00,4.833,-0.24,4.8389553625,1.003,0,1.003,3.83,-0.24,3.8375122150000003,4.943,-0.25,4.9493180338,1.003,0,1.003,3.94,-0.25,3.9479235048
2021-02-15 23:00:00,4.4695,-0.25,4.4764863733,1.0295,0,1.0295,3.44,-0.25,3.4490723390999998,4.5695,-0.31,4.5800033024,1.0295,0,1.0295,3.54,-0.31,3.5535475233
2021-02-15 23:30:00,4.2705,-0.28,4.279669409,1.0305,0,1.0305,3.24,-0.28,3.2520762599,4.3605,-0.31,4.3715054901,1.0305,0,1.0305,3.33,-0.31,3.3443983016
2021-02-16 00:00:00,4.0655,-0.31,4.0773018345,1.0155,0,1.0155,3.05,-0.31,3.06571362,4.1555,-0.34,4.1693860759,1.0155,0,1.0155,3.14,-0.34,3.1583540017
2021-02-16 00:30:00,4.7245,-0.32,4.7353247249,1.0145,0,1.0145,3.71,-0.32,3.7237749663,4.8245000000000005,-0.35000000000000003,4.8371789558,1.0145,0,1.0145,3.81,-0.35000000000000003,3.8260423416
2021-02-16 01:00:00,4.9575,-0.29,4.9659748539,1.0075,0,1.0075,3.95,-0.29,3.9606312627999998,5.0575,-0.32,5.0676134669,1.0075,0,1.0075,4.05,-0.32,4.0626223059
2021-02-16 01:30:00,4.924,-0.27,4.9313969623,1.024,0,1.024,3.9,-0.27,3.9093349818,5.024,-0.30000000000000004,5.0329490361,1.024,0,1.024,4.0,-0.30000000000000004,4.011234224
2021-02-16 02:00:00,4.7245,-0.28,4.7327899013,0.9945,0,0.9945,3.73,-0.28,3.7404946197,4.8245000000000005,-0.31,4.8344493223,0.9945,0,0.9945,3.83,-0.31,3.8425252114
2021-02-16 02:30:00,4.6245,-0.31,4.6348786662,0.9445,0,0.9445,3.68,-0.31,3.6930339831,4.7245,-0.34,4.7367182996,0.9445,0,0.9445,3.7800000000000002,-0.34,3.7952602019
2021-02-16 03:00:00,4.5055,-0.31,4.5161521509,0.7755000000000001,0,0.7755000000000001,3.73,-0.31,3.7428598691,4.6055,-0.34,4.6180331582,0.7755000000000001,0,0.7755000000000001,3.83,-0.34,3.845061768
2021-02-16 03:30:00,4.426,-0.31,4.4368430218,0.606,0,0.606,3.8200000000000003,-0.31,3.8325578926,4.526,-0.34,4.5387526921,0.606,0,0.606,3.92,-0.34,3.9347172707
2021-02-16 04:00:00,4.233,-0.32,4.2450782089,0.5630000000000001,0,0.5630000000000001,3.67,-0.32,3.6839245378000003,4.333,-0.34,4.3463190173,0.5630000000000001,0,0.5630000000000001,3.77,-0.34,3.7853005165
2021-02-16 04:30:00,4.1455,-0.29,4.1556311494,0.5855,0,0.5855,3.56,-0.29,3.5717922672,4.2355,-0.32,4.2475711001,0.5855,0,0.5855,3.65,-0.32,3.6640005459
2021-02-16 05:00:00,4.0665,-0.29,4.0768274737,0.4665,0,0.4665,3.6,-0.29,3.6116616674,4.1665,-0.32,4.1787704232,0.4665,0,0.4665,3.7,-0.32,3.7138120577000002
2021-02-16 05:30:00,4.1625,-0.25,4.1700007494,0.4025,0,0.4025,3.76,-0.25,3.7683020049,4.2625,-0.28,4.2716865814,0.4025,0,0.4025,3.86,-0.28,3.8701421163000003
2021-02-16 06:00:00,4.2905,-0.19,4.2947049084,0.4505,0,0.4505,3.84,-0.19,3.8446976474000003,4.3905,-0.21,4.3955193379,0.4505,0,0.4505,3.94,-0.21,3.9455924777
2021-02-16 06:30:00,4.6565,-0.14,4.6586041096,0.42650000000000005,0,0.42650000000000005,4.23,-0.14,4.2323161508,4.7665,-0.12,4.7680103031000005,0.42650000000000005,0,0.42650000000000005,4.34,-0.12,4.3416586692
2021-02-16 07:00:00,4.9135,0.01,4.913510176,0.6235,0,0.6235,4.29,0.01,4.290011655,5.0335,0.06,5.0338575914,0.6235,0,0.6235,4.41,0.06,4.4104081444
2021-02-16 07:30:00,5.2105,0.22,5.2151423998,0.6505000000000001,0,0.6505000000000001,4.5600000000000005,0.22,4.5653039329,5.3305,0.21,5.3346349688,0.6505000000000001,0,0.6505000000000001,4.68,0.21,4.6847091692
2021-02-16 08:00:00,5.514,0.27,5.5206064884,0.47400000000000003,0,0.47400000000000003,5.04,0.27,5.0472269614,5.654,0.26,5.6599749116,0.47400000000000003,0,0.47400000000000003,5.18,0.26,5.186520992
2021-02-16 08:30:00,5.836,0.33,5.8453225745,0.466,0,0.466,5.37,0.33,5.38013011,5.986,0.32,5.9945471889,0.466,0,0.466,5.52,0.32,5.5292675826
2021-02-16 09:00:00,6.149,0.45,6.165444104,0.419,0,0.419,5.73,0.45,5.7476429952,6.309,0.44,6.3243245489,0.419,0,0.419,5.89,0.44,5.9064117703
2021-02-16 09:30:00,6.223,0.45,6.2392490734,0.393,0,0.393,5.83,0.45,5.8473412762,6.383,0.44,6.39814731,0.393,0,0.393,5.99,0.44,6.0061385265
2021-02-16 10:00:00,6.2445,0.47000000000000003,6.2621625857,0.41450000000000004,0,0.41450000000000004,5.83,0.47000000000000003,5.8489144292,6.4045,0.46,6.4209983842,0.41450000000000004,0,0.41450000000000004,5.99,0.46,6.0076368066
2021-02-16 10:30:00,6.358,0.49,6.3768537697,0.468,0,0.468,5.89,0.49,5.9103468595,6.518,0.48,6.5356502354,0.468,0,0.468,6.05,0.48,6.0690114516
2021-02-16 11:00:00,6.4375,0.55,6.4609524259,0.6875,0,0.6875,5.75,0.55,5.7762444547000005,6.5875,0.55,6.6104202779,0.6875,0,0.6875,5.9,0.55,5.9255801404
2021-02-16 11:30:00,6.4555,0.61,6.4842563375,0.8755000000000001,0,0.8755000000000001,5.58,0.61,5.6132432693,6.6055,0.6000000000000001,6.6326940416,0.8755000000000001,0,0.8755000000000001,5.73,0.6000000000000001,5.7613279719
2021-02-16 12:00:00,6.244,0.54,6.2673069176,0.9440000000000001,0,0.9440000000000001,5.3,0.54,5.3274384088,6.384,0.53,6.4059625350000005,0.9440000000000001,0,0.9440000000000001,5.44,0.53,5.4657570381
2021-02-16 12:30:00,6.6985,0.48,6.7156758595,0.8885000000000001,0,0.8885000000000001,5.8100000000000005,0.48,5.8297941645,6.8585,0.47000000000000003,6.874585242,0.8885000000000001,0,0.8885000000000001,5.97,0.47000000000000003,5.9884722593
2021-02-16 13:00:00,6.6895,0.48,6.7066989086,0.7695000000000001,0,0.7695000000000001,5.92,0.48,5.9394275818,6.8495,0.47000000000000003,6.8656063279,0.7695000000000001,0,0.7695000000000001,6.08,0.47000000000000003,6.0981390604
2021-02-16 13:30:00,6.2025,0.53,6.2251029108000004,0.8425,0,0.8425,5.36,0.53,5.3861396194,6.3525,0.52,6.373747426,0.8425,0,0.8425,5.51,0.52,5.5344828123
2021-02-16 14:00:00,5.924,0.55,5.9494769518,0.9540000000000001,0,0.9540000000000001,4.97,0.55,5.0003399884,6.054,0.55,6.0789321431,0.9540000000000001,0,0.9540000000000001,5.1,0.55,5.1295711322
2021-02-16 14:30:00,5.698,0.45,5.7157417716,0.968,0,0.968,4.73,0.45,4.7513577007,5.828,0.44,5.8445858707,0.968,0,0.968,4.86,0.44,4.8798770476
2021-02-16 15:00:00,5.6795,0.4,5.6935683231,0.8695,0,0.8695,4.8100000000000005,0.4,4.8266033605,5.8095,0.39,5.8225759119,0.8695,0,0.8695,4.94,0.39,4.9553708237
2021-02-16 15:30:00,5.7365,0.39,5.749741929,0.9065000000000001,0,0.9065000000000001,4.83,0.39,4.8457197608,5.8665,0.37,5.8781563649,0.9065000000000001,0,0.9065000000000001,4.96,0.37,4.9737812578
2021-02-16 16:00:00,5.8545,0.35000000000000003,5.8649527065000004,0.8745,0,0.8745,4.98,0.35000000000000003,4.9922840464,5.9945,0.34,6.0041344297,0.8745,0,0.8745,5.12,0.34,5.1312766443
2021-02-16 16:30:00,6.1195,0.30000000000000004,6.126849129,0.9195000000000001,0,0.9195000000000001,5.2,0.30000000000000004,5.2086466572,6.2595,0.29,6.266214188,0.9195000000000001,0,0.9195000000000001,5.34,0.29,5.3478687344
2021-02-16 17:00:00,6.373,0.28,6.3791479839,0.8230000000000001,0,0.8230000000000001,5.55,0.28,5.5570585745,6.513,0.27,6.5185940969,0.8230000000000001,0,0.8230000000000001,5.69,0.27,5.6964023734
2021-02-16 17:30:00,6.798,0.21,6.8012428276,0.6980000000000001,0,0.6980000000000001,6.1,0.21,6.1036136837,6.958,0.21,6.9611682928,0.6980000000000001,0,0.6980000000000001,6.26,0.21,6.2635213738
2021-02-16 18:00:00,7.158,0.22,7.1613800346,0.718,0,0.718,6.44,0.22,6.4437566683,7.328,0.23,7.3316085547,0.718,0,0.718,6.61,0.23,6.6140003024
2021-02-16 18:30:00,7.3175,0.22,7.3208063934,0.6775,0,0.6775,6.64,0.22,6.6436435786,7.4875,0.22,7.4907313561,0.6775,0,0.6775,6.8100000000000005,0.22,6.813552671
2021-02-16 19:00:00,7.1825,0.24,7.1865086273,0.5825,0,0.5825,6.6,0.24,6.6043621948,7.3625,0.23,7.3660916537,0.5825,0,0.5825,6.78,0.23,6.7839000582
2021-02-16 19:30:00,6.9435,0.24,6.947646526,0.6035,0,0.6035,6.34,0.24,6.3445409605,7.1135,0.23,7.1172173109,0.6035,0,0.6035,6.51,0.23,6.5140617129
2021-02-16 20:00:00,6.5865,0.23,6.5905145663999996,0.6265000000000001,0,0.6265000000000001,5.96,0.23,5.9644362684,6.7465,0.23,6.7504194129,0.6265000000000001,0,0.6265000000000001,6.12,0.23,6.1243203704999996
2021-02-16 20:30:00,6.236,-0.13,6.2373548881,0.596,0,0.596,5.64,-0.13,5.641498028,6.386,0.05,6.3861957377,0.596,0,0.596,5.79,0.05,5.7902158854
2021-02-16 21:00:00,5.8805,-0.18,5.8832542228,0.6305000000000001,0,0.6305000000000001,5.25,-0.18,5.253084808,6.0205,-0.24,6.0252817569,0.6305000000000001,0,0.6305000000000001,5.39,-0.24,5.3953405824
2021-02-16 21:30:00,5.478,-0.28,5.4851512285,0.728,0,0.728,4.75,-0.28,4.758245475,5.608,-0.2,5.6115652005,0.728,0,0.728,4.88,-0.2,4.8840966411
2021-02-16 22:00:00,5.1355,-0.24,5.1411049639,0.8455,0,0.8455,4.29,-0.24,4.2967080422,5.2555,-0.26,5.2619274273,0.8455,0,0.8455,4.41,-0.26,4.4176577504
2021-02-16 22:30:00,4.736,-0.28,4.7442698068,0.926,0,0.926,3.81,-0.28,3.8202748592,4.836,-0.30000000000000004,4.8452962758,0.926,0,0.926,3.91,-0.30000000000000004,3.921492063
2021-02-16 23:00:00,4.3895,-0.30000000000000004,4.3997397934,0.9495,0,0.9495,3.44,-0.30000000000000004,3.453056617,4.4795,-0.32,4.490915302,0.9495,0,0.9495,3.5300000000000002,-0.32,3.5444745732
2021-02-16 23:30:00,4.1935,-0.31,4.2049425977,0.9835,0,0.9835,3.21,-0.31,3.2249341079000002,4.2735,-0.34,4.287003878,0.9835,0,0.9835,3.29,-0.34,3.3075217308
2021-02-17 00:00:00,4.037,-0.33,4.0504652819,0.997,0,0.997,3.04,-0.33,3.0578587279,4.117,-0.36,4.1327096438,0.997,0,0.997,3.12,-0.36,3.1407005588
2021-02-17 00:30:00,4.7495,-0.33,4.7609505616,0.9995,0,0.9995,3.75,-0.33,3.7644919976,4.8495,-0.36,4.8628438439,0.9995,0,0.9995,3.85,-0.36,3.8667945381
2021-02-17 01:00:00,5.0315,-0.29,5.0398504194000004,1.0215,0,1.0215,4.01,-0.29,4.020472609,5.1415,-0.32,5.1514485584,1.0215,0,1.0215,4.12,-0.32,4.1324084987
2021-02-17 01:30:00,4.991,-0.29,4.9994180661000005,1.011,0,1.011,3.98,-0.29,3.9905513404,5.101,-0.32,5.1110273918,1.011,0,1.011,4.09,-0.32,4.1024992383
2021-02-17 02:00:00,4.7975,-0.30000000000000004,4.8068707336,1.0075,0,1.0075,3.79,-0.30000000000000004,3.8018548105,4.9075,-0.28,4.9154812837,1.0075,0,1.0075,3.9,-0.28,3.910038363
2021-02-17 02:30:00,4.7845,-0.28,4.7926861205,0.8645,0,0.8645,3.92,-0.28,3.9299872773,4.8845,-0.31,4.8943273542,0.8645,0,0.8645,4.02,-0.31,4.0319350193
2021-02-17 03:00:00,4.6075,-0.26,4.6148300348,1.0275,0,1.0275,3.58,-0.26,3.5894289239,4.6975,-0.28,4.7058374653,1.0275,0,1.0275,3.67,-0.28,3.6806657007
2021-02-17 03:30:00,4.38,-0.28,4.3889406467,1.01,0,1.01,3.37,-0.28,3.3816120416,4.47,-0.31,4.4807365466,1.01,0,1.01,3.46,-0.31,3.4738595251
2021-02-17 04:00:00,4.207,-0.30000000000000004,4.2176828947,0.9470000000000001,0,0.9470000000000001,3.26,-0.30000000000000004,3.2737745799,4.297,-0.32,4.3088988152,0.9470000000000001,0,0.9470000000000001,3.35,-0.32,3.3652488764
2021-02-17 04:30:00,4.1285,-0.27,4.1373194523,0.9185000000000001,0,0.9185000000000001,3.21,-0.27,3.2213351269,4.2085,-0.30000000000000004,4.2191790967,0.9185000000000001,0,0.9185000000000001,3.29,-0.30000000000000004,3.3036494971
2021-02-17 05:00:00,4.1095,-0.22,4.1153845811,0.9695,0,0.9695,3.14,-0.22,3.1476975712,4.1895,-0.23,4.1958086527,0.9695,0,0.9695,3.22,-0.23,3.228203835
2021-02-17 05:30:00,4.164,-0.18,4.1678886741,0.924,0,0.924,3.24,-0.18,3.2449961479000002,4.254,-0.2,4.2586988623,0.924,0,0.924,3.33,-0.2,3.3360005995
2021-02-17 06:00:00,4.319,-0.03,4.3191041895,0.849,0,0.849,3.47,-0.03,3.4701296806,4.409,-0.03,4.4091020628,0.849,0,0.849,3.56,-0.03,3.5601264023
2021-02-17 06:30:00,4.7059999999999995,-0.03,4.7060956216,0.756,0,0.756,3.95,-0.03,3.9501139224,4.816,-0.03,4.8160934376,0.756,0,0.756,4.06,-0.03,4.0601108359
2021-02-17 07:00:00,4.961,0.15,4.9632671699,0.651,0,0.651,4.31,0.15,4.3126094189,5.071,0.15,5.0732180123,0.651,0,0.651,4.42,0.15,4.4225445165
2021-02-17 07:30:00,5.2245,0.25,5.2304780135,0.5845,0,0.5845,4.64,0.25,4.646730033,5.3445,0.24,5.3498860035,0.5845,0,0.5845,4.76,0.24,4.7660465797
2021-02-17 08:00:00,5.485,0.28,5.492142114,0.5650000000000001,0,0.5650000000000001,4.92,0.28,4.9279610388,5.615,0.27,5.6214877924,0.5650000000000001,0,0.5650000000000001,5.05,0.27,5.057212671
2021-02-17 08:30:00,5.8295,0.33,5.8388329527,0.4995,0,0.4995,5.33,0.33,5.3402059885,5.9695,0.33,5.9786144089,0.4995,0,0.4995,5.47,0.33,5.4799452552
2021-02-17 09:00:00,6.0805,0.41000000000000003,6.0943072002,0.5905,0,0.5905,5.49,0.41000000000000003,5.5052883667,6.2205,0.4,6.2333474354,0.5905,0,0.5905,5.63,0.4,5.6441917048
2021-02-17 09:30:00,6.1415,0.45,6.1579641319,0.6415000000000001,0,0.6415000000000001,5.5,0.45,5.518378385,6.2915,0.44,6.3068670709,0.6415000000000001,0,0.6415000000000001,5.65,0.44,5.6671068456
2021-02-17 10:00:00,6.114,0.47000000000000003,6.1320384865,0.754,0,0.754,5.36,0.47000000000000003,5.3805668846,6.254,0.46,6.2708943541,0.754,0,0.754,5.5,0.46,5.519202841
2021-02-17 10:30:00,6.189,0.5,6.2091642755,0.769,0,0.769,5.42,0.5,5.443013871,6.339,0.49,6.3579101126,0.769,0,0.769,5.57,0.49,5.5915114236
2021-02-17 11:00:00,6.2495,0.5,6.2694696945,0.6495000000000001,0,0.6495000000000001,5.6,0.5,5.6222771187,6.3995,0.49,6.4182318632,0.6495000000000001,0,0.6495000000000001,5.75,0.49,5.7708404934
2021-02-17 11:30:00,6.3225,0.46,6.3392118004,0.5125000000000001,0,0.5125000000000001,5.8100000000000005,0.46,5.8281815346,6.4825,0.45,6.4981002031,0.5125000000000001,0,0.5125000000000001,5.97,0.45,5.9869357772
2021-02-17 12:00:00,6.533,0.47000000000000003,6.5498846555,0.47300000000000003,0,0.47300000000000003,6.06,0.47000000000000003,6.0781987463,6.693,0.46,6.7087889368999996,0.47300000000000003,0,0.47300000000000003,6.22,0.46,6.2369864518
2021-02-17 12:30:00,6.836,0.49,6.8535389398,0.616,0,0.616,6.22,0.49,6.2392707907,7.006,0.48,7.0224237981,0.616,0,0.616,6.39,0.48,6.408002809
2021-02-17 13:00:00,6.795,0.44,6.809230867,0.5750000000000001,0,0.5750000000000001,6.22,0.44,6.2355432803,6.965,0.44,6.9788842231,0.5750000000000001,0,0.5750000000000001,6.39,0.44,6.4051307559
2021-02-17 13:30:00,6.764,0.44,6.7782959510000005,0.664,0,0.664,6.1,0.44,6.115848265,6.934,0.44,6.9479461714,0.664,0,0.664,6.27,0.44,6.285419636
2021-02-17 14:00:00,6.5865,0.52,6.6069949485,1.0265,0,1.0265,5.5600000000000005,0.52,5.5842636041,6.7365,0.52,6.7565399614,1.0265,0,1.0265,5.71,0.52,5.7336288684
2021-02-17 14:30:00,6.5805,0.52,6.6010135775,1.0205,0,1.0205,5.5600000000000005,0.52,5.5842636041,6.7305,0.52,6.7505577733,1.0205,0,1.0205,5.71,0.52,5.7336288684
2021-02-17 15:00:00,6.5895,0.5,6.6084423467,1.0295,0,1.0295,5.5600000000000005,0.5,5.5824367439,6.7395,0.49,6.7572894159,1.0295,0,1.0295,5.71,0.49,5.7309859536
2021-02-17 15:30:00,6.5825,0.47000000000000003,6.5992580075,1.0425,0,1.0425,5.54,0.47000000000000003,5.5599010783,6.7225,0.46,6.7382198131,1.0425,0,1.0425,5.68,0.46,5.6985963184
2021-02-17 16:00:00,6.6315,0.41000000000000003,6.6441622685,1.0415,0,1.0415,5.59,0.41000000000000003,5.605015611,6.7815,0.4,6.7932865573,1.0415,0,1.0415,5.74,0.4,5.7539204026
2021-02-17 16:30:00,6.939,0.38,6.9493971681,1.039,0,1.039,5.9,0.38,5.9122246236,7.099,0.37,7.1086356638,1.039,0,1.039,6.06,0.37,6.0712848722
2021-02-17 17:00:00,7.143,0.38,7.1531006564,1.053,0,1.053,6.09,0.38,6.1018439836,7.303,0.37,7.3123668535,1.053,0,1.053,6.25,0.37,6.2609424211
2021-02-17 17:30:00,7.4245,0.34,7.4322809588,1.0345,0,1.0345,6.39,0.34,6.3990389903,7.5945,0.33,7.6016662812,1.0345,0,1.0345,6.5600000000000005,0.33,6.5682950604
2021-02-17 18:00:00,7.598,0.29,7.603532337,1.028,0,1.028,6.57,0.29,6.57639719,7.768,0.28,7.7730447059,1.028,0,1.028,6.74,0.28,6.7458135165
2021-02-17 18:30:00,7.5765,0.28,7.5816721276,1.0465,0,1.0465,6.53,0.28,6.536000306,7.7465,0.26,7.7508620327,1.0465,0,1.0465,6.7,0.26,6.7050428783000005
2021-02-17 19:00:00,7.3215,0.30000000000000004,7.3276437038,1.0315,0,1.0315,6.29,0.30000000000000004,6.2971501491,7.4915,0.29,7.4971109269,1.0315,0,1.0315,6.46,0.29,6.4665060118
2021-02-17 19:30:00,7.027,0.29,7.0329815157,1.037,0,1.037,5.99,0.29,5.9970159246,7.187,0.29,7.1928484622,1.037,0,1.037,6.15,0.29,6.1568336018
2021-02-17 20:00:00,6.6,0.24,6.6043621948,1.03,0,1.03,5.57,0.24,5.5751681589,6.74,0.23,6.7439231905,1.03,0,1.03,5.71,0.23,5.7146303468
2021-02-17 20:30:00,6.191,0.22,6.1949076668,1.031,0,1.031,5.16,0.22,5.1646877931,6.331,0.2,6.3341582708,1.031,0,1.031,5.3,0.2,5.3037722425
2021-02-17 21:00:00,5.7805,0.19,5.7836217243,1.0305,0,1.0305,4.75,0.19,4.7537984812000005,5.9105,0.19,5.9135530986,1.0305,0,1.0305,4.88,0.19,4.8836973698
2021-02-17 21:30:00,5.4605,-0.21,5.4645365997,1.0105,0,1.0105,4.45,-0.21,4.4549523005000005,5.5805,-0.24,5.5856584437,1.0105,0,1.0105,4.57,-0.24,4.5762976302
2021-02-17 22:00:00,5.129,-0.25,5.135089191,1.019,0,1.019,4.11,-0.25,4.1175963862,5.239,-0.25,5.244961487,1.019,0,1.019,4.22,-0.25,4.2273987273
2021-02-17 22:30:00,4.7625,-0.25,4.7690571657,1.0125,0,1.0125,3.75,-0.25,3.7583240946,4.8625,-0.28,4.8705550248,1.0125,0,1.0125,3.85,-0.28,3.8601683901
2021-02-17 23:00:00,4.4915,-0.25,4.498452206,1.0315,0,1.0315,3.46,-0.25,3.4690200345,4.5815,-0.28,4.5900481751,1.0315,0,1.0315,3.55,-0.28,3.5610251333000003
2021-02-17 23:30:00,4.3115,-0.27,4.3199458619,1.0315,0,1.0315,3.2800000000000002,-0.27,3.291094043,4.4015,-0.28,4.4103970626,1.0315,0,1.0315,3.37,-0.28,3.3816120416
2021-02-18 00:00:00,4.0785,-0.31,4.0902643252,1.0385,0,1.0385,3.04,-0.31,3.0557650433,4.1585,-0.33,4.1715731145,1.0385,0,1.0385,3.12,-0.33,3.137403385
2021-02-18 00:30:00,4.8855,-0.31,4.8953253467,1.0455,0,1.0455,3.84,-0.31,3.8524926995,4.9955,-0.25,5.0017517181,1.0455,0,1.0455,3.95,-0.25,3.9579034854
2021-02-18 01:00:00,5.1225,-0.26,5.1290940964,1.0425,0,1.0425,4.08,-0.26,4.0882759202,5.2325,-0.28,5.2399862834,1.0425,0,1.0425,4.19,-0.28,4.1993451871
2021-02-18 01:30:00,5.024,-0.26,5.0307232084,1.044,0,1.044,3.98,-0.26,3.9884834210999998,5.134,-0.28,5.1416297027,1.044,0,1.044,4.09,-0.28,4.0995731485
2021-02-18 02:00:00,4.7935,-0.27,4.8010980255,1.0435,0,1.0435,3.75,-0.27,3.7597074354,4.8935,-0.29,4.9020855001,1.0435,0,1.0435,3.85,-0.29,3.8609066293
2021-02-18 02:30:00,4.7065,-0.29,4.7154259882,1.0365,0,1.0365,3.67,-0.29,3.6814399357000003,4.8065,-0.31,4.8164865047,1.0365,0,1.0365,3.77,-0.31,3.7827238863
2021-02-18 03:00:00,4.5695,-0.27,4.5774698524,1.0295,0,1.0295,3.54,-0.27,3.5502816790000002,4.6595,-0.29,4.6685158509,1.0295,0,1.0295,3.63,-0.29,3.6415655974
2021-02-18 03:30:00,4.444,-0.27,4.4521945151,0.994,0,0.994,3.45,-0.27,3.4605490894,4.534,-0.29,4.5432649053,0.994,0,0.994,3.54,-0.29,3.5518586684
2021-02-18 04:00:00,4.373,-0.25,4.3801402946,0.923,0,0.923,3.45,-0.25,3.4590461113,4.463,-0.27,4.471159693,0.923,0,0.923,3.54,-0.27,3.5502816790000002
2021-02-18 04:30:00,4.231,-0.25,4.2383795252,0.681,0,0.681,3.55,-0.25,3.5587919299,4.331,-0.27,4.3394079089,0.681,0,0.681,3.65,-0.27,3.6599726775
2021-02-18 05:00:00,4.1195,-0.27,4.1283386792,0.4495,0,0.4495,3.67,-0.27,3.6799184774,4.2195,-0.29,4.229453895,0.4495,0,0.4495,3.77,-0.29,3.781137395
2021-02-18 05:30:00,4.1415,-0.27,4.1502918271,0.2715,0,0.2715,3.87,-0.27,3.8794071712,4.2415,-0.29,4.2514023863,0.2715,0,0.2715,3.9699999999999998,-0.29,3.9805778475
2021-02-18 06:00:00,4.3215,-0.22,4.3270962839,0.3815,0,0.3815,3.94,-0.22,3.9461373519,4.4315,-0.24,4.4379941697,0.3815,0,0.3815,4.05,-0.24,4.0571048791
2021-02-18 06:30:00,4.6295,-0.22,4.6347243985,0.28950000000000004,0,0.28950000000000004,4.34,-0.22,4.3455724594,4.7495,-0.24,4.7555599302000005,0.28950000000000004,0,0.28950000000000004,4.46,-0.24,4.4664527312
2021-02-18 07:00:00,4.99,-0.2,4.9940064077,0.39,0,0.39,4.6,-0.2,4.6043457733,5.12,-0.17,5.1228214882,0.39,0,0.39,4.73,-0.17,4.7330539824
2021-02-18 07:30:00,5.2475,0.21,5.2517003199,0.3675,0,0.3675,4.88,0.21,4.8845163527,5.3775,0.22,5.381998351,0.3675,0,0.3675,5.01,0.22,5.014828013
2021-02-18 08:00:00,5.617,0.26,5.6230142273,0.377,0,0.377,5.24,0.26,5.2464464164,5.757,0.25,5.7624256177,0.377,0,0.377,5.38,0.25,5.3858054179
2021-02-18 08:30:00,5.802,0.30000000000000004,5.8097507692,0.332,0,0.332,5.47,0.30000000000000004,5.478220514,5.952,0.29,5.9590606642,0.332,0,0.332,5.62,0.29,5.6274772323
2021-02-18 09:00:00,6.091,0.39,6.1034728639,0.311,0,0.311,5.78,0.39,5.7931424978,6.251,0.38,6.2625395009,0.311,0,0.311,5.94,0.38,5.9521424714
2021-02-18 09:30:00,6.0395,0.39,6.0520790023,0.3695,0,0.3695,5.67,0.39,5.6833968716,6.1895,0.38,6.201153945,0.3695,0,0.3695,5.82,0.38,5.832392305
2021-02-18 10:00:00,5.9905,0.43,6.0059129406,0.5005000000000001,0,0.5005000000000001,5.49,0.43,5.5068139609,6.1405,0.43,6.1555373648,0.5005000000000001,0,0.5005000000000001,5.64,0.43,5.6563680927
2021-02-18 10:30:00,5.833,0.39,5.8460233493,0.533,0,0.533,5.3,0.39,5.3143296849,5.973,0.43,5.9884579818,0.533,0,0.533,5.44,0.43,5.4569680226
2021-02-18 11:00:00,6.0985,0.48,6.1173607258,0.5685,0,0.5685,5.53,0.48,5.5507927362,6.2485,0.47000000000000003,6.2661513108,0.5685,0,0.5685,5.68,0.47000000000000003,5.6994122504
2021-02-18 11:30:00,5.9065,0.44,5.9228660503,0.5465,0,0.5465,5.36,0.44,5.3780293789,6.0465,0.43,6.0617705541,0.5465,0,0.5465,5.5,0.43,5.5167834832
2021-02-18 12:00:00,5.719,0.44,5.7359010626,0.849,0,0.849,4.87,0.44,4.8898363981,5.849,0.43,5.8647848213,0.849,0,0.849,5.0,0.43,5.0184559378
2021-02-18 12:30:00,5.6735,0.4,5.6875831642,0.7535000000000001,0,0.7535000000000001,4.92,0.4,4.9362333818,5.8135,0.43,5.8293809491,0.7535000000000001,0,0.7535000000000001,5.06,0.43,5.0782378834
2021-02-18 13:00:00,5.7205,0.44,5.7373966439,0.7405,0,0.7405,4.98,0.44,4.999399964,5.8505,0.43,5.8662807851,0.7405,0,0.7405,5.11,0.43,5.1280600621
2021-02-18 13:30:00,5.6055,0.44,5.6227422358,0.7455,0,0.7455,4.86,0.44,4.8798770476,5.7355,0.43,5.7515963219,0.7455,0,0.7455,4.99,0.43,5.0084927873
2021-02-18 14:00:00,5.523,0.37,5.5353797521,0.7030000000000001,0,0.7030000000000001,4.82,0.37,4.8341803855,5.643,0.36,5.6544715933,0.7030000000000001,0,0.7030000000000001,4.94,0.36,4.9531000394
2021-02-18 14:30:00,5.4435,0.37,5.4560601399,0.8935000000000001,0,0.8935000000000001,4.55,0.37,4.5650191675,5.5635,0.36,5.5751351777,0.8935000000000001,0,0.8935000000000001,4.67,0.36,4.6838552497
2021-02-18 15:00:00,5.303,0.39,5.3173216002,0.723,0,0.723,4.58,0.39,4.5965748117,5.423,0.38,5.4362973613,0.723,0,0.723,4.7,0.38,4.7153366794
2021-02-18 15:30:00,5.3165,0.31,5.3255302318,0.6165,0,0.6165,4.7,0.31,4.7102123094,5.4465,0.30000000000000004,5.4547559295,0.6165,0,0.6165,4.83,0.30000000000000004,4.8393078017
2021-02-18 16:00:00,5.551,0.27,5.5575625053,0.491,0,0.491,5.06,0.27,5.067198437,5.681,0.27,5.6874125048,0.491,0,0.491,5.19,0.27,5.197018376
2021-02-18 16:30:00,5.817,0.24,5.8219489005,0.447,0,0.447,5.37,0.24,5.375360453,5.957,0.23,5.9614385009,0.447,0,0.447,5.51,0.23,5.5147982737
2021-02-18 17:00:00,6.26,0.21,6.2635213738,0.4,0,0.4,5.86,0.21,5.8637615913,6.42,0.21,6.4234336612,0.4,0,0.4,6.02,0.21,6.0236616771
2021-02-18 17:30:00,6.753,0.19,6.7556723574,0.343,0,0.343,6.41,0.19,6.4128152944,6.933,0.06,6.933259623,0.343,0,0.343,6.59,0.06,6.5902731355
2021-02-18 18:00:00,7.131,0.23,7.1347081931,0.211,0,0.211,6.92,0.23,6.9238211993,7.311,0.23,7.3146169414,0.211,0,0.211,7.1,0.23,7.1037243753
2021-02-18 18:30:00,7.281,0.21,7.2840278006,0.281,0,0.281,7.0,0.21,7.0031492916,7.471,0.23,7.4745395176,0.281,0,0.281,7.19,0.23,7.1936777798
2021-02-18 19:00:00,7.193,0.23,7.1966762467,0.233,0,0.233,6.96,0.23,6.9637992504,7.373,0.23,7.3765865412,0.233,0,0.233,7.14,0.23,7.1437035213
2021-02-18 19:30:00,6.893,-0.21,6.8961981555000005,0.313,0,0.313,6.58,-0.21,6.5833502109,7.073,-0.23,7.076738585,0.313,0,0.313,6.76,-0.23,6.7639115902
2021-02-18 20:00:00,6.5675,-0.26,6.5726445401,0.3775,0,0.3775,6.19,-0.26,6.1954580137,6.7375,-0.26,6.7425148313,0.3775,0,0.3775,6.36,-0.26,6.3653122469
2021-02-18 20:30:00,6.213,-0.26,6.2184378263,0.403,0,0.403,5.8100000000000005,-0.26,5.8158146463,6.3629999999999995,-0.2,6.3661423955,0.403,0,0.403,5.96,-0.2,5.9633547605
2021-02-18 21:00:00,5.846,-0.28,5.8527015984,0.41600000000000004,0,0.41600000000000004,5.43,-0.28,5.4372143603,5.996,-0.29,6.0030089122,0.41600000000000004,0,0.41600000000000004,5.58,-0.29,5.5875307605
2021-02-18 21:30:00,5.3975,-0.30000000000000004,5.4058307641,0.40750000000000003,0,0.40750000000000003,4.99,-0.30000000000000004,4.999009902,5.5275,-0.33,5.5373419842,0.40750000000000003,0,0.40750000000000003,5.12,-0.33,5.1306237438
2021-02-18 22:00:00,5.103,-0.32,5.1130234695,0.463,0,0.463,4.64,-0.32,4.6510213932,5.233,-0.33,5.2433947973,0.463,0,0.463,4.77,-0.33,4.7814014682
2021-02-18 22:30:00,4.6695,-0.33,4.6811462539,0.5895,0,0.5895,4.08,-0.33,4.0933238328,4.7795000000000005,-0.37,4.7938001888,0.5895,0,0.5895,4.19,-0.37,4.2063047916
2021-02-18 23:00:00,4.352,-0.35000000000000003,4.3660513052,0.622,0,0.622,3.73,-0.35000000000000003,3.7463849242,4.452,-0.38,4.4681879996,0.622,0,0.622,3.83,-0.38,3.8488050094
2021-02-18 23:30:00,4.2335,-0.33,4.2463422201,0.8035,0,0.8035,3.43,-0.33,3.4458380693,4.3235,-0.36,4.3384619683,0.8035,0,0.8035,3.52,-0.36,3.5383612026
2021-02-19 00:00:00,4.041,-0.44,4.0648838852,0.921,0,0.921,3.12,-0.44,3.1508728949,4.141,-0.26,4.1491542512,0.921,0,0.921,3.22,-0.26,3.2304798405
2021-02-19 00:30:00,4.736,-0.39,4.7520307238,0.976,0,0.976,3.76,-0.39,3.7801719538,4.856,-0.28,4.864065789,0.976,0,0.976,3.88,-0.28,3.8900899733000003
2021-02-19 01:00:00,5.0255,-0.33,5.0363230883,0.9955,0,0.9955,4.03,-0.33,4.0434885928,5.1455,-0.31,5.1548297984,0.9955,0,0.9955,4.15,-0.31,4.1615622067
2021-02-19 01:30:00,5.015,-0.30000000000000004,5.0239650676,0.995,0,0.995,4.02,-0.30000000000000004,4.0311784877,5.125,-0.32,5.1349805258,0.995,0,0.995,4.13,-0.32,4.1423785438
2021-02-19 02:00:00,4.8165,-0.31,4.8264658136000005,0.9865,0,0.9865,3.83,-0.31,3.8425252114,4.9165,-0.34,4.9282423084,0.9865,0,0.9865,3.93,-0.34,3.9446799617
2021-02-19 02:30:00,4.7575,-0.31,4.7675891444000005,0.9675,0,0.9675,3.79,-0.31,3.8026569659,4.8675,-0.34,4.8793602296,0.9675,0,0.9675,3.9,-0.34,3.9147924594
2021-02-19 03:00:00,4.5385,-0.34,4.5512176667,0.9785,0,0.9785,3.56,-0.34,3.5761990996,4.6385000000000005,-0.30000000000000004,4.648191288,0.9785,0,0.9785,3.66,-0.30000000000000004,3.6722744995000003
2021-02-19 03:30:00,4.3735,-0.32,4.3851912444,0.9835,0,0.9835,3.39,-0.32,3.4050697497,4.4635,-0.35000000000000003,4.4772013859,0.9835,0,0.9835,3.48,-0.35000000000000003,3.4975562898
2021-02-19 04:00:00,4.236,-0.32,4.2480696793,0.996,0,0.996,3.24,-0.32,3.2557641192,4.316,-0.35000000000000003,4.3301681261,0.996,0,0.996,3.32,-0.35000000000000003,3.3383978193
2021-02-19 04:30:00,4.074,-0.32,4.0865481766,1.004,0,1.004,3.07,-0.32,3.0866324692,4.164,-0.35000000000000003,4.1786835247,1.004,0,1.004,3.16,-0.35000000000000003,3.1793238275
2021-02-19 05:00:00,3.9775,-0.32,3.9903516449,0.9975,0,0.9975,2.98,-0.32,2.9971319624,4.0575,-0.35000000000000003,4.0725675255,0.9975,0,0.9975,3.06,-0.35000000000000003,3.0799512983
2021-02-19 05:30:00,3.965,-0.28,3.9748742118,0.995,0,0.995,2.9699999999999998,-0.28,2.9831694555,4.045,-0.31,4.0568614716,0.995,0,0.995,3.05,-0.31,3.06571362
2021-02-19 06:00:00,4.1185,-0.22,4.12437174,1.0085,0,1.0085,3.11,-0.22,3.1177716401,4.1985,-0.24,4.2053539982,1.0085,0,1.0085,3.19,-0.24,3.1990154735
2021-02-19 06:30:00,4.421,-0.22,4.4264704901,1.001,0,1.001,3.42,-0.22,3.4270687183,4.511,-0.24,4.5173798822,1.001,0,1.001,3.51,-0.24,3.5181955602
