Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-19 07:00:00,4.6455,-0.2,4.6498032485,0.9955,0,0.9955,3.65,-0.2,3.6554753453,4.7455,-0.23,4.751070432,0.9955,0,0.9955,3.75,-0.23,3.7570467125
2021-02-19 07:30:00,4.892,-0.12,4.8934715693,1.002,0,1.002,3.89,-0.12,3.8918504596,4.992,-0.08,4.9926409845,1.002,0,1.002,3.99,-0.08,3.9908019244
2021-02-19 08:00:00,5.127,0.15,5.1291937963,1.017,0,1.017,4.11,0.15,4.1127363154,5.237,0.17,5.2397584868,1.017,0,1.017,4.22,0.17,4.2234227825
2021-02-19 08:30:00,5.58,0.29,5.5875307605,1.02,0,1.02,4.5600000000000005,0.29,4.5692121859,5.7,0.28,5.7068730492,1.02,0,1.02,4.68,0.28,4.6883685862
2021-02-19 09:00:00,5.8855,0.31,5.8936584776,1.0255,0,1.0255,4.86,0.31,4.8698767952,6.0155,0.30000000000000004,6.0229760293,1.0255,0,1.0255,4.99,0.30000000000000004,4.999009902
2021-02-19 09:30:00,5.961,0.31,5.9690552854,1.021,0,1.021,4.94,0.31,4.9497171636,6.091,0.30000000000000004,6.0983834743,1.021,0,1.021,5.07,0.30000000000000004,5.0788679841
2021-02-19 10:00:00,6.104,0.34,6.1134618671,1.024,0,1.024,5.08,0.34,5.0913652393,6.244,0.33,6.2527142906,1.024,0,1.024,5.22,0.33,5.2304206332
2021-02-19 10:30:00,6.2065,0.34,6.2158058408,1.0365,0,1.0365,5.17,0.34,5.181167822,6.3465,0.33,6.3550737407,1.0365,0,1.0365,5.31,0.33,5.3202443553
2021-02-19 11:00:00,6.286,0.38,6.2974753672,1.036,0,1.036,5.25,0.38,5.2637344158,6.426,0.37,6.4366432245,1.036,0,1.036,5.39,0.37,5.4026845179
2021-02-19 11:30:00,6.3685,0.38,6.3798269765,1.0485,0,1.0485,5.32,0.38,5.3335541621,6.5185,0.37,6.5289924376,1.0485,0,1.0485,5.47,0.37,5.48249943
2021-02-19 12:00:00,6.598,0.47000000000000003,6.6147187393,1.048,0,1.048,5.55,0.47000000000000003,5.5698653485000005,6.7379999999999995,0.46,6.7536837356,1.048,0,1.048,5.69,0.46,5.7085637423
2021-02-19 12:30:00,6.7655,0.45,6.7804491186,1.0455,0,1.0455,5.72,0.45,5.7376737446,6.9254999999999995,0.44,6.9394632537,1.0455,0,1.0455,5.88,0.44,5.8964396037
2021-02-19 13:00:00,6.6715,0.42,6.6847073421,1.0415,0,1.0415,5.63,0.42,5.6456443388,6.8215,0.41000000000000003,6.8338102293,1.0415,0,1.0415,5.78,0.41000000000000003,5.7945232763
2021-02-19 13:30:00,6.554,0.4,6.5661949408,1.054,0,1.054,5.5,0.4,5.5145262716,6.704,0.39,6.7153343923,1.054,0,1.054,5.65,0.39,5.6634441818
2021-02-19 14:00:00,6.443,0.36,6.4530495891,1.053,0,1.053,5.39,0.36,5.4020088856,6.583,0.35000000000000003,6.5922977026,1.053,0,1.053,5.53,0.35000000000000003,5.5410648796
2021-02-19 14:30:00,6.3225,0.33,6.3311062422,1.0525,0,1.0525,5.27,0.33,5.2803219599,6.4625,0.32,6.4704177802,1.0525,0,1.0525,5.41,0.32,5.4194556922
2021-02-19 15:00:00,6.281,0.32,6.2891462855,1.051,0,1.051,5.23,0.32,5.2397805298,6.421,0.31,6.4284789025,1.051,0,1.051,5.37,0.31,5.3789404161
2021-02-19 15:30:00,6.3115,0.32,6.3196069696,1.0415,0,1.0415,5.27,0.32,5.2797064312,6.4515,0.31,6.4589435862,1.0415,0,1.0415,5.41,0.31,5.4188744219
2021-02-19 16:00:00,6.352,0.28,6.3581682897,1.042,0,1.042,5.31,0.28,5.317377173,6.492,0.27,6.4976121768,1.042,0,1.042,5.45,0.27,5.4566839747
2021-02-19 16:30:00,6.484,0.28,6.490042835,1.034,0,1.034,5.45,0.28,5.4571879205,6.624,0.27,6.6295004337,1.034,0,1.034,5.59,0.27,5.5965167739
2021-02-19 17:00:00,6.7445,0.27,6.74990224,1.0445,0,1.0445,5.7,0.27,5.7063911538,6.9045000000000005,0.25,6.9090245513,1.0445,0,1.0445,5.86,0.25,5.8653303402
2021-02-19 17:30:00,7.0955,0.25,7.0999028338,1.0455,0,1.0455,6.05,0.25,6.0551630862,7.2555,0.23,7.2591445949,1.0455,0,1.0455,6.21,0.23,6.2142577996
2021-02-19 18:00:00,7.204,0.23,7.2076706362,1.034,0,1.034,6.17,0.23,6.1742853838,7.364,0.23,7.3675909224,1.034,0,1.034,6.33,0.23,6.3341771368
2021-02-19 18:30:00,7.2,0.22,7.203360327,1.05,0,1.05,6.15,0.22,6.1539337013,7.37,0.2,7.3727132048,1.05,0,1.05,6.32,0.2,6.3231637651
2021-02-19 19:00:00,7.093,0.22,7.0964109943,1.043,0,1.043,6.05,0.22,6.0539986786,7.253,0.22,7.2563357833,1.043,0,1.043,6.21,0.22,6.2138957185
2021-02-19 19:30:00,6.798,0.24,6.8022352209,1.048,0,1.048,5.75,0.24,5.7550065161,6.958,0.22,6.9614771421,1.048,0,1.048,5.91,0.22,5.9140933371
2021-02-19 20:00:00,6.3205,-0.02,6.320531643,1.0405,0,1.0405,5.28,-0.02,5.2800378787,6.4605,0.30000000000000004,6.4674616543,1.0405,0,1.0405,5.42,0.30000000000000004,5.4282962336
2021-02-19 20:30:00,5.8985,-0.24,5.9033805781,1.0485,0,1.0485,4.85,-0.24,4.8559345136,6.0285,-0.25,6.033681484,1.0485,0,1.0485,4.98,-0.25,4.9862711519000005
2021-02-19 21:00:00,5.6025,-0.24,5.6076382061,1.0525,0,1.0525,4.55,-0.24,4.5563252737,5.7225,-0.27,5.7288660527,1.0525,0,1.0525,4.67,-0.27,4.6777986276
2021-02-19 21:30:00,5.258,-0.24,5.2634745178,1.048,0,1.048,4.21,-0.24,4.2168353062,5.378,-0.27,5.3847733471,1.048,0,1.048,4.33,-0.27,4.3384098469
2021-02-19 22:00:00,4.9495000000000005,-0.27,4.9568589096,1.0495,0,1.0495,3.9,-0.27,3.9093349818,5.0595,-0.30000000000000004,5.0683863556,1.0495,0,1.0495,4.01,-0.30000000000000004,4.0212062867
2021-02-19 22:30:00,4.6375,-0.29,4.6465585383,1.0175,0,1.0175,3.62,-0.29,3.6315974447,4.7375,-0.32,4.7482950888,1.0175,0,1.0175,3.7199999999999998,-0.32,3.7337380733
2021-02-19 23:00:00,4.422,-0.29,4.4314990692,1.032,0,1.032,3.39,-0.29,3.4023815189,4.5120000000000005,-0.31,4.5226368415,1.032,0,1.032,3.48,-0.31,3.4937801877
2021-02-19 23:30:00,4.27,-0.29,4.2798364455,1.05,0,1.05,3.22,-0.29,3.2330326321,4.36,-0.31,4.371006749,1.05,0,1.05,3.31,-0.31,3.3244849225
2021-02-20 00:00:00,4.0765,-0.31,4.0882700804,1.0365,0,1.0365,3.04,-0.31,3.0557650433,4.1565,-0.34,4.1703827462,1.0365,0,1.0365,3.12,-0.34,3.1384709653
2021-02-20 00:30:00,4.8285,-0.28,4.8366116497,1.0385,0,1.0385,3.79,-0.28,3.8003289331000003,4.9285,-0.31,4.9382397927,1.0385,0,1.0385,3.89,-0.31,3.9023326357
2021-02-20 01:00:00,5.098,-0.31,5.1074165681,1.018,0,1.018,4.08,-0.31,4.0917600125,5.218,-0.23,5.2230665322,1.018,0,1.018,4.2,-0.23,4.2062929047
2021-02-20 01:30:00,5.021,-0.27,5.0282542696,0.991,0,0.991,4.03,-0.27,4.0390345381,5.131,-0.29,5.1391887492,0.991,0,0.991,4.14,-0.29,4.1501445758
2021-02-20 02:00:00,4.8155,-0.27,4.8230633678,1.0155,0,1.0155,3.8,-0.27,3.8095800293,4.9155,-0.29,4.9240471413,1.0155,0,1.0155,3.9,-0.29,3.9107671882
2021-02-20 02:30:00,4.7625,-0.27,4.7701474034,1.0025,0,1.0025,3.76,-0.27,3.7696816842,4.8625,-0.29,4.8711401386,1.0025,0,1.0025,3.86,-0.29,3.8708784533
2021-02-20 03:00:00,4.542,-0.27,4.5500180219,0.982,0,0.982,3.56,-0.27,3.5702240826000002,4.642,-0.29,4.6510497740000005,0.982,0,0.982,3.66,-0.29,3.6714710948000002
2021-02-20 03:30:00,4.4335,-0.27,4.4417138866,0.9635,0,0.9635,3.47,-0.27,3.4804884715,4.5235,-0.29,4.5327863671,0.9635,0,0.9635,3.56,-0.29,3.5717922672
2021-02-20 04:00:00,4.2155,-0.32,4.2276282062,0.9455,0,0.9455,3.27,-0.32,3.285620185,4.3155,-0.27,4.3239380488,0.9455,0,0.9455,3.37,-0.27,3.3807987221999998
2021-02-20 04:30:00,4.0795,-0.27,4.0884251552,0.9595,0,0.9595,3.12,-0.27,3.1316609012,4.1595,-0.30000000000000004,4.1703045752,0.9595,0,0.9595,3.2,-0.30000000000000004,3.214031736
2021-02-20 05:00:00,3.918,-0.27,3.9272921969,0.988,0,0.988,2.93,-0.27,2.942413975,3.998,-0.29,4.0085039603,0.988,0,0.988,3.01,-0.29,3.02393783
2021-02-20 05:30:00,3.8935,-0.27,3.9028505288,0.9835,0,0.9835,2.91,-0.27,2.9224989306999998,3.9735,-0.29,3.9840685549,0.9835,0,0.9835,2.99,-0.29,3.0040306257
2021-02-20 06:00:00,3.9325,-0.25,3.940438586,0.9725,0,0.9725,2.96,-0.25,2.9705386717,4.0125,-0.27,4.0215738524,0.9725,0,0.9725,3.04,-0.27,3.0519665791
2021-02-20 06:30:00,4.145,-0.24,4.1519423166,0.985,0,0.985,3.16,-0.24,3.1691008188,4.235,-0.27,4.2435981195,0.985,0,0.985,3.25,-0.27,3.2611960996000002
2021-02-20 07:00:00,4.261,-0.23,4.2672029481,1.021,0,1.021,3.24,-0.23,3.2481533215,4.341,-0.25,4.348192843,1.021,0,1.021,3.32,-0.25,3.3293993452
2021-02-20 07:30:00,4.2115,-0.23,4.2177757468,1.0115,0,1.0115,3.2,-0.23,3.2082549774,4.3015,-0.25,4.308758783,1.0115,0,1.0115,3.29,-0.25,3.2994848083
2021-02-20 08:00:00,4.3355,-0.23,4.3415965093,1.0055,0,1.0055,3.33,-0.23,3.3379334924,4.4155,-0.25,4.4225716783,1.0055,0,1.0055,3.41,-0.25,3.4191519416
2021-02-20 08:30:00,4.6165,-0.23,4.6222258978,1.0165,0,1.0165,3.6,-0.23,3.60733974,4.7165,-0.23,4.722104642,1.0165,0,1.0165,3.7,-0.23,3.7071417561
2021-02-20 09:00:00,4.924,-0.01,4.9240101543,1.014,0,1.014,3.91,-0.01,3.9100127877,5.024,-0.02,5.0240398088,1.014,0,1.014,4.01,-0.02,4.010049875
2021-02-20 09:30:00,5.1535,0.15,5.1556825203,1.0135,0,1.0135,4.14,0.15,4.1427165001,5.2635,0.12,5.2648677334,1.0135,0,1.0135,4.25,0.12,4.2516937801
2021-02-20 10:00:00,5.417,0.21,5.4210689905,1.037,0,1.037,4.38,0.21,4.3850313568,5.527,0.2,5.5306174158,1.037,0,1.037,4.49,0.2,4.4944521357
2021-02-20 10:30:00,5.6285,0.24,5.6336144925,1.0185,0,1.0185,4.61,0.24,4.6162430612000005,5.7485,0.23,5.7530993603,1.0185,0,1.0185,4.73,0.23,4.7355886646
2021-02-20 11:00:00,5.7165,0.25,5.7219640203,1.0265,0,1.0265,4.69,0.25,4.6966583866,5.8365,0.23,5.8410300675,1.0265,0,1.0265,4.8100000000000005,0.23,4.8154958208
2021-02-20 11:30:00,5.8495,0.25,5.8548398996,1.0295,0,1.0295,4.82,0.25,4.8264790479,5.9795,0.23,5.9839218118,1.0295,0,1.0295,4.95,0.23,4.9553405534
2021-02-20 12:00:00,5.902,0.27,5.9081726447000005,1.032,0,1.032,4.87,0.27,4.877478857,6.032,0.25,6.0371784801,1.032,0,1.032,5.0,0.25,5.0062460986
2021-02-20 12:30:00,5.898,0.24,5.9028809915,1.018,0,1.018,4.88,0.24,4.8858980751,6.028,0.23,6.0323862608,1.018,0,1.018,5.01,0.23,5.0152766624
2021-02-20 13:00:00,5.985,0.24,5.9898100972,1.015,0,1.015,4.97,0.24,4.9757913943,6.125,0.23,6.1293168461,1.015,0,1.015,5.11,0.23,5.1151735063
2021-02-20 13:30:00,5.9030000000000005,0.24,5.9078768606,1.033,0,1.033,4.87,0.24,4.8759101714,6.033,0.23,6.0373826283,1.033,0,1.033,5.0,0.23,5.0052872045
2021-02-20 14:00:00,5.6775,0.24,5.6825703911000005,1.0475,0,1.0475,4.63,0.24,4.6362161296,5.8075,0.23,5.812052671,1.0475,0,1.0475,4.76,0.23,4.7655534831
2021-02-20 14:30:00,5.5995,0.23,5.6042216453,1.0495,0,1.0495,4.55,0.23,4.5558094780000005,5.7195,0.23,5.724122662,1.0495,0,1.0495,4.67,0.23,4.6756603812
2021-02-20 15:00:00,5.626,0.23,5.6306994237,1.046,0,1.046,4.58,0.23,4.5857714727,5.756,0.22,5.7602027742,1.046,0,1.046,4.71,0.22,4.7151352048
2021-02-20 15:30:00,5.58,0.23,5.5847381317,1.04,0,1.04,4.54,0.23,4.5458222579,5.7,0.22,5.7042440341,1.04,0,1.04,4.66,0.22,4.6651902426
2021-02-20 16:00:00,5.5895,-0.06,5.5898220231,1.0395,0,1.0395,4.55,-0.06,4.5503955872,5.7095,-0.15,5.7114700603,1.0395,0,1.0395,4.67,-0.15,4.6724083726
2021-02-20 16:30:00,5.868,-0.06,5.8683067403999996,1.008,0,1.008,4.86,-0.06,4.8603703563,5.998,-0.12,5.99920028,1.008,0,1.008,4.99,-0.12,4.9914426772
2021-02-20 17:00:00,6.152,0.2,6.1552501168,0.982,0,0.982,5.17,0.2,5.1738670257,6.292,0.21,6.2955034747,0.982,0,0.982,5.31,0.21,5.3141509199
2021-02-20 17:30:00,6.5205,0.2,6.5235665284,1.0105,0,1.0105,5.51,0.2,5.5136285693,6.6705,0.19,6.6732053955,1.0105,0,1.0105,5.66,0.19,5.663188148
2021-02-20 18:00:00,6.769,0.2,6.7719540016,0.989,0,0.989,5.78,0.2,5.7834591725,6.9190000000000005,0.21,6.9221861431,0.989,0,0.989,5.93,0.21,5.933717216
2021-02-20 18:30:00,6.912,0.23,6.9158256195,0.932,0,0.932,5.98,0.23,5.9844214424,7.082,0.23,7.0857338364,0.932,0,0.932,6.15,0.23,6.1542993102
2021-02-20 19:00:00,6.7925,0.21,6.7957454521,0.8725,0,0.8725,5.92,0.21,5.9237234912000005,6.9525,0.21,6.955670798,0.8725,0,0.8725,6.08,0.21,6.0836255638
2021-02-20 19:30:00,6.5335,0.16,6.5354588401,0.8835000000000001,0,0.8835000000000001,5.65,0.16,5.6522650327,6.6835,0.17,6.6856616913,0.8835000000000001,0,0.8835000000000001,5.8,0.17,5.8024908445
2021-02-20 20:00:00,6.128,-0.21,6.1315971818,0.858,0,0.858,5.27,-0.21,5.2741824011,6.268,-0.25,6.2729836601,0.858,0,0.858,5.41,-0.25,5.4157732597
2021-02-20 20:30:00,5.7205,-0.24,5.7255323115,0.8505,0,0.8505,4.87,-0.24,4.8759101714,5.8505,-0.27,5.8567269229,0.8505,0,0.8505,5.0,-0.27,5.0072846933
2021-02-20 21:00:00,5.4235,-0.24,5.4288076269,0.8535,0,0.8535,4.57,-0.24,4.5762976302,5.5435,-0.27,5.5500713734,0.8535,0,0.8535,4.69,-0.27,4.6977654262
2021-02-20 21:30:00,5.1495,-0.27,5.1565734989,0.8795000000000001,0,0.8795000000000001,4.27,-0.27,4.2785277842,5.2695,-0.30000000000000004,5.2780328011,0.8795000000000001,0,0.8795000000000001,4.39,-0.30000000000000004,4.4002386299000005
2021-02-20 22:00:00,4.9135,-0.30000000000000004,4.9226499215,0.8035,0,0.8035,4.11,-0.30000000000000004,4.1209343601,5.0235,-0.33,5.034327388,0.8035,0,0.8035,4.22,-0.33,4.2328831782
2021-02-20 22:30:00,4.618,-0.32,4.6290737734,0.738,0,0.738,3.88,-0.32,3.8931735127,4.718,-0.34,4.7302350893,0.738,0,0.738,3.98,-0.34,3.9944962135
2021-02-20 23:00:00,4.394,-0.34,4.4071346701,0.594,0,0.594,3.8,-0.34,3.8151802054,4.494,-0.37,4.509205695,0.594,0,0.594,3.9,-0.37,3.9175119655
2021-02-20 23:30:00,4.2985,-0.34,4.3119255849,0.4985,0,0.4985,3.8,-0.34,3.8151802054,4.3985,-0.37,4.4140346906,0.4985,0,0.4985,3.9,-0.37,3.9175119655
2021-02-21 00:00:00,4.124,-0.37,4.1405646958,0.264,0,0.264,3.86,-0.37,3.8776926129,4.224,-0.39,4.2419660536,0.264,0,0.264,3.96,-0.39,3.9791582024
2021-02-21 00:30:00,4.8545,-0.34,4.8663919129,0.0745,0,0.0745,4.78,-0.34,4.792076794,4.9845,-0.37,4.9982137059,0.0745,0,0.0745,4.91,-0.37,4.9239212016
2021-02-21 01:00:00,5.1865,-0.32,5.1963624056,0.036500000000000005,0,0.036500000000000005,5.15,-0.32,5.1599321701,5.3165,-0.34,5.3273607208,0.036500000000000005,0,0.036500000000000005,5.28,-0.34,5.290935645
2021-02-21 01:30:00,5.107,-0.32,5.1170156341,0.017,0,0.017,5.09,-0.32,5.1000490194,5.247,-0.34,5.2580042792,0.017,0,0.017,5.23,-0.34,5.2410399731
2021-02-21 02:00:00,4.871,-0.32,4.881499872,0.031,0,0.031,4.84,-0.32,4.8505669772,5.001,-0.34,5.0125443639,0.031,0,0.031,4.97,-0.34,4.9816162036
2021-02-21 02:30:00,4.851,-0.32,4.8615430678,0.081,0,0.081,4.77,-0.32,4.7807217028,4.971,-0.34,4.9826138723,0.081,0,0.081,4.89,-0.34,4.9018057897
2021-02-21 03:00:00,4.6165,-0.36,4.6305153331,0.0765,0,0.0765,4.54,-0.36,4.5542507617,4.7465,-0.29,4.7553509071,0.0765,0,0.0765,4.67,-0.29,4.6789956187
2021-02-21 03:30:00,4.379,-0.92,4.4745995352,0.089,0,0.089,4.29,-0.92,4.3875391736000005,4.629,0.39,4.6453999828,0.089,0,0.089,4.54,0.39,4.5567203118
2021-02-21 04:00:00,4.2165,-0.35000000000000003,4.2310013295,0.08650000000000001,0,0.08650000000000001,4.13,-0.35000000000000003,4.1448039761,4.3265,-0.38,4.3431557939,0.08650000000000001,0,0.08650000000000001,4.24,-0.38,4.2569942447999995
2021-02-21 04:30:00,4.015,-0.35000000000000003,4.0302264204,0.065,0,0.065,3.95,-0.35000000000000003,3.9654760118,4.125,-0.38,4.142466053,0.065,0,0.065,4.06,-0.38,4.0777444746
2021-02-21 05:00:00,3.841,-0.35000000000000003,3.8569134032,0.07100000000000001,0,0.07100000000000001,3.77,-0.35000000000000003,3.7862118271,3.951,-0.38,3.9692317897000002,0.07100000000000001,0,0.07100000000000001,3.88,-0.38,3.8985638381000003
2021-02-21 05:30:00,3.8245,-0.35000000000000003,3.8404817732,0.0945,0,0.0945,3.73,-0.35000000000000003,3.7463849242,3.9245,-0.38,3.9428543278,0.0945,0,0.0945,3.83,-0.38,3.8488050094
2021-02-21 06:00:00,3.774,-0.35000000000000003,3.790194718,0.074,0,0.074,3.7,-0.35000000000000003,3.7165171868,3.874,-0.38,3.8925924523,0.074,0,0.074,3.8,-0.38,3.818952736
2021-02-21 06:30:00,3.9335,-0.35000000000000003,3.9490406746,0.10350000000000001,0,0.10350000000000001,3.83,-0.35000000000000003,3.8459589181,4.0335,-0.38,4.0513605431,0.10350000000000001,0,0.10350000000000001,3.93,-0.38,3.9483287604
2021-02-21 07:00:00,4.002,-0.34,4.016416811,0.082,0,0.082,3.92,-0.34,3.9347172707,4.102,-0.37,4.1186531779,0.082,0,0.082,4.02,-0.37,4.036991454
2021-02-21 07:30:00,3.9314999999999998,-0.34,3.9461743816,0.0815,0,0.0815,3.85,-0.34,3.8649838292,4.0315,-0.37,4.0484431884,0.0815,0,0.0815,3.95,-0.37,3.9672912674000003
2021-02-21 08:00:00,4.054,-0.36,4.0699528253,0.094,0,0.094,3.96,-0.36,3.9763299662,4.174,-0.27,4.1827235146,0.094,0,0.094,4.08,-0.27,4.0889240639
2021-02-21 08:30:00,4.404,-0.26,4.4116681652,0.074,0,0.074,4.33,-0.26,4.3377989811,4.524,-0.29,4.5332853429,0.074,0,0.074,4.45,-0.29,4.4594394267
2021-02-21 09:00:00,4.7405,-0.25,4.7470875545,0.0505,0,0.0505,4.69,-0.25,4.6966583866,4.8705,-0.27,4.8779780904,0.0505,0,0.0505,4.82,-0.27,4.8275563176
2021-02-21 09:30:00,4.9895,-0.25,4.9957592266,0.0695,0,0.0695,4.92,-0.25,4.9263475314,5.1195,-0.27,5.1266148919,0.0695,0,0.0695,5.05,-0.27,5.057212671
2021-02-21 10:00:00,5.193,-0.22,5.1976580303,0.063,0,0.063,5.13,-0.22,5.134715182,5.333,-0.24,5.338397606,0.063,0,0.063,5.27,-0.24,5.2754620651
2021-02-21 10:30:00,5.3205,-0.32,5.3301144688,0.030500000000000003,0,0.030500000000000003,5.29,-0.32,5.299669801,5.4805,-0.14,5.4822878664,0.030500000000000003,0,0.030500000000000003,5.45,-0.14,5.4517978686
2021-02-21 11:00:00,5.45,-0.22,5.4544385596,0.08,0,0.08,5.37,-0.22,5.3745046283,5.6,-0.24,5.6051404978,0.08,0,0.08,5.52,-0.24,5.5252149279000005
2021-02-21 11:30:00,5.492,-0.2,5.495640454,0.262,0,0.262,5.23,-0.2,5.2338226947,5.632,-0.22,5.6362952371,0.262,0,0.262,5.37,-0.22,5.3745046283
2021-02-21 12:00:00,5.6235,-0.2,5.62705538,0.2335,0,0.2335,5.39,-0.2,5.3937092988,5.7635000000000005,-0.21,5.7673245314,0.2335,0,0.2335,5.53,-0.21,5.5339859053
2021-02-21 12:30:00,5.7085,-0.58,5.7378891807,0.1285,0,0.1285,5.58,-0.58,5.6100623882,5.9185,0.54,5.9430835641,0.1285,0,0.1285,5.79,0.54,5.8151268258
2021-02-21 13:00:00,5.6905,-0.72,5.7358687441,0.09050000000000001,0,0.09050000000000001,5.6,-0.72,5.6460959964,6.0105,0.6900000000000001,6.0499760537,0.09050000000000001,0,0.09050000000000001,5.92,0.6900000000000001,5.9600755029
2021-02-21 13:30:00,5.5969999999999995,-0.75,5.6470265627,0.127,0,0.127,5.47,-0.75,5.5211774107,5.917,0.67,5.9548122556,0.127,0,0.127,5.79,0.67,5.8286362041
2021-02-21 14:00:00,5.4895,-0.77,5.5432400498,0.0795,0,0.0795,5.41,-0.77,5.464521937,5.7995,0.67,5.8380733337,0.0795,0,0.0795,5.72,0.67,5.7591058334
2021-02-21 14:30:00,5.4025,-0.8,5.4614106465,0.0125,0,0.0125,5.39,-0.8,5.449045788,5.7125,0.63,5.7471346121,0.0125,0,0.0125,5.7,0.63,5.734710106
2021-02-21 15:00:00,5.4275,-0.81,5.4876093383,0.007500000000000001,0,0.007500000000000001,5.42,-0.81,5.4801916025,5.7475000000000005,0.61,5.7797799482,0.007500000000000001,0,0.007500000000000001,5.74,0.61,5.7723218898
2021-02-21 15:30:00,5.5809999999999995,-0.81,5.6394734683,0.001,0,0.001,5.58,-0.81,5.6384838388,5.891,0.61,5.9224978683,0.001,0,0.001,5.89,0.61,5.9215031875
2021-02-21 16:00:00,5.881,-0.74,5.9273738704,0.031,0,0.031,5.85,-0.74,5.8966176746,6.181,0.5,6.201190289,0.031,0,0.031,6.15,0.5,6.1702917273
2021-02-21 16:30:00,6.456,-0.22,6.4597473635,0.046,0,0.046,6.41,-0.22,6.4137742399,6.626,-0.21,6.6293269643,0.046,0,0.046,6.58,-0.21,6.5833502109
2021-02-21 17:00:00,6.7815,-0.22,6.7850675936,0.0315,0,0.0315,6.75,-0.22,6.7535842336,6.9615,-0.17,6.9635753927,0.0315,0,0.0315,6.93,-0.17,6.9320848235
2021-02-21 17:30:00,7.09,-0.21,7.0931093323,0.0,0,0.0,7.09,-0.21,7.0931093323,7.29,-0.15,7.2915430466,0.0,0,0.0,7.29,-0.15,7.2915430466
2021-02-21 18:00:00,7.28,-0.2,7.2827467346,0.0,0,0.0,7.28,-0.2,7.2827467346,7.47,-0.14,7.4713117991,0.0,0,0.0,7.47,-0.14,7.4713117991
2021-02-21 18:30:00,7.28,-0.22,7.2833234172,0.0,0,0.0,7.28,-0.22,7.2833234172,7.47,-0.2,7.4726768965,0.0,0,0.0,7.47,-0.2,7.4726768965
2021-02-21 19:00:00,6.95,-0.25,6.9544949493,0.0,0,0.0,6.95,-0.25,6.9544949493,7.13,-0.22,7.1333933019,0.0,0,0.0,7.13,-0.22,7.1333933019
2021-02-21 19:30:00,6.623,-0.27,6.6285012635000005,0.013000000000000001,0,0.013000000000000001,6.61,-0.27,6.6155120739,6.793,-0.25,6.7975987672,0.013000000000000001,0,0.013000000000000001,6.78,-0.25,6.7846075789
2021-02-21 20:00:00,6.1825,-0.27,6.1883928649,0.0425,0,0.0425,6.14,-0.27,6.145933615,6.3425,-0.30000000000000004,6.3495910301,0.0425,0,0.0425,6.3,-0.30000000000000004,6.3071388125
2021-02-21 20:30:00,5.873,-0.29,5.8801555252,0.023,0,0.023,5.85,-0.29,5.8571836236,6.023,-0.32,6.0314947567,0.023,0,0.023,6.0,-0.32,6.0085272738
2021-02-21 21:00:00,5.5600000000000005,-0.32,5.5692010199,0.0,0,0.0,5.5600000000000005,-0.32,5.5692010199,5.71,-0.35000000000000003,5.7207167383,0.0,0,0.0,5.71,-0.35000000000000003,5.7207167383
2021-02-21 21:30:00,5.2375,-0.33,5.2478858839,0.0275,0,0.0275,5.21,-0.33,5.2204405944,5.3775,-0.36,5.389536738,0.0275,0,0.0275,5.35,-0.36,5.3620984698
2021-02-21 22:00:00,4.866,-0.35000000000000003,4.8785711023000005,0.056,0,0.056,4.8100000000000005,-0.35000000000000003,4.8227170765,4.996,-0.39,5.0111990581,0.056,0,0.056,4.94,-0.39,4.9553708237
2021-02-21 22:30:00,4.547,-0.37,4.5620290442,0.097,0,0.097,4.45,-0.37,4.465355529,4.667,-0.4,4.6841102677,0.097,0,0.097,4.57,-0.4,4.5874720708
2021-02-21 23:00:00,4.2655,-0.37,4.2815172836,0.0655,0,0.0655,4.2,-0.37,4.2162661206,4.3755,-0.4,4.3937455832,0.0655,0,0.0655,4.31,-0.4,4.3285216876
2021-02-21 23:30:00,4.1585,-0.37,4.1749278137,0.0585,0,0.0585,4.1,-0.37,4.1166612686,4.2685,-0.4,4.2872009808,0.0585,0,0.0585,4.21,-0.4,4.2289596829
2021-02-22 00:00:00,4.0365,-0.37,4.0534222886,0.0465,0,0.0465,3.99,-0.37,4.0071186656,4.1365,-0.4,4.1557950202,0.0465,0,0.0465,4.09,-0.4,4.1095133532
2021-02-22 00:30:00,4.7385,-0.36,4.7521555372,0.0285,0,0.0285,4.71,-0.36,4.7237379267,4.8685,-0.39,4.8840958477,0.0285,0,0.0285,4.84,-0.39,4.855687387
2021-02-22 01:00:00,5.03,-0.36,5.0428662485,0.0,0,0.0,5.03,-0.36,5.0428662485,5.16,-0.37,5.1732484959,0.0,0,0.0,5.16,-0.37,5.1732484959
2021-02-22 01:30:00,5.0,-0.34,5.0115466674,0.0,0,0.0,5.0,-0.34,5.0115466674,5.14,-0.37,5.1532999136,0.0,0,0.0,5.14,-0.37,5.1532999136
2021-02-22 02:00:00,4.86,-0.34,4.8718784878,0.0,0,0.0,4.86,-0.34,4.8718784878,4.99,-0.37,5.003698632,0.0,0,0.0,4.99,-0.37,5.003698632
2021-02-22 02:30:00,4.83,-0.33,4.8412601665,0.0,0,0.0,4.83,-0.33,4.8412601665,4.96,-0.37,4.9737812578,0.0,0,0.0,4.96,-0.37,4.9737812578
2021-02-22 03:00:00,4.65,-0.33,4.6616949707,0.0,0,0.0,4.65,-0.33,4.6616949707,4.77,-0.37,4.784328584,0.0,0,0.0,4.77,-0.37,4.784328584
2021-02-22 03:30:00,4.48,-0.35000000000000003,4.4936510768,0.0,0,0.0,4.48,-0.35000000000000003,4.4936510768,4.6,-0.38,4.6156689656,0.0,0,0.0,4.6,-0.38,4.6156689656
2021-02-22 04:00:00,4.32,-0.39,4.3375684433,0.0,0,0.0,4.32,-0.39,4.3375684433,4.45,-0.33,4.4622191788,0.0,0,0.0,4.45,-0.33,4.4622191788
2021-02-22 04:30:00,4.1425,-0.33,4.155623449,0.0025,0,0.0025,4.14,-0.33,4.1531313488,4.2525,-0.36,4.2677108911,0.0025,0,0.0025,4.25,-0.36,4.2652198068
2021-02-22 05:00:00,4.1225,-0.29,4.1326875336,0.0325,0,0.0325,4.09,-0.29,4.1002682839,4.2325,-0.31,4.2438374439,0.0325,0,0.0325,4.2,-0.31,4.211424937
2021-02-22 05:30:00,4.2315,-0.25,4.2388786548,0.0415,0,0.0415,4.19,-0.25,4.1974516078,4.3415,-0.28,4.3505197678,0.0415,0,0.0415,4.3,-0.28,4.309106636
2021-02-22 06:00:00,4.3765,-0.19,4.3806223588,0.036500000000000005,0,0.036500000000000005,4.34,-0.19,4.3441569953,4.4965,-0.22,4.5018787467,0.036500000000000005,0,0.036500000000000005,4.46,-0.22,4.4654227124
2021-02-22 06:30:00,4.898,-0.23,4.9033971897,0.048,0,0.048,4.85,-0.23,4.8554505455,5.038,-0.11,5.0392007303,0.048,0,0.048,4.99,-0.11,4.9912122776
2021-02-22 07:00:00,5.4030000000000005,0.17,5.4056737785,0.013000000000000001,0,0.013000000000000001,5.39,0.17,5.3926802242,5.553,0.16,5.5553045821,0.013000000000000001,0,0.013000000000000001,5.54,0.16,5.5423099877
2021-02-22 07:30:00,5.6575,0.19,5.6606895561,0.0275,0,0.0275,5.63,0.19,5.6332051267,5.8075,0.19,5.8106072187,0.0275,0,0.0275,5.78,0.19,5.7831219942
2021-02-22 08:00:00,5.9785,0.25,5.9837247806,0.0285,0,0.0285,5.95,0.25,5.9552497849,6.1385,0.24,6.1431899083,0.0285,0,0.0285,6.11,0.24,6.1147117675
2021-02-22 08:30:00,6.2345,0.33,6.2432275507,0.0145,0,0.0145,6.22,0.33,6.2287478677,6.4045,0.32,6.4124893957,0.0145,0,0.0145,6.39,0.32,6.3980075023000005
2021-02-22 09:00:00,6.36,0.37,6.3707534876,0.0,0,0.0,6.36,0.37,6.3707534876,6.53,0.36,6.5399159016,0.0,0,0.0,6.53,0.36,6.5399159016
2021-02-22 09:30:00,6.28,0.42,6.2940289164,0.0,0,0.0,6.28,0.42,6.2940289164,6.45,0.41000000000000003,6.4630178709,0.0,0,0.0,6.45,0.41000000000000003,6.4630178709
2021-02-22 10:00:00,6.1785,0.46,6.1956002332,0.0085,0,0.0085,6.17,0.46,6.1871237259,6.3485,0.45,6.3644286664,0.0085,0,0.0085,6.34,0.45,6.3559499683
2021-02-22 10:30:00,6.145,0.46,6.1621931972,0.015,0,0.015,6.13,0.46,6.1472351509,6.315,0.45,6.3310129521,0.015,0,0.015,6.3,0.45,6.3160509814
2021-02-22 11:00:00,6.0775,0.48,6.0964256946,0.0175,0,0.0175,6.06,0.48,6.0789801776,6.2475,0.47000000000000003,6.2651541282,0.0175,0,0.0175,6.23,0.47000000000000003,6.2477035781
2021-02-22 11:30:00,5.9775,0.46,5.9951735796,0.0175,0,0.0175,5.96,0.46,5.9777253199,6.1375,0.45,6.1539748334,0.0175,0,0.0175,6.12,0.45,6.1365218161
2021-02-22 12:00:00,5.8775,0.43,5.8932084852,0.0175,0,0.0175,5.86,0.43,5.8757552706,6.0275,0.42,6.0421152132,0.0175,0,0.0175,6.01,0.42,6.0246576666
2021-02-22 12:30:00,5.92,0.47000000000000003,5.9386277876,0.02,0,0.02,5.9,0.47000000000000003,5.9186907336,6.08,0.46,6.097376485,0.02,0,0.02,6.06,0.46,6.0774336689
2021-02-22 13:00:00,5.8775,0.44,5.8939465768,0.0275,0,0.0275,5.85,0.44,5.8665236725,6.0375,0.44,6.0535118939,0.0275,0,0.0275,6.01,0.44,6.0260849646
2021-02-22 13:30:00,5.6985,0.32,5.7074777485,0.0485,0,0.0485,5.65,0.32,5.6590546914,5.8485,0.31,5.8567100193,0.0485,0,0.0485,5.8,0.31,5.8082785746
2021-02-22 14:00:00,5.54,0.38,5.5530171979,0.09,0,0.09,5.45,0.38,5.4632316444,5.68,0.37,5.6920382992,0.09,0,0.09,5.59,0.37,5.6022316982
2021-02-22 14:30:00,5.3505,0.35000000000000003,5.3619353083,0.12050000000000001,0,0.12050000000000001,5.23,0.35000000000000003,5.2416981981,5.4905,0.34,5.5010172014,0.12050000000000001,0,0.12050000000000001,5.37,0.34,5.3807527354
2021-02-22 15:00:00,5.27,0.33,5.2803219599,0.13,0,0.13,5.14,0.33,5.1505824913,5.41,0.32,5.4194556922,0.13,0,0.13,5.28,0.32,5.2896880815
2021-02-22 15:30:00,5.3975,0.30000000000000004,5.4058307641,0.14750000000000002,0,0.14750000000000002,5.25,0.30000000000000004,5.2585644429,5.5275,0.29,5.5351021897,0.14750000000000002,0,0.14750000000000002,5.38,0.29,5.3878103159
2021-02-22 16:00:00,5.601,0.27,5.6075039902,0.171,0,0.171,5.43,0.27,5.4367085631,5.751,0.26,5.7568742387,0.171,0,0.171,5.58,0.26,5.5860540635
2021-02-22 16:30:00,5.999,0.24,6.0037988807,0.149,0,0.149,5.85,0.24,5.8549210072,6.159,0.29,6.1658236271,0.149,0,0.149,6.01,0.29,6.0169926043
2021-02-22 17:00:00,6.443,0.28,6.4490812524,0.193,0,0.193,6.25,0.28,6.2562688561,6.6129999999999995,0.26,6.6181091711,0.193,0,0.193,6.42,0.26,6.4252626405
2021-02-22 17:30:00,6.888,-0.06,6.8882613191,0.098,0,0.098,6.79,-0.06,6.7902650906,7.128,0.46,7.1428274514,0.098,0,0.098,7.03,0.46,7.0450337118
2021-02-22 18:00:00,7.1370000000000005,-0.59,7.1613454741,0.137,0,0.137,7.0,-0.59,7.0248202824,7.517,0.85,7.5649050886,0.137,0,0.137,7.38,0.85,7.4287885957
2021-02-22 18:30:00,7.3255,-0.62,7.3516902988,0.3155,0,0.3155,7.01,-0.62,7.0373645635,7.7155000000000005,0.81,7.7579017943,0.3155,0,0.3155,7.4,0.81,7.4441990839
2021-02-22 19:00:00,7.362,-0.58,7.3848117105,0.532,0,0.532,6.83,-0.58,6.8545824089,7.742,0.85,7.7885212974,0.532,0,0.532,7.21,0.85,7.2599311291
2021-02-22 19:30:00,7.0565,0.04,7.0566133697,0.5665,0,0.5665,6.49,0.04,6.4901232654,7.2765,0.39,7.2869439582,0.5665,0,0.5665,6.71,0.39,6.7213242743
2021-02-22 20:00:00,6.687,0.21,6.6902966302,0.537,0,0.537,6.15,0.21,6.1535843214,6.8469999999999995,0.2,6.8499203645,0.537,0,0.537,6.31,0.2,6.3131687765
2021-02-22 20:30:00,6.421,0.16,6.4229931496,0.501,0,0.501,5.92,0.16,5.9221617675000005,6.591,0.21,6.5943446224999995,0.501,0,0.501,6.09,0.21,6.093619614
2021-02-22 21:00:00,5.9455,-0.12,5.9467108766,0.5155000000000001,0,0.5155000000000001,5.43,-0.12,5.431325805,6.0855,-0.11,6.0864940853,0.5155000000000001,0,0.5155000000000001,5.57,-0.11,5.5710860701
2021-02-22 21:30:00,5.6205,-0.2,5.6240572766,0.5505,0,0.5505,5.07,-0.2,5.0739432397,5.7605,-0.22,5.7646994935,0.5505,0,0.5505,5.21,-0.22,5.2146428449
2021-02-22 22:00:00,5.2775,-0.22,5.2820835141,0.7475,0,0.7475,4.53,-0.22,4.5353390171,5.3975,-0.23,5.4023981943,0.7475,0,0.7475,4.65,-0.23,4.6556846972
2021-02-22 22:30:00,4.917,-0.21,4.9214823986,0.897,0,0.897,4.02,-0.21,4.0254813377,5.027,-0.23,5.0322588367,0.897,0,0.897,4.13,-0.23,4.1363994004
2021-02-22 23:00:00,4.514,-0.26,4.5214816156,0.904,0,0.904,3.61,-0.26,3.6193507705,4.614,-0.28,4.6224880746,0.904,0,0.904,3.71,-0.28,3.7205510345
2021-02-22 23:30:00,4.321,-0.26,4.3288151959,0.901,0,0.901,3.42,-0.26,3.4298688022,4.411,-0.29,4.4205227066,0.901,0,0.901,3.51,-0.29,3.5219596818
2021-02-23 00:00:00,4.1345,-0.28,4.1439703486,0.8645,0,0.8645,3.27,-0.28,3.2819658743,4.2145,-0.31,4.2258857356,0.8645,0,0.8645,3.35,-0.31,3.3643127084
2021-02-23 00:30:00,4.822,-0.27,4.8295531884,0.912,0,0.912,3.91,-0.27,3.919311164,4.932,-0.30000000000000004,4.9411156635,0.912,0,0.912,4.02,-0.30000000000000004,4.0311784877
2021-02-23 01:00:00,5.1535,-0.24,5.1590854083,0.9335,0,0.9335,4.22,-0.24,4.226819135,5.2735,-0.27,5.2804073943,0.9335,0,0.9335,4.34,-0.27,4.3483905068
2021-02-23 01:30:00,5.1245,-0.24,5.1301169821,0.9845,0,0.9845,4.14,-0.24,4.146950687,5.2345,-0.26,5.2409531814,0.9845,0,0.9845,4.25,-0.26,4.257945514
2021-02-23 02:00:00,4.8735,-0.26,4.8804305394,1.0035,0,1.0035,3.87,-0.26,3.878724017,4.9835,-0.24,4.9892757240000005,1.0035,0,1.0035,3.98,-0.24,3.9872296147
2021-02-23 02:30:00,4.8425,-0.23,4.8479589778,1.0125,0,1.0125,3.83,-0.23,3.8368997902,4.9425,-0.26,4.9493339198,1.0125,0,1.0125,3.93,-0.26,3.9385911187
2021-02-23 03:00:00,4.607,-0.25,4.6137781698,0.997,0,0.997,3.61,-0.25,3.6186461557,4.707,-0.27,4.7147374264,0.997,0,0.997,3.71,-0.27,3.7198118232
2021-02-23 03:30:00,4.53,-0.25,4.5368932101,1.0,0,1.0,3.5300000000000002,-0.25,3.5388416184,4.62,-0.27,4.6278828853,1.0,0,1.0,3.62,-0.27,3.630055096
2021-02-23 04:00:00,4.3335,-0.25,4.340705271,1.0035,0,1.0035,3.33,-0.25,3.3393711983,4.4235,-0.27,4.4317324208,1.0035,0,1.0035,3.42,-0.27,3.4306413395
2021-02-23 04:30:00,4.2635,-0.21,4.2686686742,1.0135,0,1.0135,3.25,-0.21,3.2567775484,4.3435,-0.23,4.3495852963,1.0135,0,1.0135,3.33,-0.23,3.3379334924
2021-02-23 05:00:00,4.161,-0.21,4.1662958368,1.021,0,1.021,3.14,-0.21,3.1470144582,4.251,-0.23,4.2572175185,1.021,0,1.021,3.23,-0.23,3.2381785003
2021-02-23 05:30:00,4.243,-0.12,4.2446965734,1.023,0,1.023,3.22,-0.12,3.222235249,4.323,-0.15,4.3256015767000005,1.023,0,1.023,3.3,-0.15,3.3034073318
2021-02-23 06:00:00,4.4125,0.16,4.415399897,1.0325,0,1.0325,3.38,0.16,3.3837848631,4.5025,0.14,4.5046760427,1.0325,0,1.0325,3.47,0.14,3.4728230591
2021-02-23 06:30:00,4.792,0.16,4.7946703745,1.032,0,1.032,3.76,0.16,3.7634027156,4.892,0.14,4.8940028606,1.032,0,1.032,3.86,0.14,3.8625380257
2021-02-23 07:00:00,5.2135,0.19,5.2169610167,1.0235,0,1.0235,4.19,0.19,4.1943056636,5.3235,0.19,5.3268895474,1.0235,0,1.0235,4.3,0.19,4.3041956275
2021-02-23 07:30:00,5.4465,0.24,5.4517852351,1.0265,0,1.0265,4.42,0.24,4.4265110414,5.5665,0.23,5.571249613,1.0265,0,1.0265,4.54,0.23,4.5458222579
2021-02-23 08:00:00,5.769,0.34,5.7790103824,1.029,0,1.029,4.74,0.34,4.7521784478,5.889,0.33,5.8982388049,1.029,0,1.029,4.86,0.33,4.8711908195
2021-02-23 08:30:00,6.202,0.44,6.2175882784,1.032,0,1.032,5.17,0.44,5.1886896226,6.342,0.43,6.3565607053,1.032,0,1.032,5.31,0.43,5.3273820963
2021-02-23 09:00:00,6.481,0.52,6.5018275123,1.031,0,1.031,5.45,0.52,5.4747511359,6.621,0.51,6.6406129988,1.031,0,1.031,5.59,0.51,5.6132165467
2021-02-23 09:30:00,6.6835,0.5700000000000001,6.7077620895,1.0335,0,1.0335,5.65,0.5700000000000001,5.678679424,6.8335,0.56,6.8564073865,1.0335,0,1.0335,5.8,0.56,5.8269717693
2021-02-23 10:00:00,6.6355,0.55,6.6582550454,1.0355,0,1.0355,5.6,0.55,5.6269441085,6.7855,0.55,6.8077536861,1.0355,0,1.0355,5.75,0.55,5.7762444547000005
2021-02-23 10:30:00,6.6735,0.6000000000000001,6.7004180653,1.0335,0,1.0335,5.64,0.6000000000000001,5.6718251031,6.8235,0.59,6.8489599393,1.0335,0,1.0335,5.79,0.59,5.8199828178
2021-02-23 11:00:00,6.616,0.61,6.6440617095,1.036,0,1.036,5.58,0.61,5.6132432693,6.766,0.61,6.7934421319,1.036,0,1.036,5.73,0.61,5.7623779814
2021-02-23 11:30:00,6.676,0.5700000000000001,6.7002892475,1.036,0,1.036,5.64,0.5700000000000001,5.6687300165,6.8260000000000005,0.5700000000000001,6.849757368,1.036,0,1.036,5.79,0.5700000000000001,5.8179893434
2021-02-23 12:00:00,6.6975,0.5700000000000001,6.7217115566,1.0375,0,1.0375,5.66,0.5700000000000001,5.6886290087999996,6.8475,0.5700000000000001,6.8711830313,1.0375,0,1.0375,5.8100000000000005,0.5700000000000001,5.8378934557
2021-02-23 12:30:00,6.9005,0.5700000000000001,6.9240017512000005,1.0405,0,1.0405,5.86,0.5700000000000001,5.8876565797,7.0505,0.5700000000000001,7.0735033929,1.0405,0,1.0405,6.01,0.5700000000000001,6.0369694384
2021-02-23 13:00:00,6.8735,0.5700000000000001,6.8970937539,1.0435,0,1.0435,5.83,0.5700000000000001,5.8577982212,7.0335,0.5700000000000001,7.0565588108,1.0435,0,1.0435,5.99,0.5700000000000001,6.0170590823
2021-02-23 13:30:00,6.6745,0.5700000000000001,6.6987946864,1.0545,0,1.0545,5.62,0.5700000000000001,5.6488317376,6.8245000000000005,0.5700000000000001,6.8482625716,1.0545,0,1.0545,5.77,0.5700000000000001,5.7980858911
2021-02-23 14:00:00,6.5235,0.53,6.5449944423,1.0535,0,1.0535,5.47,0.53,5.4956164349,6.6635,0.53,6.6845442814,1.0535,0,1.0535,5.61,0.53,5.6349800355
2021-02-23 14:30:00,6.37,0.55,6.3937000242,1.06,0,1.06,5.31,0.55,5.3384080024,6.51,0.54,6.5323579204,1.06,0,1.06,5.45,0.54,5.4766869547
2021-02-23 15:00:00,6.222,0.5,6.2420576736,1.052,0,1.052,5.17,0.5,5.1941216774,6.362,0.49,6.3808419507,1.052,0,1.052,5.31,0.49,5.3325603607
2021-02-23 15:30:00,6.2365,0.44,6.2520022593,1.0465,0,1.0465,5.19,0.44,5.2086178589,6.3765,0.43,6.3909821037,1.0465,0,1.0465,5.33,0.43,5.3473170843
2021-02-23 16:00:00,6.4005,0.42,6.414265371,1.0405,0,1.0405,5.36,0.42,5.3764300423,6.5405,0.41000000000000003,6.5533380998,1.0405,0,1.0405,5.5,0.41000000000000003,5.5152606466
2021-02-23 16:30:00,6.691,0.42,6.7041689268999995,1.031,0,1.031,5.66,0.42,5.6755616462,6.841,0.41000000000000003,6.8532752024,1.031,0,1.031,5.8100000000000005,0.41000000000000003,5.8244484717
2021-02-23 17:00:00,6.8645,0.36,6.87393339,1.0345,0,1.0345,5.83,0.36,5.8411043476,7.0145,0.35000000000000003,7.0232264843,1.0345,0,1.0345,5.98,0.35000000000000003,5.9902337183
2021-02-23 17:30:00,7.1035,0.33,7.1111611042,1.0435,0,1.0435,6.06,0.33,6.0689784972,7.2735,0.32,7.2805358491,1.0435,0,1.0435,6.23,0.32,6.2382128851
2021-02-23 18:00:00,7.407,0.38,7.4167411307,1.037,0,1.037,6.37,0.38,6.381324314,7.577,0.37,7.5860285394,1.037,0,1.037,6.54,0.37,6.5504579993
2021-02-23 18:30:00,7.6345,0.35000000000000003,7.6425185803,1.0345,0,1.0345,6.6,0.35000000000000003,6.6092737876,7.8145,0.34,7.8218930094,1.0345,0,1.0345,6.78,0.34,6.7885197208
2021-02-23 19:00:00,7.3515,0.33,7.3589029243,1.0315,0,1.0315,6.32,0.33,6.3286096419,7.5215,0.32,7.5283040753,1.0315,0,1.0315,6.49,0.32,6.4978842711
2021-02-23 19:30:00,7.0085,0.29,7.0144972913,1.0285,0,1.0285,5.98,0.29,5.9870276432,7.1685,0.28,7.1739662844,1.0285,0,1.0285,6.14,0.28,6.146381049
2021-02-23 20:00:00,6.68,0.28,6.6858656882,1.02,0,1.02,5.66,0.28,5.6669215629,6.83,0.27,6.8353346663,1.02,0,1.02,5.8100000000000005,0.27,5.8162702826
2021-02-23 20:30:00,6.3515,0.36,6.3616941336,1.0315,0,1.0315,5.32,0.36,5.332166539,6.4715,0.13,6.4728055934,1.0315,0,1.0315,5.44,0.13,5.4415530871
2021-02-23 21:00:00,5.9615,0.81,6.0162764439,1.0415,0,1.0415,4.92,0.81,4.9862310416,5.9415,-0.63,5.9748072981,1.0415,0,1.0415,4.9,-0.63,4.9403339968
2021-02-23 21:30:00,5.5760000000000005,0.77,5.6289142825,1.046,0,1.046,4.53,0.77,4.5949755168,5.546,-0.68,5.5875321923,1.046,0,1.046,4.5,-0.68,4.5510877821
2021-02-23 22:00:00,5.187,0.73,5.2381169326,1.037,0,1.037,4.15,0.73,4.2137156999,5.157,-0.71,5.2056458773,1.037,0,1.037,4.12,-0.71,4.1807296014
2021-02-23 22:30:00,4.7625,0.67,4.8093977014,1.0325,0,1.0325,3.73,0.67,3.7896965578,4.7225,-0.79,4.7881213696,1.0325,0,1.0325,3.69,-0.79,3.7736189527
2021-02-23 23:00:00,4.4345,0.38,4.45075165,1.0245,0,1.0245,3.41,0.38,3.4311076929,4.4245,-0.6900000000000001,4.477979483,1.0245,0,1.0245,3.4,-0.6900000000000001,3.4693082884
2021-02-23 23:30:00,4.229,-0.24,4.2358046461,1.039,0,1.039,3.19,-0.24,3.1990154735,4.309,-0.27,4.3174507525,1.039,0,1.039,3.27,-0.27,3.2811278549000003
2021-02-24 00:00:00,4.0105,-0.26,4.01891904,1.0405,0,1.0405,2.9699999999999998,-0.26,2.9813587506,4.0905,-0.28,4.1000719811,1.0405,0,1.0405,3.05,-0.28,3.0628254929
2021-02-24 00:30:00,4.714,-0.49,4.739398274,1.044,0,1.044,3.67,-0.49,3.7025666773,4.874,0.1,4.8750257435,1.044,0,1.044,3.83,0.1,3.8313052605999998
2021-02-24 01:00:00,4.9115,-0.84,4.9828136881,1.0415,0,1.0415,3.87,-0.84,3.9601136347,5.1615,0.55,5.1907207833,1.0415,0,1.0415,4.12,0.55,4.1565490494
2021-02-24 01:30:00,4.857,-0.8200000000000001,4.9257333464,1.037,0,1.037,3.8200000000000003,-0.8200000000000001,3.9070193242,5.097,0.5700000000000001,5.1287726602,1.037,0,1.037,4.06,0.5700000000000001,4.0998170691
2021-02-24 02:00:00,4.665,-0.85,4.7418060905,1.035,0,1.035,3.63,-0.85,3.7281899093,4.895,0.55,4.9258019652,1.035,0,1.035,3.86,0.55,3.8989870479
2021-02-24 02:30:00,4.6035,-0.8300000000000001,4.6777251148,1.0335,0,1.0335,3.5700000000000003,-0.8300000000000001,3.6652148641,4.8335,0.55,4.8646913828,1.0335,0,1.0335,3.8,0.55,3.8395963329000002
2021-02-24 03:00:00,4.4285,-0.86,4.5112317885,1.0385,0,1.0385,3.39,-0.86,3.4973847372,4.6485,0.55,4.6809242944000005,1.0385,0,1.0385,3.61,0.55,3.6516571581
2021-02-24 03:30:00,4.385,-0.56,4.4206136451999996,1.035,0,1.035,3.35,-0.56,3.3964834756,4.545,0.15,4.5474745739,1.035,0,1.035,3.51,0.15,3.5132036662
2021-02-24 04:00:00,4.224,-0.23,4.2302572026,1.024,0,1.024,3.2,-0.23,3.2082549774,4.304,-0.25,4.3112545738,1.024,0,1.024,3.2800000000000002,-0.25,3.2895136419
2021-02-24 04:30:00,4.133,-0.19,4.1373649827,1.023,0,1.023,3.11,-0.19,3.115798453,4.223,-0.21,4.2282181826,1.023,0,1.023,3.2,-0.21,3.2068832221
2021-02-24 05:00:00,4.026,-0.19,4.0304808646,1.026,0,1.026,3.0,-0.19,3.0060106454,4.106,-0.21,4.1113666827,1.026,0,1.026,3.08,-0.21,3.08715079
2021-02-24 05:30:00,4.145,-0.12,4.1467366688,1.015,0,1.015,3.13,-0.12,3.1322994748,4.225,-0.15,4.2276618834,1.015,0,1.015,3.21,-0.15,3.2135027618
2021-02-24 06:00:00,4.2285,-0.17,4.2319159077,1.0285,0,1.0285,3.2,-0.17,3.2045124434,4.3085,-0.19,4.3126873582,1.0285,0,1.0285,3.2800000000000002,-0.19,3.2854984401
2021-02-24 06:30:00,4.649,0.11,4.650301173,1.029,0,1.029,3.62,0.11,3.6216708851,4.749,0.16,4.7516945398,1.029,0,1.029,3.7199999999999998,0.16,3.7234392704
2021-02-24 07:00:00,5.031,0.18,5.034219006,1.021,0,1.021,4.01,0.18,4.0140378673,5.141,0.16,5.1434891854,1.021,0,1.021,4.12,0.16,4.1231056256
2021-02-24 07:30:00,5.272,0.23,5.2770146864,1.022,0,1.022,4.25,0.23,4.2562189793,5.392,0.22,5.3964862642,1.022,0,1.022,4.37,0.22,4.3755342531
2021-02-24 08:00:00,5.59,0.30000000000000004,5.5980443014,1.02,0,1.02,4.57,0.30000000000000004,4.5798362416,5.71,0.29,5.7173595304,1.02,0,1.02,4.69,0.29,4.6989573312
2021-02-24 08:30:00,5.9115,0.38,5.9237008913,1.0215,0,1.0215,4.89,0.38,4.9047426028,6.0415,0.37,6.0528193637,1.0215,0,1.0215,5.02,0.37,5.0336169898
2021-02-24 09:00:00,6.1775,0.47000000000000003,6.1953536017,1.0375,0,1.0375,5.14,0.47000000000000003,5.1614435965,6.3075,0.46,6.3242514379,1.0375,0,1.0375,5.27,0.46,5.290037807
2021-02-24 09:30:00,6.185,0.48,6.2035977465,1.045,0,1.045,5.14,0.48,5.1623637997,6.315,0.48,6.3332160077,1.045,0,1.045,5.27,0.48,5.2918144336
2021-02-24 10:00:00,6.1795,0.58,6.206659347,1.0395,0,1.0395,5.14,0.58,5.1726202258,6.3095,0.58,6.3361021338,1.0395,0,1.0395,5.27,0.58,5.3018204421
2021-02-24 10:30:00,6.1925,0.5700000000000001,6.2186780147,1.0425,0,1.0425,5.15,0.5700000000000001,5.1814476742,6.3325,0.5700000000000001,6.3581016231,1.0425,0,1.0425,5.29,0.5700000000000001,5.3206202646000005
2021-02-24 11:00:00,6.2565,0.59,6.2842574939,1.0265,0,1.0265,5.23,0.59,5.2631739473,6.3965,0.58,6.4227418016,1.0265,0,1.0265,5.37,0.58,5.4012313411
2021-02-24 11:30:00,6.337,0.5700000000000001,6.3625835162,1.027,0,1.027,5.31,0.5700000000000001,5.340505594,6.477,0.56,6.5011636651,1.027,0,1.027,5.45,0.56,5.4786951001
2021-02-24 12:00:00,6.2595,0.5700000000000001,6.285398973,1.0195,0,1.0195,5.24,0.5700000000000001,5.2709107372,6.3995,0.56,6.4239551874,1.0195,0,1.0195,5.38,0.56,5.4090664629
2021-02-24 12:30:00,6.422,0.5700000000000001,6.4472462339,1.012,0,1.012,5.41,0.5700000000000001,5.4399448527,6.562,0.56,6.5858518052,1.012,0,1.012,5.55,0.56,5.578180707
2021-02-24 13:00:00,6.34,0.58,6.3664746917,1.03,0,1.03,5.31,0.58,5.3415821626,6.49,0.5700000000000001,6.5149827321,1.03,0,1.03,5.46,0.5700000000000001,5.4896721214
2021-02-24 13:30:00,6.1465,0.55,6.1710584384,1.0365,0,1.0365,5.11,0.55,5.1395135957,6.2865,0.54,6.3096499309,1.0365,0,1.0365,5.25,0.54,5.277698362
2021-02-24 14:00:00,6.124,0.51,6.1451994272,1.034,0,1.034,5.09,0.51,5.1154862916,6.254,0.51,6.2747602345,1.034,0,1.034,5.22,0.51,5.2448546214
2021-02-24 14:30:00,6.1065,0.47000000000000003,6.1245605761,1.0165,0,1.0165,5.09,0.47000000000000003,5.1116533529,6.2465,0.46,6.2634145839,1.0165,0,1.0165,5.23,0.46,5.2501904727
2021-02-24 15:00:00,6.0395,0.44,6.0555066056,0.9895,0,0.9895,5.05,0.44,5.0691320756,6.1795,0.43,6.1944426908,0.9895,0,0.9895,5.19,0.43,5.2077826376
2021-02-24 15:30:00,6.0905,0.42,6.1049643937999996,0.9605,0,0.9605,5.13,0.42,5.1471642678,6.2305,0.41000000000000003,6.2439755164,0.9605,0,0.9605,5.27,0.41000000000000003,5.2859247062
2021-02-24 16:00:00,6.1595,0.4,6.1724744025,0.9495,0,0.9495,5.21,0.4,5.2253325253,6.2995,0.39,6.311560841,0.9495,0,0.9495,5.35,0.39,5.3641961187
2021-02-24 16:30:00,6.4555,0.37,6.4660946676,0.9655,0,0.9655,5.49,0.37,5.502453998,6.6055,0.36,6.6153027331,0.9655,0,0.9655,5.64,0.36,5.6514776829
2021-02-24 17:00:00,6.871,0.33,6.8789200461,0.9510000000000001,0,0.9510000000000001,5.92,0.33,5.9291905012,7.031,0.31,7.0378307027,0.9510000000000001,0,0.9510000000000001,6.08,0.31,6.0878978309
2021-02-24 17:30:00,7.2185,0.28,7.22392845,0.6285000000000001,0,0.6285000000000001,6.59,0.28,6.5959457245,7.3885,0.27,7.3934316964,0.6285000000000001,0,0.6285000000000001,6.76,0.27,6.7653898631
2021-02-24 18:00:00,7.3625,0.25,7.3667432594,0.4425,0,0.4425,6.92,0.25,6.9245144234,7.5425,0.23,7.54600598,0.4425,0,0.4425,7.1,0.23,7.1037243753
2021-02-24 18:30:00,7.3255,0.22,7.3288027842,0.1855,0,0.1855,7.14,0.22,7.1433885517,7.5155,0.22,7.5187193225,0.1855,0,0.1855,7.33,0.22,7.3333007575
2021-02-24 19:00:00,7.2025,0.22,7.2058591611,0.0925,0,0.0925,7.11,0.22,7.1134028425,7.4025,0.22,7.4057684443,0.0925,0,0.0925,7.31,0.22,7.3133097842
2021-02-24 19:30:00,6.922,0.22,6.925495217,0.062,0,0.062,6.86,0.22,6.8635267902,7.102,0.22,7.1054066738,0.062,0,0.062,7.04,0.22,7.0434366612
2021-02-24 20:00:00,6.529,0.23,6.5330499003,0.069,0,0.069,6.46,0.23,6.4640931305,6.699,0.22,6.702611506,0.069,0,0.069,6.63,0.22,6.6336490712
2021-02-24 20:30:00,6.053,0.21,6.0566417262,0.053,0,0.053,6.0,0.21,6.0036738752,6.213,0.19,6.2159045199,0.053,0,0.053,6.16,0.19,6.1629294982
2021-02-24 21:00:00,5.746,-0.2,5.7494796286,0.036000000000000004,0,0.036000000000000004,5.71,-0.2,5.7135015533,5.906,-0.21,5.909732312,0.036000000000000004,0,0.036000000000000004,5.87,-0.21,5.8737551873000005
2021-02-24 21:30:00,5.401,-0.22,5.4054787947000005,0.031,0,0.031,5.37,-0.22,5.3745046283,5.541,-0.24,5.5461951823,0.031,0,0.031,5.51,-0.24,5.5152243835
2021-02-24 22:00:00,5.077,-0.29,5.0852757054,0.077,0,0.077,5.0,-0.29,5.0084029391,5.217,-0.17,5.2197690562,0.077,0,0.077,5.14,-0.17,5.1428105157
2021-02-24 22:30:00,4.6055,-0.31,4.6159213869,0.1955,0,0.1955,4.41,-0.31,4.4208822649,4.7155000000000005,-0.34,4.7277415591,0.1955,0,0.1955,4.52,-0.34,4.5327695728
2021-02-24 23:00:00,4.309,-0.29,4.3187476194,0.359,0,0.359,3.95,-0.29,3.9606312627999998,4.409,-0.32,4.4205973578,0.359,0,0.359,4.05,-0.32,4.0626223059
2021-02-24 23:30:00,4.126,-0.33,4.1391757634,0.41600000000000004,0,0.41600000000000004,3.71,-0.33,3.7246476343,4.226,-0.36,4.241305931,0.41600000000000004,0,0.41600000000000004,3.81,-0.36,3.8269700809
2021-02-25 00:00:00,3.9425,-0.34,3.9571335900999998,0.4625,0,0.4625,3.48,-0.34,3.4965697476,4.0325,-0.37,4.0494390044,0.4625,0,0.4625,3.5700000000000003,-0.37,3.5891224554
2021-02-25 00:30:00,4.737,-0.31,4.7471327135,0.387,0,0.387,4.35,-0.31,4.361031988,4.8469999999999995,-0.33,4.8582207648,0.387,0,0.387,4.46,-0.33,4.4721918563
2021-02-25 01:00:00,4.9795,-0.31,4.9891402315,0.3095,0,0.3095,4.67,-0.31,4.6802777695,5.1095,-0.34,5.1207997666,0.3095,0,0.3095,4.8,-0.34,4.8120266001
2021-02-25 01:30:00,4.947,-0.31,4.9567034408,0.257,0,0.257,4.69,-0.31,4.7002340367,5.077,-0.34,5.08837194,0.257,0,0.257,4.82,-0.34,4.8319768211
2021-02-25 02:00:00,4.729,-0.31,4.7391498183,0.169,0,0.169,4.5600000000000005,-0.31,4.5705251339,4.849,-0.34,4.8609053683,0.169,0,0.169,4.68,-0.34,4.6923341739
2021-02-25 02:30:00,4.6315,-0.59,4.6689283835,0.1015,0,0.1015,4.53,-0.59,4.5682600626,4.8115,-0.05,4.8117597872,0.1015,0,0.1015,4.71,-0.05,4.7102653853
2021-02-25 03:00:00,4.4445,-0.34,4.4574858665,0.10450000000000001,0,0.10450000000000001,4.34,-0.34,4.3532976007,4.5645,-0.37,4.5794716125,0.10450000000000001,0,0.10450000000000001,4.46,-0.37,4.4753212175
2021-02-25 03:30:00,4.3405000000000005,-0.35000000000000003,4.3545884134,0.12050000000000001,0,0.12050000000000001,4.22,-0.35000000000000003,4.2344893435,4.4505,-0.38,4.4666934359,0.12050000000000001,0,0.12050000000000001,4.33,-0.38,4.3466423823
2021-02-25 04:00:00,4.2805,-0.28,4.2896480333,0.1405,0,0.1405,4.14,-0.28,4.1494577959,4.3905,-0.31,4.4014304777,0.1405,0,0.1405,4.25,-0.31,4.2612908842
2021-02-25 04:30:00,4.1325,-0.26,4.1406709903,0.17250000000000001,0,0.17250000000000001,3.96,-0.26,3.9685261748,4.2425,-0.29,4.2524000576,0.17250000000000001,0,0.17250000000000001,4.07,-0.29,4.080318615
2021-02-25 05:00:00,4.0255,-0.26,4.0338877339,0.1555,0,0.1555,3.87,-0.26,3.878724017,4.1255,-0.29,4.1356801436,0.1555,0,0.1555,3.9699999999999998,-0.29,3.9805778475
2021-02-25 05:30:00,4.1655,-0.22,4.171305581,0.1555,0,0.1555,4.01,-0.22,4.0160303784,4.2755,-0.25,4.2828028498,0.1555,0,0.1555,4.12,-0.25,4.1275779823
2021-02-25 06:00:00,4.3555,-0.17,4.3588163818,0.1555,0,0.1555,4.2,-0.17,4.2034390682,4.4655000000000005,-0.19,4.4695402728,0.1555,0,0.1555,4.31,-0.19,4.3141859023
2021-02-25 06:30:00,4.7780000000000005,-0.21,4.7826126751,0.138,0,0.138,4.64,-0.21,4.6447497242,4.898,0.12,4.8994697672,0.138,0,0.138,4.76,0.12,4.7615123648
2021-02-25 07:00:00,5.0735,0.08,5.0741306891,0.1335,0,0.1335,4.94,0.08,4.9406477308,5.2035,0.15,5.2056615574,0.1335,0,0.1335,5.07,0.15,5.0722184496
2021-02-25 07:30:00,5.375,0.21,5.3791007613,0.095,0,0.095,5.28,0.21,5.2841744861,5.515,0.2,5.5186252817,0.095,0,0.095,5.42,0.2,5.4236887816
2021-02-25 08:00:00,5.636,0.22,5.640292191,0.116,0,0.116,5.52,0.22,5.5243823184,5.786,0.2,5.7894555875,0.116,0,0.116,5.67,0.2,5.6735262404
2021-02-25 08:30:00,5.953,0.32,5.9615945015000005,0.123,0,0.123,5.83,0.32,5.8387755566,6.103,0.31,6.1108681053,0.123,0,0.123,5.98,0.31,5.988029726
2021-02-25 09:00:00,6.0625,0.42,6.0770310391,0.07250000000000001,0,0.07250000000000001,5.99,0.42,6.0047064874,6.2225,0.41000000000000003,6.2359928039,0.07250000000000001,0,0.07250000000000001,6.15,0.41000000000000003,6.1636515151
2021-02-25 09:30:00,6.178,0.46,6.1951016134,0.048,0,0.048,6.13,0.46,6.1472351509,6.348,0.45,6.3639299179,0.048,0,0.048,6.3,0.45,6.3160509814
2021-02-25 10:00:00,6.072,0.52,6.0942254635,0.082,0,0.082,5.99,0.52,6.0125285862,6.232,0.51,6.2528332778,0.082,0,0.082,6.15,0.51,6.1711101108
2021-02-25 10:30:00,5.782,0.41000000000000003,5.7965182653,0.192,0,0.192,5.59,0.41000000000000003,5.605015611,5.932,0.45,5.9490439568,0.192,0,0.192,5.74,0.45,5.7576123524
2021-02-25 11:00:00,5.7985,0.41000000000000003,5.8129770557,0.14850000000000002,0,0.14850000000000002,5.65,0.41000000000000003,5.6648565736,5.9485,0.43,5.964021483,0.14850000000000002,0,0.14850000000000002,5.8,0.43,5.8159178123
2021-02-25 11:30:00,5.584,0.42,5.5997728525,0.20400000000000001,0,0.20400000000000001,5.38,0.42,5.3963691497,5.724,0.41000000000000003,5.7386650015,0.20400000000000001,0,0.20400000000000001,5.52,0.41000000000000003,5.5352055066
2021-02-25 12:00:00,5.6255,0.36,5.6370072068,0.1855,0,0.1855,5.44,0.36,5.4518987518,5.7755,0.35000000000000003,5.7860954235,0.1855,0,0.1855,5.59,0.35000000000000003,5.6009463486
2021-02-25 12:30:00,5.7175,0.33,5.7270154749,0.1975,0,0.1975,5.52,0.33,5.5298553326,5.8675,0.31,5.8756834709,0.1975,0,0.1975,5.67,0.31,5.6784681033
