Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-25 13:00:00,5.5,0.35000000000000003,5.511125112,0.23,0,0.23,5.27,0.35000000000000003,5.2816096031,5.64,0.34,5.650238933,0.23,0,0.23,5.41,0.34,5.4206733899
2021-02-25 13:30:00,5.6415,0.33,5.6511434462,0.18150000000000002,0,0.18150000000000002,5.46,0.33,5.4699634368,5.7815,0.32,5.7903490612,0.18150000000000002,0,0.18150000000000002,5.6,0.32,5.6091354057
2021-02-25 14:00:00,5.404,0.24,5.4093267603,0.244,0,0.244,5.16,0.24,5.16557838,5.554,0.39,5.5676759963,0.244,0,0.244,5.31,0.39,5.3243027713
2021-02-25 14:30:00,5.239,-0.51,5.2637649074,0.269,0,0.269,4.97,-0.51,4.9960984778,5.539,0.92,5.6148838813,0.269,0,0.269,5.27,0.92,5.3497009262
2021-02-25 15:00:00,5.06,-0.59,5.0942811073,0.24,0,0.24,4.82,-0.59,4.8559757001,5.34,0.84,5.4056636965,0.24,0,0.24,5.1,0.84,5.168713573
2021-02-25 15:30:00,5.021,-0.61,5.0579186431,0.221,0,0.221,4.8,-0.61,4.8386051709,5.301,0.8300000000000001,5.3655848703,0.221,0,0.221,5.08,0.8300000000000001,5.1473585459
2021-02-25 16:00:00,5.126,-0.63,5.1645692947,0.216,0,0.216,4.91,-0.63,4.9502525188,5.416,0.8,5.4747653831,0.216,0,0.216,5.2,0.8,5.2611785752
2021-02-25 16:30:00,5.5155,-0.63,5.5513638189,0.23550000000000001,0,0.23550000000000001,5.28,-0.63,5.3174523975,5.8255,0.8,5.8801743384,0.23550000000000001,0,0.23550000000000001,5.59,0.8,5.6469549316
2021-02-25 17:00:00,5.955,-0.01,5.9550083963,0.225,0,0.225,5.73,-0.01,5.730008726,6.125,0.38,6.1367764339,0.225,0,0.225,5.9,0.38,5.9122246236
2021-02-25 17:30:00,6.3615,0.21,6.3649652199,0.1715,0,0.1715,6.19,0.21,6.1935611727,6.5315,0.2,6.5345613663,0.1715,0,0.1715,6.36,0.2,6.363143877
2021-02-25 18:00:00,6.679,0.21,6.6823005769,0.179,0,0.179,6.5,0.21,6.5033914229,6.859,0.24,6.8631975784,0.179,0,0.179,6.68,0.24,6.6843099868
2021-02-25 18:30:00,7.0005,0.19,7.0030779126,0.1105,0,0.1105,6.89,0.19,6.8926192409,7.1805,0.22,7.1838694483,0.1105,0,0.1105,7.07,0.22,7.0734220855
2021-02-25 19:00:00,7.0255,-0.08,7.0259554688,0.1655,0,0.1655,6.86,-0.08,6.8604664564,7.2055,-0.13,7.2066726199,0.1655,0,0.1655,7.04,-0.13,7.0412001818
2021-02-25 19:30:00,6.77,-0.19,6.7726656495,0.14,0,0.14,6.63,-0.19,6.6327219149,6.95,-0.19,6.9525966372,0.14,0,0.14,6.8100000000000005,-0.19,6.8126499983
2021-02-25 20:00:00,6.4415,-0.25,6.446349529,0.1315,0,0.1315,6.31,-0.25,6.3149505145,6.6115,-0.2,6.6145243404,0.1315,0,0.1315,6.48,-0.2,6.4830856851
2021-02-25 20:30:00,6.14,-0.27,6.145933615,0.12,0,0.12,6.02,-0.27,6.0260517754,6.31,-0.29,6.3166605101,0.12,0,0.12,6.19,-0.29,6.1967894913
2021-02-25 21:00:00,5.8715,-0.27,5.8777046753,0.1015,0,0.1015,5.77,-0.27,5.7763137034,6.0315,-0.31,6.0394612549,0.1015,0,0.1015,5.93,-0.31,5.9380973384
2021-02-25 21:30:00,5.4265,-0.31,5.435347482,0.0565,0,0.0565,5.37,-0.31,5.3789404161,5.5665,-0.31,5.5751253125,0.0565,0,0.0565,5.51,-0.31,5.5187136182
2021-02-25 22:00:00,5.018,-0.33,5.0288392299,0.068,0,0.068,4.95,-0.33,4.9609878049,5.148,-0.36,5.1605720613,0.068,0,0.068,5.08,-0.36,5.0927399305
2021-02-25 22:30:00,4.6345,-0.35000000000000003,4.6476973061999995,0.10450000000000001,0,0.10450000000000001,4.53,-0.35000000000000003,4.5435008529,4.7545,-0.38,4.7696614398,0.10450000000000001,0,0.10450000000000001,4.65,-0.38,4.6655010449
2021-02-25 23:00:00,4.3415,-0.37,4.3572379152,0.0915,0,0.0915,4.25,-0.37,4.2660754799,4.4515,-0.4,4.4694353391,0.0915,0,0.0915,4.36,-0.4,4.3783101763
2021-02-25 23:30:00,4.24,-0.39,4.2578985427,0.05,0,0.05,4.19,-0.39,4.2081112153,4.36,-0.42,4.3801826446,0.05,0,0.05,4.31,-0.42,4.3304156844
2021-02-26 00:00:00,4.06,-0.42,4.0816663264,0.04,0,0.04,4.02,-0.42,4.0418807503,4.17,-0.45,4.1942102951999995,0.04,0,0.04,4.13,-0.45,4.1544434044
2021-02-26 00:30:00,4.8205,-0.38,4.8354545029,0.0405,0,0.0405,4.78,-0.38,4.7950808127,4.9505,-0.41000000000000003,4.9674490687,0.0405,0,0.0405,4.91,-0.41000000000000003,4.9270883897
2021-02-26 01:00:00,5.0375,-0.37,5.0510698124,0.0275,0,0.0275,5.01,-0.37,5.0236440957,5.1675,-0.4,5.1829582528,0.0275,0,0.0275,5.14,-0.4,5.1555407088
2021-02-26 01:30:00,4.945,-0.37,4.958822945,0.005,0,0.005,4.94,-0.37,4.9538368968,5.075,-0.4,5.0907391408,0.005,0,0.005,5.07,-0.4,5.0857546146
2021-02-26 02:00:00,4.78,-0.37,4.7942986974,0.0,0,0.0,4.78,-0.37,4.7942986974,4.91,-0.4,4.9262663347,0.0,0,0.0,4.91,-0.4,4.9262663347
2021-02-26 02:30:00,4.8,-0.36,4.8134810688,0.0,0,0.0,4.8,-0.36,4.8134810688,4.92,-0.39,4.9354331117,0.0,0,0.0,4.92,-0.39,4.9354331117
2021-02-26 03:00:00,4.61,-0.54,4.6415191479,0.0,0,0.0,4.61,-0.54,4.6415191479,4.77,-0.22,4.7750706801,0.0,0,0.0,4.77,-0.22,4.7750706801
2021-02-26 03:30:00,4.44,-0.96,4.5425983754,0.0,0,0.0,4.44,-0.96,4.5425983754,4.69,0.27,4.6977654262,0.0,0,0.0,4.69,0.27,4.6977654262
2021-02-26 04:00:00,4.3,-0.4,4.3185645763,0.0,0,0.0,4.3,-0.4,4.3185645763,4.42,-0.43,4.4408670325,0.0,0,0.0,4.42,-0.43,4.4408670325
2021-02-26 04:30:00,4.18,-0.38,4.1972371865,0.0,0,0.0,4.18,-0.38,4.1972371865,4.29,-0.41000000000000003,4.3095475401,0.0,0,0.0,4.29,-0.41000000000000003,4.3095475401
2021-02-26 05:00:00,4.07,-0.38,4.0877010654,0.0,0,0.0,4.07,-0.38,4.0877010654,4.17,-0.41000000000000003,4.1901073972,0.0,0,0.0,4.17,-0.41000000000000003,4.1901073972
2021-02-26 05:30:00,4.19,-0.34,4.2037721156,0.0,0,0.0,4.19,-0.34,4.2037721156,4.3,-0.36,4.3150434529,0.0,0,0.0,4.3,-0.36,4.3150434529
2021-02-26 06:00:00,4.39,-0.29,4.3995681606,0.0,0,0.0,4.39,-0.29,4.3995681606,4.51,-0.32,4.5213382975,0.0,0,0.0,4.51,-0.32,4.5213382975
2021-02-26 06:30:00,4.75,-0.29,4.7588443975,0.0,0,0.0,4.75,-0.29,4.7588443975,4.87,-0.30000000000000004,4.8792314969,0.0,0,0.0,4.87,-0.30000000000000004,4.8792314969
2021-02-26 07:00:00,5.22,-0.23,5.2250645929,0.0,0,0.0,5.22,-0.23,5.2250645929,5.36,-0.25,5.3658270565,0.0,0,0.0,5.36,-0.25,5.3658270565
2021-02-26 07:30:00,5.5600000000000005,-0.08,5.5605755098,0.0,0,0.0,5.5600000000000005,-0.08,5.5605755098,5.71,-0.04,5.7101401034,0.0,0,0.0,5.71,-0.04,5.7101401034
2021-02-26 08:00:00,5.8,0.22,5.8041709141,0.0,0,0.0,5.8,0.22,5.8041709141,5.96,0.21,5.9636985169,0.0,0,0.0,5.96,0.21,5.9636985169
2021-02-26 08:30:00,6.011,0.27,6.0170608273,0.001,0,0.001,6.01,0.27,6.0160618348,6.171,0.26,6.1764748036,0.001,0,0.001,6.17,0.26,6.1754756902
2021-02-26 09:00:00,6.0555,0.25,6.0606584007,0.0055000000000000005,0,0.0055000000000000005,6.05,0.25,6.0551630862,6.2155,0.24,6.2201318515,0.0055000000000000005,0,0.0055000000000000005,6.21,0.24,6.2146359507
2021-02-26 09:30:00,6.0195,0.31,6.0274771049,0.0095,0,0.0095,6.01,0.31,6.0179896976,6.1795,0.29,6.1863010151,0.0095,0,0.0095,6.17,0.29,6.1768114752
2021-02-26 10:00:00,5.962,0.37,5.9734700133,0.012,0,0.012,5.95,0.37,5.9614931016,6.112,0.36,6.1225929148,0.012,0,0.012,6.1,0.36,6.1106137171
2021-02-26 10:30:00,5.8555,0.39,5.8684734173,0.0155,0,0.0155,5.84,0.39,5.8530077738,6.0155,0.38,6.0274903774,0.0155,0,0.0155,6.0,0.38,6.0120212907
2021-02-26 11:00:00,5.668,0.37,5.680063732,0.018000000000000002,0,0.018000000000000002,5.65,0.37,5.6621020831,5.818,0.36,5.8291272074,0.018000000000000002,0,0.018000000000000002,5.8,0.36,5.8111616739
2021-02-26 11:30:00,5.57,0.38,5.5829472503,0.02,0,0.02,5.55,0.38,5.5629937983,5.72,0.37,5.7319542915,0.02,0,0.02,5.7,0.37,5.7119961485
2021-02-26 12:00:00,5.479,0.37,5.4914789447,0.019,0,0.019,5.46,0.37,5.4725222704,5.629,0.37,5.6411471351,0.019,0,0.019,5.61,0.37,5.6221881861
2021-02-26 12:30:00,5.4195,0.31,5.428358891,0.0195,0,0.0195,5.4,0.31,5.408890829,5.5595,0.30000000000000004,5.5675883693,0.0195,0,0.0195,5.54,0.30000000000000004,5.5481167976
2021-02-26 13:00:00,5.2705,0.26,5.2769091569,0.0205,0,0.0205,5.25,0.26,5.2564341525,5.4005,0.27,5.4072451627,0.0205,0,0.0205,5.38,0.27,5.3867708323
2021-02-26 13:30:00,5.077,0.23,5.0822070993,0.017,0,0.017,5.06,0.23,5.0652245755,5.207,0.22,5.2116455175,0.017,0,0.017,5.19,0.22,5.1946607204
2021-02-26 14:00:00,4.9605,0.23,4.9658292611,0.0205,0,0.0205,4.94,0.23,4.9453513525,5.0905,0.22,5.0952517357,0.0205,0,0.0205,5.07,0.22,5.0747709308
2021-02-26 14:30:00,4.8565000000000005,0.22,4.8614804587,0.036500000000000005,0,0.036500000000000005,4.82,0.22,4.8250181347000005,4.9865,0.22,4.991350744,0.036500000000000005,0,0.036500000000000005,4.95,0.22,4.9548864770000005
2021-02-26 15:00:00,4.7805,-0.18,4.7838875666,0.030500000000000003,0,0.030500000000000003,4.75,-0.18,4.7534093028,4.9005,-0.21,4.9049974771,0.030500000000000003,0,0.030500000000000003,4.87,-0.21,4.8745256179
2021-02-26 15:30:00,4.854,-0.11,4.8552462347,0.014,0,0.014,4.84,-0.11,4.8412498386,4.984,-0.19,4.9876202742,0.014,0,0.014,4.97,-0.19,4.9736304648
2021-02-26 16:00:00,4.9755,-0.25,4.9817768166,0.0055000000000000005,0,0.0055000000000000005,4.97,-0.25,4.976283754,5.1055,-0.26,5.1121160247,0.0055000000000000005,0,0.0055000000000000005,5.1,-0.26,5.1066231504
2021-02-26 16:30:00,5.3715,-0.25,5.3773145947,0.0015,0,0.0015,5.37,-0.25,5.3758162171,5.5115,-0.18,5.5144385254,0.0015,0,0.0015,5.51,-0.18,5.5129393249
2021-02-26 17:00:00,5.74,-0.23,5.7446061658000005,0.0,0,0.0,5.74,-0.23,5.7446061658000005,5.9,-0.15,5.9019064716,0.0,0,0.0,5.9,-0.15,5.9019064716
2021-02-26 17:30:00,6.12,-0.23,6.1243203704999996,0.0,0,0.0,6.12,-0.23,6.1243203704999996,6.28,-0.19,6.2828735464,0.0,0,0.0,6.28,-0.19,6.2828735464
2021-02-26 18:00:00,6.52,0.01,6.5200076687,0.0,0,0.0,6.52,0.01,6.5200076687,6.7,-0.12,6.7010745407,0.0,0,0.0,6.7,-0.12,6.7010745407
2021-02-26 18:30:00,6.79,-0.24,6.7942402077,0.0,0,0.0,6.79,-0.24,6.7942402077,6.97,-0.14,6.971405884,0.0,0,0.0,6.97,-0.14,6.971405884
2021-02-26 19:00:00,6.95,-0.22,6.9534811426,0.0,0,0.0,6.95,-0.22,6.9534811426,7.14,-0.13,7.1411833753,0.0,0,0.0,7.14,-0.13,7.1411833753
2021-02-26 19:30:00,6.73,-0.22,6.7335948794,0.0,0,0.0,6.73,-0.22,6.7335948794,6.91,-0.13,6.9112227572,0.0,0,0.0,6.91,-0.13,6.9112227572
2021-02-26 20:00:00,6.4,-0.27,6.4056927806,0.0,0,0.0,6.4,-0.27,6.4056927806,6.57,-0.26,6.575142584,0.0,0,0.0,6.57,-0.26,6.575142584
2021-02-26 20:30:00,5.98,-0.31,5.988029726,0.0,0,0.0,5.98,-0.31,5.988029726,6.14,-0.34,6.1494064754,0.0,0,0.0,6.14,-0.34,6.1494064754
2021-02-26 21:00:00,5.68,-0.35000000000000003,5.6907732339,0.0,0,0.0,5.68,-0.35000000000000003,5.6907732339,5.83,-0.37,5.8417291961,0.0,0,0.0,5.83,-0.37,5.8417291961
2021-02-26 21:30:00,5.4,-0.36,5.4119866962,0.0,0,0.0,5.4,-0.36,5.4119866962,5.54,-0.39,5.5537104714000005,0.0,0,0.0,5.54,-0.39,5.5537104714000005
2021-02-26 22:00:00,5.07,-0.36,5.0827649956,0.0,0,0.0,5.07,-0.36,5.0827649956,5.21,-0.39,5.2245765379,0.0,0,0.0,5.21,-0.39,5.2245765379
2021-02-26 22:30:00,4.67,-0.39,4.6862565017,0.0,0,0.0,4.67,-0.39,4.6862565017,4.79,-0.43,4.8092618976,0.0,0,0.0,4.79,-0.43,4.8092618976
2021-02-26 23:00:00,4.43,-0.39,4.4471339085,0.0,0,0.0,4.43,-0.39,4.4471339085,4.55,-0.43,4.5702735148,0.0,0,0.0,4.55,-0.43,4.5702735148
2021-02-26 23:30:00,4.27,-0.43,4.2915964396,0.0,0,0.0,4.27,-0.43,4.2915964396,4.38,-0.46,4.4040890091,0.0,0,0.0,4.38,-0.46,4.4040890091
2021-02-27 00:00:00,4.07,-0.47000000000000003,4.0970477176,0.0,0,0.0,4.07,-0.47000000000000003,4.0970477176,4.18,-0.5,4.2097980949,0.0,0,0.0,4.18,-0.5,4.2097980949
2021-02-27 00:30:00,4.78,-0.9,4.8639901316,0.0,0,0.0,4.78,-0.9,4.8639901316,5.03,0.19,5.0335871901,0.0,0,0.0,5.03,0.19,5.0335871901
2021-02-27 01:00:00,5.078,-0.43,5.0961734664,0.018000000000000002,0,0.018000000000000002,5.06,-0.43,5.0782378834,5.218,-0.35000000000000003,5.2297250406,0.018000000000000002,0,0.018000000000000002,5.2,-0.35000000000000003,5.2117655358
2021-02-27 01:30:00,5.0105,-0.4,5.0264411118,0.0405,0,0.0405,4.97,-0.4,4.9860705972,5.1405,-0.43,5.1584532808,0.0405,0,0.0405,5.1,-0.43,5.1180953489
2021-02-27 02:00:00,4.785,-0.52,4.813172031,0.035,0,0.035,4.75,-0.52,4.778378386,4.9350000000000005,-0.26,4.9418442914,0.035,0,0.035,4.9,-0.26,4.9068931107000004
2021-02-27 02:30:00,4.7435,-0.39,4.7595054628,0.0335,0,0.0335,4.71,-0.39,4.7261189151,4.8735,-0.42,4.891564397,0.0335,0,0.0335,4.84,-0.42,4.858188963
2021-02-27 03:00:00,4.578,-0.41000000000000003,4.5963228781000005,0.068,0,0.068,4.51,-0.41000000000000003,4.528598017,4.698,-0.43,4.7176375444000005,0.068,0,0.068,4.63,-0.43,4.6499247306000004
2021-02-27 03:30:00,4.5165,-0.41000000000000003,4.5350713611,0.036500000000000005,0,0.036500000000000005,4.48,-0.41000000000000003,4.4987220408,4.6365,-0.43,4.6563969171,0.036500000000000005,0,0.036500000000000005,4.6,-0.43,4.6200541122
2021-02-27 04:00:00,4.2825,-0.43,4.3040337185,0.0325,0,0.0325,4.25,-0.43,4.2716975548,4.3925,-0.46,4.4165208309,0.0325,0,0.0325,4.36,-0.46,4.3841989006
2021-02-27 04:30:00,4.1295,-0.43,4.1518273387,0.0995,0,0.0995,4.03,-0.43,4.0528755224,4.2395,-0.46,4.2643827513,0.0995,0,0.0995,4.14,-0.46,4.1654771635
2021-02-27 05:00:00,4.0455,-0.4,4.0652269617,0.0855,0,0.0855,3.96,-0.4,3.9801507509,4.1455,-0.42,4.166721763,0.0855,0,0.0855,4.06,-0.42,4.0816663264
2021-02-27 05:30:00,4.022,-0.4,4.0418416594,0.032,0,0.032,3.99,-0.4,4.01,4.132,-0.42,4.1532907435,0.032,0,0.032,4.1,-0.42,4.1214560534
2021-02-27 06:00:00,4.016,-0.4,4.0358711575,0.026000000000000002,0,0.026000000000000002,3.99,-0.4,4.01,4.126,-0.42,4.1473215453,0.026000000000000002,0,0.026000000000000002,4.1,-0.42,4.1214560534
2021-02-27 06:30:00,4.2505,-0.37,4.266573596,0.09050000000000001,0,0.09050000000000001,4.16,-0.37,4.1764219136,4.3605,-0.4,4.3788080855,0.09050000000000001,0,0.09050000000000001,4.27,-0.4,4.28869444
2021-02-27 07:00:00,4.4185,-0.36,4.4331413524,0.0985,0,0.0985,4.32,-0.36,4.3349740484,4.5285,-0.39,4.5452626162000005,0.0985,0,0.0985,4.43,-0.39,4.4471339085
2021-02-27 07:30:00,4.472,-0.32,4.4834343979,0.07200000000000001,0,0.07200000000000001,4.4,-0.32,4.4116210173,4.592,-0.35000000000000003,4.6053190986,0.07200000000000001,0,0.07200000000000001,4.52,-0.35000000000000003,4.533530633
2021-02-27 08:00:00,4.645,-0.31,4.6553329634,0.025,0,0.025,4.62,-0.31,4.6303887526,4.765,-0.34,4.777114715,0.025,0,0.025,4.74,-0.34,4.7521784478
2021-02-27 08:30:00,4.8795,-0.29,4.8881100898,0.0195,0,0.0195,4.86,-0.29,4.8686445752,5.0095,-0.32,5.0197101759,0.0195,0,0.0195,4.99,-0.32,5.0002499938
2021-02-27 09:00:00,5.1135,-0.26,5.1201056874,0.0235,0,0.0235,5.09,-0.26,5.0966361455,5.2435,-0.26,5.2499421187,0.0235,0,0.0235,5.22,-0.26,5.2264710848
2021-02-27 09:30:00,5.134,-0.26,5.1405793448,0.014,0,0.014,5.12,-0.26,5.1265973121,5.264,-0.22,5.2685952587,0.014,0,0.014,5.25,-0.22,5.254607502
2021-02-27 10:00:00,5.072,-0.24,5.0776750585,0.042,0,0.042,5.03,-0.24,5.0357223911,5.202,-0.25,5.2080038402,0.042,0,0.042,5.16,-0.25,5.1660526517
2021-02-27 10:30:00,4.9125,-0.19,4.9161729272,0.052500000000000005,0,0.052500000000000005,4.86,-0.19,4.8637125737,5.0425,-0.18,5.0457116693,0.052500000000000005,0,0.052500000000000005,4.99,-0.18,4.9932454376
2021-02-27 11:00:00,4.7795000000000005,-0.24,4.7855219412,0.059500000000000004,0,0.059500000000000004,4.72,-0.24,4.7260977561,4.8995,-0.22,4.9044367923,0.059500000000000004,0,0.059500000000000004,4.84,-0.22,4.84499742
2021-02-27 11:30:00,4.769,-0.22,4.7740717422,0.059000000000000004,0,0.059000000000000004,4.71,-0.22,4.7151352048,4.889,-0.15,4.8913005428,0.059000000000000004,0,0.059000000000000004,4.83,-0.15,4.8323286312
2021-02-27 12:00:00,4.6625,-0.24,4.6686728575,0.052500000000000005,0,0.052500000000000005,4.61,-0.24,4.6162430612000005,4.7825,-0.25,4.7890297817,0.052500000000000005,0,0.052500000000000005,4.73,-0.25,4.7366021577
2021-02-27 12:30:00,4.5745000000000005,-0.26,4.5818828281,0.044500000000000005,0,0.044500000000000005,4.53,-0.26,4.5374552339,4.6845,-0.25,4.691166193,0.044500000000000005,0,0.044500000000000005,4.64,-0.25,4.646730033
2021-02-27 13:00:00,4.392,-0.29,4.401563813,0.032,0,0.032,4.36,-0.29,4.3696338519,4.502,-0.30000000000000004,4.5119844858,0.032,0,0.032,4.47,-0.30000000000000004,4.4800558032
2021-02-27 13:30:00,4.2695,-0.29,4.2793375948,0.0395,0,0.0395,4.23,-0.29,4.2399292447,4.3795,-0.30000000000000004,4.38976312,0.0395,0,0.0395,4.34,-0.30000000000000004,4.3503563072
2021-02-27 14:00:00,4.175,-0.30000000000000004,4.1857645658,0.025,0,0.025,4.15,-0.30000000000000004,4.1608292443,4.285,-0.33,4.2976883321,0.025,0,0.025,4.26,-0.33,4.2727625724
2021-02-27 14:30:00,4.029,-0.30000000000000004,4.0401535862,0.029,0,0.029,4.0,-0.30000000000000004,4.011234224,4.129,-0.33,4.1421662207,0.029,0,0.029,4.1,-0.33,4.1132590485
2021-02-27 15:00:00,4.0335,-0.33,4.0469769273,0.0235,0,0.0235,4.01,-0.33,4.0235556415,4.1435,-0.35000000000000003,4.1582559144,0.0235,0,0.0235,4.12,-0.35000000000000003,4.1348397792
2021-02-27 15:30:00,4.15,-0.33,4.1630998066,0.01,0,0.01,4.14,-0.33,4.1531313488,4.26,-0.35000000000000003,4.2743537523,0.01,0,0.01,4.25,-0.35000000000000003,4.264387412
2021-02-27 16:00:00,4.41,-0.33,4.4223297028,0.01,0,0.01,4.4,-0.33,4.4123576464,4.53,-0.35000000000000003,4.5435008529,0.01,0,0.01,4.52,-0.35000000000000003,4.533530633
2021-02-27 16:30:00,4.7815,-0.33,4.7928741116,0.0015,0,0.0015,4.78,-0.33,4.7913776724,4.9115,-0.35000000000000003,4.9239549399,0.0015,0,0.0015,4.91,-0.35000000000000003,4.9224587352
2021-02-27 17:00:00,5.32,-0.30000000000000004,5.3284519328,0.0,0,0.0,5.32,-0.30000000000000004,5.3284519328,5.46,-0.33,5.4699634368,0.0,0,0.0,5.46,-0.33,5.4699634368
2021-02-27 17:30:00,5.84,-0.30000000000000004,5.8477004027,0.0,0,0.0,5.84,-0.30000000000000004,5.8477004027,5.99,-0.33,5.9990832633,0.0,0,0.0,5.99,-0.33,5.9990832633
2021-02-27 18:00:00,6.1105,-0.32,6.1188732827,0.0005,0,0.0005,6.11,-0.32,6.118373967,6.2705,-0.35000000000000003,6.2802603648,0.0005,0,0.0005,6.27,-0.35000000000000003,6.279761142
2021-02-27 18:30:00,6.4655000000000005,-0.29,6.4720004828,0.025500000000000002,0,0.025500000000000002,6.44,-0.29,6.4465261963,6.6355,-0.30000000000000004,6.6422782424,0.025500000000000002,0,0.025500000000000002,6.61,-0.30000000000000004,6.6168043646
2021-02-27 19:00:00,6.648,-0.27,6.6534805929,0.028,0,0.028,6.62,-0.27,6.6255037544,6.828,-0.29,6.8341556904,0.028,0,0.028,6.8,-0.29,6.8061810143
2021-02-27 19:30:00,6.3955,-0.30000000000000004,6.402532331,0.035500000000000004,0,0.035500000000000004,6.36,-0.30000000000000004,6.3670715404,6.5655,-0.29,6.5719015703,0.035500000000000004,0,0.035500000000000004,6.53,-0.29,6.5364363379
2021-02-27 20:00:00,6.071,-0.32,6.0794276869,0.011,0,0.011,6.06,-0.32,6.0684429634,6.231,-0.35000000000000003,6.2408221414,0.011,0,0.011,6.22,-0.35000000000000003,6.2298394843
2021-02-27 20:30:00,5.7595,-0.33,5.7689461993,0.0095,0,0.0095,5.75,-0.33,5.7594617804,5.9095,-0.36,5.9204552401,0.0095,0,0.0095,5.9,-0.36,5.9109728472
2021-02-27 21:00:00,5.431,-0.35000000000000003,5.442266164,0.031,0,0.031,5.4,-0.35000000000000003,5.4113307051,5.5809999999999995,-0.39,5.5946099953,0.031,0,0.031,5.55,-0.39,5.5636858287
2021-02-27 21:30:00,5.1535,-0.38,5.1674909047,0.07350000000000001,0,0.07350000000000001,5.08,-0.38,5.0941927721999996,5.2935,-0.39,5.3078472331,0.07350000000000001,0,0.07350000000000001,5.22,-0.39,5.2345486911
2021-02-27 22:00:00,4.779,-0.42,4.7974202443,0.11900000000000001,0,0.11900000000000001,4.66,-0.42,4.678888757,4.909,-0.45,4.9295822338,0.11900000000000001,0,0.11900000000000001,4.79,-0.45,4.8110913523
2021-02-27 22:30:00,4.454,-0.44,4.4756805069,0.084,0,0.084,4.37,-0.44,4.392095172,4.564,-0.47000000000000003,4.5881364409,0.084,0,0.084,4.48,-0.47000000000000003,4.5045865515
2021-02-27 23:00:00,4.2705,-0.44,4.2931072954000005,0.07050000000000001,0,0.07050000000000001,4.2,-0.44,4.2229847265,4.3805,-0.47000000000000003,4.4056418658,0.07050000000000001,0,0.07050000000000001,4.31,-0.47000000000000003,4.3355507147
2021-02-27 23:30:00,4.1785,-0.44,4.2016023432,0.11850000000000001,0,0.11850000000000001,4.06,-0.44,4.0837727655,4.2885,-0.47000000000000003,4.3141780503,0.11850000000000001,0,0.11850000000000001,4.17,-0.47000000000000003,4.1964032218
2021-02-28 00:00:00,4.0005,-0.44,4.0246242371,0.1405,0,0.1405,3.86,-0.44,3.8849967825,4.1005,-0.47000000000000003,4.127347847,0.1405,0,0.1405,3.96,-0.47000000000000003,3.9877938763
2021-02-28 00:30:00,4.7505,-0.42,4.769030326,0.1405,0,0.1405,4.61,-0.42,4.6290927837,4.8705,-0.45,4.8912442435,0.1405,0,0.1405,4.73,-0.45,4.7513577007
2021-02-28 01:00:00,4.9985,-0.38,5.0129235233,0.1585,0,0.1585,4.84,-0.38,4.8548944376000005,5.1285,-0.41000000000000003,5.1448627047,0.1585,0,0.1585,4.97,-0.41000000000000003,4.9868827938999996
2021-02-28 01:30:00,4.947,-0.4,4.9631450714,0.197,0,0.197,4.75,-0.4,4.7668123521,5.077,-0.43,5.0951770332,0.197,0,0.197,4.88,-0.43,4.8989080416
2021-02-28 02:00:00,4.8215,-0.39,4.8372473836,0.14150000000000001,0,0.14150000000000001,4.68,-0.39,4.6962218857,4.9415,-0.43,4.9601736109,0.14150000000000001,0,0.14150000000000001,4.8,-0.43,4.8192219289
2021-02-28 02:30:00,4.7755,-0.4,4.7922228924,0.0855,0,0.0855,4.69,-0.4,4.7070266623,4.9055,-0.43,4.9243101293,0.0855,0,0.0855,4.82,-0.43,4.839142486
2021-02-28 03:00:00,4.5895,-0.41000000000000003,4.6077771485,0.08950000000000001,0,0.08950000000000001,4.5,-0.41000000000000003,4.5186391757,4.7095,-0.44,4.7300095402,0.08950000000000001,0,0.08950000000000001,4.62,-0.44,4.6409050841
2021-02-28 03:30:00,4.482,-0.4,4.4998137739,0.122,0,0.122,4.36,-0.4,4.3783101763,4.602,-0.43,4.6220454347,0.122,0,0.122,4.48,-0.43,4.5005888504
2021-02-28 04:00:00,4.323,-0.46,4.3474048581,0.163,0,0.163,4.16,-0.46,4.185355421,4.443,-0.36,4.4575608801,0.163,0,0.163,4.28,-0.36,4.2951135026
2021-02-28 04:30:00,4.1155,-0.41000000000000003,4.1358723687,0.1555,0,0.1555,3.96,-0.41000000000000003,3.9811681703,4.2255,-0.44,4.2483467667,0.1555,0,0.1555,4.07,-0.44,4.0937146945
2021-02-28 05:00:00,3.9965,-0.4,4.0164676334,0.1965,0,0.1965,3.8,-0.4,3.8209946349,4.0965,-0.43,4.1190062212,0.1965,0,0.1965,3.9,-0.43,3.9236335201
2021-02-28 05:30:00,3.9515000000000002,-0.4,3.9716938767,0.1315,0,0.1315,3.8200000000000003,-0.4,3.8408853146,4.0515,-0.43,4.0742548092,0.1315,0,0.1315,3.92,-0.43,3.9435136617
2021-02-28 06:00:00,3.924,-0.4,3.9443346714,0.14400000000000002,0,0.14400000000000002,3.7800000000000002,-0.4,3.8011051025,4.024,-0.43,4.0469094381,0.14400000000000002,0,0.14400000000000002,3.88,-0.43,3.9037546029
2021-02-28 06:30:00,4.024,-0.4,4.0438318462,0.184,0,0.184,3.84,-0.4,3.8607771238,4.124,-0.43,4.1463569552,0.184,0,0.184,3.94,-0.43,3.9633950093
2021-02-28 07:00:00,4.1585,-0.39,4.1767478078,0.2485,0,0.2485,3.91,-0.39,3.9294019901,4.2585,-0.42,4.2791613956,0.2485,0,0.2485,4.01,-0.42,4.0319350193
2021-02-28 07:30:00,4.159,-0.35000000000000003,4.1737011153,0.169,0,0.169,3.99,-0.35000000000000003,4.0053214603,4.269,-0.39,4.286777461,0.169,0,0.169,4.1,-0.39,4.118507011
2021-02-28 08:00:00,4.276,-0.35000000000000003,4.2903002226,0.156,0,0.156,4.12,-0.35000000000000003,4.1348397792,4.386,-0.39,4.4033051223,0.156,0,0.156,4.23,-0.39,4.2479406776
2021-02-28 08:30:00,4.5685,-0.33,4.5804030663,0.17850000000000002,0,0.17850000000000002,4.39,-0.33,4.4023857169,4.6885,-0.35000000000000003,4.7015457299,0.17850000000000002,0,0.17850000000000002,4.51,-0.35000000000000003,4.5235605445000004
2021-02-28 09:00:00,4.8285,-0.30000000000000004,4.8378106877,0.2285,0,0.2285,4.6,-0.30000000000000004,4.6097722286,4.9585,-0.33,4.9694690109,0.2285,0,0.2285,4.73,-0.33,4.7414976537
2021-02-28 09:30:00,5.108,-0.28,5.1156684803,0.248,0,0.248,4.86,-0.28,4.8680591615,5.238,-0.30000000000000004,5.2465840315,0.248,0,0.248,4.99,-0.30000000000000004,4.999009902
2021-02-28 10:00:00,5.2715,-0.26,5.2779079425,0.14150000000000001,0,0.14150000000000001,5.13,-0.26,5.1365844683,5.4015,-0.29,5.4092792727,0.14150000000000001,0,0.14150000000000001,5.26,-0.29,5.2679882308
2021-02-28 10:30:00,5.308,-0.25,5.3138840785,0.178,0,0.178,5.13,-0.25,5.1360880054999996,5.438,-0.27,5.4446987061,0.178,0,0.178,5.26,-0.27,5.2669250991
2021-02-28 11:00:00,5.349,-0.25,5.3548390265,0.219,0,0.219,5.13,-0.25,5.1360880054999996,5.479,-0.27,5.4856486399,0.219,0,0.219,5.26,-0.27,5.2669250991
2021-02-28 11:30:00,5.226,-0.25,5.2319762996,0.20600000000000002,0,0.20600000000000002,5.02,-0.25,5.0262212446,5.356,-0.27,5.3628011337,0.20600000000000002,0,0.20600000000000002,5.15,-0.27,5.1570728131
2021-02-28 12:00:00,5.1545,-0.23,5.1596288868,0.29450000000000004,0,0.29450000000000004,4.86,-0.23,4.865439343,5.2845,-0.25,5.2904102157,0.29450000000000004,0,0.29450000000000004,4.99,-0.25,4.9962586002
2021-02-28 12:30:00,5.091,-0.23,5.0961927946,0.321,0,0.321,4.77,-0.23,4.7755418541,5.211,-0.25,5.2169934828,0.321,0,0.321,4.89,-0.25,4.8963864227
2021-02-28 13:00:00,4.943,-0.24,4.9488229914,0.263,0,0.263,4.68,-0.24,4.6861498055,5.063,-0.2,5.0669486873,0.263,0,0.263,4.8,-0.2,4.8041648598
2021-02-28 13:30:00,4.7105,-0.24,4.7166100379,0.36050000000000004,0,0.36050000000000004,4.35,-0.24,4.356615659,4.8205,-0.26,4.8275066287,0.36050000000000004,0,0.36050000000000004,4.46,-0.26,4.4675720475
2021-02-28 14:00:00,4.5440000000000005,-0.25,4.5508720044,0.394,0,0.394,4.15,-0.25,4.1575233012,4.644,-0.28,4.6524333418,0.394,0,0.394,4.25,-0.28,4.2592135424
2021-02-28 14:30:00,4.4165,-0.25,4.4235700797,0.4365,0,0.4365,3.98,-0.25,3.987844029,4.5165,-0.28,4.5251709636,0.4365,0,0.4365,4.08,-0.28,4.0895965571
2021-02-28 15:00:00,4.452,-0.27,4.460179817,0.462,0,0.462,3.99,-0.27,3.9991249043,4.562,-0.29,4.5712081554,0.462,0,0.462,4.1,-0.29,4.1102433018
2021-02-28 15:30:00,4.573,-0.28,4.5815640343,0.423,0,0.423,4.15,-0.28,4.1594350578,4.683,-0.30000000000000004,4.6925993863,0.423,0,0.423,4.26,-0.30000000000000004,4.2705503157999996
2021-02-28 16:00:00,4.837,-0.28,4.845097419,0.367,0,0.367,4.47,-0.28,4.4787609894,4.947,-0.30000000000000004,4.9560880743,0.367,0,0.367,4.58,-0.30000000000000004,4.5898148111
2021-02-28 16:30:00,5.32,-0.28,5.3273633253,0.4,0,0.4,4.92,-0.28,4.9279610388,5.44,-0.30000000000000004,5.4482657791,0.4,0,0.4,5.04,-0.30000000000000004,5.0489206767
2021-02-28 17:00:00,5.8685,-0.38,5.8807901042,0.4585,0,0.4585,5.41,-0.38,5.4233292358,6.0385,-0.16,6.0406193598,0.4585,0,0.4585,5.58,-0.16,5.5822934355000005
2021-02-28 17:30:00,6.427,-0.26,6.4322569134,0.467,0,0.467,5.96,-0.26,5.9656684454,6.587,-0.24,6.5913707982,0.467,0,0.467,6.12,-0.24,6.1247040745
2021-02-28 18:00:00,6.7145,-0.24,6.7187878557000005,0.3945,0,0.3945,6.32,-0.24,6.3245553203,6.8845,-0.23,6.8883408924000005,0.3945,0,0.3945,6.49,-0.23,6.4940742219
2021-02-28 18:30:00,6.9805,-0.26,6.9853403818,0.3905,0,0.3905,6.59,-0.26,6.5951269889,7.1605,-0.27,7.1655886185,0.3905,0,0.3905,6.77,-0.27,6.7753819081
2021-02-28 19:00:00,6.9645,-0.26,6.9693514942,0.34450000000000003,0,0.34450000000000003,6.62,-0.26,6.6251037728,7.1345,-0.22,7.1378911627,0.34450000000000003,0,0.34450000000000003,6.79,-0.22,6.7935631299
2021-02-28 19:30:00,6.6595,-0.27,6.6649711365,0.34950000000000003,0,0.34950000000000003,6.31,-0.27,6.3157739035,6.8295,-0.29,6.8356543396,0.34950000000000003,0,0.34950000000000003,6.48,-0.29,6.4864859516
2021-02-28 20:00:00,6.173,-0.51,6.1940317242,0.343,0,0.343,5.83,-0.51,5.852264519,6.383,-0.01,6.3830078333,0.343,0,0.343,6.04,-0.01,6.0400082781
2021-02-28 20:30:00,5.7965,-0.33,5.8058860004,0.3665,0,0.3665,5.43,-0.33,5.4400183823,5.9365,-0.36,5.9474055058,0.3665,0,0.3665,5.57,-0.36,5.5816216282
2021-02-28 21:00:00,5.478,-0.36,5.4898163904,0.468,0,0.468,5.01,-0.36,5.0229174789,5.608,-0.39,5.6215446276000005,0.468,0,0.468,5.14,-0.39,5.1547744859
2021-02-28 21:30:00,5.1365,-0.38,5.1505370836,0.3965,0,0.3965,4.74,-0.38,4.7552076716,5.2565,-0.41000000000000003,5.2724654812,0.3965,0,0.3965,4.86,-0.41000000000000003,4.877263577
2021-02-28 22:00:00,4.7505,-0.4,4.7673105888,0.42050000000000004,0,0.42050000000000004,4.33,-0.4,4.3484365006,4.8605,-0.43,4.8794836049,0.42050000000000004,0,0.42050000000000004,4.44,-0.43,4.4607734755
2021-02-28 22:30:00,4.4505,-0.4,4.4684393528,0.5205000000000001,0,0.5205000000000001,3.93,-0.4,3.9503037858,4.5504999999999995,-0.43,4.5707712971,0.5205000000000001,0,0.5205000000000001,4.03,-0.43,4.0528755224
2021-02-28 23:00:00,4.128,-0.4,4.1473345657,0.548,0,0.548,3.58,-0.4,3.6022770576000003,4.218,-0.43,4.2398613185,0.548,0,0.548,3.67,-0.43,3.6951048699999998
2021-02-28 23:30:00,4.0205,-0.37,4.0374893498,0.7505000000000001,0,0.7505000000000001,3.27,-0.37,3.2908661474,4.1005,-0.39,4.1190047645,0.7505000000000001,0,0.7505000000000001,3.35,-0.39,3.3726250903
2021-03-01 00:00:00,3.826,-0.41000000000000003,3.8479054042,0.506,0,0.506,3.32,-0.41000000000000003,3.3452204711,3.916,-0.44,3.9406415721,0.506,0,0.506,3.41,-0.44,3.4382699138
2021-03-01 00:30:00,4.5725,-0.39,4.5891019002,0.4525,0,0.4525,4.12,-0.39,4.138417572,4.6825,-0.43,4.7022022766,0.4525,0,0.4525,4.23,-0.43,4.251799619
2021-03-01 01:00:00,4.8405000000000005,-0.37,4.8546205053,0.47050000000000003,0,0.47050000000000003,4.37,-0.37,4.3856356438,4.9605,-0.4,4.976601275,0.47050000000000003,0,0.47050000000000003,4.49,-0.4,4.5077821598
2021-03-01 01:30:00,4.86,-0.36,4.8733150934000005,0.39,0,0.39,4.47,-0.36,4.4844732132,4.98,-0.4,4.9960384306000005,0.39,0,0.39,4.59,-0.4,4.6073962278
2021-03-01 02:00:00,4.6425,-0.39,4.6588524606,0.36250000000000004,0,0.36250000000000004,4.28,-0.39,4.29773196,4.7625,-0.42,4.7809838161,0.36250000000000004,0,0.36250000000000004,4.4,-0.42,4.42
2021-03-01 02:30:00,4.62,-0.38,4.6356013634,0.42,0,0.42,4.2,-0.38,4.2171554394,4.73,-0.41000000000000003,4.7477363027,0.42,0,0.42,4.31,-0.41000000000000003,4.3294572408
2021-03-01 03:00:00,4.4765,-0.41000000000000003,4.4952366178,0.41650000000000004,0,0.41650000000000004,4.06,-0.41000000000000003,4.0806494581,4.5865,-0.37,4.6014000315,0.41650000000000004,0,0.41650000000000004,4.17,-0.37,4.1863826868
2021-03-01 03:30:00,4.3004999999999995,-1.0,4.4152350164,0.5005000000000001,0,0.5005000000000001,3.8,-1.0,3.9293765409,4.5305,0.39,4.5472552436,0.5005000000000001,0,0.5005000000000001,4.03,0.39,4.0488269906
2021-03-01 04:00:00,4.125,-0.4,4.1443485616,0.485,0,0.485,3.64,-0.4,3.6619120689,4.225,-0.43,4.2468252848,0.485,0,0.485,3.74,-0.43,3.7646380968
2021-03-01 04:30:00,4.0025,-0.39,4.0214557377,0.4625,0,0.4625,3.54,-0.39,3.5614182568,4.0925,-0.41000000000000003,4.1129862934,0.4625,0,0.4625,3.63,-0.41000000000000003,3.6530808915
2021-03-01 05:00:00,4.0405,-0.33,4.0539536566,0.4005,0,0.4005,3.64,-0.33,3.6549281799,4.1405,-0.35000000000000003,4.1552665679,0.4005,0,0.4005,3.74,-0.35000000000000003,3.7563413050000003
2021-03-01 05:30:00,4.14,-0.28,4.1494577959,0.47000000000000003,0,0.47000000000000003,3.67,-0.28,3.6806657007,4.24,-0.30000000000000004,4.2505999577,0.47000000000000003,0,0.47000000000000003,3.77,-0.30000000000000004,3.7819175031
2021-03-01 06:00:00,4.3015,-0.21,4.306623068,0.5515,0,0.5515,3.75,-0.21,3.7558753973,4.4015,-0.24,4.4080383676,0.5515,0,0.5515,3.85,-0.24,3.8574732663
2021-03-01 06:30:00,4.8565000000000005,-0.17,4.8594744829,0.5765,0,0.5765,4.28,-0.17,4.2833748377,4.9665,-0.19,4.9701330214,0.5765,0,0.5765,4.39,-0.19,4.3941096937
2021-03-01 07:00:00,5.1275,-0.17,5.1303173635,0.5675,0,0.5675,4.5600000000000005,-0.17,4.5631677594,5.2475,-0.19,5.2509386066,0.5675,0,0.5675,4.68,-0.19,4.6838552497
2021-03-01 07:30:00,5.472,0.18,5.4749597259,0.552,0,0.552,4.92,0.18,4.9232915819,5.612,0.18,5.6148859294,0.552,0,0.552,5.06,0.18,5.0632005688
2021-03-01 08:00:00,5.8715,0.24,5.8764030027,0.6015,0,0.6015,5.27,0.24,5.2754620651,6.0115,0.23,6.0158982912,0.6015,0,0.6015,5.41,0.23,5.4148868871
2021-03-01 08:30:00,6.159,0.33,6.1678343849,0.679,0,0.679,5.48,0.33,5.4899271398,6.299,0.32,6.3071230367,0.679,0,0.679,5.62,0.32,5.6291029481
2021-03-01 09:00:00,6.398,0.38,6.409274842,0.598,0,0.598,5.8,0.38,5.8124349459,6.558,0.37,6.5684293404,0.598,0,0.598,5.96,0.37,5.9714738549
2021-03-01 09:30:00,6.444,0.43,6.4583307441,0.764,0,0.764,5.68,0.43,5.6962531545,6.594,0.42,6.6073622574,0.764,0,0.764,5.83,0.42,5.8451090666
2021-03-01 10:00:00,6.4415,0.48,6.4593592755,0.7215,0,0.7215,5.72,0.48,5.7401045287,6.5915,0.48,6.6089539452,0.7215,0,0.7215,5.87,0.48,5.8895925156
2021-03-01 10:30:00,6.5145,0.44,6.5293422525,0.6145,0,0.6145,5.9,0.44,5.9163840308,6.6745,0.43,6.6883368822,0.6145,0,0.6145,6.06,0.43,6.0752366209
2021-03-01 11:00:00,6.5645,0.44,6.5792294572,0.6745,0,0.6745,5.89,0.44,5.9064117703,6.7145,0.43,6.7282546214,0.6745,0,0.6745,6.04,0.43,6.0552869461
2021-03-01 11:30:00,6.5885,0.48,6.6059618717,0.7185,0,0.7185,5.87,0.48,5.8895925156,6.7485,0.48,6.7655489245,0.7185,0,0.7185,6.03,0.48,6.0490743093
2021-03-01 12:00:00,6.604,0.4,6.6161027803,0.704,0,0.704,5.9,0.4,5.9135437768,6.754,0.39,6.7652506236,0.704,0,0.704,6.05,0.39,6.0625572162
2021-03-01 12:30:00,6.7575,0.4,6.7693283456,0.6975,0,0.6975,6.06,0.4,6.0731869723,6.9275,0.39,6.9384693017,0.6975,0,0.6975,6.23,0.39,6.2421951267
2021-03-01 13:00:00,6.783,0.38,6.793635919,0.6930000000000001,0,0.6930000000000001,6.09,0.38,6.1018439836,6.953,0.37,6.9628377117,0.6930000000000001,0,0.6930000000000001,6.26,0.37,6.2709249716
2021-03-01 13:30:00,6.666,0.38,6.6768222981,0.596,0,0.596,6.07,0.38,6.0818829321,6.836,0.37,6.8460058428,0.596,0,0.596,6.24,0.37,6.2509599263
2021-03-01 14:00:00,6.493,0.4,6.5053092932,0.623,0,0.623,5.87,0.4,5.8836128357,6.6530000000000005,0.39,6.6644211302,0.623,0,0.623,6.03,0.39,6.0425987787
2021-03-01 14:30:00,6.3935,0.39,6.4053838488,0.5935,0,0.5935,5.8,0.39,5.8130972811,6.5535,0.38,6.5645077691000004,0.5935,0,0.5935,5.96,0.38,5.9721018076
2021-03-01 15:00:00,6.309,0.35000000000000003,6.318700895,0.529,0,0.529,5.78,0.35000000000000003,5.7905871896,6.469,0.34,6.4779287585,0.529,0,0.529,5.94,0.34,5.9497226826
2021-03-01 15:30:00,6.2305,0.35000000000000003,6.2403229283,0.4605,0,0.4605,5.77,0.35000000000000003,5.7806055046,6.3805,0.34,6.3895524296,0.4605,0,0.4605,5.92,0.34,5.9297554756
2021-03-01 16:00:00,6.167,0.32,6.175296673,0.377,0,0.377,5.79,0.32,5.7988360901,6.317,0.31,6.3246018847,0.377,0,0.377,5.94,0.31,5.948083725
2021-03-01 16:30:00,6.416,0.30000000000000004,6.4230098863,0.41600000000000004,0,0.41600000000000004,6.0,0.30000000000000004,6.0074953184,6.5760000000000005,0.29,6.5823913588,0.41600000000000004,0,0.41600000000000004,6.16,0.29,6.1668225206
2021-03-01 17:00:00,6.6135,0.25,6.6182234965,0.5035000000000001,0,0.5035000000000001,6.11,0.25,6.1151124274,6.7735,0.24,6.7777505302000005,0.5035000000000001,0,0.5035000000000001,6.27,0.24,6.2745916202
2021-03-01 17:30:00,6.869,0.23,6.8728495546,0.439,0,0.439,6.43,0.23,6.4341122154,7.039,0.24,7.0430903018,0.439,0,0.439,6.6,0.24,6.6043621948
2021-03-01 18:00:00,7.124,-0.38,7.134127557,0.374,0,0.374,6.75,-0.38,6.7606878348,7.404,0.64,7.431609247,0.374,0,0.374,7.03,0.64,7.059072177
2021-03-01 18:30:00,7.5055,-0.04,7.5056065877,0.28550000000000003,0,0.28550000000000003,7.22,-0.04,7.2201108025,7.7455,0.47000000000000003,7.7597467903,0.28550000000000003,0,0.28550000000000003,7.46,0.47000000000000003,7.474790967
2021-03-01 19:00:00,7.518,0.15,7.5194962597,0.398,0,0.398,7.12,0.15,7.1215798809,7.718,0.29,7.7234463810000005,0.398,0,0.398,7.32,0.29,7.3257422832
2021-03-01 19:30:00,7.3315,0.25,7.3357611909,0.3115,0,0.3115,7.02,0.25,7.0244501564,7.5215,0.24,7.5253280493,0.3115,0,0.3115,7.21,0.24,7.2139933463
2021-03-01 20:00:00,6.8585,0.22,6.8620275612,0.3885,0,0.3885,6.47,0.22,6.4737392595,7.0285,0.22,7.0319422815,0.3885,0,0.3885,6.64,0.22,6.6436435786
2021-03-01 20:30:00,6.5105,-0.2,6.5135712363,0.3905,0,0.3905,6.12,-0.2,6.1232671018,6.6705,-0.14,6.6719689935,0.3905,0,0.3905,6.28,-0.14,6.2815603157
2021-03-01 21:00:00,6.135,-0.23,6.1393098146,0.375,0,0.375,5.76,-0.23,5.7645901849,6.285,-0.21,6.2885073746,0.375,0,0.375,5.91,-0.21,5.9137297875
2021-03-01 21:30:00,5.6985,-0.25,5.7039812631,0.3385,0,0.3385,5.36,-0.25,5.3658270565,5.8385,-0.26,5.8442862909,0.3385,0,0.3385,5.5,-0.26,5.506142025
2021-03-01 22:00:00,5.311,-0.26,5.3173603414,0.311,0,0.311,5.0,-0.26,5.0067554364,5.451,-0.28,5.4581866036,0.311,0,0.311,5.14,-0.28,5.1476208097
2021-03-01 22:30:00,4.9555,-0.29,4.9639782685,0.3055,0,0.3055,4.65,-0.29,4.6590342347,5.0755,-0.31,5.0849582348,0.3055,0,0.3055,4.77,-0.31,4.7800627611
2021-03-01 23:00:00,4.559,-0.31,4.5695274373,0.199,0,0.199,4.36,-0.31,4.371006749,4.679,-0.34,4.6913368031000005,0.199,0,0.199,4.48,-0.34,4.4928832613
2021-03-01 23:30:00,4.3715,-0.38,4.3879849874,0.2315,0,0.2315,4.14,-0.38,4.1574030355,4.4915,-0.31,4.502185275,0.2315,0,0.2315,4.26,-0.31,4.2712644498
2021-03-02 00:00:00,4.1455,-0.38,4.1628800427,0.2755,0,0.2755,3.87,-0.38,3.8886115774,4.2555,-0.42,4.2761758909,0.2755,0,0.2755,3.98,-0.42,4.002099449
2021-03-02 00:30:00,4.8305,-0.36,4.8438961849,0.3405,0,0.3405,4.49,-0.36,4.5044089512,4.9505,-0.42,4.9682844373,0.3405,0,0.3405,4.61,-0.42,4.6290927837
2021-03-02 01:00:00,5.0555,-0.36,5.0683015153,0.3855,0,0.3855,4.67,-0.36,4.6838552497,5.1855,-0.39,5.2001452143,0.3855,0,0.3855,4.8,-0.39,4.8158176876
2021-03-02 01:30:00,4.9945,-0.36,5.0074574636,0.3245,0,0.3245,4.67,-0.36,4.6838552497,5.1245,-0.39,5.1393190454,0.3245,0,0.3245,4.8,-0.39,4.8158176876
2021-03-02 02:00:00,4.8655,-0.36,4.878800083,0.3055,0,0.3055,4.5600000000000005,-0.36,4.5741884526,4.9955,-0.39,5.0107005748,0.3055,0,0.3055,4.69,-0.39,4.7061874166
2021-03-02 02:30:00,4.8935,-0.33,4.9046143834,0.3035,0,0.3035,4.59,-0.33,4.6018474551,5.0135,-0.36,5.0264084842,0.3035,0,0.3035,4.71,-0.36,4.7237379267
2021-03-02 03:00:00,4.689,-0.33,4.7005979407,0.399,0,0.399,4.29,-0.33,4.3026735874,4.809,-0.36,4.8224559096,0.399,0,0.399,4.41,-0.36,4.4246694792
2021-03-02 03:30:00,4.583,-0.36,4.5971174664,0.373,0,0.373,4.21,-0.36,4.2253638897,4.693,-0.38,4.7083594808,0.373,0,0.373,4.32,-0.38,4.3366807584
2021-03-02 04:00:00,4.3515,-0.36,4.3663660234,0.36150000000000004,0,0.36150000000000004,3.99,-0.36,4.0062076831,4.4515,-0.39,4.4685514711,0.36150000000000004,0,0.36150000000000004,4.09,-0.39,4.1085520564
2021-03-02 04:30:00,4.2895,-0.30000000000000004,4.299977936,0.34950000000000003,0,0.34950000000000003,3.94,-0.30000000000000004,3.9514048135,4.3895,-0.33,4.4018871237,0.34950000000000003,0,0.34950000000000003,4.04,-0.33,4.0534553161
2021-03-02 05:00:00,4.1775,-0.30000000000000004,4.1882581403,0.4675,0,0.4675,3.71,-0.30000000000000004,3.7221096169,4.2775,-0.33,4.2902105135,0.4675,0,0.4675,3.81,-0.33,3.8242646352
2021-03-02 05:30:00,4.3035,-0.24,4.3101870319,0.4335,0,0.4335,3.87,-0.24,3.877434719,4.4035,-0.26,4.4111690344,0.4335,0,0.4335,3.9699999999999998,-0.26,3.9785047442
2021-03-02 06:00:00,4.484,-0.19,4.4880236185,0.41400000000000003,0,0.41400000000000003,4.07,-0.19,4.0744324758,4.594,-0.21,4.5987972341,0.41400000000000003,0,0.41400000000000003,4.18,-0.21,4.1852717952
2021-03-02 06:30:00,4.859,-0.18,4.8623328763,0.399,0,0.399,4.46,-0.18,4.4636308091,4.979,-0.21,4.9834266323000005,0.399,0,0.399,4.58,-0.21,4.5848118827
2021-03-02 07:00:00,5.202,-0.18,5.2051132553,0.352,0,0.352,4.85,-0.18,4.8533390568,5.332,-0.2,5.3357496193,0.352,0,0.352,4.98,-0.2,4.9840144462
2021-03-02 07:30:00,5.496,0.02,5.49603639,0.41600000000000004,0,0.41600000000000004,5.08,0.02,5.0800393699,5.656,0.33,5.6656187659,0.41600000000000004,0,0.41600000000000004,5.24,0.33,5.2503809386
2021-03-02 08:00:00,5.9275,0.23,5.9319605739,0.4375,0,0.4375,5.49,0.23,5.4948157385,6.0775,0.22,6.0814805969,0.4375,0,0.4375,5.64,0.22,5.6442891492000005
2021-03-02 08:30:00,6.3745,0.27,6.3802155332,0.3745,0,0.3745,6.0,0.27,6.0060719276,6.5344999999999995,0.26,6.5396705001,0.3745,0,0.3745,6.16,0.26,6.1654845714
2021-03-02 09:00:00,6.7115,0.35000000000000003,6.7206199305,0.4315,0,0.4315,6.28,0.35000000000000003,6.2897456228,6.8815,0.34,6.8898942118,0.4315,0,0.4315,6.45,0.34,6.4589550238
2021-03-02 09:30:00,6.8025,0.38,6.8131054777,0.35250000000000004,0,0.35250000000000004,6.45,0.38,6.461184102,6.9725,0.37,6.9823102373,0.35250000000000004,0,0.35250000000000004,6.62,0.37,6.6303318167
2021-03-02 10:00:00,6.7295,0.38,6.7402203414,0.3695,0,0.3695,6.36,0.38,6.3713420878,6.8995,0.37,6.9094138861,0.3695,0,0.3695,6.53,0.37,6.5404739889
2021-03-02 10:30:00,6.6975,0.38,6.7082714800000005,0.3875,0,0.3875,6.31,0.38,6.3214317998,6.8675,0.37,6.8774600144,0.3875,0,0.3875,6.48,0.37,6.4905546758
2021-03-02 11:00:00,6.696,0.38,6.7067738891,0.296,0,0.296,6.4,0.38,6.4112713248,6.866,0.37,6.8759621872,0.296,0,0.296,6.57,0.37,6.5804103216000005
2021-03-02 11:30:00,6.85,0.37,6.8599854227,0.26,0,0.26,6.59,0.37,6.600378777,7.02,0.36,7.0292247083,0.26,0,0.26,6.76,0.36,6.769579012
2021-03-02 12:00:00,6.9305,0.37,6.9403696047,0.2605,0,0.2605,6.67,0.37,6.6802544862,7.1105,0.36,7.1196074506,0.2605,0,0.2605,6.85,0.36,6.859453331
2021-03-02 12:30:00,7.076,0.4,7.0872968048,0.23600000000000002,0,0.23600000000000002,6.84,0.4,6.8516859239,7.266,0.39,7.276459029,0.23600000000000002,0,0.23600000000000002,7.03,0.39,7.0408096125
2021-03-02 13:00:00,6.9355,0.39,6.9464566687,0.24550000000000002,0,0.24550000000000002,6.69,0.39,6.7013580713,7.1155,0.38,7.125639638,0.24550000000000002,0,0.24550000000000002,6.87,0.38,6.8805014352
2021-03-02 13:30:00,6.8155,0.35000000000000003,6.824480951,0.2555,0,0.2555,6.5600000000000005,0.35000000000000003,6.5693302551,6.9855,0.34,6.9937693878000005,0.2555,0,0.2555,6.73,0.34,6.7385829371
2021-03-02 14:00:00,6.589,0.36,6.5988272443,0.309,0,0.309,6.28,0.36,6.2903100083,6.759,0.35000000000000003,6.7680559247000005,0.309,0,0.309,6.45,0.35000000000000003,6.4594891439
2021-03-02 14:30:00,6.464,0.4,6.4763644122,0.34400000000000003,0,0.34400000000000003,6.12,0.4,6.1330579648,6.624,0.39,6.6354710458,0.34400000000000003,0,0.34400000000000003,6.28,0.39,6.2920982192
2021-03-02 15:00:00,6.435,0.35000000000000003,6.4445112305,0.315,0,0.315,6.12,0.35000000000000003,6.13,6.595,0.34,6.6037583996,0.315,0,0.315,6.28,0.34,6.2891970871
2021-03-02 15:30:00,6.494,0.35000000000000003,6.5034249438,0.28400000000000003,0,0.28400000000000003,6.21,0.35000000000000003,6.2198553038,6.664,0.34,6.6726678323,0.28400000000000003,0,0.28400000000000003,6.38,0.34,6.389053138
2021-03-02 16:00:00,6.5635,0.32,6.571296086,0.2335,0,0.2335,6.33,0.32,6.3380833065,6.7335,0.31,6.7406321847,0.2335,0,0.2335,6.5,0.31,6.5073881089
2021-03-02 16:30:00,6.8455,0.22,6.8490342566999995,0.2655,0,0.2655,6.58,0.22,6.5836767843,7.0355,0.28,7.0410695388,0.2655,0,0.2655,6.77,0.28,6.7757877771
2021-03-02 17:00:00,7.3575,0.30000000000000004,7.3636136679,0.35750000000000004,0,0.35750000000000004,7.0,0.30000000000000004,7.0064256222,7.5475,0.28,7.552691987,0.35750000000000004,0,0.35750000000000004,7.19,0.28,7.1954499512
2021-03-02 17:30:00,7.53,0.27,7.5348390826,0.37,0,0.37,7.16,0.27,7.1650889736,7.72,0.26,7.7243769975,0.37,0,0.37,7.35,0.26,7.3545972018
2021-03-02 18:00:00,7.6205,0.24,7.6242783429,0.3105,0,0.3105,7.31,0.24,7.3139387474,7.8205,0.23,7.8238814057,0.3105,0,0.3105,7.51,0.23,7.5135211452
2021-03-02 18:30:00,7.7325,0.22,7.7356290145,0.2725,0,0.2725,7.46,0.22,7.4632432628,7.9325,0.21,7.9352792169,0.2725,0,0.2725,7.66,0.21,7.6628780494
2021-03-02 19:00:00,7.5825,0.24,7.5862972688,0.3325,0,0.3325,7.25,0.24,7.2539713261,7.7725,0.23,7.7759022788,0.3325,0,0.3325,7.44,0.23,7.4435542586
2021-03-02 19:30:00,7.329,0.24,7.3329285419,0.269,0,0.269,7.06,0.24,7.0640781423,7.519,0.23,7.5225169325,0.269,0,0.269,7.25,0.23,7.2536473584
2021-03-02 20:00:00,6.9365,0.14,6.9379126723999995,0.23650000000000002,0,0.23650000000000002,6.7,0.14,6.7014625269,7.1265,0.32,7.1336808346,0.23650000000000002,0,0.23650000000000002,6.89,0.32,6.8974270565
2021-03-02 20:30:00,6.502,-0.21,6.5053903803,0.182,0,0.182,6.32,-0.21,6.3234879616,6.672,-0.22,6.675626113,0.182,0,0.182,6.49,-0.22,6.493727743
2021-03-02 21:00:00,6.0535,-0.26,6.059080974,0.20350000000000001,0,0.20350000000000001,5.85,-0.26,5.8557749274,6.2135,-0.28,6.2198056441,0.20350000000000001,0,0.20350000000000001,6.01,-0.28,6.0165189271
2021-03-02 21:30:00,5.6395,-0.26,5.6454902577,0.20950000000000002,0,0.20950000000000002,5.43,-0.26,5.436221114,5.7895,-0.28,5.7962669236,0.20950000000000002,0,0.20950000000000002,5.58,-0.28,5.587020673
2021-03-02 22:00:00,5.2415,-0.30000000000000004,5.2500783089,0.2315,0,0.2315,5.01,-0.30000000000000004,5.0189739987,5.3715,-0.33,5.3816272864,0.2315,0,0.2315,5.14,-0.33,5.1505824913
2021-03-02 22:30:00,4.818,-0.34,4.8299817805,0.20800000000000002,0,0.20800000000000002,4.61,-0.34,4.6225209572,4.948,-0.37,4.9618145874,0.20800000000000002,0,0.20800000000000002,4.74,-0.37,4.7544189971
2021-03-02 23:00:00,4.462,-0.39,4.4790114981,0.162,0,0.162,4.3,-0.39,4.3176498237,4.592,-0.34,4.6045699039,0.162,0,0.162,4.43,-0.34,4.4430282466
2021-03-02 23:30:00,4.266,-0.37,4.2820154133,0.096,0,0.096,4.17,-0.37,4.1863826868,4.376,-0.4,4.3942435071,0.096,0,0.096,4.28,-0.4,4.2986509512
2021-03-03 00:00:00,4.058,-0.41000000000000003,4.0786595837,0.058,0,0.058,4.0,-0.41000000000000003,4.0209575974,4.158,-0.44,4.1812156127,0.058,0,0.058,4.1,-0.44,4.1235421666
2021-03-03 00:30:00,4.855,-0.34,4.8668906912,0.055,0,0.055,4.8,-0.34,4.8120266001,4.985,-0.37,4.9987123342,0.055,0,0.055,4.93,-0.37,4.9438648849
2021-03-03 01:00:00,5.1345,-0.34,5.1457448682999996,0.0745,0,0.0745,5.06,-0.34,5.0714100603,5.2745,-0.37,5.2874616074,0.0745,0,0.0745,5.2,-0.37,5.2131468424
2021-03-03 01:30:00,5.0665,-0.34,5.0778954548,0.0765,0,0.0765,4.99,-0.34,5.0015697536,5.1965,-0.37,5.2096556748,0.0765,0,0.0765,5.12,-0.37,5.1333517316
2021-03-03 02:00:00,4.859,-0.36,4.8723178263,0.059000000000000004,0,0.059000000000000004,4.8,-0.36,4.8134810688,4.989,-0.39,5.0042203189,0.059000000000000004,0,0.059000000000000004,4.93,-0.39,4.9454019048
2021-03-03 02:30:00,4.871,-0.35000000000000003,4.8835582315,0.031,0,0.031,4.84,-0.35000000000000003,4.8526384576,5.001,-0.38,5.0154163337,0.031,0,0.031,4.97,-0.38,4.9845059936
2021-03-03 03:00:00,4.6865,-0.35000000000000003,4.6995512818,0.006500000000000001,0,0.006500000000000001,4.68,-0.35000000000000003,4.6930693581,4.8065,-0.38,4.821497926,0.006500000000000001,0,0.006500000000000001,4.8,-0.38,4.8150181723
2021-03-03 03:30:00,4.5755,-0.38,4.5912525796,0.025500000000000002,0,0.025500000000000002,4.55,-0.38,4.5658405579,4.7055,-0.34,4.717767507,0.025500000000000002,0,0.025500000000000002,4.68,-0.34,4.6923341739
2021-03-03 04:00:00,4.4875,-0.31,4.4981947768,0.0375,0,0.0375,4.45,-0.31,4.4607846843,4.6075,-0.34,4.6200277326,0.0375,0,0.0375,4.57,-0.34,4.5826302491
2021-03-03 04:30:00,4.295,-0.33,4.3076588769,0.005,0,0.005,4.29,-0.33,4.3026735874,4.415,-0.34,4.4280723797,0.005,0,0.005,4.41,-0.34,4.4230871572
2021-03-03 05:00:00,4.211,-0.31,4.2223951734,0.001,0,0.001,4.21,-0.31,4.2213978727,4.321,-0.33,4.3335829287,0.001,0,0.001,4.32,-0.33,4.3325858329999996
2021-03-03 05:30:00,4.24,-0.31,4.2513174429,0.0,0,0.0,4.24,-0.31,4.2513174429,4.35,-0.33,4.3624992837,0.0,0,0.0,4.35,-0.33,4.3624992837
2021-03-03 06:00:00,4.4115,-0.23,4.4174916242,0.0015,0,0.0015,4.41,-0.23,4.4159936594,4.5315,-0.25,4.5383909318,0.0015,0,0.0015,4.53,-0.25,4.5368932101
2021-03-03 06:30:00,4.86,-0.18,4.863332191,0.0,0,0.0,4.86,-0.18,4.863332191,4.99,-0.21,4.9944168829,0.0,0,0.0,4.99,-0.21,4.9944168829
2021-03-03 07:00:00,5.21,-0.13,5.2116216286,0.0,0,0.0,5.21,-0.13,5.2116216286,5.35,-0.13,5.3515792062,0.0,0,0.0,5.35,-0.13,5.3515792062
2021-03-03 07:30:00,5.57,0.22,5.5743430106,0.0,0,0.0,5.57,0.22,5.5743430106,5.72,0.21,5.723853597,0.0,0,0.0,5.72,0.21,5.723853597
2021-03-03 08:00:00,5.99,0.29,5.9970159246,0.0,0,0.0,5.99,0.29,5.9970159246,6.15,0.28,6.1563706841,0.0,0,0.0,6.15,0.28,6.1563706841
2021-03-03 08:30:00,6.32,0.33,6.3286096419,0.0,0,0.0,6.32,0.33,6.3286096419,6.49,0.32,6.4978842711,0.0,0,0.0,6.49,0.32,6.4978842711
2021-03-03 09:00:00,6.51,0.38,6.5210811987,0.0,0,0.0,6.51,0.38,6.5210811987,6.69,0.37,6.7002238769,0.0,0,0.0,6.69,0.37,6.7002238769
2021-03-03 09:30:00,6.59,0.42,6.6033703516,0.0,0,0.0,6.59,0.42,6.6033703516,6.76,0.41000000000000003,6.7724220187,0.0,0,0.0,6.76,0.41000000000000003,6.7724220187
2021-03-03 10:00:00,6.63,0.38,6.6408809657,0.0,0,0.0,6.63,0.38,6.6408809657,6.8,0.37,6.8100587369,0.0,0,0.0,6.8,0.37,6.8100587369
2021-03-03 10:30:00,6.5815,0.44,6.5961914959,0.0015,0,0.0015,6.58,0.44,6.5946948375000005,6.7615,0.43,6.7751592048,0.0015,0,0.0015,6.76,0.43,6.7736622295
2021-03-03 11:00:00,6.373,0.45,6.3888675835,0.023,0,0.023,6.35,0.45,6.3659249132,6.543,0.43,6.5571143806,0.023,0,0.023,6.52,0.43,6.5341640628
2021-03-03 11:30:00,6.201,0.47000000000000003,6.2187861356,0.021,0,0.021,6.18,0.47000000000000003,6.1978464001999996,6.361,0.46,6.3776109163,0.021,0,0.021,6.34,0.46,6.3566657927
2021-03-03 12:00:00,6.14,0.48,6.1587336361,0.01,0,0.01,6.13,0.48,6.1487641035,6.31,0.47000000000000003,6.3274797511,0.01,0,0.01,6.3,0.47000000000000003,6.3175074199
