Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-03 12:30:00,6.084,0.45,6.1006193128,0.014,0,0.014,6.07,0.45,6.0866575392,6.244,0.44,6.2594836848,0.014,0,0.014,6.23,0.44,6.2455183932
2021-03-03 13:00:00,5.927,0.43,5.9425776394,0.007,0,0.007,5.92,0.43,5.9355960105,6.087,0.42,6.1014726911,0.007,0,0.007,6.08,0.42,6.0944893141
2021-03-03 13:30:00,5.9510000000000005,0.39,5.9637656728,0.001,0,0.001,5.95,0.39,5.9627678137,6.111,0.38,6.1228033612,0.001,0,0.001,6.11,0.38,6.1218052893
2021-03-03 14:00:00,6.0425,0.35000000000000003,6.0526280449,0.0025,0,0.0025,6.04,0.35000000000000003,6.05013223,6.2025,0.35000000000000003,6.2123672018,0.0025,0,0.0025,6.2,0.35000000000000003,6.2098711742
2021-03-03 14:30:00,5.9205000000000005,0.32,5.9291416116,0.0005,0,0.0005,5.92,0.32,5.9286423404,6.0805,0.31,6.0883971823,0.0005,0,0.0005,6.08,0.31,6.0878978309
2021-03-03 15:00:00,5.985,0.30000000000000004,5.9925140801,0.025,0,0.025,5.96,0.30000000000000004,5.9675455591,6.145,0.29,6.1518391559,0.025,0,0.025,6.12,0.29,6.1268670624
2021-03-03 15:30:00,6.0,0.30000000000000004,6.0074953184,0.0,0,0.0,6.0,0.30000000000000004,6.0074953184,6.16,0.29,6.1668225206,0.0,0,0.0,6.16,0.29,6.1668225206
2021-03-03 16:00:00,5.96,0.32,5.9685844218,0.0,0,0.0,5.96,0.32,5.9685844218,6.12,0.29,6.1268670624,0.0,0,0.0,6.12,0.29,6.1268670624
2021-03-03 16:30:00,6.3115,0.28,6.317707832,0.0015,0,0.0015,6.31,0.28,6.3162093062,6.4815000000000005,0.27,6.4871212606,0.0015,0,0.0015,6.48,0.27,6.4856225607
2021-03-03 17:00:00,6.4755,0.23,6.4795833392,0.025500000000000002,0,0.025500000000000002,6.45,0.23,6.4540994724,6.6455,0.23,6.6494789458,0.025500000000000002,0,0.025500000000000002,6.62,0.23,6.6239942633
2021-03-03 17:30:00,6.648,-0.11,6.6489099859,0.048,0,0.048,6.6,-0.11,6.600916603,6.848,0.52,6.8677146126,0.048,0,0.048,6.8,0.52,6.8198533709
2021-03-03 18:00:00,6.676,-0.66,6.7085449987,0.046,0,0.046,6.63,-0.66,6.6627696944,7.046,0.78,7.0890419663,0.046,0,0.046,7.0,0.78,7.0433230793
2021-03-03 18:30:00,6.977,-0.66,7.0081473301,0.077,0,0.077,6.9,-0.66,6.9314933456,7.357,0.78,7.3982328295,0.077,0,0.077,7.28,0.78,7.321666477
2021-03-03 19:00:00,7.0975,-0.65,7.1272018528,0.0975,0,0.0975,7.0,-0.65,7.0301137971,7.4875,0.79,7.5290607814,0.0975,0,0.0975,7.39,0.79,7.4321060272
2021-03-03 19:30:00,6.978,-0.62,7.0054895618,0.058,0,0.058,6.92,-0.62,6.9477190502,7.328,0.79,7.3704602299,0.058,0,0.058,7.27,0.79,7.3127970025
2021-03-03 20:00:00,6.694,0.24,6.6983009786,0.034,0,0.034,6.66,0.24,6.6643229213,6.864,0.23,6.8678523572,0.034,0,0.034,6.83,0.23,6.8338715235
2021-03-03 20:30:00,6.294,-0.27,6.2997885679,0.084,0,0.084,6.21,-0.27,6.2158667939,6.464,-0.02,6.4640309405,0.084,0,0.084,6.38,-0.02,6.3800313479
2021-03-03 21:00:00,5.814,-0.24,5.8189514519,0.094,0,0.094,5.72,-0.24,5.7250327510000005,5.974,-0.26,5.979655174,0.094,0,0.094,5.88,-0.26,5.8857454923
2021-03-03 21:30:00,5.4345,-0.26,5.4407159685,0.1345,0,0.1345,5.3,-0.26,5.3063735262,5.5745000000000005,-0.26,5.5805600301,0.1345,0,0.1345,5.44,-0.26,5.4462096912
2021-03-03 22:00:00,5.179,-0.26,5.1855222495,0.109,0,0.109,5.07,-0.26,5.0766622893,5.309,-0.26,5.3153627346,0.109,0,0.109,5.2,-0.26,5.2064959426
2021-03-03 22:30:00,4.8045,-0.28,4.8126521015,0.1145,0,0.1145,4.69,-0.28,4.6983507745,4.9345,-0.30000000000000004,4.9436110537,0.1145,0,0.1145,4.82,-0.30000000000000004,4.8293270753
2021-03-03 23:00:00,4.384,-0.38,4.40043816,0.114,0,0.114,4.27,-0.38,4.2868753189,4.504,-0.35000000000000003,4.5175785549,0.114,0,0.114,4.39,-0.35000000000000003,4.403930063
2021-03-03 23:30:00,4.212,-0.38,4.2291067615,0.10200000000000001,0,0.10200000000000001,4.11,-0.38,4.1275295275,4.322,-0.4,4.3404704814,0.10200000000000001,0,0.10200000000000001,4.22,-0.4,4.2389149555
2021-03-04 00:00:00,3.9845,-0.39,4.0035409639,0.044500000000000005,0,0.044500000000000005,3.94,-0.39,3.9592549804,4.0845,-0.42,4.1060370493,0.044500000000000005,0,0.044500000000000005,4.04,-0.42,4.0617730119
2021-03-04 00:30:00,4.699,-0.38,4.7143399326,0.069,0,0.069,4.63,-0.38,4.6455677802,4.819,-0.41000000000000003,4.8364099289,0.069,0,0.069,4.75,-0.41000000000000003,4.7676619008
2021-03-04 01:00:00,4.968,-0.35000000000000003,4.9803136447,0.048,0,0.048,4.92,-0.35000000000000003,4.9324334765,5.098,-0.38,5.1121427993,0.048,0,0.048,5.05,-0.38,5.0642768487
2021-03-04 01:30:00,4.9015,-0.37,4.9154452748,0.0315,0,0.0315,4.87,-0.37,4.8840352169,5.0315,-0.4,5.0473747879,0.0315,0,0.0315,5.0,-0.4,5.0159744816
2021-03-04 02:00:00,4.689,-0.37,4.7035753422,0.039,0,0.039,4.65,-0.37,4.6646972035,4.819,-0.4,4.8355724584,0.039,0,0.039,4.78,-0.4,4.7967072039000005
2021-03-04 02:30:00,4.618,-0.38,4.6336080974,0.048,0,0.048,4.57,-0.38,4.5857714727,4.7379999999999995,-0.41000000000000003,4.7557064669999995,0.048,0,0.048,4.69,-0.41000000000000003,4.7078869995
2021-03-04 03:00:00,4.4315,-0.39,4.4486281312,0.0315,0,0.0315,4.4,-0.39,4.4172502759,4.5515,-0.41000000000000003,4.5699291296,0.0315,0,0.0315,4.52,-0.41000000000000003,4.5385570394
2021-03-04 03:30:00,4.3475,-0.39,4.3649577604,0.0575,0,0.0575,4.29,-0.39,4.3076907967,4.4575,-0.41000000000000003,4.4763161472,0.0575,0,0.0575,4.4,-0.41000000000000003,4.4190609862
2021-03-04 04:00:00,4.134,-0.38,4.151428188,0.074,0,0.074,4.06,-0.38,4.0777444746,4.244,-0.41000000000000003,4.2637584359,0.074,0,0.074,4.17,-0.41000000000000003,4.1901073972
2021-03-04 04:30:00,4.0725,-0.34,4.0866681111,0.07250000000000001,0,0.07250000000000001,4.0,-0.34,4.0144239936,4.1725,-0.37,4.1888729093,0.07250000000000001,0,0.07250000000000001,4.1,-0.37,4.1166612686
2021-03-04 05:00:00,4.022,-0.33,4.0355153326,0.052000000000000005,0,0.052000000000000005,3.9699999999999998,-0.33,3.9836917551,4.132,-0.35000000000000003,4.1467968361,0.052000000000000005,0,0.052000000000000005,4.08,-0.35000000000000003,4.0949847375
2021-03-04 05:30:00,4.1345,-0.29,4.1446580378,0.0345,0,0.0345,4.1,-0.29,4.1102433018,4.2445,-0.32,4.2565455771,0.0345,0,0.0345,4.21,-0.32,4.2221440051
2021-03-04 06:00:00,4.3145,-0.23,4.320626141,0.0145,0,0.0145,4.3,-0.23,4.3061467694,4.4245,-0.25,4.4315573166,0.0145,0,0.0145,4.41,-0.25,4.4170804838
2021-03-04 06:30:00,4.731,-0.23,4.7365874847,0.021,0,0.021,4.71,-0.23,4.7156123674,4.861,-0.15,4.8633137879,0.021,0,0.021,4.84,-0.15,4.8423238223
2021-03-04 07:00:00,5.0205,-0.18,5.023725734,0.0005,0,0.0005,5.02,-0.18,5.023226055,5.1605,-0.21,5.1647710743,0.0005,0,0.0005,5.16,-0.21,5.1642714878
2021-03-04 07:30:00,5.4,0.18,5.4029991671,0.0,0,0.0,5.4,0.18,5.4029991671,5.55,0.17,5.5526029932,0.0,0,0.0,5.55,0.17,5.5526029932
2021-03-04 08:00:00,5.8,0.23,5.8045585534,0.0,0,0.0,5.8,0.23,5.8045585534,5.96,0.21,5.9636985169,0.0,0,0.0,5.96,0.21,5.9636985169
2021-03-04 08:30:00,6.15,0.31,6.1578080516,0.0,0,0.0,6.15,0.31,6.1578080516,6.32,0.30000000000000004,6.3271162468,0.0,0,0.0,6.32,0.30000000000000004,6.3271162468
2021-03-04 09:00:00,6.39,0.39,6.4018903458,0.0,0,0.0,6.39,0.39,6.4018903458,6.57,0.39,6.5815651634,0.0,0,0.0,6.57,0.39,6.5815651634
2021-03-04 09:30:00,6.5125,0.43,6.5266803392,0.022500000000000003,0,0.022500000000000003,6.49,0.43,6.5042293932,6.6925,0.42,6.7056659811,0.022500000000000003,0,0.022500000000000003,6.67,0.42,6.6832103064
2021-03-04 10:00:00,6.4455,0.41000000000000003,6.4585269412,0.0555,0,0.0555,6.39,0.41000000000000003,6.4031398548,6.6155,0.4,6.62758178,0.0555,0,0.0555,6.5600000000000005,0.4,6.5721838075
2021-03-04 10:30:00,6.5295,0.41000000000000003,6.5423596852,0.0195,0,0.0195,6.51,0.41000000000000003,6.5228981289,6.6995000000000005,0.4,6.7114305666,0.0195,0,0.0195,6.68,0.4,6.6919653316000005
2021-03-04 11:00:00,6.6065000000000005,0.43,6.6204790046,0.006500000000000001,0,0.006500000000000001,6.6,0.43,6.6139927427,6.7865,0.42,6.7994839694,0.006500000000000001,0,0.006500000000000001,6.78,0.42,6.7929963933
2021-03-04 11:30:00,6.6915,0.43,6.7053018016,0.0015,0,0.0015,6.69,0.43,6.7038048898,6.8715,0.42,6.8843236596,0.0015,0,0.0015,6.87,0.42,6.8828264543
2021-03-04 12:00:00,6.699,0.42,6.7121532313,0.009000000000000001,0,0.009000000000000001,6.69,0.42,6.7031708915,6.879,0.41000000000000003,6.8912075139,0.009000000000000001,0,0.009000000000000001,6.87,0.41000000000000003,6.8822234779
2021-03-04 12:30:00,6.93,0.42,6.942715607,0.0,0,0.0,6.93,0.42,6.942715607,7.11,0.41000000000000003,7.1218115673,0.0,0,0.0,7.11,0.41000000000000003,7.1218115673
2021-03-04 13:00:00,6.89,0.39,6.9010289088,0.0,0,0.0,6.89,0.39,6.9010289088,7.07,0.38,7.0802047993,0.0,0,0.0,7.07,0.38,7.0802047993
2021-03-04 13:30:00,6.69,0.35000000000000003,6.6991491997,0.0,0,0.0,6.69,0.35000000000000003,6.6991491997,6.87,0.34,6.8784082461,0.0,0,0.0,6.87,0.34,6.8784082461
2021-03-04 14:00:00,6.6,0.35000000000000003,6.6092737876,0.0,0,0.0,6.6,0.35000000000000003,6.6092737876,6.78,0.34,6.7885197208,0.0,0,0.0,6.78,0.34,6.7885197208
2021-03-04 14:30:00,6.54,0.34,6.5488319569,0.0,0,0.0,6.54,0.34,6.5488319569,6.72,0.33,6.7280977995,0.0,0,0.0,6.72,0.33,6.7280977995
2021-03-04 15:00:00,6.4,0.30000000000000004,6.4070273919,0.0,0,0.0,6.4,0.30000000000000004,6.4070273919,6.57,0.29,6.57639719,0.0,0,0.0,6.57,0.29,6.57639719
2021-03-04 15:30:00,6.33,0.32,6.3380833065,0.0,0,0.0,6.33,0.32,6.3380833065,6.5,0.30000000000000004,6.5069193940000005,0.0,0,0.0,6.5,0.30000000000000004,6.5069193940000005
2021-03-04 16:00:00,6.28,0.29,6.286692294,0.0,0,0.0,6.28,0.29,6.286692294,6.45,0.28,6.4560746588,0.0,0,0.0,6.45,0.28,6.4560746588
2021-03-04 16:30:00,6.48,0.24,6.4844429213,0.0,0,0.0,6.48,0.24,6.4844429213,6.66,0.24,6.6643229213,0.0,0,0.0,6.66,0.24,6.6643229213
2021-03-04 17:00:00,6.645,0.2,6.6480091005,0.005,0,0.005,6.64,0.2,6.6430113653,6.825,0.22,6.828544867,0.005,0,0.005,6.82,0.22,6.8235474645
2021-03-04 17:30:00,6.963,0.08,6.9634595569,0.003,0,0.003,6.96,0.08,6.9604597549000005,7.143,-0.01,7.1430069999,0.003,0,0.003,7.14,-0.01,7.1400070028
2021-03-04 18:00:00,7.1405,0.23,7.1442032621,0.0005,0,0.0005,7.14,0.23,7.1437035213,7.3305,0.27,7.3354706904,0.0005,0,0.0005,7.33,0.27,7.3349710293
2021-03-04 18:30:00,7.31,-0.19,7.3124688034,0.0,0,0.0,7.31,-0.19,7.3124688034,7.51,-0.14,7.5113048134,0.0,0,0.0,7.51,-0.14,7.5113048134
2021-03-04 19:00:00,7.3,-0.14,7.3013423423,0.0,0,0.0,7.3,-0.14,7.3013423423,7.49,-0.14,7.491308297,0.0,0,0.0,7.49,-0.14,7.491308297
2021-03-04 19:30:00,7.07,-0.18,7.0722910008,0.0,0,0.0,7.07,-0.18,7.0722910008,7.26,-0.14,7.2613497368,0.0,0,0.0,7.26,-0.14,7.2613497368
2021-03-04 20:00:00,6.67,-0.24,6.6743164444000005,0.0,0,0.0,6.67,-0.24,6.6743164444000005,6.85,-0.14,6.8514305076,0.0,0,0.0,6.85,-0.14,6.8514305076
2021-03-04 20:30:00,6.28,-0.26,6.2853798612,0.04,0,0.04,6.24,-0.26,6.2454143177,6.44,-0.24,6.444470498,0.04,0,0.04,6.4,-0.24,6.4044984191
2021-03-04 21:00:00,5.9185,-0.31,5.9266130505,0.0985,0,0.0985,5.82,-0.31,5.8282501662,6.0785,-0.25,6.0836388987,0.0985,0,0.0985,5.98,-0.25,5.9852234712
2021-03-04 21:30:00,5.565,-0.31,5.5736276338,0.135,0,0.135,5.43,-0.31,5.4388417884999996,5.705,-0.34,5.7151224834,0.135,0,0.135,5.57,-0.34,5.5803673714
2021-03-04 22:00:00,5.1295,-0.35000000000000003,5.1414268691,0.1295,0,0.1295,5.0,-0.35000000000000003,5.0122350304,5.2595,-0.39,5.2739397276,0.1295,0,0.1295,5.13,-0.39,5.1448032032
2021-03-04 22:30:00,4.7225,-0.38,4.7377638449,0.0925,0,0.0925,4.63,-0.38,4.6455677802,4.8525,-0.41000000000000003,4.8697901649,0.0925,0,0.0925,4.76,-0.41000000000000003,4.777624933
2021-03-04 23:00:00,4.3835,-0.38,4.399940028,0.0935,0,0.0935,4.29,-0.38,4.3067969537,4.5035,-0.41000000000000003,4.5221247495,0.0935,0,0.0935,4.41,-0.41000000000000003,4.4290179498
2021-03-04 23:30:00,4.2015,-0.4,4.2204978676,0.12150000000000001,0,0.12150000000000001,4.08,-0.4,4.0995609521,4.3115,-0.43,4.3328895959,0.12150000000000001,0,0.12150000000000001,4.19,-0.43,4.2120066477
2021-03-05 00:00:00,4.036,-0.41000000000000003,4.0567716229,0.076,0,0.076,3.96,-0.41000000000000003,3.9811681703,4.136,-0.44,4.1593384089,0.076,0,0.076,4.06,-0.44,4.0837727655
2021-03-05 00:30:00,4.7940000000000005,-0.39,4.8098374193,0.134,0,0.134,4.66,-0.39,4.6762912655,4.924,-0.4,4.940220238,0.134,0,0.134,4.79,-0.4,4.8066724457
2021-03-05 01:00:00,4.9755,-0.39,4.99076149,0.1255,0,0.1255,4.85,-0.39,4.865655146,5.1055,-0.42,5.1227463582,0.1255,0,0.1255,4.98,-0.42,4.9976794615
2021-03-05 01:30:00,4.9025,-0.39,4.9179880287,0.12250000000000001,0,0.12250000000000001,4.78,-0.39,4.7958836516000005,5.0325,-0.42,5.0499956683,0.12250000000000001,0,0.12250000000000001,4.91,-0.42,4.9279306002
2021-03-05 02:00:00,4.7555,-0.37,4.7698721419,0.10550000000000001,0,0.10550000000000001,4.65,-0.37,4.6646972035,4.8755,-0.4,4.8918810544,0.10550000000000001,0,0.10550000000000001,4.77,-0.4,4.7867421071
2021-03-05 02:30:00,4.7780000000000005,-0.37,4.7923046648,0.108,0,0.108,4.67,-0.37,4.6846344575,4.898,-0.4,4.9143060548,0.108,0,0.108,4.79,-0.4,4.8066724457
2021-03-05 03:00:00,4.636,-0.37,4.6507414463,0.106,0,0.106,4.53,-0.37,4.5450852577,4.756,-0.4,4.7727912169,0.106,0,0.106,4.65,-0.4,4.6671725916
2021-03-05 03:30:00,4.507,-0.33,4.5190650582,0.08700000000000001,0,0.08700000000000001,4.42,-0.33,4.432301885,4.617,-0.44,4.6379186063999995,0.08700000000000001,0,0.08700000000000001,4.53,-0.44,4.5513184903
2021-03-05 04:00:00,4.303,-0.37,4.3188782108,0.203,0,0.203,4.1,-0.37,4.1166612686,4.413,-0.4,4.4310911749,0.203,0,0.203,4.21,-0.4,4.2289596829
2021-03-05 04:30:00,4.123,-0.39,4.1414042305,0.123,0,0.123,4.0,-0.39,4.0189675291,4.223,-0.41000000000000003,4.2428562314,0.123,0,0.123,4.1,-0.41000000000000003,4.1204490047
2021-03-05 05:00:00,4.164,-0.31,4.1755234402,0.224,0,0.224,3.94,-0.31,3.9521766155,4.274,-0.34,4.2875023032,0.224,0,0.224,4.05,-0.34,4.0642465476
2021-03-05 05:30:00,4.3275,-0.24,4.3341500031999995,0.11750000000000001,0,0.11750000000000001,4.21,-0.24,4.2168353062,4.4375,-0.26,4.4451103755,0.11750000000000001,0,0.11750000000000001,4.32,-0.26,4.3278170017
2021-03-05 06:00:00,4.4805,-0.24,4.4869232498,0.1005,0,0.1005,4.38,-0.24,4.3865704143,4.6005,-0.21,4.6052904632,0.1005,0,0.1005,4.5,-0.21,4.5048973351
2021-03-05 06:30:00,4.862,-0.2,4.8661117949,0.182,0,0.182,4.68,-0.2,4.6842715549000005,4.992,-0.22,4.9968454049,0.182,0,0.182,4.8100000000000005,-0.22,4.8150285565
2021-03-05 07:00:00,5.2395,-0.05,5.239738567,0.11950000000000001,0,0.11950000000000001,5.12,-0.05,5.1202441348,5.3795,-0.01,5.3795092945,0.11950000000000001,0,0.11950000000000001,5.26,-0.01,5.2600095057
2021-03-05 07:30:00,5.6195,0.17,5.6220708151,0.11950000000000001,0,0.11950000000000001,5.5,0.17,5.5026266455,5.7695,0.18,5.772307186,0.11950000000000001,0,0.11950000000000001,5.65,0.18,5.6528665295
2021-03-05 08:00:00,5.99,0.24,5.9948060853000005,0.12,0,0.12,5.87,0.24,5.8749042545,6.14,0.23,6.1443063075,0.12,0,0.12,6.02,0.23,6.0243920855
2021-03-05 08:30:00,6.3375,0.33,6.3460859,0.23750000000000002,0,0.23750000000000002,6.1,0.33,6.1089197081,6.4975,0.32,6.5053751813,0.23750000000000002,0,0.23750000000000002,6.26,0.32,6.2681735777
2021-03-05 09:00:00,6.608,0.42,6.6213340045999995,0.34800000000000003,0,0.34800000000000003,6.26,0.42,6.2740736368,6.7780000000000005,0.41000000000000003,6.7903890905,0.34800000000000003,0,0.34800000000000003,6.43,0.41000000000000003,6.44305828
2021-03-05 09:30:00,6.5905000000000005,0.4,6.6026275262,0.36050000000000004,0,0.36050000000000004,6.23,0.4,6.2428278849,6.7505,0.39,6.7617564471,0.36050000000000004,0,0.36050000000000004,6.39,0.39,6.4018903458
2021-03-05 10:00:00,6.428,0.42,6.4417066062,0.47800000000000004,0,0.47800000000000004,5.95,0.42,5.96480511,6.588,0.41000000000000003,6.6007457154,0.47800000000000004,0,0.47800000000000004,6.11,0.41000000000000003,6.1237406869
2021-03-05 10:30:00,6.2135,0.45,6.2297738522,0.4535,0,0.4535,5.76,0.45,5.7775513845,6.3735,0.44,6.3886698342,0.4535,0,0.4535,5.92,0.44,5.9363288319
2021-03-05 11:00:00,6.066,0.51,6.087401416,0.426,0,0.426,5.64,0.51,5.6630115663,6.216,0.5,6.2360769719,0.426,0,0.426,5.79,0.5,5.8115488469
2021-03-05 11:30:00,5.9125,0.47000000000000003,5.9311513427,0.4425,0,0.4425,5.47,0.47000000000000003,5.4901548248,6.0525,0.46,6.0699552099,0.4425,0,0.4425,5.61,0.46,5.6288275866
2021-03-05 12:00:00,5.865,0.44,5.881481531,0.435,0,0.435,5.43,0.44,5.4477977202,6.015,0.43,6.0303503215,0.435,0,0.435,5.58,0.43,5.5965435762
2021-03-05 12:30:00,6.1405,0.43,6.1555373648,0.5005000000000001,0,0.5005000000000001,5.64,0.43,5.6563680927,6.2905,0.42,6.3045055516,0.5005000000000001,0,0.5005000000000001,5.79,0.42,5.8052131744
2021-03-05 13:00:00,5.992,0.4,6.0053362937,0.432,0,0.432,5.5600000000000005,0.4,5.5743699196000005,6.142,0.39,6.1543695047,0.432,0,0.432,5.71,0.39,5.723303242
2021-03-05 13:30:00,6.2225,0.36,6.2329051212,0.42250000000000004,0,0.42250000000000004,5.8,0.36,5.8111616739,6.3725,0.35000000000000003,6.3821043747,0.42250000000000004,0,0.42250000000000004,5.95,0.35000000000000003,5.9602852281
2021-03-05 14:00:00,6.1835,0.30000000000000004,6.1907731545,0.29350000000000004,0,0.29350000000000004,5.89,0.30000000000000004,5.8976351193,6.3335,0.29,6.3401358227,0.29350000000000004,0,0.29350000000000004,6.04,0.29,6.0469579129
2021-03-05 14:30:00,6.086,0.26,6.0915511982,0.376,0,0.376,5.71,0.26,5.7159163745,6.236,0.26,6.2414177877,0.376,0,0.376,5.86,0.26,5.8657650822
2021-03-05 15:00:00,6.0155,0.26,6.0211161964,0.3355,0,0.3355,5.68,0.26,5.6859475903,6.1655,0.24,6.1701693858,0.3355,0,0.3355,5.83,0.24,5.8349378746
2021-03-05 15:30:00,6.0545,0.26,6.0600800531,0.28450000000000003,0,0.28450000000000003,5.77,0.26,5.7758549151,6.2145,0.24,6.2191325963,0.28450000000000003,0,0.28450000000000003,5.93,0.24,5.9348546739
2021-03-05 16:00:00,6.12,0.2,6.1232671018,0.31,0,0.31,5.8100000000000005,0.2,5.8134413216,6.28,0.22,6.2838523216,0.31,0,0.31,5.97,0.22,5.9740522261
2021-03-05 16:30:00,6.371,-0.16,6.3730087871,0.251,0,0.251,6.12,-0.16,6.122091146,6.531,-0.15,6.5327223269,0.251,0,0.251,6.28,-0.15,6.2817911458
2021-03-05 17:00:00,6.584,0.07,6.5843721037,0.20400000000000001,0,0.20400000000000001,6.38,0.07,6.380384001,6.754,-0.11,6.7548957061,0.20400000000000001,0,0.20400000000000001,6.55,-0.11,6.550923599
2021-03-05 17:30:00,6.959,-0.22,6.9624766427,0.189,0,0.189,6.77,-0.22,6.7735736506,7.139,-0.14,7.1403726093,0.189,0,0.189,6.95,-0.14,6.9514099289
2021-03-05 18:00:00,7.1635,0.04,7.1636116764,0.1935,0,0.1935,6.97,0.04,6.9701147767,7.3535,-0.14,7.354832578,0.1935,0,0.1935,7.16,-0.14,7.1613685843
2021-03-05 18:30:00,7.2625,-0.23,7.2661410838,0.14250000000000002,0,0.14250000000000002,7.12,-0.23,7.123713919,7.4525,-0.16,7.4542173466,0.14250000000000002,0,0.14250000000000002,7.31,-0.16,7.3117508163
2021-03-05 19:00:00,7.325,-0.16,7.3267472319,0.075,0,0.075,7.25,-0.16,7.2517653023,7.515,-0.13,7.5161243337,0.075,0,0.075,7.44,-0.13,7.441135666
2021-03-05 19:30:00,7.058,-0.1,7.0587083804,0.148,0,0.148,6.91,-0.1,6.9107235511,7.248,-0.06,7.2482483401,0.148,0,0.148,7.1,-0.06,7.1002535166
2021-03-05 20:00:00,6.6685,-0.26,6.6735666813,0.14850000000000002,0,0.14850000000000002,6.52,-0.26,6.5251819898,6.8485,-0.23,6.8523610712,0.14850000000000002,0,0.14850000000000002,6.7,-0.23,6.7039465988
2021-03-05 20:30:00,6.2785,-0.31,6.2861484432,0.1085,0,0.1085,6.17,-0.31,6.1777827738,6.4485,-0.27,6.4541500021000004,0.1085,0,0.1085,6.34,-0.27,6.345746607
2021-03-05 21:00:00,5.904,-0.31,5.9121329484,0.164,0,0.164,5.74,-0.31,5.7483649849,6.054,-0.32,6.0624513194,0.164,0,0.164,5.89,-0.32,5.8986862944
2021-03-05 21:30:00,5.5155,-0.33,5.5253633591,0.17550000000000002,0,0.17550000000000002,5.34,-0.33,5.3501869126,5.6555,-0.36,5.6669462897,0.17550000000000002,0,0.17550000000000002,5.48,-0.36,5.4918120871
2021-03-05 22:00:00,5.204,-0.36,5.2164370983,0.134,0,0.134,5.07,-0.36,5.0827649956,5.344,-0.39,5.3582120152,0.134,0,0.134,5.21,-0.39,5.2245765379
2021-03-05 22:30:00,4.8025,-0.4,4.8191292004,0.1525,0,0.1525,4.65,-0.4,4.6671725916,4.9225,-0.43,4.9412454149,0.1525,0,0.1525,4.77,-0.43,4.7893423348
2021-03-05 23:00:00,4.4285,-0.43,4.4493271682,0.1985,0,0.1985,4.23,-0.43,4.251799619,4.5485,-0.46,4.5717012424,0.1985,0,0.1985,4.35,-0.46,4.3742542222
2021-03-05 23:30:00,4.3225,-0.43,4.3438354308000005,0.0825,0,0.0825,4.24,-0.43,4.2617484675,4.4425,-0.46,4.4662519242,0.0825,0,0.0825,4.36,-0.46,4.3841989006
2021-03-06 00:00:00,4.186,-0.43,4.2080275664,0.036000000000000004,0,0.036000000000000004,4.15,-0.43,4.1722176357,4.296,-0.46,4.3205573715,0.036000000000000004,0,0.036000000000000004,4.26,-0.46,4.2847637041
2021-03-06 00:30:00,4.8665,-0.43,4.8854602905,0.036500000000000005,0,0.036500000000000005,4.83,-0.43,4.8491030098,4.9965,-0.46,5.0176301428,0.036500000000000005,0,0.036500000000000005,4.96,-0.46,4.9812849748
2021-03-06 01:00:00,5.106,-0.41000000000000003,5.1224345774,0.026000000000000002,0,0.026000000000000002,5.08,-0.41000000000000003,5.0965184195,5.236,-0.44,5.2544548718,0.026000000000000002,0,0.026000000000000002,5.21,-0.44,5.2285466432
2021-03-06 01:30:00,5.0485,-0.41000000000000003,5.0651211486,0.0285,0,0.0285,5.02,-0.41000000000000003,5.0367151994,5.1785,-0.44,5.1971590557,0.0285,0,0.0285,5.15,-0.44,5.1687619407
2021-03-06 02:00:00,4.8725000000000005,-0.4,4.8888911064,0.0025,0,0.0025,4.87,-0.4,4.8863994925,5.0025,-0.43,5.0209467484,0.0025,0,0.0025,5.0,-0.43,5.0184559378
2021-03-06 02:30:00,4.858,-0.41000000000000003,4.8752706592,0.018000000000000002,0,0.018000000000000002,4.84,-0.41000000000000003,4.8573346601,4.9879999999999995,-0.44,5.0073689698,0.018000000000000002,0,0.018000000000000002,4.97,-0.44,4.9894388462
2021-03-06 03:00:00,4.714,-0.39,4.7301052842,0.014,0,0.014,4.7,-0.39,4.7161530934,4.834,-0.42,4.8522114546,0.014,0,0.014,4.82,-0.42,4.8382641515
2021-03-06 03:30:00,4.6025,-0.39,4.6189940734,0.0125,0,0.0125,4.59,-0.39,4.6065388308,4.7325,-0.42,4.7511005304000005,0.0125,0,0.0125,4.72,-0.42,4.7386495967
2021-03-06 04:00:00,4.383,-0.42,4.4030772194,0.013000000000000001,0,0.013000000000000001,4.37,-0.42,4.3901366721,4.493,-0.46,4.5164863556,0.013000000000000001,0,0.013000000000000001,4.48,-0.46,4.5035541519999995
2021-03-06 04:30:00,4.213,-0.42,4.2338834419,0.013000000000000001,0,0.013000000000000001,4.2,-0.42,4.2209477609,4.333,-0.44,4.355282884,0.013000000000000001,0,0.013000000000000001,4.32,-0.44,4.3423495944
2021-03-06 05:00:00,4.116,-0.42,4.1373730796,0.036000000000000004,0,0.036000000000000004,4.08,-0.42,4.1015606786,4.226,-0.44,4.2488440781,0.036000000000000004,0,0.036000000000000004,4.19,-0.44,4.213039283
2021-03-06 05:30:00,4.0865,-0.42,4.1080265639,0.026500000000000003,0,0.026500000000000003,4.06,-0.42,4.0816663264,4.1965,-0.45,4.2205582865,0.026500000000000003,0,0.026500000000000003,4.17,-0.45,4.1942102951999995
2021-03-06 06:00:00,4.07,-0.42,4.0916133737,0.06,0,0.06,4.01,-0.42,4.0319350193,4.17,-0.45,4.1942102951999995,0.06,0,0.06,4.11,-0.45,4.1345616454
2021-03-06 06:30:00,4.297,-0.42,4.3174771569,0.027,0,0.027,4.27,-0.42,4.2906060178,4.417,-0.44,4.4388612278,0.027,0,0.027,4.39,-0.44,4.4119950136
2021-03-06 07:00:00,4.48,-0.39,4.4969434064,0.0,0,0.0,4.48,-0.39,4.4969434064,4.6,-0.39,4.6165030055,0.0,0,0.0,4.6,-0.39,4.6165030055
2021-03-06 07:30:00,4.591,-0.35000000000000003,4.6043219913,0.001,0,0.001,4.59,-0.35000000000000003,4.6033248853,4.721,-0.38,4.736268679,0.001,0,0.001,4.72,-0.38,4.7352719035
2021-03-06 08:00:00,4.74,-0.33,4.7514734557,0.0,0,0.0,4.74,-0.33,4.7514734557,4.87,-0.36,4.8832878269,0.0,0,0.0,4.87,-0.36,4.8832878269
2021-03-06 08:30:00,5.0085,-0.31,5.01808452,0.0085,0,0.0085,5.0,-0.31,5.0096007825,5.1485,-0.33,5.1590650558,0.0085,0,0.0085,5.14,-0.33,5.1505824913
2021-03-06 09:00:00,5.2895,-0.27,5.2963865276,0.0095,0,0.0095,5.28,-0.27,5.286898902,5.4295,-0.29,5.4372392121,0.0095,0,0.0095,5.42,-0.29,5.4277527578
2021-03-06 09:30:00,5.5015,-0.24,5.5067324476,0.021500000000000002,0,0.021500000000000002,5.48,-0.24,5.4852529568,5.6515,-0.27,5.6579459391,0.021500000000000002,0,0.021500000000000002,5.63,-0.27,5.6364705268
2021-03-06 10:00:00,5.6495,-0.23,5.6541798919,0.029500000000000002,0,0.029500000000000002,5.62,-0.23,5.6247044367,5.7995,-0.23,5.8040589461,0.029500000000000002,0,0.029500000000000002,5.77,-0.23,5.7745822360000005
2021-03-06 10:30:00,5.7425,-0.19,5.7456423705,0.022500000000000003,0,0.022500000000000003,5.72,-0.19,5.7231547245000005,5.8925,-0.15,5.8944088974,0.022500000000000003,0,0.022500000000000003,5.87,-0.15,5.8719162119
2021-03-06 11:00:00,5.6135,0.2,5.6170617096,0.1335,0,0.1335,5.48,0.2,5.4836484205,5.7535,0.22,5.7577045991,0.1335,0,0.1335,5.62,0.22,5.6243044014
2021-03-06 11:30:00,5.6435,0.21,5.6474057982,0.1835,0,0.1835,5.46,0.21,5.4640369691,5.7935,0.22,5.7976755903,0.1835,0,0.1835,5.61,0.22,5.6143120683
2021-03-06 12:00:00,5.6485,-0.11,5.6495709793,0.1685,0,0.1685,5.48,-0.11,5.4811039034,5.7985,-0.18,5.8012931533,0.1685,0,0.1685,5.63,-0.18,5.6328767073
2021-03-06 12:30:00,5.639,-0.21,5.642908913,0.189,0,0.189,5.45,-0.21,5.4540443709,5.779,-0.15,5.7809463758,0.189,0,0.189,5.59,-0.15,5.5920121602
2021-03-06 13:00:00,5.4105,-0.24,5.4158203672,0.18050000000000002,0,0.18050000000000002,5.23,-0.24,5.2355037962,5.5504999999999995,-0.26,5.5565862047,0.18050000000000002,0,0.18050000000000002,5.37,-0.26,5.3762905427
2021-03-06 13:30:00,5.135,-0.26,5.1415780651,0.135,0,0.135,5.0,-0.26,5.0067554364,5.275,-0.28,5.2824260525,0.135,0,0.135,5.14,-0.28,5.1476208097
2021-03-06 14:00:00,4.889,-0.26,4.895908598,0.109,0,0.109,4.78,-0.26,4.7870659072,5.019,-0.28,5.0268042532,0.109,0,0.109,4.91,-0.28,4.9179772265
2021-03-06 14:30:00,4.781,-0.30000000000000004,4.7904030102,0.081,0,0.081,4.7,-0.30000000000000004,4.7095647357,4.911,-0.30000000000000004,4.9201545707,0.081,0,0.081,4.83,-0.30000000000000004,4.8393078017
2021-03-06 15:00:00,4.642,-0.30000000000000004,4.6516839961,0.092,0,0.092,4.55,-0.30000000000000004,4.5598793844,4.7620000000000005,-0.33,4.7734205765,0.092,0,0.092,4.67,-0.33,4.68164501
2021-03-06 15:30:00,4.6025,-0.31,4.6129281643999995,0.0825,0,0.0825,4.52,-0.31,4.5306180594,4.7225,-0.34,4.7347234608,0.0825,0,0.0825,4.64,-0.34,4.6524402199
2021-03-06 16:00:00,4.7059999999999995,-0.31,4.7161993172,0.08600000000000001,0,0.08600000000000001,4.62,-0.31,4.6303887526,4.8260000000000005,-0.34,4.8379619676,0.08600000000000001,0,0.08600000000000001,4.74,-0.34,4.7521784478
2021-03-06 16:30:00,5.1225,-0.31,5.1318716128,0.0825,0,0.0825,5.04,-0.31,5.0495247301,5.2525,-0.34,5.2634927805,0.0825,0,0.0825,5.17,-0.34,5.181167822
2021-03-06 17:00:00,5.5575,-0.29,5.5650612081,0.0775,0,0.0775,5.48,-0.29,5.4876679929,5.6975,-0.33,5.7070488214,0.0775,0,0.0775,5.62,-0.33,5.6296802751
2021-03-06 17:30:00,6.138,-0.29,6.1448469468,0.068,0,0.068,6.07,-0.29,6.0769235638,6.308,-0.32,6.316111462,0.068,0,0.068,6.24,-0.32,6.2481997407
2021-03-06 18:00:00,6.5565,-0.27,6.5620570136000005,0.036500000000000005,0,0.036500000000000005,6.52,-0.27,6.5255880961,6.7365,-0.26,6.7415155752,0.036500000000000005,0,0.036500000000000005,6.7,-0.26,6.7050428783000005
2021-03-06 18:30:00,6.914,-0.27,6.9192699037,0.034,0,0.034,6.88,-0.27,6.8852959268,7.104,-0.24,7.1080528979,0.034,0,0.034,7.07,-0.24,7.0740723774
2021-03-06 19:00:00,7.0635,-0.27,7.0686584477,0.0235,0,0.0235,7.04,-0.27,7.0451756543,7.2535,-0.24,7.2574694109,0.0235,0,0.0235,7.23,-0.24,7.2339823058
2021-03-06 19:30:00,6.8195,-0.28,6.8252458014,0.0195,0,0.0195,6.8,-0.28,6.8057622644,6.9995,-0.28,7.0050981613,0.0195,0,0.0195,6.98,-0.28,6.9856137884
2021-03-06 20:00:00,6.4135,-0.30000000000000004,6.4205126158,0.0035,0,0.0035,6.41,-0.30000000000000004,6.4170164407,6.5835,-0.30000000000000004,6.5903317253,0.0035,0,0.0035,6.58,-0.30000000000000004,6.5868353555
2021-03-06 20:30:00,6.1,-0.32,6.108387676,0.01,0,0.01,6.09,-0.32,6.0984014299,6.26,-0.35000000000000003,6.2697767105,0.01,0,0.01,6.25,-0.35000000000000003,6.2597923288
2021-03-06 21:00:00,5.796,-0.35000000000000003,5.8065580166,0.006,0,0.006,5.79,-0.35000000000000003,5.8005689376,5.956,-0.38,5.9681099186,0.006,0,0.006,5.95,-0.38,5.9621221054
2021-03-06 21:30:00,5.532,-0.38,5.5450359782,0.002,0,0.002,5.53,-0.38,5.5430406818,5.682,-0.41000000000000003,5.6967731217,0.002,0,0.002,5.68,-0.41000000000000003,5.69477831
2021-03-06 22:00:00,5.22,-0.4,5.2353032386,0.0,0,0.0,5.22,-0.4,5.2353032386,5.36,-0.43,5.3772204716,0.0,0,0.0,5.36,-0.43,5.3772204716
2021-03-06 22:30:00,4.88,-0.42,4.8980404244999995,0.0,0,0.0,4.88,-0.42,4.8980404244999995,5.01,-0.46,5.0310734441,0.0,0,0.0,5.01,-0.46,5.0310734441
2021-03-06 23:00:00,4.58,-0.42,4.5992173247,0.0,0,0.0,4.58,-0.42,4.5992173247,4.7,-0.46,4.7224569876,0.0,0,0.0,4.7,-0.46,4.7224569876
2021-03-06 23:30:00,4.4405,-0.45,4.4632432434,0.0205,0,0.0205,4.42,-0.45,4.4428481856,4.5504999999999995,-0.48,4.5757458682,0.0205,0,0.0205,4.53,-0.48,4.5553594809
2021-03-07 00:00:00,4.265,-0.46,4.2897348403,0.055,0,0.055,4.21,-0.46,4.2350560799,4.375,-0.49,4.4023544837,0.055,0,0.055,4.32,-0.49,4.3477005417
2021-03-07 00:30:00,5.0145,-0.42,5.0320582518,0.0345,0,0.0345,4.98,-0.42,4.9976794615,5.1545,-0.43,5.1724046874,0.0345,0,0.0345,5.12,-0.43,5.1380249124
2021-03-07 01:00:00,5.3935,-0.38,5.4068699124,0.0135,0,0.0135,5.38,-0.38,5.3934033782,5.5335,-0.41000000000000003,5.5486685115,0.0135,0,0.0135,5.52,-0.41000000000000003,5.5352055066
2021-03-07 01:30:00,5.32,-0.4,5.3350164011,0.01,0,0.01,5.31,-0.4,5.3250446008,5.46,-0.43,5.4769060609,0.01,0,0.01,5.45,-0.43,5.4669369852
2021-03-07 02:00:00,5.13,-0.4,5.145570911,0.0,0,0.0,5.13,-0.4,5.145570911,5.27,-0.43,5.2875135934,0.0,0,0.0,5.27,-0.43,5.2875135934
2021-03-07 02:30:00,5.13,-0.41000000000000003,5.1463579355,0.0,0,0.0,5.13,-0.41000000000000003,5.1463579355,5.27,-0.44,5.2883362223,0.0,0,0.0,5.27,-0.44,5.2883362223
2021-03-07 03:00:00,4.96,-0.41000000000000003,4.9769167162,0.0,0,0.0,4.96,-0.41000000000000003,4.9769167162,5.09,-0.44,5.1089822861,0.0,0,0.0,5.09,-0.44,5.1089822861
2021-03-07 03:30:00,4.85,-0.41000000000000003,4.8672990457,0.0,0,0.0,4.85,-0.41000000000000003,4.8672990457,4.98,-0.44,4.999399964,0.0,0,0.0,4.98,-0.44,4.999399964
2021-03-07 04:00:00,4.67,-0.43,4.689754791,0.0,0,0.0,4.67,-0.43,4.689754791,4.79,-0.46,4.8120369907,0.0,0,0.0,4.79,-0.46,4.8120369907
2021-03-07 04:30:00,4.52,-0.44,4.5413654334,0.0,0,0.0,4.52,-0.44,4.5413654334,4.64,-0.47000000000000003,4.6637431319000004,0.0,0,0.0,4.64,-0.47000000000000003,4.6637431319000004
2021-03-07 05:00:00,4.3,-0.44,4.3224530073,0.0,0,0.0,4.3,-0.44,4.3224530073,4.41,-0.47000000000000003,4.4349746335,0.0,0,0.0,4.41,-0.47000000000000003,4.4349746335
2021-03-07 05:30:00,4.28,-0.46,4.30464865,0.0,0,0.0,4.28,-0.46,4.30464865,4.4,-0.5,4.4283179651,0.0,0,0.0,4.4,-0.5,4.4283179651
2021-03-07 06:00:00,4.296,-0.43,4.3174663867,0.016,0,0.016,4.28,-0.43,4.3015462336,4.416,-0.46,4.4398936924,0.016,0,0.016,4.4,-0.46,4.4239801085
2021-03-07 06:30:00,4.462,-0.43,4.4826715249,0.012,0,0.012,4.45,-0.43,4.4707270102,4.582,-0.46,4.6050324646,0.012,0,0.012,4.57,-0.46,4.59309264
2021-03-07 07:00:00,4.4795,-0.43,4.500091138,0.0195,0,0.0195,4.46,-0.43,4.4806807519,4.5995,-0.46,4.6224452674,0.0195,0,0.0195,4.58,-0.46,4.6030424721
2021-03-07 07:30:00,4.4745,-0.41000000000000003,4.4932449577,0.0245,0,0.0245,4.45,-0.41000000000000003,4.4688477262,4.5845,-0.44,4.6055662247,0.0245,0,0.0245,4.5600000000000005,-0.44,4.5811788876
2021-03-07 08:00:00,4.631,-0.37,4.6457573118,0.021,0,0.021,4.61,-0.37,4.624824321,4.751,-0.4,4.7678088258999995,0.021,0,0.021,4.73,-0.4,4.7468831879
2021-03-07 08:30:00,4.8815,-0.34,4.8933262971,0.0015,0,0.0015,4.88,-0.34,4.8918299235,5.0115,-0.37,5.0251400229,0.0015,0,0.0015,5.01,-0.37,5.0236440957
2021-03-07 09:00:00,5.084,-0.30000000000000004,5.0928436065,0.014,0,0.014,5.07,-0.30000000000000004,5.0788679841,5.214,-0.33,5.2244326008,0.014,0,0.014,5.2,-0.33,5.2104606322
2021-03-07 09:30:00,5.171,-0.30000000000000004,5.1796950682,0.011,0,0.011,5.16,-0.30000000000000004,5.168713573,5.301,-0.31,5.310056591,0.011,0,0.011,5.29,-0.31,5.299075391
2021-03-07 10:00:00,5.2595,-0.26,5.2659225450000005,0.0195,0,0.0195,5.24,-0.26,5.2464464164,5.3995,-0.27,5.4062464104,0.0195,0,0.0195,5.38,-0.27,5.3867708323
2021-03-07 10:30:00,5.227,-0.25,5.2329751576,0.067,0,0.067,5.16,-0.25,5.1660526517,5.367,-0.25,5.3728194647,0.067,0,0.067,5.3,-0.25,5.3058929503
2021-03-07 11:00:00,5.1925,-0.26,5.1990053135,0.052500000000000005,0,0.052500000000000005,5.14,-0.26,5.1465716744,5.3225,-0.27,5.3293438855,0.052500000000000005,0,0.052500000000000005,5.27,-0.27,5.2769119758
2021-03-07 11:30:00,5.1075,-0.23,5.1126760361,0.0475,0,0.0475,5.06,-0.23,5.0652245755,5.2375,-0.25,5.2434631924,0.0475,0,0.0475,5.19,-0.25,5.1960177059
2021-03-07 12:00:00,4.9965,-0.25,5.0027504685,0.0465,0,0.0465,4.95,-0.25,4.9563091106,5.1365,-0.27,5.1435913767,0.0465,0,0.0465,5.09,-0.27,5.0971560698
2021-03-07 12:30:00,4.9915,-0.27,4.9987970803,0.0415,0,0.0415,4.95,-0.27,4.9573581674,5.1315,-0.27,5.1385982768,0.0415,0,0.0415,5.09,-0.27,5.0971560698
2021-03-07 13:00:00,4.9595,-0.27,4.9668440936,0.029500000000000002,0,0.029500000000000002,4.93,-0.27,4.9373879734,5.0895,-0.27,5.0966567718,0.029500000000000002,0,0.029500000000000002,5.06,-0.27,5.067198437
2021-03-07 13:30:00,4.8285,-0.27,4.8360430363999996,0.018500000000000003,0,0.018500000000000003,4.8100000000000005,-0.27,4.8175720026,4.9585,-0.29,4.9669731477,0.018500000000000003,0,0.018500000000000003,4.94,-0.29,4.9485048247000005
2021-03-07 14:00:00,4.7575,-0.27,4.7651554277,0.0175,0,0.0175,4.74,-0.27,4.7476836457000005,4.8775,-0.29,4.8861136141,0.0175,0,0.0175,4.86,-0.29,4.8686445752
2021-03-07 14:30:00,4.7255,-0.28,4.7337881501,0.0155,0,0.0155,4.71,-0.28,4.7183153773,4.8455,-0.31,4.8554062908999995,0.0155,0,0.0155,4.83,-0.31,4.8399380161
2021-03-07 15:00:00,4.7425,-0.29,4.7513583584,0.0125,0,0.0125,4.73,-0.29,4.7388817246,4.8725000000000005,-0.32,4.8829966465,0.0125,0,0.0125,4.86,-0.32,4.8705235858
2021-03-07 15:30:00,5.226,-0.30000000000000004,5.2346037099,0.006,0,0.006,5.22,-0.30000000000000004,5.228613583,5.366,-0.32,5.3755330898,0.006,0,0.006,5.36,-0.32,5.3695437423
2021-03-07 16:00:00,5.7225,-0.30000000000000004,5.7303583003,0.0625,0,0.0625,5.66,-0.30000000000000004,5.6679449539,5.8725000000000005,-0.31,5.880676513,0.0625,0,0.0625,5.8100000000000005,-0.31,5.818264346
2021-03-07 16:30:00,6.342,-0.27,6.3477447964,0.112,0,0.112,6.23,-0.27,6.2358479776,6.5120000000000005,-0.29,6.5184541112000005,0.112,0,0.112,6.4,-0.29,6.4065669434
2021-03-07 17:00:00,6.7575,-0.27,6.7628918556,0.1375,0,0.1375,6.62,-0.27,6.6255037544,6.9375,-0.29,6.9435586157,0.1375,0,0.1375,6.8,-0.29,6.8061810143
2021-03-07 17:30:00,7.1635,-0.25,7.1678610652,0.0835,0,0.0835,7.08,-0.25,7.0844124668,7.3535,-0.21,7.356497961,0.0835,0,0.0835,7.27,-0.21,7.27303238
2021-03-07 18:00:00,7.316,-0.27,7.3209805354,0.076,0,0.076,7.24,-0.27,7.2450327812,7.506,-0.21,7.5089370752,0.076,0,0.076,7.43,-0.21,7.4329671060999996
2021-03-07 18:30:00,7.286,-0.25,7.2902877858,0.046,0,0.046,7.24,-0.25,7.2443150125,7.476,-0.21,7.4789488566,0.046,0,0.046,7.43,-0.21,7.4329671060999996
2021-03-07 19:00:00,7.343,-0.25,7.3472545212,0.023,0,0.023,7.32,-0.25,7.3242678815,7.533,-0.19,7.5353957428000005,0.023,0,0.023,7.51,-0.19,7.5124030776
2021-03-07 19:30:00,6.978,-0.30000000000000004,6.9844458621,0.018000000000000002,0,0.018000000000000002,6.96,-0.30000000000000004,6.9664625169,7.168,-0.28,7.1734666654,0.018000000000000002,0,0.018000000000000002,7.15,-0.28,7.1554804171
2021-03-07 20:00:00,6.4635,-0.32,6.4714165567,0.0135,0,0.0135,6.45,-0.32,6.4579331059000005,6.6335,-0.35000000000000003,6.6427270191000005,0.0135,0,0.0135,6.62,-0.35000000000000003,6.6292458093
2021-03-07 20:30:00,6.157,-0.35000000000000003,6.166940003,0.007,0,0.007,6.15,-0.35000000000000003,6.1599512985,6.327,-0.38,6.3384011391,0.007,0,0.007,6.32,-0.38,6.3314137442
2021-03-07 21:00:00,5.7935,-0.37,5.8053029421,0.0135,0,0.0135,5.78,-0.37,5.7918304533,5.9535,-0.4,5.9669223432,0.0135,0,0.0135,5.94,-0.4,5.9534527797
2021-03-07 21:30:00,5.396,-0.39,5.4100754154,0.006,0,0.006,5.39,-0.39,5.4040910429,5.546,-0.42,5.5618806172,0.006,0,0.006,5.54,-0.42,5.5558977672
2021-03-07 22:00:00,5.08,-0.4,5.0957236974,0.0,0,0.0,5.08,-0.4,5.0957236974,5.22,-0.44,5.2385112389,0.0,0,0.0,5.22,-0.44,5.2385112389
2021-03-07 22:30:00,4.68,-0.97,4.7794664974,0.0,0,0.0,4.68,-0.97,4.7794664974,4.93,0.26,4.9368512232,0.0,0,0.0,4.93,0.26,4.9368512232
2021-03-07 23:00:00,4.32,-0.63,4.3656958208,0.0,0,0.0,4.32,-0.63,4.3656958208,4.48,-0.25,4.4869700244,0.0,0,0.0,4.48,-0.25,4.4869700244
2021-03-07 23:30:00,4.21,-0.46,4.2350560799,0.0,0,0.0,4.21,-0.46,4.2350560799,4.33,-0.49,4.3576369743,0.0,0,0.0,4.33,-0.49,4.3576369743
2021-03-08 00:00:00,4.06,-0.47000000000000003,4.0871138961,0.0,0,0.0,4.06,-0.47000000000000003,4.0871138961,4.17,-0.5,4.1998690456,0.0,0,0.0,4.17,-0.5,4.1998690456
2021-03-08 00:30:00,4.85,-0.42,4.8681515999,0.0,0,0.0,4.85,-0.42,4.8681515999,4.98,-0.45,5.0002899916,0.0,0,0.0,4.98,-0.45,5.0002899916
2021-03-08 01:00:00,5.16,-0.42,5.1770648055,0.0,0,0.0,5.16,-0.42,5.1770648055,5.3,-0.45,5.3190694675,0.0,0,0.0,5.3,-0.45,5.3190694675
2021-03-08 01:30:00,5.1,-0.43,5.1180953489,0.0,0,0.0,5.1,-0.43,5.1180953489,5.24,-0.46,5.2601520891,0.0,0,0.0,5.24,-0.46,5.2601520891
2021-03-08 02:00:00,5.0,-0.4,5.0159744816,0.0,0,0.0,5.0,-0.4,5.0159744816,5.13,-0.43,5.147989899,0.0,0,0.0,5.13,-0.43,5.147989899
2021-03-08 02:30:00,5.04,-0.41000000000000003,5.0566490881,0.0,0,0.0,5.04,-0.41000000000000003,5.0566490881,5.18,-0.44,5.1986536719,0.0,0,0.0,5.18,-0.44,5.1986536719
2021-03-08 03:00:00,4.92,-0.41000000000000003,4.9370537773,0.0,0,0.0,4.92,-0.41000000000000003,4.9370537773,5.06,-0.44,5.0790944075,0.0,0,0.0,5.06,-0.44,5.0790944075
2021-03-08 03:30:00,4.84,-0.43,4.8590636958,0.0,0,0.0,4.84,-0.43,4.8590636958,4.97,-0.46,4.9912423303,0.0,0,0.0,4.97,-0.46,4.9912423303
2021-03-08 04:00:00,4.6565,-0.43,4.6763118213,0.006500000000000001,0,0.006500000000000001,4.65,-0.43,4.6698393977,4.7865,-0.46,4.8085530308,0.006500000000000001,0,0.006500000000000001,4.78,-0.46,4.8020828814000005
2021-03-08 04:30:00,4.5365,-0.4,4.5541005973,0.006500000000000001,0,0.006500000000000001,4.53,-0.4,4.5476257542,4.6565,-0.43,4.6763118213,0.006500000000000001,0,0.006500000000000001,4.65,-0.43,4.6698393977
2021-03-08 05:00:00,4.506,-0.35000000000000003,4.5195725462,0.016,0,0.016,4.49,-0.35000000000000003,4.5036207656,4.626,-0.39,4.6424105807,0.016,0,0.016,4.61,-0.39,4.6264673348
2021-03-08 05:30:00,4.558,-0.32,4.5692191893,0.008,0,0.008,4.55,-0.32,4.5612388668,4.678,-0.34,4.6903394333,0.008,0,0.008,4.67,-0.34,4.6823605158
2021-03-08 06:00:00,4.71,-0.27,4.7177325062,0.0,0,0.0,4.71,-0.27,4.7177325062,4.84,-0.30000000000000004,4.8492886076,0.0,0,0.0,4.84,-0.30000000000000004,4.8492886076
2021-03-08 06:30:00,5.39,-0.2,5.3937092988,0.0,0,0.0,5.39,-0.2,5.3937092988,5.54,-0.22,5.5443665103,0.0,0,0.0,5.54,-0.22,5.5443665103
2021-03-08 07:00:00,5.8100000000000005,-0.19,5.8131058824,0.0,0,0.0,5.8100000000000005,-0.19,5.8131058824,5.97,-0.22,5.9740522261,0.0,0,0.0,5.97,-0.22,5.9740522261
2021-03-08 07:30:00,6.23,0.16,6.232054236,0.0,0,0.0,6.23,0.16,6.232054236,6.4,0.15,6.4017575712,0.0,0,0.0,6.4,0.15,6.4017575712
2021-03-08 08:00:00,6.44,0.19,6.4428021854,0.0,0,0.0,6.44,0.19,6.4428021854,6.61,0.19,6.6127301472,0.0,0,0.0,6.61,0.19,6.6127301472
2021-03-08 08:30:00,6.5809999999999995,0.24,6.5853747805000005,0.001,0,0.001,6.58,0.24,6.5843754449,6.761,0.24,6.7652583838,0.001,0,0.001,6.76,0.24,6.7642590134
2021-03-08 09:00:00,6.7365,0.35000000000000003,6.7455861309,0.006500000000000001,0,0.006500000000000001,6.73,0.35000000000000003,6.7390948947,6.9165,0.34,6.9248517854,0.006500000000000001,0,0.006500000000000001,6.91,0.34,6.9183596322
2021-03-08 09:30:00,6.631,0.39,6.6424589573,0.011,0,0.011,6.62,0.39,6.631477965,6.811,0.38,6.8215922628,0.011,0,0.011,6.8,0.38,6.8106093707
2021-03-08 10:00:00,6.614,0.39,6.6254883594,0.014,0,0.014,6.6,0.39,6.6115126862,6.7940000000000005,0.38,6.8046187255,0.014,0,0.014,6.78,0.38,6.7906406178
2021-03-08 10:30:00,6.4765,0.41000000000000003,6.4894647121,0.0165,0,0.0165,6.46,0.41000000000000003,6.4729977599,6.6465,0.4,6.6585255312000005,0.0165,0,0.0165,6.63,0.4,6.6420554048
2021-03-08 11:00:00,6.2985,0.38,6.3099526345,0.018500000000000003,0,0.018500000000000003,6.28,0.38,6.2914863109,6.4685,0.37,6.4790734098,0.018500000000000003,0,0.018500000000000003,6.45,0.37,6.460603687
2021-03-08 11:30:00,6.201,0.38,6.2126323728,0.021,0,0.021,6.18,0.38,6.1916718259,6.361,0.37,6.3717517999,0.021,0,0.021,6.34,0.37,6.3507873528
2021-03-08 12:00:00,6.0805,0.37,6.0917468964,0.0205,0,0.0205,6.06,0.37,6.0712848722,6.2405,0.36,6.2508751586999995,0.0205,0,0.0205,6.22,0.36,6.2304092963
2021-03-08 12:30:00,6.151,0.37,6.1621182235,0.021,0,0.021,6.13,0.37,6.1411562429,6.311,0.36,6.3212594473,0.021,0,0.021,6.29,0.36,6.300293644
2021-03-08 13:00:00,6.0685,0.37,6.0797690951,0.018500000000000003,0,0.018500000000000003,6.05,0.37,6.0613034902,6.2285,0.36,6.2388951145,0.018500000000000003,0,0.018500000000000003,6.21,0.36,6.2204260304
2021-03-08 13:30:00,5.857,0.35000000000000003,5.8674482529,0.017,0,0.017,5.84,0.35000000000000003,5.8504786129,6.007,0.34,6.0166144134,0.017,0,0.017,5.99,0.34,5.999641656
2021-03-08 14:00:00,5.747,0.4,5.7609034882,0.017,0,0.017,5.73,0.4,5.7439446376,5.907,0.39,5.9198605558,0.017,0,0.017,5.89,0.39,5.9028975936
2021-03-08 14:30:00,5.5765,0.30000000000000004,5.5845637475,0.0165,0,0.0165,5.5600000000000005,0.30000000000000004,5.568087643,5.7265,0.29,5.7338383523,0.0165,0,0.0165,5.71,0.29,5.7173595304
2021-03-08 15:00:00,5.5735,0.35000000000000003,5.584478691,0.0135,0,0.0135,5.5600000000000005,0.35000000000000003,5.5710052953,5.7235,0.34,5.7335898223,0.0135,0,0.0135,5.71,0.34,5.7201136352
2021-03-08 15:30:00,5.521,0.31,5.5296962846,0.011,0,0.011,5.51,0.31,5.5187136182,5.661,0.30000000000000004,5.6689435524,0.011,0,0.011,5.65,0.30000000000000004,5.657958996
2021-03-08 16:00:00,5.7375,0.27,5.7438494279,0.007500000000000001,0,0.007500000000000001,5.73,0.27,5.7363577294,5.8875,0.26,5.8932381803,0.007500000000000001,0,0.007500000000000001,5.88,0.26,5.8857454923
2021-03-08 16:30:00,6.113,0.24,6.117709457,0.003,0,0.003,6.11,0.24,6.1147117675,6.283,0.23,6.287208363,0.003,0,0.003,6.28,0.23,6.284210372
2021-03-08 17:00:00,6.5600000000000005,0.18,6.5624690475000005,0.0,0,0.0,6.5600000000000005,0.18,6.5624690475000005,6.74,0.21,6.7432707198,0.0,0,0.0,6.74,0.21,6.7432707198
2021-03-08 17:30:00,7.02,0.17,7.0220581029,0.0,0,0.0,7.02,0.17,7.0220581029,7.21,0.16,7.2117750936,0.0,0,0.0,7.21,0.16,7.2117750936
2021-03-08 18:00:00,7.18,0.24,7.1840100223,0.0,0,0.0,7.18,0.24,7.1840100223,7.37,0.23,7.3735880004,0.0,0,0.0,7.37,0.23,7.3735880004
2021-03-08 18:30:00,7.38,0.19,7.3824453943,0.0,0,0.0,7.38,0.19,7.3824453943,7.58,0.21,7.582908413,0.0,0,0.0,7.58,0.21,7.582908413
2021-03-08 19:00:00,7.6,0.2,7.6026311235,0.0,0,0.0,7.6,0.2,7.6026311235,7.8,0.13,7.8010832581,0.0,0,0.0,7.8,0.13,7.8010832581
2021-03-08 19:30:00,7.43,0.22,7.4332563524,0.0,0,0.0,7.43,0.22,7.4332563524,7.63,0.21,7.6328893612,0.0,0,0.0,7.63,0.21,7.6328893612
2021-03-08 20:00:00,7.07,0.21,7.0731181243,0.0,0,0.0,7.07,0.21,7.0731181243,7.26,0.21,7.2630365551,0.0,0,0.0,7.26,0.21,7.2630365551
2021-03-08 20:30:00,6.7795000000000005,-0.2,6.7824494285,0.0095,0,0.0095,6.77,-0.2,6.7729535655,6.9595,-0.18,6.9618273643,0.0095,0,0.0095,6.95,-0.18,6.9523305445
2021-03-08 21:00:00,6.3815,-0.19,6.384327862,0.021500000000000002,0,0.021500000000000002,6.36,-0.19,6.3628374174,6.5515,-0.13,6.552789654,0.021500000000000002,0,0.021500000000000002,6.53,-0.13,6.5312938994
2021-03-08 21:30:00,5.931,-0.27,5.9371424945,0.021,0,0.021,5.91,-0.27,5.9161642979,6.081,-0.27,6.0869911286,0.021,0,0.021,6.06,-0.27,6.0660118694
2021-03-08 22:00:00,5.5015,-0.29,5.5091380678,0.0115,0,0.0115,5.49,-0.29,5.4976540451,5.6515,-0.32,5.660552292,0.0115,0,0.0115,5.64,-0.32,5.64907072
2021-03-08 22:30:00,5.14,-0.31,5.1493397635000004,0.0,0,0.0,5.14,-0.31,5.1493397635000004,5.28,-0.34,5.290935645,0.0,0,0.0,5.28,-0.34,5.290935645
2021-03-08 23:00:00,4.79,-0.32,4.8006770356,0.0,0,0.0,4.79,-0.32,4.8006770356,4.92,-0.35000000000000003,4.9324334765,0.0,0,0.0,4.92,-0.35000000000000003,4.9324334765
2021-03-08 23:30:00,4.59,-0.36,4.6040960025,0.0,0,0.0,4.59,-0.36,4.6040960025,4.71,-0.39,4.7261189151,0.0,0,0.0,4.71,-0.39,4.7261189151
2021-03-09 00:00:00,4.24,-0.44,4.2627690530999995,0.0,0,0.0,4.24,-0.44,4.2627690530999995,4.35,-0.47000000000000003,4.3753171314,0.0,0,0.0,4.35,-0.47000000000000003,4.3753171314
2021-03-09 00:30:00,4.95,-0.5700000000000001,4.982710106,0.0,0,0.0,4.95,-0.5700000000000001,4.982710106,5.12,-0.26,5.1265973121,0.0,0,0.0,5.12,-0.26,5.1265973121
2021-03-09 01:00:00,5.35,-0.4,5.364932432,0.0,0,0.0,5.35,-0.4,5.364932432,5.49,-0.43,5.5068139609,0.0,0,0.0,5.49,-0.43,5.5068139609
2021-03-09 01:30:00,5.32,-0.4,5.3350164011,0.0,0,0.0,5.32,-0.4,5.3350164011,5.47,-0.43,5.4868752492,0.0,0,0.0,5.47,-0.43,5.4868752492
2021-03-09 02:00:00,5.17,-0.4,5.1854508001,0.0,0,0.0,5.17,-0.4,5.1854508001,5.31,-0.43,5.3273820963,0.0,0,0.0,5.31,-0.43,5.3273820963
2021-03-09 02:30:00,5.17,-0.39,5.1846889974,0.0,0,0.0,5.17,-0.39,5.1846889974,5.31,-0.42,5.3265842714,0.0,0,0.0,5.31,-0.42,5.3265842714
2021-03-09 03:00:00,5.06,-0.37,5.0735096334,0.0,0,0.0,5.06,-0.37,5.0735096334,5.2,-0.4,5.2153619242,0.0,0,0.0,5.2,-0.4,5.2153619242
2021-03-09 03:30:00,4.926,-0.4,4.9422136741,0.006,0,0.006,4.92,-0.4,4.9362333818,5.056,-0.43,5.0742522602,0.006,0,0.006,5.05,-0.43,5.0682738679
2021-03-09 04:00:00,4.7275,-0.4,4.7443920843,0.0275,0,0.0275,4.7,-0.4,4.716990566,4.8475,-0.42,4.8656609263,0.0275,0,0.0275,4.82,-0.42,4.8382641515
2021-03-09 04:30:00,4.5885,-0.4,4.6059018932,0.0385,0,0.0385,4.55,-0.4,4.5675485766,4.7185,-0.42,4.737155502,0.0385,0,0.0385,4.68,-0.42,4.6988083596
2021-03-09 05:00:00,4.527,-0.38,4.5429207565,0.057,0,0.057,4.47,-0.38,4.4861230478,4.647,-0.4,4.664183637,0.057,0,0.057,4.59,-0.4,4.6073962278
2021-03-09 05:30:00,4.5875,-0.32,4.5986472196,0.0775,0,0.0775,4.51,-0.32,4.5213382975,4.7075,-0.35000000000000003,4.7204932211,0.0775,0,0.0775,4.63,-0.35000000000000003,4.6432100965
2021-03-09 06:00:00,4.8345,-0.26,4.8414863678,0.0845,0,0.0845,4.75,-0.26,4.7571104675,4.9645,-0.24,4.9702978029,0.0845,0,0.0845,4.88,-0.24,4.8858980751
2021-03-09 06:30:00,5.3355,-0.2,5.3392471614,0.0955,0,0.0955,5.24,-0.2,5.2438154048,5.4755,-0.22,5.4799179054,0.0955,0,0.0955,5.38,-0.22,5.3844962624
2021-03-09 07:00:00,5.7325,-0.18,5.7353252959,0.1125,0,0.1125,5.62,-0.18,5.6228818234,5.8825,-0.21,5.8862472128,0.1125,0,0.1125,5.77,-0.21,5.7738202258
2021-03-09 07:30:00,6.238,0.12,6.2391541093,0.068,0,0.068,6.17,0.12,6.1711668265,6.398,0.17,6.4002581198,0.068,0,0.068,6.33,0.17,6.3322823689
2021-03-09 08:00:00,6.491,0.21,6.4943961228,0.041,0,0.041,6.45,0.21,6.4534176992,6.661,0.2,6.6640018758,0.041,0,0.041,6.62,0.2,6.623020459
2021-03-09 08:30:00,6.5745000000000005,0.25,6.5792514962,0.0045000000000000005,0,0.0045000000000000005,6.57,0.25,6.5747547483,6.7545,0.24,6.7587624792,0.0045000000000000005,0,0.0045000000000000005,6.75,0.24,6.754265319
2021-03-09 09:00:00,6.603,0.16,6.6049382283,0.013000000000000001,0,0.013000000000000001,6.59,0.16,6.5919420507,6.823,0.46,6.838488795,0.013000000000000001,0,0.013000000000000001,6.8100000000000005,0.46,6.8255182953
2021-03-09 09:30:00,6.634,0.35000000000000003,6.6432263246000005,0.044,0,0.044,6.59,0.35000000000000003,6.5992878404,6.814,0.34,6.8224772627,0.044,0,0.044,6.77,0.34,6.7785322895
2021-03-09 10:00:00,6.5485,0.35000000000000003,6.5578466168,0.08850000000000001,0,0.08850000000000001,6.46,0.35000000000000003,6.4694744763,6.7285,0.34,6.7370848481,0.08850000000000001,0,0.08850000000000001,6.64,0.34,6.6486991209
2021-03-09 10:30:00,6.3475,0.36,6.3577005474,0.2175,0,0.2175,6.13,0.36,6.1405618635,6.5175,0.35000000000000003,6.5268910095,0.2175,0,0.2175,6.3,0.35000000000000003,6.3097147321
2021-03-09 11:00:00,6.211,0.36,6.2214243546,0.191,0,0.191,6.02,0.36,6.0307545133,6.371,0.35000000000000003,6.3806066326,0.191,0,0.191,6.18,0.35000000000000003,6.1899030687
2021-03-09 11:30:00,6.1955,0.39,6.2077629022,0.2255,0,0.2255,5.97,0.39,5.9827251316000005,6.3555,0.38,6.3668501043,0.2255,0,0.2255,6.13,0.38,6.1417668468
2021-03-09 12:00:00,6.2635,0.41000000000000003,6.2769046711,0.2735,0,0.2735,5.99,0.41000000000000003,6.0040153231,6.4235,0.4,6.4359422193,0.2735,0,0.2735,6.15,0.4,6.1629944021
