Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-09 12:30:00,6.4525,0.38,6.4636797763,0.3325,0,0.3325,6.12,0.38,6.1317860367,6.6125,0.37,6.6228435169,0.3325,0,0.3325,6.28,0.37,6.2908902391
2021-03-09 13:00:00,6.517,0.46,6.5332142931,0.397,0,0.397,6.12,0.46,6.1372632337,6.677,0.45,6.6921468155,0.397,0,0.397,6.28,0.45,6.2961019687
2021-03-09 13:30:00,6.3965,0.38,6.4077774813,0.4365,0,0.4365,5.96,0.38,5.9721018076,6.5565,0.37,6.5669317227,0.4365,0,0.4365,6.12,0.37,6.1311744389
2021-03-09 14:00:00,6.2795,0.36,6.2898108278,0.34950000000000003,0,0.34950000000000003,5.93,0.36,5.9409174376,6.4395,0.35000000000000003,6.4490045937,0.34950000000000003,0,0.34950000000000003,6.09,0.35000000000000003,6.1000491801
2021-03-09 14:30:00,6.1595,0.36,6.1700113655,0.4595,0,0.4595,5.7,0.36,5.7113571067,6.3195,0.35000000000000003,6.3291848014,0.4595,0,0.4595,5.86,0.35000000000000003,5.8704429134
2021-03-09 15:00:00,6.073,0.34,6.0825100904,0.483,0,0.483,5.59,0.34,5.6003303474,6.223,0.32,6.2312221113,0.483,0,0.483,5.74,0.32,5.7489129407
2021-03-09 15:30:00,6.0775,0.32,6.0859186858,0.4975,0,0.4975,5.58,0.32,5.5891680955,6.2275,0.31,6.2352110028,0.4975,0,0.4975,5.73,0.31,5.7383795622000004
2021-03-09 16:00:00,6.231,0.28,6.2372879523,0.451,0,0.451,5.78,0.28,5.7867780327,6.391,0.27,6.3967007903,0.451,0,0.451,5.94,0.27,5.9461331973
2021-03-09 16:30:00,6.5985,0.26,6.6036203896,0.42850000000000005,0,0.42850000000000005,6.17,0.26,6.1754756902,6.7685,0.25,6.7731154021,0.42850000000000005,0,0.42850000000000005,6.34,0.25,6.3449271075
2021-03-09 17:00:00,7.015,0.26,7.019816593,0.485,0,0.485,6.53,0.26,6.5351740604,7.195,0.26,7.1996961741,0.485,0,0.485,6.71,0.26,6.7150353685
2021-03-09 17:30:00,7.341,0.26,7.3456028343,0.581,0,0.581,6.76,0.26,6.7649981523000005,7.521,0.25,7.5251538855,0.581,0,0.581,6.94,0.25,6.944501422
2021-03-09 18:00:00,7.4879999999999995,0.24,7.4918451666,0.528,0,0.528,6.96,0.24,6.9641367017,7.678,0.23,7.6814441351,0.528,0,0.528,7.15,0.23,7.1536983442
2021-03-09 18:30:00,7.666,0.24,7.6697559283,0.616,0,0.616,7.05,0.24,7.0540839235,7.856,0.23,7.8593661322,0.616,0,0.616,7.24,0.23,7.2436523936
2021-03-09 19:00:00,7.6165,0.24,7.6202803262,0.7365,0,0.7365,6.88,0.24,6.8841847738,7.8065,0.23,7.8098874672,0.7365,0,0.7365,7.07,0.23,7.0737401705
2021-03-09 19:30:00,7.413,0.26,7.4175581562,0.723,0,0.723,6.69,0.26,6.6950504106,7.593,0.25,7.597114518,0.723,0,0.723,6.87,0.25,6.8745472578
2021-03-09 20:00:00,7.0375,0.23,7.0412574339,0.8275,0,0.8275,6.21,0.23,6.2142577996,7.2075,0.22,7.2108568319,0.8275,0,0.8275,6.38,0.22,6.3837919766
2021-03-09 20:30:00,6.5335,-0.08,6.5339897651,0.7535000000000001,0,0.7535000000000001,5.78,-0.08,5.7805536067,6.6935,0.11,6.6944038009,0.7535000000000001,0,0.7535000000000001,5.94,0.11,5.9410184312
2021-03-09 21:00:00,6.148,-0.2,6.1512522302,0.748,0,0.748,5.4,-0.2,5.4037024344,6.298,-0.22,6.3018413182,0.748,0,0.748,5.55,-0.22,5.5543586488
2021-03-09 21:30:00,5.7715,-0.26,5.7773533949,0.8015,0,0.8015,4.97,-0.26,4.9767961582,5.9115,-0.19,5.9145525824,0.8015,0,0.8015,5.11,-0.19,5.1135310696
2021-03-09 22:00:00,5.448,-0.23,5.4528528313,0.8180000000000001,0,0.8180000000000001,4.63,-0.23,4.635709223,5.578,-0.2,5.5815843629,0.8180000000000001,0,0.8180000000000001,4.76,-0.2,4.7641998279
2021-03-09 22:30:00,5.0405,-0.23,5.0457447666,0.8805000000000001,0,0.8805000000000001,4.16,-0.23,4.1663533216,5.1505,-0.26,5.1570582942,0.8805000000000001,0,0.8805000000000001,4.27,-0.26,4.2779083674
2021-03-09 23:00:00,4.565,-0.31,4.5755136324,0.925,0,0.925,3.64,-0.31,3.6531766998,4.665,-0.34,4.6773737289,0.925,0,0.925,3.74,-0.34,3.7554227458
2021-03-09 23:30:00,4.3495,-0.33,4.3620007164,0.9395,0,0.9395,3.41,-0.33,3.4259305305,4.4395,-0.35000000000000003,4.4532752273,0.9395,0,0.9395,3.5,-0.35000000000000003,3.5174564674
2021-03-10 00:00:00,4.059,-0.36,4.074933251,0.9390000000000001,0,0.9390000000000001,3.12,-0.36,3.1407005588,4.149,-0.39,4.1672894068,0.9390000000000001,0,0.9390000000000001,3.21,-0.39,3.2336047996
2021-03-10 00:30:00,4.7780000000000005,-0.35000000000000003,4.7908020205,0.9480000000000001,0,0.9480000000000001,3.83,-0.35000000000000003,3.8459589181,4.888,-0.38,4.9027486168,0.9480000000000001,0,0.9480000000000001,3.94,-0.38,3.9582824558
2021-03-10 01:00:00,5.1285,-0.32,5.1384737277,0.9785,0,0.9785,4.15,-0.32,4.1623190651,5.2485,-0.33,5.2588641597,0.9785,0,0.9785,4.27,-0.33,4.2827327724
2021-03-10 01:30:00,5.107,-0.30000000000000004,5.1158038469000005,0.987,0,0.987,4.12,-0.30000000000000004,4.1309078905,5.217,-0.33,5.2274266135,0.987,0,0.987,4.23,-0.33,4.2428528139
2021-03-10 02:00:00,4.9285,-0.30000000000000004,4.9376221251,0.9285,0,0.9285,4.0,-0.30000000000000004,4.011234224,5.0385,-0.33,5.0492952231,0.9285,0,0.9285,4.11,-0.33,4.1232268916
2021-03-10 02:30:00,4.9405,-0.28,4.9484280585,0.9605,0,0.9605,3.98,-0.28,3.9898370894,5.0505,-0.31,5.0600049654,0.9605,0,0.9605,4.09,-0.31,4.1017313418
2021-03-10 03:00:00,4.796,-0.30000000000000004,4.8053736587,0.986,0,0.986,3.81,-0.30000000000000004,3.8217927730000003,4.896,-0.32,4.9064463718999995,0.986,0,0.986,3.91,-0.32,3.9230727753
2021-03-10 03:30:00,4.664,-0.30000000000000004,4.6736384113,0.994,0,0.994,3.67,-0.30000000000000004,3.6822411654,4.764,-0.32,4.7747351759,0.994,0,0.994,3.77,-0.32,3.7835565279
2021-03-10 04:00:00,4.4885,-0.27,4.4966134201,0.9985,0,0.9985,3.49,-0.27,3.5004285452,4.5885,-0.30000000000000004,4.5982966683,0.9985,0,0.9985,3.59,-0.30000000000000004,3.6025130118
2021-03-10 04:30:00,4.4035,-0.23,4.4095024946,0.9935,0,0.9935,3.41,-0.23,3.4177477964,4.4935,-0.26,4.5010156909,0.9935,0,0.9935,3.5,-0.26,3.5096438566
2021-03-10 05:00:00,4.3855,-0.19,4.3896139067,1.0055,0,1.0055,3.38,-0.19,3.3853360247,4.4755,-0.22,4.4809039546000005,1.0055,0,1.0055,3.47,-0.22,3.4769670692
2021-03-10 05:30:00,4.454,-0.17,4.4572430941,1.014,0,1.014,3.44,-0.17,3.4441980199,4.5440000000000005,-0.2,4.5483992789,1.014,0,1.014,3.5300000000000002,-0.2,3.5356611829
2021-03-10 06:00:00,4.5105,-0.17,4.5137024991,1.0105,0,1.0105,3.5,-0.17,3.5041261393000003,4.6105,-0.2,4.6148358855,1.0105,0,1.0105,3.6,-0.2,3.6055512755
2021-03-10 06:30:00,4.9735,0.02,4.973540213,1.0035,0,1.0035,3.9699999999999998,0.02,3.9700503775,5.0835,0.07,5.0839819286,1.0035,0,1.0035,4.08,0.07,4.080600446
2021-03-10 07:00:00,5.5485,0.2,5.5521034077,1.0085,0,1.0085,4.54,0.2,4.5444031511,5.6685,0.19,5.67168337,1.0085,0,1.0085,4.66,0.19,4.6638717821
2021-03-10 07:30:00,6.0045,0.29,6.0114990019,0.9945,0,0.9945,5.01,0.29,5.0183861948,6.1445,0.28,6.1508763806,0.9945,0,0.9945,5.15,0.28,5.1576060338
2021-03-10 08:00:00,6.2895,0.31,6.2971350827,0.9995,0,0.9995,5.29,0.31,5.299075391,6.4395,0.30000000000000004,6.4464843326,0.9995,0,0.9995,5.44,0.30000000000000004,5.4482657791
2021-03-10 08:30:00,6.568,0.41000000000000003,6.5807844517,1.008,0,1.008,5.5600000000000005,0.41000000000000003,5.5750964117,6.718,0.4,6.7298977704,1.008,0,1.008,5.71,0.4,5.7239933613
2021-03-10 09:00:00,6.71,0.49,6.7278674184,1.02,0,1.02,5.69,0.49,5.7110594464,6.86,0.48,6.8767724988,1.02,0,1.02,5.84,0.48,5.8596928247
2021-03-10 09:30:00,10.957,0.8300000000000001,10.9883915565,1.027,0,1.027,9.93,0.8300000000000001,9.9646274391,6.907,0.36,6.9163754236,1.027,0,1.027,5.88,0.36,5.8910101001
2021-03-10 10:00:00,12.9725,0.9500000000000001,13.0072386097,1.0325,0,1.0325,11.94,0.9500000000000001,11.9777335085,1.0325,0.0,1.0325,1.0325,0,1.0325,0.0,0.0,0.0
2021-03-10 10:30:00,12.9445,0.92,12.9771522396,1.0345,0,1.0345,11.91,0.92,11.9454803168,1.0345,0.0,1.0345,1.0345,0,1.0345,0.0,0.0,0.0
2021-03-10 11:00:00,12.9815,1.09,13.0271809019,1.0215,0,1.0215,11.96,1.09,12.0095670197,1.0215,0.0,1.0215,1.0215,0,1.0215,0.0,0.0,0.0
2021-03-10 11:30:00,12.9945,1.05,13.036852774,1.0145,0,1.0145,11.98,1.05,12.0259261598,1.0145,0.0,1.0145,1.0145,0,1.0145,0.0,0.0,0.0
2021-03-10 12:00:00,13.239,1.01,13.2774704293,0.979,0,0.979,12.26,1.01,12.3015324249,0.979,0.0,0.979,0.979,0,0.979,0.0,0.0,0.0
2021-03-10 12:30:00,13.57,1.03,13.6090337644,1.0,0,1.0,12.57,1.03,12.6121290828,1.0,0.0,1.0,1.0,0,1.0,0.0,0.0,0.0
2021-03-10 13:00:00,13.391,1.12,13.4377558022,1.031,0,1.031,12.36,1.12,12.4106405959,1.031,0.0,1.031,1.031,0,1.031,0.0,0.0,0.0
2021-03-10 13:30:00,12.9965,0.9500000000000001,13.0311746305,1.0265,0,1.0265,11.97,0.9500000000000001,12.0076392351,1.0265,0.0,1.0265,1.0265,0,1.0265,0.0,0.0,0.0
2021-03-10 14:00:00,12.874,0.98,12.9112461056,1.034,0,1.034,11.84,0.98,11.8804882055,1.034,0.0,1.034,1.034,0,1.034,0.0,0.0,0.0
2021-03-10 14:30:00,9.428,0.76,9.4585825577,1.028,0,1.028,8.4,0.76,8.4343108788,6.818,0.39,6.8291451881,1.028,0,1.028,5.79,0.39,5.8031198506
2021-03-10 15:00:00,6.5945,0.47000000000000003,6.6112275902,1.0345,0,1.0345,5.5600000000000005,0.47000000000000003,5.5798297465,6.7445,0.47000000000000003,6.7608564731000005,1.0345,0,1.0345,5.71,0.47000000000000003,5.7293106043
2021-03-10 15:30:00,6.478,0.47000000000000003,6.4950276366,1.028,0,1.028,5.45,0.47000000000000003,5.4702285144000005,6.628,0.46,6.6439434073,1.028,0,1.028,5.6,0.46,5.6188610946
2021-03-10 16:00:00,6.553,0.43,6.567092888,1.033,0,1.033,5.52,0.43,5.5367228574,6.703,0.43,6.7167781711,1.033,0,1.033,5.67,0.43,5.6862817377
2021-03-10 16:30:00,6.932,0.41000000000000003,6.9441143424,1.052,0,1.052,5.88,0.41000000000000003,5.8942768853,7.092,0.41000000000000003,7.103841496,1.052,0,1.052,6.04,0.41000000000000003,6.0538995697
2021-03-10 17:00:00,7.261,0.37,7.2704209644,1.051,0,1.051,6.21,0.37,6.2210127793,7.431,0.35000000000000003,7.4392379314,1.051,0,1.051,6.38,0.35000000000000003,6.3895931013
2021-03-10 17:30:00,7.523,0.37,7.5320932681,1.053,0,1.053,6.47,0.37,6.4805709625,7.703,0.35000000000000003,7.7109473478,1.053,0,1.053,6.65,0.35000000000000003,6.6592041566999995
2021-03-10 18:00:00,7.5775,0.37,7.5865279443,1.0475,0,1.0475,6.53,0.37,6.5404739889,7.7575,0.36,7.7658487141,1.0475,0,1.0475,6.71,0.36,6.7196502885000005
2021-03-10 18:30:00,7.53,0.34,7.5376720544,1.04,0,1.04,6.49,0.34,6.4988999069,7.71,0.33,7.7170590253,1.04,0,1.04,6.67,0.33,6.6781584288
2021-03-10 19:00:00,7.5285,0.32,7.5352977546,1.0385,0,1.0385,6.49,0.32,6.4978842711,7.7085,0.32,7.7151391595,1.0385,0,1.0385,6.67,0.32,6.6776717499
2021-03-10 19:30:00,7.276,0.32,7.2830334339,1.046,0,1.046,6.23,0.32,6.2382128851,7.446,0.32,7.4528730031,1.046,0,1.046,6.4,0.32,6.4079950062
2021-03-10 20:00:00,6.87,0.30000000000000004,6.8765470987,1.04,0,1.04,5.83,0.30000000000000004,5.8377135935,7.02,0.29,7.0259874751,1.04,0,1.04,5.98,0.29,5.9870276432
2021-03-10 20:30:00,6.3515,0.25,6.3564181934,1.0415,0,1.0415,5.31,0.25,5.3158818648,6.4915,0.23,6.4955732811,1.0415,0,1.0415,5.45,0.23,5.454851052
2021-03-10 21:00:00,6.041,0.25,6.0461707717,1.041,0,1.041,5.0,0.25,5.0062460986,6.171,0.23,6.1752846898,1.041,0,1.041,5.13,0.23,5.135153357
2021-03-10 21:30:00,5.6775,0.23,5.6821568308,1.0375,0,1.0375,4.64,0.23,4.6456969337,5.7975,0.22,5.8016727114,1.0375,0,1.0375,4.76,0.22,4.7650813214
2021-03-10 22:00:00,5.322,0.23,5.3269676177,1.042,0,1.042,4.28,0.23,4.2861754514,5.432,0.2,5.4356806382,1.042,0,1.042,4.39,0.2,4.3945534472
2021-03-10 22:30:00,4.8995,-0.07,4.9000000255,1.0495,0,1.0495,3.85,-0.07,3.8506363111,5.0095,0.25,5.0157342683,1.0495,0,1.0495,3.96,0.25,3.9678835668
2021-03-10 23:00:00,4.4295,-0.25,4.436549363,1.0495,0,1.0495,3.38,-0.25,3.3892329516,4.5195,-0.27,4.5275578682,1.0495,0,1.0495,3.47,-0.27,3.4804884715
2021-03-10 23:30:00,4.2315,-0.27,4.2401052169,1.0515,0,1.0515,3.18,-0.27,3.1914416805,4.3215,-0.30000000000000004,4.3319005356,1.0515,0,1.0515,3.27,-0.30000000000000004,3.2837326322
2021-03-11 00:00:00,4.0235,-0.29,4.0339375615,1.0535,0,1.0535,2.9699999999999998,-0.29,2.9841246623,4.1035,-0.32,4.115958242,1.0535,0,1.0535,3.05,-0.32,3.0667409411
2021-03-11 00:30:00,4.8305,-0.27,4.8380399182,1.0505,0,1.0505,3.7800000000000002,-0.27,3.7896305889,4.9305,-0.29,4.9390211834,1.0505,0,1.0505,3.88,-0.29,3.8908225351
2021-03-11 01:00:00,5.1305,-0.27,5.1375996584,1.0505,0,1.0505,4.08,-0.27,4.0889240639,5.2405,-0.28,5.2479748713,1.0505,0,1.0505,4.19,-0.28,4.1993451871
2021-03-11 01:30:00,5.065,-0.27,5.072191341,1.055,0,1.055,4.01,-0.27,4.0190794966,5.175,-0.28,5.1825693435,1.055,0,1.055,4.12,-0.28,4.1295036021
2021-03-11 02:00:00,4.87,-0.27,4.877478857,1.05,0,1.05,3.8200000000000003,-0.27,3.8295299973,4.98,-0.28,4.9878652748,1.05,0,1.05,3.93,-0.28,3.9399619288
2021-03-11 02:30:00,4.8535,-0.25,4.8599343874,1.0435,0,1.0435,3.81,-0.25,3.81819329,4.9535,-0.28,4.9614072852,1.0435,0,1.0435,3.91,-0.28,3.9200127551
2021-03-11 03:00:00,4.6395,-0.28,4.6479415067000005,1.0395,0,1.0395,3.6,-0.28,3.6108724707,4.7395,-0.30000000000000004,4.7489851811,1.0395,0,1.0395,3.7,-0.30000000000000004,3.7121422387000003
2021-03-11 03:30:00,4.522,-0.28,4.5306604375,1.032,0,1.032,3.49,-0.28,3.5012140751,4.612,-0.30000000000000004,4.6217468559,1.032,0,1.032,3.58,-0.30000000000000004,3.5925478424
2021-03-11 04:00:00,4.29,-0.28,4.2991278185,1.03,0,1.03,3.26,-0.28,3.272002445,4.38,-0.30000000000000004,4.3902619512,1.03,0,1.03,3.35,-0.30000000000000004,3.3634060118
2021-03-11 04:30:00,4.2315,-0.24,4.2383006323,1.0315,0,1.0315,3.2,-0.24,3.2089873792,4.3115,-0.26,4.3193323848,1.0315,0,1.0315,3.2800000000000002,-0.26,3.2902887411
2021-03-11 05:00:00,4.251,-0.19,4.2552439413,1.031,0,1.031,3.22,-0.19,3.2256007192,4.331,-0.21,4.336088214,1.031,0,1.031,3.3,-0.21,3.3066750672
2021-03-11 05:30:00,4.357,-0.14,4.3592486738,1.027,0,1.027,3.33,-0.14,3.3329416437,4.447,-0.17,4.4502481953,1.027,0,1.027,3.42,-0.17,3.4242225395
2021-03-11 06:00:00,4.477,0.12,4.478607931,1.037,0,1.037,3.44,0.12,3.4420923869,4.567,-0.06,4.5673941148,1.037,0,1.037,3.5300000000000002,-0.06,3.5305098782
2021-03-11 06:30:00,4.87,-0.64,4.9118733697,1.02,0,1.02,3.85,-0.64,3.9028323049,5.05,0.68,5.095576513,1.02,0,1.02,4.03,0.68,4.0869670906
2021-03-11 07:00:00,5.362,0.07,5.3624568996,1.042,0,1.042,4.32,0.07,4.3205670924,5.502,0.26,5.5081397949,1.042,0,1.042,4.46,0.26,4.4675720475
2021-03-11 07:30:00,5.885,0.27,5.8911904569,1.015,0,1.015,4.87,0.27,4.877478857,6.015,0.26,6.0206166628,1.015,0,1.015,5.0,0.26,5.0067554364
2021-03-11 08:00:00,5.977,0.31,5.9850337509,0.997,0,0.997,4.98,0.31,4.9896392655,6.117,0.30000000000000004,6.124352129,0.997,0,0.997,5.12,0.30000000000000004,5.1287815317
2021-03-11 08:30:00,6.2905,0.38,6.301967173,0.9905,0,0.9905,5.3,0.38,5.3136051792,6.4305,0.37,6.4411357888000005,0.9905,0,0.9905,5.44,0.37,5.4525682022
2021-03-11 09:00:00,6.287,0.44,6.3023780432,0.977,0,0.977,5.31,0.44,5.3281985699,6.427,0.44,6.4420438527,0.977,0,0.977,5.45,0.44,5.4677326197
2021-03-11 09:30:00,6.24,0.44,6.2554935856,1.0,0,1.0,5.24,0.44,5.2584408336,6.38,0.44,6.3951544156,1.0,0,1.0,5.38,0.44,5.3979625786
2021-03-11 10:00:00,6.4915,0.44,6.5063947198,0.9715,0,0.9715,5.52,0.44,5.537508465,6.6415,0.44,6.656059063,0.9715,0,0.9715,5.67,0.44,5.6870466852
2021-03-11 10:30:00,6.2785,0.4,6.2912289936,0.8785000000000001,0,0.8785000000000001,5.4,0.4,5.4147945483,6.4185,0.39,6.4303376467,0.8785000000000001,0,0.8785000000000001,5.54,0.39,5.5537104714000005
2021-03-11 11:00:00,6.0925,0.49,6.1121727929,0.9825,0,0.9825,5.11,0.49,5.1334393928,6.2325,0.49,6.2517322599,0.9825,0,0.9825,5.25,0.49,5.2728170839
2021-03-11 11:30:00,6.0385,0.52,6.0608483111,1.0585,0,1.0585,4.98,0.52,5.0070749944,6.1685,0.51,6.1895470149,1.0585,0,1.0585,5.11,0.51,5.1353870351
2021-03-11 12:00:00,6.3695,0.5,6.3890946346,1.0395,0,1.0395,5.33,0.5,5.3534007883,6.5095,0.5,6.5286744635,1.0395,0,1.0395,5.47,0.5,5.4928043839
2021-03-11 12:30:00,6.316,0.47000000000000003,6.3334631917,1.036,0,1.036,5.28,0.47000000000000003,5.3008772859,6.456,0.46,6.4723671095,1.036,0,1.036,5.42,0.46,5.4394852698000005
2021-03-11 13:00:00,6.241,0.42,6.2551163858,1.051,0,1.051,5.19,0.42,5.2069664873,6.371,0.42,6.3848289719,1.051,0,1.051,5.32,0.42,5.3365531947000004
2021-03-11 13:30:00,6.5965,0.38,6.6074361329,1.0565,0,1.0565,5.54,0.38,5.5530171979,6.7365,0.37,6.7466534111000005,1.0565,0,1.0565,5.68,0.37,5.6920382992
2021-03-11 14:00:00,6.552,0.44,6.5667574951,0.992,0,0.992,5.5600000000000005,0.44,5.5773828988,6.702,0.44,6.7164279197,0.992,0,0.992,5.71,0.44,5.7269276231
2021-03-11 14:30:00,6.1205,0.39,6.1329128683,1.0305,0,1.0305,5.09,0.39,5.1049191962,6.2505,0.38,6.2620404223,1.0305,0,1.0305,5.22,0.38,5.2338131415
2021-03-11 15:00:00,6.3915,0.38,6.402786288,1.0015,0,1.0015,5.39,0.38,5.4033785727,6.5315,0.37,6.5419715874,1.0015,0,1.0015,5.53,0.37,5.5423641165
2021-03-11 15:30:00,6.152,0.38,6.1637248478,1.032,0,1.032,5.12,0.38,5.1340821965,6.282,0.37,6.2928867779,1.032,0,1.032,5.25,0.37,5.2630219456
2021-03-11 16:00:00,6.0475,0.36,6.0582056956,1.0375,0,1.0375,5.01,0.36,5.0229174789,6.1875,0.35000000000000003,6.1973910842,1.0375,0,1.0375,5.15,0.35000000000000003,5.1618795027
2021-03-11 16:30:00,6.651,0.30000000000000004,6.657762462,0.981,0,0.981,5.67,0.30000000000000004,5.6779309612,6.811,0.29,6.8171710408,0.981,0,0.981,5.83,0.29,5.8372082368000004
2021-03-11 17:00:00,6.6995000000000005,0.26,6.7045432544,0.9595,0,0.9595,5.74,0.26,5.7458854844000005,6.8595,0.25,6.8640542138,0.9595,0,0.9595,5.9,0.25,5.9052942348
2021-03-11 17:30:00,6.986,0.24,6.9901213151,1.026,0,1.026,5.96,0.24,5.9648302574,7.146,0.24,7.1500290908,1.026,0,1.026,6.12,0.24,6.1247040745
2021-03-11 18:00:00,7.1835,0.25,7.1878489307,1.0135,0,1.0135,6.17,0.25,6.1750627527,7.3535,0.24,7.3574154599,1.0135,0,1.0135,6.34,0.24,6.3445409605
2021-03-11 18:30:00,7.4025,0.24,7.4063895556,0.9925,0,0.9925,6.41,0.24,6.4144914062,7.5725,0.22,7.5756951001,0.9925,0,0.9925,6.58,0.22,6.5836767843
2021-03-11 19:00:00,7.5095,0.24,7.5133341633,0.9395,0,0.9395,6.57,0.24,6.5743821002,7.6895,0.22,7.6926465049,0.9395,0,0.9395,6.75,0.22,6.7535842336
2021-03-11 19:30:00,7.407,0.25,7.4112177812,0.9470000000000001,0,0.9470000000000001,6.46,0.25,6.4648356514,7.587,0.24,7.5907950177,0.9470000000000001,0,0.9470000000000001,6.64,0.24,6.6443359337
2021-03-11 20:00:00,6.9705,0.22,6.9739709097,0.9505,0,0.9505,6.02,0.22,6.0240185923,7.1305,0.21,7.1335916795,0.9505,0,0.9505,6.18,0.21,6.1835669318
2021-03-11 20:30:00,6.5344999999999995,0.2,6.5375599615,0.8645,0,0.8645,5.67,0.2,5.6735262404,6.6845,0.19,6.6871997316,0.8645,0,0.8645,5.82,0.19,5.8231005487
2021-03-11 21:00:00,6.096,-0.09,6.0966643339,0.886,0,0.886,5.21,-0.09,5.2107772933,6.236,-0.16,6.2380522601,0.886,0,0.886,5.35,-0.16,5.3523919886
2021-03-11 21:30:00,5.7735,-0.24,5.7784861556,0.7035,0,0.7035,5.07,-0.24,5.0756772947,5.9035,-0.24,5.9083764479,0.7035,0,0.7035,5.2,-0.24,5.2055355152
2021-03-11 22:00:00,5.4175,-0.25,5.4232652756,0.7275,0,0.7275,4.69,-0.25,4.6966583866,5.5375,-0.28,5.5445744877,0.7275,0,0.7275,4.8100000000000005,-0.28,4.8181427957
2021-03-11 22:30:00,5.0485,-0.25,5.0546861673,0.6685,0,0.6685,4.38,-0.25,4.3871289017,5.1685,-0.28,5.1760788489,0.6685,0,0.6685,4.5,-0.28,4.5087026959
2021-03-11 23:00:00,4.565,-0.32,4.5762020279,0.605,0,0.605,3.96,-0.32,3.9729082547,4.675,-0.34,4.6873473308,0.605,0,0.605,4.07,-0.34,4.0841767836
2021-03-11 23:30:00,4.39,-0.35000000000000003,4.403930063,0.66,0,0.66,3.73,-0.35000000000000003,3.7463849242,4.49,-0.37,4.5052191956000005,0.66,0,0.66,3.83,-0.37,3.8478305576
2021-03-12 00:00:00,4.188,-0.35000000000000003,4.2025996716,0.8180000000000001,0,0.8180000000000001,3.37,-0.35000000000000003,3.3881263259,4.2780000000000005,-0.37,4.2939706566,0.8180000000000001,0,0.8180000000000001,3.46,-0.37,3.4797270008
2021-03-12 00:30:00,4.8875,-0.33,4.8986279967,0.8675,0,0.8675,4.02,-0.33,4.0335220342,4.9975000000000005,-0.36,5.0104497054,0.8675,0,0.8675,4.13,-0.36,4.1456603817
2021-03-12 01:00:00,5.1575,-0.32,5.1674177545,0.8975000000000001,0,0.8975000000000001,4.26,-0.32,4.2720018727,5.2675,-0.34,5.278461542,0.8975000000000001,0,0.8975000000000001,4.37,-0.34,4.3832065888
2021-03-12 01:30:00,5.0955,-0.32,5.105538194,0.9055000000000001,0,0.9055000000000001,4.19,-0.32,4.2022018038,5.2055,-0.34,5.2165918232,0.9055000000000001,0,0.9055000000000001,4.3,-0.34,4.3134209162
2021-03-12 02:00:00,4.896,-0.32,4.9064463718999995,0.866,0,0.866,4.03,-0.32,4.0426847515,5.006,-0.34,5.0175328599,0.866,0,0.866,4.14,-0.34,4.1539378907
2021-03-12 02:30:00,4.8945,-0.32,4.9049495665,0.9545,0,0.9545,3.94,-0.32,3.9529735643,5.0045,-0.33,5.0153684062,0.9545,0,0.9545,4.05,-0.33,4.063422203
2021-03-12 03:00:00,4.705,-0.33,4.7165585971,0.885,0,0.885,3.8200000000000003,-0.33,3.834227432,4.815,-0.35000000000000003,4.8277039056,0.885,0,0.885,3.93,-0.35000000000000003,3.9455544604
2021-03-12 03:30:00,4.5765,-0.31,4.5869872738,0.9465,0,0.9465,3.63,-0.31,3.6432128678,4.6665,-0.34,4.678869762,0.9465,0,0.9465,3.7199999999999998,-0.34,3.7355053206
2021-03-12 04:00:00,4.4030000000000005,-0.31,4.4138995230999996,0.983,0,0.983,3.42,-0.31,3.4340209667,4.493,-0.34,4.5058460915000005,0.983,0,0.983,3.51,-0.34,3.5264287884
2021-03-12 04:30:00,4.3385,-0.25,4.3456969809,1.0085,0,1.0085,3.33,-0.25,3.3393711983,4.4285,-0.28,4.4373429268,1.0085,0,1.0085,3.42,-0.28,3.4314428452
2021-03-12 05:00:00,4.266,-0.23,4.2721956884,1.026,0,1.026,3.24,-0.23,3.2481533215,4.356,-0.25,4.363168115,1.026,0,1.026,3.33,-0.25,3.3393711983
2021-03-12 05:30:00,4.3365,-0.2,4.3411095644,1.0065,0,1.0065,3.33,-0.2,3.3360005995,4.4265,-0.23,4.4324713479,1.0065,0,1.0065,3.42,-0.23,3.4277251932
2021-03-12 06:00:00,4.531,-0.14,4.533162362,1.031,0,1.031,3.5,-0.14,3.5027988809,4.621,-0.16,4.6237691335,1.031,0,1.031,3.59,-0.16,3.5935636908
2021-03-12 06:30:00,5.023,-0.08,5.0236370291,1.013,0,1.013,4.01,-0.08,4.0107979256,5.133,0.34,5.1442481472,1.013,0,1.013,4.12,0.34,4.1340053217
2021-03-12 07:00:00,5.457,0.18,5.459967857,1.027,0,1.027,4.43,0.18,4.4336553768,5.577,0.17,5.5795903972000005,1.027,0,1.027,4.55,0.17,4.5531747166
2021-03-12 07:30:00,5.923,0.26,5.9287038212,0.973,0,0.973,4.95,0.26,4.9568235797,6.053,0.25,6.0581605294,0.973,0,0.973,5.08,0.25,5.0861478547
2021-03-12 08:00:00,6.2485,0.31,6.2561851195,0.7485,0,0.7485,5.5,0.31,5.5087294361,6.3985,0.30000000000000004,6.4055290375,0.7485,0,0.7485,5.65,0.30000000000000004,5.657958996
2021-03-12 08:30:00,6.3905,0.34,6.3995382841,0.7905000000000001,0,0.7905000000000001,5.6,0.34,5.6103119343,6.5405,0.33,6.5488197601,0.7905000000000001,0,0.7905000000000001,5.75,0.33,5.7594617804
2021-03-12 09:00:00,6.459,0.42,6.4726409602,0.779,0,0.779,5.68,0.42,5.6955070011,6.619,0.41000000000000003,6.6316861355,0.779,0,0.779,5.84,0.41000000000000003,5.8543744328
2021-03-12 09:30:00,6.6,0.41000000000000003,6.612722586,0.79,0,0.79,5.8100000000000005,0.41000000000000003,5.8244484717,6.76,0.4,6.7718239788,0.79,0,0.79,5.97,0.4,5.9833853294
2021-03-12 10:00:00,6.5795,0.41000000000000003,6.5922621497,0.7495,0,0.7495,5.83,0.41000000000000003,5.8443990281,6.7395,0.4,6.7513598815,0.7495,0,0.7495,5.99,0.4,6.0033407366
2021-03-12 10:30:00,6.577,0.41000000000000003,6.5897669913,0.897,0,0.897,5.68,0.41000000000000003,5.69477831,6.727,0.4,6.7388818805,0.897,0,0.897,5.83,0.4,5.8437060159000005
2021-03-12 11:00:00,6.478,0.43,6.4922556943,0.778,0,0.778,5.7,0.43,5.7161962877,6.628,0.42,6.6412938498,0.778,0,0.778,5.85,0.42,5.8650575445
2021-03-12 11:30:00,6.6915,0.41000000000000003,6.7040489445,0.6815,0,0.6815,6.01,0.41000000000000003,6.0239687914,6.8515,0.4,6.8631663429,0.6815,0,0.6815,6.17,0.4,6.1829523692
2021-03-12 12:00:00,6.345,0.45,6.3609374309,0.875,0,0.875,5.47,0.45,5.4884788421,6.495,0.44,6.5098867118,0.875,0,0.875,5.62,0.44,5.6371978855
2021-03-12 12:30:00,6.307,0.43,6.3216413217,0.9570000000000001,0,0.9570000000000001,5.35,0.43,5.367252556,6.447,0.43,6.4613240903,0.9570000000000001,0,0.9570000000000001,5.49,0.43,5.5068139609
2021-03-12 13:00:00,6.359,0.41000000000000003,6.3722037789,0.979,0,0.979,5.38,0.41000000000000003,5.3956000593,6.509,0.4,6.5212790923,0.979,0,0.979,5.53,0.4,5.5444476731
2021-03-12 13:30:00,6.1945,0.45,6.210823637,1.0145,0,1.0145,5.18,0.45,5.1995095923,6.3345,0.45,6.3504637823,1.0145,0,1.0145,5.32,0.45,5.3389980333
2021-03-12 14:00:00,6.1815,0.44,6.1971398443,1.0215,0,1.0215,5.16,0.44,5.178725712,6.3215,0.43,6.3361078155,1.0215,0,1.0215,5.3,0.43,5.3174147854000005
2021-03-12 14:30:00,6.0015,0.37,6.0128946648,1.0215,0,1.0215,4.98,0.37,4.9937260638000005,6.1415,0.37,6.1526353906,1.0215,0,1.0215,5.12,0.37,5.1333517316
2021-03-12 15:00:00,5.933,0.35000000000000003,5.9433146476,1.013,0,1.013,4.92,0.35000000000000003,4.9324334765,6.063,0.34,6.0725257513,1.013,0,1.013,5.05,0.34,5.0614326035
2021-03-12 15:30:00,5.948,0.33,5.9571473039,0.968,0,0.968,4.98,0.33,4.9909217586,6.078,0.32,6.0864179942,0.968,0,0.968,5.11,0.32,5.1200097656
2021-03-12 16:00:00,6.1595,0.30000000000000004,6.1668014602,0.9595,0,0.9595,5.2,0.30000000000000004,5.2086466572,6.2995,0.29,6.3061716001,0.9595,0,0.9595,5.34,0.29,5.3478687344
2021-03-12 16:30:00,6.4805,0.28,6.4865460956,1.0105,0,1.0105,5.47,0.28,5.4771616737,6.6205,0.27,6.6260033391,1.0105,0,1.0105,5.61,0.27,5.6164935681
2021-03-12 17:00:00,6.7895,0.27,6.794866463,1.0195,0,1.0195,5.77,0.27,5.7763137034,6.9495000000000005,0.26,6.9543619585,1.0195,0,1.0195,5.93,0.26,5.9356970947
2021-03-12 17:30:00,7.0105,0.24,7.0146069206,1.0105,0,1.0105,6.0,0.24,6.0047980815,7.1705,0.23,7.1741877763,1.0105,0,1.0105,6.16,0.23,6.1642923357
2021-03-12 18:00:00,7.282,0.29,7.2877722248,0.992,0,0.992,6.29,0.29,6.2966816657999995,7.452,0.28,7.4572584775,0.992,0,0.992,6.46,0.28,6.4660652641
2021-03-12 18:30:00,7.5265,0.29,7.5320848541,0.9865,0,0.9865,6.54,0.29,6.5464265060999995,7.6965,0.28,7.7015915401,0.9865,0,0.9865,6.71,0.28,6.7158394859
2021-03-12 19:00:00,7.401,0.29,7.4066794854,1.031,0,1.031,6.37,0.29,6.376597839,7.571,0.28,7.5761758823,1.031,0,1.031,6.54,0.28,6.5459911396
2021-03-12 19:30:00,7.1695,0.28,7.1749655226,1.0295,0,1.0295,6.14,0.28,6.146381049,7.3295,0.26,7.3341100517,1.0295,0,1.0295,6.3,0.26,6.3053627969
2021-03-12 20:00:00,6.678,0.23,6.6819595928,1.018,0,1.018,5.66,0.23,5.6646712173000004,6.828,0.22,6.8315433103,1.018,0,1.018,5.8100000000000005,0.22,5.8141637404
2021-03-12 20:30:00,6.3465,0.23,6.3506662839,1.0265,0,1.0265,5.32,0.23,5.3249694835,6.4865,0.22,6.4902297533,1.0265,0,1.0265,5.46,0.22,5.4644304369
2021-03-12 21:00:00,5.921,0.21,5.9247228627,1.051,0,1.051,4.87,0.21,4.8745256179,6.051,0.21,6.0546429292,1.051,0,1.051,5.0,0.21,5.0044080569
2021-03-12 21:30:00,5.5275,-0.24,5.5327078587,1.0475,0,1.0475,4.48,-0.24,4.4864239657,5.6475,-0.24,5.6525973012,1.0475,0,1.0475,4.6,-0.24,4.6062566146
2021-03-12 22:00:00,5.2055,-0.24,5.2110296727,1.0555,0,1.0555,4.15,-0.24,4.1569339663000004,5.3155,-0.26,5.3218549633,1.0555,0,1.0555,4.26,-0.26,4.2679268972
2021-03-12 22:30:00,4.7995,-0.26,4.8065372411,1.0495,0,1.0495,3.75,-0.26,3.7590025273,4.8995,-0.29,4.9080750045,1.0495,0,1.0495,3.85,-0.29,3.8609066293
2021-03-12 23:00:00,4.5425,-0.26,4.5499347523,1.0625,0,1.0625,3.48,-0.26,3.4896991274,4.6325,-0.29,4.6415682964,1.0625,0,1.0625,3.5700000000000003,-0.29,3.5817593442
2021-03-12 23:30:00,4.4095,-0.29,4.4190259391,0.9995,0,0.9995,3.41,-0.29,3.422309162,4.4995,-0.31,4.5101663218,0.9995,0,0.9995,3.5,-0.31,3.5137017517
2021-03-13 00:00:00,4.2605,-0.29,4.2703583281,1.0405,0,1.0405,3.22,-0.29,3.2330326321,4.3505,-0.31,4.3615307233,1.0405,0,1.0405,3.31,-0.31,3.3244849225
2021-03-13 00:30:00,4.9985,-0.26,5.0052574609,1.0285,0,1.0285,3.9699999999999998,-0.26,3.9785047442,5.1085,-0.29,5.1167247581,1.0285,0,1.0285,4.08,-0.29,4.090293388
2021-03-13 01:00:00,5.168,-0.26,5.1745361145,1.028,0,1.028,4.14,-0.26,4.1481562169,5.268,-0.29,5.2759761182,1.028,0,1.028,4.24,-0.29,4.2499058813
2021-03-13 01:30:00,5.0645,-0.28,5.0722342464,1.0345,0,1.0345,4.03,-0.28,4.0397153365,5.1745,-0.31,5.1837776042,1.0345,0,1.0345,4.14,-0.31,4.1515900568
2021-03-13 02:00:00,4.9485,-0.27,4.9558603945,1.0285,0,1.0285,3.92,-0.27,3.9292874672,5.0585,-0.29,5.0668059219,1.0285,0,1.0285,4.03,-0.29,4.0404207702
2021-03-13 02:30:00,4.9245,-0.27,4.9318962124,1.0345,0,1.0345,3.89,-0.27,3.8993589217,5.0245,-0.29,5.0328620337,1.0345,0,1.0345,3.99,-0.29,4.0005249656
2021-03-13 03:00:00,4.7545,-0.27,4.7621602503,1.0545,0,1.0545,3.7,-0.27,3.7098382713999998,4.8545,-0.29,4.8631543519000004,1.0545,0,1.0545,3.8,-0.29,3.8110497242
2021-03-13 03:30:00,4.5825,-0.28,4.5910463132,1.0525,0,1.0525,3.5300000000000002,-0.28,3.5410874036,4.6725,-0.30000000000000004,4.6821209136,1.0525,0,1.0525,3.62,-0.30000000000000004,3.6324096685000002
2021-03-13 04:00:00,4.427,-0.29,4.4364883636,1.047,0,1.047,3.38,-0.29,3.3924180167,4.517,-0.32,4.5283207704,1.047,0,1.047,3.47,-0.32,3.4847238054
2021-03-13 04:30:00,4.2665,-0.28,4.2756779872,1.0465,0,1.0465,3.22,-0.28,3.2321509865999998,4.3465,-0.30000000000000004,4.3568408566,1.0465,0,1.0465,3.3,-0.30000000000000004,3.3136083052
2021-03-13 05:00:00,4.123,-0.30000000000000004,4.1338999746,1.023,0,1.023,3.1,-0.30000000000000004,3.1144823005,4.203,-0.32,4.2151641724,1.023,0,1.023,3.18,-0.32,3.1960600745
2021-03-13 05:30:00,4.1235,-0.30000000000000004,4.1343986564,1.0235,0,1.0235,3.1,-0.30000000000000004,3.1144823005,4.2035,-0.32,4.2156627296,1.0235,0,1.0235,3.18,-0.32,3.1960600745
2021-03-13 06:00:00,4.282,-0.21,4.2871463703,1.012,0,1.012,3.27,-0.21,3.276736181,4.372,-0.23,4.3780456827,1.012,0,1.012,3.36,-0.23,3.3678628238
2021-03-13 06:30:00,4.522,-0.21,4.5268735348,1.022,0,1.022,3.5,-0.21,3.5062943402,4.612,-0.23,4.6177314777,1.022,0,1.022,3.59,-0.23,3.5973601432
2021-03-13 07:00:00,4.558,-0.21,4.5628350836,0.988,0,0.988,3.5700000000000003,-0.21,3.5761711368,4.658,-0.23,4.6636749458,0.988,0,0.988,3.67,-0.23,3.6772000218
2021-03-13 07:30:00,4.6205,-0.22,4.6257345633,0.9905,0,0.9905,3.63,-0.22,3.6366605561,4.7105,-0.24,4.7166100379,0.9905,0,0.9905,3.7199999999999998,-0.24,3.7277338961
2021-03-13 08:00:00,4.731,-0.24,4.7370835965,0.981,0,0.981,3.75,-0.24,3.7576721517,4.831,-0.26,4.8379914221,0.981,0,0.981,3.85,-0.26,3.8587692338
2021-03-13 08:30:00,4.9719999999999995,-0.22,4.9768648766,0.9520000000000001,0,0.9520000000000001,4.02,-0.22,4.0260153999,5.082,-0.24,5.087663904,0.9520000000000001,0,0.9520000000000001,4.13,-0.24,4.1369674884
2021-03-13 09:00:00,5.3885,0.2,5.3922103307,0.9185000000000001,0,0.9185000000000001,4.47,0.2,4.4744720359,5.5085,0.19,5.5117757801,0.9185000000000001,0,0.9185000000000001,4.59,0.19,4.5939307788
2021-03-13 09:30:00,5.603,0.2,5.60656838,0.923,0,0.923,4.68,0.2,4.6842715549000005,5.723,0.19,5.7261530717,0.923,0,0.923,4.8,0.19,4.8037589448
2021-03-13 10:00:00,5.434,0.21,5.4380562704,0.984,0,0.984,4.45,0.21,4.4549523005000005,5.5440000000000005,0.19,5.5472548166,0.984,0,0.984,4.5600000000000005,0.19,4.5639566168
2021-03-13 10:30:00,5.5005,0.23,5.5053065537,0.9905,0,0.9905,4.51,0.23,4.5158609367,5.6205,0.22,5.6248040188,0.9905,0,0.9905,4.63,0.22,4.6352238349
2021-03-13 11:00:00,5.585,0.23,5.5897338935,1.025,0,1.025,4.5600000000000005,0.23,4.5657967541,5.705,0.23,5.7096344016,1.025,0,1.025,4.68,0.23,4.6856483009000005
2021-03-13 11:30:00,5.426,0.24,5.4313051838,1.036,0,1.036,4.39,0.24,4.3965554699,5.546,0.23,5.5507671542,1.036,0,1.036,4.51,0.23,4.5158609367
2021-03-13 12:00:00,5.453,0.2,5.4566664732,0.993,0,0.993,4.46,0.2,4.4644820528,5.573,0.21,5.5769551729,0.993,0,0.993,4.58,0.21,4.5848118827
2021-03-13 12:30:00,5.561,0.2,5.5645953132,0.971,0,0.971,4.59,0.2,4.5943552322,5.681,0.2,5.6845194168,0.971,0,0.971,4.71,0.2,4.7142443721
2021-03-13 13:00:00,5.635,0.22,5.6392929521,0.985,0,0.985,4.65,0.22,4.655201392,5.755,0.2,5.7584741903,0.985,0,0.985,4.77,0.2,4.7741910309
2021-03-13 13:30:00,5.3955,0.2,5.3992055203,1.0055,0,1.0055,4.39,0.2,4.3945534472,5.5055,0.11,5.5065987915,1.0055,0,1.0055,4.5,0.11,4.5013442437
2021-03-13 14:00:00,5.604,-0.19,5.6072199886,1.004,0,1.004,4.6,-0.19,4.6039222409,5.734,-0.22,5.7382188874,1.004,0,1.004,4.73,-0.22,4.735113515
2021-03-13 14:30:00,5.0155,-0.29,5.0238770138,0.9955,0,0.9955,4.02,-0.29,4.0304466254,5.1355,-0.16,5.1379918499,0.9955,0,0.9955,4.14,-0.16,4.1430906338
2021-03-13 15:00:00,5.0715,-0.24,5.0771756174,0.9615,0,0.9615,4.11,-0.24,4.1170013359,5.1715,-0.26,5.1780316965,0.9615,0,0.9615,4.21,-0.26,4.2180208629
2021-03-13 15:30:00,5.354,-0.24,5.3593764563,0.984,0,0.984,4.37,-0.24,4.376585427,5.474,-0.25,5.4797058315000005,0.984,0,0.984,4.49,-0.25,4.496954525
2021-03-13 16:00:00,5.412,-0.26,5.4182417812,0.932,0,0.932,4.48,-0.26,4.4875383007,5.532,-0.28,5.5390815123,0.932,0,0.932,4.6,-0.28,4.6085138602
2021-03-13 16:30:00,5.472,-0.25,5.4777079148,0.962,0,0.962,4.51,-0.25,4.5169237319,5.592,-0.26,5.598041086,0.962,0,0.962,4.63,-0.26,4.6372944698000005
2021-03-13 17:00:00,5.811,-0.27,5.8172692047000005,1.011,0,1.011,4.8,-0.27,4.8075877527,5.941,-0.18,5.9437261882,1.011,0,1.011,4.93,-0.18,4.9332849097
2021-03-13 17:30:00,6.175,-0.24,6.1796622076,0.9450000000000001,0,0.9450000000000001,5.23,-0.24,5.2355037962,6.325,-0.24,6.3295517219,0.9450000000000001,0,0.9450000000000001,5.38,-0.24,5.3853504993
2021-03-13 18:00:00,6.563,-0.22,6.5666863028,0.793,0,0.793,5.77,-0.22,5.7741925842,6.713,-0.19,6.7156882745,0.793,0,0.793,5.92,-0.19,5.9230482017
2021-03-13 18:30:00,6.678,-0.22,6.6816228568,0.9480000000000001,0,0.9480000000000001,5.73,-0.22,5.7342218304,6.828,-0.17,6.830115958,0.9480000000000001,0,0.9480000000000001,5.88,-0.17,5.8824569697
2021-03-13 19:00:00,7.05,-0.19,7.052559819,0.9400000000000001,0,0.9400000000000001,6.11,-0.19,6.1129534597,7.21,-0.14,7.2113590952,0.9400000000000001,0,0.9400000000000001,6.27,-0.14,6.2715628036
2021-03-13 19:30:00,6.9265,-0.26,6.9313780917,0.9665,0,0.9665,5.96,-0.26,5.9656684454,7.0865,-0.21,7.0896108673,0.9665,0,0.9665,6.12,-0.21,6.1236018812
2021-03-13 20:00:00,6.51,-0.26,6.5151899435,0.92,0,0.92,5.59,-0.26,5.596043245,6.66,-0.24,6.6643229213,0.92,0,0.92,5.74,-0.24,5.7450152306
2021-03-13 20:30:00,6.091,-0.28,6.0974323284,0.871,0,0.871,5.22,-0.28,5.2275041846,6.231,-0.31,6.2387066769,0.871,0,0.871,5.36,-0.31,5.3689570682
2021-03-13 21:00:00,5.7525,-0.34,5.7625390454000005,0.7925000000000001,0,0.7925000000000001,4.96,-0.34,4.9716395686,5.8925,-0.28,5.8991487733,0.7925000000000001,0,0.7925000000000001,5.1,-0.28,5.1076804912
2021-03-13 21:30:00,5.3925,-0.34,5.4032079592,0.7925000000000001,0,0.7925000000000001,4.6,-0.34,4.6125481027,5.5225,-0.37,5.5348808704,0.7925000000000001,0,0.7925000000000001,4.73,-0.37,4.7444493885
2021-03-13 22:00:00,5.117,-0.36,5.1296480386,0.757,0,0.757,4.36,-0.36,4.3748371398,5.227,-0.39,5.2415292616,0.757,0,0.757,4.47,-0.39,4.4869811678
2021-03-13 22:30:00,4.805,-0.39,4.8208012819,0.595,0,0.595,4.21,-0.39,4.2280255439,4.915,-0.41000000000000003,4.932071066,0.595,0,0.595,4.32,-0.41000000000000003,4.3394124026
2021-03-13 23:00:00,4.5325,-0.37,4.5475769647,0.6925,0,0.6925,3.84,-0.37,3.8577843382,4.6425,-0.4,4.6597002318000005,0.6925,0,0.6925,3.95,-0.4,3.9702015062
2021-03-13 23:30:00,4.365,-0.37,4.3806534901,0.5650000000000001,0,0.5650000000000001,3.8,-0.37,3.8179706652,4.475,-0.4,4.4928415285,0.5650000000000001,0,0.5650000000000001,3.91,-0.4,3.9304071036
2021-03-14 00:00:00,4.1655,-0.41000000000000003,4.1856290149,0.6955,0,0.6955,3.47,-0.41000000000000003,3.494137948,4.2555,-0.43,4.2771696541,0.6955,0,0.6955,3.56,-0.43,3.5858750675
2021-03-14 00:30:00,4.911,-0.41000000000000003,4.9280849222,0.791,0,0.791,4.12,-0.41000000000000003,4.1403502267,5.031,-0.32,5.0411666309,0.791,0,0.791,4.24,-0.32,4.2520583251
2021-03-14 01:00:00,5.249,-0.34,5.2600000951,0.759,0,0.759,4.49,-0.34,4.5028546501,5.369,-0.37,5.3817340142,0.759,0,0.759,4.61,-0.37,4.624824321
2021-03-14 01:30:00,5.1615,-0.34,5.1726861735,0.8115,0,0.8115,4.35,-0.34,4.3632671245,5.2715,-0.37,5.2844689658,0.8115,0,0.8115,4.46,-0.37,4.4753212175
2021-03-14 02:00:00,4.979,-0.33,4.9899239473,0.769,0,0.769,4.21,-0.33,4.2229136861,5.099,-0.36,5.1116925768,0.769,0,0.769,4.33,-0.36,4.3449395853
2021-03-14 02:30:00,4.9425,-0.33,4.9535044413,0.8825000000000001,0,0.8825000000000001,4.06,-0.33,4.0733892522,5.0525,-0.36,5.0653090972,0.8825000000000001,0,0.8825000000000001,4.17,-0.36,4.1855107215
2021-03-14 03:00:00,4.7835,-0.33,4.7948693674000005,0.8735,0,0.8735,3.91,-0.33,3.9239011201,4.8935,-0.36,4.9067241873,0.8735,0,0.8735,4.02,-0.36,4.0360872141
2021-03-14 03:30:00,4.686,-0.36,4.6998080812000005,0.6960000000000001,0,0.6960000000000001,3.99,-0.36,4.0062076831,4.796,-0.37,4.8102511369,0.6960000000000001,0,0.6960000000000001,4.1,-0.37,4.1166612686
2021-03-14 04:00:00,4.459,-0.36,4.4735088017999995,0.709,0,0.709,3.75,-0.36,3.7672403693,4.559,-0.38,4.5748093949,0.709,0,0.709,3.85,-0.38,3.8687077946
2021-03-14 04:30:00,4.2785,-0.36,4.2936187826,0.6585000000000001,0,0.6585000000000001,3.62,-0.36,3.6378565117,4.3785,-0.39,4.3958346477,0.6585000000000001,0,0.6585000000000001,3.7199999999999998,-0.39,3.7403876804
2021-03-14 05:00:00,4.1305,-0.4,4.1498229179,0.5305,0,0.5305,3.6,-0.4,3.6221540553000002,4.2305,-0.42,4.2512974784,0.5305,0,0.5305,3.7,-0.42,3.7237615391
2021-03-14 05:30:00,4.0735,-0.37,4.0902692149,0.4635,0,0.4635,3.61,-0.37,3.6289116826,4.1735,-0.4,4.1926247447,0.4635,0,0.4635,3.71,-0.4,3.7315010385000003
2021-03-14 06:00:00,4.045,-0.39,4.0637574977,0.375,0,0.375,3.67,-0.39,3.6906638969000003,4.145,-0.42,4.1662243099,0.375,0,0.375,3.77,-0.42,3.7933230814
2021-03-14 06:30:00,4.191,-0.39,4.2091069124,0.341,0,0.341,3.85,-0.39,3.869702831,4.291,-0.42,4.3115056535,0.341,0,0.341,3.95,-0.42,3.9722663556
2021-03-14 07:00:00,4.236,-0.37,4.2521284082,0.396,0,0.396,3.84,-0.37,3.8577843382,4.336,-0.4,4.3544110968,0.396,0,0.396,3.94,-0.4,3.9602525172
2021-03-14 07:30:00,4.2345,-0.37,4.2506340998,0.3345,0,0.3345,3.9,-0.37,3.9175119655,4.3345,-0.4,4.3529174412,0.3345,0,0.3345,4.0,-0.4,4.0199502484
2021-03-14 08:00:00,4.338,-0.34,4.3513037127,0.358,0,0.358,3.98,-0.34,3.9944962135,4.438,-0.37,4.4533969057,0.358,0,0.358,4.08,-0.37,4.0967426085
2021-03-14 08:30:00,4.515,-0.31,4.5256297904,0.425,0,0.425,4.09,-0.31,4.1017313418,4.625,-0.34,4.6374804582,0.425,0,0.425,4.2,-0.34,4.2137394319
2021-03-14 09:00:00,4.8395,-0.28,4.847593243,0.34950000000000003,0,0.34950000000000003,4.49,-0.28,4.4987220408,4.9595,-0.30000000000000004,4.9685652103999995,0.34950000000000003,0,0.34950000000000003,4.61,-0.30000000000000004,4.6197510755
2021-03-14 09:30:00,5.049,-0.25,5.0551855554,0.47900000000000004,0,0.47900000000000004,4.57,-0.25,4.5768329661,5.169,-0.26,5.1755348516,0.47900000000000004,0,0.47900000000000004,4.69,-0.26,4.6972012944
2021-03-14 10:00:00,5.041,-0.25,5.0471953598,0.421,0,0.421,4.62,-0.25,4.6267591249,5.171,-0.24,5.1765665262,0.421,0,0.421,4.75,-0.24,4.7560592932
2021-03-14 10:30:00,5.058,-0.24,5.0636907489,0.528,0,0.528,4.53,-0.24,4.5363531609,5.178,-0.26,5.1845235075,0.528,0,0.528,4.65,-0.26,4.6572631448
2021-03-14 11:00:00,4.997,-0.24,5.0027601382,0.437,0,0.437,4.5600000000000005,-0.24,4.5663114217,5.117,-0.24,5.1226252059,0.437,0,0.437,4.68,-0.24,4.6861498055
2021-03-14 11:30:00,4.933,-0.24,4.9388347816,0.513,0,0.513,4.42,-0.24,4.4265110414,5.053,-0.24,5.0586963736,0.513,0,0.513,4.54,-0.24,4.5463391866
2021-03-14 12:00:00,5.0995,-0.24,5.1051444887,0.41950000000000004,0,0.41950000000000004,4.68,-0.24,4.6861498055,5.2195,-0.26,5.2259717039,0.41950000000000004,0,0.41950000000000004,4.8,-0.26,4.8070365091
2021-03-14 12:30:00,5.045,-0.22,5.0497945503,0.655,0,0.655,4.39,-0.22,4.3955090718,5.165,-0.24,5.1705729857,0.655,0,0.655,4.51,-0.24,4.5163812948
2021-03-14 13:00:00,4.837,-0.23,4.842465178,0.607,0,0.607,4.23,-0.23,4.2362483402,4.947,-0.24,4.9528182886,0.607,0,0.607,4.34,-0.24,4.3466308792
2021-03-14 13:30:00,4.709,-0.23,4.7146135579,0.669,0,0.669,4.04,-0.23,4.0465417334,4.819,-0.25,4.8254803906,0.669,0,0.669,4.15,-0.25,4.1575233012
2021-03-14 14:00:00,4.7575,-0.26,4.7645992749,0.5975,0,0.5975,4.16,-0.26,4.1681170809,4.8675,-0.29,4.876131279,0.5975,0,0.5975,4.27,-0.29,4.2798364455
2021-03-14 14:30:00,4.8485,-0.26,4.8554662238,0.6485000000000001,0,0.6485000000000001,4.2,-0.26,4.2080399238,4.9585,-0.29,4.9669731477,0.6485000000000001,0,0.6485000000000001,4.31,-0.29,4.3197453629
2021-03-14 15:00:00,5.13,-0.26,5.1365844683,0.74,0,0.74,4.39,-0.26,4.3976925768,5.25,-0.29,5.2580034234,0.74,0,0.74,4.51,-0.29,4.5193141073
2021-03-14 15:30:00,5.124,-0.26,5.1305921686,0.804,0,0.804,4.32,-0.26,4.3278170017,5.244,-0.29,5.2520125666,0.804,0,0.804,4.44,-0.29,4.4494606415
2021-03-14 16:00:00,5.233,-0.26,5.2394550289,0.8230000000000001,0,0.8230000000000001,4.41,-0.26,4.4176577504,5.353,-0.29,5.3608496528,0.8230000000000001,0,0.8230000000000001,4.53,-0.29,4.5392730696
2021-03-14 16:30:00,5.8015,-0.26,5.807323157,0.8615,0,0.8615,4.94,-0.26,4.9468373735,5.9315,-0.24,5.9363534472,0.8615,0,0.8615,5.07,-0.24,5.0756772947
2021-03-14 17:00:00,6.2875,-0.25,6.2924682161,0.7975,0,0.7975,5.49,-0.25,5.4956892197,6.4375,-0.27,6.443159648,0.7975,0,0.7975,5.64,-0.27,5.6464590674
2021-03-14 17:30:00,6.7765,-0.23,6.7804020714,0.8265,0,0.8265,5.95,-0.23,5.9544437188,6.9365,-0.25,6.9410036918,0.8265,0,0.8265,6.11,-0.25,6.1151124274
2021-03-14 18:00:00,6.7975,-0.17,6.7996254492,0.9175000000000001,0,0.9175000000000001,5.88,-0.17,5.8824569697,6.9475,-0.21,6.9506730789,0.9175000000000001,0,0.9175000000000001,6.03,-0.21,6.0336556083
2021-03-14 18:30:00,6.86,-0.21,6.863213533,0.81,0,0.81,6.05,-0.21,6.053643531,7.02,-0.2,7.022848425,0.81,0,0.81,6.21,-0.2,6.2132197772
2021-03-14 19:00:00,6.8445,-0.23,6.8483633264,0.8245,0,0.8245,6.02,-0.23,6.0243920855,7.0045,-0.25,7.0089599977,0.8245,0,0.8245,6.18,-0.25,6.1850545673
2021-03-14 19:30:00,6.5475,-0.23,6.5515384644,0.9575,0,0.9575,5.59,-0.23,5.5947296628,6.6975,-0.27,6.7029401198,0.9575,0,0.9575,5.74,-0.27,5.7463466655
2021-03-14 20:00:00,6.1325,-0.26,6.1380091439,0.8625,0,0.8625,5.27,-0.26,5.2764097642,6.2725,-0.28,6.2787463916,0.8625,0,0.8625,5.41,-0.28,5.4172409952
2021-03-14 20:30:00,5.79,-0.30000000000000004,5.7977668115,0.81,0,0.81,4.98,-0.30000000000000004,4.9890279614,5.92,-0.33,5.9291905012,0.81,0,0.81,5.11,-0.33,5.1206444907
2021-03-14 21:00:00,5.5115,-0.32,5.5207818513,0.7215,0,0.7215,4.79,-0.32,4.8006770356,5.6415,-0.33,5.6511434462,0.7215,0,0.7215,4.92,-0.33,4.9310546539
2021-03-14 21:30:00,5.1415,-0.32,5.1514485584,0.7915000000000001,0,0.7915000000000001,4.35,-0.32,4.3617542343,5.2615,-0.36,5.2738014989,0.7915000000000001,0,0.7915000000000001,4.47,-0.36,4.4844732132
2021-03-14 22:00:00,4.792,-0.34,4.8040466276,0.802,0,0.802,3.99,-0.34,4.0044600135,4.902,-0.36,4.9152013184,0.802,0,0.802,4.1,-0.36,4.1157745322
2021-03-14 22:30:00,4.419,-0.36,4.4336397012,0.759,0,0.759,3.66,-0.36,3.677662301,4.519,-0.39,4.5357977248,0.759,0,0.759,3.76,-0.39,3.7801719538
2021-03-14 23:00:00,4.1415,-0.36,4.1571170599,0.8115,0,0.8115,3.33,-0.36,3.3494029319,4.2315,-0.39,4.2494343447,0.8115,0,0.8115,3.42,-0.39,3.4421650164
2021-03-14 23:30:00,3.926,-0.39,3.9453233074,0.616,0,0.616,3.31,-0.39,3.3328966381000003,4.016,-0.42,4.0379024258,0.616,0,0.616,3.4,-0.42,3.425842962
2021-03-15 00:00:00,3.7865,-0.39,3.8065315249,0.5665,0,0.5665,3.22,-0.39,3.2435320254,3.8765,-0.42,3.899186101,0.5665,0,0.5665,3.31,-0.42,3.3365401241
2021-03-15 00:30:00,4.561,-0.36,4.5751853514,0.621,0,0.621,3.94,-0.36,3.9564125164,4.671,-0.39,4.6872530335,0.621,0,0.621,4.05,-0.39,4.068734447
2021-03-15 01:00:00,4.8665,-0.36,4.8797973575,0.5865,0,0.5865,4.28,-0.36,4.2951135026,4.9765,-0.39,4.9917584327,0.5865,0,0.5865,4.39,-0.39,4.4072894164
2021-03-15 01:30:00,4.8075,-0.34,4.8195078846,0.5775,0,0.5775,4.23,-0.34,4.2436423035,4.9175,-0.37,4.9314000294,0.5775,0,0.5775,4.34,-0.37,4.355743335
2021-03-15 02:00:00,4.643,-0.34,4.6554322034,0.613,0,0.613,4.03,-0.34,4.0443170004,4.753,-0.37,4.7673796786,0.613,0,0.613,4.14,-0.37,4.1565009323
2021-03-15 02:30:00,4.629,-0.35000000000000003,4.6422129421000005,0.619,0,0.619,4.01,-0.35000000000000003,4.0252453341,4.739,-0.38,4.7542108704,0.619,0,0.619,4.12,-0.38,4.1374871601
2021-03-15 03:00:00,4.4905,-0.35000000000000003,4.5041192535,0.6105,0,0.6105,3.88,-0.35000000000000003,3.895754099,4.5905000000000005,-0.38,4.606201282,0.6105,0,0.6105,3.98,-0.38,3.9980995485
2021-03-15 03:30:00,4.3695,-0.37,4.3851374266,0.48950000000000005,0,0.48950000000000005,3.88,-0.37,3.8976018268,4.4595,-0.4,4.4774032932,0.48950000000000005,0,0.48950000000000005,3.9699999999999998,-0.4,3.9901002494
2021-03-15 04:00:00,4.122,-0.37,4.1385727008,0.582,0,0.582,3.54,-0.37,3.5592836358,4.222,-0.4,4.2409060353,0.582,0,0.582,3.64,-0.4,3.6619120689
2021-03-15 04:30:00,3.9530000000000003,-0.36,3.9693587643,0.543,0,0.543,3.41,-0.36,3.4289502767,4.043,-0.4,4.0627391007,0.543,0,0.543,3.5,-0.4,3.5227829908
2021-03-15 05:00:00,3.884,-0.36,3.9006481513,0.534,0,0.534,3.35,-0.36,3.3692877586,3.974,-0.38,3.9921267515,0.534,0,0.534,3.44,-0.38,3.4609247319
2021-03-15 05:30:00,4.121,-0.26,4.129193747,0.651,0,0.651,3.47,-0.26,3.4797270008,4.211,-0.28,4.2202986861,0.651,0,0.651,3.56,-0.28,3.5709942593
2021-03-15 06:00:00,4.312,-0.21,4.3171106078,0.482,0,0.482,3.83,-0.21,3.8357528596,4.412,-0.23,4.4179909461,0.482,0,0.482,3.93,-0.23,3.9367245268
2021-03-15 06:30:00,4.8245000000000005,-0.2,4.8286437278,0.3245,0,0.3245,4.5,-0.2,4.5044422518000005,4.9445,-0.21,4.9489574912,0.3245,0,0.3245,4.62,-0.21,4.6247702646
2021-03-15 07:00:00,5.325,0.11,5.3261360291,0.41500000000000004,0,0.41500000000000004,4.91,0.11,4.9112320247,5.455,-0.07,5.4554491108,0.41500000000000004,0,0.41500000000000004,5.04,-0.07,5.0404860877
2021-03-15 07:30:00,5.7255,0.21,5.7293498977,0.42550000000000004,0,0.42550000000000004,5.3,0.21,5.3041587457,5.8655,0.18,5.8682612629,0.42550000000000004,0,0.42550000000000004,5.44,0.18,5.4429771265
2021-03-15 08:00:00,5.745,0.22,5.7492108154,0.355,0,0.355,5.39,0.22,5.3944879275,5.895,0.21,5.8987392721,0.355,0,0.355,5.54,0.21,5.5439787157
2021-03-15 08:30:00,5.8045,0.26,5.8103201504,0.3345,0,0.3345,5.47,0.26,5.4761756729,5.9545,0.28,5.9610796212,0.3345,0,0.3345,5.62,0.28,5.6269707659
2021-03-15 09:00:00,6.0495,0.34,6.0590469754,0.35950000000000004,0,0.35950000000000004,5.69,0.34,5.7001491209,6.1995000000000005,0.33,6.2082767537,0.35950000000000004,0,0.35950000000000004,5.84,0.33,5.8493161994000005
2021-03-15 09:30:00,6.172,0.4,6.1849481809,0.362,0,0.362,5.8100000000000005,0.4,5.8237530854,6.322,0.39,6.3340179981,0.362,0,0.362,5.96,0.39,5.9727464369
2021-03-15 10:00:00,6.0665,0.42,6.0810214808,0.41650000000000004,0,0.41650000000000004,5.65,0.42,5.6655891132,6.2165,0.41000000000000003,6.2300057986,0.41650000000000004,0,0.41650000000000004,5.8,0.41000000000000003,5.8144733209
2021-03-15 10:30:00,5.751,0.45,5.7685787678,0.5710000000000001,0,0.5710000000000001,5.18,0.45,5.1995095923,5.891,0.44,5.9074089921,0.5710000000000001,0,0.5710000000000001,5.32,0.44,5.3381644785
2021-03-15 11:00:00,5.612,0.66,5.6506764197,0.522,0,0.522,5.09,0.66,5.1326114211,5.752,0.66,5.7897412723,0.522,0,0.522,5.23,0.66,5.2714798681
2021-03-15 11:30:00,5.4495000000000005,0.66,5.4893214745,0.5795,0,0.5795,4.87,0.66,4.9145193051,5.5795,0.66,5.6184001504,0.5795,0,0.5795,5.0,0.66,5.0433718879
2021-03-15 12:00:00,5.47,0.45,5.4884788421,0.6000000000000001,0,0.6000000000000001,4.87,0.45,4.8907463643,5.6,0.44,5.6172591181,0.6000000000000001,0,0.6000000000000001,5.0,0.44,5.0193226635
2021-03-15 12:30:00,5.6365,0.45,5.6544347419,0.6865,0,0.6865,4.95,0.45,4.9704124577,5.7665,0.44,5.7832622498,0.6865,0,0.6865,5.08,0.44,5.0990195136
2021-03-15 13:00:00,5.74,0.43,5.7560837381,0.51,0,0.51,5.23,0.43,5.2476470918,5.88,0.42,5.894980916,0.51,0,0.51,5.37,0.42,5.3863995396
2021-03-15 13:30:00,5.659,0.41000000000000003,5.6738330078,0.389,0,0.389,5.27,0.41000000000000003,5.2859247062,5.799,0.4,5.8127791116,0.389,0,0.389,5.41,0.4,5.4247672761
2021-03-15 14:00:00,5.454,0.38,5.4672219637,0.424,0,0.424,5.03,0.38,5.0443334545,5.584,0.37,5.5962448124,0.424,0,0.424,5.16,0.37,5.1732484959
2021-03-15 14:30:00,5.434,0.38,5.4472705092,0.494,0,0.494,4.94,0.38,4.954593828,5.564,0.37,5.57628873,0.494,0,0.494,5.07,0.37,5.0834830579
2021-03-15 15:00:00,5.3645,0.33,5.3746404763,0.35450000000000004,0,0.35450000000000004,5.01,0.33,5.0208565006,5.5045,0.32,5.5137936351,0.35450000000000004,0,0.35450000000000004,5.15,0.32,5.1599321701
2021-03-15 15:30:00,5.0725,0.29,5.0807830351,0.36250000000000004,0,0.36250000000000004,4.71,0.29,4.7189193678,5.1925,0.28,5.20004387,0.36250000000000004,0,0.36250000000000004,4.83,0.28,4.8381091348
2021-03-15 16:00:00,5.314,0.24,5.3194168853,0.314,0,0.314,5.0,0.24,5.0057566861,5.444,0.24,5.4492876599,0.314,0,0.314,5.13,0.24,5.1356109666
