Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-15 16:30:00,5.6690000000000005,0.23,5.6736638075,0.269,0,0.269,5.4,0.23,5.4048959287,5.819,0.22,5.8231573051000005,0.269,0,0.269,5.55,0.22,5.5543586488
2021-03-15 17:00:00,6.12,0.19,6.1229486361,0.18,0,0.18,5.94,0.19,5.9430379437,6.28,0.2,6.2831839063,0.18,0,0.18,6.1,0.2,6.1032778079
2021-03-15 17:30:00,6.458,0.14,6.4595173194,0.108,0,0.108,6.35,0.14,6.3515431196,6.628,0.16,6.6299309197,0.108,0,0.108,6.52,0.16,6.5219628947
2021-03-15 18:00:00,6.4785,0.19,6.4812855399,0.17850000000000002,0,0.17850000000000002,6.3,0.19,6.3028644282,6.6485,-0.06,6.6487707322,0.17850000000000002,0,0.17850000000000002,6.47,-0.06,6.4702782011
2021-03-15 18:30:00,6.461,-0.14,6.4625166151,0.181,0,0.181,6.28,-0.14,6.2815603157,6.631,-0.13,6.6322741952,0.181,0,0.181,6.45,-0.13,6.4513099445
2021-03-15 19:00:00,6.663,0.23,6.6669685014999995,0.203,0,0.203,6.46,0.23,6.4640931305,6.843,0.0,6.843,0.203,0,0.203,6.64,0.0,6.64
2021-03-15 19:30:00,6.553,-0.08,6.5534883078,0.123,0,0.123,6.43,-0.08,6.4304976479,6.723,-0.18,6.7254092069,0.123,0,0.123,6.6,-0.18,6.6024540892
2021-03-15 20:00:00,6.1775,-0.25,6.1825566111,0.1075,0,0.1075,6.07,-0.25,6.0751460888,6.3375,-0.26,6.3428310911,0.1075,0,0.1075,6.23,-0.26,6.2354230009
2021-03-15 20:30:00,5.8225,-0.26,5.8283021756,0.0625,0,0.0625,5.76,-0.26,5.7658650695,5.9725,-0.28,5.9790598132,0.0625,0,0.0625,5.91,-0.28,5.9166291079
2021-03-15 21:00:00,5.53,-0.26,5.5361087417,0.05,0,0.05,5.48,-0.26,5.4861644161,5.67,-0.28,5.6769093704,0.05,0,0.05,5.62,-0.28,5.6269707659
2021-03-15 21:30:00,5.187,-0.29,5.1951004803,0.057,0,0.057,5.13,-0.29,5.1381903429,5.327,-0.27,5.3338381115,0.057,0,0.057,5.27,-0.27,5.2769119758
2021-03-15 22:00:00,4.748,-0.33,4.7594541704,0.088,0,0.088,4.66,-0.33,4.671669937,4.868,-0.36,4.8812932713,0.088,0,0.088,4.78,-0.36,4.793537316
2021-03-15 22:30:00,4.3870000000000005,-0.35000000000000003,4.4009395588,0.08700000000000001,0,0.08700000000000001,4.3,-0.35000000000000003,4.3142206712,4.507,-0.38,4.5229911563,0.08700000000000001,0,0.08700000000000001,4.42,-0.38,4.4363047686
2021-03-15 23:00:00,4.079,-0.35000000000000003,4.0939883976,0.099,0,0.099,3.98,-0.35000000000000003,3.9953598086,4.179,-0.38,4.1962412943,0.099,0,0.099,4.08,-0.38,4.0976578676
2021-03-15 23:30:00,3.871,-0.37,3.8886425652,0.14100000000000001,0,0.14100000000000001,3.73,-0.37,3.7483062842,3.971,-0.4,3.9910952131,0.14100000000000001,0,0.14100000000000001,3.83,-0.4,3.8508310790999998
2021-03-16 00:00:00,3.6814999999999998,-0.4,3.7031665166,0.1615,0,0.1615,3.52,-0.4,3.5426543721,3.7715,-0.43,3.7959336467,0.1615,0,0.1615,3.61,-0.43,3.6355192201
2021-03-16 00:30:00,4.3525,-0.39,4.3699377856,0.1625,0,0.1625,4.19,-0.39,4.2081112153,4.4625,-0.41000000000000003,4.4812951532,0.1625,0,0.1625,4.3,-0.41000000000000003,4.3195022861
2021-03-16 01:00:00,4.5355,-0.39,4.5522368403,0.1155,0,0.1155,4.42,-0.39,4.4371725231,4.6555,-0.4,4.6726523785000005,0.1155,0,0.1155,4.54,-0.4,4.5575870809
2021-03-16 01:30:00,4.4925,-0.37,4.5077107549,0.1125,0,0.1125,4.38,-0.37,4.3956000728,4.6025,-0.4,4.6198491588,0.1125,0,0.1125,4.49,-0.4,4.5077821598
2021-03-16 02:00:00,4.2525,-0.39,4.2703461511,0.07250000000000001,0,0.07250000000000001,4.18,-0.39,4.1981543564,4.3625,-0.42,4.3826711319000005,0.07250000000000001,0,0.07250000000000001,4.29,-0.42,4.3105104106
2021-03-16 02:30:00,4.216,-0.39,4.234,0.076,0,0.076,4.14,-0.39,4.1583289913,4.316,-0.42,4.3363874366,0.076,0,0.076,4.24,-0.42,4.2607511075
2021-03-16 03:00:00,3.9845,-0.39,4.0035409639,0.0945,0,0.0945,3.89,-0.39,3.909501247,4.0845,-0.42,4.1060370493,0.0945,0,0.0945,3.99,-0.42,4.0120443667
2021-03-16 03:30:00,3.9130000000000003,-0.39,3.9323871885,0.093,0,0.093,3.8200000000000003,-0.39,3.8398567681999998,4.013,-0.42,4.0349187105,0.093,0,0.093,3.92,-0.42,3.9424357952999998
2021-03-16 04:00:00,3.789,-0.39,3.8090183775,0.149,0,0.149,3.64,-0.39,3.6608332385,3.8890000000000002,-0.42,3.9116136057,0.149,0,0.149,3.74,-0.42,3.7635090009
2021-03-16 04:30:00,3.794,-0.32,3.8074710767,0.244,0,0.244,3.55,-0.32,3.5643933565,3.884,-0.34,3.8988531647,0.244,0,0.244,3.64,-0.34,3.6558446356000003
2021-03-16 05:00:00,3.715,-0.33,3.7296279975,0.225,0,0.225,3.49,-0.33,3.5055670012,3.815,-0.36,3.8319479381,0.225,0,0.225,3.59,-0.36,3.6080049889
2021-03-16 05:30:00,3.846,-0.27,3.8554657306,0.166,0,0.166,3.68,-0.27,3.6898915973,3.946,-0.30000000000000004,3.9573875221,0.166,0,0.166,3.7800000000000002,-0.30000000000000004,3.7918860742
2021-03-16 06:00:00,4.0065,-0.23,4.013096342,0.1265,0,0.1265,3.88,-0.23,3.8868110322,4.1165,-0.26,4.1247026863,0.1265,0,0.1265,3.99,-0.26,3.9984622044
2021-03-16 06:30:00,4.492,-0.24,4.4984068291,0.242,0,0.242,4.25,-0.24,4.2567710768,4.612,-0.19,4.6159120442,0.242,0,0.242,4.37,-0.19,4.3741284846
2021-03-16 07:00:00,4.8655,-0.19,4.8692083802,0.4055,0,0.4055,4.46,-0.19,4.4640452507,4.9855,-0.2,4.989510021,0.4055,0,0.4055,4.58,-0.2,4.5843647324
2021-03-16 07:30:00,5.3805,0.18,5.3835100306,0.5705,0,0.5705,4.8100000000000005,0.18,4.8133668051,5.5105,0.23,5.5152978387000005,0.5705,0,0.5705,4.94,0.23,4.9453513525
2021-03-16 08:00:00,5.724,0.27,5.7303643863,0.504,0,0.504,5.22,0.27,5.2269780945,5.864,0.26,5.8697611536,0.504,0,0.504,5.36,0.26,5.3663022651
2021-03-16 08:30:00,5.851,0.32,5.859744107,0.481,0,0.481,5.37,0.32,5.3795260014,5.991,0.31,5.9990150025,0.481,0,0.481,5.51,0.31,5.5187136182
2021-03-16 09:00:00,5.835,0.37,5.8467191655,0.465,0,0.465,5.37,0.37,5.3827316485,5.975,0.36,5.9858353636,0.465,0,0.465,5.51,0.36,5.5217479117
2021-03-16 09:30:00,5.729,0.46,5.747437777,0.609,0,0.609,5.12,0.46,5.1406225304,5.869,0.45,5.8862263803,0.609,0,0.609,5.26,0.45,5.2792139566
2021-03-16 10:00:00,5.5885,0.4,5.6027968239,0.6485000000000001,0,0.6485000000000001,4.94,0.4,4.9561678745,5.7185,0.39,5.7317835139,0.6485000000000001,0,0.6485000000000001,5.07,0.39,5.0849778761
2021-03-16 10:30:00,5.4545,0.4,5.4691471227,0.5145000000000001,0,0.5145000000000001,4.94,0.4,4.9561678745,5.5845,0.39,5.5981014862,0.5145000000000001,0,0.5145000000000001,5.07,0.39,5.0849778761
2021-03-16 11:00:00,5.3425,0.4,5.3574533362,0.5225000000000001,0,0.5225000000000001,4.82,0.4,4.8365690319,5.4625,0.39,5.4764045002,0.5225000000000001,0,0.5225000000000001,4.94,0.39,4.9553708237
2021-03-16 11:30:00,5.3255,0.43,5.3428316696,0.5655,0,0.5655,4.76,0.43,4.7793828053,5.4455,0.42,5.4616728436,0.5655,0,0.5655,4.88,0.42,4.8980404244999995
2021-03-16 12:00:00,5.2785,0.45,5.2976468597,0.4385,0,0.4385,4.84,0.45,4.8608744069,5.4085,0.44,5.4263682376,0.4385,0,0.4385,4.97,0.44,4.9894388462
2021-03-16 12:30:00,5.287,0.41000000000000003,5.3028736549,0.577,0,0.577,4.71,0.41000000000000003,4.727811333,5.417,0.4,5.4317482453,0.577,0,0.577,4.84,0.4,4.8565007979
2021-03-16 13:00:00,5.212,0.39,5.22657096,0.532,0,0.532,4.68,0.39,4.6962218857,5.332,0.38,5.3455237349,0.532,0,0.532,4.8,0.38,4.8150181723
2021-03-16 13:30:00,5.1845,0.39,5.1991480312,0.4345,0,0.4345,4.75,0.39,4.765983634,5.3045,0.38,5.3180936669,0.4345,0,0.4345,4.87,0.38,4.8848029643
2021-03-16 14:00:00,4.9825,0.31,4.9921344383,0.48250000000000004,0,0.48250000000000004,4.5,0.31,4.5106651394,5.1025,0.30000000000000004,5.1113115978,0.48250000000000004,0,0.48250000000000004,4.62,0.30000000000000004,4.6297300137
2021-03-16 14:30:00,5.1615,0.30000000000000004,5.170211045,0.4415,0,0.4415,4.72,0.30000000000000004,4.729524289,5.2915,0.29,5.2994407488,0.4415,0,0.4415,4.85,0.29,4.8586623674
2021-03-16 15:00:00,5.325,0.28,5.3323564209,0.315,0,0.315,5.01,0.28,5.017818251,5.455,0.27,5.4616778558,0.315,0,0.315,5.14,0.27,5.1470865545
2021-03-16 15:30:00,5.3295,0.09,5.330259867,0.3195,0,0.3195,5.01,0.09,5.010808318,5.4895,0.35000000000000003,5.5006463484,0.3195,0,0.3195,5.17,0.35000000000000003,5.1818336523
2021-03-16 16:00:00,5.6215,0.27,5.6279802994,0.29150000000000004,0,0.29150000000000004,5.33,0.27,5.3368342676000005,5.7615,0.26,5.7673635441,0.29150000000000004,0,0.29150000000000004,5.47,0.26,5.4761756729
2021-03-16 16:30:00,5.904,0.27,5.9101705559,0.434,0,0.434,5.47,0.27,5.4766595658,6.054,0.26,6.0595805135,0.434,0,0.434,5.62,0.26,5.6260110203
2021-03-16 17:00:00,6.2165,0.19,6.2194028853,0.4565,0,0.4565,5.76,0.19,5.7631328286,6.3665,0.22,6.3703000126,0.4565,0,0.4565,5.91,0.22,5.9140933371
2021-03-16 17:30:00,6.432,0.21,6.4354272585,0.462,0,0.462,5.97,0.21,5.9736923255,6.592,0.22,6.5956700948,0.462,0,0.462,6.13,0.22,6.1339465273
2021-03-16 18:00:00,6.5600000000000005,0.21,6.5633604198,0.49,0,0.49,6.07,0.21,6.0736315331,6.72,0.22,6.7236002261,0.49,0,0.49,6.23,0.22,6.23388322
2021-03-16 18:30:00,6.5445,0.21,6.5478683745,0.5345,0,0.5345,6.01,0.21,6.013667766,6.7045,0.22,6.7081085449,0.5345,0,0.5345,6.17,0.22,6.1739209584
2021-03-16 19:00:00,6.592,0.19,6.594737599,0.592,0,0.592,6.0,0.19,6.0030075795,6.742,0.2,6.7449658265,0.592,0,0.592,6.15,0.2,6.1532511732
2021-03-16 19:30:00,6.5585,0.21,6.561861188,0.4985,0,0.4985,6.06,0.21,6.0636375221,6.7185,0.2,6.7214761957,0.4985,0,0.4985,6.22,0.2,6.2232146034
2021-03-16 20:00:00,6.3125,0.21,6.3159921034,0.5025000000000001,0,0.5025000000000001,5.8100000000000005,0.21,5.813793942,6.4625,0.2,6.4655940369,0.5025000000000001,0,0.5025000000000001,5.96,0.2,5.9633547605
2021-03-16 20:30:00,5.984,0.2,5.9873413131,0.544,0,0.544,5.44,0.2,5.4436752291,6.134,0.19,6.1369419095,0.544,0,0.544,5.59,0.19,5.5932280483
2021-03-16 21:00:00,5.6455,-0.17,5.6480589807,0.6055,0,0.6055,5.04,-0.17,5.0428662485,5.7755,-0.12,5.7767465108,0.6055,0,0.6055,5.17,-0.12,5.1713924624
2021-03-16 21:30:00,5.2285,-0.21,5.2327155713,0.6485000000000001,0,0.6485000000000001,4.58,-0.21,4.5848118827,5.3585,-0.15,5.360599057,0.6485000000000001,0,0.6485000000000001,4.71,-0.15,4.7123879297
2021-03-16 22:00:00,4.8345,-0.26,4.8414863678,0.6245,0,0.6245,4.21,-0.26,4.2180208629,4.9445,-0.24,4.950321227,0.6245,0,0.6245,4.32,-0.24,4.3266615306
2021-03-16 22:30:00,4.4495000000000005,-0.27,4.4576844045,0.5995,0,0.5995,3.85,-0.27,3.8594559202000003,4.5495,-0.30000000000000004,4.5593804678000005,0.5995,0,0.5995,3.95,-0.30000000000000004,3.9613760236
2021-03-16 23:00:00,4.0905,-0.33,4.1037897424,0.4405,0,0.4405,3.65,-0.33,3.6648874471,4.1905,-0.36,4.2059351219,0.4405,0,0.4405,3.75,-0.36,3.7672403693
2021-03-16 23:30:00,3.922,-0.35000000000000003,3.9375860626,0.362,0,0.362,3.56,-0.35000000000000003,3.5771636809,4.022,-0.38,4.0399113852,0.362,0,0.362,3.66,-0.38,3.6796738986
2021-03-17 00:00:00,3.6875,-0.38,3.7070279538,0.4675,0,0.4675,3.22,-0.38,3.2423448305,3.7675,-0.41000000000000003,3.7897435599,0.4675,0,0.4675,3.3,-0.41000000000000003,3.3253721596
2021-03-17 00:30:00,4.285,-0.37,4.3009446637,0.525,0,0.525,3.76,-0.37,3.7781609283,4.385,-0.41000000000000003,4.4041259065,0.525,0,0.525,3.86,-0.41000000000000003,3.8817135391
2021-03-17 01:00:00,4.4845,-0.37,4.4997377979,0.47450000000000003,0,0.47450000000000003,4.01,-0.37,4.0270336477,4.5945,-0.39,4.6110226902,0.47450000000000003,0,0.47450000000000003,4.12,-0.39,4.138417572
2021-03-17 01:30:00,4.4475,-0.36,4.4620461954,0.4575,0,0.4575,3.99,-0.36,4.0062076831,4.5475,-0.39,4.5641928366,0.4575,0,0.4575,4.09,-0.39,4.1085520564
2021-03-17 02:00:00,4.2675,-0.37,4.2835098051,0.34750000000000003,0,0.34750000000000003,3.92,-0.37,3.9374230151000003,4.3775,-0.39,4.394838592,0.34750000000000003,0,0.34750000000000003,4.03,-0.39,4.0488269906
2021-03-17 02:30:00,4.2705,-0.37,4.2864986003,0.3305,0,0.3305,3.94,-0.37,3.9573349618,4.3805,-0.39,4.3978267644,0.3305,0,0.3305,4.05,-0.39,4.068734447
2021-03-17 03:00:00,4.0605,-0.39,4.079186224,0.24050000000000002,0,0.24050000000000002,3.8200000000000003,-0.39,3.8398567681999998,4.1605,-0.42,4.181645639,0.24050000000000002,0,0.24050000000000002,3.92,-0.42,3.9424357952999998
2021-03-17 03:30:00,3.9955,-0.39,4.0144887906,0.2155,0,0.2155,3.7800000000000002,-0.39,3.8000657889,4.0955,-0.42,4.1169795057,0.2155,0,0.2155,3.88,-0.42,3.9026657556
2021-03-17 04:00:00,3.835,-0.38,3.8537806113,0.215,0,0.215,3.62,-0.38,3.6398901082,3.925,-0.41000000000000003,3.946355914,0.215,0,0.215,3.71,-0.41000000000000003,3.7325862348000003
2021-03-17 04:30:00,3.8145,-0.34,3.8296227295,0.2545,0,0.2545,3.56,-0.34,3.5761990996,3.9045,-0.36,3.9210611128,0.2545,0,0.2545,3.65,-0.36,3.6677104575
2021-03-17 05:00:00,3.753,-0.31,3.7657813266,0.213,0,0.213,3.54,-0.31,3.5535475233,3.843,-0.34,3.8580110161,0.213,0,0.213,3.63,-0.34,3.6458880948
2021-03-17 05:30:00,3.942,-0.26,3.9505650229000002,0.152,0,0.152,3.79,-0.26,3.7989077378,4.042,-0.29,4.0523899121,0.152,0,0.152,3.89,-0.29,3.9007947908
2021-03-17 06:00:00,4.1685,-0.22,4.1743014086,0.1285,0,0.1285,4.04,-0.22,4.0459856648,4.2785,-0.24,4.2852260442,0.1285,0,0.1285,4.15,-0.24,4.1569339663000004
2021-03-17 06:30:00,4.6585,-0.17,4.6616008248,0.11850000000000001,0,0.11850000000000001,4.54,-0.17,4.5431817045,4.7785,-0.23,4.7840320076000005,0.11850000000000001,0,0.11850000000000001,4.66,-0.23,4.6656725132
2021-03-17 07:00:00,5.0845,-0.17,5.0873411769,0.0545,0,0.0545,5.03,-0.17,5.0328719435,5.2145,-0.2,5.2183340493,0.0545,0,0.0545,5.16,-0.2,5.1638745144
2021-03-17 07:30:00,5.5585,0.22,5.5628519889,0.0285,0,0.0285,5.53,0.22,5.5343744001,5.7085,0.22,5.7127377193,0.0285,0,0.0285,5.68,0.22,5.6842589667
2021-03-17 08:00:00,5.766,0.30000000000000004,5.7737990959,0.006,0,0.006,5.76,0.30000000000000004,5.767807209,5.916,0.28,5.9226223922,0.006,0,0.006,5.91,0.28,5.9166291079
2021-03-17 08:30:00,5.876,0.4,5.8895989677,0.006,0,0.006,5.87,0.4,5.8836128357,6.036,0.39,6.0485862811,0.006,0,0.006,6.03,0.39,6.0425987787
2021-03-17 09:00:00,5.7475000000000005,0.42,5.7628253704,0.007500000000000001,0,0.007500000000000001,5.74,0.42,5.7553453415,5.8975,0.41000000000000003,5.9117346228,0.007500000000000001,0,0.007500000000000001,5.89,0.41000000000000003,5.9042527046
2021-03-17 09:30:00,5.673,0.4,5.6870844024,0.013000000000000001,0,0.013000000000000001,5.66,0.4,5.6741166713,5.823,0.39,5.8360456647,0.013000000000000001,0,0.013000000000000001,5.8100000000000005,0.39,5.8230747891
2021-03-17 10:00:00,5.5305,0.4,5.5449463703,0.0205,0,0.0205,5.51,0.4,5.5244999774,5.6805,0.39,5.6938721666,0.0205,0,0.0205,5.66,0.39,5.673420485
2021-03-17 10:30:00,5.568,0.46,5.5869691247,0.128,0,0.128,5.44,0.46,5.459413888,5.708,0.45,5.7257107856000005,0.128,0,0.128,5.58,0.45,5.5981157544
2021-03-17 11:00:00,5.453,0.48,5.4740852204,0.273,0,0.273,5.18,0.48,5.2021918458,5.593,0.46,5.6118846211,0.273,0,0.273,5.32,0.46,5.3398501851999995
2021-03-17 11:30:00,5.304,0.42,5.3206029733,0.274,0,0.274,5.03,0.42,5.0475043338,5.444,0.46,5.4633996742,0.274,0,0.274,5.17,0.46,5.1904238748000004
2021-03-17 12:00:00,5.305,0.42,5.3215998534,0.225,0,0.225,5.08,0.42,5.0973326358,5.445,0.41000000000000003,5.4604143616,0.225,0,0.225,5.22,0.41000000000000003,5.2360767756
2021-03-17 12:30:00,5.3825,0.39,5.3966106261,0.29250000000000004,0,0.29250000000000004,5.09,0.39,5.1049191962,5.5225,0.38,5.5355583503,0.29250000000000004,0,0.29250000000000004,5.23,0.38,5.2437867996
2021-03-17 13:00:00,5.2365,0.33,5.2468878633,0.2765,0,0.2765,4.96,0.33,4.9709657009,5.3665,0.32,5.3760322032,0.2765,0,0.2765,5.09,0.32,5.1000490194
2021-03-17 13:30:00,5.335,0.31,5.3439989708,0.185,0,0.185,5.15,0.31,5.1593216608,5.475,0.29,5.4826749858,0.185,0,0.185,5.29,0.29,5.2979429971
2021-03-17 14:00:00,5.238,0.31,5.24716533,0.158,0,0.158,5.08,0.31,5.089449872,5.368,0.29,5.3758277502,0.158,0,0.158,5.21,0.29,5.2180647754
2021-03-17 14:30:00,5.2015,0.31,5.2107295315,0.1515,0,0.1515,5.05,0.31,5.0595059047,5.3315,0.31,5.3405048685,0.1515,0,0.1515,5.18,0.31,5.1892677711
2021-03-17 15:00:00,5.29,0.32,5.299669801,0.31,0,0.31,4.98,0.32,4.9902705337,5.42,0.31,5.4288580751,0.31,0,0.31,5.11,0.31,5.1193944954
2021-03-17 15:30:00,5.2385,0.27,5.2454534837,0.3685,0,0.3685,4.87,0.27,4.877478857,5.3685,0.26,5.3747922983,0.3685,0,0.3685,5.0,0.26,5.0067554364
2021-03-17 16:00:00,5.4315,0.24,5.436799817,0.35150000000000003,0,0.35150000000000003,5.08,0.24,5.0856661314,5.5615,0.23,5.5662538794,0.35150000000000003,0,0.35150000000000003,5.21,0.23,5.2150743044
2021-03-17 16:30:00,5.684,0.09,5.6847124817,0.264,0,0.264,5.42,0.09,5.420747181,5.844,0.28,5.8507038893,0.264,0,0.264,5.58,0.28,5.587020673
2021-03-17 17:00:00,6.0435,0.13,6.0448980347,0.2335,0,0.2335,5.8100000000000005,0.13,5.811454207,6.2035,0.28,6.2098157984,0.2335,0,0.2335,5.97,0.28,5.9765625572
2021-03-17 17:30:00,6.165,0.15,6.1668245475,0.195,0,0.195,5.97,0.15,5.9718841248,6.325,0.19,6.3278531114,0.195,0,0.195,6.13,0.19,6.1329438282
2021-03-17 18:00:00,6.235,0.2,6.2382068738,0.165,0,0.165,6.07,0.2,6.0732939991,6.405,0.23,6.4091282559,0.165,0,0.165,6.24,0.23,6.2442373433
2021-03-17 18:30:00,6.5305,0.2,6.5335618349,0.18050000000000002,0,0.18050000000000002,6.35,0.2,6.3531488256,6.7005,0.2,6.7034841873,0.18050000000000002,0,0.18050000000000002,6.52,0.2,6.5230667634
2021-03-17 19:00:00,6.63,0.21,6.6333249581,0.21,0,0.21,6.42,0.21,6.4234336612,6.8,0.21,6.8032418743,0.21,0,0.21,6.59,0.21,6.5933451298
2021-03-17 19:30:00,6.614,0.13,6.6152774696000005,0.234,0,0.234,6.38,0.13,6.381324314,6.784,0.0,6.784,0.234,0,0.234,6.55,0.0,6.55
2021-03-17 20:00:00,6.2935,0.21,6.2970026401,0.2335,0,0.2335,6.06,0.21,6.0636375221,6.4535,0.2,6.4565983498,0.2335,0,0.2335,6.22,0.2,6.2232146034
2021-03-17 20:30:00,6.0575,-0.22,6.0614937309,0.35750000000000004,0,0.35750000000000004,5.7,-0.22,5.7042440341,6.2075,-0.24,6.2121378164,0.35750000000000004,0,0.35750000000000004,5.85,-0.24,5.8549210072
2021-03-17 21:00:00,5.6965,-0.28,5.7033772670000005,0.34650000000000003,0,0.34650000000000003,5.35,-0.28,5.3573220922,5.8365,-0.31,5.8447268756,0.34650000000000003,0,0.34650000000000003,5.49,-0.31,5.4987453114000004
2021-03-17 21:30:00,5.308,-0.29,5.3159161017,0.308,0,0.308,5.0,-0.29,5.0084029391,5.438,-0.32,5.4474070896,0.308,0,0.308,5.13,-0.32,5.139970817
2021-03-17 22:00:00,4.9565,-0.32,4.966819128,0.3265,0,0.3265,4.63,-0.32,4.6410451409,5.0765,-0.33,5.0872145866,0.3265,0,0.3265,4.75,-0.33,4.7614493592
2021-03-17 22:30:00,4.5515,-0.37,4.5665142341,0.2615,0,0.2615,4.29,-0.37,4.3059261489,4.6615,-0.4,4.6786303819,0.2615,0,0.2615,4.4,-0.4,4.4181444069
2021-03-17 23:00:00,4.1925,-0.38,4.2096860037,0.1625,0,0.1625,4.03,-0.38,4.0478759862,4.3025,-0.41000000000000003,4.3219910053,0.1625,0,0.1625,4.14,-0.41000000000000003,4.1602523962
2021-03-17 23:30:00,4.037,-0.39,4.0557944968,0.097,0,0.097,3.94,-0.39,3.9592549804,4.1370000000000005,-0.41000000000000003,4.1572670109,0.097,0,0.097,4.04,-0.41000000000000003,4.060751162
2021-03-18 00:00:00,3.873,-0.41000000000000003,3.8946410618,0.083,0,0.083,3.79,-0.41000000000000003,3.8121122754,3.973,-0.44,3.9972902071,0.083,0,0.083,3.89,-0.44,3.9148052314
2021-03-18 00:30:00,4.529,-0.41000000000000003,4.5475203133,0.059000000000000004,0,0.059000000000000004,4.47,-0.41000000000000003,4.4887637496,4.649,-0.44,4.6697752623,0.059000000000000004,0,0.059000000000000004,4.59,-0.44,4.6110410972
2021-03-18 01:00:00,4.7775,-0.4,4.7942159161,0.0475,0,0.0475,4.73,-0.4,4.7468831879,4.9075,-0.43,4.9263024927,0.0475,0,0.0475,4.86,-0.43,4.8789855503
2021-03-18 01:30:00,4.6835,-0.4,4.7005502072,0.0135,0,0.0135,4.67,-0.4,4.6870993162,4.8135,-0.43,4.832668233,0.0135,0,0.0135,4.8,-0.43,4.8192219289
2021-03-18 02:00:00,4.504,-0.41000000000000003,4.5226226904,0.014,0,0.014,4.49,-0.41000000000000003,4.5086805165,4.624,-0.44,4.6448870815,0.014,0,0.014,4.61,-0.44,4.6309502264999995
2021-03-18 02:30:00,4.5,-0.41000000000000003,4.5186391757,0.03,0,0.03,4.47,-0.41000000000000003,4.4887637496,4.62,-0.44,4.6409050841,0.03,0,0.03,4.59,-0.44,4.6110410972
2021-03-18 03:00:00,4.338,-0.41000000000000003,4.3573322113,0.008,0,0.008,4.33,-0.41000000000000003,4.3493677701,4.458,-0.44,4.4796611479,0.008,0,0.008,4.45,-0.44,4.4716999005
2021-03-18 03:30:00,4.21,-0.43,4.2319026454,0.0,0,0.0,4.21,-0.43,4.2319026454,4.33,-0.46,4.3543656254,0.0,0,0.0,4.33,-0.46,4.3543656254
2021-03-18 04:00:00,4.05,-0.42,4.0717195385,0.0,0,0.0,4.05,-0.42,4.0717195385,4.16,-0.45,4.1842681558,0.0,0,0.0,4.16,-0.45,4.1842681558
2021-03-18 04:30:00,4.07,-0.35000000000000003,4.0850214198,0.0,0,0.0,4.07,-0.35000000000000003,4.0850214198,4.18,-0.38,4.1972371865,0.0,0,0.0,4.18,-0.38,4.1972371865
2021-03-18 05:00:00,3.99,-0.36,4.0062076831,0.0,0,0.0,3.99,-0.36,4.0062076831,4.1,-0.39,4.118507011,0.0,0,0.0,4.1,-0.39,4.118507011
2021-03-18 05:30:00,4.09,-0.34,4.1041076984,0.0,0,0.0,4.09,-0.34,4.1041076984,4.19,-0.36,4.2054369571,0.0,0,0.0,4.19,-0.36,4.2054369571
2021-03-18 06:00:00,4.27,-0.26,4.2779083674,0.0,0,0.0,4.27,-0.26,4.2779083674,4.39,-0.29,4.3995681606,0.0,0,0.0,4.39,-0.29,4.3995681606
2021-03-18 06:30:00,4.8,-0.22,4.8050390217,0.0,0,0.0,4.8,-0.22,4.8050390217,4.93,-0.2,4.9340551274,0.0,0,0.0,4.93,-0.2,4.9340551274
2021-03-18 07:00:00,5.22,-0.19,5.2234567099,0.0,0,0.0,5.22,-0.19,5.2234567099,5.36,-0.2,5.3637300454,0.0,0,0.0,5.36,-0.2,5.3637300454
2021-03-18 07:30:00,5.65,0.2,5.6535387148,0.0,0,0.0,5.65,0.2,5.6535387148,5.8100000000000005,0.2,5.8134413216,0.0,0,0.0,5.8100000000000005,0.2,5.8134413216
2021-03-18 08:00:00,6.0035,0.27,6.0095683913,0.0035,0,0.0035,6.0,0.27,6.0060719276,6.1735,0.26,6.1789725885,0.0035,0,0.0035,6.17,0.26,6.1754756902
2021-03-18 08:30:00,5.986,0.35000000000000003,5.9962234782,0.006,0,0.006,5.98,0.35000000000000003,5.9902337183,6.146,0.34,6.1553973064,0.006,0,0.006,6.14,0.34,6.1494064754
2021-03-18 09:00:00,5.9795,0.42,5.9942322486,0.0095,0,0.0095,5.97,0.42,5.9847556341,6.1395,0.41000000000000003,6.1531748106,0.0095,0,0.0095,6.13,0.41000000000000003,6.143695956
2021-03-18 09:30:00,5.8205,0.4,5.8342283337000005,0.0505,0,0.0505,5.77,0.4,5.7838481998999995,5.9805,0.39,5.9932028374,0.0505,0,0.0505,5.93,0.39,5.9428107828000005
2021-03-18 10:00:00,5.7365,0.4,5.7504288753,0.0965,0,0.0965,5.64,0.4,5.6541666053,5.8865,0.39,5.8994052454,0.0965,0,0.0965,5.79,0.39,5.8031198506
2021-03-18 10:30:00,5.5785,0.38,5.5914275682,0.11850000000000001,0,0.11850000000000001,5.46,0.38,5.4732074691,5.7285,0.37,5.7404365905,0.11850000000000001,0,0.11850000000000001,5.61,0.37,5.6221881861
2021-03-18 11:00:00,5.4785,0.45,5.4969502681,0.17850000000000002,0,0.17850000000000002,5.3,0.45,5.3190694675,5.6185,0.44,5.6357024629,0.17850000000000002,0,0.17850000000000002,5.44,0.44,5.4577651104000005
2021-03-18 11:30:00,5.3885,0.41000000000000003,5.4040755222,0.1885,0,0.1885,5.2,0.41000000000000003,5.2161384184,5.5285,0.47000000000000003,5.5484423265,0.1885,0,0.1885,5.34,0.47000000000000003,5.3606436181
2021-03-18 12:00:00,5.221,0.35000000000000003,5.2327183184,0.331,0,0.331,4.89,0.35000000000000003,4.9025095614000005,5.351,0.35000000000000003,5.362434242,0.331,0,0.331,5.02,0.35000000000000003,5.0321864035
2021-03-18 12:30:00,5.389,0.36,5.401011109,0.34900000000000003,0,0.34900000000000003,5.04,0.36,5.0528407851,5.529,0.35000000000000003,5.5400668769,0.34900000000000003,0,0.34900000000000003,5.18,0.35000000000000003,5.1918108594
2021-03-18 13:00:00,5.589,0.33,5.5987338747,0.319,0,0.319,5.27,0.33,5.2803219599,5.729,0.32,5.7379300275,0.319,0,0.319,5.41,0.32,5.4194556922
2021-03-18 13:30:00,5.7135,0.33,5.7230221256,0.24350000000000002,0,0.24350000000000002,5.47,0.33,5.4799452552,5.8635,0.32,5.8722254938,0.24350000000000002,0,0.24350000000000002,5.62,0.32,5.6291029481
2021-03-18 14:00:00,5.4685,0.29,5.4761840957,0.4585,0,0.4585,5.01,0.29,5.0183861948,5.5985,0.28,5.6054975025000005,0.4585,0,0.4585,5.14,0.28,5.1476208097
2021-03-18 14:30:00,5.3425,0.28,5.3498323572,0.5425,0,0.5425,4.8,0.28,4.8081597311,5.4725,0.27,5.4791565272,0.5425,0,0.5425,4.93,0.27,4.9373879734
2021-03-18 15:00:00,5.48,0.28,5.487148622,0.68,0,0.68,4.8,0.28,4.8081597311,5.61,0.27,5.6164935681,0.68,0,0.68,4.93,0.27,4.9373879734
2021-03-18 15:30:00,5.6565,0.28,5.6634258404,0.7465,0,0.7465,4.91,0.28,4.9179772265,5.7865,0.27,5.7927957197,0.7465,0,0.7465,5.04,0.27,5.0472269614
2021-03-18 16:00:00,5.898,0.16,5.9001698281,0.878,0,0.878,5.02,0.16,5.0225491536,6.058,0.36,6.0686871727,0.878,0,0.878,5.18,0.36,5.1924945835
2021-03-18 16:30:00,6.26,0.28,6.266258852,0.86,0,0.86,5.4,0.28,5.4072543865,6.41,0.27,6.4156839074,0.86,0,0.86,5.55,0.27,5.5565636863
2021-03-18 17:00:00,6.64,0.26,6.6450884118,0.92,0,0.92,5.72,0.26,5.7259060418,6.8,0.25,6.8045940364,0.92,0,0.92,5.88,0.25,5.8853122262
2021-03-18 17:30:00,6.893,0.23,6.8968361587,0.9430000000000001,0,0.9430000000000001,5.95,0.23,5.9544437188,7.053,0.22,7.0564303298,0.9430000000000001,0,0.9430000000000001,6.11,0.22,6.1139594372
2021-03-18 18:00:00,7.065,0.23,7.0687428161,0.935,0,0.935,6.13,0.23,6.1343133275,7.235,0.24,7.2389795552,0.935,0,0.935,6.3,0.24,6.3045697712
2021-03-18 18:30:00,7.0925,0.21,7.0956082368,0.9325,0,0.9325,6.16,0.21,6.163578506,7.2625,0.22,7.2658314218,0.9325,0,0.9325,6.33,0.22,6.333821911
2021-03-18 19:00:00,7.1195,0.23,7.1232141797,0.9395,0,0.9395,6.18,0.23,6.1842784543,7.2895,0.22,7.292819088,0.9395,0,0.9395,6.35,0.22,6.3538098807
2021-03-18 19:30:00,6.955,0.23,6.9588019802000005,0.865,0,0.865,6.09,0.23,6.0943416379,7.115,0.22,7.1184004523,0.865,0,0.865,6.25,0.22,6.2538708014
2021-03-18 20:00:00,6.6129999999999995,0.23,6.6169984887,0.903,0,0.903,5.71,0.23,5.7146303468,6.763,0.22,6.7665773475,0.903,0,0.903,5.86,0.22,5.8641282387
2021-03-18 20:30:00,6.184,0.02,6.1840323414,0.854,0,0.854,5.33,0.02,5.3300375233,6.324,-0.02,6.3240316255,0.854,0,0.854,5.47,-0.02,5.4700365629
2021-03-18 21:00:00,5.8555,-0.17,5.8579672456,0.8555,0,0.8555,5.0,-0.17,5.0028891653,5.9855,-0.22,5.9895417396,0.8555,0,0.8555,5.13,-0.22,5.134715182
2021-03-18 21:30:00,5.4265,-0.35000000000000003,5.4377754873,0.8965000000000001,0,0.8965000000000001,4.53,-0.35000000000000003,4.5435008529,5.5465,0.04,5.5466442332,0.8965000000000001,0,0.8965000000000001,4.65,0.04,4.6501720398
2021-03-18 22:00:00,5.0105,-0.26,5.0172412988,0.9105000000000001,0,0.9105000000000001,4.1,-0.26,4.108235631,5.1205,-0.29,5.1287055141,0.9105000000000001,0,0.9105000000000001,4.21,-0.29,4.2199763033
2021-03-18 22:30:00,4.6375,-0.28,4.6459451407,0.8975000000000001,0,0.8975000000000001,3.74,-0.28,3.7504666375999998,4.7375,-0.29,4.7463676901,0.8975000000000001,0,0.8975000000000001,3.84,-0.29,3.8509349514
2021-03-18 23:00:00,4.2935,-0.31,4.3046767881,0.8635,0,0.8635,3.43,-0.31,3.4439802555,4.3935,-0.34,4.4066361604,0.8635,0,0.8635,3.5300000000000002,-0.34,3.5463361375
2021-03-18 23:30:00,4.053,-0.35000000000000003,4.0680841928,0.783,0,0.783,3.27,-0.35000000000000003,3.2886775458,4.143,-0.37,4.1594890311,0.783,0,0.783,3.36,-0.37,3.3803106366
2021-03-19 00:00:00,3.857,-0.39,3.8766672542,0.537,0,0.537,3.32,-0.39,3.342828144,3.947,-0.41000000000000003,3.9682375181,0.537,0,0.537,3.41,-0.41000000000000003,3.4345596515
2021-03-19 00:30:00,4.5585,-0.39,4.5751527024000005,0.3085,0,0.3085,4.25,-0.39,4.2678566049,4.6685,-0.41000000000000003,4.68646906,0.3085,0,0.3085,4.36,-0.41000000000000003,4.379235093
2021-03-19 01:00:00,4.725,-0.39,4.7410679177,0.245,0,0.245,4.48,-0.39,4.4969434064,4.845,-0.41000000000000003,4.8623168346,0.245,0,0.245,4.6,-0.41000000000000003,4.6182355938
2021-03-19 01:30:00,4.605,-0.39,4.6214851509,0.455,0,0.455,4.15,-0.39,4.168285019,4.715,-0.41000000000000003,4.7327925161,0.455,0,0.455,4.26,-0.41000000000000003,4.2796845678
2021-03-19 02:00:00,4.491,-0.39,4.5079020619,0.47100000000000003,0,0.47100000000000003,4.02,-0.39,4.0388736054,4.601,-0.41000000000000003,4.6192316461,0.47100000000000003,0,0.47100000000000003,4.13,-0.41000000000000003,4.1503011939
2021-03-19 02:30:00,4.4925,-0.36,4.5069009585,0.5625,0,0.5625,3.93,-0.36,3.9464541046,4.5925,-0.39,4.60902986,0.5625,0,0.5625,4.03,-0.39,4.0488269906
2021-03-19 03:00:00,4.3045,-0.35000000000000003,4.3187058536,0.5045000000000001,0,0.5045000000000001,3.8,-0.35000000000000003,3.8160843806,4.4045,-0.38,4.4208619352,0.5045000000000001,0,0.5045000000000001,3.9,-0.38,3.9184690888
2021-03-19 03:30:00,4.1325,-0.37,4.1490307603,0.5625,0,0.5625,3.5700000000000003,-0.37,3.5891224554,4.2325,-0.4,4.2513593414,0.5625,0,0.5625,3.67,-0.4,3.6917340099000002
2021-03-19 04:00:00,3.9395,-0.38,3.9577847655,0.5995,0,0.5995,3.34,-0.38,3.3615472628,4.0295,-0.41000000000000003,4.0503049577,0.5995,0,0.5995,3.43,-0.41000000000000003,3.4544174617
2021-03-19 04:30:00,3.975,-0.32,3.9878597016,0.485,0,0.485,3.49,-0.32,3.5046397818,4.065,-0.35000000000000003,4.0800398282,0.485,0,0.485,3.58,-0.35000000000000003,3.5970682507
2021-03-19 05:00:00,3.9675000000000002,-0.29,3.9780844951,0.42750000000000005,0,0.42750000000000005,3.54,-0.29,3.5518586684,4.0575,-0.31,4.0693250362,0.42750000000000005,0,0.42750000000000005,3.63,-0.31,3.6432128678
2021-03-19 05:30:00,4.038,-0.25,4.0457315778,0.538,0,0.538,3.5,-0.25,3.5089172119,4.128,-0.27,4.1368205182,0.538,0,0.538,3.59,-0.27,3.6001388862
2021-03-19 06:00:00,4.2385,-0.21,4.2436991234,0.47850000000000004,0,0.47850000000000004,3.76,-0.21,3.7658597956,4.3285,-0.23,4.3346063547,0.47850000000000004,0,0.47850000000000004,3.85,-0.23,3.8568640111
2021-03-19 06:30:00,4.6625,-0.21,4.6672268265,0.3925,0,0.3925,4.27,-0.21,4.2751608157,4.7825,-0.21,4.7871083390999996,0.3925,0,0.3925,4.39,-0.21,4.3950199089
2021-03-19 07:00:00,5.0795,-0.14,5.0814289575,0.3295,0,0.3295,4.75,-0.14,4.75206271,5.2095,-0.17,5.2122730406,0.3295,0,0.3295,4.88,-0.17,4.8829601678
2021-03-19 07:30:00,5.5535,0.2,5.5571001656,0.24350000000000002,0,0.24350000000000002,5.31,0.2,5.3137651435,5.7035,0.19,5.7066638459,0.24350000000000002,0,0.24350000000000002,5.46,0.19,5.4633048606
2021-03-19 08:00:00,5.772,0.30000000000000004,5.7797909997,0.242,0,0.242,5.53,0.30000000000000004,5.5381314538,5.922,0.29,5.9290963898,0.242,0,0.242,5.68,0.29,5.6873983507
2021-03-19 08:30:00,5.8515,0.33,5.8607979192,0.2215,0,0.2215,5.63,0.33,5.6396631105,6.0015,0.32,6.0100251455,0.2215,0,0.2215,5.78,0.32,5.7888513541
2021-03-19 09:00:00,5.986,0.33,5.9950893238,0.136,0,0.136,5.85,0.33,5.8593002995,6.146,0.33,6.1548530445,0.136,0,0.136,6.01,0.33,6.0190530817
2021-03-19 09:30:00,6.1145,0.38,6.1262966179,0.0945,0,0.0945,6.02,0.38,6.0319814323,6.2845,0.37,6.2953824546,0.0945,0,0.0945,6.19,0.37,6.2010482985
2021-03-19 10:00:00,6.219,0.39,6.2312166549,0.079,0,0.079,6.14,0.39,6.1523735257,6.379,0.38,6.390308365,0.079,0,0.079,6.3,0.38,6.3114499127
2021-03-19 10:30:00,6.177,0.39,6.1892995565,0.097,0,0.097,6.08,0.39,6.0924953837,6.337,0.38,6.34838318,0.097,0,0.097,6.24,0.38,6.2515598054
2021-03-19 11:00:00,6.13,0.42,6.144371408,0.08,0,0.08,6.05,0.42,6.0645609899,6.29,0.41000000000000003,6.3033483166,0.08,0,0.08,6.21,0.41000000000000003,6.2235199044
2021-03-19 11:30:00,6.211,0.43,6.2258670882,0.121,0,0.121,6.09,0.43,6.1051617505,6.381,0.42,6.3948073466,0.121,0,0.121,6.26,0.42,6.2740736368
2021-03-19 12:00:00,6.2535,0.41000000000000003,6.2669260607,0.12350000000000001,0,0.12350000000000001,6.13,0.41000000000000003,6.143695956,6.4135,0.4,6.4259615817,0.12350000000000001,0,0.12350000000000001,6.29,0.4,6.3027057682
2021-03-19 12:30:00,6.3415,0.39,6.3534811127,0.1315,0,0.1315,6.21,0.39,6.2222343254,6.5015,0.37,6.5120198287,0.1315,0,0.1315,6.37,0.37,6.3807366346
2021-03-19 13:00:00,6.2695,0.39,6.2816184419,0.1095,0,0.1095,6.16,0.39,6.1723334323,6.4295,0.37,6.4401374403,0.1095,0,0.1095,6.32,0.37,6.3308214317000004
2021-03-19 13:30:00,6.122,0.36,6.1325756416,0.07200000000000001,0,0.07200000000000001,6.05,0.36,6.0607012796,6.282,0.35000000000000003,6.2917425249,0.07200000000000001,0,0.07200000000000001,6.21,0.35000000000000003,6.2198553038
2021-03-19 14:00:00,5.999,0.35000000000000003,6.0092013612,0.109,0,0.109,5.89,0.35000000000000003,5.9003898176,6.159,0.34,6.1683775014,0.109,0,0.109,6.05,0.34,6.0595461876
2021-03-19 14:30:00,5.9615,0.33,5.9706266212,0.0815,0,0.0815,5.88,0.33,5.8892529238,6.1115,0.32,6.1198719145,0.0815,0,0.0815,6.03,0.32,6.0384849093
2021-03-19 15:00:00,5.7765,0.28,5.7832821347,0.006500000000000001,0,0.006500000000000001,5.77,0.28,5.776789766,5.9265,0.27,5.9326471537,0.006500000000000001,0,0.006500000000000001,5.92,0.27,5.9261538961
2021-03-19 15:30:00,5.6415,0.25,5.6470365901,0.0015,0,0.0015,5.64,0.25,5.6455380612,5.7915,0.24,5.7964706719,0.0015,0,0.0015,5.79,0.24,5.7949719585
2021-03-19 16:00:00,5.6815,0.23,5.6861535549,0.0015,0,0.0015,5.68,0.23,5.6846547828,5.8415,0.23,5.8460261931,0.0015,0,0.0015,5.84,0.23,5.8445273547
2021-03-19 16:30:00,5.94,0.22,5.9440726779,0.0,0,0.0,5.94,0.22,5.9440726779,6.1,0.21,6.1036136837,0.0,0,0.0,6.1,0.21,6.1036136837
2021-03-19 17:00:00,6.221,0.21,6.2245434371,0.001,0,0.001,6.22,0.21,6.2235440064,6.391,-0.1,6.3917823023,0.001,0,0.001,6.39,-0.1,6.3907824247
2021-03-19 17:30:00,6.4955,0.23,6.4995707743,0.0055000000000000005,0,0.0055000000000000005,6.49,0.23,6.4940742219,6.6754999999999995,0.22,6.6791242128,0.0055000000000000005,0,0.0055000000000000005,6.67,0.22,6.6736271997
2021-03-19 18:00:00,6.666,0.21,6.6693070105,0.066,0,0.066,6.6,0.21,6.6033400639,6.836,0.22,6.8395391658,0.066,0,0.066,6.77,0.22,6.7735736506
2021-03-19 18:30:00,6.8095,0.19,6.8121501929,0.029500000000000002,0,0.029500000000000002,6.78,0.19,6.7826617194,6.9895,0.2,6.9923608495,0.029500000000000002,0,0.029500000000000002,6.96,0.2,6.9628729703
2021-03-19 19:00:00,6.811,-0.13,6.8122405272,0.051000000000000004,0,0.051000000000000004,6.76,-0.13,6.7612498845,6.991,-0.1,6.9917151687,0.051000000000000004,0,0.051000000000000004,6.94,-0.1,6.9407204237
2021-03-19 19:30:00,6.709,-0.06,6.709268291,0.039,0,0.039,6.67,-0.06,6.6702698596,6.879,0.1,6.8797268114,0.039,0,0.039,6.84,0.1,6.8407309551
2021-03-19 20:00:00,6.323,-0.24,6.3275531606,0.033,0,0.033,6.29,-0.24,6.2945770311,6.493,-0.17,6.4952250923,0.033,0,0.033,6.46,-0.17,6.462236455
2021-03-19 20:30:00,5.97,-0.28,5.9765625572,0.06,0,0.06,5.91,-0.28,5.9166291079,6.12,-0.28,6.1264018803999996,0.06,0,0.06,6.06,-0.28,6.0664651981
2021-03-19 21:00:00,5.6325,-0.28,5.639455315,0.0625,0,0.0625,5.57,-0.28,5.5770332615000004,5.7825,-0.30000000000000004,5.7902768716,0.0625,0,0.0625,5.72,-0.30000000000000004,5.7278617302
2021-03-19 21:30:00,5.2620000000000005,-0.31,5.2711235994,0.082,0,0.082,5.18,-0.31,5.1892677711,5.402,-0.33,5.4120702139,0.082,0,0.082,5.32,-0.33,5.330225136
2021-03-19 22:00:00,4.9385,-0.33,4.9495133347,0.0485,0,0.0485,4.89,-0.33,4.9011223204,5.0685,-0.36,5.0812687638,0.0485,0,0.0485,5.02,-0.36,5.0328918129
2021-03-19 22:30:00,4.533,-0.38,4.5488997571,0.053,0,0.053,4.48,-0.38,4.4960871878,4.6530000000000005,-0.41000000000000003,4.6710286876,0.053,0,0.053,4.6,-0.41000000000000003,4.6182355938
2021-03-19 23:00:00,4.189,-0.39,4.2071155202,0.019,0,0.019,4.17,-0.39,4.1881977031,4.299,-0.41000000000000003,4.3185068021,0.019,0,0.019,4.28,-0.41000000000000003,4.299593004
2021-03-19 23:30:00,3.9595000000000002,-0.46,3.9861309876,0.0195,0,0.0195,3.94,-0.46,3.9667619036,4.0595,-0.49,4.0889656699,0.0195,0,0.0195,4.04,-0.49,4.0696068606
2021-03-20 00:00:00,3.8,-0.49,3.8314618620000003,0.0,0,0.0,3.8,-0.49,3.8314618620000003,3.9,-0.52,3.9345139471,0.0,0,0.0,3.9,-0.52,3.9345139471
2021-03-20 00:30:00,4.57,-0.45,4.5921019152,0.0,0,0.0,4.57,-0.45,4.5921019152,4.7,-0.48,4.7244470576,0.0,0,0.0,4.7,-0.48,4.7244470576
2021-03-20 01:00:00,4.782,-0.42,4.8004087326,0.002,0,0.002,4.78,-0.42,4.7984164054,4.912,-0.45,4.9325697157,0.002,0,0.002,4.91,-0.45,4.9305780594
2021-03-20 01:30:00,4.6815,-0.42,4.7003023573,0.0015,0,0.0015,4.68,-0.42,4.6988083596,4.8115,-0.45,4.8324975168,0.0015,0,0.0015,4.8100000000000005,-0.45,4.8310040363999995
2021-03-20 02:00:00,4.47,-0.44,4.4916032772,0.0,0,0.0,4.47,-0.44,4.4916032772,4.59,-0.46,4.6129925211,0.0,0,0.0,4.59,-0.46,4.6129925211
2021-03-20 02:30:00,4.41,-0.44,4.4318957569,0.0,0,0.0,4.41,-0.44,4.4318957569,4.53,-0.47000000000000003,4.5543166337,0.0,0,0.0,4.53,-0.47000000000000003,4.5543166337
2021-03-20 03:00:00,4.22,-0.46,4.2449970554,0.0,0,0.0,4.22,-0.46,4.2449970554,4.33,-0.49,4.3576369743,0.0,0,0.0,4.33,-0.49,4.3576369743
2021-03-20 03:30:00,4.09,-0.45,4.1146810326,0.0,0,0.0,4.09,-0.45,4.1146810326,4.2,-0.48,4.2273395889,0.0,0,0.0,4.2,-0.48,4.2273395889
2021-03-20 04:00:00,3.94,-0.46,3.9667619036,0.0,0,0.0,3.94,-0.46,3.9667619036,4.05,-0.49,4.0795342871,0.0,0,0.0,4.05,-0.49,4.0795342871
2021-03-20 04:30:00,3.8,-0.45,3.8265519727,0.0,0,0.0,3.8,-0.45,3.8265519727,3.9,-0.48,3.9294274392,0.0,0,0.0,3.9,-0.48,3.9294274392
2021-03-20 05:00:00,3.73,-0.42,3.7535716325,0.0,0,0.0,3.73,-0.42,3.7535716325,3.83,-0.45,3.8563454202000003,0.0,0,0.0,3.83,-0.45,3.8563454202000003
2021-03-20 05:30:00,3.77,-0.37,3.7881129867,0.0,0,0.0,3.77,-0.37,3.7881129867,3.87,-0.41000000000000003,3.8916577445,0.0,0,0.0,3.87,-0.41000000000000003,3.8916577445
2021-03-20 06:00:00,3.9,-0.33,3.9139366372,0.0,0,0.0,3.9,-0.33,3.9139366372,4.0,-0.36,4.0161673272,0.0,0,0.0,4.0,-0.36,4.0161673272
2021-03-20 06:30:00,4.04,-0.35000000000000003,4.0551325502,0.0,0,0.0,4.04,-0.35000000000000003,4.0551325502,4.15,-0.37,4.1664613283,0.0,0,0.0,4.15,-0.37,4.1664613283
2021-03-20 07:00:00,4.21,-0.34,4.2237069027,0.0,0,0.0,4.21,-0.34,4.2237069027,4.32,-0.37,4.3358159555,0.0,0,0.0,4.32,-0.37,4.3358159555
2021-03-20 07:30:00,4.37,-0.31,4.3809816252000005,0.0,0,0.0,4.37,-0.31,4.3809816252000005,4.49,-0.34,4.5028546501,0.0,0,0.0,4.49,-0.34,4.5028546501
2021-03-20 08:00:00,4.57,-0.32,4.5811898018,0.0,0,0.0,4.57,-0.32,4.5811898018,4.69,-0.33,4.7015954739,0.0,0,0.0,4.69,-0.33,4.7015954739
2021-03-20 08:30:00,4.89,-0.29,4.8985916343,0.0,0,0.0,4.89,-0.29,4.8985916343,5.02,-0.32,5.0301888633,0.0,0,0.0,5.02,-0.32,5.0301888633
2021-03-20 09:00:00,5.2,-0.25,5.2060061468,0.0,0,0.0,5.2,-0.25,5.2060061468,5.34,-0.26,5.3463258412,0.0,0,0.0,5.34,-0.26,5.3463258412
2021-03-20 09:30:00,5.4,-0.09,5.4007499479,0.0,0,0.0,5.4,-0.09,5.4007499479,5.55,-0.11,5.5510899831,0.0,0,0.0,5.55,-0.11,5.5510899831
2021-03-20 10:00:00,5.45,-0.02,5.4500366971,0.0,0,0.0,5.45,-0.02,5.4500366971,5.6,-0.14,5.6017497266,0.0,0,0.0,5.6,-0.14,5.6017497266
2021-03-20 10:30:00,5.5,-0.22,5.5043982414,0.0,0,0.0,5.5,-0.22,5.5043982414,5.65,-0.24,5.6550950478,0.0,0,0.0,5.65,-0.24,5.6550950478
2021-03-20 11:00:00,5.5,-0.22,5.5043982414,0.0,0,0.0,5.5,-0.22,5.5043982414,5.65,-0.24,5.6550950478,0.0,0,0.0,5.65,-0.24,5.6550950478
2021-03-20 11:30:00,5.4815000000000005,0.06,5.4818283674,0.0015,0,0.0015,5.48,0.06,5.4803284573,5.6315,-0.1,5.6323877929,0.0015,0,0.0015,5.63,-0.1,5.6308880294
2021-03-20 12:00:00,5.4115,-0.25,5.4172716611,0.0015,0,0.0015,5.41,-0.25,5.4157732597,5.5615,-0.18,5.5644121208,0.0015,0,0.0015,5.5600000000000005,-0.18,5.562912906
2021-03-20 12:30:00,5.444,-0.25,5.4497372414,0.004,0,0.004,5.44,-0.25,5.4457414555,5.594,-0.18,5.5968952107,0.004,0,0.004,5.59,-0.18,5.5928972814
2021-03-20 13:00:00,5.483,-0.27,5.4896437954,0.023,0,0.023,5.46,-0.27,5.466671748,5.633,-0.25,5.6385449364,0.023,0,0.023,5.61,-0.25,5.6155676472
2021-03-20 13:30:00,5.331,-0.29,5.3388819991,0.021,0,0.021,5.31,-0.29,5.3179131245,5.471,-0.31,5.4797756341,0.021,0,0.021,5.45,-0.31,5.458809394
2021-03-20 14:00:00,5.186,-0.29,5.1941020398,0.026000000000000002,0,0.026000000000000002,5.16,-0.29,5.1681427999,5.316,-0.31,5.3250310797000004,0.026000000000000002,0,0.026000000000000002,5.29,-0.31,5.299075391
2021-03-20 14:30:00,5.066,-0.30000000000000004,5.0748749738,0.026000000000000002,0,0.026000000000000002,5.04,-0.30000000000000004,5.0489206767,5.196,-0.33,5.2064686689,0.026000000000000002,0,0.026000000000000002,5.17,-0.33,5.1805212093
2021-03-20 15:00:00,5.0245,-0.32,5.0346797564,0.0545,0,0.0545,4.97,-0.32,4.9802911561,5.1545,-0.34,5.1657013319,0.0545,0,0.0545,5.1,-0.34,5.1113207686
2021-03-20 15:30:00,5.1015,-0.33,5.1121621893,0.07150000000000001,0,0.07150000000000001,5.03,-0.33,5.0408134264,5.2315,-0.36,5.2438718758,0.07150000000000001,0,0.07150000000000001,5.16,-0.36,5.1725428949
2021-03-20 16:00:00,5.126,-0.33,5.1366113343,0.066,0,0.066,5.06,-0.33,5.0707494515,5.256,-0.36,5.2683143414,0.066,0,0.066,5.19,-0.36,5.202470567
2021-03-20 16:30:00,5.4115,-0.33,5.4215525682,0.0815,0,0.0815,5.33,-0.33,5.3402059885,5.5615,-0.36,5.5731393532,0.0815,0,0.0815,5.48,-0.36,5.4918120871
2021-03-20 17:00:00,5.693,-0.29,5.7003814785,0.063,0,0.063,5.63,-0.29,5.6374639688,5.843,-0.31,5.8512177365,0.063,0,0.063,5.78,-0.31,5.7883071791
2021-03-20 17:30:00,6.1045,-0.28,6.1109181184,0.0645,0,0.0645,6.04,-0.28,6.0464865831,6.2745,-0.28,6.2807444025,0.0645,0,0.0645,6.21,-0.28,6.2163091944
2021-03-20 18:00:00,6.31,-0.28,6.3162093062,0.06,0,0.06,6.25,-0.28,6.2562688561,6.48,-0.25,6.4848207377,0.06,0,0.06,6.42,-0.25,6.4248657574
2021-03-20 18:30:00,6.465,-0.30000000000000004,6.4719568138,0.055,0,0.055,6.41,-0.30000000000000004,6.4170164407,6.635,-0.30000000000000004,6.6417787527000005,0.055,0,0.055,6.58,-0.30000000000000004,6.5868353555
2021-03-20 19:00:00,6.508,-0.28,6.514020571,0.048,0,0.048,6.46,-0.28,6.4660652641,6.678,-0.30000000000000004,6.6847351481,0.048,0,0.048,6.63,-0.30000000000000004,6.6367838597
2021-03-20 19:30:00,6.3355,-0.30000000000000004,6.3425988561,0.025500000000000002,0,0.025500000000000002,6.31,-0.30000000000000004,6.3171275118,6.4955,-0.33,6.5038773243,0.025500000000000002,0,0.025500000000000002,6.47,-0.33,6.4784102988
2021-03-20 20:00:00,5.9195,-0.32,5.9281430693,0.0395,0,0.0395,5.88,-0.32,5.8887010452,6.0795,-0.35000000000000003,6.0895665076,0.0395,0,0.0395,6.04,-0.35000000000000003,6.05013223
2021-03-20 20:30:00,5.556,-0.35000000000000003,5.5670132028,0.046,0,0.046,5.51,-0.35000000000000003,5.5211049619,5.7059999999999995,-0.38,5.7186393487,0.046,0,0.046,5.66,-0.38,5.6727418415
2021-03-20 21:00:00,5.233,-0.41000000000000003,5.2490369593,0.083,0,0.083,5.15,-0.41000000000000003,5.1662946103,5.373,-0.38,5.3864207968,0.083,0,0.083,5.29,-0.38,5.3036308318
2021-03-20 21:30:00,4.9675,-0.41000000000000003,4.9843912617,0.08750000000000001,0,0.08750000000000001,4.88,-0.41000000000000003,4.8971930736000004,5.1075,-0.44,5.1264174869,0.08750000000000001,0,0.08750000000000001,5.02,-0.44,5.0392459753
2021-03-20 22:00:00,4.71,-0.44,4.7305073724,0.12,0,0.12,4.59,-0.44,4.6110410972,4.84,-0.44,4.8599588476,0.12,0,0.12,4.72,-0.44,4.7404641123
2021-03-20 22:30:00,4.3635,-0.47000000000000003,4.3887392552,0.1135,0,0.1135,4.25,-0.47000000000000003,4.27590926,4.4735,-0.5,4.5013556014,0.1135,0,0.1135,4.36,-0.5,4.3885760789
2021-03-20 23:00:00,4.0815,-0.47000000000000003,4.1084720092,0.1115,0,0.1115,3.9699999999999998,-0.47000000000000003,3.9977243527,4.1815,-0.5,4.2112874813,0.1115,0,0.1115,4.07,-0.5,4.1005975174
2021-03-20 23:30:00,3.9585,-0.47000000000000003,3.9863043348,0.0985,0,0.0985,3.86,-0.47000000000000003,3.8885087116,4.0585,-0.5,4.0891835677,0.0985,0,0.0985,3.96,-0.5,3.9914408426
2021-03-21 00:00:00,3.7645,-0.48,3.7949782937,0.0845,0,0.0845,3.68,-0.48,3.7111723215,3.8645,-0.51,3.8980072152,0.0845,0,0.0845,3.7800000000000002,-0.51,3.8142495985
2021-03-21 00:30:00,4.494,-0.44,4.5154884564,0.114,0,0.114,4.38,-0.44,4.4020449793,4.614,-0.47000000000000003,4.6378762381000005,0.114,0,0.114,4.5,-0.47000000000000003,4.5244778704
2021-03-21 01:00:00,4.79,-0.42,4.8083781049,0.11,0,0.11,4.68,-0.42,4.6988083596,4.92,-0.45,4.9405364081,0.11,0,0.11,4.8100000000000005,-0.45,4.8310040363999995
2021-03-21 01:30:00,4.6375,-0.43,4.657392645,0.08750000000000001,0,0.08750000000000001,4.55,-0.43,4.5702735148,4.7675,-0.46,4.7896405137,0.08750000000000001,0,0.08750000000000001,4.68,-0.46,4.7025524984
2021-03-21 02:00:00,4.4495000000000005,-0.43,4.4702293286,0.1395,0,0.1395,4.31,-0.43,4.3313970033,4.5595,-0.46,4.5826455514,0.1395,0,0.1395,4.42,-0.46,4.4438721854
2021-03-21 02:30:00,4.409,-0.43,4.429918848,0.179,0,0.179,4.23,-0.43,4.251799619,4.529,-0.46,4.5523006272,0.179,0,0.179,4.35,-0.46,4.3742542222
2021-03-21 03:00:00,4.2195,-0.43,4.241353587,0.1295,0,0.1295,4.09,-0.43,4.1125417931,4.3295,-0.46,4.3538684236,0.1295,0,0.1295,4.2,-0.46,4.225115383
2021-03-21 03:30:00,4.0445,-0.45,4.0694569969,0.17450000000000002,0,0.17450000000000002,3.87,-0.45,3.8960749479,4.1445,-0.48,4.1722032848,0.17450000000000002,0,0.17450000000000002,3.9699999999999998,-0.48,3.9989123521
2021-03-21 04:00:00,3.8495,-0.45,3.8757128699,0.2695,0,0.2695,3.58,-0.45,3.608171282,3.9495,-0.48,3.9785613292,0.2695,0,0.2695,3.68,-0.48,3.7111723215
2021-03-21 04:30:00,3.71,-0.45,3.7371914588,0.19,0,0.19,3.52,-0.45,3.5486476297,3.81,-0.48,3.8401171857,0.19,0,0.19,3.62,-0.48,3.6516845428
2021-03-21 05:00:00,3.617,-0.43,3.6424701783,0.23700000000000002,0,0.23700000000000002,3.38,-0.43,3.4072422867,3.707,-0.46,3.7354315681,0.23700000000000002,0,0.23700000000000002,3.47,-0.46,3.5003571246
2021-03-21 05:30:00,3.571,-0.43,3.5967959353,0.181,0,0.181,3.39,-0.43,3.4171625656,3.661,-0.46,3.6897860372,0.181,0,0.181,3.48,-0.46,3.5102706448000003
2021-03-21 06:00:00,3.6235,-0.44,3.6501167447,0.17350000000000002,0,0.17350000000000002,3.45,-0.44,3.4779447954,3.7135,-0.48,3.7443934422,0.17350000000000002,0,0.17350000000000002,3.54,-0.48,3.5723941552
2021-03-21 06:30:00,3.7865,-0.44,3.811978784,0.17650000000000002,0,0.17650000000000002,3.61,-0.44,3.6367155512,3.8865,-0.48,3.9160288878,0.17650000000000002,0,0.17650000000000002,3.71,-0.48,3.7409223462
2021-03-21 07:00:00,3.8064999999999998,-0.43,3.8307104106,0.1165,0,0.1165,3.69,-0.43,3.7149697172,3.9065000000000003,-0.46,3.9334898309,0.1165,0,0.1165,3.79,-0.46,3.8178135104
2021-03-21 07:30:00,3.8195,-0.43,3.8436285265,0.1695,0,0.1695,3.65,-0.43,3.6752414887000002,3.9195,-0.46,3.9464009236,0.1695,0,0.1695,3.75,-0.46,3.7781079921
2021-03-21 08:00:00,4.0475,-0.4,4.0672172612,0.1875,0,0.1875,3.86,-0.4,3.8806700452,4.1475,-0.43,4.1697309565,0.1875,0,0.1875,3.96,-0.43,3.9832775449
2021-03-21 08:30:00,4.3705,-0.72,4.4294096954,0.18050000000000002,0,0.18050000000000002,4.19,-0.72,4.2514115303,4.5605,0.06,4.5608946765,0.18050000000000002,0,0.18050000000000002,4.38,0.06,4.3804109396
2021-03-21 09:00:00,4.716,-0.32,4.7268441904,0.126,0,0.126,4.59,-0.32,4.6011411628,4.846,-0.34,4.8579127205,0.126,0,0.126,4.72,-0.34,4.7322299183
2021-03-21 09:30:00,4.9595,-0.32,4.9698128989,0.1295,0,0.1295,4.83,-0.32,4.8405888072,5.0895,-0.34,5.1008440723,0.1295,0,0.1295,4.96,-0.34,4.9716395686
2021-03-21 10:00:00,5.2445,-0.29,5.2525118039,0.0845,0,0.0845,5.16,-0.29,5.1681427999,5.3845,-0.31,5.3934163802,0.0845,0,0.0845,5.3,-0.31,5.3090582969
2021-03-21 10:30:00,5.3865,-0.26,5.3927712959,0.1565,0,0.1565,5.23,-0.26,5.236458727,5.5265,-0.25,5.5321516836,0.1565,0,0.1565,5.37,-0.25,5.3758162171
2021-03-21 11:00:00,5.329,-0.26,5.3353388833,0.11900000000000001,0,0.11900000000000001,5.21,-0.26,5.2164834899,5.469,-0.29,5.4766833942,0.11900000000000001,0,0.11900000000000001,5.35,-0.29,5.357854048
2021-03-21 11:30:00,5.32,-0.25,5.3258708208,0.14,0,0.14,5.18,-0.25,5.1860293096,5.46,-0.26,5.4661869708,0.14,0,0.14,5.32,-0.26,5.3263495942
2021-03-21 12:00:00,5.3615,-0.26,5.3678005039,0.1315,0,0.1315,5.23,-0.26,5.236458727,5.5015,-0.26,5.5076403523,0.1315,0,0.1315,5.37,-0.26,5.3762905427
2021-03-21 12:30:00,5.382,-0.26,5.3882765334,0.112,0,0.112,5.27,-0.26,5.2764097642,5.522,-0.24,5.5272130408999995,0.112,0,0.112,5.41,-0.24,5.4153208585
2021-03-21 13:00:00,5.2775,-0.24,5.2829543108,0.0975,0,0.0975,5.18,-0.24,5.185556865,5.4175,-0.24,5.4228134995,0.0975,0,0.0975,5.32,-0.24,5.3254107823
2021-03-21 13:30:00,5.358,-0.27,5.3647985983,0.078,0,0.078,5.28,-0.27,5.286898902,5.498,-0.30000000000000004,5.5061787112000005,0.078,0,0.078,5.42,-0.30000000000000004,5.4282962336
2021-03-21 14:00:00,5.216,-0.27,5.2229834386,0.056,0,0.056,5.16,-0.27,5.1670591249,5.356,-0.30000000000000004,5.3643952129,0.056,0,0.056,5.3,-0.30000000000000004,5.308483776
2021-03-21 14:30:00,5.0675,-0.30000000000000004,5.0763723514,0.0575,0,0.0575,5.01,-0.30000000000000004,5.0189739987,5.1975,-0.33,5.2079656537,0.0575,0,0.0575,5.14,-0.33,5.1505824913
2021-03-21 15:00:00,5.082,-0.30000000000000004,5.0908470808,0.062,0,0.062,5.02,-0.30000000000000004,5.0289561541,5.222,-0.33,5.2324166501,0.062,0,0.062,5.16,-0.33,5.1705415577
2021-03-21 15:30:00,5.1755,-0.31,5.1847758148,0.0455,0,0.0455,5.13,-0.31,5.1393579366,5.3155,-0.34,5.3263627599,0.0455,0,0.0455,5.27,-0.34,5.2809563528
2021-03-21 16:00:00,5.389,-0.31,5.397908947,0.079,0,0.079,5.31,-0.31,5.319041267,5.539,-0.34,5.5494252856,0.079,0,0.079,5.46,-0.34,5.4705758381
