Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-21 16:30:00,5.971,-0.30000000000000004,5.9785316759,0.07100000000000001,0,0.07100000000000001,5.9,-0.30000000000000004,5.9076221951,6.131,-0.32,6.1393453234,0.07100000000000001,0,0.07100000000000001,6.06,-0.32,6.0684429634
2021-03-21 17:00:00,6.339,-0.28,6.3451809273,0.059000000000000004,0,0.059000000000000004,6.28,-0.28,6.2862389391,6.509,-0.32,6.5168612844,0.059000000000000004,0,0.059000000000000004,6.45,-0.32,6.4579331059000005
2021-03-21 17:30:00,6.612,-0.28,6.6179259591,0.062,0,0.062,6.55,-0.28,6.5559820012,6.792,-0.29,6.7981882881,0.062,0,0.062,6.73,-0.29,6.7362452449
2021-03-21 18:00:00,6.682,-0.29,6.6882900655,0.07200000000000001,0,0.07200000000000001,6.61,-0.29,6.6163585151,6.852,-0.29,6.8581341486,0.07200000000000001,0,0.07200000000000001,6.78,-0.29,6.7861992308
2021-03-21 18:30:00,6.6275,-0.29,6.6338417414,0.0675,0,0.0675,6.5600000000000005,-0.29,6.5664069323,6.7975,-0.31,6.8045651037,0.0675,0,0.0675,6.73,-0.31,6.73713589
2021-03-21 19:00:00,6.525,-0.29,6.5314412651,0.025,0,0.025,6.5,-0.29,6.5064660147,6.705,-0.31,6.7121624682,0.025,0,0.025,6.68,-0.31,6.6871892451
2021-03-21 19:30:00,6.4975,-0.29,6.5039685001,0.0475,0,0.0475,6.45,-0.29,6.4565160884,6.6675,-0.31,6.6747027087,0.0475,0,0.0475,6.62,-0.31,6.6272543334
2021-03-21 20:00:00,6.0675,-0.32,6.0759325416,0.0475,0,0.0475,6.02,-0.32,6.028498984,6.2275,-0.35000000000000003,6.2373276529,0.0475,0,0.0475,6.18,-0.35000000000000003,6.1899030687
2021-03-21 20:30:00,5.703,-0.4,5.717010495,0.043000000000000003,0,0.043000000000000003,5.66,-0.4,5.6741166713,5.8629999999999995,-0.31,5.8711897431,0.043000000000000003,0,0.043000000000000003,5.82,-0.31,5.8282501662
2021-03-21 21:00:00,5.342,-0.38,5.3554984829,0.062,0,0.062,5.28,-0.38,5.2936565812,5.482,-0.42,5.498065478,0.062,0,0.062,5.42,-0.42,5.4362487066
2021-03-21 21:30:00,4.9675,-0.42,4.9852237914,0.0475,0,0.0475,4.92,-0.42,4.9378942881,5.0975,-0.45,5.1173241299,0.0475,0,0.0475,5.05,-0.45,5.0700098619
2021-03-21 22:00:00,4.6505,-0.42,4.6694271865,0.030500000000000003,0,0.030500000000000003,4.62,-0.42,4.6390516272,4.7705,-0.45,4.7916771855,0.030500000000000003,0,0.030500000000000003,4.74,-0.45,4.7613128442
2021-03-21 22:30:00,4.3105,-0.46,4.3349752306,0.0205,0,0.0205,4.29,-0.46,4.3145915218,4.4205,-0.49,4.4475746481,0.0205,0,0.0205,4.4,-0.49,4.4272000181
2021-03-21 23:00:00,3.9985,-0.44,4.0226362314,0.0085,0,0.0085,3.99,-0.44,4.0141873399,4.1085,-0.47000000000000003,4.1352959084,0.0085,0,0.0085,4.1,-0.47000000000000003,4.1268510998
2021-03-21 23:30:00,3.838,-0.45,3.8642908793,0.008,0,0.008,3.83,-0.45,3.8563454202000003,3.938,-0.48,3.9671455733,0.008,0,0.008,3.93,-0.48,3.9592044655
2021-03-22 00:00:00,3.6295,-0.48,3.6611023272,0.0095,0,0.0095,3.62,-0.48,3.6516845428,3.7295,-0.51,3.7642091134999998,0.0095,0,0.0095,3.7199999999999998,-0.51,3.7547969319
2021-03-22 00:30:00,4.396,-0.5,4.4243435671,0.006,0,0.006,4.39,-0.5,4.4183820568,4.526,-0.39,4.5427718411,0.006,0,0.006,4.52,-0.39,4.5367940222000005
2021-03-22 01:00:00,4.7335,-0.4,4.7503707487,0.043500000000000004,0,0.043500000000000004,4.69,-0.4,4.7070266623,4.8635,-0.43,4.8824719405,0.043500000000000004,0,0.043500000000000004,4.82,-0.43,4.839142486
2021-03-22 01:30:00,4.672,-0.41000000000000003,4.6899556501,0.042,0,0.042,4.63,-0.41000000000000003,4.6481178987,4.802,-0.43,4.821213955,0.042,0,0.042,4.76,-0.43,4.7793828053
2021-03-22 02:00:00,4.499,-0.41000000000000003,4.5176433015,0.079,0,0.079,4.42,-0.41000000000000003,4.4389751069,4.619,-0.45,4.6408685608999996,0.079,0,0.079,4.54,-0.45,4.5622472533
2021-03-22 02:30:00,4.4005,-0.44,4.4224427922,0.07050000000000001,0,0.07050000000000001,4.33,-0.44,4.3522982435,4.5105,-0.47000000000000003,4.5349211956,0.07050000000000001,0,0.07050000000000001,4.44,-0.47000000000000003,4.4648068267
2021-03-22 03:00:00,4.237,-0.44,4.2597850885,0.077,0,0.077,4.16,-0.44,4.1832045133,4.357,-0.47000000000000003,4.3822766914,0.077,0,0.077,4.28,-0.47000000000000003,4.305728742
2021-03-22 03:30:00,4.141,-0.45,4.1653788543,0.051000000000000004,0,0.051000000000000004,4.09,-0.45,4.1146810326,4.251,-0.47000000000000003,4.2769032021,0.051000000000000004,0,0.051000000000000004,4.2,-0.47000000000000003,4.2262158014
2021-03-22 04:00:00,3.934,-0.44,3.9585295250000003,0.034,0,0.034,3.9,-0.44,3.9247420297,4.044,-0.47000000000000003,4.0712204558,0.034,0,0.034,4.01,-0.47000000000000003,4.0374496901
2021-03-22 04:30:00,3.7855,-0.45,3.8121529678,0.025500000000000002,0,0.025500000000000002,3.76,-0.45,3.7868324494000003,3.8855,-0.47000000000000003,3.9138229712,0.025500000000000002,0,0.025500000000000002,3.86,-0.47000000000000003,3.8885087116
2021-03-22 05:00:00,3.8055,-0.4,3.8264644582000003,0.025500000000000002,0,0.025500000000000002,3.7800000000000002,-0.4,3.8011051025,3.9055,-0.43,3.9291004378,0.025500000000000002,0,0.025500000000000002,3.88,-0.43,3.9037546029
2021-03-22 05:30:00,3.9285,-0.36,3.944960361,0.0085,0,0.0085,3.92,-0.36,3.9364959037,4.0285,-0.39,4.0473339682,0.0085,0,0.0085,4.02,-0.39,4.0388736054
2021-03-22 06:00:00,4.155,-0.28,4.1644237296,0.005,0,0.005,4.15,-0.28,4.1594350578,4.265,-0.31,4.2762512789,0.005,0,0.005,4.26,-0.31,4.2712644498
2021-03-22 06:30:00,4.8055,-0.19,4.809254646,0.0055000000000000005,0,0.0055000000000000005,4.8,-0.19,4.8037589448,4.9355,-0.22,4.9404008188,0.0055000000000000005,0,0.0055000000000000005,4.93,-0.22,4.9349062808
2021-03-22 07:00:00,5.141,-0.19,5.144509792,0.001,0,0.001,5.14,-0.19,5.1435104744,5.281,-0.22,5.285580479,0.001,0,0.001,5.28,-0.22,5.2845813458
2021-03-22 07:30:00,5.58,0.11,5.5810841241,0.0,0,0.0,5.58,0.11,5.5810841241,5.74,0.16,5.7422295322,0.0,0,0.0,5.74,0.16,5.7422295322
2021-03-22 08:00:00,5.91,0.24,5.914871089,0.0,0,0.0,5.91,0.24,5.914871089,6.07,0.23,6.0743559329,0.0,0,0.0,6.07,0.23,6.0743559329
2021-03-22 08:30:00,6.02,0.32,6.028498984,0.0,0,0.0,6.02,0.32,6.028498984,6.18,0.31,6.1877701961,0.0,0,0.0,6.18,0.31,6.1877701961
2021-03-22 09:00:00,5.9305,0.35000000000000003,5.9408189882,0.0005,0,0.0005,5.93,0.35000000000000003,5.9403198567,6.0805,0.34,6.0899983785,0.0005,0,0.0005,6.08,0.34,6.0894991584
2021-03-22 09:30:00,5.882,0.35000000000000003,5.8924039237,0.002,0,0.002,5.88,0.35000000000000003,5.8904074562,6.042,0.34,6.0515588074,0.002,0,0.002,6.04,0.34,6.0495619676
2021-03-22 10:00:00,6.03,0.39,6.0425987787,0.01,0,0.01,6.02,0.39,6.0326196631,6.19,0.38,6.2016530054,0.01,0,0.01,6.18,0.38,6.1916718259
2021-03-22 10:30:00,5.7715,0.39,5.7846618095,0.021500000000000002,0,0.021500000000000002,5.75,0.39,5.7632109106,5.9215,0.38,5.9336803293,0.021500000000000002,0,0.021500000000000002,5.9,0.38,5.9122246236
2021-03-22 11:00:00,5.7685,0.4,5.7823517923,0.0085,0,0.0085,5.76,0.4,5.7738721842,5.9185,0.39,5.9313356211,0.0085,0,0.0085,5.91,0.39,5.9228540418
2021-03-22 11:30:00,5.771,0.37,5.7828488654,0.011,0,0.011,5.76,0.37,5.7718714469,5.921,0.36,5.9319340017,0.011,0,0.011,5.91,0.36,5.920954315
2021-03-22 12:00:00,5.783,0.35000000000000003,5.7935817074,0.013000000000000001,0,0.013000000000000001,5.77,0.35000000000000003,5.7806055046,5.943,0.34,5.9527177827,0.013000000000000001,0,0.013000000000000001,5.93,0.34,5.9397390515
2021-03-22 12:30:00,6.0685,0.33,6.0774659398,0.0085,0,0.0085,6.06,0.33,6.0689784972,6.2285,0.32,6.2367148604,0.0085,0,0.0085,6.22,0.32,6.2282260717
2021-03-22 13:00:00,6.1055,0.33,6.1144116847,0.0055000000000000005,0,0.0055000000000000005,6.1,0.33,6.1089197081,6.2655,0.32,6.2736664121,0.0055000000000000005,0,0.0055000000000000005,6.26,0.32,6.2681735777
2021-03-22 13:30:00,5.9765,0.33,5.9856037498,0.006500000000000001,0,0.006500000000000001,5.97,0.33,5.9791136467,6.1365,0.32,6.1448378538,0.006500000000000001,0,0.006500000000000001,6.13,0.32,6.1383466829
2021-03-22 14:00:00,5.884,0.33,5.8932466434,0.004,0,0.004,5.88,0.33,5.8892529238,6.044,0.32,6.0524652828,0.004,0,0.004,6.04,0.32,6.0484708811
2021-03-22 14:30:00,5.7325,0.29,5.7398306813,0.0025,0,0.0025,5.73,0.29,5.7373338756,5.8925,0.27,5.898682586,0.0025,0,0.0025,5.89,0.27,5.8961852074
2021-03-22 15:00:00,5.732,0.26,5.7378936902,0.002,0,0.002,5.73,0.26,5.7358957452,5.892,0.25,5.8973014167,0.002,0,0.002,5.89,0.25,5.8953032153
2021-03-22 15:30:00,5.7305,0.26,5.7363952313,0.0005,0,0.0005,5.73,0.26,5.7358957452,5.8905,0.25,5.8958027655,0.0005,0,0.0005,5.89,0.25,5.8953032153
2021-03-22 16:00:00,5.8100000000000005,0.24,5.814954858,0.0,0,0.0,5.8100000000000005,0.24,5.814954858,5.97,0.23,5.974428843,0.0,0,0.0,5.97,0.23,5.974428843
2021-03-22 16:30:00,6.14,0.21,6.1435901556,0.0,0,0.0,6.14,0.21,6.1435901556,6.31,0.2,6.3131687765,0.0,0,0.0,6.31,0.2,6.3131687765
2021-03-22 17:00:00,6.54,0.24,6.5444021881,0.0,0,0.0,6.54,0.24,6.5444021881,6.72,0.23,6.7239348599,0.0,0,0.0,6.72,0.23,6.7239348599
2021-03-22 17:30:00,6.8,0.24,6.804233976,0.0,0,0.0,6.8,0.24,6.804233976,6.98,0.23,6.9837883702,0.0,0,0.0,6.98,0.23,6.9837883702
2021-03-22 18:00:00,6.89,0.21,6.8931995474,0.0,0,0.0,6.89,0.21,6.8931995474,7.07,0.23,7.0737401705,0.0,0,0.0,7.07,0.23,7.0737401705
2021-03-22 18:30:00,6.88,0.21,6.8832041957,0.0,0,0.0,6.88,0.21,6.8832041957,7.06,-0.13,7.0611967824,0.0,0,0.0,7.06,-0.13,7.0611967824
2021-03-22 19:00:00,6.91,0.21,6.913190291,0.0,0,0.0,6.91,0.21,6.913190291,7.1,0.24,7.10405518,0.0,0,0.0,7.1,0.24,7.10405518
2021-03-22 19:30:00,6.864,-0.06,6.8642622328,0.004,0,0.004,6.86,-0.06,6.8602623857000005,7.054,0.01,7.0540070882,0.004,0,0.004,7.05,0.01,7.0500070922
2021-03-22 20:00:00,6.52,-0.22,6.5237106006,0.0,0,0.0,6.52,-0.22,6.5237106006,6.7,-0.15,6.7016788941000005,0.0,0,0.0,6.7,-0.15,6.7016788941000005
2021-03-22 20:30:00,6.19,-0.23,6.1942715472,0.0,0,0.0,6.19,-0.23,6.1942715472,6.36,-0.17,6.3622716069,0.0,0,0.0,6.36,-0.17,6.3622716069
2021-03-22 21:00:00,5.85,-0.24,5.8549210072,0.0,0,0.0,5.85,-0.24,5.8549210072,6.01,-0.17,6.0124038454,0.0,0,0.0,6.01,-0.17,6.0124038454
2021-03-22 21:30:00,5.39,-0.27,5.3967582862,0.0,0,0.0,5.39,-0.27,5.3967582862,5.54,-0.26,5.5460977272,0.0,0,0.0,5.54,-0.26,5.5460977272
2021-03-22 22:00:00,5.0,-0.29,5.0084029391,0.0,0,0.0,5.0,-0.29,5.0084029391,5.13,-0.32,5.139970817,0.0,0,0.0,5.13,-0.32,5.139970817
2021-03-22 22:30:00,4.6065000000000005,-0.31,4.6169191297,0.006500000000000001,0,0.006500000000000001,4.6,-0.31,4.6104338191,4.7265,-0.32,4.7373201549,0.006500000000000001,0,0.006500000000000001,4.72,-0.32,4.7308350214
2021-03-22 23:00:00,4.171,-0.37,4.1873787744,0.031,0,0.031,4.14,-0.37,4.1565009323,4.281,-0.4,4.2996466134,0.031,0,0.031,4.25,-0.4,4.2687820277
2021-03-22 23:30:00,3.99,-0.39,4.0090148416,0.04,0,0.04,3.95,-0.39,3.9692064698,4.1,-0.42,4.1214560534,0.04,0,0.04,4.06,-0.42,4.0816663264
2021-03-23 00:00:00,3.766,-0.43,3.7904691003,0.026000000000000002,0,0.026000000000000002,3.74,-0.43,3.7646380968,3.866,-0.46,3.8932706045,0.026000000000000002,0,0.026000000000000002,3.84,-0.46,3.8674539428
2021-03-23 00:30:00,4.498,-0.41000000000000003,4.5166474292,0.028,0,0.028,4.47,-0.41000000000000003,4.4887637496,4.618,-0.44,4.6389140971,0.028,0,0.028,4.59,-0.44,4.6110410972
2021-03-23 01:00:00,4.8365,-0.37,4.8506321495,0.026500000000000003,0,0.026500000000000003,4.8100000000000005,-0.37,4.8242097798,4.9665,-0.4,4.9825818859,0.026500000000000003,0,0.026500000000000003,4.94,-0.4,4.9561678745
2021-03-23 01:30:00,4.6895,-0.42,4.7082704096,0.029500000000000002,0,0.029500000000000002,4.66,-0.42,4.678888757,4.8295,-0.37,4.8436525732,0.029500000000000002,0,0.029500000000000002,4.8,-0.37,4.8142392961
2021-03-23 02:00:00,4.4945,-0.4,4.512264426,0.0345,0,0.0345,4.46,-0.4,4.4779012941000005,4.6145,-0.43,4.6344913691,0.0345,0,0.0345,4.58,-0.43,4.6001413022
2021-03-23 02:30:00,4.549,-0.38,4.5648440279999996,0.039,0,0.039,4.51,-0.38,4.5259805567,4.6690000000000005,-0.41000000000000003,4.686967143,0.039,0,0.039,4.63,-0.41000000000000003,4.6481178987
2021-03-23 03:00:00,4.2935,-0.4,4.3120925605,0.1135,0,0.1135,4.18,-0.4,4.1990951406,4.4035,-0.43,4.4244448522,0.1135,0,0.1135,4.29,-0.43,4.31149626
2021-03-23 03:30:00,4.196,-0.4,4.2150226571000005,0.146,0,0.146,4.05,-0.4,4.069705149,4.296,-0.43,4.3174663867,0.146,0,0.146,4.15,-0.43,4.1722176357
2021-03-23 04:00:00,4.0005,-0.43,4.0235432457,0.1305,0,0.1305,3.87,-0.43,3.8938156094,4.1105,-0.46,4.1361588763,0.1305,0,0.1305,3.98,-0.46,4.0064947273
2021-03-23 04:30:00,3.965,-0.37,3.9822261362,0.105,0,0.105,3.86,-0.37,3.8776926129,4.065,-0.39,4.0836656327,0.105,0,0.105,3.96,-0.39,3.9791582024
2021-03-23 05:00:00,3.91,-0.35000000000000003,3.9256337068000002,0.06,0,0.06,3.85,-0.35000000000000003,3.8658763560000002,4.02,-0.38,4.0379202568,0.06,0,0.06,3.96,-0.38,3.9781905435000002
2021-03-23 05:30:00,3.9535,-0.33,3.9672487003,0.053500000000000006,0,0.053500000000000006,3.9,-0.33,3.9139366372,4.0635,-0.36,4.0794156751,0.053500000000000006,0,0.053500000000000006,4.01,-0.36,4.0261271714
2021-03-23 06:00:00,4.1415,-0.30000000000000004,4.1523514122,0.061500000000000006,0,0.061500000000000006,4.08,-0.30000000000000004,4.0910145441,4.2515,-0.33,4.2642880121,0.061500000000000006,0,0.061500000000000006,4.19,-0.33,4.2029751367
2021-03-23 06:30:00,4.689,-0.19,4.692847856,0.109,0,0.109,4.58,-0.19,4.5839393539,4.809,-0.22,4.8140296011,0.109,0,0.109,4.7,-0.22,4.7051461189
2021-03-23 07:00:00,5.111,-0.19,5.1145303792,0.131,0,0.131,4.98,-0.19,4.98362318,5.241,-0.22,5.2456154072,0.131,0,0.131,5.11,-0.22,5.1147336197
2021-03-23 07:30:00,5.5075,0.18,5.5104406584,0.1275,0,0.1275,5.38,0.18,5.3830103102,5.6475,0.17,5.6500580749000004,0.1275,0,0.1275,5.52,0.17,5.5226171332
2021-03-23 08:00:00,5.64,0.21,5.6439082204,0.16,0,0.16,5.48,0.21,5.4840222465,5.79,0.2,5.7934532017,0.16,0,0.16,5.63,0.2,5.6335512778
2021-03-23 08:30:00,5.868,0.29,5.8751616148,0.248,0,0.248,5.62,0.29,5.6274772323,6.018,0.28,6.0245102706,0.248,0,0.248,5.77,0.28,5.776789766
2021-03-23 09:00:00,5.8165,0.34,5.8264287733,0.20650000000000002,0,0.20650000000000002,5.61,0.34,5.6202935866,5.9565,0.33,5.9656342706,0.20650000000000002,0,0.20650000000000002,5.75,0.33,5.7594617804
2021-03-23 09:30:00,5.8665,0.36,5.8775353891,0.2265,0,0.2265,5.64,0.36,5.6514776829,6.0165,0.35000000000000003,6.026671739,0.2265,0,0.2265,5.79,0.35000000000000003,5.8005689376
2021-03-23 10:00:00,5.734,0.36,5.745289897,0.334,0,0.334,5.4,0.36,5.4119866962,5.874,0.35000000000000003,5.8844180681000005,0.334,0,0.334,5.54,0.35000000000000003,5.5510449467
2021-03-23 10:30:00,5.6625,0.38,5.6752362286,0.3725,0,0.3725,5.29,0.38,5.3036308318,5.8025,0.37,5.8142846723,0.3725,0,0.3725,5.43,0.37,5.4425912946
2021-03-23 11:00:00,5.5725,0.43,5.5890657761,0.47250000000000003,0,0.47250000000000003,5.1,0.43,5.1180953489,5.7125,0.42,5.7279190157,0.47250000000000003,0,0.47250000000000003,5.24,0.42,5.2568051134000005
2021-03-23 11:30:00,5.4075,0.41000000000000003,5.4230209524,0.5575,0,0.5575,4.85,0.41000000000000003,4.8672990457,5.5275,0.4,5.5419541905,0.5575,0,0.5575,4.97,0.4,4.9860705972
2021-03-23 12:00:00,5.4879999999999995,0.37,5.5004585263,0.548,0,0.548,4.94,0.37,4.9538368968,5.618,0.36,5.6295225375,0.548,0,0.548,5.07,0.36,5.0827649956
2021-03-23 12:30:00,5.527,0.29,5.5346028764,0.557,0,0.557,4.97,0.29,4.9784535752,5.657,0.28,5.663925229,0.557,0,0.557,5.1,0.28,5.1076804912
2021-03-23 13:00:00,5.4585,0.29,5.4661981532,0.5385,0,0.5385,4.92,0.29,4.9285393374,5.5885,0.28,5.595510008,0.5385,0,0.5385,5.05,0.28,5.0577564196
2021-03-23 13:30:00,5.4495000000000005,0.29,5.457210849,0.47950000000000004,0,0.47950000000000004,4.97,0.29,4.9784535752,5.5795,0.28,5.5865213013,0.47950000000000004,0,0.47950000000000004,5.1,0.28,5.1076804912
2021-03-23 14:00:00,5.226,0.32,5.2357880018,0.676,0,0.676,4.55,0.32,4.5612388668,5.346,0.31,5.3549804855,0.676,0,0.676,4.67,0.31,4.6802777695
2021-03-23 14:30:00,5.2815,0.28,5.288916926,0.6415000000000001,0,0.6415000000000001,4.64,0.28,4.6484405987,5.4015,0.26,5.4077539007,0.6415000000000001,0,0.6415000000000001,4.76,0.26,4.7670955518
2021-03-23 15:00:00,5.3945,0.26,5.4007620064,0.4645,0,0.4645,4.93,0.26,4.9368512232,5.5245,0.25,5.5301537275,0.4645,0,0.4645,5.06,0.25,5.066172125
2021-03-23 15:30:00,5.445,0.26,5.4512039954,0.485,0,0.485,4.96,0.26,4.9668098413,5.575,0.25,5.580602566,0.485,0,0.485,5.09,0.25,5.096135791
2021-03-23 16:00:00,5.6155,0.23,5.6202082034,0.4055,0,0.4055,5.21,0.23,5.2150743044,5.7455,0.21,5.7493365052000005,0.4055,0,0.4055,5.34,0.21,5.3441276182
2021-03-23 16:30:00,5.8515,-0.12,5.8527303244,0.5915,0,0.5915,5.26,-0.12,5.2613686432,6.0515,0.41000000000000003,6.0653732161,0.5915,0,0.5915,5.46,0.41000000000000003,5.4753721335
2021-03-23 17:00:00,6.141,0.23,6.1453056067,0.531,0,0.531,5.61,0.23,5.6147128155,6.291,0.22,6.2948455898,0.531,0,0.531,5.76,0.22,5.7641998576999995
2021-03-23 17:30:00,6.4705,0.22,6.4742389707,0.47050000000000003,0,0.47050000000000003,6.0,0.22,6.0040319786,6.6305,0.21,6.6338247075,0.47050000000000003,0,0.47050000000000003,6.16,0.21,6.163578506
2021-03-23 18:00:00,6.633,0.19,6.6357206843,0.333,0,0.333,6.3,0.19,6.3028644282,6.793,0.21,6.7962452134,0.333,0,0.333,6.46,0.21,6.4634124114
2021-03-23 18:30:00,6.6665,-0.22,6.6701291029,0.2265,0,0.2265,6.44,-0.22,6.4437566683,6.8465,-0.16,6.8483693132,0.2265,0,0.2265,6.62,-0.16,6.6219332525
2021-03-23 19:00:00,6.739,0.2,6.7419671462,0.139,0,0.139,6.6,0.2,6.6030296077,6.9190000000000005,0.18,6.9213409828,0.139,0,0.139,6.78,0.18,6.7823889597
2021-03-23 19:30:00,6.7115,0.19,6.7141888751,0.1115,0,0.1115,6.6,0.19,6.6027342821,6.8915,0.18,6.8938503211,0.1115,0,0.1115,6.78,0.18,6.7823889597
2021-03-23 20:00:00,6.386,0.17,6.3882623616,0.136,0,0.136,6.25,0.17,6.2523115725,6.556,0.11,6.5569227539,0.136,0,0.136,6.42,0.11,6.4209422984
2021-03-23 20:30:00,6.0905,-0.19,6.0934629112,0.1605,0,0.1605,5.93,-0.19,5.9330430641,6.2405,-0.19,6.2433917265,0.1605,0,0.1605,6.08,-0.19,6.0829680256
2021-03-23 21:00:00,5.6415,-0.25,5.6470365901,0.1515,0,0.1515,5.49,-0.25,5.4956892197,5.7915,-0.24,5.7964706719,0.1515,0,0.1515,5.64,-0.24,5.6451040734
2021-03-23 21:30:00,5.2985,-0.28,5.3058931623,0.1085,0,0.1085,5.19,-0.28,5.1975474986,5.4385,-0.24,5.4437930021,0.1085,0,0.1085,5.33,-0.24,5.335400641
2021-03-23 22:00:00,4.918,-0.30000000000000004,4.9271415648,0.128,0,0.128,4.79,-0.30000000000000004,4.7993853773,5.048,-0.33,5.0587749505,0.128,0,0.128,4.92,-0.33,4.9310546539
2021-03-23 22:30:00,4.4845,-0.35000000000000003,4.4981374201,0.1245,0,0.1245,4.36,-0.35000000000000003,4.3740256058,4.6045,-0.38,4.6201537042,0.1245,0,0.1245,4.48,-0.38,4.4960871878
2021-03-23 23:00:00,4.0945,-0.39,4.1130317589,0.1145,0,0.1145,3.98,-0.39,3.9990623901,4.2045,-0.42,4.225425452,0.1145,0,0.1145,4.09,-0.42,4.1115082391
2021-03-23 23:30:00,3.9065000000000003,-0.39,3.9259192872,0.1165,0,0.1165,3.79,-0.39,3.8100131233,4.0065,-0.42,4.0284540769,0.1165,0,0.1165,3.89,-0.42,3.912607826
2021-03-24 00:00:00,3.636,-0.42,3.6601770449,0.106,0,0.106,3.5300000000000002,-0.42,3.5548980295,3.7359999999999998,-0.46,3.7642125339,0.106,0,0.106,3.63,-0.46,3.6590299261
2021-03-24 00:30:00,4.337,-0.42,4.3572891802000004,0.107,0,0.107,4.23,-0.42,4.2507999247,4.447,-0.46,4.4707280168,0.107,0,0.107,4.34,-0.46,4.3643097965
2021-03-24 01:00:00,4.636,-0.39,4.6523753073,0.116,0,0.116,4.52,-0.39,4.5367940222000005,4.756,-0.41000000000000003,4.7736397015000005,0.116,0,0.116,4.64,-0.41000000000000003,4.6580790032
2021-03-24 01:30:00,4.5025,-0.41000000000000003,4.521128869,0.12250000000000001,0,0.12250000000000001,4.38,-0.41000000000000003,4.3991476447,4.6225000000000005,-0.44,4.6433938289,0.12250000000000001,0,0.12250000000000001,4.5,-0.44,4.5214599412
2021-03-24 02:00:00,4.348,-0.4,4.3663604982,0.158,0,0.158,4.19,-0.4,4.209049774,4.468,-0.43,4.4886438932,0.158,0,0.158,4.31,-0.43,4.3313970033
2021-03-24 02:30:00,4.3525,-0.4,4.3708415952,0.21250000000000002,0,0.21250000000000002,4.14,-0.4,4.1592787836,4.4525,-0.43,4.4732154263,0.21250000000000002,0,0.21250000000000002,4.24,-0.43,4.2617484675
2021-03-24 03:00:00,4.1825,-0.4,4.2015837788,0.17250000000000001,0,0.17250000000000001,4.01,-0.4,4.0299007432,4.2825,-0.43,4.3040337185,0.17250000000000001,0,0.17250000000000001,4.11,-0.43,4.1324326976
2021-03-24 03:30:00,4.072,-0.4,4.0915991984,0.162,0,0.162,3.91,-0.4,3.9304071036,4.172,-0.43,4.1941010956,0.162,0,0.162,4.01,-0.43,4.032988966
2021-03-24 04:00:00,3.885,-0.4,3.9055377351000002,0.215,0,0.215,3.67,-0.4,3.6917340099000002,3.985,-0.43,4.0081323581,0.215,0,0.215,3.77,-0.43,3.7944433056999998
2021-03-24 04:30:00,3.8689999999999998,-0.35000000000000003,3.8847987078,0.189,0,0.189,3.68,-0.35000000000000003,3.696606552,3.969,-0.37,3.9862088505,0.189,0,0.189,3.7800000000000002,-0.37,3.798065297
2021-03-24 05:00:00,3.753,-0.35000000000000003,3.7692849455,0.213,0,0.213,3.54,-0.35000000000000003,3.5572601817000002,3.843,-0.37,3.860770519,0.213,0,0.213,3.63,-0.37,3.6488080245
2021-03-24 05:30:00,3.8475,-0.27,3.8569620493,0.2775,0,0.2775,3.5700000000000003,-0.27,3.5801955253999997,3.9475,-0.30000000000000004,3.9588832074,0.2775,0,0.2775,3.67,-0.30000000000000004,3.6822411654
2021-03-24 06:00:00,4.1025,-0.21,4.1078712553,0.1125,0,0.1125,3.99,-0.21,3.9955224940000003,4.2025,-0.24,4.2093474851,0.1125,0,0.1125,4.09,-0.24,4.0970355136
2021-03-24 06:30:00,4.5075,-0.2,4.5119348677,0.007500000000000001,0,0.007500000000000001,4.5,-0.2,4.5044422518000005,4.6275,-0.22,4.6327266539,0.007500000000000001,0,0.007500000000000001,4.62,-0.22,4.6252351292
2021-03-24 07:00:00,5.0155,-0.18,5.0187289477,0.0155,0,0.0155,5.0,-0.18,5.0032389509,5.1555,-0.18,5.1586413182,0.0155,0,0.0155,5.14,-0.18,5.1431507853
2021-03-24 07:30:00,5.4155,0.15,5.4175769722,0.0055000000000000005,0,0.0055000000000000005,5.41,0.15,5.4120790829,5.5655,0.18,5.5684100289,0.0055000000000000005,0,0.0055000000000000005,5.5600000000000005,0.18,5.562912906
2021-03-24 08:00:00,5.6515,0.2,5.6550377762,0.0015,0,0.0015,5.65,0.2,5.6535387148,5.8015,0.18,5.8042917096,0.0015,0,0.0015,5.8,0.18,5.8027924312
2021-03-24 08:30:00,5.8100000000000005,0.24,5.814954858,0.0,0,0.0,5.8100000000000005,0.24,5.814954858,5.96,0.23,5.9644362684,0.0,0,0.0,5.96,0.23,5.9644362684
2021-03-24 09:00:00,5.88,0.28,5.8866628917,0.0,0,0.0,5.88,0.28,5.8866628917,6.04,0.27,6.0460317564,0.0,0,0.0,6.04,0.27,6.0460317564
2021-03-24 09:30:00,5.83,0.28,5.8367199693,0.0,0,0.0,5.83,0.28,5.8367199693,5.99,0.27,5.9960820541,0.0,0,0.0,5.99,0.27,5.9960820541
2021-03-24 10:00:00,5.91,0.33,5.9192060278,0.0,0,0.0,5.91,0.33,5.9192060278,6.07,0.32,6.0784290734,0.0,0,0.0,6.07,0.32,6.0784290734
2021-03-24 10:30:00,5.769,0.39,5.7821675002,0.009000000000000001,0,0.009000000000000001,5.76,0.39,5.7731880274,5.9190000000000005,0.39,5.9318345392000005,0.009000000000000001,0,0.009000000000000001,5.91,0.39,5.9228540418
2021-03-24 11:00:00,5.7535,0.45,5.7710711527,0.0135,0,0.0135,5.74,0.45,5.7576123524,5.9035,0.44,5.9198743441,0.0135,0,0.0135,5.89,0.44,5.9064117703
2021-03-24 11:30:00,5.567,0.43,5.5835820940000005,0.027,0,0.027,5.54,0.43,5.5566626675,5.717,0.42,5.7324069116,0.027,0,0.027,5.69,0.42,5.7054798221
2021-03-24 12:00:00,5.6035,0.41000000000000003,5.6184795319,0.0235,0,0.0235,5.58,0.41000000000000003,5.5950424485,5.7535,0.4,5.7673878186,0.0235,0,0.0235,5.73,0.4,5.7439446376
2021-03-24 12:30:00,5.5504999999999995,0.38,5.5634926305,0.0105,0,0.0105,5.54,0.38,5.5530171979,5.7005,0.37,5.7124950985,0.0105,0,0.0105,5.69,0.37,5.7020171869
2021-03-24 13:00:00,5.4875,0.41000000000000003,5.5027953124,0.0275,0,0.0275,5.46,0.41000000000000003,5.4753721335,5.6275,0.4,5.6416979935,0.0275,0,0.0275,5.6,0.4,5.614267539
2021-03-24 13:30:00,5.2985,0.41000000000000003,5.3143393051,0.0385,0,0.0385,5.26,0.41000000000000003,5.2759548899,5.4385,0.4,5.4531900985,0.0385,0,0.0385,5.4,0.4,5.4147945483
2021-03-24 14:00:00,5.0425,0.35000000000000003,5.0546321577,0.052500000000000005,0,0.052500000000000005,4.99,0.35000000000000003,5.0022594895,5.1725,0.37,5.1857165608999995,0.052500000000000005,0,0.052500000000000005,5.12,0.37,5.1333517316
2021-03-24 14:30:00,5.03,0.31,5.0395436301,0.07,0,0.07,4.96,0.31,4.969678058,5.16,0.30000000000000004,5.168713573,0.07,0,0.07,5.09,0.30000000000000004,5.0988331999
2021-03-24 15:00:00,4.8870000000000005,0.30000000000000004,4.8961994445,0.067,0,0.067,4.82,0.30000000000000004,4.8293270753,5.007,0.29,5.0153912111,0.067,0,0.067,4.94,0.29,4.9485048247000005
2021-03-24 15:30:00,4.8825,0.27,4.8899597391,0.0825,0,0.0825,4.8,0.27,4.8075877527,5.0025,0.26,5.0092520649,0.0825,0,0.0825,4.92,0.26,4.9268651291
2021-03-24 16:00:00,5.24,0.24,5.2454933038,0.11,0,0.11,5.13,0.24,5.1356109666,5.38,0.23,5.3849141126,0.11,0,0.11,5.27,0.23,5.2750165877
2021-03-24 16:30:00,5.5635,0.23,5.5682521719,0.1135,0,0.1135,5.45,0.23,5.454851052,5.7035,0.21,5.7073647378,0.1135,0,0.1135,5.59,0.21,5.5939431531
2021-03-24 17:00:00,5.8195,0.23,5.8240432905,0.08950000000000001,0,0.08950000000000001,5.73,0.23,5.734614198,5.9695,0.21,5.9731926346,0.08950000000000001,0,0.08950000000000001,5.88,0.21,5.883748805
2021-03-24 17:30:00,6.2275,0.23,6.2317458429,0.0475,0,0.0475,6.18,0.23,6.1842784543,6.3875,0.21,6.3909511225,0.0475,0,0.0475,6.34,0.21,6.3434769646
2021-03-24 18:00:00,6.462,0.17,6.464235763,0.042,0,0.042,6.42,0.17,6.4222503844,6.632,0.17,6.6341784721,0.042,0,0.042,6.59,0.17,6.5921923516
2021-03-24 18:30:00,6.5255,0.1,6.5262661798,0.0555,0,0.0555,6.47,0.1,6.4707727514,6.6955,-0.19,6.698195298,0.0555,0,0.0555,6.64,-0.19,6.6427178173
2021-03-24 19:00:00,6.6275,0.2,6.6305170424,0.0275,0,0.0275,6.6,0.2,6.6030296077,6.7975,-0.08,6.797970745,0.0275,0,0.0275,6.77,-0.08,6.7704726571
2021-03-24 19:30:00,6.712,0.2,6.7149790767,0.042,0,0.042,6.67,0.2,6.6729978271,6.892,0.21,6.8951986193,0.042,0,0.042,6.85,0.21,6.8532182221
2021-03-24 20:00:00,6.3815,-0.03,6.3815705159,0.12150000000000001,0,0.12150000000000001,6.26,-0.03,6.2600718846,6.5415,0.07,6.5418745211000005,0.12150000000000001,0,0.12150000000000001,6.42,0.07,6.4203816086
2021-03-24 20:30:00,6.1125,-0.2,6.1157711084,0.1625,0,0.1625,5.95,-0.2,5.9533603956,6.2725,-0.23,6.276715403,0.1625,0,0.1625,6.11,-0.23,6.1143274364
2021-03-24 21:00:00,5.6685,-0.24,5.6735784342999995,0.1585,0,0.1585,5.51,-0.24,5.5152243835,5.8185,-0.23,5.8230440708,0.1585,0,0.1585,5.66,-0.23,5.6646712173000004
2021-03-24 21:30:00,5.348,-0.26,5.3543163896,0.178,0,0.178,5.17,-0.26,5.1765335892,5.4879999999999995,-0.27,5.4946377497,0.178,0,0.178,5.31,-0.27,5.3168599756
2021-03-24 22:00:00,5.0095,-0.32,5.0197101759,0.20950000000000002,0,0.20950000000000002,4.8,-0.32,4.8106548411,5.1595,-0.23,5.1646239214,0.20950000000000002,0,0.20950000000000002,4.95,-0.23,4.9553405534
2021-03-24 22:30:00,4.6275,-0.32,4.6385510938,0.1975,0,0.1975,4.43,-0.32,4.4415425248,4.7475000000000005,-0.32,4.7582724018,0.1975,0,0.1975,4.55,-0.32,4.5612388668
2021-03-24 23:00:00,4.22,-0.32,4.2321153103,0.23,0,0.23,3.99,-0.32,4.0028115119,4.33,-0.35000000000000003,4.344122466,0.23,0,0.23,4.1,-0.35000000000000003,4.1149119067
2021-03-24 23:30:00,3.9275,-0.39,3.9468159635,0.24750000000000003,0,0.24750000000000003,3.68,-0.39,3.7006080581000003,4.0275,-0.42,4.049340224,0.24750000000000003,0,0.24750000000000003,3.7800000000000002,-0.42,3.803261758
2021-03-25 00:00:00,3.726,-0.44,3.7518896572,0.266,0,0.266,3.46,-0.44,3.4878646763,3.816,-0.46,3.843625372,0.266,0,0.266,3.55,-0.46,3.5796787565
2021-03-25 00:30:00,4.3635,-0.41000000000000003,4.3827197321,0.2535,0,0.2535,4.11,-0.41000000000000003,4.1303994964,4.4735,-0.44,4.4950864563,0.2535,0,0.2535,4.22,-0.44,4.2428763828000005
2021-03-25 01:00:00,4.604,-0.41000000000000003,4.622219813,0.154,0,0.154,4.45,-0.41000000000000003,4.4688477262,4.724,-0.44,4.7444468592,0.154,0,0.154,4.57,-0.44,4.5911327578000005
2021-03-25 01:30:00,4.531,-0.41000000000000003,4.5495121717,0.201,0,0.201,4.33,-0.41000000000000003,4.3493677701,4.651,-0.44,4.6717663683,0.201,0,0.201,4.45,-0.44,4.4716999005
2021-03-25 02:00:00,4.351,-0.41000000000000003,4.3702747053,0.251,0,0.251,4.1,-0.41000000000000003,4.1204490047,4.461,-0.44,4.4826466513,0.251,0,0.251,4.21,-0.44,4.232930427
2021-03-25 02:30:00,4.3255,-0.41000000000000003,4.3448878294,0.34550000000000003,0,0.34550000000000003,3.98,-0.41000000000000003,4.0010623589,4.4355,-0.44,4.4572704933,0.34550000000000003,0,0.34550000000000003,4.09,-0.44,4.1135993971
2021-03-25 03:00:00,4.2115,-0.39,4.2295191512,0.3415,0,0.3415,3.87,-0.39,3.889601522,4.3215,-0.41000000000000003,4.3409056947,0.3415,0,0.3415,3.98,-0.41000000000000003,4.0010623589
2021-03-25 03:30:00,4.0615,-0.39,4.0801816442,0.3815,0,0.3815,3.68,-0.39,3.7006080581000003,4.1615,-0.41000000000000003,4.1816482695,0.3815,0,0.3815,3.7800000000000002,-0.41000000000000003,3.8021704328
2021-03-25 04:00:00,3.8765,-0.39,3.89606882,0.3865,0,0.3865,3.49,-0.39,3.5117232237,3.9765,-0.41000000000000003,3.9975807997,0.3865,0,0.3865,3.59,-0.41000000000000003,3.6133364084
2021-03-25 04:30:00,3.8525,-0.31,3.8649522960000002,0.3925,0,0.3925,3.46,-0.31,3.4738595251,3.9525,-0.34,3.9670967029,0.3925,0,0.3925,3.56,-0.34,3.5761990996
2021-03-25 05:00:00,3.7915,-0.31,3.8041519751,0.41150000000000003,0,0.41150000000000003,3.38,-0.31,3.3941862059,3.8815,-0.33,3.8955028238000002,0.41150000000000003,0,0.41150000000000003,3.47,-0.33,3.4856563227
2021-03-25 05:30:00,3.8785,-0.29,3.8893267091,0.3085,0,0.3085,3.5700000000000003,-0.29,3.5817593442,3.9685,-0.32,3.9813806964,0.3085,0,0.3085,3.66,-0.32,3.6739624386000003
2021-03-25 06:00:00,4.0685,-0.22,4.0744437964,0.3185,0,0.3185,3.75,-0.22,3.7564477901,4.1685,-0.24,4.175403244,0.3185,0,0.3185,3.85,-0.24,3.8574732663
2021-03-25 06:30:00,4.6105,-0.15,4.6129394371,0.2505,0,0.2505,4.36,-0.15,4.3625795122,4.7305,-0.18,4.7339233464,0.2505,0,0.2505,4.48,-0.18,4.4836146132
2021-03-25 07:00:00,5.007,-0.15,5.0092463505,0.267,0,0.267,4.74,-0.15,4.7423728238,5.127,-0.16,5.1294959791,0.267,0,0.267,4.86,-0.16,4.8626330316
2021-03-25 07:30:00,5.4065,0.15,5.4085804284,0.2265,0,0.2265,5.18,0.15,5.1821713596,5.5565,0.21,5.5604669094,0.2265,0,0.2265,5.33,0.21,5.3341353564
2021-03-25 08:00:00,5.6145,0.23,5.6192090412999995,0.21450000000000002,0,0.21450000000000002,5.4,0.23,5.4048959287,5.7545,0.22,5.7587038689,0.21450000000000002,0,0.21450000000000002,5.54,0.22,5.5443665103
2021-03-25 08:30:00,5.836,0.31,5.8442275794,0.216,0,0.216,5.62,0.31,5.6285433284,5.986,0.30000000000000004,5.9935128264,0.216,0,0.216,5.77,0.30000000000000004,5.7777936966
2021-03-25 09:00:00,5.598,0.35000000000000003,5.6089307359,0.228,0,0.228,5.37,0.35000000000000003,5.3813938715,5.7379999999999995,0.34,5.7480643699,0.228,0,0.228,5.51,0.34,5.5204800516
2021-03-25 09:30:00,5.627,0.4,5.6411992519,0.34700000000000003,0,0.34700000000000003,5.28,0.4,5.2951298379,5.767,0.39,5.7801720563,0.34700000000000003,0,0.34700000000000003,5.42,0.39,5.4340132499
2021-03-25 10:00:00,5.5175,0.44,5.5350163731,0.4375,0,0.4375,5.08,0.44,5.0990195136,5.6575,0.43,5.6738176081,0.4375,0,0.4375,5.22,0.43,5.2376807845
2021-03-25 10:30:00,5.4415,0.46,5.4609085554,0.49150000000000005,0,0.49150000000000005,4.95,0.46,4.9713277904,5.5715,0.45,5.5896433026,0.49150000000000005,0,0.49150000000000005,5.08,0.45,5.0998921557
2021-03-25 11:00:00,5.298,0.41000000000000003,5.3138407955,0.558,0,0.558,4.74,0.41000000000000003,4.7576990237,5.418,0.4,5.4327455306,0.558,0,0.558,4.86,0.4,4.8764331227
2021-03-25 11:30:00,5.2215,0.43,5.2391757224,0.7315,0,0.7315,4.49,0.43,4.5105432045,5.3415,0.42,5.3579867721,0.7315,0,0.7315,4.61,0.42,4.6290927837
2021-03-25 12:00:00,5.2135,0.46,5.2337541259,0.7935,0,0.7935,4.42,0.46,4.4438721854,5.3235,0.45,5.3424855873,0.7935,0,0.7935,4.53,0.45,4.5522961239
2021-03-25 12:30:00,5.5975,0.5,5.6197870289,0.7975,0,0.7975,4.8,0.5,4.8259714048,5.7175,0.49,5.7384585256000005,0.7975,0,0.7975,4.92,0.49,4.9443401987
2021-03-25 13:00:00,5.5285,0.44,5.5459816309,0.7285,0,0.7285,4.8,0.44,4.8201244797000005,5.6485,0.43,5.6648435327,0.7285,0,0.7285,4.92,0.43,4.9387549038
2021-03-25 13:30:00,5.2535,0.44,5.2718936114,0.8335,0,0.8335,4.42,0.44,4.4418464629,5.3735,0.43,5.3906773461,0.8335,0,0.8335,4.54,0.43,4.5603179714
2021-03-25 14:00:00,5.1905,0.45,5.2099702734,0.9405,0,0.9405,4.25,0.45,4.2737571293,5.3105,0.44,5.3286968623,0.9405,0,0.9405,4.37,0.44,4.392095172
2021-03-25 14:30:00,5.244,0.43,5.2616001368,0.8240000000000001,0,0.8240000000000001,4.42,0.43,4.4408670325,5.354,0.42,5.3704483984,0.8240000000000001,0,0.8240000000000001,4.53,0.42,4.5494285355
2021-03-25 15:00:00,5.1635,0.41000000000000003,5.1797521418,0.7235,0,0.7235,4.44,0.41000000000000003,4.4588899964,5.2835,0.4,5.2986198439,0.7235,0,0.7235,4.5600000000000005,0.4,4.5775102403
2021-03-25 15:30:00,4.9945,0.32,5.0047407775,0.7045,0,0.7045,4.29,0.32,4.3019181768,5.1045,0.31,5.1139045992,0.7045,0,0.7045,4.4,0.31,4.4109069362
2021-03-25 16:00:00,5.198,0.31,5.207235735,0.648,0,0.648,4.55,0.31,4.5605482127,5.318,0.29,5.3259012383,0.648,0,0.648,4.67,0.29,4.6789956187
2021-03-25 16:30:00,5.5145,0.26,5.520625893,0.5645,0,0.5645,4.95,0.26,4.9568235797,5.6445,0.24,5.649600008,0.5645,0,0.5645,5.08,0.24,5.0856661314
2021-03-25 17:00:00,5.9775,0.23,5.9819232902,0.5475,0,0.5475,5.43,0.23,5.4348689037,6.1175,0.21,6.1211033523,0.5475,0,0.5475,5.57,0.21,5.5739573016
2021-03-25 17:30:00,6.3705,0.22,6.374297628,0.5405,0,0.5405,5.83,0.22,5.8341494667,6.5205,0.21,6.5238807661,0.5405,0,0.5405,5.98,0.21,5.9836861549
2021-03-25 18:00:00,6.6345,0.21,6.637822704,0.5645,0,0.5645,6.07,0.21,6.0736315331,6.7945,0.2,6.79744292,0.5645,0,0.5645,6.23,0.2,6.2332094462
2021-03-25 18:30:00,6.666,0.21,6.6693070105,0.706,0,0.706,5.96,0.21,5.9636985169,6.8260000000000005,0.2,6.8289293451,0.706,0,0.706,6.12,0.2,6.1232671018
2021-03-25 19:00:00,6.697,0.21,6.7002917101,0.8170000000000001,0,0.8170000000000001,5.88,0.21,5.883748805,6.8469999999999995,0.2,6.8499203645,0.8170000000000001,0,0.8170000000000001,6.03,0.2,6.0333158379
2021-03-25 19:30:00,6.636,0.23,6.6399846385,0.796,0,0.796,5.84,0.23,5.8445273547,6.786,0.22,6.7895652291,0.796,0,0.796,5.99,0.22,5.9940387052
2021-03-25 20:00:00,6.3325,0.22,6.336320403,0.8225,0,0.8225,5.51,0.22,5.5143902655,6.4825,0.2,6.4855844956,0.8225,0,0.8225,5.66,0.2,5.6635324665999995
2021-03-25 20:30:00,5.9295,0.12,5.9307141433,0.8595,0,0.8595,5.07,0.12,5.0714199195,6.0595,0.01,6.0595082515,0.8595,0,0.8595,5.2,0.01,5.2000096154
2021-03-25 21:00:00,5.5845,-0.13,5.5860129117,0.8745,0,0.8745,4.71,-0.13,4.7117937137,5.7045,-0.18,5.7073391567,0.8745,0,0.8745,4.83,-0.18,4.8333528735
2021-03-25 21:30:00,5.2515,-0.21,5.2556971231,0.8715,0,0.8715,4.38,-0.21,4.3850313568,5.3615,-0.23,5.3664310533,0.8715,0,0.8715,4.49,-0.23,4.4958870093
2021-03-25 22:00:00,4.8835,-0.28,4.8915204436,0.9735,0,0.9735,3.91,-0.28,3.9200127551,4.9935,-0.2,4.9975036018,0.9735,0,0.9735,4.02,-0.2,4.0249720496
2021-03-25 22:30:00,4.598,-0.23,4.6037489071,0.878,0,0.878,3.7199999999999998,-0.23,3.727103433,4.698,-0.25,4.7046470643,0.878,0,0.878,3.8200000000000003,-0.25,3.8281718875
2021-03-25 23:00:00,4.1775,-0.28,4.1868730874,0.9775,0,0.9775,3.2,-0.28,3.2122266421,4.2675,-0.31,4.2787447049,0.9775,0,0.9775,3.29,-0.31,3.3045725896
2021-03-25 23:30:00,3.966,-0.30000000000000004,3.9773302604,0.9560000000000001,0,0.9560000000000001,3.01,-0.30000000000000004,3.0249132219,4.046,-0.33,4.0594354287,0.9560000000000001,0,0.9560000000000001,3.09,-0.33,3.1075713990000002
2021-03-26 00:00:00,3.726,-0.33,3.740584981,0.9460000000000001,0,0.9460000000000001,2.7800000000000002,-0.33,2.7995178156,3.7960000000000003,-0.35000000000000003,3.8121012578,0.9460000000000001,0,0.9460000000000001,2.85,-0.35000000000000003,2.8714108031
2021-03-26 00:30:00,4.354,-0.33,4.3664878335,0.914,0,0.914,3.44,-0.33,3.4557922391,4.444,-0.35000000000000003,4.4577613216,0.914,0,0.914,3.5300000000000002,-0.35000000000000003,3.5473088391000003
2021-03-26 01:00:00,4.5615,-0.33,4.573421285,0.8815000000000001,0,0.8815000000000001,3.68,-0.33,3.6947665691,4.6615,-0.35000000000000003,4.6746210809,0.8815000000000001,0,0.8815000000000001,3.7800000000000002,-0.35000000000000003,3.7961691216
2021-03-26 01:30:00,4.463,-0.35000000000000003,4.4767029162,0.853,0,0.853,3.61,-0.35000000000000003,3.626927074,4.553,-0.38,4.5688301566,0.853,0,0.853,3.7,-0.38,3.7194623267
2021-03-26 02:00:00,4.2615,-0.35000000000000003,4.2758487169,0.8915000000000001,0,0.8915000000000001,3.37,-0.35000000000000003,3.3881263259,4.3515,-0.38,4.3680604678,0.8915000000000001,0,0.8915000000000001,3.46,-0.38,3.4808045047
2021-03-26 02:30:00,4.204,-0.35000000000000003,4.2185442987,0.904,0,0.904,3.3,-0.35000000000000003,3.3185087012,4.294,-0.38,4.3107813677,0.904,0,0.904,3.39,-0.38,3.4112314491999998
2021-03-26 03:00:00,3.991,-0.35000000000000003,4.0063176359,0.881,0,0.881,3.11,-0.35000000000000003,3.1296325663,4.071,-0.38,4.0886967361,0.881,0,0.881,3.19,-0.38,3.2125535015
2021-03-26 03:30:00,3.8815,-0.36,3.8981588282,0.8215,0,0.8215,3.06,-0.36,3.0811036984,3.9715,-0.39,3.9906029933,0.8215,0,0.8215,3.15,-0.39,3.1740510393
2021-03-26 04:00:00,3.8155,-0.31,3.8280726547,0.9455,0,0.9455,2.87,-0.31,2.8866936103,3.8855,-0.33,3.89948846,0.9455,0,0.9455,2.94,-0.33,2.9584624385
2021-03-26 04:30:00,3.751,-0.27,3.7607048541,0.971,0,0.971,2.7800000000000002,-0.27,2.7930807364,3.831,-0.29,3.8419605672,0.971,0,0.971,2.86,-0.29,2.8746651979
2021-03-26 05:00:00,3.734,-0.23,3.7410768503,0.984,0,0.984,2.75,-0.23,2.7596014205,3.8040000000000003,-0.26,3.8128750307,0.984,0,0.984,2.8200000000000003,-0.26,2.8319604517
2021-03-26 05:30:00,3.967,-0.17,3.9706408803,0.987,0,0.987,2.98,-0.17,2.9848450546,4.047,-0.2,4.0519389186,0.987,0,0.987,3.06,-0.2,3.0665289824
2021-03-26 06:00:00,4.08,-0.11,4.0814825738,0.99,0,0.99,3.09,-0.11,3.0919573089,4.16,-0.15,4.1627034485,0.99,0,0.99,3.17,-0.15,3.1735469116
2021-03-26 06:30:00,4.447,0.05,4.4472810795,1.007,0,1.007,3.44,0.05,3.4403633529,4.537,-0.02,4.5370440818,1.007,0,1.007,3.5300000000000002,-0.02,3.5300566568000002
2021-03-26 07:00:00,5.0195,0.17,5.0223779477,0.7395,0,0.7395,4.28,0.17,4.2833748377,5.1295,0.16,5.1319947632,0.7395,0,0.7395,4.39,0.16,4.3929147499
2021-03-26 07:30:00,5.5395,0.19,5.5427574591,0.5295,0,0.5295,5.01,0.19,5.0136014999,5.6695,0.18,5.6723566751,0.5295,0,0.5295,5.14,0.18,5.1431507853
2021-03-26 08:00:00,5.788,0.23,5.792567997,0.528,0,0.528,5.26,0.23,5.2650261158,5.928,0.25,5.9332692506,0.528,0,0.528,5.4,0.25,5.4057839394
2021-03-26 08:30:00,5.8675,0.29,5.8746622243,0.5375,0,0.5375,5.33,0.29,5.3378834757,6.0075,0.28,6.014021637,0.5375,0,0.5375,5.47,0.28,5.4771616737
2021-03-26 09:00:00,5.9395,0.35000000000000003,5.9498033791000005,0.4495,0,0.4495,5.49,0.35000000000000003,5.5011453353,6.0895,0.34,6.0989843622,0.4495,0,0.4495,5.64,0.34,5.650238933
2021-03-26 09:30:00,6.036,0.33,6.0450141439,0.496,0,0.496,5.54,0.33,5.5498198169,6.176,0.32,6.1842845989,0.496,0,0.496,5.68,0.32,5.6890069432
2021-03-26 10:00:00,6.0085,0.41000000000000003,6.0224722706,0.5085000000000001,0,0.5085000000000001,5.5,0.41000000000000003,5.5152606466,6.1585,0.4,6.1714765049,0.5085000000000001,0,0.5085000000000001,5.65,0.4,5.6641415943
2021-03-26 10:30:00,5.766,0.45,5.7835331762,0.796,0,0.796,4.97,0.45,4.9903306504,5.896,0.44,5.9123951153,0.796,0,0.796,5.1,0.44,5.1189452038
2021-03-26 11:00:00,5.7125,0.45,5.7301968771,0.8525,0,0.8525,4.86,0.45,4.8807888707,5.8425,0.44,5.859044824,0.8525,0,0.8525,4.99,0.44,5.0093612367
2021-03-26 11:30:00,5.768,0.45,5.7855271151,0.728,0,0.728,5.04,0.45,5.0600494069,5.898,0.44,5.9143895712,0.728,0,0.728,5.17,0.44,5.1886896226
2021-03-26 12:00:00,5.507,0.44,5.5245496649,0.797,0,0.797,4.71,0.44,4.7305073724,5.627,0.43,5.6434057979,0.797,0,0.797,4.83,0.43,4.8491030098
2021-03-26 12:30:00,5.606,0.41000000000000003,5.6209728695,0.856,0,0.856,4.75,0.41000000000000003,4.7676619008,5.736,0.4,5.7499300865,0.856,0,0.856,4.88,0.4,4.8963659994
2021-03-26 13:00:00,5.6285,0.47000000000000003,5.6480892566000005,0.8785000000000001,0,0.8785000000000001,4.75,0.47000000000000003,4.7731959943,5.7585,0.46,5.7768436235,0.8785000000000001,0,0.8785000000000001,4.88,0.46,4.9016323812
2021-03-26 13:30:00,5.6655,0.43,5.6817946329,0.9055000000000001,0,0.9055000000000001,4.76,0.43,4.7793828053,5.7955,0.42,5.8106987747000005,0.9055000000000001,0,0.9055000000000001,4.89,0.42,4.9080036675
2021-03-26 14:00:00,5.2395,0.39,5.2539946945,0.8595,0,0.8595,4.38,0.39,4.3973287346,5.3595,0.38,5.3729545178,0.8595,0,0.8595,4.5,0.38,4.5160159433
2021-03-26 14:30:00,5.1165,0.34,5.1277843412,0.8965000000000001,0,0.8965000000000001,4.22,0.34,4.2336745269,5.2265,0.33,5.2369076992,0.8965000000000001,0,0.8965000000000001,4.33,0.33,4.3425568505
2021-03-26 15:00:00,5.2585,0.31,5.2676296614,0.8785000000000001,0,0.8785000000000001,4.38,0.31,4.3909566156,5.3685,0.30000000000000004,5.376875696,0.8785000000000001,0,0.8785000000000001,4.49,0.30000000000000004,4.5000111111
2021-03-26 15:30:00,5.314,0.27,5.3208548185,0.984,0,0.984,4.33,0.27,4.3384098469,5.424,0.26,5.4302279878,0.984,0,0.984,4.44,0.26,4.4476060977
2021-03-26 16:00:00,5.2865,0.24,5.2919450347,0.8765000000000001,0,0.8765000000000001,4.41,0.24,4.4165257839,5.4065,0.22,5.4109742422,0.8765000000000001,0,0.8765000000000001,4.53,0.22,4.5353390171
2021-03-26 16:30:00,5.478,0.22,5.4824158908000005,0.908,0,0.908,4.57,0.22,4.5752923404,5.598,0.21,5.601937522,0.908,0,0.908,4.69,0.21,4.6946991384
2021-03-26 17:00:00,5.838,0.21,5.8417757574,0.928,0,0.928,4.91,0.21,4.9144887832,5.968,0.21,5.9716935621000005,0.928,0,0.928,5.04,0.21,5.0443731028
2021-03-26 17:30:00,6.2125,0.22,6.2163941518,0.9725,0,0.9725,5.24,0.22,5.2446162872,6.3525,0.21,6.3559701266,0.9725,0,0.9725,5.38,0.21,5.3840969531
2021-03-26 18:00:00,6.553,0.22,6.556691925,0.913,0,0.913,5.64,0.22,5.6442891492000005,6.703,0.21,6.706288765,0.913,0,0.913,5.79,0.21,5.7938070386
2021-03-26 18:30:00,6.464,-0.15,6.4657401742000005,0.674,0,0.674,5.79,-0.15,5.7919426793,6.614,-0.19,6.6167284968,0.674,0,0.674,5.94,-0.19,5.9430379437
2021-03-26 19:00:00,6.57,0.13,6.5712860233,0.56,0,0.56,6.01,0.13,6.0114058256,6.73,0.04,6.7301188697,0.56,0,0.56,6.17,0.04,6.1701296583
2021-03-26 19:30:00,6.643,0.22,6.6466419341,0.783,0,0.783,5.86,0.22,5.8641282387,6.803,0.22,6.8065563246,0.783,0,0.783,6.02,0.22,6.0240185923
2021-03-26 20:00:00,6.4285,0.05,6.4286944437,0.8085,0,0.8085,5.62,0.05,5.6202224155,6.5785,-0.01,6.5785076005,0.8085,0,0.8085,5.77,-0.01,5.7700086655
2021-03-26 20:30:00,5.9645,-0.26,5.9701641728,0.7545000000000001,0,0.7545000000000001,5.21,-0.26,5.2164834899,6.1045,-0.28,6.1109181184,0.7545000000000001,0,0.7545000000000001,5.35,-0.28,5.3573220922
2021-03-26 21:00:00,5.6370000000000005,-0.28,5.6439497694,0.8170000000000001,0,0.8170000000000001,4.82,-0.28,4.8281259304,5.767,-0.31,5.7753258783,0.8170000000000001,0,0.8170000000000001,4.95,-0.31,4.9596975714
2021-03-26 21:30:00,5.297,-0.32,5.3066570456,0.767,0,0.767,4.53,-0.32,4.5412883634,5.417,-0.35000000000000003,5.4282952204,0.767,0,0.767,4.65,-0.35000000000000003,4.6631534395
2021-03-26 22:00:00,4.9455,-0.35000000000000003,4.9578695273,0.6855,0,0.6855,4.26,-0.35000000000000003,4.2743537523,5.0555,-0.38,5.0697613603,0.6855,0,0.6855,4.37,-0.38,4.3864906246
2021-03-26 22:30:00,4.589,-0.36,4.6030990648,0.629,0,0.629,3.96,-0.36,3.9763299662,4.689,-0.39,4.7051908569,0.629,0,0.629,4.06,-0.39,4.0786885147
2021-03-26 23:00:00,4.236,-0.36,4.2512699279,0.846,0,0.846,3.39,-0.36,3.4090614544,4.326,-0.39,4.343544175,0.846,0,0.846,3.48,-0.39,3.501785259
2021-03-26 23:30:00,4.1370000000000005,-0.38,4.1544156027,0.707,0,0.707,3.43,-0.38,3.4509853665,4.227,-0.4,4.2458837714,0.707,0,0.707,3.52,-0.4,3.5426543721
2021-03-27 00:00:00,3.894,-0.42,3.9165847367,0.524,0,0.524,3.37,-0.42,3.3960712596000002,3.984,-0.45,4.0093336105,0.524,0,0.524,3.46,-0.45,3.4891402953
2021-03-28 00:30:00,4.3705,-0.33,4.3829408221,1.0105,0,1.0105,3.36,-0.33,3.3761664651,4.4605,-0.36,4.4750039385000004,1.0105,0,1.0105,3.45,-0.36,3.4687317567
2021-03-28 01:00:00,4.615,-0.33,4.6267834399000005,1.005,0,1.005,3.61,-0.33,3.6250517238,4.715,-0.36,4.7287234007,1.005,0,1.005,3.71,-0.36,3.7274253849
2021-03-28 01:30:00,1.0145,-0.003,1.0145044357,1.0175,0,1.0175,-0.003,-0.003,0.0042426407000000005,1.0145,-0.003,1.0145044357,1.0175,0,1.0175,-0.003,-0.003,0.0042426407000000005
2021-03-28 02:00:00,1.012,-0.003,1.0120044466,1.015,0,1.015,-0.003,-0.003,0.0042426407000000005,1.012,-0.003,1.0120044466,1.015,0,1.015,-0.003,-0.003,0.0042426407000000005
2021-03-28 02:30:00,4.5215,-0.33,4.5335264695,1.0015,0,1.0015,3.52,-0.33,3.5354349096,4.6115,-0.36,4.6255304831,1.0015,0,1.0015,3.61,-0.36,3.627905732
2021-03-28 03:00:00,4.248,-0.34,4.2615846818,0.998,0,0.998,3.25,-0.34,3.2677362195,4.338,-0.38,4.3546118082,0.998,0,0.998,3.34,-0.38,3.3615472628
2021-03-28 03:30:00,4.258,-0.32,4.2700074941,1.018,0,1.018,3.24,-0.32,3.2557641192,4.338,-0.35000000000000003,4.3520965063,1.018,0,1.018,3.32,-0.35000000000000003,3.3383978193
2021-03-28 04:00:00,3.9955,-0.34,4.0099401804,1.0055,0,1.0055,2.99,-0.34,3.0092690142,4.0755,-0.37,4.0922610193,1.0055,0,1.0055,3.07,-0.37,3.0922160339
2021-03-28 04:30:00,3.9290000000000003,-0.33,3.942834133,1.009,0,1.009,2.92,-0.33,2.9385880963,4.009,-0.35000000000000003,4.0242491225,1.009,0,1.009,3.0,-0.35000000000000003,3.0203476621
2021-03-28 05:00:00,3.76,-0.41000000000000003,3.7822876675,1.0,0,1.0,2.76,-0.41000000000000003,2.7902867236,3.84,-0.26,3.8487920183,1.0,0,1.0,2.84,-0.26,2.8518765752
2021-03-28 05:30:00,3.59,-0.89,3.6986754386,1.01,0,1.01,2.58,-0.89,2.7291940202,3.76,0.34,3.7753410442,1.01,0,1.01,2.75,0.34,2.7709384692
2021-03-28 06:00:00,3.6,-0.35000000000000003,3.6169738733,1.02,0,1.02,2.58,-0.35000000000000003,2.6036320785,3.67,-0.37,3.688604072,1.02,0,1.02,2.65,-0.37,2.6757055144
2021-03-28 06:30:00,3.6875,-0.35000000000000003,3.7040729272,1.0175,0,1.0175,2.67,-0.35000000000000003,2.6928423645,3.7575000000000003,-0.37,3.7756729533,1.0175,0,1.0175,2.74,-0.37,2.7648688938
2021-03-28 07:00:00,3.6475,-0.35000000000000003,3.6642538463000003,1.0175,0,1.0175,2.63,-0.35000000000000003,2.6531867631,3.7175000000000002,-0.37,3.7358675365,1.0175,0,1.0175,2.7,-0.37,2.7252339349
2021-03-28 07:30:00,3.8235,-0.31,3.8360464348,1.0335,0,1.0335,2.79,-0.31,2.8071693928,3.8935,-0.33,3.9074598207,1.0335,0,1.0335,2.86,-0.33,2.8789755122000003
2021-03-28 08:00:00,3.9355,-0.29,3.946170327,1.0355,0,1.0355,2.9,-0.29,2.9144639301,4.0155,-0.32,4.0282304117,1.0355,0,1.0355,2.98,-0.32,2.9971319624
2021-03-28 08:30:00,4.1005,-0.28,4.1100486919,1.0405,0,1.0405,3.06,-0.28,3.0727837542,4.1805,-0.31,4.1919780832,1.0405,0,1.0405,3.14,-0.31,3.1552654405
2021-03-28 09:00:00,4.2705,-0.26,4.2784074432,1.0305,0,1.0305,3.24,-0.26,3.2504153581,4.3605,-0.28,4.3694805469,1.0305,0,1.0305,3.33,-0.28,3.341751038
2021-03-28 09:30:00,4.554,-0.26,4.5614160082,1.034,0,1.034,3.52,-0.26,3.5295892112000002,4.644,-0.27,4.6518422157,1.034,0,1.034,3.61,-0.27,3.6200828720000002
2021-03-28 10:00:00,4.7905,-0.26,4.7975504427,1.0405,0,1.0405,3.75,-0.26,3.7590025273,4.8905,-0.22,4.8954458684,1.0405,0,1.0405,3.85,-0.22,3.8562805915
2021-03-28 10:30:00,4.8975,-0.23,4.9028977401,1.0275,0,1.0275,3.87,-0.23,3.8768286008,4.9975000000000005,-0.25,5.0037492193,1.0275,0,1.0275,3.9699999999999998,-0.25,3.9778637483
2021-03-28 11:00:00,5.0335,-0.2,5.0374718113,1.0335,0,1.0335,4.0,-0.2,4.0049968789,5.1435,-0.21,5.1477851790999996,1.0335,0,1.0335,4.11,-0.21,4.1153614665
2021-03-28 11:30:00,5.0905,-0.1,5.091482127,1.0205,0,1.0205,4.07,-0.1,4.0712283159,5.2005,-0.15,5.2026628038,1.0205,0,1.0205,4.18,-0.15,4.1826905217
2021-03-28 12:00:00,5.111,0.12,5.1124085322,1.011,0,1.011,4.1,0.12,4.1017557216,5.221,0.04,5.2211532251,1.011,0,1.011,4.21,0.04,4.2101900195
2021-03-28 12:30:00,5.2095,-0.06,5.2098455111,1.0195,0,1.0195,4.19,-0.06,4.1904295723,5.3195,-0.06,5.3198383669,1.0195,0,1.0195,4.3,-0.06,4.3004185843
2021-03-28 13:00:00,5.2525,0.08,5.2531091984,1.0325,0,1.0325,4.22,0.08,4.2207582257,5.3625,0.02,5.3625372959,1.0325,0,1.0325,4.33,0.02,4.3300461891
2021-03-28 13:30:00,5.129,0.0,5.129,1.039,0,1.039,4.09,0.0,4.09,5.239,0.0,5.239,1.039,0,1.039,4.2,0.0,4.2
2021-03-28 14:00:00,4.976,-0.1,4.9770047217,1.046,0,1.046,3.93,-0.1,3.9312720588000003,5.086,-0.11,5.0871894008,1.046,0,1.046,4.04,-0.11,4.0414972473
2021-03-28 14:30:00,4.8795,-0.22,4.8844570067,1.0395,0,1.0395,3.84,-0.22,3.8462969204,4.9795,-0.24,4.9852803582,1.0395,0,1.0395,3.94,-0.24,3.9473028766000002
