Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-28 15:00:00,4.856,-0.22,4.860980971,1.016,0,1.016,3.84,-0.22,3.8462969204,4.956,-0.25,4.9623014822,1.016,0,1.016,3.94,-0.25,3.9479235048
2021-03-28 15:30:00,4.8645,-0.24,4.8704168456,1.0245,0,1.0245,3.84,-0.24,3.8474926901,4.9645,-0.26,4.9713036771,1.0245,0,1.0245,3.94,-0.26,3.9485693612
2021-03-28 16:00:00,5.0505,-0.24,5.0561991901,1.0005,0,1.0005,4.05,-0.24,4.0571048791,5.1605,-0.26,5.1670456017,1.0005,0,1.0005,4.16,-0.26,4.1681170809
2021-03-28 16:30:00,5.386,-0.25,5.3917989577,0.976,0,0.976,4.41,-0.25,4.4170804838,5.506,-0.26,5.5121353394,0.976,0,0.976,4.53,-0.26,4.5374552339
2021-03-28 17:00:00,5.8725000000000005,-0.29,5.8796561337,0.9625,0,0.9625,4.91,-0.29,4.9185566989,6.0125,-0.19,6.0155013299,0.9625,0,0.9625,5.05,-0.19,5.0535729934
2021-03-28 17:30:00,6.338,-0.21,6.3414780611,0.988,0,0.988,5.35,-0.21,5.354119909,6.478,-0.21,6.4814029346,0.988,0,0.988,5.49,-0.21,5.4940149254
2021-03-28 18:00:00,6.41,-0.21,6.4134390151,1.0,0,1.0,5.41,-0.21,5.4140742514,6.55,-0.24,6.5543954717,1.0,0,1.0,5.55,-0.24,5.5551867655
2021-03-28 18:30:00,6.388,-0.19,6.3908249859,1.018,0,1.018,5.37,-0.19,5.373360215,6.5280000000000005,-0.23,6.5320505203,1.018,0,1.018,5.51,-0.23,5.5147982737
2021-03-28 19:00:00,6.2195,-0.24,6.2241288748,1.0195,0,1.0195,5.2,-0.24,5.2055355152,6.3595,-0.26,6.3648126642000005,1.0195,0,1.0195,5.34,-0.26,5.3463258412
2021-03-28 19:30:00,6.1375,-0.21,6.1410916171,1.0175,0,1.0175,5.12,-0.21,5.1243048309,6.2675,-0.26,6.2728905817000005,1.0175,0,1.0175,5.25,-0.26,5.2564341525
2021-03-28 20:00:00,5.938,-0.19,5.9410389664,1.008,0,1.008,4.93,-0.19,4.9336598991,6.068,-0.21,6.0716327293,1.008,0,1.008,5.06,-0.21,5.0643558327000004
2021-03-28 20:30:00,5.764,-0.27,5.7703202684,0.984,0,0.984,4.78,-0.27,4.7876194502,5.894,-0.26,5.8997318583,0.984,0,0.984,4.91,-0.26,4.9168790915
2021-03-28 21:00:00,5.3825,-0.28,5.3897779407,0.9825,0,0.9825,4.4,-0.28,4.4089000896,5.5025,-0.31,5.5112254762,0.9825,0,0.9825,4.52,-0.31,4.5306180594
2021-03-28 21:30:00,5.084,-0.30000000000000004,5.0928436065,0.984,0,0.984,4.1,-0.30000000000000004,4.1109609582,5.194,-0.33,5.2044726918,0.984,0,0.984,4.21,-0.33,4.2229136861
2021-03-28 22:00:00,4.6935,-0.33,4.7050868483,0.9535,0,0.9535,3.74,-0.33,3.7545305965,4.7935,-0.36,4.8069992979,0.9535,0,0.9535,3.84,-0.36,3.8568380832
2021-03-28 22:30:00,4.335,-0.33,4.3475424092,0.915,0,0.915,3.42,-0.33,3.4358841657,4.425,-0.36,4.4396199162,0.915,0,0.915,3.51,-0.36,3.5284132411
2021-03-28 23:00:00,4.021,-0.36,4.0370832293,0.9410000000000001,0,0.9410000000000001,3.08,-0.36,3.1009675909,4.101,-0.39,4.1195025185,0.9410000000000001,0,0.9410000000000001,3.16,-0.39,3.1839755024
2021-03-28 23:30:00,3.781,-0.36,3.7980996564,0.9410000000000001,0,0.9410000000000001,2.84,-0.36,2.8627259736,3.8609999999999998,-0.4,3.8816647202,0.9410000000000001,0,0.9410000000000001,2.92,-0.4,2.9472699232
2021-03-29 00:00:00,3.531,-0.36,3.549304298,0.9410000000000001,0,0.9410000000000001,2.59,-0.36,2.6148996157,3.591,-0.4,3.6132092383,0.9410000000000001,0,0.9410000000000001,2.65,-0.4,2.6800186567
2021-03-29 00:30:00,3.525,-0.36,3.5433352932,0.935,0,0.935,2.59,-0.36,2.6148996157,3.585,-0.4,3.6072461796,0.935,0,0.935,2.65,-0.4,2.6800186567
2021-03-29 01:00:00,3.4795,-0.36,3.4980737914,0.9695,0,0.9695,2.51,-0.36,2.5356853117,3.5495,-0.38,3.5697829415999998,0.9695,0,0.9695,2.58,-0.38,2.6078343506
2021-03-29 01:30:00,4.012,-0.36,4.0281191641,0.962,0,0.962,3.05,-0.36,3.0711724146,4.092,-0.38,4.1096063072,0.962,0,0.962,3.13,-0.38,3.1529827148
2021-03-29 02:00:00,4.2645,-0.36,4.2796682406,0.9845,0,0.9845,3.2800000000000002,-0.36,3.2996969558,4.3545,-0.38,4.3710491018,0.9845,0,0.9845,3.37,-0.38,3.3913566607
2021-03-29 02:30:00,4.4135,-0.34,4.4265768095,0.9635,0,0.9635,3.45,-0.34,3.4667131407,4.5035,-0.37,4.5186737269,0.9635,0,0.9635,3.54,-0.37,3.5592836358
2021-03-29 03:00:00,4.203,-0.36,4.2183893846,0.903,0,0.903,3.3,-0.36,3.3195782865,4.293,-0.39,4.3106784849,0.903,0,0.903,3.39,-0.39,3.4123598872
2021-03-29 03:30:00,4.068,-0.36,4.0838981378,0.878,0,0.878,3.19,-0.36,3.2102492115,4.148,-0.39,4.1662937966,0.878,0,0.878,3.27,-0.39,3.29317476
2021-03-29 04:00:00,3.9025,-0.38,3.920957313,0.7625000000000001,0,0.7625000000000001,3.14,-0.38,3.1629100525,3.9825,-0.41000000000000003,4.0035492066,0.7625000000000001,0,0.7625000000000001,3.22,-0.41000000000000003,3.2459975354
2021-03-29 04:30:00,3.904,-0.34,3.9187773604,0.624,0,0.624,3.2800000000000002,-0.34,3.2975748665,3.984,-0.37,4.0011443363,0.624,0,0.624,3.36,-0.37,3.3803106366
2021-03-29 05:00:00,3.7825,-0.32,3.7960118875,0.6425000000000001,0,0.6425000000000001,3.14,-0.32,3.1562636138,3.8625,-0.35000000000000003,3.8783251862,0.6425000000000001,0,0.6425000000000001,3.22,-0.35000000000000003,3.2389658843999998
2021-03-29 05:30:00,3.8,-0.29,3.8110497242,0.74,0,0.74,3.06,-0.29,3.073711112,3.88,-0.31,3.8923643201,0.74,0,0.74,3.14,-0.31,3.1552654405
2021-03-29 06:00:00,3.9635,-0.23,3.9701677861,0.7135,0,0.7135,3.25,-0.23,3.258128297,4.0535,-0.26,4.061829914,0.7135,0,0.7135,3.34,-0.26,3.350104476
2021-03-29 06:30:00,4.3905,-0.2,4.3950529291,0.6705,0,0.6705,3.7199999999999998,-0.2,3.7253724646,4.4905,-0.22,4.4958859249,0.6705,0,0.6705,3.8200000000000003,-0.22,3.8263298342
2021-03-29 07:00:00,5.013,0.08,5.0136382997,0.583,0,0.583,4.43,0.08,4.4307222887,5.133,0.1,5.1339739968,0.583,0,0.583,4.55,0.1,4.5510987684
2021-03-29 07:30:00,5.503,0.17,5.5056252143,0.633,0,0.633,4.87,0.17,4.8729662424,5.633,0.16,5.6352718657,0.633,0,0.633,5.0,0.16,5.002559345
2021-03-29 08:00:00,5.854,0.2,5.857415471,0.424,0,0.424,5.43,0.2,5.4336819929,6.004,0.19,6.0070055768,0.424,0,0.424,5.58,0.19,5.58323383
2021-03-29 08:30:00,6.0205,0.26,6.0261115365,0.35050000000000003,0,0.35050000000000003,5.67,0.26,5.6759580689,6.1705,0.25,6.1755623428,0.35050000000000003,0,0.35050000000000003,5.82,0.25,5.8253669412
2021-03-29 09:00:00,6.02,0.28,6.02650811,0.27,0,0.27,5.75,0.28,5.7568133546,6.17,0.27,6.175904792,0.27,0,0.27,5.9,0.27,5.9061747350000005
2021-03-29 09:30:00,6.1375,0.37,6.1486426348,0.2775,0,0.2775,5.86,0.37,5.8716692686,6.2975,0.36,6.3077814047,0.2775,0,0.2775,6.02,0.36,6.0307545133
2021-03-29 10:00:00,5.9719999999999995,0.4,5.9853808567,0.382,0,0.382,5.59,0.4,5.6042929973,6.122,0.39,6.1344098331,0.382,0,0.382,5.74,0.39,5.7532338732
2021-03-29 10:30:00,5.6605,0.35000000000000003,5.6713102763,0.41050000000000003,0,0.41050000000000003,5.25,0.35000000000000003,5.2616537324,5.8004999999999995,0.35000000000000003,5.8110498406,0.41050000000000003,0,0.41050000000000003,5.39,0.35000000000000003,5.4013516827
2021-03-29 11:00:00,5.444,0.35000000000000003,5.4552393165,0.354,0,0.354,5.09,0.35000000000000003,5.1020192081,5.574,0.35000000000000003,5.5849777081,0.354,0,0.354,5.22,0.35000000000000003,5.2317205583
2021-03-29 11:30:00,5.3145,0.39,5.328790693,0.2545,0,0.2545,5.06,0.39,5.0750073892,5.4445,0.38,5.4577449785,0.2545,0,0.2545,5.19,0.38,5.2038927737
2021-03-29 12:00:00,5.188,0.39,5.2026381769,0.308,0,0.308,4.88,0.39,4.8955592122,5.318,0.38,5.3315592466,0.308,0,0.308,5.01,0.38,5.0243905103
2021-03-29 12:30:00,5.123,0.39,5.1378233718,0.273,0,0.273,4.85,0.39,4.865655146,5.253,0.38,5.2667265925,0.273,0,0.273,4.98,0.38,4.9944769496
2021-03-29 13:00:00,5.0855,0.39,5.1004323591,0.1655,0,0.1655,4.92,0.39,4.9354331117,5.2155,0.38,5.2293250281,0.1655,0,0.1655,5.05,0.38,5.0642768487
2021-03-29 13:30:00,4.885,0.32,4.8954698447,0.135,0,0.135,4.75,0.32,4.760766745,5.005,0.31,5.0145912097,0.135,0,0.135,4.87,0.31,4.8798565553
2021-03-29 14:00:00,4.731,0.30000000000000004,4.7405021886,0.081,0,0.081,4.65,0.30000000000000004,4.6596673701,4.851,0.29,4.8596605849,0.081,0,0.081,4.77,0.29,4.7788073826
2021-03-29 14:30:00,4.626,0.32,4.6370546686,0.076,0,0.076,4.55,0.32,4.5612388668,4.746,0.31,4.7561135394,0.076,0,0.076,4.67,0.31,4.6802777695
2021-03-29 15:00:00,4.5295,0.32,4.5407896064,0.059500000000000004,0,0.059500000000000004,4.47,0.32,4.4814395009,4.6395,0.31,4.6498451856,0.059500000000000004,0,0.059500000000000004,4.58,0.31,4.5904792778
2021-03-29 15:30:00,4.49,0.28,4.4987220408,0.12,0,0.12,4.37,0.28,4.378961064,4.6,0.26,4.6073419669,0.12,0,0.12,4.48,0.26,4.4875383007
2021-03-29 16:00:00,4.6215,0.26,4.6288078649,0.1315,0,0.1315,4.49,0.26,4.4975215397,4.7415,0.24,4.7475701417,0.1315,0,0.1315,4.61,0.24,4.6162430612000005
2021-03-29 16:30:00,4.853,0.23,4.8584471799,0.133,0,0.133,4.72,0.23,4.7256004909,4.973,0.22,4.9778638993,0.133,0,0.133,4.84,0.22,4.84499742
2021-03-29 17:00:00,5.312,0.21,5.3161493583,0.092,0,0.092,5.22,0.21,5.2242224302,5.452,0.22,5.4564369327,0.092,0,0.092,5.36,0.22,5.3645130254
2021-03-29 17:30:00,5.5585,0.21,5.562465483,0.0485,0,0.0485,5.51,0.21,5.5140003627,5.7085,0.2,5.7120024729,0.0485,0,0.0485,5.66,0.2,5.6635324665999995
2021-03-29 18:00:00,5.714,0.15,5.7159685094,0.024,0,0.024,5.69,0.15,5.6919768095,5.864,0.23,5.8685088396000005,0.024,0,0.024,5.84,0.23,5.8445273547
2021-03-29 18:30:00,5.8275,-0.1,5.8283579377,0.007500000000000001,0,0.007500000000000001,5.82,-0.1,5.8208590431000005,5.9775,-0.13,5.9789134673,0.007500000000000001,0,0.007500000000000001,5.97,-0.13,5.9714152426
2021-03-29 19:00:00,5.8935,-0.16,5.8956714842,0.0035,0,0.0035,5.89,-0.16,5.8921727741000005,6.0435,-0.21,6.0471474474,0.0035,0,0.0035,6.04,-0.21,6.0436495597
2021-03-29 19:30:00,6.0195,0.17,6.0219000531,0.029500000000000002,0,0.029500000000000002,5.99,0.17,5.9924118684,6.1795,0.18,6.1821210155,0.029500000000000002,0,0.029500000000000002,6.15,0.18,6.1526335825
2021-03-29 20:00:00,6.06,-0.05,6.0602062671,0.04,0,0.04,6.02,-0.05,6.0202076376,6.22,-0.12,6.2211574486,0.04,0,0.04,6.18,-0.12,6.1811649387
2021-03-29 20:30:00,5.991,-0.21,5.9946793909,0.061,0,0.061,5.93,-0.21,5.933717216,6.151,-0.21,6.1545837389999996,0.061,0,0.061,6.09,-0.21,6.093619614
2021-03-29 21:00:00,5.765,-0.17,5.7675059601,0.055,0,0.055,5.71,-0.17,5.7125300874,5.925,-0.21,5.928720351,0.055,0,0.055,5.87,-0.21,5.8737551873000005
2021-03-29 21:30:00,5.3615,-0.23,5.3664310533,0.0315,0,0.0315,5.33,-0.23,5.3349601685,5.5115,-0.26,5.5176292237,0.0315,0,0.0315,5.48,-0.26,5.4861644161
2021-03-29 22:00:00,4.9765,-0.26,4.9832872935,0.0465,0,0.0465,4.93,-0.26,4.9368512232,5.1065,-0.29,5.1147279742,0.0465,0,0.0465,5.06,-0.29,5.0683034637
2021-03-29 22:30:00,4.5415,-0.29,4.550749636,0.061500000000000006,0,0.061500000000000006,4.48,-0.29,4.4893763487000005,4.6615,-0.32,4.6724706794,0.061500000000000006,0,0.061500000000000006,4.6,-0.32,4.6111170013
2021-03-29 23:00:00,4.2165,-0.31,4.2278803495,0.0765,0,0.0765,4.14,-0.31,4.1515900568,4.3265,-0.32,4.3383179056,0.0765,0,0.0765,4.25,-0.32,4.2620300327
2021-03-29 23:30:00,3.895,-0.34,3.9098113765,0.085,0,0.085,3.81,-0.34,3.8251405203,3.995,-0.37,4.0120973318,0.085,0,0.085,3.91,-0.37,3.9274673773
2021-03-30 00:00:00,3.572,-0.39,3.5932275185,0.112,0,0.112,3.46,-0.39,3.4819103952,3.662,-0.42,3.6860065111,0.112,0,0.112,3.55,-0.42,3.5747587331
2021-03-31 00:30:00,-3.2975,0.42,3.3241399264,0.12250000000000001,0,0.12250000000000001,-3.42,0.42,3.4456929637,-3.3875,0.44,3.4159561253,0.12250000000000001,0,0.12250000000000001,-3.51,0.44,3.5374708479
2021-03-31 01:00:00,-3.003,0.42,3.0322283885,0.227,0,0.227,-3.23,0.42,3.2571920422,-3.093,0.44,3.1241397216,0.227,0,0.227,-3.32,0.44,3.3490297102
2021-03-31 01:30:00,-3.8305,0.42,3.853456922,0.08950000000000001,0,0.08950000000000001,-3.92,0.42,3.9424357952999998,-3.9305,0.44,3.9550512322999998,0.08950000000000001,0,0.08950000000000001,-4.02,0.44,4.0440079129
2021-03-31 02:00:00,-4.0965,0.42,4.1179742896,0.0635,0,0.0635,-4.16,0.42,4.1811481677,-4.2065,0.46,4.2315768042,0.0635,0,0.0635,-4.27,0.46,4.2947060435
2021-03-31 02:30:00,-4.1635,0.42,4.1846304795,0.0665,0,0.0665,-4.23,0.42,4.2507999247,-4.2735,0.44,4.2960915086,0.0665,0,0.0665,-4.34,0.44,4.3622471273
2021-03-31 03:00:00,-3.8395,0.42,3.8624034292,0.1105,0,0.1105,-3.95,0.42,3.9722663556,-3.9395,0.44,3.9639954907,0.1105,0,0.1105,-4.05,0.44,4.0738311207
2021-03-31 03:30:00,-3.8435,0.42,3.8663797343,0.036500000000000005,0,0.036500000000000005,-3.88,0.42,3.9026657556,-3.9535,0.44,3.9779092813,0.036500000000000005,0,0.036500000000000005,-3.99,0.44,4.0141873399
2021-03-31 04:00:00,-3.7555,0.42,3.7789125751,0.0245,0,0.0245,-3.7800000000000002,0.42,3.803261758,-3.8555,0.44,3.8805257698,0.0245,0,0.0245,-3.88,0.44,3.9048687558
2021-03-31 04:30:00,-3.792,0.36,3.8090502753,0.018000000000000002,0,0.018000000000000002,-3.81,0.36,3.8269700809,-3.902,0.39,3.9214415717,0.018000000000000002,0,0.018000000000000002,-3.92,0.39,3.9393527387000002
2021-03-31 05:00:00,-3.7145,0.36,3.7319043731,0.025500000000000002,0,0.025500000000000002,-3.74,0.36,3.7572862547,-3.8145,0.38,3.8333810468,0.025500000000000002,0,0.025500000000000002,-3.84,0.38,3.8587562763000003
2021-03-31 05:30:00,-3.8465,0.30000000000000004,3.8581812101,0.0035,0,0.0035,-3.85,0.30000000000000004,3.8616706229,-3.9465,0.33,3.960273002,0.0035,0,0.0035,-3.95,0.33,3.9637608404
2021-03-31 06:00:00,-4.05,0.24,4.0571048791,0.0,0,0.0,-4.05,0.24,4.0571048791,-4.15,0.26,4.1581366019,0.0,0,0.0,-4.15,0.26,4.1581366019
2021-03-31 06:30:00,-4.45,0.21,4.4549523005000005,0.0,0,0.0,-4.45,0.21,4.4549523005000005,-4.57,0.23,4.5757840858000005,0.0,0,0.0,-4.57,0.23,4.5757840858000005
2021-03-31 07:00:00,-4.84,0.30000000000000004,4.8492886076,0.0,0,0.0,-4.84,0.30000000000000004,4.8492886076,-4.99,0.11,4.9912122776,0.0,0,0.0,-4.99,0.11,4.9912122776
2021-03-31 07:30:00,-5.5415,-0.19,5.5447562841,0.018500000000000003,0,0.018500000000000003,-5.5600000000000005,-0.19,5.5632454557,-5.6915,-0.18,5.6943456384,0.018500000000000003,0,0.018500000000000003,-5.71,-0.18,5.7128364234
2021-03-31 08:00:00,-5.95,-0.25,5.9552497849,0.0,0,0.0,-5.95,-0.25,5.9552497849,-6.11,-0.24,6.1147117675,0.0,0,0.0,-6.11,-0.24,6.1147117675
2021-03-31 08:30:00,-5.97,-0.31,5.9780431581,0.0,0,0.0,-5.97,-0.31,5.9780431581,-6.13,-0.30000000000000004,6.1373365559,0.0,0,0.0,-6.13,-0.30000000000000004,6.1373365559
2021-03-31 09:00:00,-5.87,-0.37,5.8816494285,0.0,0,0.0,-5.87,-0.37,5.8816494285,-6.03,-0.36,6.04073671,0.0,0,0.0,-6.03,-0.36,6.04073671
2021-03-31 09:30:00,-5.97,-0.42,5.9847556341,0.0,0,0.0,-5.97,-0.42,5.9847556341,-6.14,-0.42,6.1543480565,0.0,0,0.0,-6.14,-0.42,6.1543480565
2021-03-31 10:00:00,-5.89,-0.39,5.9028975936,0.0,0,0.0,-5.89,-0.39,5.9028975936,-6.04,-0.39,6.0525779631,0.0,0,0.0,-6.04,-0.39,6.0525779631
2021-03-31 10:30:00,-5.828,-0.39,5.8410344974,0.002,0,0.002,-5.83,-0.39,5.8430300359,-5.9879999999999995,-0.39,6.0006869607,0.002,0,0.002,-5.99,-0.39,6.0026827336
2021-03-31 11:00:00,-5.806,-0.43,5.8219014076,0.004,0,0.004,-5.8100000000000005,-0.43,5.8258904899,-5.956,-0.42,5.9707902325,0.004,0,0.004,-5.96,-0.42,5.9747803307
2021-03-31 11:30:00,-5.712,-0.43,5.7281623580000005,0.008,0,0.008,-5.72,-0.43,5.736139817,-5.872,-0.42,5.887001274,0.008,0,0.008,-5.88,-0.42,5.894980916
2021-03-31 12:00:00,-5.6,-0.41000000000000003,5.6149888691,0.01,0,0.01,-5.61,-0.41000000000000003,5.6249622221,-5.75,-0.4,5.7638962517,0.01,0,0.01,-5.76,-0.4,5.7738721842
2021-03-31 12:30:00,-5.619,-0.42,5.6346748797,0.011,0,0.011,-5.63,-0.42,5.6456443388,-5.769,-0.41000000000000003,5.7835508989,0.011,0,0.011,-5.78,-0.41000000000000003,5.7945232763
2021-03-31 13:00:00,-5.5315,-0.44,5.5489721796,0.0085,0,0.0085,-5.54,-0.44,5.5574454563,-5.6815,-0.44,5.6985122838999995,0.0085,0,0.0085,-5.69,-0.44,5.7069869458
2021-03-31 13:30:00,-5.38,-0.4,5.3948493955,0.01,0,0.01,-5.39,-0.4,5.4048219212,-5.53,-0.4,5.5444476731,0.01,0,0.01,-5.54,-0.4,5.5544216621
2021-03-31 14:00:00,-5.218,-0.32,5.2278029802,0.012,0,0.012,-5.23,-0.32,5.2397805298,-5.358,-0.31,5.3669604060000005,0.012,0,0.012,-5.37,-0.31,5.3789404161
2021-03-31 14:30:00,-5.087,-0.29,5.0952594635,0.013000000000000001,0,0.013000000000000001,-5.1,-0.29,5.1082384439,-5.217,-0.28,5.2245084936,0.013000000000000001,0,0.013000000000000001,-5.23,-0.28,5.2374898568
2021-03-31 15:00:00,-4.649,-0.27,4.6568337956,0.021,0,0.021,-4.67,-0.27,4.6777986276,-4.769,-0.26,4.776082181,0.021,0,0.021,-4.79,-0.26,4.7970511775
2021-03-31 15:30:00,-4.5305,-0.26,4.5379544124999995,0.0195,0,0.0195,-4.55,-0.26,4.5574225172,-4.6505,-0.25,4.6572148598,0.0195,0,0.0195,-4.67,-0.25,4.6766868614
2021-03-31 16:00:00,-4.6635,-0.26,4.6707421519,0.0165,0,0.0165,-4.68,-0.26,4.6872166581,-4.7835,-0.25,4.7900284185,0.0165,0,0.0165,-4.8,-0.25,4.8065060075
2021-03-31 16:30:00,-4.9585,-0.24,4.9643048103,0.0115,0,0.0115,-4.97,-0.24,4.9757913943,-5.0885,-0.24,5.094156677,0.0115,0,0.0115,-5.1,-0.24,5.1056439359
2021-03-31 17:00:00,-5.2535,-0.26,5.2599298712,0.006500000000000001,0,0.006500000000000001,-5.26,-0.26,5.2664219352,-5.3835,-0.25,5.3893016477,0.006500000000000001,0,0.006500000000000001,-5.39,-0.25,5.3957946588
2021-03-31 17:30:00,-5.4635,-0.2,5.4671594316,0.006500000000000001,0,0.006500000000000001,-5.47,-0.2,5.473655086,-5.6035,-0.16,5.6057838212,0.006500000000000001,0,0.006500000000000001,-5.61,-0.16,5.6122811761
2021-03-31 18:00:00,-5.629,-0.12,5.6302789451,0.001,0,0.001,-5.63,-0.12,5.631278718,-5.769,-0.17,5.7715042233,0.001,0,0.001,-5.77,-0.17,5.7725037895
2021-03-31 18:30:00,-5.79,-0.17,5.7924951446,0.0,0,0.0,-5.79,-0.17,5.7924951446,-5.94,-0.12,5.9412119976,0.0,0,0.0,-5.94,-0.12,5.9412119976
2021-03-31 19:00:00,-5.76,-0.04,5.7601388872,0.0,0,0.0,-5.76,-0.04,5.7601388872,-5.91,0.12,5.9112181486,0.0,0,0.0,-5.91,0.12,5.9112181486
2021-03-31 19:30:00,-5.84,-0.2,5.843423654,0.0,0,0.0,-5.84,-0.2,5.843423654,-6.0,-0.11,6.0010082486,0.0,0,0.0,-6.0,-0.11,6.0010082486
2021-03-31 20:00:00,-5.82,-0.12,5.8212369819,0.0,0,0.0,-5.82,-0.12,5.8212369819,-5.98,-0.04,5.9801337778,0.0,0,0.0,-5.98,-0.04,5.9801337778
2021-03-31 20:30:00,-5.82,-0.2,5.8234354122,0.0,0,0.0,-5.82,-0.2,5.8234354122,-5.98,-0.19,5.9830176333,0.0,0,0.0,-5.98,-0.19,5.9830176333
2021-03-31 21:00:00,-5.64,-0.11,5.6410725930000005,0.0,0,0.0,-5.64,-0.11,5.6410725930000005,-5.78,-0.17,5.7824994596,0.0,0,0.0,-5.78,-0.17,5.7824994596
2021-03-31 21:30:00,-5.24,0.26,5.2464464164,0.0,0,0.0,-5.24,0.26,5.2464464164,-5.38,0.26,5.3862788639,0.0,0,0.0,-5.38,0.26,5.3862788639
2021-03-31 22:00:00,-4.78,0.31,4.7900417535,0.0,0,0.0,-4.78,0.31,4.7900417535,-4.9,0.34,4.9117817541,0.0,0,0.0,-4.9,0.34,4.9117817541
2021-03-31 22:30:00,-4.3795,0.34,4.3926780271,0.0005,0,0.0005,-4.38,0.34,4.3931765273,-4.4895,0.37,4.5047208848,0.0005,0,0.0005,-4.49,0.37,4.5052191956000005
2021-03-31 23:00:00,-3.9885,0.35000000000000003,4.0038272003,0.0115,0,0.0115,-4.0,0.35000000000000003,4.0152833026,-4.0985,0.38,4.1160785039,0.0115,0,0.0115,-4.11,0.38,4.1275295275
2021-03-31 23:30:00,-3.6405000000000003,0.4,3.6624090774,0.0495,0,0.0495,-3.69,0.4,3.7116168983,-3.7405,0.43,3.7651348249,0.0495,0,0.0495,-3.79,0.43,3.8143151417
2021-04-01 00:00:00,-3.343,0.42,3.3692801902,0.057,0,0.057,-3.4,0.42,3.425842962,-3.433,0.45,3.4623675426,0.057,0,0.057,-3.49,0.45,3.518891871
